Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-06-04T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.53
110489,Coombe Bridge Ave,2023-06-04T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.03
110489,Coombe Bridge Ave,2023-06-04T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.71
110489,Coombe Bridge Ave,2023-06-04T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.13
110489,Coombe Bridge Ave,2023-06-04T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,28.3
110489,Coombe Bridge Ave,2023-06-04T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.9
110489,Coombe Bridge Ave,2023-06-04T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.9
110489,Coombe Bridge Ave,2023-06-04T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.4
110489,Coombe Bridge Ave,2023-06-04T10:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.61
110489,Coombe Bridge Ave,2023-06-04T10:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.41
110489,Coombe Bridge Ave,2023-06-04T10:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.35
110489,Coombe Bridge Ave,2023-06-04T10:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.28
110489,Coombe Bridge Ave,2023-06-04T10:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.22
110489,Coombe Bridge Ave,2023-06-04T10:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.86
110489,Coombe Bridge Ave,2023-06-04T10:20:00.000+00:00,feeder,12.0,N Current (RMS),A,20.4
110489,Coombe Bridge Ave,2023-06-04T10:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.1
110489,Coombe Bridge Ave,2023-06-04T10:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,3.7
110489,Coombe Bridge Ave,2023-06-04T10:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,27.2
110489,Coombe Bridge Ave,2023-06-04T10:20:00.000+00:00,transformer,,Temperature,C,30.1
110489,Coombe Bridge Ave,2023-06-04T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110489,Coombe Bridge Ave,2023-06-04T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
110489,Coombe Bridge Ave,2023-06-04T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
110489,Coombe Bridge Ave,2023-06-04T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
110489,Coombe Bridge Ave,2023-06-04T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
110489,Coombe Bridge Ave,2023-06-04T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
110489,Coombe Bridge Ave,2023-06-04T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.71
110489,Coombe Bridge Ave,2023-06-04T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.44
110489,Coombe Bridge Ave,2023-06-04T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
110489,Coombe Bridge Ave,2023-06-04T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.59
110489,Coombe Bridge Ave,2023-06-04T10:20:00.000+00:00,busbar,,L2 Active Power,kW,1.66
110489,Coombe Bridge Ave,2023-06-04T10:20:00.000+00:00,busbar,,L1 Active Power,kW,13.71
110489,Coombe Bridge Ave,2023-06-04T10:20:00.000+00:00,busbar,,N Current (RMS),A,58.4
110489,Coombe Bridge Ave,2023-06-04T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
110489,Coombe Bridge Ave,2023-06-04T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
110489,Coombe Bridge Ave,2023-06-04T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
110489,Coombe Bridge Ave,2023-06-04T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.06
110489,Coombe Bridge Ave,2023-06-04T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.38
110489,Coombe Bridge Ave,2023-06-04T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.52
110489,Coombe Bridge Ave,2023-06-04T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.76
110489,Coombe Bridge Ave,2023-06-04T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.52
110489,Coombe Bridge Ave,2023-06-04T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.28
110489,Coombe Bridge Ave,2023-06-04T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.3
110489,Coombe Bridge Ave,2023-06-04T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.4
110489,Coombe Bridge Ave,2023-06-04T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110489,Coombe Bridge Ave,2023-06-04T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.2
110489,Coombe Bridge Ave,2023-06-04T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.26
110489,Coombe Bridge Ave,2023-06-04T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.22
110489,Coombe Bridge Ave,2023-06-04T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.37
110489,Coombe Bridge Ave,2023-06-04T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.09
110489,Coombe Bridge Ave,2023-06-04T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.6
110489,Coombe Bridge Ave,2023-06-04T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.7
110489,Coombe Bridge Ave,2023-06-04T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.8
110489,Coombe Bridge Ave,2023-06-04T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.3
110489,Coombe Bridge Ave,2023-06-04T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.5
110489,Coombe Bridge Ave,2023-06-04T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.0
110489,Coombe Bridge Ave,2023-06-04T10:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.63
110489,Coombe Bridge Ave,2023-06-04T10:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.63
110489,Coombe Bridge Ave,2023-06-04T10:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.04
110489,Coombe Bridge Ave,2023-06-04T10:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.61
110489,Coombe Bridge Ave,2023-06-04T10:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.33
110489,Coombe Bridge Ave,2023-06-04T10:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.82
110489,Coombe Bridge Ave,2023-06-04T10:10:00.000+00:00,feeder,12.0,N Current (RMS),A,24.7
110489,Coombe Bridge Ave,2023-06-04T10:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,11.2
110489,Coombe Bridge Ave,2023-06-04T10:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.2
110489,Coombe Bridge Ave,2023-06-04T10:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,29.8
110489,Coombe Bridge Ave,2023-06-04T10:10:00.000+00:00,transformer,,Temperature,C,29.9
110489,Coombe Bridge Ave,2023-06-04T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
110489,Coombe Bridge Ave,2023-06-04T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
110489,Coombe Bridge Ave,2023-06-04T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
110489,Coombe Bridge Ave,2023-06-04T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
110489,Coombe Bridge Ave,2023-06-04T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
110489,Coombe Bridge Ave,2023-06-04T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
110489,Coombe Bridge Ave,2023-06-04T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
110489,Coombe Bridge Ave,2023-06-04T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
110489,Coombe Bridge Ave,2023-06-04T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
110489,Coombe Bridge Ave,2023-06-04T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.65
110489,Coombe Bridge Ave,2023-06-04T10:10:00.000+00:00,busbar,,L2 Active Power,kW,2.33
110489,Coombe Bridge Ave,2023-06-04T10:10:00.000+00:00,busbar,,L1 Active Power,kW,13.98
110489,Coombe Bridge Ave,2023-06-04T10:10:00.000+00:00,busbar,,N Current (RMS),A,62.5
110489,Coombe Bridge Ave,2023-06-04T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
110489,Coombe Bridge Ave,2023-06-04T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.0
110489,Coombe Bridge Ave,2023-06-04T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
110489,Coombe Bridge Ave,2023-06-04T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.4
110489,Coombe Bridge Ave,2023-06-04T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.33
110489,Coombe Bridge Ave,2023-06-04T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.53
110489,Coombe Bridge Ave,2023-06-04T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.36
110489,Coombe Bridge Ave,2023-06-04T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.35
110489,Coombe Bridge Ave,2023-06-04T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.28
110489,Coombe Bridge Ave,2023-06-04T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,13.2
110489,Coombe Bridge Ave,2023-06-04T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.7
110489,Coombe Bridge Ave,2023-06-04T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.1
110489,Coombe Bridge Ave,2023-06-04T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.3
110489,Coombe Bridge Ave,2023-06-04T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.99
110489,Coombe Bridge Ave,2023-06-04T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.98
110489,Coombe Bridge Ave,2023-06-04T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.12
110489,Coombe Bridge Ave,2023-06-04T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110489,Coombe Bridge Ave,2023-06-04T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.53
110489,Coombe Bridge Ave,2023-06-04T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.67
110489,Coombe Bridge Ave,2023-06-04T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.6
110489,Coombe Bridge Ave,2023-06-04T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.4
110489,Coombe Bridge Ave,2023-06-04T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.4
110489,Coombe Bridge Ave,2023-06-04T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.1
110489,Coombe Bridge Ave,2023-06-04T10:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.83
110489,Coombe Bridge Ave,2023-06-04T10:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.18
110489,Coombe Bridge Ave,2023-06-04T10:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.32
110489,Coombe Bridge Ave,2023-06-04T10:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.67
110489,Coombe Bridge Ave,2023-06-04T10:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.99
110489,Coombe Bridge Ave,2023-06-04T10:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.48
110489,Coombe Bridge Ave,2023-06-04T10:00:00.000+00:00,feeder,12.0,N Current (RMS),A,26.4
110489,Coombe Bridge Ave,2023-06-04T10:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,11.5
110489,Coombe Bridge Ave,2023-06-04T10:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,8.5
110489,Coombe Bridge Ave,2023-06-04T10:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,30.4
110489,Coombe Bridge Ave,2023-06-04T10:00:00.000+00:00,transformer,,Temperature,C,29.7
110489,Coombe Bridge Ave,2023-06-04T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110489,Coombe Bridge Ave,2023-06-04T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
110489,Coombe Bridge Ave,2023-06-04T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
110489,Coombe Bridge Ave,2023-06-04T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
110489,Coombe Bridge Ave,2023-06-04T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
110489,Coombe Bridge Ave,2023-06-04T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
110489,Coombe Bridge Ave,2023-06-04T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
110489,Coombe Bridge Ave,2023-06-04T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
110489,Coombe Bridge Ave,2023-06-04T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
110489,Coombe Bridge Ave,2023-06-04T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.57
110489,Coombe Bridge Ave,2023-06-04T10:00:00.000+00:00,busbar,,L2 Active Power,kW,1.9
110489,Coombe Bridge Ave,2023-06-04T10:00:00.000+00:00,busbar,,L1 Active Power,kW,14.52
110489,Coombe Bridge Ave,2023-06-04T10:00:00.000+00:00,busbar,,N Current (RMS),A,66.2
110489,Coombe Bridge Ave,2023-06-04T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
110489,Coombe Bridge Ave,2023-06-04T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.0
110489,Coombe Bridge Ave,2023-06-04T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
110489,Coombe Bridge Ave,2023-06-04T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.94
110489,Coombe Bridge Ave,2023-06-04T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.35
110489,Coombe Bridge Ave,2023-06-04T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.48
110489,Coombe Bridge Ave,2023-06-04T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.25
110489,Coombe Bridge Ave,2023-06-04T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.29
110489,Coombe Bridge Ave,2023-06-04T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.29
110489,Coombe Bridge Ave,2023-06-04T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,17.2
110489,Coombe Bridge Ave,2023-06-04T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.2
110489,Coombe Bridge Ave,2023-06-04T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.0
110489,Coombe Bridge Ave,2023-06-04T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.4
110489,Coombe Bridge Ave,2023-06-04T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.19
110489,Coombe Bridge Ave,2023-06-04T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.86
110489,Coombe Bridge Ave,2023-06-04T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.93
110489,Coombe Bridge Ave,2023-06-04T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.41
110489,Coombe Bridge Ave,2023-06-04T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.58
110489,Coombe Bridge Ave,2023-06-04T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.27
110489,Coombe Bridge Ave,2023-06-04T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.9
110489,Coombe Bridge Ave,2023-06-04T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.9
110489,Coombe Bridge Ave,2023-06-04T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.9
110489,Coombe Bridge Ave,2023-06-04T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.0
110489,Coombe Bridge Ave,2023-06-04T09:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.62
110489,Coombe Bridge Ave,2023-06-04T09:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.4
110489,Coombe Bridge Ave,2023-06-04T09:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.51
110489,Coombe Bridge Ave,2023-06-04T09:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.62
110489,Coombe Bridge Ave,2023-06-04T09:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.5
110489,Coombe Bridge Ave,2023-06-04T09:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.1
110489,Coombe Bridge Ave,2023-06-04T09:50:00.000+00:00,feeder,12.0,N Current (RMS),A,22.2
110489,Coombe Bridge Ave,2023-06-04T09:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,10.7
110489,Coombe Bridge Ave,2023-06-04T09:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,12.6
110489,Coombe Bridge Ave,2023-06-04T09:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,25.2
110489,Coombe Bridge Ave,2023-06-04T09:50:00.000+00:00,transformer,,Temperature,C,29.6
110489,Coombe Bridge Ave,2023-06-04T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110489,Coombe Bridge Ave,2023-06-04T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
110489,Coombe Bridge Ave,2023-06-04T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
110489,Coombe Bridge Ave,2023-06-04T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
110489,Coombe Bridge Ave,2023-06-04T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
110489,Coombe Bridge Ave,2023-06-04T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
110489,Coombe Bridge Ave,2023-06-04T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
110489,Coombe Bridge Ave,2023-06-04T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.59
110489,Coombe Bridge Ave,2023-06-04T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
110489,Coombe Bridge Ave,2023-06-04T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.82
110489,Coombe Bridge Ave,2023-06-04T09:50:00.000+00:00,busbar,,L2 Active Power,kW,1.08
110489,Coombe Bridge Ave,2023-06-04T09:50:00.000+00:00,busbar,,L1 Active Power,kW,18.37
110489,Coombe Bridge Ave,2023-06-04T09:50:00.000+00:00,busbar,,N Current (RMS),A,72.2
110489,Coombe Bridge Ave,2023-06-04T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
110489,Coombe Bridge Ave,2023-06-04T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.9
110489,Coombe Bridge Ave,2023-06-04T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
110489,Coombe Bridge Ave,2023-06-04T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.94
110489,Coombe Bridge Ave,2023-06-04T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.37
110489,Coombe Bridge Ave,2023-06-04T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.53
110489,Coombe Bridge Ave,2023-06-04T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.78
110489,Coombe Bridge Ave,2023-06-04T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.27
110489,Coombe Bridge Ave,2023-06-04T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.64
110489,Coombe Bridge Ave,2023-06-04T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,16.0
110489,Coombe Bridge Ave,2023-06-04T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.7
110489,Coombe Bridge Ave,2023-06-04T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.0
110489,Coombe Bridge Ave,2023-06-04T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.6
110489,Coombe Bridge Ave,2023-06-04T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.62
110489,Coombe Bridge Ave,2023-06-04T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.79
110489,Coombe Bridge Ave,2023-06-04T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.24
110489,Coombe Bridge Ave,2023-06-04T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.15
110489,Coombe Bridge Ave,2023-06-04T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.44
110489,Coombe Bridge Ave,2023-06-04T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.07
110489,Coombe Bridge Ave,2023-06-04T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.7
110489,Coombe Bridge Ave,2023-06-04T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.3
110489,Coombe Bridge Ave,2023-06-04T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.5
110489,Coombe Bridge Ave,2023-06-04T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.1
110489,Coombe Bridge Ave,2023-06-04T09:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.13
110489,Coombe Bridge Ave,2023-06-04T09:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.22
110489,Coombe Bridge Ave,2023-06-04T09:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.53
110489,Coombe Bridge Ave,2023-06-04T09:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.85
110489,Coombe Bridge Ave,2023-06-04T09:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.35
110489,Coombe Bridge Ave,2023-06-04T09:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.21
110489,Coombe Bridge Ave,2023-06-04T09:40:00.000+00:00,feeder,12.0,N Current (RMS),A,21.7
110489,Coombe Bridge Ave,2023-06-04T09:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,12.8
110489,Coombe Bridge Ave,2023-06-04T09:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,8.1
110489,Coombe Bridge Ave,2023-06-04T09:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,28.8
110489,Coombe Bridge Ave,2023-06-04T09:40:00.000+00:00,transformer,,Temperature,C,29.4
110489,Coombe Bridge Ave,2023-06-04T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
110489,Coombe Bridge Ave,2023-06-04T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
110489,Coombe Bridge Ave,2023-06-04T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
110489,Coombe Bridge Ave,2023-06-04T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
110489,Coombe Bridge Ave,2023-06-04T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
110489,Coombe Bridge Ave,2023-06-04T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
110489,Coombe Bridge Ave,2023-06-04T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
110489,Coombe Bridge Ave,2023-06-04T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
110489,Coombe Bridge Ave,2023-06-04T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
110489,Coombe Bridge Ave,2023-06-04T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.07
110489,Coombe Bridge Ave,2023-06-04T09:40:00.000+00:00,busbar,,L2 Active Power,kW,2.6
110489,Coombe Bridge Ave,2023-06-04T09:40:00.000+00:00,busbar,,L1 Active Power,kW,16.17
110489,Coombe Bridge Ave,2023-06-04T09:40:00.000+00:00,busbar,,N Current (RMS),A,67.4
110489,Coombe Bridge Ave,2023-06-04T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
110489,Coombe Bridge Ave,2023-06-04T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
110489,Coombe Bridge Ave,2023-06-04T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
110489,Coombe Bridge Ave,2023-06-04T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.82
110489,Coombe Bridge Ave,2023-06-04T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.88
110489,Coombe Bridge Ave,2023-06-04T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.57
110489,Coombe Bridge Ave,2023-06-04T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.86
110489,Coombe Bridge Ave,2023-06-04T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.72
110489,Coombe Bridge Ave,2023-06-04T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.6
110489,Coombe Bridge Ave,2023-06-04T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,18.5
110489,Coombe Bridge Ave,2023-06-04T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.9
110489,Coombe Bridge Ave,2023-06-04T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.2
110489,Coombe Bridge Ave,2023-06-04T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.4
110489,Coombe Bridge Ave,2023-06-04T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.13
110489,Coombe Bridge Ave,2023-06-04T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.96
110489,Coombe Bridge Ave,2023-06-04T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.22
110489,Coombe Bridge Ave,2023-06-04T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.71
110489,Coombe Bridge Ave,2023-06-04T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.09
110489,Coombe Bridge Ave,2023-06-04T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.31
110489,Coombe Bridge Ave,2023-06-04T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.5
110489,Coombe Bridge Ave,2023-06-04T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.9
110489,Coombe Bridge Ave,2023-06-04T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.6
110489,Coombe Bridge Ave,2023-06-04T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.9
110489,Coombe Bridge Ave,2023-06-04T09:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-3.22
110489,Coombe Bridge Ave,2023-06-04T09:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.21
110489,Coombe Bridge Ave,2023-06-04T09:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.13
110489,Coombe Bridge Ave,2023-06-04T09:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.38
110489,Coombe Bridge Ave,2023-06-04T09:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.07
110489,Coombe Bridge Ave,2023-06-04T09:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.8
110489,Coombe Bridge Ave,2023-06-04T09:30:00.000+00:00,feeder,12.0,N Current (RMS),A,17.8
110489,Coombe Bridge Ave,2023-06-04T09:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,17.3
110489,Coombe Bridge Ave,2023-06-04T09:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.8
110489,Coombe Bridge Ave,2023-06-04T09:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,23.3
110489,Coombe Bridge Ave,2023-06-04T09:30:00.000+00:00,transformer,,Temperature,C,29.2
110489,Coombe Bridge Ave,2023-06-04T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110489,Coombe Bridge Ave,2023-06-04T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
110489,Coombe Bridge Ave,2023-06-04T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
110489,Coombe Bridge Ave,2023-06-04T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
110489,Coombe Bridge Ave,2023-06-04T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
110489,Coombe Bridge Ave,2023-06-04T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
110489,Coombe Bridge Ave,2023-06-04T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.79
110489,Coombe Bridge Ave,2023-06-04T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
110489,Coombe Bridge Ave,2023-06-04T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
110489,Coombe Bridge Ave,2023-06-04T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.78
110489,Coombe Bridge Ave,2023-06-04T09:30:00.000+00:00,busbar,,L2 Active Power,kW,1.85
110489,Coombe Bridge Ave,2023-06-04T09:30:00.000+00:00,busbar,,L1 Active Power,kW,14.02
110489,Coombe Bridge Ave,2023-06-04T09:30:00.000+00:00,busbar,,N Current (RMS),A,66.6
110489,Coombe Bridge Ave,2023-06-04T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
110489,Coombe Bridge Ave,2023-06-04T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.5
110489,Coombe Bridge Ave,2023-06-04T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
110489,Coombe Bridge Ave,2023-06-04T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.82
110489,Coombe Bridge Ave,2023-06-04T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.14
110489,Coombe Bridge Ave,2023-06-04T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.59
110489,Coombe Bridge Ave,2023-06-04T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.35
110489,Coombe Bridge Ave,2023-06-04T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.42
110489,Coombe Bridge Ave,2023-06-04T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.66
110489,Coombe Bridge Ave,2023-06-04T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,13.1
110489,Coombe Bridge Ave,2023-06-04T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.8
110489,Coombe Bridge Ave,2023-06-04T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.8
110489,Coombe Bridge Ave,2023-06-04T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.5
110489,Coombe Bridge Ave,2023-06-04T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.7
110489,Coombe Bridge Ave,2023-06-04T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.77
110489,Coombe Bridge Ave,2023-06-04T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.17
110489,Coombe Bridge Ave,2023-06-04T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.26
110489,Coombe Bridge Ave,2023-06-04T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.16
110489,Coombe Bridge Ave,2023-06-04T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.82
110489,Coombe Bridge Ave,2023-06-04T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,23.1
110489,Coombe Bridge Ave,2023-06-04T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.9
110489,Coombe Bridge Ave,2023-06-04T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.9
110489,Coombe Bridge Ave,2023-06-04T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.0
110489,Coombe Bridge Ave,2023-06-04T09:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.88
110489,Coombe Bridge Ave,2023-06-04T09:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-0.44
110489,Coombe Bridge Ave,2023-06-04T09:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.93
110489,Coombe Bridge Ave,2023-06-04T09:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.56
110489,Coombe Bridge Ave,2023-06-04T09:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.3
110489,Coombe Bridge Ave,2023-06-04T09:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.34
110489,Coombe Bridge Ave,2023-06-04T09:20:00.000+00:00,feeder,12.0,N Current (RMS),A,26.8
110489,Coombe Bridge Ave,2023-06-04T09:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,11.6
110489,Coombe Bridge Ave,2023-06-04T09:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.7
110489,Coombe Bridge Ave,2023-06-04T09:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,31.0
110489,Coombe Bridge Ave,2023-06-04T09:20:00.000+00:00,transformer,,Temperature,C,29.1
110489,Coombe Bridge Ave,2023-06-04T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
110489,Coombe Bridge Ave,2023-06-04T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
110489,Coombe Bridge Ave,2023-06-04T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
110489,Coombe Bridge Ave,2023-06-04T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
110489,Coombe Bridge Ave,2023-06-04T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
110489,Coombe Bridge Ave,2023-06-04T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
110489,Coombe Bridge Ave,2023-06-04T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
110489,Coombe Bridge Ave,2023-06-04T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.95
110489,Coombe Bridge Ave,2023-06-04T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
110489,Coombe Bridge Ave,2023-06-04T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.02
110489,Coombe Bridge Ave,2023-06-04T09:20:00.000+00:00,busbar,,L2 Active Power,kW,1.31
110489,Coombe Bridge Ave,2023-06-04T09:20:00.000+00:00,busbar,,L1 Active Power,kW,15.94
110489,Coombe Bridge Ave,2023-06-04T09:20:00.000+00:00,busbar,,N Current (RMS),A,61.2
110489,Coombe Bridge Ave,2023-06-04T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
110489,Coombe Bridge Ave,2023-06-04T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.7
110489,Coombe Bridge Ave,2023-06-04T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
110489,Coombe Bridge Ave,2023-06-04T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.76
110489,Coombe Bridge Ave,2023-06-04T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.29
110489,Coombe Bridge Ave,2023-06-04T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.51
110489,Coombe Bridge Ave,2023-06-04T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.94
110489,Coombe Bridge Ave,2023-06-04T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.72
110489,Coombe Bridge Ave,2023-06-04T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.88
110489,Coombe Bridge Ave,2023-06-04T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,20.2
110489,Coombe Bridge Ave,2023-06-04T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.9
110489,Coombe Bridge Ave,2023-06-04T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.2
110489,Coombe Bridge Ave,2023-06-04T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.0
110489,Coombe Bridge Ave,2023-06-04T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.36
110489,Coombe Bridge Ave,2023-06-04T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.21
110489,Coombe Bridge Ave,2023-06-04T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.62
110489,Coombe Bridge Ave,2023-06-04T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.97
110489,Coombe Bridge Ave,2023-06-04T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.21
110489,Coombe Bridge Ave,2023-06-04T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.96
110489,Coombe Bridge Ave,2023-06-04T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.7
110489,Coombe Bridge Ave,2023-06-04T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.3
110489,Coombe Bridge Ave,2023-06-04T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.3
110489,Coombe Bridge Ave,2023-06-04T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.2
110489,Coombe Bridge Ave,2023-06-04T09:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.24
110489,Coombe Bridge Ave,2023-06-04T09:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-0.59
110489,Coombe Bridge Ave,2023-06-04T09:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.47
110489,Coombe Bridge Ave,2023-06-04T09:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.46
110489,Coombe Bridge Ave,2023-06-04T09:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.25
110489,Coombe Bridge Ave,2023-06-04T09:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.46
110489,Coombe Bridge Ave,2023-06-04T09:10:00.000+00:00,feeder,12.0,N Current (RMS),A,29.9
110489,Coombe Bridge Ave,2023-06-04T09:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.3
110489,Coombe Bridge Ave,2023-06-04T09:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.8
110489,Coombe Bridge Ave,2023-06-04T09:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,32.9
110489,Coombe Bridge Ave,2023-06-04T09:10:00.000+00:00,transformer,,Temperature,C,28.9
110489,Coombe Bridge Ave,2023-06-04T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110489,Coombe Bridge Ave,2023-06-04T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
110489,Coombe Bridge Ave,2023-06-04T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
110489,Coombe Bridge Ave,2023-06-04T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
110489,Coombe Bridge Ave,2023-06-04T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
110489,Coombe Bridge Ave,2023-06-04T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
110489,Coombe Bridge Ave,2023-06-04T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
110489,Coombe Bridge Ave,2023-06-04T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
110489,Coombe Bridge Ave,2023-06-04T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
110489,Coombe Bridge Ave,2023-06-04T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.82
110489,Coombe Bridge Ave,2023-06-04T09:10:00.000+00:00,busbar,,L2 Active Power,kW,2.04
110489,Coombe Bridge Ave,2023-06-04T09:10:00.000+00:00,busbar,,L1 Active Power,kW,14.62
110489,Coombe Bridge Ave,2023-06-04T09:10:00.000+00:00,busbar,,N Current (RMS),A,64.5
110489,Coombe Bridge Ave,2023-06-04T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
110489,Coombe Bridge Ave,2023-06-04T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.3
110489,Coombe Bridge Ave,2023-06-04T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
110489,Coombe Bridge Ave,2023-06-04T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.47
110489,Coombe Bridge Ave,2023-06-04T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.04
110489,Coombe Bridge Ave,2023-06-04T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.43
110489,Coombe Bridge Ave,2023-06-04T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.4
110489,Coombe Bridge Ave,2023-06-04T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.73
110489,Coombe Bridge Ave,2023-06-04T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.77
110489,Coombe Bridge Ave,2023-06-04T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,17.9
110489,Coombe Bridge Ave,2023-06-04T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.1
110489,Coombe Bridge Ave,2023-06-04T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.6
110489,Coombe Bridge Ave,2023-06-04T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.0
110489,Coombe Bridge Ave,2023-06-04T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.4
110489,Coombe Bridge Ave,2023-06-04T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.5
110489,Coombe Bridge Ave,2023-06-04T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.77
110489,Coombe Bridge Ave,2023-06-04T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.72
110489,Coombe Bridge Ave,2023-06-04T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.97
110489,Coombe Bridge Ave,2023-06-04T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.71
110489,Coombe Bridge Ave,2023-06-04T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.0
110489,Coombe Bridge Ave,2023-06-04T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.0
110489,Coombe Bridge Ave,2023-06-04T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.5
110489,Coombe Bridge Ave,2023-06-04T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.8
110489,Coombe Bridge Ave,2023-06-04T09:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.86
110489,Coombe Bridge Ave,2023-06-04T09:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.95
110489,Coombe Bridge Ave,2023-06-04T09:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.66
110489,Coombe Bridge Ave,2023-06-04T09:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.27
110489,Coombe Bridge Ave,2023-06-04T09:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.0
110489,Coombe Bridge Ave,2023-06-04T09:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.99
110489,Coombe Bridge Ave,2023-06-04T09:00:00.000+00:00,feeder,12.0,N Current (RMS),A,27.8
110489,Coombe Bridge Ave,2023-06-04T09:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,7.5
110489,Coombe Bridge Ave,2023-06-04T09:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,11.7
110489,Coombe Bridge Ave,2023-06-04T09:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,31.4
110489,Coombe Bridge Ave,2023-06-04T09:00:00.000+00:00,transformer,,Temperature,C,28.8
110489,Coombe Bridge Ave,2023-06-04T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
110489,Coombe Bridge Ave,2023-06-04T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
110489,Coombe Bridge Ave,2023-06-04T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
110489,Coombe Bridge Ave,2023-06-04T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
110489,Coombe Bridge Ave,2023-06-04T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
110489,Coombe Bridge Ave,2023-06-04T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
110489,Coombe Bridge Ave,2023-06-04T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.79
110489,Coombe Bridge Ave,2023-06-04T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.01
110489,Coombe Bridge Ave,2023-06-04T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
110489,Coombe Bridge Ave,2023-06-04T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.76
110489,Coombe Bridge Ave,2023-06-04T09:00:00.000+00:00,busbar,,L2 Active Power,kW,0.61
110489,Coombe Bridge Ave,2023-06-04T09:00:00.000+00:00,busbar,,L1 Active Power,kW,12.63
110489,Coombe Bridge Ave,2023-06-04T09:00:00.000+00:00,busbar,,N Current (RMS),A,46.8
110489,Coombe Bridge Ave,2023-06-04T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
110489,Coombe Bridge Ave,2023-06-04T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
110489,Coombe Bridge Ave,2023-06-04T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
110489,Coombe Bridge Ave,2023-06-04T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.75
110489,Coombe Bridge Ave,2023-06-04T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.49
110489,Coombe Bridge Ave,2023-06-04T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.38
110489,Coombe Bridge Ave,2023-06-04T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.17
110489,Coombe Bridge Ave,2023-06-04T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.39
110489,Coombe Bridge Ave,2023-06-04T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.94
110489,Coombe Bridge Ave,2023-06-04T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,18.0
110489,Coombe Bridge Ave,2023-06-04T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.2
110489,Coombe Bridge Ave,2023-06-04T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.5
110489,Coombe Bridge Ave,2023-06-04T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.8
110489,Coombe Bridge Ave,2023-06-04T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.32
110489,Coombe Bridge Ave,2023-06-04T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.54
110489,Coombe Bridge Ave,2023-06-04T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.79
110489,Coombe Bridge Ave,2023-06-04T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.63
110489,Coombe Bridge Ave,2023-06-04T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.88
110489,Coombe Bridge Ave,2023-06-04T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.63
110489,Coombe Bridge Ave,2023-06-04T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.2
110489,Coombe Bridge Ave,2023-06-04T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.1
110489,Coombe Bridge Ave,2023-06-04T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.8
110489,Coombe Bridge Ave,2023-06-04T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.9
110489,Coombe Bridge Ave,2023-06-04T08:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.83
110489,Coombe Bridge Ave,2023-06-04T08:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.62
110489,Coombe Bridge Ave,2023-06-04T08:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.49
110489,Coombe Bridge Ave,2023-06-04T08:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.81
110489,Coombe Bridge Ave,2023-06-04T08:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.19
110489,Coombe Bridge Ave,2023-06-04T08:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,8.08
110489,Coombe Bridge Ave,2023-06-04T08:50:00.000+00:00,feeder,12.0,N Current (RMS),A,38.9
110489,Coombe Bridge Ave,2023-06-04T08:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,13.3
110489,Coombe Bridge Ave,2023-06-04T08:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,11.1
110489,Coombe Bridge Ave,2023-06-04T08:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,43.6
110489,Coombe Bridge Ave,2023-06-04T08:50:00.000+00:00,transformer,,Temperature,C,28.6
110489,Coombe Bridge Ave,2023-06-04T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
110489,Coombe Bridge Ave,2023-06-04T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
110489,Coombe Bridge Ave,2023-06-04T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
110489,Coombe Bridge Ave,2023-06-04T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
110489,Coombe Bridge Ave,2023-06-04T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
110489,Coombe Bridge Ave,2023-06-04T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
110489,Coombe Bridge Ave,2023-06-04T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.43
110489,Coombe Bridge Ave,2023-06-04T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.29
110489,Coombe Bridge Ave,2023-06-04T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
110489,Coombe Bridge Ave,2023-06-04T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.04
110489,Coombe Bridge Ave,2023-06-04T08:50:00.000+00:00,busbar,,L2 Active Power,kW,0.75
110489,Coombe Bridge Ave,2023-06-04T08:50:00.000+00:00,busbar,,L1 Active Power,kW,14.94
110489,Coombe Bridge Ave,2023-06-04T08:50:00.000+00:00,busbar,,N Current (RMS),A,61.9
110489,Coombe Bridge Ave,2023-06-04T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
110489,Coombe Bridge Ave,2023-06-04T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
110489,Coombe Bridge Ave,2023-06-04T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
110489,Coombe Bridge Ave,2023-06-04T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.16
110489,Coombe Bridge Ave,2023-06-04T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.26
110489,Coombe Bridge Ave,2023-06-04T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.47
110489,Coombe Bridge Ave,2023-06-04T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.64
110489,Coombe Bridge Ave,2023-06-04T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.66
110489,Coombe Bridge Ave,2023-06-04T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.01
110489,Coombe Bridge Ave,2023-06-04T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,18.6
110489,Coombe Bridge Ave,2023-06-04T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.3
110489,Coombe Bridge Ave,2023-06-04T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110489,Coombe Bridge Ave,2023-06-04T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.2
110489,Coombe Bridge Ave,2023-06-04T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.63
110489,Coombe Bridge Ave,2023-06-04T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.76
110489,Coombe Bridge Ave,2023-06-04T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.57
110489,Coombe Bridge Ave,2023-06-04T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.04
110489,Coombe Bridge Ave,2023-06-04T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.65
110489,Coombe Bridge Ave,2023-06-04T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.94
110489,Coombe Bridge Ave,2023-06-04T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.0
110489,Coombe Bridge Ave,2023-06-04T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.5
110489,Coombe Bridge Ave,2023-06-04T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.0
110489,Coombe Bridge Ave,2023-06-04T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.6
110489,Coombe Bridge Ave,2023-06-04T08:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-4.04
110489,Coombe Bridge Ave,2023-06-04T08:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-0.54
110489,Coombe Bridge Ave,2023-06-04T08:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.39
110489,Coombe Bridge Ave,2023-06-04T08:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.88
110489,Coombe Bridge Ave,2023-06-04T08:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.09
110489,Coombe Bridge Ave,2023-06-04T08:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,13.98
110489,Coombe Bridge Ave,2023-06-04T08:40:00.000+00:00,feeder,12.0,N Current (RMS),A,51.6
110489,Coombe Bridge Ave,2023-06-04T08:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,21.4
110489,Coombe Bridge Ave,2023-06-04T08:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.1
110489,Coombe Bridge Ave,2023-06-04T08:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,61.5
110489,Coombe Bridge Ave,2023-06-04T08:40:00.000+00:00,transformer,,Temperature,C,28.5
110489,Coombe Bridge Ave,2023-06-04T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
110489,Coombe Bridge Ave,2023-06-04T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
110489,Coombe Bridge Ave,2023-06-04T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
110489,Coombe Bridge Ave,2023-06-04T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
110489,Coombe Bridge Ave,2023-06-04T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
110489,Coombe Bridge Ave,2023-06-04T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
110489,Coombe Bridge Ave,2023-06-04T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.09
110489,Coombe Bridge Ave,2023-06-04T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
110489,Coombe Bridge Ave,2023-06-04T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
110489,Coombe Bridge Ave,2023-06-04T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.1
110489,Coombe Bridge Ave,2023-06-04T08:40:00.000+00:00,busbar,,L2 Active Power,kW,2.28
110489,Coombe Bridge Ave,2023-06-04T08:40:00.000+00:00,busbar,,L1 Active Power,kW,20.22
110489,Coombe Bridge Ave,2023-06-04T08:40:00.000+00:00,busbar,,N Current (RMS),A,79.2
110489,Coombe Bridge Ave,2023-06-04T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
110489,Coombe Bridge Ave,2023-06-04T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.2
110489,Coombe Bridge Ave,2023-06-04T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
110489,Coombe Bridge Ave,2023-06-04T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.75
110489,Coombe Bridge Ave,2023-06-04T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.46
110489,Coombe Bridge Ave,2023-06-04T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.5
110489,Coombe Bridge Ave,2023-06-04T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.24
110489,Coombe Bridge Ave,2023-06-04T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.85
110489,Coombe Bridge Ave,2023-06-04T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.35
110489,Coombe Bridge Ave,2023-06-04T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.1
110489,Coombe Bridge Ave,2023-06-04T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.6
110489,Coombe Bridge Ave,2023-06-04T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.7
110489,Coombe Bridge Ave,2023-06-04T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.3
110489,Coombe Bridge Ave,2023-06-04T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.82
110489,Coombe Bridge Ave,2023-06-04T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.78
110489,Coombe Bridge Ave,2023-06-04T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.75
110489,Coombe Bridge Ave,2023-06-04T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.55
110489,Coombe Bridge Ave,2023-06-04T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.37
110489,Coombe Bridge Ave,2023-06-04T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.41
110489,Coombe Bridge Ave,2023-06-04T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.0
110489,Coombe Bridge Ave,2023-06-04T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.4
