Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-06-04T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.3
110489,Coombe Bridge Ave,2023-06-04T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.4
110489,Coombe Bridge Ave,2023-06-04T08:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.48
110489,Coombe Bridge Ave,2023-06-04T08:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.44
110489,Coombe Bridge Ave,2023-06-04T08:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.89
110489,Coombe Bridge Ave,2023-06-04T08:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.46
110489,Coombe Bridge Ave,2023-06-04T08:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.49
110489,Coombe Bridge Ave,2023-06-04T08:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,11.31
110489,Coombe Bridge Ave,2023-06-04T08:30:00.000+00:00,feeder,12.0,N Current (RMS),A,46.2
110489,Coombe Bridge Ave,2023-06-04T08:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.2
110489,Coombe Bridge Ave,2023-06-04T08:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.2
110489,Coombe Bridge Ave,2023-06-04T08:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,51.2
110489,Coombe Bridge Ave,2023-06-04T08:30:00.000+00:00,transformer,,Temperature,C,28.3
110489,Coombe Bridge Ave,2023-06-04T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
110489,Coombe Bridge Ave,2023-06-04T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
110489,Coombe Bridge Ave,2023-06-04T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
110489,Coombe Bridge Ave,2023-06-04T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
110489,Coombe Bridge Ave,2023-06-04T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
110489,Coombe Bridge Ave,2023-06-04T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
110489,Coombe Bridge Ave,2023-06-04T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.95
110489,Coombe Bridge Ave,2023-06-04T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
110489,Coombe Bridge Ave,2023-06-04T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
110489,Coombe Bridge Ave,2023-06-04T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.32
110489,Coombe Bridge Ave,2023-06-04T08:30:00.000+00:00,busbar,,L2 Active Power,kW,1.43
110489,Coombe Bridge Ave,2023-06-04T08:30:00.000+00:00,busbar,,L1 Active Power,kW,17.88
110489,Coombe Bridge Ave,2023-06-04T08:30:00.000+00:00,busbar,,N Current (RMS),A,69.5
110489,Coombe Bridge Ave,2023-06-04T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
110489,Coombe Bridge Ave,2023-06-04T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.3
110489,Coombe Bridge Ave,2023-06-04T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
110489,Coombe Bridge Ave,2023-06-04T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.92
110489,Coombe Bridge Ave,2023-06-04T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.13
110489,Coombe Bridge Ave,2023-06-04T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.53
110489,Coombe Bridge Ave,2023-06-04T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.75
110489,Coombe Bridge Ave,2023-06-04T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.36
110489,Coombe Bridge Ave,2023-06-04T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.4
110489,Coombe Bridge Ave,2023-06-04T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,18.1
110489,Coombe Bridge Ave,2023-06-04T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.7
110489,Coombe Bridge Ave,2023-06-04T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.7
110489,Coombe Bridge Ave,2023-06-04T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.6
110489,Coombe Bridge Ave,2023-06-04T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.61
110489,Coombe Bridge Ave,2023-06-04T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.68
110489,Coombe Bridge Ave,2023-06-04T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.15
110489,Coombe Bridge Ave,2023-06-04T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.4
110489,Coombe Bridge Ave,2023-06-04T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.54
110489,Coombe Bridge Ave,2023-06-04T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.16
110489,Coombe Bridge Ave,2023-06-04T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.4
110489,Coombe Bridge Ave,2023-06-04T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.4
110489,Coombe Bridge Ave,2023-06-04T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.9
110489,Coombe Bridge Ave,2023-06-04T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.8
110489,Coombe Bridge Ave,2023-06-04T08:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.49
110489,Coombe Bridge Ave,2023-06-04T08:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.5
110489,Coombe Bridge Ave,2023-06-04T08:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.44
110489,Coombe Bridge Ave,2023-06-04T08:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.62
110489,Coombe Bridge Ave,2023-06-04T08:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.35
110489,Coombe Bridge Ave,2023-06-04T08:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,12.09
110489,Coombe Bridge Ave,2023-06-04T08:20:00.000+00:00,feeder,12.0,N Current (RMS),A,47.7
110489,Coombe Bridge Ave,2023-06-04T08:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,10.1
110489,Coombe Bridge Ave,2023-06-04T08:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,10.1
110489,Coombe Bridge Ave,2023-06-04T08:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,54.1
110489,Coombe Bridge Ave,2023-06-04T08:20:00.000+00:00,transformer,,Temperature,C,28.2
110489,Coombe Bridge Ave,2023-06-04T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
110489,Coombe Bridge Ave,2023-06-04T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
110489,Coombe Bridge Ave,2023-06-04T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
110489,Coombe Bridge Ave,2023-06-04T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
110489,Coombe Bridge Ave,2023-06-04T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
110489,Coombe Bridge Ave,2023-06-04T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
110489,Coombe Bridge Ave,2023-06-04T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.6
110489,Coombe Bridge Ave,2023-06-04T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.37
110489,Coombe Bridge Ave,2023-06-04T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
110489,Coombe Bridge Ave,2023-06-04T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.32
110489,Coombe Bridge Ave,2023-06-04T08:20:00.000+00:00,busbar,,L2 Active Power,kW,0.31
110489,Coombe Bridge Ave,2023-06-04T08:20:00.000+00:00,busbar,,L1 Active Power,kW,20.91
110489,Coombe Bridge Ave,2023-06-04T08:20:00.000+00:00,busbar,,N Current (RMS),A,70.3
110489,Coombe Bridge Ave,2023-06-04T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
110489,Coombe Bridge Ave,2023-06-04T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
110489,Coombe Bridge Ave,2023-06-04T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
110489,Coombe Bridge Ave,2023-06-04T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.13
110489,Coombe Bridge Ave,2023-06-04T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.08
110489,Coombe Bridge Ave,2023-06-04T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.5
110489,Coombe Bridge Ave,2023-06-04T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.85
110489,Coombe Bridge Ave,2023-06-04T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.98
110489,Coombe Bridge Ave,2023-06-04T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.6
110489,Coombe Bridge Ave,2023-06-04T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,18.3
110489,Coombe Bridge Ave,2023-06-04T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.7
110489,Coombe Bridge Ave,2023-06-04T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.1
110489,Coombe Bridge Ave,2023-06-04T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.9
110489,Coombe Bridge Ave,2023-06-04T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.77
110489,Coombe Bridge Ave,2023-06-04T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.18
110489,Coombe Bridge Ave,2023-06-04T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.42
110489,Coombe Bridge Ave,2023-06-04T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.99
110489,Coombe Bridge Ave,2023-06-04T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.46
110489,Coombe Bridge Ave,2023-06-04T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.12
110489,Coombe Bridge Ave,2023-06-04T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,20.1
110489,Coombe Bridge Ave,2023-06-04T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.9
110489,Coombe Bridge Ave,2023-06-04T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.9
110489,Coombe Bridge Ave,2023-06-04T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.0
110489,Coombe Bridge Ave,2023-06-04T08:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.27
110489,Coombe Bridge Ave,2023-06-04T08:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,3.78
110489,Coombe Bridge Ave,2023-06-04T08:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.7
110489,Coombe Bridge Ave,2023-06-04T08:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.43
110489,Coombe Bridge Ave,2023-06-04T08:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-2.45
110489,Coombe Bridge Ave,2023-06-04T08:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,8.23
110489,Coombe Bridge Ave,2023-06-04T08:10:00.000+00:00,feeder,12.0,N Current (RMS),A,37.2
110489,Coombe Bridge Ave,2023-06-04T08:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,8.9
110489,Coombe Bridge Ave,2023-06-04T08:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,24.2
110489,Coombe Bridge Ave,2023-06-04T08:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,39.8
110489,Coombe Bridge Ave,2023-06-04T08:10:00.000+00:00,transformer,,Temperature,C,28.1
110489,Coombe Bridge Ave,2023-06-04T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
110489,Coombe Bridge Ave,2023-06-04T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
110489,Coombe Bridge Ave,2023-06-04T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
110489,Coombe Bridge Ave,2023-06-04T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
110489,Coombe Bridge Ave,2023-06-04T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
110489,Coombe Bridge Ave,2023-06-04T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
110489,Coombe Bridge Ave,2023-06-04T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.36
110489,Coombe Bridge Ave,2023-06-04T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.12
110489,Coombe Bridge Ave,2023-06-04T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
110489,Coombe Bridge Ave,2023-06-04T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.04
110489,Coombe Bridge Ave,2023-06-04T08:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.84
110489,Coombe Bridge Ave,2023-06-04T08:10:00.000+00:00,busbar,,L1 Active Power,kW,19.93
110489,Coombe Bridge Ave,2023-06-04T08:10:00.000+00:00,busbar,,N Current (RMS),A,64.6
110489,Coombe Bridge Ave,2023-06-04T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
110489,Coombe Bridge Ave,2023-06-04T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
110489,Coombe Bridge Ave,2023-06-04T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
110489,Coombe Bridge Ave,2023-06-04T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.19
110489,Coombe Bridge Ave,2023-06-04T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.78
110489,Coombe Bridge Ave,2023-06-04T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.63
110489,Coombe Bridge Ave,2023-06-04T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.41
110489,Coombe Bridge Ave,2023-06-04T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.68
110489,Coombe Bridge Ave,2023-06-04T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.63
110489,Coombe Bridge Ave,2023-06-04T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.2
110489,Coombe Bridge Ave,2023-06-04T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.1
110489,Coombe Bridge Ave,2023-06-04T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.6
110489,Coombe Bridge Ave,2023-06-04T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.5
110489,Coombe Bridge Ave,2023-06-04T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.9
110489,Coombe Bridge Ave,2023-06-04T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.81
110489,Coombe Bridge Ave,2023-06-04T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.46
110489,Coombe Bridge Ave,2023-06-04T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.89
110489,Coombe Bridge Ave,2023-06-04T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.77
110489,Coombe Bridge Ave,2023-06-04T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.96
110489,Coombe Bridge Ave,2023-06-04T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.0
110489,Coombe Bridge Ave,2023-06-04T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.8
110489,Coombe Bridge Ave,2023-06-04T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.6
110489,Coombe Bridge Ave,2023-06-04T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.4
110489,Coombe Bridge Ave,2023-06-04T08:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.78
110489,Coombe Bridge Ave,2023-06-04T08:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.29
110489,Coombe Bridge Ave,2023-06-04T08:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.48
110489,Coombe Bridge Ave,2023-06-04T08:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.66
110489,Coombe Bridge Ave,2023-06-04T08:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.12
110489,Coombe Bridge Ave,2023-06-04T08:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.64
110489,Coombe Bridge Ave,2023-06-04T08:00:00.000+00:00,feeder,12.0,N Current (RMS),A,18.4
110489,Coombe Bridge Ave,2023-06-04T08:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,11.1
110489,Coombe Bridge Ave,2023-06-04T08:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,3.1
110489,Coombe Bridge Ave,2023-06-04T08:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,24.1
110489,Coombe Bridge Ave,2023-06-04T08:00:00.000+00:00,transformer,,Temperature,C,28.0
110489,Coombe Bridge Ave,2023-06-04T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
110489,Coombe Bridge Ave,2023-06-04T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
110489,Coombe Bridge Ave,2023-06-04T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
110489,Coombe Bridge Ave,2023-06-04T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
110489,Coombe Bridge Ave,2023-06-04T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
110489,Coombe Bridge Ave,2023-06-04T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
110489,Coombe Bridge Ave,2023-06-04T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
110489,Coombe Bridge Ave,2023-06-04T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.47
110489,Coombe Bridge Ave,2023-06-04T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
110489,Coombe Bridge Ave,2023-06-04T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.62
110489,Coombe Bridge Ave,2023-06-04T08:00:00.000+00:00,busbar,,L2 Active Power,kW,1.99
110489,Coombe Bridge Ave,2023-06-04T08:00:00.000+00:00,busbar,,L1 Active Power,kW,11.85
110489,Coombe Bridge Ave,2023-06-04T08:00:00.000+00:00,busbar,,N Current (RMS),A,46.7
110489,Coombe Bridge Ave,2023-06-04T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
110489,Coombe Bridge Ave,2023-06-04T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
110489,Coombe Bridge Ave,2023-06-04T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
110489,Coombe Bridge Ave,2023-06-04T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.07
110489,Coombe Bridge Ave,2023-06-04T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.61
110489,Coombe Bridge Ave,2023-06-04T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.55
110489,Coombe Bridge Ave,2023-06-04T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.3
110489,Coombe Bridge Ave,2023-06-04T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.54
110489,Coombe Bridge Ave,2023-06-04T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.89
110489,Coombe Bridge Ave,2023-06-04T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.6
110489,Coombe Bridge Ave,2023-06-04T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.2
110489,Coombe Bridge Ave,2023-06-04T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110489,Coombe Bridge Ave,2023-06-04T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.5
110489,Coombe Bridge Ave,2023-06-04T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.49
110489,Coombe Bridge Ave,2023-06-04T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.37
110489,Coombe Bridge Ave,2023-06-04T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.47
110489,Coombe Bridge Ave,2023-06-04T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.89
110489,Coombe Bridge Ave,2023-06-04T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.15
110489,Coombe Bridge Ave,2023-06-04T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.1
110489,Coombe Bridge Ave,2023-06-04T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.5
110489,Coombe Bridge Ave,2023-06-04T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.4
110489,Coombe Bridge Ave,2023-06-04T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.9
110489,Coombe Bridge Ave,2023-06-04T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.1
110489,Coombe Bridge Ave,2023-06-04T07:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-8.37
110489,Coombe Bridge Ave,2023-06-04T07:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.3
110489,Coombe Bridge Ave,2023-06-04T07:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.57
110489,Coombe Bridge Ave,2023-06-04T07:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-5.16
110489,Coombe Bridge Ave,2023-06-04T07:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.42
110489,Coombe Bridge Ave,2023-06-04T07:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.23
110489,Coombe Bridge Ave,2023-06-04T07:50:00.000+00:00,feeder,12.0,N Current (RMS),A,34.8
110489,Coombe Bridge Ave,2023-06-04T07:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,45.1
110489,Coombe Bridge Ave,2023-06-04T07:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,3.5
110489,Coombe Bridge Ave,2023-06-04T07:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,26.3
110489,Coombe Bridge Ave,2023-06-04T07:50:00.000+00:00,transformer,,Temperature,C,27.9
110489,Coombe Bridge Ave,2023-06-04T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
110489,Coombe Bridge Ave,2023-06-04T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
110489,Coombe Bridge Ave,2023-06-04T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
110489,Coombe Bridge Ave,2023-06-04T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
110489,Coombe Bridge Ave,2023-06-04T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
110489,Coombe Bridge Ave,2023-06-04T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
110489,Coombe Bridge Ave,2023-06-04T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.65
110489,Coombe Bridge Ave,2023-06-04T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.41
110489,Coombe Bridge Ave,2023-06-04T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
110489,Coombe Bridge Ave,2023-06-04T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-12.44
110489,Coombe Bridge Ave,2023-06-04T07:50:00.000+00:00,busbar,,L2 Active Power,kW,2.16
110489,Coombe Bridge Ave,2023-06-04T07:50:00.000+00:00,busbar,,L1 Active Power,kW,10.07
110489,Coombe Bridge Ave,2023-06-04T07:50:00.000+00:00,busbar,,N Current (RMS),A,63.2
110489,Coombe Bridge Ave,2023-06-04T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
110489,Coombe Bridge Ave,2023-06-04T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.9
110489,Coombe Bridge Ave,2023-06-04T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
110489,Coombe Bridge Ave,2023-06-04T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.07
110489,Coombe Bridge Ave,2023-06-04T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.5
110489,Coombe Bridge Ave,2023-06-04T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.51
110489,Coombe Bridge Ave,2023-06-04T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.69
110489,Coombe Bridge Ave,2023-06-04T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.51
110489,Coombe Bridge Ave,2023-06-04T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.68
110489,Coombe Bridge Ave,2023-06-04T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.5
110489,Coombe Bridge Ave,2023-06-04T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.0
110489,Coombe Bridge Ave,2023-06-04T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110489,Coombe Bridge Ave,2023-06-04T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.8
110489,Coombe Bridge Ave,2023-06-04T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.51
110489,Coombe Bridge Ave,2023-06-04T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.68
110489,Coombe Bridge Ave,2023-06-04T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.49
110489,Coombe Bridge Ave,2023-06-04T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.72
110489,Coombe Bridge Ave,2023-06-04T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.49
110489,Coombe Bridge Ave,2023-06-04T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.49
110489,Coombe Bridge Ave,2023-06-04T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.0
110489,Coombe Bridge Ave,2023-06-04T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.1
110489,Coombe Bridge Ave,2023-06-04T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.5
110489,Coombe Bridge Ave,2023-06-04T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.4
110489,Coombe Bridge Ave,2023-06-04T07:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.55
110489,Coombe Bridge Ave,2023-06-04T07:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.34
110489,Coombe Bridge Ave,2023-06-04T07:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.67
110489,Coombe Bridge Ave,2023-06-04T07:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.82
110489,Coombe Bridge Ave,2023-06-04T07:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.06
110489,Coombe Bridge Ave,2023-06-04T07:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.22
110489,Coombe Bridge Ave,2023-06-04T07:40:00.000+00:00,feeder,12.0,N Current (RMS),A,22.3
110489,Coombe Bridge Ave,2023-06-04T07:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,14.7
110489,Coombe Bridge Ave,2023-06-04T07:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,3.0
110489,Coombe Bridge Ave,2023-06-04T07:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,29.8
110489,Coombe Bridge Ave,2023-06-04T07:40:00.000+00:00,transformer,,Temperature,C,27.8
110489,Coombe Bridge Ave,2023-06-04T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
110489,Coombe Bridge Ave,2023-06-04T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
110489,Coombe Bridge Ave,2023-06-04T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
110489,Coombe Bridge Ave,2023-06-04T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
110489,Coombe Bridge Ave,2023-06-04T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
110489,Coombe Bridge Ave,2023-06-04T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
110489,Coombe Bridge Ave,2023-06-04T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
110489,Coombe Bridge Ave,2023-06-04T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.59
110489,Coombe Bridge Ave,2023-06-04T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
110489,Coombe Bridge Ave,2023-06-04T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.88
110489,Coombe Bridge Ave,2023-06-04T07:40:00.000+00:00,busbar,,L2 Active Power,kW,0.6
110489,Coombe Bridge Ave,2023-06-04T07:40:00.000+00:00,busbar,,L1 Active Power,kW,12.3
110489,Coombe Bridge Ave,2023-06-04T07:40:00.000+00:00,busbar,,N Current (RMS),A,46.7
110489,Coombe Bridge Ave,2023-06-04T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
110489,Coombe Bridge Ave,2023-06-04T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
110489,Coombe Bridge Ave,2023-06-04T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
110489,Coombe Bridge Ave,2023-06-04T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.18
110489,Coombe Bridge Ave,2023-06-04T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.43
110489,Coombe Bridge Ave,2023-06-04T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.65
110489,Coombe Bridge Ave,2023-06-04T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.7
110489,Coombe Bridge Ave,2023-06-04T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.5
110489,Coombe Bridge Ave,2023-06-04T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.46
110489,Coombe Bridge Ave,2023-06-04T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.8
110489,Coombe Bridge Ave,2023-06-04T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
110489,Coombe Bridge Ave,2023-06-04T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110489,Coombe Bridge Ave,2023-06-04T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.5
110489,Coombe Bridge Ave,2023-06-04T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.23
110489,Coombe Bridge Ave,2023-06-04T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.06
110489,Coombe Bridge Ave,2023-06-04T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.59
110489,Coombe Bridge Ave,2023-06-04T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.2
110489,Coombe Bridge Ave,2023-06-04T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.04
110489,Coombe Bridge Ave,2023-06-04T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.29
110489,Coombe Bridge Ave,2023-06-04T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.5
110489,Coombe Bridge Ave,2023-06-04T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.4
110489,Coombe Bridge Ave,2023-06-04T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.5
110489,Coombe Bridge Ave,2023-06-04T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.6
110489,Coombe Bridge Ave,2023-06-04T07:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.09
110489,Coombe Bridge Ave,2023-06-04T07:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.55
110489,Coombe Bridge Ave,2023-06-04T07:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.7
110489,Coombe Bridge Ave,2023-06-04T07:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.59
110489,Coombe Bridge Ave,2023-06-04T07:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.24
110489,Coombe Bridge Ave,2023-06-04T07:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.9
110489,Coombe Bridge Ave,2023-06-04T07:30:00.000+00:00,feeder,12.0,N Current (RMS),A,18.8
110489,Coombe Bridge Ave,2023-06-04T07:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,12.1
110489,Coombe Bridge Ave,2023-06-04T07:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,3.7
110489,Coombe Bridge Ave,2023-06-04T07:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,25.6
110489,Coombe Bridge Ave,2023-06-04T07:30:00.000+00:00,transformer,,Temperature,C,27.7
110489,Coombe Bridge Ave,2023-06-04T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
110489,Coombe Bridge Ave,2023-06-04T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
110489,Coombe Bridge Ave,2023-06-04T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
110489,Coombe Bridge Ave,2023-06-04T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
110489,Coombe Bridge Ave,2023-06-04T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
110489,Coombe Bridge Ave,2023-06-04T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
110489,Coombe Bridge Ave,2023-06-04T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
110489,Coombe Bridge Ave,2023-06-04T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.28
110489,Coombe Bridge Ave,2023-06-04T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
110489,Coombe Bridge Ave,2023-06-04T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.97
110489,Coombe Bridge Ave,2023-06-04T07:30:00.000+00:00,busbar,,L2 Active Power,kW,1.88
110489,Coombe Bridge Ave,2023-06-04T07:30:00.000+00:00,busbar,,L1 Active Power,kW,11.52
110489,Coombe Bridge Ave,2023-06-04T07:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
110489,Coombe Bridge Ave,2023-06-04T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
110489,Coombe Bridge Ave,2023-06-04T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
110489,Coombe Bridge Ave,2023-06-04T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
110489,Coombe Bridge Ave,2023-06-04T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.75
110489,Coombe Bridge Ave,2023-06-04T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.46
110489,Coombe Bridge Ave,2023-06-04T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.7
110489,Coombe Bridge Ave,2023-06-04T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.5
110489,Coombe Bridge Ave,2023-06-04T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.5
110489,Coombe Bridge Ave,2023-06-04T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.57
110489,Coombe Bridge Ave,2023-06-04T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.1
110489,Coombe Bridge Ave,2023-06-04T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.4
110489,Coombe Bridge Ave,2023-06-04T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110489,Coombe Bridge Ave,2023-06-04T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.0
110489,Coombe Bridge Ave,2023-06-04T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.16
110489,Coombe Bridge Ave,2023-06-04T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.11
110489,Coombe Bridge Ave,2023-06-04T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.57
110489,Coombe Bridge Ave,2023-06-04T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.62
110489,Coombe Bridge Ave,2023-06-04T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.92
110489,Coombe Bridge Ave,2023-06-04T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.84
110489,Coombe Bridge Ave,2023-06-04T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,14.7
110489,Coombe Bridge Ave,2023-06-04T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.0
110489,Coombe Bridge Ave,2023-06-04T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.6
110489,Coombe Bridge Ave,2023-06-04T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.6
110489,Coombe Bridge Ave,2023-06-04T07:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.68
110489,Coombe Bridge Ave,2023-06-04T07:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.75
110489,Coombe Bridge Ave,2023-06-04T07:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.37
110489,Coombe Bridge Ave,2023-06-04T07:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.53
110489,Coombe Bridge Ave,2023-06-04T07:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.81
110489,Coombe Bridge Ave,2023-06-04T07:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.35
110489,Coombe Bridge Ave,2023-06-04T07:20:00.000+00:00,feeder,12.0,N Current (RMS),A,26.5
110489,Coombe Bridge Ave,2023-06-04T07:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,10.5
110489,Coombe Bridge Ave,2023-06-04T07:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,11.7
110489,Coombe Bridge Ave,2023-06-04T07:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,31.9
110489,Coombe Bridge Ave,2023-06-04T07:20:00.000+00:00,transformer,,Temperature,C,27.6
110489,Coombe Bridge Ave,2023-06-04T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
110489,Coombe Bridge Ave,2023-06-04T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
110489,Coombe Bridge Ave,2023-06-04T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
110489,Coombe Bridge Ave,2023-06-04T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
110489,Coombe Bridge Ave,2023-06-04T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
110489,Coombe Bridge Ave,2023-06-04T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
110489,Coombe Bridge Ave,2023-06-04T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
110489,Coombe Bridge Ave,2023-06-04T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.56
110489,Coombe Bridge Ave,2023-06-04T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.29
110489,Coombe Bridge Ave,2023-06-04T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.07
110489,Coombe Bridge Ave,2023-06-04T07:20:00.000+00:00,busbar,,L2 Active Power,kW,1.73
110489,Coombe Bridge Ave,2023-06-04T07:20:00.000+00:00,busbar,,L1 Active Power,kW,14.6
110489,Coombe Bridge Ave,2023-06-04T07:20:00.000+00:00,busbar,,N Current (RMS),A,59.3
110489,Coombe Bridge Ave,2023-06-04T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
110489,Coombe Bridge Ave,2023-06-04T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
110489,Coombe Bridge Ave,2023-06-04T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
110489,Coombe Bridge Ave,2023-06-04T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.69
110489,Coombe Bridge Ave,2023-06-04T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.45
110489,Coombe Bridge Ave,2023-06-04T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.72
110489,Coombe Bridge Ave,2023-06-04T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.5
110489,Coombe Bridge Ave,2023-06-04T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.44
110489,Coombe Bridge Ave,2023-06-04T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.33
110489,Coombe Bridge Ave,2023-06-04T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,14.7
110489,Coombe Bridge Ave,2023-06-04T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.3
110489,Coombe Bridge Ave,2023-06-04T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110489,Coombe Bridge Ave,2023-06-04T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.4
110489,Coombe Bridge Ave,2023-06-04T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.54
110489,Coombe Bridge Ave,2023-06-04T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.05
110489,Coombe Bridge Ave,2023-06-04T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.18
110489,Coombe Bridge Ave,2023-06-04T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.26
110489,Coombe Bridge Ave,2023-06-04T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.18
110489,Coombe Bridge Ave,2023-06-04T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.36
110489,Coombe Bridge Ave,2023-06-04T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,13.5
110489,Coombe Bridge Ave,2023-06-04T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.8
110489,Coombe Bridge Ave,2023-06-04T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.5
110489,Coombe Bridge Ave,2023-06-04T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.6
110489,Coombe Bridge Ave,2023-06-04T07:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.47
110489,Coombe Bridge Ave,2023-06-04T07:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,3.61
110489,Coombe Bridge Ave,2023-06-04T07:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.12
110489,Coombe Bridge Ave,2023-06-04T07:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.62
110489,Coombe Bridge Ave,2023-06-04T07:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.92
110489,Coombe Bridge Ave,2023-06-04T07:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.04
110489,Coombe Bridge Ave,2023-06-04T07:10:00.000+00:00,feeder,12.0,N Current (RMS),A,24.4
110489,Coombe Bridge Ave,2023-06-04T07:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,10.7
110489,Coombe Bridge Ave,2023-06-04T07:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,17.4
110489,Coombe Bridge Ave,2023-06-04T07:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,27.2
110489,Coombe Bridge Ave,2023-06-04T07:10:00.000+00:00,transformer,,Temperature,C,27.6
110489,Coombe Bridge Ave,2023-06-04T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
110489,Coombe Bridge Ave,2023-06-04T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
110489,Coombe Bridge Ave,2023-06-04T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
110489,Coombe Bridge Ave,2023-06-04T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
110489,Coombe Bridge Ave,2023-06-04T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
110489,Coombe Bridge Ave,2023-06-04T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
110489,Coombe Bridge Ave,2023-06-04T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
110489,Coombe Bridge Ave,2023-06-04T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
110489,Coombe Bridge Ave,2023-06-04T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
110489,Coombe Bridge Ave,2023-06-04T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.77
110489,Coombe Bridge Ave,2023-06-04T07:10:00.000+00:00,busbar,,L2 Active Power,kW,0.23
110489,Coombe Bridge Ave,2023-06-04T07:10:00.000+00:00,busbar,,L1 Active Power,kW,12.58
110489,Coombe Bridge Ave,2023-06-04T07:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
110489,Coombe Bridge Ave,2023-06-04T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
110489,Coombe Bridge Ave,2023-06-04T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
110489,Coombe Bridge Ave,2023-06-04T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
110489,Coombe Bridge Ave,2023-06-04T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.09
110489,Coombe Bridge Ave,2023-06-04T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.39
110489,Coombe Bridge Ave,2023-06-04T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.65
110489,Coombe Bridge Ave,2023-06-04T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.92
110489,Coombe Bridge Ave,2023-06-04T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.3
110489,Coombe Bridge Ave,2023-06-04T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.94
110489,Coombe Bridge Ave,2023-06-04T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.0
110489,Coombe Bridge Ave,2023-06-04T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.8
110489,Coombe Bridge Ave,2023-06-04T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110489,Coombe Bridge Ave,2023-06-04T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.1
110489,Coombe Bridge Ave,2023-06-04T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.17
110489,Coombe Bridge Ave,2023-06-04T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.01
110489,Coombe Bridge Ave,2023-06-04T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.06
110489,Coombe Bridge Ave,2023-06-04T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.95
110489,Coombe Bridge Ave,2023-06-04T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.07
110489,Coombe Bridge Ave,2023-06-04T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.87
110489,Coombe Bridge Ave,2023-06-04T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,11.8
110489,Coombe Bridge Ave,2023-06-04T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.8
110489,Coombe Bridge Ave,2023-06-04T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.2
110489,Coombe Bridge Ave,2023-06-04T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.8
110489,Coombe Bridge Ave,2023-06-04T07:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.68
110489,Coombe Bridge Ave,2023-06-04T07:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.29
110489,Coombe Bridge Ave,2023-06-04T07:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.33
110489,Coombe Bridge Ave,2023-06-04T07:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.7
110489,Coombe Bridge Ave,2023-06-04T07:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.59
110489,Coombe Bridge Ave,2023-06-04T07:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.11
110489,Coombe Bridge Ave,2023-06-04T07:00:00.000+00:00,feeder,12.0,N Current (RMS),A,22.2
110489,Coombe Bridge Ave,2023-06-04T07:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,11.8
110489,Coombe Bridge Ave,2023-06-04T07:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.8
110489,Coombe Bridge Ave,2023-06-04T07:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,27.5
110489,Coombe Bridge Ave,2023-06-04T07:00:00.000+00:00,transformer,,Temperature,C,27.5
110489,Coombe Bridge Ave,2023-06-04T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
110489,Coombe Bridge Ave,2023-06-04T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
110489,Coombe Bridge Ave,2023-06-04T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
110489,Coombe Bridge Ave,2023-06-04T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
110489,Coombe Bridge Ave,2023-06-04T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
110489,Coombe Bridge Ave,2023-06-04T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
110489,Coombe Bridge Ave,2023-06-04T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
110489,Coombe Bridge Ave,2023-06-04T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.35
110489,Coombe Bridge Ave,2023-06-04T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
110489,Coombe Bridge Ave,2023-06-04T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.98
110489,Coombe Bridge Ave,2023-06-04T07:00:00.000+00:00,busbar,,L2 Active Power,kW,1.2
110489,Coombe Bridge Ave,2023-06-04T07:00:00.000+00:00,busbar,,L1 Active Power,kW,12.35
110489,Coombe Bridge Ave,2023-06-04T07:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
110489,Coombe Bridge Ave,2023-06-04T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
110489,Coombe Bridge Ave,2023-06-04T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
110489,Coombe Bridge Ave,2023-06-04T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
110489,Coombe Bridge Ave,2023-06-04T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.67
110489,Coombe Bridge Ave,2023-06-04T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.39
110489,Coombe Bridge Ave,2023-06-04T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.7
110489,Coombe Bridge Ave,2023-06-04T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.71
110489,Coombe Bridge Ave,2023-06-04T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.34
110489,Coombe Bridge Ave,2023-06-04T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.25
110489,Coombe Bridge Ave,2023-06-04T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.6
110489,Coombe Bridge Ave,2023-06-04T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.2
110489,Coombe Bridge Ave,2023-06-04T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.4
110489,Coombe Bridge Ave,2023-06-04T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.1
110489,Coombe Bridge Ave,2023-06-04T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.73
110489,Coombe Bridge Ave,2023-06-04T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.15
110489,Coombe Bridge Ave,2023-06-04T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.54
110489,Coombe Bridge Ave,2023-06-04T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.15
110489,Coombe Bridge Ave,2023-06-04T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.91
110489,Coombe Bridge Ave,2023-06-04T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.84
110489,Coombe Bridge Ave,2023-06-04T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.5
110489,Coombe Bridge Ave,2023-06-04T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.4
110489,Coombe Bridge Ave,2023-06-04T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.5
110489,Coombe Bridge Ave,2023-06-04T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.1
110489,Coombe Bridge Ave,2023-06-04T06:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.71
110489,Coombe Bridge Ave,2023-06-04T06:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.65
110489,Coombe Bridge Ave,2023-06-04T06:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.32
110489,Coombe Bridge Ave,2023-06-04T06:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.53
110489,Coombe Bridge Ave,2023-06-04T06:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.07
110489,Coombe Bridge Ave,2023-06-04T06:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,13.27
110489,Coombe Bridge Ave,2023-06-04T06:50:00.000+00:00,feeder,12.0,N Current (RMS),A,54.9
110489,Coombe Bridge Ave,2023-06-04T06:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,12.0
110489,Coombe Bridge Ave,2023-06-04T06:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,3.8
110489,Coombe Bridge Ave,2023-06-04T06:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,62.8
110489,Coombe Bridge Ave,2023-06-04T06:50:00.000+00:00,transformer,,Temperature,C,27.5
110489,Coombe Bridge Ave,2023-06-04T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
110489,Coombe Bridge Ave,2023-06-04T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
110489,Coombe Bridge Ave,2023-06-04T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
110489,Coombe Bridge Ave,2023-06-04T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
110489,Coombe Bridge Ave,2023-06-04T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
110489,Coombe Bridge Ave,2023-06-04T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
110489,Coombe Bridge Ave,2023-06-04T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
110489,Coombe Bridge Ave,2023-06-04T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.77
110489,Coombe Bridge Ave,2023-06-04T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
110489,Coombe Bridge Ave,2023-06-04T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.82
110489,Coombe Bridge Ave,2023-06-04T06:50:00.000+00:00,busbar,,L2 Active Power,kW,1.29
110489,Coombe Bridge Ave,2023-06-04T06:50:00.000+00:00,busbar,,L1 Active Power,kW,20.24
110489,Coombe Bridge Ave,2023-06-04T06:50:00.000+00:00,busbar,,N Current (RMS),A,77.3
110489,Coombe Bridge Ave,2023-06-04T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
110489,Coombe Bridge Ave,2023-06-04T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
110489,Coombe Bridge Ave,2023-06-04T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
110489,Coombe Bridge Ave,2023-06-04T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.57
110489,Coombe Bridge Ave,2023-06-04T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.4
110489,Coombe Bridge Ave,2023-06-04T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.6
110489,Coombe Bridge Ave,2023-06-04T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.68
110489,Coombe Bridge Ave,2023-06-04T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.38
110489,Coombe Bridge Ave,2023-06-04T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.25
110489,Coombe Bridge Ave,2023-06-04T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.6
110489,Coombe Bridge Ave,2023-06-04T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.9
110489,Coombe Bridge Ave,2023-06-04T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110489,Coombe Bridge Ave,2023-06-04T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.0
110489,Coombe Bridge Ave,2023-06-04T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.88
110489,Coombe Bridge Ave,2023-06-04T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.07
110489,Coombe Bridge Ave,2023-06-04T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.41
110489,Coombe Bridge Ave,2023-06-04T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.2
110489,Coombe Bridge Ave,2023-06-04T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.89
110489,Coombe Bridge Ave,2023-06-04T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.47
110489,Coombe Bridge Ave,2023-06-04T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.7
110489,Coombe Bridge Ave,2023-06-04T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.9
110489,Coombe Bridge Ave,2023-06-04T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.1
110489,Coombe Bridge Ave,2023-06-04T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.8
110489,Coombe Bridge Ave,2023-06-04T06:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-3.51
110489,Coombe Bridge Ave,2023-06-04T06:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.93
110489,Coombe Bridge Ave,2023-06-04T06:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.63
110489,Coombe Bridge Ave,2023-06-04T06:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.49
