Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-06-04T06:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.07
110489,Coombe Bridge Ave,2023-06-04T06:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.21
110489,Coombe Bridge Ave,2023-06-04T06:40:00.000+00:00,feeder,12.0,N Current (RMS),A,27.7
110489,Coombe Bridge Ave,2023-06-04T06:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,18.7
110489,Coombe Bridge Ave,2023-06-04T06:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.7
110489,Coombe Bridge Ave,2023-06-04T06:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,38.0
110489,Coombe Bridge Ave,2023-06-04T06:40:00.000+00:00,transformer,,Temperature,C,27.4
110489,Coombe Bridge Ave,2023-06-04T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
110489,Coombe Bridge Ave,2023-06-04T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
110489,Coombe Bridge Ave,2023-06-04T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
110489,Coombe Bridge Ave,2023-06-04T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
110489,Coombe Bridge Ave,2023-06-04T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
110489,Coombe Bridge Ave,2023-06-04T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
110489,Coombe Bridge Ave,2023-06-04T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
110489,Coombe Bridge Ave,2023-06-04T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.81
110489,Coombe Bridge Ave,2023-06-04T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
110489,Coombe Bridge Ave,2023-06-04T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.05
110489,Coombe Bridge Ave,2023-06-04T06:40:00.000+00:00,busbar,,L2 Active Power,kW,0.69
110489,Coombe Bridge Ave,2023-06-04T06:40:00.000+00:00,busbar,,L1 Active Power,kW,14.57
110489,Coombe Bridge Ave,2023-06-04T06:40:00.000+00:00,busbar,,N Current (RMS),A,55.1
110489,Coombe Bridge Ave,2023-06-04T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
110489,Coombe Bridge Ave,2023-06-04T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
110489,Coombe Bridge Ave,2023-06-04T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
110489,Coombe Bridge Ave,2023-06-04T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.23
110489,Coombe Bridge Ave,2023-06-04T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.39
110489,Coombe Bridge Ave,2023-06-04T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.6
110489,Coombe Bridge Ave,2023-06-04T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.98
110489,Coombe Bridge Ave,2023-06-04T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.32
110489,Coombe Bridge Ave,2023-06-04T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.62
110489,Coombe Bridge Ave,2023-06-04T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.6
110489,Coombe Bridge Ave,2023-06-04T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.3
110489,Coombe Bridge Ave,2023-06-04T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110489,Coombe Bridge Ave,2023-06-04T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.8
110489,Coombe Bridge Ave,2023-06-04T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.05
110489,Coombe Bridge Ave,2023-06-04T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.02
110489,Coombe Bridge Ave,2023-06-04T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.4
110489,Coombe Bridge Ave,2023-06-04T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.18
110489,Coombe Bridge Ave,2023-06-04T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.79
110489,Coombe Bridge Ave,2023-06-04T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.09
110489,Coombe Bridge Ave,2023-06-04T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,21.5
110489,Coombe Bridge Ave,2023-06-04T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.3
110489,Coombe Bridge Ave,2023-06-04T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.8
110489,Coombe Bridge Ave,2023-06-04T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.0
110489,Coombe Bridge Ave,2023-06-04T06:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.76
110489,Coombe Bridge Ave,2023-06-04T06:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.1
110489,Coombe Bridge Ave,2023-06-04T06:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.39
110489,Coombe Bridge Ave,2023-06-04T06:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.26
110489,Coombe Bridge Ave,2023-06-04T06:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.43
110489,Coombe Bridge Ave,2023-06-04T06:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.95
110489,Coombe Bridge Ave,2023-06-04T06:30:00.000+00:00,feeder,12.0,N Current (RMS),A,22.5
110489,Coombe Bridge Ave,2023-06-04T06:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,16.4
110489,Coombe Bridge Ave,2023-06-04T06:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.1
110489,Coombe Bridge Ave,2023-06-04T06:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,31.5
110489,Coombe Bridge Ave,2023-06-04T06:30:00.000+00:00,transformer,,Temperature,C,27.4
110489,Coombe Bridge Ave,2023-06-04T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
110489,Coombe Bridge Ave,2023-06-04T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
110489,Coombe Bridge Ave,2023-06-04T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
110489,Coombe Bridge Ave,2023-06-04T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
110489,Coombe Bridge Ave,2023-06-04T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
110489,Coombe Bridge Ave,2023-06-04T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
110489,Coombe Bridge Ave,2023-06-04T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
110489,Coombe Bridge Ave,2023-06-04T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.67
110489,Coombe Bridge Ave,2023-06-04T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
110489,Coombe Bridge Ave,2023-06-04T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.39
110489,Coombe Bridge Ave,2023-06-04T06:30:00.000+00:00,busbar,,L2 Active Power,kW,0.52
110489,Coombe Bridge Ave,2023-06-04T06:30:00.000+00:00,busbar,,L1 Active Power,kW,15.28
110489,Coombe Bridge Ave,2023-06-04T06:30:00.000+00:00,busbar,,N Current (RMS),A,52.5
110489,Coombe Bridge Ave,2023-06-04T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
110489,Coombe Bridge Ave,2023-06-04T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
110489,Coombe Bridge Ave,2023-06-04T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
110489,Coombe Bridge Ave,2023-06-04T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.64
110489,Coombe Bridge Ave,2023-06-04T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.42
110489,Coombe Bridge Ave,2023-06-04T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.48
110489,Coombe Bridge Ave,2023-06-04T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.62
110489,Coombe Bridge Ave,2023-06-04T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.42
110489,Coombe Bridge Ave,2023-06-04T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.28
110489,Coombe Bridge Ave,2023-06-04T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,16.4
110489,Coombe Bridge Ave,2023-06-04T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.6
110489,Coombe Bridge Ave,2023-06-04T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110489,Coombe Bridge Ave,2023-06-04T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.7
110489,Coombe Bridge Ave,2023-06-04T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.32
110489,Coombe Bridge Ave,2023-06-04T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.14
110489,Coombe Bridge Ave,2023-06-04T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.42
110489,Coombe Bridge Ave,2023-06-04T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.49
110489,Coombe Bridge Ave,2023-06-04T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.67
110489,Coombe Bridge Ave,2023-06-04T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.93
110489,Coombe Bridge Ave,2023-06-04T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,13.7
110489,Coombe Bridge Ave,2023-06-04T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.0
110489,Coombe Bridge Ave,2023-06-04T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.0
110489,Coombe Bridge Ave,2023-06-04T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.4
110489,Coombe Bridge Ave,2023-06-04T06:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.94
110489,Coombe Bridge Ave,2023-06-04T06:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.64
110489,Coombe Bridge Ave,2023-06-04T06:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.06
110489,Coombe Bridge Ave,2023-06-04T06:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.91
110489,Coombe Bridge Ave,2023-06-04T06:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.76
110489,Coombe Bridge Ave,2023-06-04T06:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,8.46
110489,Coombe Bridge Ave,2023-06-04T06:20:00.000+00:00,feeder,12.0,N Current (RMS),A,31.9
110489,Coombe Bridge Ave,2023-06-04T06:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,12.8
110489,Coombe Bridge Ave,2023-06-04T06:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,9.7
110489,Coombe Bridge Ave,2023-06-04T06:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,39.6
110489,Coombe Bridge Ave,2023-06-04T06:20:00.000+00:00,transformer,,Temperature,C,27.3
110489,Coombe Bridge Ave,2023-06-04T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
110489,Coombe Bridge Ave,2023-06-04T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
110489,Coombe Bridge Ave,2023-06-04T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
110489,Coombe Bridge Ave,2023-06-04T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
110489,Coombe Bridge Ave,2023-06-04T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
110489,Coombe Bridge Ave,2023-06-04T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
110489,Coombe Bridge Ave,2023-06-04T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
110489,Coombe Bridge Ave,2023-06-04T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.35
110489,Coombe Bridge Ave,2023-06-04T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
110489,Coombe Bridge Ave,2023-06-04T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.19
110489,Coombe Bridge Ave,2023-06-04T06:20:00.000+00:00,busbar,,L2 Active Power,kW,0.03
110489,Coombe Bridge Ave,2023-06-04T06:20:00.000+00:00,busbar,,L1 Active Power,kW,16.12
110489,Coombe Bridge Ave,2023-06-04T06:20:00.000+00:00,busbar,,N Current (RMS),A,57.5
110489,Coombe Bridge Ave,2023-06-04T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
110489,Coombe Bridge Ave,2023-06-04T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
110489,Coombe Bridge Ave,2023-06-04T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
110489,Coombe Bridge Ave,2023-06-04T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.91
110489,Coombe Bridge Ave,2023-06-04T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.45
110489,Coombe Bridge Ave,2023-06-04T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.66
110489,Coombe Bridge Ave,2023-06-04T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.79
110489,Coombe Bridge Ave,2023-06-04T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.67
110489,Coombe Bridge Ave,2023-06-04T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.93
110489,Coombe Bridge Ave,2023-06-04T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.7
110489,Coombe Bridge Ave,2023-06-04T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
110489,Coombe Bridge Ave,2023-06-04T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110489,Coombe Bridge Ave,2023-06-04T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.5
110489,Coombe Bridge Ave,2023-06-04T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.88
110489,Coombe Bridge Ave,2023-06-04T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.28
110489,Coombe Bridge Ave,2023-06-04T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.61
110489,Coombe Bridge Ave,2023-06-04T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-3.61
110489,Coombe Bridge Ave,2023-06-04T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.62
110489,Coombe Bridge Ave,2023-06-04T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.84
110489,Coombe Bridge Ave,2023-06-04T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,22.4
110489,Coombe Bridge Ave,2023-06-04T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.4
110489,Coombe Bridge Ave,2023-06-04T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.6
110489,Coombe Bridge Ave,2023-06-04T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.7
110489,Coombe Bridge Ave,2023-06-04T06:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.27
110489,Coombe Bridge Ave,2023-06-04T06:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.12
110489,Coombe Bridge Ave,2023-06-04T06:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.31
110489,Coombe Bridge Ave,2023-06-04T06:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.36
110489,Coombe Bridge Ave,2023-06-04T06:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.6
110489,Coombe Bridge Ave,2023-06-04T06:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.06
110489,Coombe Bridge Ave,2023-06-04T06:10:00.000+00:00,feeder,12.0,N Current (RMS),A,22.0
110489,Coombe Bridge Ave,2023-06-04T06:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.2
110489,Coombe Bridge Ave,2023-06-04T06:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.0
110489,Coombe Bridge Ave,2023-06-04T06:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,26.8
110489,Coombe Bridge Ave,2023-06-04T06:10:00.000+00:00,transformer,,Temperature,C,27.3
110489,Coombe Bridge Ave,2023-06-04T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
110489,Coombe Bridge Ave,2023-06-04T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
110489,Coombe Bridge Ave,2023-06-04T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
110489,Coombe Bridge Ave,2023-06-04T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
110489,Coombe Bridge Ave,2023-06-04T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
110489,Coombe Bridge Ave,2023-06-04T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
110489,Coombe Bridge Ave,2023-06-04T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
110489,Coombe Bridge Ave,2023-06-04T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.2
110489,Coombe Bridge Ave,2023-06-04T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
110489,Coombe Bridge Ave,2023-06-04T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.93
110489,Coombe Bridge Ave,2023-06-04T06:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.52
110489,Coombe Bridge Ave,2023-06-04T06:10:00.000+00:00,busbar,,L1 Active Power,kW,12.38
110489,Coombe Bridge Ave,2023-06-04T06:10:00.000+00:00,busbar,,N Current (RMS),A,46.7
110489,Coombe Bridge Ave,2023-06-04T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
110489,Coombe Bridge Ave,2023-06-04T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
110489,Coombe Bridge Ave,2023-06-04T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
110489,Coombe Bridge Ave,2023-06-04T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.04
110489,Coombe Bridge Ave,2023-06-04T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.44
110489,Coombe Bridge Ave,2023-06-04T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.7
110489,Coombe Bridge Ave,2023-06-04T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.9
110489,Coombe Bridge Ave,2023-06-04T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.53
110489,Coombe Bridge Ave,2023-06-04T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.2
110489,Coombe Bridge Ave,2023-06-04T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.9
110489,Coombe Bridge Ave,2023-06-04T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.4
110489,Coombe Bridge Ave,2023-06-04T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110489,Coombe Bridge Ave,2023-06-04T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.2
110489,Coombe Bridge Ave,2023-06-04T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.38
110489,Coombe Bridge Ave,2023-06-04T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.26
110489,Coombe Bridge Ave,2023-06-04T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.55
110489,Coombe Bridge Ave,2023-06-04T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.25
110489,Coombe Bridge Ave,2023-06-04T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.74
110489,Coombe Bridge Ave,2023-06-04T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.79
110489,Coombe Bridge Ave,2023-06-04T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,15.0
110489,Coombe Bridge Ave,2023-06-04T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.0
110489,Coombe Bridge Ave,2023-06-04T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.7
110489,Coombe Bridge Ave,2023-06-04T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.1
110489,Coombe Bridge Ave,2023-06-04T06:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.37
110489,Coombe Bridge Ave,2023-06-04T06:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.98
110489,Coombe Bridge Ave,2023-06-04T06:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.33
110489,Coombe Bridge Ave,2023-06-04T06:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.77
110489,Coombe Bridge Ave,2023-06-04T06:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.08
110489,Coombe Bridge Ave,2023-06-04T06:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.73
110489,Coombe Bridge Ave,2023-06-04T06:00:00.000+00:00,feeder,12.0,N Current (RMS),A,17.1
110489,Coombe Bridge Ave,2023-06-04T06:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,13.9
110489,Coombe Bridge Ave,2023-06-04T06:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.8
110489,Coombe Bridge Ave,2023-06-04T06:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,26.0
110489,Coombe Bridge Ave,2023-06-04T06:00:00.000+00:00,transformer,,Temperature,C,27.3
110489,Coombe Bridge Ave,2023-06-04T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
110489,Coombe Bridge Ave,2023-06-04T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
110489,Coombe Bridge Ave,2023-06-04T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
110489,Coombe Bridge Ave,2023-06-04T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
110489,Coombe Bridge Ave,2023-06-04T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
110489,Coombe Bridge Ave,2023-06-04T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
110489,Coombe Bridge Ave,2023-06-04T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
110489,Coombe Bridge Ave,2023-06-04T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.39
110489,Coombe Bridge Ave,2023-06-04T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
110489,Coombe Bridge Ave,2023-06-04T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.39
110489,Coombe Bridge Ave,2023-06-04T06:00:00.000+00:00,busbar,,L2 Active Power,kW,0.73
110489,Coombe Bridge Ave,2023-06-04T06:00:00.000+00:00,busbar,,L1 Active Power,kW,10.35
110489,Coombe Bridge Ave,2023-06-04T06:00:00.000+00:00,busbar,,N Current (RMS),A,39.0
110489,Coombe Bridge Ave,2023-06-04T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
110489,Coombe Bridge Ave,2023-06-04T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
110489,Coombe Bridge Ave,2023-06-04T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
110489,Coombe Bridge Ave,2023-06-04T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.49
110489,Coombe Bridge Ave,2023-06-04T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.37
110489,Coombe Bridge Ave,2023-06-04T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.75
110489,Coombe Bridge Ave,2023-06-04T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.43
110489,Coombe Bridge Ave,2023-06-04T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.27
110489,Coombe Bridge Ave,2023-06-04T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.0
110489,Coombe Bridge Ave,2023-06-04T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.5
110489,Coombe Bridge Ave,2023-06-04T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.7
110489,Coombe Bridge Ave,2023-06-04T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.1
110489,Coombe Bridge Ave,2023-06-04T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.8
110489,Coombe Bridge Ave,2023-06-04T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.06
110489,Coombe Bridge Ave,2023-06-04T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.12
110489,Coombe Bridge Ave,2023-06-04T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.12
110489,Coombe Bridge Ave,2023-06-04T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.4
110489,Coombe Bridge Ave,2023-06-04T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.9
110489,Coombe Bridge Ave,2023-06-04T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.88
110489,Coombe Bridge Ave,2023-06-04T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.8
110489,Coombe Bridge Ave,2023-06-04T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.5
110489,Coombe Bridge Ave,2023-06-04T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.4
110489,Coombe Bridge Ave,2023-06-04T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.1
110489,Coombe Bridge Ave,2023-06-04T05:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.94
110489,Coombe Bridge Ave,2023-06-04T05:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.01
110489,Coombe Bridge Ave,2023-06-04T05:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.56
110489,Coombe Bridge Ave,2023-06-04T05:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.76
110489,Coombe Bridge Ave,2023-06-04T05:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.15
110489,Coombe Bridge Ave,2023-06-04T05:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.22
110489,Coombe Bridge Ave,2023-06-04T05:50:00.000+00:00,feeder,12.0,N Current (RMS),A,14.6
110489,Coombe Bridge Ave,2023-06-04T05:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,15.1
110489,Coombe Bridge Ave,2023-06-04T05:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.9
110489,Coombe Bridge Ave,2023-06-04T05:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,24.8
110489,Coombe Bridge Ave,2023-06-04T05:50:00.000+00:00,transformer,,Temperature,C,27.3
110489,Coombe Bridge Ave,2023-06-04T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
110489,Coombe Bridge Ave,2023-06-04T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
110489,Coombe Bridge Ave,2023-06-04T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
110489,Coombe Bridge Ave,2023-06-04T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
110489,Coombe Bridge Ave,2023-06-04T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
110489,Coombe Bridge Ave,2023-06-04T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
110489,Coombe Bridge Ave,2023-06-04T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
110489,Coombe Bridge Ave,2023-06-04T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.98
110489,Coombe Bridge Ave,2023-06-04T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
110489,Coombe Bridge Ave,2023-06-04T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.7
110489,Coombe Bridge Ave,2023-06-04T05:50:00.000+00:00,busbar,,L2 Active Power,kW,0.77
110489,Coombe Bridge Ave,2023-06-04T05:50:00.000+00:00,busbar,,L1 Active Power,kW,11.61
110489,Coombe Bridge Ave,2023-06-04T05:50:00.000+00:00,busbar,,N Current (RMS),A,41.4
110489,Coombe Bridge Ave,2023-06-04T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
110489,Coombe Bridge Ave,2023-06-04T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
110489,Coombe Bridge Ave,2023-06-04T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
110489,Coombe Bridge Ave,2023-06-04T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.52
110489,Coombe Bridge Ave,2023-06-04T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.38
110489,Coombe Bridge Ave,2023-06-04T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.74
110489,Coombe Bridge Ave,2023-06-04T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.41
110489,Coombe Bridge Ave,2023-06-04T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.27
110489,Coombe Bridge Ave,2023-06-04T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.12
110489,Coombe Bridge Ave,2023-06-04T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.2
110489,Coombe Bridge Ave,2023-06-04T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.7
110489,Coombe Bridge Ave,2023-06-04T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.1
110489,Coombe Bridge Ave,2023-06-04T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.6
110489,Coombe Bridge Ave,2023-06-04T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.5
110489,Coombe Bridge Ave,2023-06-04T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.09
110489,Coombe Bridge Ave,2023-06-04T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.24
110489,Coombe Bridge Ave,2023-06-04T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.66
110489,Coombe Bridge Ave,2023-06-04T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.86
110489,Coombe Bridge Ave,2023-06-04T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.54
110489,Coombe Bridge Ave,2023-06-04T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.4
110489,Coombe Bridge Ave,2023-06-04T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.7
110489,Coombe Bridge Ave,2023-06-04T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.5
110489,Coombe Bridge Ave,2023-06-04T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.6
110489,Coombe Bridge Ave,2023-06-04T05:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.66
110489,Coombe Bridge Ave,2023-06-04T05:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.19
110489,Coombe Bridge Ave,2023-06-04T05:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.48
110489,Coombe Bridge Ave,2023-06-04T05:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.24
110489,Coombe Bridge Ave,2023-06-04T05:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.64
110489,Coombe Bridge Ave,2023-06-04T05:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,2.81
110489,Coombe Bridge Ave,2023-06-04T05:40:00.000+00:00,feeder,12.0,N Current (RMS),A,18.0
110489,Coombe Bridge Ave,2023-06-04T05:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,10.2
110489,Coombe Bridge Ave,2023-06-04T05:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,11.7
110489,Coombe Bridge Ave,2023-06-04T05:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,20.2
110489,Coombe Bridge Ave,2023-06-04T05:40:00.000+00:00,transformer,,Temperature,C,27.3
110489,Coombe Bridge Ave,2023-06-04T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
110489,Coombe Bridge Ave,2023-06-04T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
110489,Coombe Bridge Ave,2023-06-04T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
110489,Coombe Bridge Ave,2023-06-04T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
110489,Coombe Bridge Ave,2023-06-04T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
110489,Coombe Bridge Ave,2023-06-04T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
110489,Coombe Bridge Ave,2023-06-04T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
110489,Coombe Bridge Ave,2023-06-04T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.42
110489,Coombe Bridge Ave,2023-06-04T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
110489,Coombe Bridge Ave,2023-06-04T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.42
110489,Coombe Bridge Ave,2023-06-04T05:40:00.000+00:00,busbar,,L2 Active Power,kW,0.68
110489,Coombe Bridge Ave,2023-06-04T05:40:00.000+00:00,busbar,,L1 Active Power,kW,9.85
110489,Coombe Bridge Ave,2023-06-04T05:40:00.000+00:00,busbar,,N Current (RMS),A,38.7
110489,Coombe Bridge Ave,2023-06-04T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
110489,Coombe Bridge Ave,2023-06-04T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
110489,Coombe Bridge Ave,2023-06-04T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
110489,Coombe Bridge Ave,2023-06-04T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.77
110489,Coombe Bridge Ave,2023-06-04T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.39
110489,Coombe Bridge Ave,2023-06-04T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.71
110489,Coombe Bridge Ave,2023-06-04T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.48
110489,Coombe Bridge Ave,2023-06-04T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.38
110489,Coombe Bridge Ave,2023-06-04T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.07
110489,Coombe Bridge Ave,2023-06-04T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.8
110489,Coombe Bridge Ave,2023-06-04T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.5
110489,Coombe Bridge Ave,2023-06-04T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110489,Coombe Bridge Ave,2023-06-04T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.4
110489,Coombe Bridge Ave,2023-06-04T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.42
110489,Coombe Bridge Ave,2023-06-04T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.0
110489,Coombe Bridge Ave,2023-06-04T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.32
110489,Coombe Bridge Ave,2023-06-04T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.97
110489,Coombe Bridge Ave,2023-06-04T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.98
110489,Coombe Bridge Ave,2023-06-04T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.81
110489,Coombe Bridge Ave,2023-06-04T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,12.1
110489,Coombe Bridge Ave,2023-06-04T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.6
110489,Coombe Bridge Ave,2023-06-04T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.0
110489,Coombe Bridge Ave,2023-06-04T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.6
110489,Coombe Bridge Ave,2023-06-04T05:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.83
110489,Coombe Bridge Ave,2023-06-04T05:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,3.66
110489,Coombe Bridge Ave,2023-06-04T05:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.28
110489,Coombe Bridge Ave,2023-06-04T05:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.02
110489,Coombe Bridge Ave,2023-06-04T05:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.57
110489,Coombe Bridge Ave,2023-06-04T05:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,2.87
110489,Coombe Bridge Ave,2023-06-04T05:30:00.000+00:00,feeder,12.0,N Current (RMS),A,22.7
110489,Coombe Bridge Ave,2023-06-04T05:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.2
110489,Coombe Bridge Ave,2023-06-04T05:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,16.9
110489,Coombe Bridge Ave,2023-06-04T05:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,19.8
110489,Coombe Bridge Ave,2023-06-04T05:30:00.000+00:00,transformer,,Temperature,C,27.4
110489,Coombe Bridge Ave,2023-06-04T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
110489,Coombe Bridge Ave,2023-06-04T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
110489,Coombe Bridge Ave,2023-06-04T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
110489,Coombe Bridge Ave,2023-06-04T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
110489,Coombe Bridge Ave,2023-06-04T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
110489,Coombe Bridge Ave,2023-06-04T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
110489,Coombe Bridge Ave,2023-06-04T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
110489,Coombe Bridge Ave,2023-06-04T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.82
110489,Coombe Bridge Ave,2023-06-04T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
110489,Coombe Bridge Ave,2023-06-04T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.6
110489,Coombe Bridge Ave,2023-06-04T05:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.26
110489,Coombe Bridge Ave,2023-06-04T05:30:00.000+00:00,busbar,,L1 Active Power,kW,9.11
110489,Coombe Bridge Ave,2023-06-04T05:30:00.000+00:00,busbar,,N Current (RMS),A,35.9
110489,Coombe Bridge Ave,2023-06-04T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
110489,Coombe Bridge Ave,2023-06-04T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
110489,Coombe Bridge Ave,2023-06-04T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
110489,Coombe Bridge Ave,2023-06-04T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.72
110489,Coombe Bridge Ave,2023-06-04T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.35
110489,Coombe Bridge Ave,2023-06-04T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.72
110489,Coombe Bridge Ave,2023-06-04T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.44
110489,Coombe Bridge Ave,2023-06-04T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.44
110489,Coombe Bridge Ave,2023-06-04T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.95
110489,Coombe Bridge Ave,2023-06-04T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.2
110489,Coombe Bridge Ave,2023-06-04T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.2
110489,Coombe Bridge Ave,2023-06-04T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110489,Coombe Bridge Ave,2023-06-04T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.9
110489,Coombe Bridge Ave,2023-06-04T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.36
110489,Coombe Bridge Ave,2023-06-04T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.16
110489,Coombe Bridge Ave,2023-06-04T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.42
110489,Coombe Bridge Ave,2023-06-04T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.27
110489,Coombe Bridge Ave,2023-06-04T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.99
110489,Coombe Bridge Ave,2023-06-04T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.79
110489,Coombe Bridge Ave,2023-06-04T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.7
110489,Coombe Bridge Ave,2023-06-04T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.2
110489,Coombe Bridge Ave,2023-06-04T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.6
110489,Coombe Bridge Ave,2023-06-04T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.6
110489,Coombe Bridge Ave,2023-06-04T05:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.39
110489,Coombe Bridge Ave,2023-06-04T05:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.02
110489,Coombe Bridge Ave,2023-06-04T05:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.1
110489,Coombe Bridge Ave,2023-06-04T05:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.91
110489,Coombe Bridge Ave,2023-06-04T05:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.35
110489,Coombe Bridge Ave,2023-06-04T05:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.03
110489,Coombe Bridge Ave,2023-06-04T05:20:00.000+00:00,feeder,12.0,N Current (RMS),A,17.5
110489,Coombe Bridge Ave,2023-06-04T05:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,4.9
110489,Coombe Bridge Ave,2023-06-04T05:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.3
110489,Coombe Bridge Ave,2023-06-04T05:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,19.6
110489,Coombe Bridge Ave,2023-06-04T05:20:00.000+00:00,transformer,,Temperature,C,27.5
110489,Coombe Bridge Ave,2023-06-04T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
110489,Coombe Bridge Ave,2023-06-04T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
110489,Coombe Bridge Ave,2023-06-04T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
110489,Coombe Bridge Ave,2023-06-04T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
110489,Coombe Bridge Ave,2023-06-04T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
110489,Coombe Bridge Ave,2023-06-04T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
110489,Coombe Bridge Ave,2023-06-04T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
110489,Coombe Bridge Ave,2023-06-04T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.28
110489,Coombe Bridge Ave,2023-06-04T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
110489,Coombe Bridge Ave,2023-06-04T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.82
110489,Coombe Bridge Ave,2023-06-04T05:20:00.000+00:00,busbar,,L2 Active Power,kW,0.84
110489,Coombe Bridge Ave,2023-06-04T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.02
110489,Coombe Bridge Ave,2023-06-04T05:20:00.000+00:00,busbar,,N Current (RMS),A,44.5
110489,Coombe Bridge Ave,2023-06-04T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
110489,Coombe Bridge Ave,2023-06-04T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
110489,Coombe Bridge Ave,2023-06-04T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
110489,Coombe Bridge Ave,2023-06-04T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.35
110489,Coombe Bridge Ave,2023-06-04T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.35
110489,Coombe Bridge Ave,2023-06-04T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.68
110489,Coombe Bridge Ave,2023-06-04T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.47
110489,Coombe Bridge Ave,2023-06-04T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.38
110489,Coombe Bridge Ave,2023-06-04T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.09
110489,Coombe Bridge Ave,2023-06-04T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.0
110489,Coombe Bridge Ave,2023-06-04T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.8
110489,Coombe Bridge Ave,2023-06-04T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110489,Coombe Bridge Ave,2023-06-04T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.4
110489,Coombe Bridge Ave,2023-06-04T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.23
110489,Coombe Bridge Ave,2023-06-04T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.21
110489,Coombe Bridge Ave,2023-06-04T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.32
110489,Coombe Bridge Ave,2023-06-04T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.24
110489,Coombe Bridge Ave,2023-06-04T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.0
110489,Coombe Bridge Ave,2023-06-04T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.36
110489,Coombe Bridge Ave,2023-06-04T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.5
110489,Coombe Bridge Ave,2023-06-04T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.8
110489,Coombe Bridge Ave,2023-06-04T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.8
110489,Coombe Bridge Ave,2023-06-04T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.2
110489,Coombe Bridge Ave,2023-06-04T05:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.55
110489,Coombe Bridge Ave,2023-06-04T05:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.28
110489,Coombe Bridge Ave,2023-06-04T05:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.17
110489,Coombe Bridge Ave,2023-06-04T05:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.97
110489,Coombe Bridge Ave,2023-06-04T05:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.51
110489,Coombe Bridge Ave,2023-06-04T05:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.02
110489,Coombe Bridge Ave,2023-06-04T05:10:00.000+00:00,feeder,12.0,N Current (RMS),A,18.0
110489,Coombe Bridge Ave,2023-06-04T05:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.3
110489,Coombe Bridge Ave,2023-06-04T05:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.9
110489,Coombe Bridge Ave,2023-06-04T05:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,19.6
110489,Coombe Bridge Ave,2023-06-04T05:10:00.000+00:00,transformer,,Temperature,C,27.6
110489,Coombe Bridge Ave,2023-06-04T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
110489,Coombe Bridge Ave,2023-06-04T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
110489,Coombe Bridge Ave,2023-06-04T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
110489,Coombe Bridge Ave,2023-06-04T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
110489,Coombe Bridge Ave,2023-06-04T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
110489,Coombe Bridge Ave,2023-06-04T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
110489,Coombe Bridge Ave,2023-06-04T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
110489,Coombe Bridge Ave,2023-06-04T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.14
110489,Coombe Bridge Ave,2023-06-04T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
110489,Coombe Bridge Ave,2023-06-04T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.84
110489,Coombe Bridge Ave,2023-06-04T05:10:00.000+00:00,busbar,,L2 Active Power,kW,0.05
110489,Coombe Bridge Ave,2023-06-04T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.9
110489,Coombe Bridge Ave,2023-06-04T05:10:00.000+00:00,busbar,,N Current (RMS),A,44.3
110489,Coombe Bridge Ave,2023-06-04T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
110489,Coombe Bridge Ave,2023-06-04T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
110489,Coombe Bridge Ave,2023-06-04T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
110489,Coombe Bridge Ave,2023-06-04T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.7
110489,Coombe Bridge Ave,2023-06-04T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.35
110489,Coombe Bridge Ave,2023-06-04T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.67
110489,Coombe Bridge Ave,2023-06-04T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.71
110489,Coombe Bridge Ave,2023-06-04T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.32
110489,Coombe Bridge Ave,2023-06-04T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.25
110489,Coombe Bridge Ave,2023-06-04T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.2
110489,Coombe Bridge Ave,2023-06-04T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
110489,Coombe Bridge Ave,2023-06-04T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.2
110489,Coombe Bridge Ave,2023-06-04T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.0
110489,Coombe Bridge Ave,2023-06-04T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.39
110489,Coombe Bridge Ave,2023-06-04T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.01
110489,Coombe Bridge Ave,2023-06-04T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.11
110489,Coombe Bridge Ave,2023-06-04T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.31
110489,Coombe Bridge Ave,2023-06-04T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.07
110489,Coombe Bridge Ave,2023-06-04T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.87
110489,Coombe Bridge Ave,2023-06-04T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,10.1
110489,Coombe Bridge Ave,2023-06-04T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.4
110489,Coombe Bridge Ave,2023-06-04T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.1
110489,Coombe Bridge Ave,2023-06-04T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.9
110489,Coombe Bridge Ave,2023-06-04T05:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.93
110489,Coombe Bridge Ave,2023-06-04T05:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.86
110489,Coombe Bridge Ave,2023-06-04T05:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.32
110489,Coombe Bridge Ave,2023-06-04T05:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.91
110489,Coombe Bridge Ave,2023-06-04T05:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.15
110489,Coombe Bridge Ave,2023-06-04T05:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.25
110489,Coombe Bridge Ave,2023-06-04T05:00:00.000+00:00,feeder,12.0,N Current (RMS),A,15.8
110489,Coombe Bridge Ave,2023-06-04T05:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.0
110489,Coombe Bridge Ave,2023-06-04T05:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.3
110489,Coombe Bridge Ave,2023-06-04T05:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,21.1
110489,Coombe Bridge Ave,2023-06-04T05:00:00.000+00:00,transformer,,Temperature,C,27.6
110489,Coombe Bridge Ave,2023-06-04T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
110489,Coombe Bridge Ave,2023-06-04T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
110489,Coombe Bridge Ave,2023-06-04T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
110489,Coombe Bridge Ave,2023-06-04T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
110489,Coombe Bridge Ave,2023-06-04T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
110489,Coombe Bridge Ave,2023-06-04T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
110489,Coombe Bridge Ave,2023-06-04T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
110489,Coombe Bridge Ave,2023-06-04T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.87
110489,Coombe Bridge Ave,2023-06-04T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
110489,Coombe Bridge Ave,2023-06-04T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.07
110489,Coombe Bridge Ave,2023-06-04T05:00:00.000+00:00,busbar,,L2 Active Power,kW,1.3
110489,Coombe Bridge Ave,2023-06-04T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.65
110489,Coombe Bridge Ave,2023-06-04T05:00:00.000+00:00,busbar,,N Current (RMS),A,38.0
110489,Coombe Bridge Ave,2023-06-04T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
110489,Coombe Bridge Ave,2023-06-04T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
110489,Coombe Bridge Ave,2023-06-04T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
110489,Coombe Bridge Ave,2023-06-04T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.25
110489,Coombe Bridge Ave,2023-06-04T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.35
110489,Coombe Bridge Ave,2023-06-04T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.64
110489,Coombe Bridge Ave,2023-06-04T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.51
110489,Coombe Bridge Ave,2023-06-04T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.26
110489,Coombe Bridge Ave,2023-06-04T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.28
110489,Coombe Bridge Ave,2023-06-04T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.9
110489,Coombe Bridge Ave,2023-06-04T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.8
110489,Coombe Bridge Ave,2023-06-04T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.9
110489,Coombe Bridge Ave,2023-06-04T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.1
110489,Coombe Bridge Ave,2023-06-04T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.19
110489,Coombe Bridge Ave,2023-06-04T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.06
110489,Coombe Bridge Ave,2023-06-04T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.15
110489,Coombe Bridge Ave,2023-06-04T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.43
110489,Coombe Bridge Ave,2023-06-04T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.88
110489,Coombe Bridge Ave,2023-06-04T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.96
110489,Coombe Bridge Ave,2023-06-04T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,10.5
110489,Coombe Bridge Ave,2023-06-04T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.2
110489,Coombe Bridge Ave,2023-06-04T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.0
110489,Coombe Bridge Ave,2023-06-04T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.1
110489,Coombe Bridge Ave,2023-06-04T04:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.83
110489,Coombe Bridge Ave,2023-06-04T04:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.92
110489,Coombe Bridge Ave,2023-06-04T04:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.59
110489,Coombe Bridge Ave,2023-06-04T04:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.96
110489,Coombe Bridge Ave,2023-06-04T04:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.14
110489,Coombe Bridge Ave,2023-06-04T04:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,2.89
110489,Coombe Bridge Ave,2023-06-04T04:50:00.000+00:00,feeder,12.0,N Current (RMS),A,15.7
110489,Coombe Bridge Ave,2023-06-04T04:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.0
110489,Coombe Bridge Ave,2023-06-04T04:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.5
110489,Coombe Bridge Ave,2023-06-04T04:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,20.7
