Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-06-04T04:50:00.000+00:00,transformer,,Temperature,C,27.8
110489,Coombe Bridge Ave,2023-06-04T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
110489,Coombe Bridge Ave,2023-06-04T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
110489,Coombe Bridge Ave,2023-06-04T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
110489,Coombe Bridge Ave,2023-06-04T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
110489,Coombe Bridge Ave,2023-06-04T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
110489,Coombe Bridge Ave,2023-06-04T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
110489,Coombe Bridge Ave,2023-06-04T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
110489,Coombe Bridge Ave,2023-06-04T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.96
110489,Coombe Bridge Ave,2023-06-04T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
110489,Coombe Bridge Ave,2023-06-04T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.94
110489,Coombe Bridge Ave,2023-06-04T04:50:00.000+00:00,busbar,,L2 Active Power,kW,1.31
110489,Coombe Bridge Ave,2023-06-04T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.41
110489,Coombe Bridge Ave,2023-06-04T04:50:00.000+00:00,busbar,,N Current (RMS),A,38.2
110489,Coombe Bridge Ave,2023-06-04T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
110489,Coombe Bridge Ave,2023-06-04T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
110489,Coombe Bridge Ave,2023-06-04T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
110489,Coombe Bridge Ave,2023-06-04T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.25
110489,Coombe Bridge Ave,2023-06-04T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.34
110489,Coombe Bridge Ave,2023-06-04T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.69
110489,Coombe Bridge Ave,2023-06-04T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.48
110489,Coombe Bridge Ave,2023-06-04T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.26
110489,Coombe Bridge Ave,2023-06-04T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.06
110489,Coombe Bridge Ave,2023-06-04T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.9
110489,Coombe Bridge Ave,2023-06-04T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.7
110489,Coombe Bridge Ave,2023-06-04T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.9
110489,Coombe Bridge Ave,2023-06-04T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.3
110489,Coombe Bridge Ave,2023-06-04T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.1
110489,Coombe Bridge Ave,2023-06-04T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.09
110489,Coombe Bridge Ave,2023-06-04T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.94
110489,Coombe Bridge Ave,2023-06-04T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.52
110489,Coombe Bridge Ave,2023-06-04T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.92
110489,Coombe Bridge Ave,2023-06-04T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.97
110489,Coombe Bridge Ave,2023-06-04T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,10.0
110489,Coombe Bridge Ave,2023-06-04T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.1
110489,Coombe Bridge Ave,2023-06-04T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.1
110489,Coombe Bridge Ave,2023-06-04T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.7
110489,Coombe Bridge Ave,2023-06-04T04:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.45
110489,Coombe Bridge Ave,2023-06-04T04:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.96
110489,Coombe Bridge Ave,2023-06-04T04:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.54
110489,Coombe Bridge Ave,2023-06-04T04:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.04
110489,Coombe Bridge Ave,2023-06-04T04:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.18
110489,Coombe Bridge Ave,2023-06-04T04:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,2.78
110489,Coombe Bridge Ave,2023-06-04T04:40:00.000+00:00,feeder,12.0,N Current (RMS),A,17.5
110489,Coombe Bridge Ave,2023-06-04T04:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.4
110489,Coombe Bridge Ave,2023-06-04T04:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.8
110489,Coombe Bridge Ave,2023-06-04T04:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,20.2
110489,Coombe Bridge Ave,2023-06-04T04:40:00.000+00:00,transformer,,Temperature,C,27.8
110489,Coombe Bridge Ave,2023-06-04T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
110489,Coombe Bridge Ave,2023-06-04T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
110489,Coombe Bridge Ave,2023-06-04T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
110489,Coombe Bridge Ave,2023-06-04T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
110489,Coombe Bridge Ave,2023-06-04T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
110489,Coombe Bridge Ave,2023-06-04T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
110489,Coombe Bridge Ave,2023-06-04T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
110489,Coombe Bridge Ave,2023-06-04T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.1
110489,Coombe Bridge Ave,2023-06-04T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
110489,Coombe Bridge Ave,2023-06-04T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.16
110489,Coombe Bridge Ave,2023-06-04T04:40:00.000+00:00,busbar,,L2 Active Power,kW,1.03
110489,Coombe Bridge Ave,2023-06-04T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.06
110489,Coombe Bridge Ave,2023-06-04T04:40:00.000+00:00,busbar,,N Current (RMS),A,38.8
110489,Coombe Bridge Ave,2023-06-04T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
110489,Coombe Bridge Ave,2023-06-04T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
110489,Coombe Bridge Ave,2023-06-04T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
110489,Coombe Bridge Ave,2023-06-04T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.37
110489,Coombe Bridge Ave,2023-06-04T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.33
110489,Coombe Bridge Ave,2023-06-04T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.65
110489,Coombe Bridge Ave,2023-06-04T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.5
110489,Coombe Bridge Ave,2023-06-04T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.25
110489,Coombe Bridge Ave,2023-06-04T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.25
110489,Coombe Bridge Ave,2023-06-04T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.3
110489,Coombe Bridge Ave,2023-06-04T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.8
110489,Coombe Bridge Ave,2023-06-04T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.9
110489,Coombe Bridge Ave,2023-06-04T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.1
110489,Coombe Bridge Ave,2023-06-04T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.6
110489,Coombe Bridge Ave,2023-06-04T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.14
110489,Coombe Bridge Ave,2023-06-04T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.71
110489,Coombe Bridge Ave,2023-06-04T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.93
110489,Coombe Bridge Ave,2023-06-04T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.92
110489,Coombe Bridge Ave,2023-06-04T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.22
110489,Coombe Bridge Ave,2023-06-04T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,10.8
110489,Coombe Bridge Ave,2023-06-04T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.9
110489,Coombe Bridge Ave,2023-06-04T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.3
110489,Coombe Bridge Ave,2023-06-04T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.1
110489,Coombe Bridge Ave,2023-06-04T04:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.33
110489,Coombe Bridge Ave,2023-06-04T04:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.91
110489,Coombe Bridge Ave,2023-06-04T04:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.34
110489,Coombe Bridge Ave,2023-06-04T04:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.02
110489,Coombe Bridge Ave,2023-06-04T04:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.18
110489,Coombe Bridge Ave,2023-06-04T04:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.29
110489,Coombe Bridge Ave,2023-06-04T04:30:00.000+00:00,feeder,12.0,N Current (RMS),A,18.3
110489,Coombe Bridge Ave,2023-06-04T04:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.1
110489,Coombe Bridge Ave,2023-06-04T04:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.6
110489,Coombe Bridge Ave,2023-06-04T04:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,20.9
110489,Coombe Bridge Ave,2023-06-04T04:30:00.000+00:00,transformer,,Temperature,C,27.9
110489,Coombe Bridge Ave,2023-06-04T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
110489,Coombe Bridge Ave,2023-06-04T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
110489,Coombe Bridge Ave,2023-06-04T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
110489,Coombe Bridge Ave,2023-06-04T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
110489,Coombe Bridge Ave,2023-06-04T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
110489,Coombe Bridge Ave,2023-06-04T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
110489,Coombe Bridge Ave,2023-06-04T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
110489,Coombe Bridge Ave,2023-06-04T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.23
110489,Coombe Bridge Ave,2023-06-04T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
110489,Coombe Bridge Ave,2023-06-04T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.62
110489,Coombe Bridge Ave,2023-06-04T04:30:00.000+00:00,busbar,,L2 Active Power,kW,1.2
110489,Coombe Bridge Ave,2023-06-04T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.13
110489,Coombe Bridge Ave,2023-06-04T04:30:00.000+00:00,busbar,,N Current (RMS),A,40.3
110489,Coombe Bridge Ave,2023-06-04T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
110489,Coombe Bridge Ave,2023-06-04T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
110489,Coombe Bridge Ave,2023-06-04T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
110489,Coombe Bridge Ave,2023-06-04T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.35
110489,Coombe Bridge Ave,2023-06-04T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.3
110489,Coombe Bridge Ave,2023-06-04T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.73
110489,Coombe Bridge Ave,2023-06-04T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.48
110489,Coombe Bridge Ave,2023-06-04T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.38
110489,Coombe Bridge Ave,2023-06-04T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.09
110489,Coombe Bridge Ave,2023-06-04T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.9
110489,Coombe Bridge Ave,2023-06-04T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.8
110489,Coombe Bridge Ave,2023-06-04T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.2
110489,Coombe Bridge Ave,2023-06-04T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.5
110489,Coombe Bridge Ave,2023-06-04T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.04
110489,Coombe Bridge Ave,2023-06-04T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.17
110489,Coombe Bridge Ave,2023-06-04T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.57
110489,Coombe Bridge Ave,2023-06-04T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.59
110489,Coombe Bridge Ave,2023-06-04T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.93
110489,Coombe Bridge Ave,2023-06-04T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.24
110489,Coombe Bridge Ave,2023-06-04T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,10.0
110489,Coombe Bridge Ave,2023-06-04T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.3
110489,Coombe Bridge Ave,2023-06-04T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.4
110489,Coombe Bridge Ave,2023-06-04T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.9
110489,Coombe Bridge Ave,2023-06-04T04:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.52
110489,Coombe Bridge Ave,2023-06-04T04:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.99
110489,Coombe Bridge Ave,2023-06-04T04:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.41
110489,Coombe Bridge Ave,2023-06-04T04:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.96
110489,Coombe Bridge Ave,2023-06-04T04:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.08
110489,Coombe Bridge Ave,2023-06-04T04:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.06
110489,Coombe Bridge Ave,2023-06-04T04:20:00.000+00:00,feeder,12.0,N Current (RMS),A,16.8
110489,Coombe Bridge Ave,2023-06-04T04:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.1
110489,Coombe Bridge Ave,2023-06-04T04:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.7
110489,Coombe Bridge Ave,2023-06-04T04:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,20.4
110489,Coombe Bridge Ave,2023-06-04T04:20:00.000+00:00,transformer,,Temperature,C,28.0
110489,Coombe Bridge Ave,2023-06-04T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
110489,Coombe Bridge Ave,2023-06-04T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
110489,Coombe Bridge Ave,2023-06-04T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
110489,Coombe Bridge Ave,2023-06-04T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
110489,Coombe Bridge Ave,2023-06-04T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
110489,Coombe Bridge Ave,2023-06-04T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
110489,Coombe Bridge Ave,2023-06-04T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
110489,Coombe Bridge Ave,2023-06-04T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.27
110489,Coombe Bridge Ave,2023-06-04T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
110489,Coombe Bridge Ave,2023-06-04T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.16
110489,Coombe Bridge Ave,2023-06-04T04:20:00.000+00:00,busbar,,L2 Active Power,kW,1.18
110489,Coombe Bridge Ave,2023-06-04T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.87
110489,Coombe Bridge Ave,2023-06-04T04:20:00.000+00:00,busbar,,N Current (RMS),A,38.3
110489,Coombe Bridge Ave,2023-06-04T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
110489,Coombe Bridge Ave,2023-06-04T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
110489,Coombe Bridge Ave,2023-06-04T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
110489,Coombe Bridge Ave,2023-06-04T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.3
110489,Coombe Bridge Ave,2023-06-04T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.35
110489,Coombe Bridge Ave,2023-06-04T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.67
110489,Coombe Bridge Ave,2023-06-04T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.38
110489,Coombe Bridge Ave,2023-06-04T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.64
110489,Coombe Bridge Ave,2023-06-04T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.11
110489,Coombe Bridge Ave,2023-06-04T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.1
110489,Coombe Bridge Ave,2023-06-04T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.3
110489,Coombe Bridge Ave,2023-06-04T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110489,Coombe Bridge Ave,2023-06-04T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.5
110489,Coombe Bridge Ave,2023-06-04T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.94
110489,Coombe Bridge Ave,2023-06-04T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.18
110489,Coombe Bridge Ave,2023-06-04T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.04
110489,Coombe Bridge Ave,2023-06-04T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.51
110489,Coombe Bridge Ave,2023-06-04T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.01
110489,Coombe Bridge Ave,2023-06-04T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.03
110489,Coombe Bridge Ave,2023-06-04T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,10.6
110489,Coombe Bridge Ave,2023-06-04T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.8
110489,Coombe Bridge Ave,2023-06-04T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.7
110489,Coombe Bridge Ave,2023-06-04T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.1
110489,Coombe Bridge Ave,2023-06-04T04:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.75
110489,Coombe Bridge Ave,2023-06-04T04:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,3.42
110489,Coombe Bridge Ave,2023-06-04T04:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.19
110489,Coombe Bridge Ave,2023-06-04T04:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.91
110489,Coombe Bridge Ave,2023-06-04T04:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.41
110489,Coombe Bridge Ave,2023-06-04T04:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,2.93
110489,Coombe Bridge Ave,2023-06-04T04:10:00.000+00:00,feeder,12.0,N Current (RMS),A,21.8
110489,Coombe Bridge Ave,2023-06-04T04:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.4
110489,Coombe Bridge Ave,2023-06-04T04:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,16.3
110489,Coombe Bridge Ave,2023-06-04T04:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,19.3
110489,Coombe Bridge Ave,2023-06-04T04:10:00.000+00:00,transformer,,Temperature,C,28.1
110489,Coombe Bridge Ave,2023-06-04T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
110489,Coombe Bridge Ave,2023-06-04T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
110489,Coombe Bridge Ave,2023-06-04T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
110489,Coombe Bridge Ave,2023-06-04T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
110489,Coombe Bridge Ave,2023-06-04T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
110489,Coombe Bridge Ave,2023-06-04T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
110489,Coombe Bridge Ave,2023-06-04T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
110489,Coombe Bridge Ave,2023-06-04T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.79
110489,Coombe Bridge Ave,2023-06-04T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
110489,Coombe Bridge Ave,2023-06-04T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.91
110489,Coombe Bridge Ave,2023-06-04T04:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.57
110489,Coombe Bridge Ave,2023-06-04T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.5
110489,Coombe Bridge Ave,2023-06-04T04:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
110489,Coombe Bridge Ave,2023-06-04T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
110489,Coombe Bridge Ave,2023-06-04T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
110489,Coombe Bridge Ave,2023-06-04T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
110489,Coombe Bridge Ave,2023-06-04T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.01
110489,Coombe Bridge Ave,2023-06-04T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.36
110489,Coombe Bridge Ave,2023-06-04T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.73
110489,Coombe Bridge Ave,2023-06-04T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.67
110489,Coombe Bridge Ave,2023-06-04T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.5
110489,Coombe Bridge Ave,2023-06-04T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.26
110489,Coombe Bridge Ave,2023-06-04T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.2
110489,Coombe Bridge Ave,2023-06-04T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.7
110489,Coombe Bridge Ave,2023-06-04T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110489,Coombe Bridge Ave,2023-06-04T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.2
110489,Coombe Bridge Ave,2023-06-04T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.87
110489,Coombe Bridge Ave,2023-06-04T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.28
110489,Coombe Bridge Ave,2023-06-04T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.28
110489,Coombe Bridge Ave,2023-06-04T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.39
110489,Coombe Bridge Ave,2023-06-04T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.83
110489,Coombe Bridge Ave,2023-06-04T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.87
110489,Coombe Bridge Ave,2023-06-04T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,11.6
110489,Coombe Bridge Ave,2023-06-04T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.3
110489,Coombe Bridge Ave,2023-06-04T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.8
110489,Coombe Bridge Ave,2023-06-04T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.2
110489,Coombe Bridge Ave,2023-06-04T04:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.86
110489,Coombe Bridge Ave,2023-06-04T04:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.26
110489,Coombe Bridge Ave,2023-06-04T04:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.1
110489,Coombe Bridge Ave,2023-06-04T04:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.88
110489,Coombe Bridge Ave,2023-06-04T04:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.74
110489,Coombe Bridge Ave,2023-06-04T04:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.14
110489,Coombe Bridge Ave,2023-06-04T04:00:00.000+00:00,feeder,12.0,N Current (RMS),A,18.4
110489,Coombe Bridge Ave,2023-06-04T04:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.6
110489,Coombe Bridge Ave,2023-06-04T04:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,12.1
110489,Coombe Bridge Ave,2023-06-04T04:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,19.6
110489,Coombe Bridge Ave,2023-06-04T04:00:00.000+00:00,transformer,,Temperature,C,28.3
110489,Coombe Bridge Ave,2023-06-04T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
110489,Coombe Bridge Ave,2023-06-04T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
110489,Coombe Bridge Ave,2023-06-04T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
110489,Coombe Bridge Ave,2023-06-04T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
110489,Coombe Bridge Ave,2023-06-04T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
110489,Coombe Bridge Ave,2023-06-04T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
110489,Coombe Bridge Ave,2023-06-04T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
110489,Coombe Bridge Ave,2023-06-04T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.92
110489,Coombe Bridge Ave,2023-06-04T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
110489,Coombe Bridge Ave,2023-06-04T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.03
110489,Coombe Bridge Ave,2023-06-04T04:00:00.000+00:00,busbar,,L2 Active Power,kW,0.14
110489,Coombe Bridge Ave,2023-06-04T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.71
110489,Coombe Bridge Ave,2023-06-04T04:00:00.000+00:00,busbar,,N Current (RMS),A,36.9
110489,Coombe Bridge Ave,2023-06-04T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
110489,Coombe Bridge Ave,2023-06-04T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
110489,Coombe Bridge Ave,2023-06-04T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
110489,Coombe Bridge Ave,2023-06-04T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.57
110489,Coombe Bridge Ave,2023-06-04T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.37
110489,Coombe Bridge Ave,2023-06-04T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.59
110489,Coombe Bridge Ave,2023-06-04T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.4
110489,Coombe Bridge Ave,2023-06-04T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.39
110489,Coombe Bridge Ave,2023-06-04T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.44
110489,Coombe Bridge Ave,2023-06-04T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.1
110489,Coombe Bridge Ave,2023-06-04T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.7
110489,Coombe Bridge Ave,2023-06-04T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110489,Coombe Bridge Ave,2023-06-04T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.0
110489,Coombe Bridge Ave,2023-06-04T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.23
110489,Coombe Bridge Ave,2023-06-04T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.31
110489,Coombe Bridge Ave,2023-06-04T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.5
110489,Coombe Bridge Ave,2023-06-04T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.32
110489,Coombe Bridge Ave,2023-06-04T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.0
110489,Coombe Bridge Ave,2023-06-04T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.82
110489,Coombe Bridge Ave,2023-06-04T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,11.3
110489,Coombe Bridge Ave,2023-06-04T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.0
110489,Coombe Bridge Ave,2023-06-04T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.1
110489,Coombe Bridge Ave,2023-06-04T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.6
110489,Coombe Bridge Ave,2023-06-04T03:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.5
110489,Coombe Bridge Ave,2023-06-04T03:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.0
110489,Coombe Bridge Ave,2023-06-04T03:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.32
110489,Coombe Bridge Ave,2023-06-04T03:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.0
110489,Coombe Bridge Ave,2023-06-04T03:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.21
110489,Coombe Bridge Ave,2023-06-04T03:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,2.91
110489,Coombe Bridge Ave,2023-06-04T03:50:00.000+00:00,feeder,12.0,N Current (RMS),A,16.6
110489,Coombe Bridge Ave,2023-06-04T03:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.1
110489,Coombe Bridge Ave,2023-06-04T03:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.9
110489,Coombe Bridge Ave,2023-06-04T03:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,19.7
110489,Coombe Bridge Ave,2023-06-04T03:50:00.000+00:00,transformer,,Temperature,C,28.4
110489,Coombe Bridge Ave,2023-06-04T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
110489,Coombe Bridge Ave,2023-06-04T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
110489,Coombe Bridge Ave,2023-06-04T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
110489,Coombe Bridge Ave,2023-06-04T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
110489,Coombe Bridge Ave,2023-06-04T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
110489,Coombe Bridge Ave,2023-06-04T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
110489,Coombe Bridge Ave,2023-06-04T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
110489,Coombe Bridge Ave,2023-06-04T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.74
110489,Coombe Bridge Ave,2023-06-04T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
110489,Coombe Bridge Ave,2023-06-04T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.82
110489,Coombe Bridge Ave,2023-06-04T03:50:00.000+00:00,busbar,,L2 Active Power,kW,1.08
110489,Coombe Bridge Ave,2023-06-04T03:50:00.000+00:00,busbar,,L1 Active Power,kW,8.48
110489,Coombe Bridge Ave,2023-06-04T03:50:00.000+00:00,busbar,,N Current (RMS),A,35.0
110489,Coombe Bridge Ave,2023-06-04T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
110489,Coombe Bridge Ave,2023-06-04T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
110489,Coombe Bridge Ave,2023-06-04T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
110489,Coombe Bridge Ave,2023-06-04T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.51
110489,Coombe Bridge Ave,2023-06-04T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.3
110489,Coombe Bridge Ave,2023-06-04T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.66
110489,Coombe Bridge Ave,2023-06-04T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.44
110489,Coombe Bridge Ave,2023-06-04T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.26
110489,Coombe Bridge Ave,2023-06-04T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.27
110489,Coombe Bridge Ave,2023-06-04T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
110489,Coombe Bridge Ave,2023-06-04T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.8
110489,Coombe Bridge Ave,2023-06-04T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.8
110489,Coombe Bridge Ave,2023-06-04T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.4
110489,Coombe Bridge Ave,2023-06-04T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.39
110489,Coombe Bridge Ave,2023-06-04T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.28
110489,Coombe Bridge Ave,2023-06-04T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.53
110489,Coombe Bridge Ave,2023-06-04T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.31
110489,Coombe Bridge Ave,2023-06-04T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.02
110489,Coombe Bridge Ave,2023-06-04T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.76
110489,Coombe Bridge Ave,2023-06-04T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,11.0
110489,Coombe Bridge Ave,2023-06-04T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.3
110489,Coombe Bridge Ave,2023-06-04T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.1
110489,Coombe Bridge Ave,2023-06-04T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.5
110489,Coombe Bridge Ave,2023-06-04T03:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.53
110489,Coombe Bridge Ave,2023-06-04T03:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.92
110489,Coombe Bridge Ave,2023-06-04T03:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.34
110489,Coombe Bridge Ave,2023-06-04T03:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.01
110489,Coombe Bridge Ave,2023-06-04T03:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.09
110489,Coombe Bridge Ave,2023-06-04T03:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,2.98
110489,Coombe Bridge Ave,2023-06-04T03:40:00.000+00:00,feeder,12.0,N Current (RMS),A,15.9
110489,Coombe Bridge Ave,2023-06-04T03:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.2
110489,Coombe Bridge Ave,2023-06-04T03:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.4
110489,Coombe Bridge Ave,2023-06-04T03:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,20.0
110489,Coombe Bridge Ave,2023-06-04T03:40:00.000+00:00,transformer,,Temperature,C,28.5
110489,Coombe Bridge Ave,2023-06-04T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
110489,Coombe Bridge Ave,2023-06-04T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
110489,Coombe Bridge Ave,2023-06-04T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
110489,Coombe Bridge Ave,2023-06-04T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
110489,Coombe Bridge Ave,2023-06-04T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
110489,Coombe Bridge Ave,2023-06-04T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
110489,Coombe Bridge Ave,2023-06-04T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
110489,Coombe Bridge Ave,2023-06-04T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.38
110489,Coombe Bridge Ave,2023-06-04T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
110489,Coombe Bridge Ave,2023-06-04T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.94
110489,Coombe Bridge Ave,2023-06-04T03:40:00.000+00:00,busbar,,L2 Active Power,kW,1.51
110489,Coombe Bridge Ave,2023-06-04T03:40:00.000+00:00,busbar,,L1 Active Power,kW,8.42
110489,Coombe Bridge Ave,2023-06-04T03:40:00.000+00:00,busbar,,N Current (RMS),A,34.2
110489,Coombe Bridge Ave,2023-06-04T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
110489,Coombe Bridge Ave,2023-06-04T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
110489,Coombe Bridge Ave,2023-06-04T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
110489,Coombe Bridge Ave,2023-06-04T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.52
110489,Coombe Bridge Ave,2023-06-04T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.36
110489,Coombe Bridge Ave,2023-06-04T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.64
110489,Coombe Bridge Ave,2023-06-04T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.49
110489,Coombe Bridge Ave,2023-06-04T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.28
110489,Coombe Bridge Ave,2023-06-04T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.73
110489,Coombe Bridge Ave,2023-06-04T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.0
110489,Coombe Bridge Ave,2023-06-04T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.9
110489,Coombe Bridge Ave,2023-06-04T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.0
110489,Coombe Bridge Ave,2023-06-04T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.0
110489,Coombe Bridge Ave,2023-06-04T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.28
110489,Coombe Bridge Ave,2023-06-04T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.46
110489,Coombe Bridge Ave,2023-06-04T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.43
110489,Coombe Bridge Ave,2023-06-04T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.27
110489,Coombe Bridge Ave,2023-06-04T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.88
110489,Coombe Bridge Ave,2023-06-04T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.02
110489,Coombe Bridge Ave,2023-06-04T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,12.0
110489,Coombe Bridge Ave,2023-06-04T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.9
110489,Coombe Bridge Ave,2023-06-04T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.5
110489,Coombe Bridge Ave,2023-06-04T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.5
110489,Coombe Bridge Ave,2023-06-04T03:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.74
110489,Coombe Bridge Ave,2023-06-04T03:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.92
110489,Coombe Bridge Ave,2023-06-04T03:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.09
110489,Coombe Bridge Ave,2023-06-04T03:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.98
110489,Coombe Bridge Ave,2023-06-04T03:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.12
110489,Coombe Bridge Ave,2023-06-04T03:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.21
110489,Coombe Bridge Ave,2023-06-04T03:30:00.000+00:00,feeder,12.0,N Current (RMS),A,14.9
110489,Coombe Bridge Ave,2023-06-04T03:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.7
110489,Coombe Bridge Ave,2023-06-04T03:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.4
110489,Coombe Bridge Ave,2023-06-04T03:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,19.8
110489,Coombe Bridge Ave,2023-06-04T03:30:00.000+00:00,transformer,,Temperature,C,28.6
110489,Coombe Bridge Ave,2023-06-04T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
110489,Coombe Bridge Ave,2023-06-04T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
110489,Coombe Bridge Ave,2023-06-04T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
110489,Coombe Bridge Ave,2023-06-04T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
110489,Coombe Bridge Ave,2023-06-04T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
110489,Coombe Bridge Ave,2023-06-04T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
110489,Coombe Bridge Ave,2023-06-04T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
110489,Coombe Bridge Ave,2023-06-04T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.48
110489,Coombe Bridge Ave,2023-06-04T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
110489,Coombe Bridge Ave,2023-06-04T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.02
110489,Coombe Bridge Ave,2023-06-04T03:30:00.000+00:00,busbar,,L2 Active Power,kW,1.4
110489,Coombe Bridge Ave,2023-06-04T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.35
110489,Coombe Bridge Ave,2023-06-04T03:30:00.000+00:00,busbar,,N Current (RMS),A,35.2
110489,Coombe Bridge Ave,2023-06-04T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
110489,Coombe Bridge Ave,2023-06-04T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
110489,Coombe Bridge Ave,2023-06-04T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
110489,Coombe Bridge Ave,2023-06-04T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.37
110489,Coombe Bridge Ave,2023-06-04T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.37
110489,Coombe Bridge Ave,2023-06-04T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.73
110489,Coombe Bridge Ave,2023-06-04T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.48
110489,Coombe Bridge Ave,2023-06-04T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.31
110489,Coombe Bridge Ave,2023-06-04T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.71
110489,Coombe Bridge Ave,2023-06-04T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.5
110489,Coombe Bridge Ave,2023-06-04T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.7
110489,Coombe Bridge Ave,2023-06-04T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.1
110489,Coombe Bridge Ave,2023-06-04T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.2
110489,Coombe Bridge Ave,2023-06-04T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.21
110489,Coombe Bridge Ave,2023-06-04T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.47
110489,Coombe Bridge Ave,2023-06-04T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.55
110489,Coombe Bridge Ave,2023-06-04T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.37
110489,Coombe Bridge Ave,2023-06-04T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.78
110489,Coombe Bridge Ave,2023-06-04T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.72
110489,Coombe Bridge Ave,2023-06-04T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,13.5
110489,Coombe Bridge Ave,2023-06-04T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.0
110489,Coombe Bridge Ave,2023-06-04T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.5
110489,Coombe Bridge Ave,2023-06-04T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.2
110489,Coombe Bridge Ave,2023-06-04T03:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.76
110489,Coombe Bridge Ave,2023-06-04T03:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.99
110489,Coombe Bridge Ave,2023-06-04T03:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.02
110489,Coombe Bridge Ave,2023-06-04T03:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.88
110489,Coombe Bridge Ave,2023-06-04T03:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.05
110489,Coombe Bridge Ave,2023-06-04T03:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.43
110489,Coombe Bridge Ave,2023-06-04T03:20:00.000+00:00,feeder,12.0,N Current (RMS),A,15.2
110489,Coombe Bridge Ave,2023-06-04T03:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.3
110489,Coombe Bridge Ave,2023-06-04T03:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.6
110489,Coombe Bridge Ave,2023-06-04T03:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,20.2
110489,Coombe Bridge Ave,2023-06-04T03:20:00.000+00:00,transformer,,Temperature,C,28.7
110489,Coombe Bridge Ave,2023-06-04T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
110489,Coombe Bridge Ave,2023-06-04T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
110489,Coombe Bridge Ave,2023-06-04T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
110489,Coombe Bridge Ave,2023-06-04T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
110489,Coombe Bridge Ave,2023-06-04T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
110489,Coombe Bridge Ave,2023-06-04T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
110489,Coombe Bridge Ave,2023-06-04T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
110489,Coombe Bridge Ave,2023-06-04T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.56
110489,Coombe Bridge Ave,2023-06-04T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
110489,Coombe Bridge Ave,2023-06-04T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.91
110489,Coombe Bridge Ave,2023-06-04T03:20:00.000+00:00,busbar,,L2 Active Power,kW,1.24
110489,Coombe Bridge Ave,2023-06-04T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.16
110489,Coombe Bridge Ave,2023-06-04T03:20:00.000+00:00,busbar,,N Current (RMS),A,38.0
110489,Coombe Bridge Ave,2023-06-04T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
110489,Coombe Bridge Ave,2023-06-04T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
110489,Coombe Bridge Ave,2023-06-04T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
110489,Coombe Bridge Ave,2023-06-04T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.81
110489,Coombe Bridge Ave,2023-06-04T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.38
110489,Coombe Bridge Ave,2023-06-04T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.68
110489,Coombe Bridge Ave,2023-06-04T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.76
110489,Coombe Bridge Ave,2023-06-04T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.4
110489,Coombe Bridge Ave,2023-06-04T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.86
110489,Coombe Bridge Ave,2023-06-04T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.7
110489,Coombe Bridge Ave,2023-06-04T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.7
110489,Coombe Bridge Ave,2023-06-04T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.4
110489,Coombe Bridge Ave,2023-06-04T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.7
110489,Coombe Bridge Ave,2023-06-04T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.72
110489,Coombe Bridge Ave,2023-06-04T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.45
110489,Coombe Bridge Ave,2023-06-04T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.28
110489,Coombe Bridge Ave,2023-06-04T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.7
110489,Coombe Bridge Ave,2023-06-04T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.71
110489,Coombe Bridge Ave,2023-06-04T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.19
110489,Coombe Bridge Ave,2023-06-04T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,12.0
110489,Coombe Bridge Ave,2023-06-04T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.0
110489,Coombe Bridge Ave,2023-06-04T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.4
110489,Coombe Bridge Ave,2023-06-04T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.2
110489,Coombe Bridge Ave,2023-06-04T03:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.81
110489,Coombe Bridge Ave,2023-06-04T03:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.97
110489,Coombe Bridge Ave,2023-06-04T03:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.24
110489,Coombe Bridge Ave,2023-06-04T03:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.84
110489,Coombe Bridge Ave,2023-06-04T03:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.09
110489,Coombe Bridge Ave,2023-06-04T03:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.11
110489,Coombe Bridge Ave,2023-06-04T03:10:00.000+00:00,feeder,12.0,N Current (RMS),A,15.5
110489,Coombe Bridge Ave,2023-06-04T03:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.4
110489,Coombe Bridge Ave,2023-06-04T03:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.7
110489,Coombe Bridge Ave,2023-06-04T03:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,19.9
110489,Coombe Bridge Ave,2023-06-04T03:10:00.000+00:00,transformer,,Temperature,C,28.8
110489,Coombe Bridge Ave,2023-06-04T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
110489,Coombe Bridge Ave,2023-06-04T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
110489,Coombe Bridge Ave,2023-06-04T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
110489,Coombe Bridge Ave,2023-06-04T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
110489,Coombe Bridge Ave,2023-06-04T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
110489,Coombe Bridge Ave,2023-06-04T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
110489,Coombe Bridge Ave,2023-06-04T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
110489,Coombe Bridge Ave,2023-06-04T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.45
110489,Coombe Bridge Ave,2023-06-04T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
110489,Coombe Bridge Ave,2023-06-04T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.43
110489,Coombe Bridge Ave,2023-06-04T03:10:00.000+00:00,busbar,,L2 Active Power,kW,0.63
110489,Coombe Bridge Ave,2023-06-04T03:10:00.000+00:00,busbar,,L1 Active Power,kW,9.73
110489,Coombe Bridge Ave,2023-06-04T03:10:00.000+00:00,busbar,,N Current (RMS),A,37.2
110489,Coombe Bridge Ave,2023-06-04T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
110489,Coombe Bridge Ave,2023-06-04T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
110489,Coombe Bridge Ave,2023-06-04T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
110489,Coombe Bridge Ave,2023-06-04T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.38
110489,Coombe Bridge Ave,2023-06-04T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.4
110489,Coombe Bridge Ave,2023-06-04T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.79
110489,Coombe Bridge Ave,2023-06-04T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.53
110489,Coombe Bridge Ave,2023-06-04T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.46
110489,Coombe Bridge Ave,2023-06-04T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.68
110489,Coombe Bridge Ave,2023-06-04T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.3
110489,Coombe Bridge Ave,2023-06-04T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.9
110489,Coombe Bridge Ave,2023-06-04T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110489,Coombe Bridge Ave,2023-06-04T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.2
110489,Coombe Bridge Ave,2023-06-04T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.19
110489,Coombe Bridge Ave,2023-06-04T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.57
110489,Coombe Bridge Ave,2023-06-04T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.24
110489,Coombe Bridge Ave,2023-06-04T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.35
110489,Coombe Bridge Ave,2023-06-04T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.76
110489,Coombe Bridge Ave,2023-06-04T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.58
110489,Coombe Bridge Ave,2023-06-04T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,12.9
110489,Coombe Bridge Ave,2023-06-04T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.9
110489,Coombe Bridge Ave,2023-06-04T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.9
110489,Coombe Bridge Ave,2023-06-04T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.0
110489,Coombe Bridge Ave,2023-06-04T03:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.79
110489,Coombe Bridge Ave,2023-06-04T03:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.34
110489,Coombe Bridge Ave,2023-06-04T03:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.36
110489,Coombe Bridge Ave,2023-06-04T03:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.02
110489,Coombe Bridge Ave,2023-06-04T03:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.13
110489,Coombe Bridge Ave,2023-06-04T03:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,2.84
110489,Coombe Bridge Ave,2023-06-04T03:00:00.000+00:00,feeder,12.0,N Current (RMS),A,16.0
110489,Coombe Bridge Ave,2023-06-04T03:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.0
110489,Coombe Bridge Ave,2023-06-04T03:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.5
110489,Coombe Bridge Ave,2023-06-04T03:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,19.6
110489,Coombe Bridge Ave,2023-06-04T03:00:00.000+00:00,transformer,,Temperature,C,28.9
110489,Coombe Bridge Ave,2023-06-04T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
110489,Coombe Bridge Ave,2023-06-04T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
110489,Coombe Bridge Ave,2023-06-04T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
110489,Coombe Bridge Ave,2023-06-04T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
110489,Coombe Bridge Ave,2023-06-04T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
110489,Coombe Bridge Ave,2023-06-04T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
