Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-06-04T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
110489,Coombe Bridge Ave,2023-06-04T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
110489,Coombe Bridge Ave,2023-06-04T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
110489,Coombe Bridge Ave,2023-06-04T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.72
110489,Coombe Bridge Ave,2023-06-04T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.4
110489,Coombe Bridge Ave,2023-06-04T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.62
110489,Coombe Bridge Ave,2023-06-04T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.48
110489,Coombe Bridge Ave,2023-06-04T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.41
110489,Coombe Bridge Ave,2023-06-04T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.04
110489,Coombe Bridge Ave,2023-06-04T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.0
110489,Coombe Bridge Ave,2023-06-04T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.3
110489,Coombe Bridge Ave,2023-06-04T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110489,Coombe Bridge Ave,2023-06-04T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.4
110489,Coombe Bridge Ave,2023-06-04T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.06
110489,Coombe Bridge Ave,2023-06-04T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.42
110489,Coombe Bridge Ave,2023-06-04T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.41
110489,Coombe Bridge Ave,2023-06-04T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.62
110489,Coombe Bridge Ave,2023-06-04T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.09
110489,Coombe Bridge Ave,2023-06-04T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.4
110489,Coombe Bridge Ave,2023-06-04T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,12.6
110489,Coombe Bridge Ave,2023-06-04T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.9
110489,Coombe Bridge Ave,2023-06-04T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.9
110489,Coombe Bridge Ave,2023-06-04T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.4
110489,Coombe Bridge Ave,2023-06-04T01:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.87
110489,Coombe Bridge Ave,2023-06-04T01:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.01
110489,Coombe Bridge Ave,2023-06-04T01:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.33
110489,Coombe Bridge Ave,2023-06-04T01:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.1
110489,Coombe Bridge Ave,2023-06-04T01:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.21
110489,Coombe Bridge Ave,2023-06-04T01:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.09
110489,Coombe Bridge Ave,2023-06-04T01:00:00.000+00:00,feeder,12.0,N Current (RMS),A,16.2
110489,Coombe Bridge Ave,2023-06-04T01:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.6
110489,Coombe Bridge Ave,2023-06-04T01:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.0
110489,Coombe Bridge Ave,2023-06-04T01:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,20.4
110489,Coombe Bridge Ave,2023-06-04T01:00:00.000+00:00,transformer,,Temperature,C,30.1
110489,Coombe Bridge Ave,2023-06-04T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
110489,Coombe Bridge Ave,2023-06-04T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
110489,Coombe Bridge Ave,2023-06-04T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
110489,Coombe Bridge Ave,2023-06-04T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
110489,Coombe Bridge Ave,2023-06-04T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
110489,Coombe Bridge Ave,2023-06-04T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
110489,Coombe Bridge Ave,2023-06-04T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
110489,Coombe Bridge Ave,2023-06-04T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.5
110489,Coombe Bridge Ave,2023-06-04T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
110489,Coombe Bridge Ave,2023-06-04T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.37
110489,Coombe Bridge Ave,2023-06-04T01:00:00.000+00:00,busbar,,L2 Active Power,kW,0.98
110489,Coombe Bridge Ave,2023-06-04T01:00:00.000+00:00,busbar,,L1 Active Power,kW,10.18
110489,Coombe Bridge Ave,2023-06-04T01:00:00.000+00:00,busbar,,N Current (RMS),A,40.3
110489,Coombe Bridge Ave,2023-06-04T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
110489,Coombe Bridge Ave,2023-06-04T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
110489,Coombe Bridge Ave,2023-06-04T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
110489,Coombe Bridge Ave,2023-06-04T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.2
110489,Coombe Bridge Ave,2023-06-04T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.37
110489,Coombe Bridge Ave,2023-06-04T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.79
110489,Coombe Bridge Ave,2023-06-04T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.76
110489,Coombe Bridge Ave,2023-06-04T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.29
110489,Coombe Bridge Ave,2023-06-04T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.04
110489,Coombe Bridge Ave,2023-06-04T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.6
110489,Coombe Bridge Ave,2023-06-04T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.3
110489,Coombe Bridge Ave,2023-06-04T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.1
110489,Coombe Bridge Ave,2023-06-04T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.7
110489,Coombe Bridge Ave,2023-06-04T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.45
110489,Coombe Bridge Ave,2023-06-04T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.4
110489,Coombe Bridge Ave,2023-06-04T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.46
110489,Coombe Bridge Ave,2023-06-04T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.72
110489,Coombe Bridge Ave,2023-06-04T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.23
110489,Coombe Bridge Ave,2023-06-04T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.29
110489,Coombe Bridge Ave,2023-06-04T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,12.0
110489,Coombe Bridge Ave,2023-06-04T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.8
110489,Coombe Bridge Ave,2023-06-04T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.0
110489,Coombe Bridge Ave,2023-06-04T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.1
110489,Coombe Bridge Ave,2023-06-04T00:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.87
110489,Coombe Bridge Ave,2023-06-04T00:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.96
110489,Coombe Bridge Ave,2023-06-04T00:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.03
110489,Coombe Bridge Ave,2023-06-04T00:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.97
110489,Coombe Bridge Ave,2023-06-04T00:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.07
110489,Coombe Bridge Ave,2023-06-04T00:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.46
110489,Coombe Bridge Ave,2023-06-04T00:50:00.000+00:00,feeder,12.0,N Current (RMS),A,15.7
110489,Coombe Bridge Ave,2023-06-04T00:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.0
110489,Coombe Bridge Ave,2023-06-04T00:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.6
110489,Coombe Bridge Ave,2023-06-04T00:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,20.7
110489,Coombe Bridge Ave,2023-06-04T00:50:00.000+00:00,transformer,,Temperature,C,30.2
110489,Coombe Bridge Ave,2023-06-04T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
110489,Coombe Bridge Ave,2023-06-04T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
110489,Coombe Bridge Ave,2023-06-04T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
110489,Coombe Bridge Ave,2023-06-04T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
110489,Coombe Bridge Ave,2023-06-04T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
110489,Coombe Bridge Ave,2023-06-04T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
110489,Coombe Bridge Ave,2023-06-04T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
110489,Coombe Bridge Ave,2023-06-04T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.39
110489,Coombe Bridge Ave,2023-06-04T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
110489,Coombe Bridge Ave,2023-06-04T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.45
110489,Coombe Bridge Ave,2023-06-04T00:50:00.000+00:00,busbar,,L2 Active Power,kW,1.55
110489,Coombe Bridge Ave,2023-06-04T00:50:00.000+00:00,busbar,,L1 Active Power,kW,10.36
110489,Coombe Bridge Ave,2023-06-04T00:50:00.000+00:00,busbar,,N Current (RMS),A,38.4
110489,Coombe Bridge Ave,2023-06-04T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
110489,Coombe Bridge Ave,2023-06-04T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
110489,Coombe Bridge Ave,2023-06-04T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
110489,Coombe Bridge Ave,2023-06-04T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.81
110489,Coombe Bridge Ave,2023-06-04T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.37
110489,Coombe Bridge Ave,2023-06-04T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.75
110489,Coombe Bridge Ave,2023-06-04T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.73
110489,Coombe Bridge Ave,2023-06-04T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.28
110489,Coombe Bridge Ave,2023-06-04T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.63
110489,Coombe Bridge Ave,2023-06-04T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.5
110489,Coombe Bridge Ave,2023-06-04T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.6
110489,Coombe Bridge Ave,2023-06-04T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.0
110489,Coombe Bridge Ave,2023-06-04T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.9
110489,Coombe Bridge Ave,2023-06-04T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.02
110489,Coombe Bridge Ave,2023-06-04T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.41
110489,Coombe Bridge Ave,2023-06-04T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.27
110489,Coombe Bridge Ave,2023-06-04T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.42
110489,Coombe Bridge Ave,2023-06-04T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.19
110489,Coombe Bridge Ave,2023-06-04T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.63
110489,Coombe Bridge Ave,2023-06-04T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,12.0
110489,Coombe Bridge Ave,2023-06-04T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.8
110489,Coombe Bridge Ave,2023-06-04T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.9
110489,Coombe Bridge Ave,2023-06-04T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.8
110489,Coombe Bridge Ave,2023-06-04T00:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.84
110489,Coombe Bridge Ave,2023-06-04T00:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.91
110489,Coombe Bridge Ave,2023-06-04T00:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.13
110489,Coombe Bridge Ave,2023-06-04T00:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.84
110489,Coombe Bridge Ave,2023-06-04T00:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.08
110489,Coombe Bridge Ave,2023-06-04T00:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.76
110489,Coombe Bridge Ave,2023-06-04T00:40:00.000+00:00,feeder,12.0,N Current (RMS),A,16.5
110489,Coombe Bridge Ave,2023-06-04T00:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.5
110489,Coombe Bridge Ave,2023-06-04T00:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.4
110489,Coombe Bridge Ave,2023-06-04T00:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,21.8
110489,Coombe Bridge Ave,2023-06-04T00:40:00.000+00:00,transformer,,Temperature,C,30.3
110489,Coombe Bridge Ave,2023-06-04T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
110489,Coombe Bridge Ave,2023-06-04T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
110489,Coombe Bridge Ave,2023-06-04T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
110489,Coombe Bridge Ave,2023-06-04T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
110489,Coombe Bridge Ave,2023-06-04T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
110489,Coombe Bridge Ave,2023-06-04T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
110489,Coombe Bridge Ave,2023-06-04T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
110489,Coombe Bridge Ave,2023-06-04T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.36
110489,Coombe Bridge Ave,2023-06-04T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
110489,Coombe Bridge Ave,2023-06-04T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.29
110489,Coombe Bridge Ave,2023-06-04T00:40:00.000+00:00,busbar,,L2 Active Power,kW,1.57
110489,Coombe Bridge Ave,2023-06-04T00:40:00.000+00:00,busbar,,L1 Active Power,kW,10.78
110489,Coombe Bridge Ave,2023-06-04T00:40:00.000+00:00,busbar,,N Current (RMS),A,38.2
110489,Coombe Bridge Ave,2023-06-04T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
110489,Coombe Bridge Ave,2023-06-04T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
110489,Coombe Bridge Ave,2023-06-04T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
110489,Coombe Bridge Ave,2023-06-04T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.71
110489,Coombe Bridge Ave,2023-06-04T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.37
110489,Coombe Bridge Ave,2023-06-04T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.74
110489,Coombe Bridge Ave,2023-06-04T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.76
110489,Coombe Bridge Ave,2023-06-04T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.35
110489,Coombe Bridge Ave,2023-06-04T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.75
110489,Coombe Bridge Ave,2023-06-04T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.1
110489,Coombe Bridge Ave,2023-06-04T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.4
110489,Coombe Bridge Ave,2023-06-04T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110489,Coombe Bridge Ave,2023-06-04T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.4
110489,Coombe Bridge Ave,2023-06-04T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.11
110489,Coombe Bridge Ave,2023-06-04T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.49
110489,Coombe Bridge Ave,2023-06-04T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.99
110489,Coombe Bridge Ave,2023-06-04T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.39
110489,Coombe Bridge Ave,2023-06-04T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.11
110489,Coombe Bridge Ave,2023-06-04T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.85
110489,Coombe Bridge Ave,2023-06-04T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.2
110489,Coombe Bridge Ave,2023-06-04T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.0
110489,Coombe Bridge Ave,2023-06-04T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.1
110489,Coombe Bridge Ave,2023-06-04T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.7
110489,Coombe Bridge Ave,2023-06-04T00:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.77
110489,Coombe Bridge Ave,2023-06-04T00:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.13
110489,Coombe Bridge Ave,2023-06-04T00:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.34
110489,Coombe Bridge Ave,2023-06-04T00:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.85
110489,Coombe Bridge Ave,2023-06-04T00:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.31
110489,Coombe Bridge Ave,2023-06-04T00:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.49
110489,Coombe Bridge Ave,2023-06-04T00:30:00.000+00:00,feeder,12.0,N Current (RMS),A,17.6
110489,Coombe Bridge Ave,2023-06-04T00:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.4
110489,Coombe Bridge Ave,2023-06-04T00:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.5
110489,Coombe Bridge Ave,2023-06-04T00:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,21.5
110489,Coombe Bridge Ave,2023-06-04T00:30:00.000+00:00,transformer,,Temperature,C,30.3
110489,Coombe Bridge Ave,2023-06-04T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
110489,Coombe Bridge Ave,2023-06-04T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
110489,Coombe Bridge Ave,2023-06-04T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
110489,Coombe Bridge Ave,2023-06-04T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
110489,Coombe Bridge Ave,2023-06-04T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
110489,Coombe Bridge Ave,2023-06-04T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
110489,Coombe Bridge Ave,2023-06-04T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
110489,Coombe Bridge Ave,2023-06-04T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.77
110489,Coombe Bridge Ave,2023-06-04T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
110489,Coombe Bridge Ave,2023-06-04T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.52
110489,Coombe Bridge Ave,2023-06-04T00:30:00.000+00:00,busbar,,L2 Active Power,kW,1.09
110489,Coombe Bridge Ave,2023-06-04T00:30:00.000+00:00,busbar,,L1 Active Power,kW,12.97
110489,Coombe Bridge Ave,2023-06-04T00:30:00.000+00:00,busbar,,N Current (RMS),A,46.8
110489,Coombe Bridge Ave,2023-06-04T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
110489,Coombe Bridge Ave,2023-06-04T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
110489,Coombe Bridge Ave,2023-06-04T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
110489,Coombe Bridge Ave,2023-06-04T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.99
110489,Coombe Bridge Ave,2023-06-04T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.37
110489,Coombe Bridge Ave,2023-06-04T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.66
110489,Coombe Bridge Ave,2023-06-04T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.96
110489,Coombe Bridge Ave,2023-06-04T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.4
110489,Coombe Bridge Ave,2023-06-04T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.7
110489,Coombe Bridge Ave,2023-06-04T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.8
110489,Coombe Bridge Ave,2023-06-04T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.4
110489,Coombe Bridge Ave,2023-06-04T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.4
110489,Coombe Bridge Ave,2023-06-04T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.0
110489,Coombe Bridge Ave,2023-06-04T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.18
110489,Coombe Bridge Ave,2023-06-04T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.1
110489,Coombe Bridge Ave,2023-06-04T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.89
110489,Coombe Bridge Ave,2023-06-04T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.37
110489,Coombe Bridge Ave,2023-06-04T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.75
110489,Coombe Bridge Ave,2023-06-04T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.48
110489,Coombe Bridge Ave,2023-06-04T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,14.3
110489,Coombe Bridge Ave,2023-06-04T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.0
110489,Coombe Bridge Ave,2023-06-04T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.8
110489,Coombe Bridge Ave,2023-06-04T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.2
110489,Coombe Bridge Ave,2023-06-04T00:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-3.24
110489,Coombe Bridge Ave,2023-06-04T00:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.2
110489,Coombe Bridge Ave,2023-06-04T00:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.28
110489,Coombe Bridge Ave,2023-06-04T00:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.5
110489,Coombe Bridge Ave,2023-06-04T00:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.17
110489,Coombe Bridge Ave,2023-06-04T00:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.56
110489,Coombe Bridge Ave,2023-06-04T00:20:00.000+00:00,feeder,12.0,N Current (RMS),A,20.0
110489,Coombe Bridge Ave,2023-06-04T00:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,24.2
110489,Coombe Bridge Ave,2023-06-04T00:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.6
110489,Coombe Bridge Ave,2023-06-04T00:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,21.6
110489,Coombe Bridge Ave,2023-06-04T00:20:00.000+00:00,transformer,,Temperature,C,30.4
110489,Coombe Bridge Ave,2023-06-04T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
110489,Coombe Bridge Ave,2023-06-04T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
110489,Coombe Bridge Ave,2023-06-04T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
110489,Coombe Bridge Ave,2023-06-04T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
110489,Coombe Bridge Ave,2023-06-04T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
110489,Coombe Bridge Ave,2023-06-04T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
110489,Coombe Bridge Ave,2023-06-04T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
110489,Coombe Bridge Ave,2023-06-04T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.48
110489,Coombe Bridge Ave,2023-06-04T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
110489,Coombe Bridge Ave,2023-06-04T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.1
110489,Coombe Bridge Ave,2023-06-04T00:20:00.000+00:00,busbar,,L2 Active Power,kW,0.7
110489,Coombe Bridge Ave,2023-06-04T00:20:00.000+00:00,busbar,,L1 Active Power,kW,11.45
110489,Coombe Bridge Ave,2023-06-04T00:20:00.000+00:00,busbar,,N Current (RMS),A,42.5
110489,Coombe Bridge Ave,2023-06-04T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
110489,Coombe Bridge Ave,2023-06-04T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
110489,Coombe Bridge Ave,2023-06-04T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
110489,Coombe Bridge Ave,2023-06-04T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.96
110489,Coombe Bridge Ave,2023-06-04T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.4
110489,Coombe Bridge Ave,2023-06-04T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.73
110489,Coombe Bridge Ave,2023-06-04T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.91
110489,Coombe Bridge Ave,2023-06-04T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.5
110489,Coombe Bridge Ave,2023-06-04T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.72
110489,Coombe Bridge Ave,2023-06-04T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.0
110489,Coombe Bridge Ave,2023-06-04T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
110489,Coombe Bridge Ave,2023-06-04T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110489,Coombe Bridge Ave,2023-06-04T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.1
110489,Coombe Bridge Ave,2023-06-04T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.33
110489,Coombe Bridge Ave,2023-06-04T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.55
110489,Coombe Bridge Ave,2023-06-04T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.09
110489,Coombe Bridge Ave,2023-06-04T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.28
110489,Coombe Bridge Ave,2023-06-04T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.04
110489,Coombe Bridge Ave,2023-06-04T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.48
110489,Coombe Bridge Ave,2023-06-04T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.6
110489,Coombe Bridge Ave,2023-06-04T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.2
110489,Coombe Bridge Ave,2023-06-04T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.3
110489,Coombe Bridge Ave,2023-06-04T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.2
110489,Coombe Bridge Ave,2023-06-04T00:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-3.17
110489,Coombe Bridge Ave,2023-06-04T00:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.97
110489,Coombe Bridge Ave,2023-06-04T00:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.0
110489,Coombe Bridge Ave,2023-06-04T00:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.61
110489,Coombe Bridge Ave,2023-06-04T00:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.09
110489,Coombe Bridge Ave,2023-06-04T00:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.68
110489,Coombe Bridge Ave,2023-06-04T00:10:00.000+00:00,feeder,12.0,N Current (RMS),A,20.5
110489,Coombe Bridge Ave,2023-06-04T00:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,24.5
110489,Coombe Bridge Ave,2023-06-04T00:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.7
110489,Coombe Bridge Ave,2023-06-04T00:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,21.2
110489,Coombe Bridge Ave,2023-06-04T00:10:00.000+00:00,transformer,,Temperature,C,30.5
110489,Coombe Bridge Ave,2023-06-04T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
110489,Coombe Bridge Ave,2023-06-04T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
110489,Coombe Bridge Ave,2023-06-04T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
110489,Coombe Bridge Ave,2023-06-04T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
110489,Coombe Bridge Ave,2023-06-04T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
110489,Coombe Bridge Ave,2023-06-04T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
110489,Coombe Bridge Ave,2023-06-04T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
110489,Coombe Bridge Ave,2023-06-04T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.73
110489,Coombe Bridge Ave,2023-06-04T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
110489,Coombe Bridge Ave,2023-06-04T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.21
110489,Coombe Bridge Ave,2023-06-04T00:10:00.000+00:00,busbar,,L2 Active Power,kW,0.85
110489,Coombe Bridge Ave,2023-06-04T00:10:00.000+00:00,busbar,,L1 Active Power,kW,13.78
110489,Coombe Bridge Ave,2023-06-04T00:10:00.000+00:00,busbar,,N Current (RMS),A,48.6
110489,Coombe Bridge Ave,2023-06-04T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
110489,Coombe Bridge Ave,2023-06-04T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
110489,Coombe Bridge Ave,2023-06-04T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
110489,Coombe Bridge Ave,2023-06-04T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.0
110489,Coombe Bridge Ave,2023-06-04T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.45
110489,Coombe Bridge Ave,2023-06-04T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.67
110489,Coombe Bridge Ave,2023-06-04T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.86
110489,Coombe Bridge Ave,2023-06-04T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.63
110489,Coombe Bridge Ave,2023-06-04T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.71
110489,Coombe Bridge Ave,2023-06-04T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.7
110489,Coombe Bridge Ave,2023-06-04T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
110489,Coombe Bridge Ave,2023-06-04T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110489,Coombe Bridge Ave,2023-06-04T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.1
110489,Coombe Bridge Ave,2023-06-04T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.33
110489,Coombe Bridge Ave,2023-06-04T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.69
110489,Coombe Bridge Ave,2023-06-04T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.39
110489,Coombe Bridge Ave,2023-06-04T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.37
110489,Coombe Bridge Ave,2023-06-04T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.89
110489,Coombe Bridge Ave,2023-06-04T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.41
110489,Coombe Bridge Ave,2023-06-04T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.2
110489,Coombe Bridge Ave,2023-06-04T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.5
110489,Coombe Bridge Ave,2023-06-04T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.6
110489,Coombe Bridge Ave,2023-06-04T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.8
110489,Coombe Bridge Ave,2023-06-04T00:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.54
110489,Coombe Bridge Ave,2023-06-04T00:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.93
110489,Coombe Bridge Ave,2023-06-04T00:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.14
110489,Coombe Bridge Ave,2023-06-04T00:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.09
110489,Coombe Bridge Ave,2023-06-04T00:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.01
110489,Coombe Bridge Ave,2023-06-04T00:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.65
110489,Coombe Bridge Ave,2023-06-04T00:00:00.000+00:00,feeder,12.0,N Current (RMS),A,20.8
110489,Coombe Bridge Ave,2023-06-04T00:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,19.7
110489,Coombe Bridge Ave,2023-06-04T00:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.5
110489,Coombe Bridge Ave,2023-06-04T00:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,25.1
110489,Coombe Bridge Ave,2023-06-04T00:00:00.000+00:00,transformer,,Temperature,C,30.6
110489,Coombe Bridge Ave,2023-06-04T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
110489,Coombe Bridge Ave,2023-06-04T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
110489,Coombe Bridge Ave,2023-06-04T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
110489,Coombe Bridge Ave,2023-06-04T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
110489,Coombe Bridge Ave,2023-06-04T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
110489,Coombe Bridge Ave,2023-06-04T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
110489,Coombe Bridge Ave,2023-06-04T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
110489,Coombe Bridge Ave,2023-06-04T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.92
110489,Coombe Bridge Ave,2023-06-04T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
110489,Coombe Bridge Ave,2023-06-04T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.68
110489,Coombe Bridge Ave,2023-06-04T00:00:00.000+00:00,busbar,,L2 Active Power,kW,0.95
110489,Coombe Bridge Ave,2023-06-04T00:00:00.000+00:00,busbar,,L1 Active Power,kW,12.83
110489,Coombe Bridge Ave,2023-06-04T00:00:00.000+00:00,busbar,,N Current (RMS),A,45.7
110489,Coombe Bridge Ave,2023-06-04T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
110489,Coombe Bridge Ave,2023-06-04T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
110489,Coombe Bridge Ave,2023-06-04T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
110489,Coombe Bridge Ave,2023-06-05T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.89
110489,Coombe Bridge Ave,2023-06-05T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.41
110489,Coombe Bridge Ave,2023-06-05T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.7
110489,Coombe Bridge Ave,2023-06-05T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.77
110489,Coombe Bridge Ave,2023-06-05T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.29
110489,Coombe Bridge Ave,2023-06-05T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.62
110489,Coombe Bridge Ave,2023-06-05T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.4
110489,Coombe Bridge Ave,2023-06-05T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
110489,Coombe Bridge Ave,2023-06-05T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.2
110489,Coombe Bridge Ave,2023-06-05T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.8
110489,Coombe Bridge Ave,2023-06-05T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.12
110489,Coombe Bridge Ave,2023-06-05T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.63
110489,Coombe Bridge Ave,2023-06-05T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.48
110489,Coombe Bridge Ave,2023-06-05T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.39
110489,Coombe Bridge Ave,2023-06-05T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.91
110489,Coombe Bridge Ave,2023-06-05T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.51
110489,Coombe Bridge Ave,2023-06-05T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.8
110489,Coombe Bridge Ave,2023-06-05T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.9
110489,Coombe Bridge Ave,2023-06-05T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.3
110489,Coombe Bridge Ave,2023-06-05T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.6
110489,Coombe Bridge Ave,2023-06-05T23:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.59
110489,Coombe Bridge Ave,2023-06-05T23:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,3.88
110489,Coombe Bridge Ave,2023-06-05T23:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.39
110489,Coombe Bridge Ave,2023-06-05T23:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.08
110489,Coombe Bridge Ave,2023-06-05T23:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.78
110489,Coombe Bridge Ave,2023-06-05T23:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.19
110489,Coombe Bridge Ave,2023-06-05T23:50:00.000+00:00,feeder,12.0,N Current (RMS),A,24.1
110489,Coombe Bridge Ave,2023-06-05T23:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.9
110489,Coombe Bridge Ave,2023-06-05T23:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,17.9
110489,Coombe Bridge Ave,2023-06-05T23:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,20.8
110489,Coombe Bridge Ave,2023-06-05T23:50:00.000+00:00,transformer,,Temperature,C,28.3
110489,Coombe Bridge Ave,2023-06-05T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
110489,Coombe Bridge Ave,2023-06-05T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
110489,Coombe Bridge Ave,2023-06-05T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
110489,Coombe Bridge Ave,2023-06-05T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
110489,Coombe Bridge Ave,2023-06-05T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
110489,Coombe Bridge Ave,2023-06-05T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
110489,Coombe Bridge Ave,2023-06-05T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
110489,Coombe Bridge Ave,2023-06-05T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.63
110489,Coombe Bridge Ave,2023-06-05T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
110489,Coombe Bridge Ave,2023-06-05T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.54
110489,Coombe Bridge Ave,2023-06-05T23:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.61
110489,Coombe Bridge Ave,2023-06-05T23:50:00.000+00:00,busbar,,L1 Active Power,kW,11.18
110489,Coombe Bridge Ave,2023-06-05T23:50:00.000+00:00,busbar,,N Current (RMS),A,41.5
110489,Coombe Bridge Ave,2023-06-05T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
110489,Coombe Bridge Ave,2023-06-05T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
110489,Coombe Bridge Ave,2023-06-05T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
110489,Coombe Bridge Ave,2023-06-05T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.52
110489,Coombe Bridge Ave,2023-06-05T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.41
110489,Coombe Bridge Ave,2023-06-05T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.78
110489,Coombe Bridge Ave,2023-06-05T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.55
110489,Coombe Bridge Ave,2023-06-05T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.38
110489,Coombe Bridge Ave,2023-06-05T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.53
110489,Coombe Bridge Ave,2023-06-05T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.2
110489,Coombe Bridge Ave,2023-06-05T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.3
110489,Coombe Bridge Ave,2023-06-05T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.4
110489,Coombe Bridge Ave,2023-06-05T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.5
110489,Coombe Bridge Ave,2023-06-05T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.11
110489,Coombe Bridge Ave,2023-06-05T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.56
110489,Coombe Bridge Ave,2023-06-05T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.31
110489,Coombe Bridge Ave,2023-06-05T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.38
110489,Coombe Bridge Ave,2023-06-05T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.91
110489,Coombe Bridge Ave,2023-06-05T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.93
110489,Coombe Bridge Ave,2023-06-05T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,11.9
110489,Coombe Bridge Ave,2023-06-05T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.9
110489,Coombe Bridge Ave,2023-06-05T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.9
110489,Coombe Bridge Ave,2023-06-05T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.8
110489,Coombe Bridge Ave,2023-06-05T23:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-4.02
110489,Coombe Bridge Ave,2023-06-05T23:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,3.49
110489,Coombe Bridge Ave,2023-06-05T23:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.05
110489,Coombe Bridge Ave,2023-06-05T23:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.94
110489,Coombe Bridge Ave,2023-06-05T23:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.53
110489,Coombe Bridge Ave,2023-06-05T23:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.75
110489,Coombe Bridge Ave,2023-06-05T23:40:00.000+00:00,feeder,12.0,N Current (RMS),A,21.1
110489,Coombe Bridge Ave,2023-06-05T23:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,27.5
110489,Coombe Bridge Ave,2023-06-05T23:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,16.6
110489,Coombe Bridge Ave,2023-06-05T23:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,21.5
110489,Coombe Bridge Ave,2023-06-05T23:40:00.000+00:00,transformer,,Temperature,C,28.4
110489,Coombe Bridge Ave,2023-06-05T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
110489,Coombe Bridge Ave,2023-06-05T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
110489,Coombe Bridge Ave,2023-06-05T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
110489,Coombe Bridge Ave,2023-06-05T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
110489,Coombe Bridge Ave,2023-06-05T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
110489,Coombe Bridge Ave,2023-06-05T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
110489,Coombe Bridge Ave,2023-06-05T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
110489,Coombe Bridge Ave,2023-06-05T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.18
110489,Coombe Bridge Ave,2023-06-05T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
110489,Coombe Bridge Ave,2023-06-05T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.27
110489,Coombe Bridge Ave,2023-06-05T23:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.5
110489,Coombe Bridge Ave,2023-06-05T23:40:00.000+00:00,busbar,,L1 Active Power,kW,11.1
110489,Coombe Bridge Ave,2023-06-05T23:40:00.000+00:00,busbar,,N Current (RMS),A,38.1
110489,Coombe Bridge Ave,2023-06-05T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
110489,Coombe Bridge Ave,2023-06-05T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
110489,Coombe Bridge Ave,2023-06-05T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
110489,Coombe Bridge Ave,2023-06-05T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.39
110489,Coombe Bridge Ave,2023-06-05T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.01
110489,Coombe Bridge Ave,2023-06-05T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.69
110489,Coombe Bridge Ave,2023-06-05T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.93
110489,Coombe Bridge Ave,2023-06-05T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.86
110489,Coombe Bridge Ave,2023-06-05T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.63
110489,Coombe Bridge Ave,2023-06-05T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.6
110489,Coombe Bridge Ave,2023-06-05T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.3
110489,Coombe Bridge Ave,2023-06-05T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.6
110489,Coombe Bridge Ave,2023-06-05T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.8
110489,Coombe Bridge Ave,2023-06-05T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.21
110489,Coombe Bridge Ave,2023-06-05T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.86
110489,Coombe Bridge Ave,2023-06-05T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.31
110489,Coombe Bridge Ave,2023-06-05T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.44
110489,Coombe Bridge Ave,2023-06-05T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.9
110489,Coombe Bridge Ave,2023-06-05T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.3
110489,Coombe Bridge Ave,2023-06-05T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,12.9
110489,Coombe Bridge Ave,2023-06-05T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.2
110489,Coombe Bridge Ave,2023-06-05T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.1
110489,Coombe Bridge Ave,2023-06-05T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.4
110489,Coombe Bridge Ave,2023-06-05T23:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.71
110489,Coombe Bridge Ave,2023-06-05T23:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.07
110489,Coombe Bridge Ave,2023-06-05T23:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.09
110489,Coombe Bridge Ave,2023-06-05T23:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.12
110489,Coombe Bridge Ave,2023-06-05T23:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.13
110489,Coombe Bridge Ave,2023-06-05T23:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.9
110489,Coombe Bridge Ave,2023-06-05T23:30:00.000+00:00,feeder,12.0,N Current (RMS),A,17.8
110489,Coombe Bridge Ave,2023-06-05T23:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.2
110489,Coombe Bridge Ave,2023-06-05T23:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.3
110489,Coombe Bridge Ave,2023-06-05T23:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,22.2
110489,Coombe Bridge Ave,2023-06-05T23:30:00.000+00:00,transformer,,Temperature,C,28.4
110489,Coombe Bridge Ave,2023-06-05T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110489,Coombe Bridge Ave,2023-06-05T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
110489,Coombe Bridge Ave,2023-06-05T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
110489,Coombe Bridge Ave,2023-06-05T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
110489,Coombe Bridge Ave,2023-06-05T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
110489,Coombe Bridge Ave,2023-06-05T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
110489,Coombe Bridge Ave,2023-06-05T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
110489,Coombe Bridge Ave,2023-06-05T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.88
110489,Coombe Bridge Ave,2023-06-05T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
110489,Coombe Bridge Ave,2023-06-05T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.0
110489,Coombe Bridge Ave,2023-06-05T23:30:00.000+00:00,busbar,,L2 Active Power,kW,0.28
110489,Coombe Bridge Ave,2023-06-05T23:30:00.000+00:00,busbar,,L1 Active Power,kW,11.4
110489,Coombe Bridge Ave,2023-06-05T23:30:00.000+00:00,busbar,,N Current (RMS),A,41.1
110489,Coombe Bridge Ave,2023-06-05T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
110489,Coombe Bridge Ave,2023-06-05T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
110489,Coombe Bridge Ave,2023-06-05T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
110489,Coombe Bridge Ave,2023-06-05T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.3
110489,Coombe Bridge Ave,2023-06-05T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.05
110489,Coombe Bridge Ave,2023-06-05T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.72
110489,Coombe Bridge Ave,2023-06-05T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.69
110489,Coombe Bridge Ave,2023-06-05T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.79
110489,Coombe Bridge Ave,2023-06-05T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.61
110489,Coombe Bridge Ave,2023-06-05T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
110489,Coombe Bridge Ave,2023-06-05T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.2
110489,Coombe Bridge Ave,2023-06-05T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.6
110489,Coombe Bridge Ave,2023-06-05T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.7
110489,Coombe Bridge Ave,2023-06-05T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.03
110489,Coombe Bridge Ave,2023-06-05T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.95
110489,Coombe Bridge Ave,2023-06-05T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.35
110489,Coombe Bridge Ave,2023-06-05T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.84
110489,Coombe Bridge Ave,2023-06-05T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.78
110489,Coombe Bridge Ave,2023-06-05T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.2
110489,Coombe Bridge Ave,2023-06-05T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.6
110489,Coombe Bridge Ave,2023-06-05T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.0
110489,Coombe Bridge Ave,2023-06-05T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.3
110489,Coombe Bridge Ave,2023-06-05T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.4
110489,Coombe Bridge Ave,2023-06-05T23:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.74
110489,Coombe Bridge Ave,2023-06-05T23:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.01
110489,Coombe Bridge Ave,2023-06-05T23:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.12
110489,Coombe Bridge Ave,2023-06-05T23:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.11
110489,Coombe Bridge Ave,2023-06-05T23:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.01
110489,Coombe Bridge Ave,2023-06-05T23:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.7
110489,Coombe Bridge Ave,2023-06-05T23:20:00.000+00:00,feeder,12.0,N Current (RMS),A,17.1
110489,Coombe Bridge Ave,2023-06-05T23:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.1
110489,Coombe Bridge Ave,2023-06-05T23:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.8
110489,Coombe Bridge Ave,2023-06-05T23:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,21.8
110489,Coombe Bridge Ave,2023-06-05T23:20:00.000+00:00,transformer,,Temperature,C,28.5
110489,Coombe Bridge Ave,2023-06-05T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
110489,Coombe Bridge Ave,2023-06-05T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
110489,Coombe Bridge Ave,2023-06-05T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
110489,Coombe Bridge Ave,2023-06-05T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
110489,Coombe Bridge Ave,2023-06-05T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
110489,Coombe Bridge Ave,2023-06-05T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
110489,Coombe Bridge Ave,2023-06-05T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
110489,Coombe Bridge Ave,2023-06-05T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
110489,Coombe Bridge Ave,2023-06-05T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
110489,Coombe Bridge Ave,2023-06-05T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.98
110489,Coombe Bridge Ave,2023-06-05T23:20:00.000+00:00,busbar,,L2 Active Power,kW,0.31
110489,Coombe Bridge Ave,2023-06-05T23:20:00.000+00:00,busbar,,L1 Active Power,kW,13.08
110489,Coombe Bridge Ave,2023-06-05T23:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
110489,Coombe Bridge Ave,2023-06-05T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
110489,Coombe Bridge Ave,2023-06-05T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
110489,Coombe Bridge Ave,2023-06-05T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
110489,Coombe Bridge Ave,2023-06-05T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.58
110489,Coombe Bridge Ave,2023-06-05T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.08
110489,Coombe Bridge Ave,2023-06-05T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.62
