Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-06-05T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.42
110489,Coombe Bridge Ave,2023-06-05T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.72
110489,Coombe Bridge Ave,2023-06-05T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.83
110489,Coombe Bridge Ave,2023-06-05T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.3
110489,Coombe Bridge Ave,2023-06-05T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.0
110489,Coombe Bridge Ave,2023-06-05T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.5
110489,Coombe Bridge Ave,2023-06-05T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.5
110489,Coombe Bridge Ave,2023-06-05T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.13
110489,Coombe Bridge Ave,2023-06-05T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.94
110489,Coombe Bridge Ave,2023-06-05T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.55
110489,Coombe Bridge Ave,2023-06-05T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.43
110489,Coombe Bridge Ave,2023-06-05T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.75
110489,Coombe Bridge Ave,2023-06-05T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.52
110489,Coombe Bridge Ave,2023-06-05T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.8
110489,Coombe Bridge Ave,2023-06-05T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.0
110489,Coombe Bridge Ave,2023-06-05T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.2
110489,Coombe Bridge Ave,2023-06-05T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.7
110489,Coombe Bridge Ave,2023-06-05T23:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.88
110489,Coombe Bridge Ave,2023-06-05T23:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.07
110489,Coombe Bridge Ave,2023-06-05T23:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.22
110489,Coombe Bridge Ave,2023-06-05T23:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.08
110489,Coombe Bridge Ave,2023-06-05T23:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.23
110489,Coombe Bridge Ave,2023-06-05T23:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.62
110489,Coombe Bridge Ave,2023-06-05T23:10:00.000+00:00,feeder,12.0,N Current (RMS),A,17.3
110489,Coombe Bridge Ave,2023-06-05T23:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.4
110489,Coombe Bridge Ave,2023-06-05T23:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.2
110489,Coombe Bridge Ave,2023-06-05T23:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,21.8
110489,Coombe Bridge Ave,2023-06-05T23:10:00.000+00:00,transformer,,Temperature,C,28.6
110489,Coombe Bridge Ave,2023-06-05T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
110489,Coombe Bridge Ave,2023-06-05T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
110489,Coombe Bridge Ave,2023-06-05T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
110489,Coombe Bridge Ave,2023-06-05T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
110489,Coombe Bridge Ave,2023-06-05T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
110489,Coombe Bridge Ave,2023-06-05T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
110489,Coombe Bridge Ave,2023-06-05T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
110489,Coombe Bridge Ave,2023-06-05T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.12
110489,Coombe Bridge Ave,2023-06-05T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
110489,Coombe Bridge Ave,2023-06-05T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.17
110489,Coombe Bridge Ave,2023-06-05T23:10:00.000+00:00,busbar,,L2 Active Power,kW,0.19
110489,Coombe Bridge Ave,2023-06-05T23:10:00.000+00:00,busbar,,L1 Active Power,kW,12.55
110489,Coombe Bridge Ave,2023-06-05T23:10:00.000+00:00,busbar,,N Current (RMS),A,45.5
110489,Coombe Bridge Ave,2023-06-05T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
110489,Coombe Bridge Ave,2023-06-05T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
110489,Coombe Bridge Ave,2023-06-05T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
110489,Coombe Bridge Ave,2023-06-05T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.12
110489,Coombe Bridge Ave,2023-06-05T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.15
110489,Coombe Bridge Ave,2023-06-05T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.75
110489,Coombe Bridge Ave,2023-06-05T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.71
110489,Coombe Bridge Ave,2023-06-05T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.81
110489,Coombe Bridge Ave,2023-06-05T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.67
110489,Coombe Bridge Ave,2023-06-05T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.2
110489,Coombe Bridge Ave,2023-06-05T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.1
110489,Coombe Bridge Ave,2023-06-05T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.9
110489,Coombe Bridge Ave,2023-06-05T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.0
110489,Coombe Bridge Ave,2023-06-05T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.07
110489,Coombe Bridge Ave,2023-06-05T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.92
110489,Coombe Bridge Ave,2023-06-05T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.77
110489,Coombe Bridge Ave,2023-06-05T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.33
110489,Coombe Bridge Ave,2023-06-05T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.71
110489,Coombe Bridge Ave,2023-06-05T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.5
110489,Coombe Bridge Ave,2023-06-05T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,15.9
110489,Coombe Bridge Ave,2023-06-05T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.6
110489,Coombe Bridge Ave,2023-06-05T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.3
110489,Coombe Bridge Ave,2023-06-05T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.4
110489,Coombe Bridge Ave,2023-06-05T23:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.06
110489,Coombe Bridge Ave,2023-06-05T23:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.05
110489,Coombe Bridge Ave,2023-06-05T23:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.52
110489,Coombe Bridge Ave,2023-06-05T23:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.69
110489,Coombe Bridge Ave,2023-06-05T23:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.09
110489,Coombe Bridge Ave,2023-06-05T23:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.02
110489,Coombe Bridge Ave,2023-06-05T23:00:00.000+00:00,feeder,12.0,N Current (RMS),A,19.3
110489,Coombe Bridge Ave,2023-06-05T23:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,17.1
110489,Coombe Bridge Ave,2023-06-05T23:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.1
110489,Coombe Bridge Ave,2023-06-05T23:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,23.8
110489,Coombe Bridge Ave,2023-06-05T23:00:00.000+00:00,transformer,,Temperature,C,28.6
110489,Coombe Bridge Ave,2023-06-05T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110489,Coombe Bridge Ave,2023-06-05T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
110489,Coombe Bridge Ave,2023-06-05T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
110489,Coombe Bridge Ave,2023-06-05T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
110489,Coombe Bridge Ave,2023-06-05T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
110489,Coombe Bridge Ave,2023-06-05T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
110489,Coombe Bridge Ave,2023-06-05T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
110489,Coombe Bridge Ave,2023-06-05T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.09
110489,Coombe Bridge Ave,2023-06-05T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.47
110489,Coombe Bridge Ave,2023-06-05T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.18
110489,Coombe Bridge Ave,2023-06-05T23:00:00.000+00:00,busbar,,L2 Active Power,kW,0.41
110489,Coombe Bridge Ave,2023-06-05T23:00:00.000+00:00,busbar,,L1 Active Power,kW,11.88
110489,Coombe Bridge Ave,2023-06-05T23:00:00.000+00:00,busbar,,N Current (RMS),A,43.0
110489,Coombe Bridge Ave,2023-06-05T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
110489,Coombe Bridge Ave,2023-06-05T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
110489,Coombe Bridge Ave,2023-06-05T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
110489,Coombe Bridge Ave,2023-06-05T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.8
110489,Coombe Bridge Ave,2023-06-05T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.15
110489,Coombe Bridge Ave,2023-06-05T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.67
110489,Coombe Bridge Ave,2023-06-05T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.73
110489,Coombe Bridge Ave,2023-06-05T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.79
110489,Coombe Bridge Ave,2023-06-05T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.71
110489,Coombe Bridge Ave,2023-06-05T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.1
110489,Coombe Bridge Ave,2023-06-05T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
110489,Coombe Bridge Ave,2023-06-05T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.9
110489,Coombe Bridge Ave,2023-06-05T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.1
110489,Coombe Bridge Ave,2023-06-05T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.24
110489,Coombe Bridge Ave,2023-06-05T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.21
110489,Coombe Bridge Ave,2023-06-05T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.37
110489,Coombe Bridge Ave,2023-06-05T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.37
110489,Coombe Bridge Ave,2023-06-05T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.12
110489,Coombe Bridge Ave,2023-06-05T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.93
110489,Coombe Bridge Ave,2023-06-05T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,19.7
110489,Coombe Bridge Ave,2023-06-05T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.1
110489,Coombe Bridge Ave,2023-06-05T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.5
110489,Coombe Bridge Ave,2023-06-05T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.7
110489,Coombe Bridge Ave,2023-06-05T22:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-8.8
110489,Coombe Bridge Ave,2023-06-05T22:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.17
110489,Coombe Bridge Ave,2023-06-05T22:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.6
110489,Coombe Bridge Ave,2023-06-05T22:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-5.46
110489,Coombe Bridge Ave,2023-06-05T22:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.14
110489,Coombe Bridge Ave,2023-06-05T22:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.45
110489,Coombe Bridge Ave,2023-06-05T22:50:00.000+00:00,feeder,12.0,N Current (RMS),A,25.3
110489,Coombe Bridge Ave,2023-06-05T22:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,42.7
110489,Coombe Bridge Ave,2023-06-05T22:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.7
110489,Coombe Bridge Ave,2023-06-05T22:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,25.4
110489,Coombe Bridge Ave,2023-06-05T22:50:00.000+00:00,transformer,,Temperature,C,28.7
110489,Coombe Bridge Ave,2023-06-05T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
110489,Coombe Bridge Ave,2023-06-05T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
110489,Coombe Bridge Ave,2023-06-05T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
110489,Coombe Bridge Ave,2023-06-05T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
110489,Coombe Bridge Ave,2023-06-05T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
110489,Coombe Bridge Ave,2023-06-05T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
110489,Coombe Bridge Ave,2023-06-05T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.95
110489,Coombe Bridge Ave,2023-06-05T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.39
110489,Coombe Bridge Ave,2023-06-05T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
110489,Coombe Bridge Ave,2023-06-05T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.84
110489,Coombe Bridge Ave,2023-06-05T22:50:00.000+00:00,busbar,,L2 Active Power,kW,0.03
110489,Coombe Bridge Ave,2023-06-05T22:50:00.000+00:00,busbar,,L1 Active Power,kW,14.05
110489,Coombe Bridge Ave,2023-06-05T22:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
110489,Coombe Bridge Ave,2023-06-05T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
110489,Coombe Bridge Ave,2023-06-05T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
110489,Coombe Bridge Ave,2023-06-05T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
110489,Coombe Bridge Ave,2023-06-05T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.47
110489,Coombe Bridge Ave,2023-06-05T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.14
110489,Coombe Bridge Ave,2023-06-05T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.78
110489,Coombe Bridge Ave,2023-06-05T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.53
110489,Coombe Bridge Ave,2023-06-05T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.8
110489,Coombe Bridge Ave,2023-06-05T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.57
110489,Coombe Bridge Ave,2023-06-05T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.0
110489,Coombe Bridge Ave,2023-06-05T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.4
110489,Coombe Bridge Ave,2023-06-05T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.9
110489,Coombe Bridge Ave,2023-06-05T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.6
110489,Coombe Bridge Ave,2023-06-05T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.44
110489,Coombe Bridge Ave,2023-06-05T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.84
110489,Coombe Bridge Ave,2023-06-05T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.37
110489,Coombe Bridge Ave,2023-06-05T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.24
110489,Coombe Bridge Ave,2023-06-05T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.52
110489,Coombe Bridge Ave,2023-06-05T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.5
110489,Coombe Bridge Ave,2023-06-05T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.3
110489,Coombe Bridge Ave,2023-06-05T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.4
110489,Coombe Bridge Ave,2023-06-05T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.8
110489,Coombe Bridge Ave,2023-06-05T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.3
110489,Coombe Bridge Ave,2023-06-05T22:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-3.14
110489,Coombe Bridge Ave,2023-06-05T22:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.38
110489,Coombe Bridge Ave,2023-06-05T22:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.54
110489,Coombe Bridge Ave,2023-06-05T22:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.21
110489,Coombe Bridge Ave,2023-06-05T22:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.16
110489,Coombe Bridge Ave,2023-06-05T22:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.39
110489,Coombe Bridge Ave,2023-06-05T22:40:00.000+00:00,feeder,12.0,N Current (RMS),A,20.7
110489,Coombe Bridge Ave,2023-06-05T22:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,22.8
110489,Coombe Bridge Ave,2023-06-05T22:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.6
110489,Coombe Bridge Ave,2023-06-05T22:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,24.9
110489,Coombe Bridge Ave,2023-06-05T22:40:00.000+00:00,transformer,,Temperature,C,28.8
110489,Coombe Bridge Ave,2023-06-05T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110489,Coombe Bridge Ave,2023-06-05T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
110489,Coombe Bridge Ave,2023-06-05T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
110489,Coombe Bridge Ave,2023-06-05T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
110489,Coombe Bridge Ave,2023-06-05T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
110489,Coombe Bridge Ave,2023-06-05T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
110489,Coombe Bridge Ave,2023-06-05T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
110489,Coombe Bridge Ave,2023-06-05T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.28
110489,Coombe Bridge Ave,2023-06-05T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
110489,Coombe Bridge Ave,2023-06-05T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.11
110489,Coombe Bridge Ave,2023-06-05T22:40:00.000+00:00,busbar,,L2 Active Power,kW,0.18
110489,Coombe Bridge Ave,2023-06-05T22:40:00.000+00:00,busbar,,L1 Active Power,kW,13.59
110489,Coombe Bridge Ave,2023-06-05T22:40:00.000+00:00,busbar,,N Current (RMS),A,42.4
110489,Coombe Bridge Ave,2023-06-05T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
110489,Coombe Bridge Ave,2023-06-05T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
110489,Coombe Bridge Ave,2023-06-05T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
110489,Coombe Bridge Ave,2023-06-05T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.82
110489,Coombe Bridge Ave,2023-06-05T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.13
110489,Coombe Bridge Ave,2023-06-05T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.72
110489,Coombe Bridge Ave,2023-06-05T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.65
110489,Coombe Bridge Ave,2023-06-05T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.85
110489,Coombe Bridge Ave,2023-06-05T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.65
110489,Coombe Bridge Ave,2023-06-05T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.2
110489,Coombe Bridge Ave,2023-06-05T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.6
110489,Coombe Bridge Ave,2023-06-05T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.0
110489,Coombe Bridge Ave,2023-06-05T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.9
110489,Coombe Bridge Ave,2023-06-05T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.28
110489,Coombe Bridge Ave,2023-06-05T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.86
110489,Coombe Bridge Ave,2023-06-05T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.24
110489,Coombe Bridge Ave,2023-06-05T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.64
110489,Coombe Bridge Ave,2023-06-05T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.54
110489,Coombe Bridge Ave,2023-06-05T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.75
110489,Coombe Bridge Ave,2023-06-05T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.9
110489,Coombe Bridge Ave,2023-06-05T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.3
110489,Coombe Bridge Ave,2023-06-05T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.0
110489,Coombe Bridge Ave,2023-06-05T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.0
110489,Coombe Bridge Ave,2023-06-05T22:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.96
110489,Coombe Bridge Ave,2023-06-05T22:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.44
110489,Coombe Bridge Ave,2023-06-05T22:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.4
110489,Coombe Bridge Ave,2023-06-05T22:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.96
110489,Coombe Bridge Ave,2023-06-05T22:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.39
110489,Coombe Bridge Ave,2023-06-05T22:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.48
110489,Coombe Bridge Ave,2023-06-05T22:30:00.000+00:00,feeder,12.0,N Current (RMS),A,20.2
110489,Coombe Bridge Ave,2023-06-05T22:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.2
110489,Coombe Bridge Ave,2023-06-05T22:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.1
110489,Coombe Bridge Ave,2023-06-05T22:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,25.0
110489,Coombe Bridge Ave,2023-06-05T22:30:00.000+00:00,transformer,,Temperature,C,28.8
110489,Coombe Bridge Ave,2023-06-05T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110489,Coombe Bridge Ave,2023-06-05T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
110489,Coombe Bridge Ave,2023-06-05T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
110489,Coombe Bridge Ave,2023-06-05T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
110489,Coombe Bridge Ave,2023-06-05T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
110489,Coombe Bridge Ave,2023-06-05T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
110489,Coombe Bridge Ave,2023-06-05T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
110489,Coombe Bridge Ave,2023-06-05T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.39
110489,Coombe Bridge Ave,2023-06-05T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
110489,Coombe Bridge Ave,2023-06-05T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.51
110489,Coombe Bridge Ave,2023-06-05T22:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.07
110489,Coombe Bridge Ave,2023-06-05T22:30:00.000+00:00,busbar,,L1 Active Power,kW,16.18
110489,Coombe Bridge Ave,2023-06-05T22:30:00.000+00:00,busbar,,N Current (RMS),A,48.7
110489,Coombe Bridge Ave,2023-06-05T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
110489,Coombe Bridge Ave,2023-06-05T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
110489,Coombe Bridge Ave,2023-06-05T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
110489,Coombe Bridge Ave,2023-06-05T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.96
110489,Coombe Bridge Ave,2023-06-05T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.12
110489,Coombe Bridge Ave,2023-06-05T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.78
110489,Coombe Bridge Ave,2023-06-05T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.4
110489,Coombe Bridge Ave,2023-06-05T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.0
110489,Coombe Bridge Ave,2023-06-05T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.56
110489,Coombe Bridge Ave,2023-06-05T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.5
110489,Coombe Bridge Ave,2023-06-05T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.1
110489,Coombe Bridge Ave,2023-06-05T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.3
110489,Coombe Bridge Ave,2023-06-05T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.7
110489,Coombe Bridge Ave,2023-06-05T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.88
110489,Coombe Bridge Ave,2023-06-05T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.89
110489,Coombe Bridge Ave,2023-06-05T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.61
110489,Coombe Bridge Ave,2023-06-05T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-3.68
110489,Coombe Bridge Ave,2023-06-05T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.42
110489,Coombe Bridge Ave,2023-06-05T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.46
110489,Coombe Bridge Ave,2023-06-05T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.1
110489,Coombe Bridge Ave,2023-06-05T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.9
110489,Coombe Bridge Ave,2023-06-05T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.0
110489,Coombe Bridge Ave,2023-06-05T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.7
110489,Coombe Bridge Ave,2023-06-05T22:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.09
110489,Coombe Bridge Ave,2023-06-05T22:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.37
110489,Coombe Bridge Ave,2023-06-05T22:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.24
110489,Coombe Bridge Ave,2023-06-05T22:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.05
110489,Coombe Bridge Ave,2023-06-05T22:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.24
110489,Coombe Bridge Ave,2023-06-05T22:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.98
110489,Coombe Bridge Ave,2023-06-05T22:20:00.000+00:00,feeder,12.0,N Current (RMS),A,23.6
110489,Coombe Bridge Ave,2023-06-05T22:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.7
110489,Coombe Bridge Ave,2023-06-05T22:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.7
110489,Coombe Bridge Ave,2023-06-05T22:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,30.0
110489,Coombe Bridge Ave,2023-06-05T22:20:00.000+00:00,transformer,,Temperature,C,28.9
110489,Coombe Bridge Ave,2023-06-05T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110489,Coombe Bridge Ave,2023-06-05T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
110489,Coombe Bridge Ave,2023-06-05T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
110489,Coombe Bridge Ave,2023-06-05T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
110489,Coombe Bridge Ave,2023-06-05T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
110489,Coombe Bridge Ave,2023-06-05T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
110489,Coombe Bridge Ave,2023-06-05T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.14
110489,Coombe Bridge Ave,2023-06-05T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.39
110489,Coombe Bridge Ave,2023-06-05T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
110489,Coombe Bridge Ave,2023-06-05T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.54
110489,Coombe Bridge Ave,2023-06-05T22:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.42
110489,Coombe Bridge Ave,2023-06-05T22:20:00.000+00:00,busbar,,L1 Active Power,kW,14.3
110489,Coombe Bridge Ave,2023-06-05T22:20:00.000+00:00,busbar,,N Current (RMS),A,41.3
110489,Coombe Bridge Ave,2023-06-05T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
110489,Coombe Bridge Ave,2023-06-05T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
110489,Coombe Bridge Ave,2023-06-05T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
110489,Coombe Bridge Ave,2023-06-05T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.47
110489,Coombe Bridge Ave,2023-06-05T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.74
110489,Coombe Bridge Ave,2023-06-05T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.73
110489,Coombe Bridge Ave,2023-06-05T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.13
110489,Coombe Bridge Ave,2023-06-05T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.72
110489,Coombe Bridge Ave,2023-06-05T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.5
110489,Coombe Bridge Ave,2023-06-05T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.9
110489,Coombe Bridge Ave,2023-06-05T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.2
110489,Coombe Bridge Ave,2023-06-05T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.7
110489,Coombe Bridge Ave,2023-06-05T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.4
110489,Coombe Bridge Ave,2023-06-05T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-8.89
110489,Coombe Bridge Ave,2023-06-05T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.94
110489,Coombe Bridge Ave,2023-06-05T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.5
110489,Coombe Bridge Ave,2023-06-05T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-5.44
110489,Coombe Bridge Ave,2023-06-05T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.19
110489,Coombe Bridge Ave,2023-06-05T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.2
110489,Coombe Bridge Ave,2023-06-05T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,27.9
110489,Coombe Bridge Ave,2023-06-05T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.9
110489,Coombe Bridge Ave,2023-06-05T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.1
110489,Coombe Bridge Ave,2023-06-05T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.4
110489,Coombe Bridge Ave,2023-06-05T22:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.78
110489,Coombe Bridge Ave,2023-06-05T22:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.31
110489,Coombe Bridge Ave,2023-06-05T22:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.14
110489,Coombe Bridge Ave,2023-06-05T22:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.26
110489,Coombe Bridge Ave,2023-06-05T22:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.31
110489,Coombe Bridge Ave,2023-06-05T22:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,9.52
110489,Coombe Bridge Ave,2023-06-05T22:10:00.000+00:00,feeder,12.0,N Current (RMS),A,36.8
110489,Coombe Bridge Ave,2023-06-05T22:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.6
110489,Coombe Bridge Ave,2023-06-05T22:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.5
110489,Coombe Bridge Ave,2023-06-05T22:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,42.8
110489,Coombe Bridge Ave,2023-06-05T22:10:00.000+00:00,transformer,,Temperature,C,28.9
110489,Coombe Bridge Ave,2023-06-05T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110489,Coombe Bridge Ave,2023-06-05T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
110489,Coombe Bridge Ave,2023-06-05T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
110489,Coombe Bridge Ave,2023-06-05T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
110489,Coombe Bridge Ave,2023-06-05T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
110489,Coombe Bridge Ave,2023-06-05T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
110489,Coombe Bridge Ave,2023-06-05T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.01
110489,Coombe Bridge Ave,2023-06-05T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.23
110489,Coombe Bridge Ave,2023-06-05T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
110489,Coombe Bridge Ave,2023-06-05T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.51
110489,Coombe Bridge Ave,2023-06-05T22:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.27
110489,Coombe Bridge Ave,2023-06-05T22:10:00.000+00:00,busbar,,L1 Active Power,kW,17.9
110489,Coombe Bridge Ave,2023-06-05T22:10:00.000+00:00,busbar,,N Current (RMS),A,49.6
110489,Coombe Bridge Ave,2023-06-05T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
110489,Coombe Bridge Ave,2023-06-05T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
110489,Coombe Bridge Ave,2023-06-05T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
110489,Coombe Bridge Ave,2023-06-05T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.62
110489,Coombe Bridge Ave,2023-06-05T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.63
110489,Coombe Bridge Ave,2023-06-05T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.76
110489,Coombe Bridge Ave,2023-06-05T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.62
110489,Coombe Bridge Ave,2023-06-05T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.58
110489,Coombe Bridge Ave,2023-06-05T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.57
110489,Coombe Bridge Ave,2023-06-05T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.9
110489,Coombe Bridge Ave,2023-06-05T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.8
110489,Coombe Bridge Ave,2023-06-05T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110489,Coombe Bridge Ave,2023-06-05T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.7
110489,Coombe Bridge Ave,2023-06-05T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-11.14
110489,Coombe Bridge Ave,2023-06-05T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.75
110489,Coombe Bridge Ave,2023-06-05T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.12
110489,Coombe Bridge Ave,2023-06-05T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-6.75
110489,Coombe Bridge Ave,2023-06-05T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.15
110489,Coombe Bridge Ave,2023-06-05T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.58
110489,Coombe Bridge Ave,2023-06-05T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,36.9
110489,Coombe Bridge Ave,2023-06-05T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,54.3
110489,Coombe Bridge Ave,2023-06-05T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.3
110489,Coombe Bridge Ave,2023-06-05T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.0
110489,Coombe Bridge Ave,2023-06-05T22:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-4.66
110489,Coombe Bridge Ave,2023-06-05T22:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,3.31
110489,Coombe Bridge Ave,2023-06-05T22:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.3
110489,Coombe Bridge Ave,2023-06-05T22:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-3.32
110489,Coombe Bridge Ave,2023-06-05T22:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.39
110489,Coombe Bridge Ave,2023-06-05T22:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.85
110489,Coombe Bridge Ave,2023-06-05T22:00:00.000+00:00,feeder,12.0,N Current (RMS),A,26.1
110489,Coombe Bridge Ave,2023-06-05T22:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,29.6
110489,Coombe Bridge Ave,2023-06-05T22:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,16.8
110489,Coombe Bridge Ave,2023-06-05T22:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,33.6
110489,Coombe Bridge Ave,2023-06-05T22:00:00.000+00:00,transformer,,Temperature,C,29.0
110489,Coombe Bridge Ave,2023-06-05T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
110489,Coombe Bridge Ave,2023-06-05T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
110489,Coombe Bridge Ave,2023-06-05T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
110489,Coombe Bridge Ave,2023-06-05T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
110489,Coombe Bridge Ave,2023-06-05T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
110489,Coombe Bridge Ave,2023-06-05T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
110489,Coombe Bridge Ave,2023-06-05T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.06
110489,Coombe Bridge Ave,2023-06-05T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.63
110489,Coombe Bridge Ave,2023-06-05T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
110489,Coombe Bridge Ave,2023-06-05T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-14.68
110489,Coombe Bridge Ave,2023-06-05T22:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.55
110489,Coombe Bridge Ave,2023-06-05T22:00:00.000+00:00,busbar,,L1 Active Power,kW,15.52
110489,Coombe Bridge Ave,2023-06-05T22:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
110489,Coombe Bridge Ave,2023-06-05T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
110489,Coombe Bridge Ave,2023-06-05T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
110489,Coombe Bridge Ave,2023-06-05T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
110489,Coombe Bridge Ave,2023-06-05T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.84
110489,Coombe Bridge Ave,2023-06-05T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.73
110489,Coombe Bridge Ave,2023-06-05T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.68
110489,Coombe Bridge Ave,2023-06-05T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.55
110489,Coombe Bridge Ave,2023-06-05T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.52
110489,Coombe Bridge Ave,2023-06-05T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.65
110489,Coombe Bridge Ave,2023-06-05T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.3
110489,Coombe Bridge Ave,2023-06-05T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.8
110489,Coombe Bridge Ave,2023-06-05T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.9
110489,Coombe Bridge Ave,2023-06-05T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.9
110489,Coombe Bridge Ave,2023-06-05T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-9.61
110489,Coombe Bridge Ave,2023-06-05T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.28
110489,Coombe Bridge Ave,2023-06-05T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.65
110489,Coombe Bridge Ave,2023-06-05T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-6.06
110489,Coombe Bridge Ave,2023-06-05T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.42
110489,Coombe Bridge Ave,2023-06-05T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.62
110489,Coombe Bridge Ave,2023-06-05T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,29.7
110489,Coombe Bridge Ave,2023-06-05T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.3
110489,Coombe Bridge Ave,2023-06-05T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.0
110489,Coombe Bridge Ave,2023-06-05T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.9
110489,Coombe Bridge Ave,2023-06-05T21:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.25
110489,Coombe Bridge Ave,2023-06-05T21:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,4.2
110489,Coombe Bridge Ave,2023-06-05T21:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.07
110489,Coombe Bridge Ave,2023-06-05T21:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.44
110489,Coombe Bridge Ave,2023-06-05T21:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-2.08
110489,Coombe Bridge Ave,2023-06-05T21:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.93
110489,Coombe Bridge Ave,2023-06-05T21:50:00.000+00:00,feeder,12.0,N Current (RMS),A,28.5
110489,Coombe Bridge Ave,2023-06-05T21:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,8.3
110489,Coombe Bridge Ave,2023-06-05T21:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,20.0
110489,Coombe Bridge Ave,2023-06-05T21:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,33.3
110489,Coombe Bridge Ave,2023-06-05T21:50:00.000+00:00,transformer,,Temperature,C,29.0
110489,Coombe Bridge Ave,2023-06-05T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
110489,Coombe Bridge Ave,2023-06-05T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
110489,Coombe Bridge Ave,2023-06-05T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
110489,Coombe Bridge Ave,2023-06-05T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
110489,Coombe Bridge Ave,2023-06-05T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
110489,Coombe Bridge Ave,2023-06-05T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
110489,Coombe Bridge Ave,2023-06-05T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.9
110489,Coombe Bridge Ave,2023-06-05T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.2
110489,Coombe Bridge Ave,2023-06-05T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
110489,Coombe Bridge Ave,2023-06-05T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.55
110489,Coombe Bridge Ave,2023-06-05T21:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.53
110489,Coombe Bridge Ave,2023-06-05T21:50:00.000+00:00,busbar,,L1 Active Power,kW,16.91
110489,Coombe Bridge Ave,2023-06-05T21:50:00.000+00:00,busbar,,N Current (RMS),A,42.9
110489,Coombe Bridge Ave,2023-06-05T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
110489,Coombe Bridge Ave,2023-06-05T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
110489,Coombe Bridge Ave,2023-06-05T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
110489,Coombe Bridge Ave,2023-06-05T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.03
110489,Coombe Bridge Ave,2023-06-05T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.66
110489,Coombe Bridge Ave,2023-06-05T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.75
110489,Coombe Bridge Ave,2023-06-05T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.64
110489,Coombe Bridge Ave,2023-06-05T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.51
110489,Coombe Bridge Ave,2023-06-05T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.64
110489,Coombe Bridge Ave,2023-06-05T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.6
110489,Coombe Bridge Ave,2023-06-05T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.5
110489,Coombe Bridge Ave,2023-06-05T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110489,Coombe Bridge Ave,2023-06-05T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.0
110489,Coombe Bridge Ave,2023-06-05T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-12.34
110489,Coombe Bridge Ave,2023-06-05T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.04
110489,Coombe Bridge Ave,2023-06-05T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.93
110489,Coombe Bridge Ave,2023-06-05T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-7.66
110489,Coombe Bridge Ave,2023-06-05T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.62
110489,Coombe Bridge Ave,2023-06-05T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.42
110489,Coombe Bridge Ave,2023-06-05T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,37.8
110489,Coombe Bridge Ave,2023-06-05T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,60.4
110489,Coombe Bridge Ave,2023-06-05T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.7
110489,Coombe Bridge Ave,2023-06-05T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.2
110489,Coombe Bridge Ave,2023-06-05T21:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.15
110489,Coombe Bridge Ave,2023-06-05T21:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.65
110489,Coombe Bridge Ave,2023-06-05T21:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.13
110489,Coombe Bridge Ave,2023-06-05T21:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.01
110489,Coombe Bridge Ave,2023-06-05T21:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.05
110489,Coombe Bridge Ave,2023-06-05T21:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,12.56
110489,Coombe Bridge Ave,2023-06-05T21:40:00.000+00:00,feeder,12.0,N Current (RMS),A,47.0
110489,Coombe Bridge Ave,2023-06-05T21:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,13.7
110489,Coombe Bridge Ave,2023-06-05T21:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,14.0
110489,Coombe Bridge Ave,2023-06-05T21:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,57.8
110489,Coombe Bridge Ave,2023-06-05T21:40:00.000+00:00,transformer,,Temperature,C,29.1
110489,Coombe Bridge Ave,2023-06-05T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
110489,Coombe Bridge Ave,2023-06-05T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
110489,Coombe Bridge Ave,2023-06-05T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
110489,Coombe Bridge Ave,2023-06-05T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
110489,Coombe Bridge Ave,2023-06-05T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
110489,Coombe Bridge Ave,2023-06-05T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
110489,Coombe Bridge Ave,2023-06-05T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.88
110489,Coombe Bridge Ave,2023-06-05T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.56
110489,Coombe Bridge Ave,2023-06-05T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
110489,Coombe Bridge Ave,2023-06-05T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-14.05
110489,Coombe Bridge Ave,2023-06-05T21:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.66
110489,Coombe Bridge Ave,2023-06-05T21:40:00.000+00:00,busbar,,L1 Active Power,kW,22.71
110489,Coombe Bridge Ave,2023-06-05T21:40:00.000+00:00,busbar,,N Current (RMS),A,58.5
110489,Coombe Bridge Ave,2023-06-05T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
110489,Coombe Bridge Ave,2023-06-05T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
110489,Coombe Bridge Ave,2023-06-05T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
110489,Coombe Bridge Ave,2023-06-05T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.8
110489,Coombe Bridge Ave,2023-06-05T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.74
110489,Coombe Bridge Ave,2023-06-05T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.62
110489,Coombe Bridge Ave,2023-06-05T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.03
110489,Coombe Bridge Ave,2023-06-05T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.62
110489,Coombe Bridge Ave,2023-06-05T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.59
110489,Coombe Bridge Ave,2023-06-05T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.3
110489,Coombe Bridge Ave,2023-06-05T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.6
110489,Coombe Bridge Ave,2023-06-05T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.5
110489,Coombe Bridge Ave,2023-06-05T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.6
110489,Coombe Bridge Ave,2023-06-05T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-10.61
110489,Coombe Bridge Ave,2023-06-05T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.45
110489,Coombe Bridge Ave,2023-06-05T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.4
110489,Coombe Bridge Ave,2023-06-05T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-6.58
110489,Coombe Bridge Ave,2023-06-05T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.67
110489,Coombe Bridge Ave,2023-06-05T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.34
110489,Coombe Bridge Ave,2023-06-05T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,31.2
110489,Coombe Bridge Ave,2023-06-05T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.0
110489,Coombe Bridge Ave,2023-06-05T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.8
110489,Coombe Bridge Ave,2023-06-05T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.7
110489,Coombe Bridge Ave,2023-06-05T21:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.62
110489,Coombe Bridge Ave,2023-06-05T21:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.57
110489,Coombe Bridge Ave,2023-06-05T21:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.24
110489,Coombe Bridge Ave,2023-06-05T21:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.47
110489,Coombe Bridge Ave,2023-06-05T21:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.41
110489,Coombe Bridge Ave,2023-06-05T21:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,9.46
110489,Coombe Bridge Ave,2023-06-05T21:30:00.000+00:00,feeder,12.0,N Current (RMS),A,34.6
110489,Coombe Bridge Ave,2023-06-05T21:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.5
110489,Coombe Bridge Ave,2023-06-05T21:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.6
110489,Coombe Bridge Ave,2023-06-05T21:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,43.7
110489,Coombe Bridge Ave,2023-06-05T21:30:00.000+00:00,transformer,,Temperature,C,29.1
110489,Coombe Bridge Ave,2023-06-05T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
110489,Coombe Bridge Ave,2023-06-05T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
110489,Coombe Bridge Ave,2023-06-05T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
110489,Coombe Bridge Ave,2023-06-05T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
110489,Coombe Bridge Ave,2023-06-05T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
110489,Coombe Bridge Ave,2023-06-05T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
110489,Coombe Bridge Ave,2023-06-05T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.25
110489,Coombe Bridge Ave,2023-06-05T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.82
110489,Coombe Bridge Ave,2023-06-05T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
110489,Coombe Bridge Ave,2023-06-05T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.99
110489,Coombe Bridge Ave,2023-06-05T21:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.38
110489,Coombe Bridge Ave,2023-06-05T21:30:00.000+00:00,busbar,,L1 Active Power,kW,20.77
110489,Coombe Bridge Ave,2023-06-05T21:30:00.000+00:00,busbar,,N Current (RMS),A,57.8
110489,Coombe Bridge Ave,2023-06-05T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
110489,Coombe Bridge Ave,2023-06-05T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
110489,Coombe Bridge Ave,2023-06-05T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
110489,Coombe Bridge Ave,2023-06-05T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.06
110489,Coombe Bridge Ave,2023-06-05T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.47
110489,Coombe Bridge Ave,2023-06-05T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.82
110489,Coombe Bridge Ave,2023-06-05T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.9
110489,Coombe Bridge Ave,2023-06-05T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.98
110489,Coombe Bridge Ave,2023-06-05T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.67
110489,Coombe Bridge Ave,2023-06-05T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.1
110489,Coombe Bridge Ave,2023-06-05T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
110489,Coombe Bridge Ave,2023-06-05T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.4
