Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-06-05T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.3
110489,Coombe Bridge Ave,2023-06-05T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-12.9
110489,Coombe Bridge Ave,2023-06-05T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.38
110489,Coombe Bridge Ave,2023-06-05T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.74
110489,Coombe Bridge Ave,2023-06-05T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-7.88
110489,Coombe Bridge Ave,2023-06-05T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.12
110489,Coombe Bridge Ave,2023-06-05T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.21
110489,Coombe Bridge Ave,2023-06-05T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,37.2
110489,Coombe Bridge Ave,2023-06-05T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,62.7
110489,Coombe Bridge Ave,2023-06-05T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.7
110489,Coombe Bridge Ave,2023-06-05T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.8
110489,Coombe Bridge Ave,2023-06-05T21:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.81
110489,Coombe Bridge Ave,2023-06-05T21:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.72
110489,Coombe Bridge Ave,2023-06-05T21:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.65
110489,Coombe Bridge Ave,2023-06-05T21:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.57
110489,Coombe Bridge Ave,2023-06-05T21:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.41
110489,Coombe Bridge Ave,2023-06-05T21:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.62
110489,Coombe Bridge Ave,2023-06-05T21:20:00.000+00:00,feeder,12.0,N Current (RMS),A,24.3
110489,Coombe Bridge Ave,2023-06-05T21:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,10.4
110489,Coombe Bridge Ave,2023-06-05T21:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,8.1
110489,Coombe Bridge Ave,2023-06-05T21:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,32.9
110489,Coombe Bridge Ave,2023-06-05T21:20:00.000+00:00,transformer,,Temperature,C,29.2
110489,Coombe Bridge Ave,2023-06-05T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
110489,Coombe Bridge Ave,2023-06-05T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
110489,Coombe Bridge Ave,2023-06-05T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
110489,Coombe Bridge Ave,2023-06-05T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
110489,Coombe Bridge Ave,2023-06-05T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
110489,Coombe Bridge Ave,2023-06-05T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
110489,Coombe Bridge Ave,2023-06-05T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.17
110489,Coombe Bridge Ave,2023-06-05T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.83
110489,Coombe Bridge Ave,2023-06-05T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.76
110489,Coombe Bridge Ave,2023-06-05T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-14.34
110489,Coombe Bridge Ave,2023-06-05T21:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.17
110489,Coombe Bridge Ave,2023-06-05T21:20:00.000+00:00,busbar,,L1 Active Power,kW,19.04
110489,Coombe Bridge Ave,2023-06-05T21:20:00.000+00:00,busbar,,N Current (RMS),A,51.4
110489,Coombe Bridge Ave,2023-06-05T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
110489,Coombe Bridge Ave,2023-06-05T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
110489,Coombe Bridge Ave,2023-06-05T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
110489,Coombe Bridge Ave,2023-06-05T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.96
110489,Coombe Bridge Ave,2023-06-05T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.5
110489,Coombe Bridge Ave,2023-06-05T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.87
110489,Coombe Bridge Ave,2023-06-05T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.9
110489,Coombe Bridge Ave,2023-06-05T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.04
110489,Coombe Bridge Ave,2023-06-05T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.78
110489,Coombe Bridge Ave,2023-06-05T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.5
110489,Coombe Bridge Ave,2023-06-05T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
110489,Coombe Bridge Ave,2023-06-05T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.6
110489,Coombe Bridge Ave,2023-06-05T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.6
110489,Coombe Bridge Ave,2023-06-05T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-12.02
110489,Coombe Bridge Ave,2023-06-05T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.01
110489,Coombe Bridge Ave,2023-06-05T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.8
110489,Coombe Bridge Ave,2023-06-05T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-7.32
110489,Coombe Bridge Ave,2023-06-05T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.19
110489,Coombe Bridge Ave,2023-06-05T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.27
110489,Coombe Bridge Ave,2023-06-05T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,36.9
110489,Coombe Bridge Ave,2023-06-05T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,58.1
110489,Coombe Bridge Ave,2023-06-05T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.1
110489,Coombe Bridge Ave,2023-06-05T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.5
110489,Coombe Bridge Ave,2023-06-05T21:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.06
110489,Coombe Bridge Ave,2023-06-05T21:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.32
110489,Coombe Bridge Ave,2023-06-05T21:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.38
110489,Coombe Bridge Ave,2023-06-05T21:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.74
110489,Coombe Bridge Ave,2023-06-05T21:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.97
110489,Coombe Bridge Ave,2023-06-05T21:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,9.45
110489,Coombe Bridge Ave,2023-06-05T21:10:00.000+00:00,feeder,12.0,N Current (RMS),A,33.1
110489,Coombe Bridge Ave,2023-06-05T21:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,11.5
110489,Coombe Bridge Ave,2023-06-05T21:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,12.4
110489,Coombe Bridge Ave,2023-06-05T21:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,43.3
110489,Coombe Bridge Ave,2023-06-05T21:10:00.000+00:00,transformer,,Temperature,C,29.3
110489,Coombe Bridge Ave,2023-06-05T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
110489,Coombe Bridge Ave,2023-06-05T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
110489,Coombe Bridge Ave,2023-06-05T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
110489,Coombe Bridge Ave,2023-06-05T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
110489,Coombe Bridge Ave,2023-06-05T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
110489,Coombe Bridge Ave,2023-06-05T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
110489,Coombe Bridge Ave,2023-06-05T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.89
110489,Coombe Bridge Ave,2023-06-05T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.06
110489,Coombe Bridge Ave,2023-06-05T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.43
110489,Coombe Bridge Ave,2023-06-05T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-13.75
110489,Coombe Bridge Ave,2023-06-05T21:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.25
110489,Coombe Bridge Ave,2023-06-05T21:10:00.000+00:00,busbar,,L1 Active Power,kW,24.05
110489,Coombe Bridge Ave,2023-06-05T21:10:00.000+00:00,busbar,,N Current (RMS),A,64.9
110489,Coombe Bridge Ave,2023-06-05T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
110489,Coombe Bridge Ave,2023-06-05T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
110489,Coombe Bridge Ave,2023-06-05T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
110489,Coombe Bridge Ave,2023-06-05T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.39
110489,Coombe Bridge Ave,2023-06-05T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.51
110489,Coombe Bridge Ave,2023-06-05T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.87
110489,Coombe Bridge Ave,2023-06-05T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.12
110489,Coombe Bridge Ave,2023-06-05T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.05
110489,Coombe Bridge Ave,2023-06-05T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.72
110489,Coombe Bridge Ave,2023-06-05T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.3
110489,Coombe Bridge Ave,2023-06-05T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.5
110489,Coombe Bridge Ave,2023-06-05T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.7
110489,Coombe Bridge Ave,2023-06-05T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.5
110489,Coombe Bridge Ave,2023-06-05T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-10.03
110489,Coombe Bridge Ave,2023-06-05T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.68
110489,Coombe Bridge Ave,2023-06-05T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.46
110489,Coombe Bridge Ave,2023-06-05T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-6.28
110489,Coombe Bridge Ave,2023-06-05T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.01
110489,Coombe Bridge Ave,2023-06-05T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.59
110489,Coombe Bridge Ave,2023-06-05T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,28.8
110489,Coombe Bridge Ave,2023-06-05T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.3
110489,Coombe Bridge Ave,2023-06-05T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.2
110489,Coombe Bridge Ave,2023-06-05T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.6
110489,Coombe Bridge Ave,2023-06-05T21:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.47
110489,Coombe Bridge Ave,2023-06-05T21:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.71
110489,Coombe Bridge Ave,2023-06-05T21:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.24
110489,Coombe Bridge Ave,2023-06-05T21:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.01
110489,Coombe Bridge Ave,2023-06-05T21:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.48
110489,Coombe Bridge Ave,2023-06-05T21:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,8.6
110489,Coombe Bridge Ave,2023-06-05T21:00:00.000+00:00,feeder,12.0,N Current (RMS),A,28.8
110489,Coombe Bridge Ave,2023-06-05T21:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,13.6
110489,Coombe Bridge Ave,2023-06-05T21:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,8.3
110489,Coombe Bridge Ave,2023-06-05T21:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,39.7
110489,Coombe Bridge Ave,2023-06-05T21:00:00.000+00:00,transformer,,Temperature,C,29.3
110489,Coombe Bridge Ave,2023-06-05T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
110489,Coombe Bridge Ave,2023-06-05T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
110489,Coombe Bridge Ave,2023-06-05T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
110489,Coombe Bridge Ave,2023-06-05T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
110489,Coombe Bridge Ave,2023-06-05T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
110489,Coombe Bridge Ave,2023-06-05T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
110489,Coombe Bridge Ave,2023-06-05T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.87
110489,Coombe Bridge Ave,2023-06-05T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.34
110489,Coombe Bridge Ave,2023-06-05T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
110489,Coombe Bridge Ave,2023-06-05T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-13.03
110489,Coombe Bridge Ave,2023-06-05T21:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.09
110489,Coombe Bridge Ave,2023-06-05T21:00:00.000+00:00,busbar,,L1 Active Power,kW,23.09
110489,Coombe Bridge Ave,2023-06-05T21:00:00.000+00:00,busbar,,N Current (RMS),A,63.3
110489,Coombe Bridge Ave,2023-06-05T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
110489,Coombe Bridge Ave,2023-06-05T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
110489,Coombe Bridge Ave,2023-06-05T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
110489,Coombe Bridge Ave,2023-06-05T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.96
110489,Coombe Bridge Ave,2023-06-05T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.52
110489,Coombe Bridge Ave,2023-06-05T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.86
110489,Coombe Bridge Ave,2023-06-05T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.78
110489,Coombe Bridge Ave,2023-06-05T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.99
110489,Coombe Bridge Ave,2023-06-05T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.9
110489,Coombe Bridge Ave,2023-06-05T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.9
110489,Coombe Bridge Ave,2023-06-05T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
110489,Coombe Bridge Ave,2023-06-05T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.6
110489,Coombe Bridge Ave,2023-06-05T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.2
110489,Coombe Bridge Ave,2023-06-05T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-9.39
110489,Coombe Bridge Ave,2023-06-05T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.63
110489,Coombe Bridge Ave,2023-06-05T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.53
110489,Coombe Bridge Ave,2023-06-05T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-5.95
110489,Coombe Bridge Ave,2023-06-05T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.21
110489,Coombe Bridge Ave,2023-06-05T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.8
110489,Coombe Bridge Ave,2023-06-05T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,22.3
110489,Coombe Bridge Ave,2023-06-05T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.0
110489,Coombe Bridge Ave,2023-06-05T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.9
110489,Coombe Bridge Ave,2023-06-05T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.6
110489,Coombe Bridge Ave,2023-06-05T20:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-3.86
110489,Coombe Bridge Ave,2023-06-05T20:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.85
110489,Coombe Bridge Ave,2023-06-05T20:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.43
110489,Coombe Bridge Ave,2023-06-05T20:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.78
110489,Coombe Bridge Ave,2023-06-05T20:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.65
110489,Coombe Bridge Ave,2023-06-05T20:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,10.38
110489,Coombe Bridge Ave,2023-06-05T20:50:00.000+00:00,feeder,12.0,N Current (RMS),A,31.4
110489,Coombe Bridge Ave,2023-06-05T20:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,20.0
110489,Coombe Bridge Ave,2023-06-05T20:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,9.6
110489,Coombe Bridge Ave,2023-06-05T20:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,46.6
110489,Coombe Bridge Ave,2023-06-05T20:50:00.000+00:00,transformer,,Temperature,C,29.4
110489,Coombe Bridge Ave,2023-06-05T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
110489,Coombe Bridge Ave,2023-06-05T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
110489,Coombe Bridge Ave,2023-06-05T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
110489,Coombe Bridge Ave,2023-06-05T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
110489,Coombe Bridge Ave,2023-06-05T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
110489,Coombe Bridge Ave,2023-06-05T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
110489,Coombe Bridge Ave,2023-06-05T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.4
110489,Coombe Bridge Ave,2023-06-05T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.54
110489,Coombe Bridge Ave,2023-06-05T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
110489,Coombe Bridge Ave,2023-06-05T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-13.08
110489,Coombe Bridge Ave,2023-06-05T20:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.43
110489,Coombe Bridge Ave,2023-06-05T20:50:00.000+00:00,busbar,,L1 Active Power,kW,23.48
110489,Coombe Bridge Ave,2023-06-05T20:50:00.000+00:00,busbar,,N Current (RMS),A,56.0
110489,Coombe Bridge Ave,2023-06-05T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
110489,Coombe Bridge Ave,2023-06-05T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
110489,Coombe Bridge Ave,2023-06-05T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
110489,Coombe Bridge Ave,2023-06-05T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.29
110489,Coombe Bridge Ave,2023-06-05T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.47
110489,Coombe Bridge Ave,2023-06-05T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.84
110489,Coombe Bridge Ave,2023-06-05T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.05
110489,Coombe Bridge Ave,2023-06-05T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.13
110489,Coombe Bridge Ave,2023-06-05T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.81
110489,Coombe Bridge Ave,2023-06-05T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.0
110489,Coombe Bridge Ave,2023-06-05T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.3
110489,Coombe Bridge Ave,2023-06-05T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.9
110489,Coombe Bridge Ave,2023-06-05T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.8
110489,Coombe Bridge Ave,2023-06-05T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-9.86
110489,Coombe Bridge Ave,2023-06-05T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.87
110489,Coombe Bridge Ave,2023-06-05T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.3
110489,Coombe Bridge Ave,2023-06-05T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-6.29
110489,Coombe Bridge Ave,2023-06-05T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.26
110489,Coombe Bridge Ave,2023-06-05T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.45
110489,Coombe Bridge Ave,2023-06-05T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,30.0
110489,Coombe Bridge Ave,2023-06-05T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,48.9
110489,Coombe Bridge Ave,2023-06-05T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.8
110489,Coombe Bridge Ave,2023-06-05T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.1
110489,Coombe Bridge Ave,2023-06-05T20:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.92
110489,Coombe Bridge Ave,2023-06-05T20:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.75
110489,Coombe Bridge Ave,2023-06-05T20:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.32
110489,Coombe Bridge Ave,2023-06-05T20:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.75
110489,Coombe Bridge Ave,2023-06-05T20:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.86
110489,Coombe Bridge Ave,2023-06-05T20:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,9.99
110489,Coombe Bridge Ave,2023-06-05T20:40:00.000+00:00,feeder,12.0,N Current (RMS),A,36.4
110489,Coombe Bridge Ave,2023-06-05T20:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,11.7
110489,Coombe Bridge Ave,2023-06-05T20:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,9.1
110489,Coombe Bridge Ave,2023-06-05T20:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,45.4
110489,Coombe Bridge Ave,2023-06-05T20:40:00.000+00:00,transformer,,Temperature,C,29.4
110489,Coombe Bridge Ave,2023-06-05T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
110489,Coombe Bridge Ave,2023-06-05T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
110489,Coombe Bridge Ave,2023-06-05T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
110489,Coombe Bridge Ave,2023-06-05T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
110489,Coombe Bridge Ave,2023-06-05T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
110489,Coombe Bridge Ave,2023-06-05T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
110489,Coombe Bridge Ave,2023-06-05T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.69
110489,Coombe Bridge Ave,2023-06-05T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.78
110489,Coombe Bridge Ave,2023-06-05T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
110489,Coombe Bridge Ave,2023-06-05T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-13.14
110489,Coombe Bridge Ave,2023-06-05T20:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.11
110489,Coombe Bridge Ave,2023-06-05T20:40:00.000+00:00,busbar,,L1 Active Power,kW,22.2
110489,Coombe Bridge Ave,2023-06-05T20:40:00.000+00:00,busbar,,N Current (RMS),A,59.9
110489,Coombe Bridge Ave,2023-06-05T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
110489,Coombe Bridge Ave,2023-06-05T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
110489,Coombe Bridge Ave,2023-06-05T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
110489,Coombe Bridge Ave,2023-06-05T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.55
110489,Coombe Bridge Ave,2023-06-05T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.63
110489,Coombe Bridge Ave,2023-06-05T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.77
110489,Coombe Bridge Ave,2023-06-05T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.99
110489,Coombe Bridge Ave,2023-06-05T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.66
110489,Coombe Bridge Ave,2023-06-05T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.71
110489,Coombe Bridge Ave,2023-06-05T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.9
110489,Coombe Bridge Ave,2023-06-05T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.1
110489,Coombe Bridge Ave,2023-06-05T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.9
110489,Coombe Bridge Ave,2023-06-05T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.3
110489,Coombe Bridge Ave,2023-06-05T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-8.49
110489,Coombe Bridge Ave,2023-06-05T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.66
110489,Coombe Bridge Ave,2023-06-05T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.36
110489,Coombe Bridge Ave,2023-06-05T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-5.56
110489,Coombe Bridge Ave,2023-06-05T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.22
110489,Coombe Bridge Ave,2023-06-05T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.24
110489,Coombe Bridge Ave,2023-06-05T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,25.0
110489,Coombe Bridge Ave,2023-06-05T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.0
110489,Coombe Bridge Ave,2023-06-05T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.7
110489,Coombe Bridge Ave,2023-06-05T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.6
110489,Coombe Bridge Ave,2023-06-05T20:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.85
110489,Coombe Bridge Ave,2023-06-05T20:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.62
110489,Coombe Bridge Ave,2023-06-05T20:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.41
110489,Coombe Bridge Ave,2023-06-05T20:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.7
110489,Coombe Bridge Ave,2023-06-05T20:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.57
110489,Coombe Bridge Ave,2023-06-05T20:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,11.3
110489,Coombe Bridge Ave,2023-06-05T20:30:00.000+00:00,feeder,12.0,N Current (RMS),A,41.5
110489,Coombe Bridge Ave,2023-06-05T20:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,11.8
110489,Coombe Bridge Ave,2023-06-05T20:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,8.2
110489,Coombe Bridge Ave,2023-06-05T20:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,51.0
110489,Coombe Bridge Ave,2023-06-05T20:30:00.000+00:00,transformer,,Temperature,C,29.4
110489,Coombe Bridge Ave,2023-06-05T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
110489,Coombe Bridge Ave,2023-06-05T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
110489,Coombe Bridge Ave,2023-06-05T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
110489,Coombe Bridge Ave,2023-06-05T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
110489,Coombe Bridge Ave,2023-06-05T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
110489,Coombe Bridge Ave,2023-06-05T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
110489,Coombe Bridge Ave,2023-06-05T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.01
110489,Coombe Bridge Ave,2023-06-05T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.88
110489,Coombe Bridge Ave,2023-06-05T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
110489,Coombe Bridge Ave,2023-06-05T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.06
110489,Coombe Bridge Ave,2023-06-05T20:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.43
110489,Coombe Bridge Ave,2023-06-05T20:30:00.000+00:00,busbar,,L1 Active Power,kW,24.12
110489,Coombe Bridge Ave,2023-06-05T20:30:00.000+00:00,busbar,,N Current (RMS),A,69.1
110489,Coombe Bridge Ave,2023-06-05T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
110489,Coombe Bridge Ave,2023-06-05T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
110489,Coombe Bridge Ave,2023-06-05T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
110489,Coombe Bridge Ave,2023-06-05T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.86
110489,Coombe Bridge Ave,2023-06-05T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.58
110489,Coombe Bridge Ave,2023-06-05T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.75
110489,Coombe Bridge Ave,2023-06-05T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.61
110489,Coombe Bridge Ave,2023-06-05T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.52
110489,Coombe Bridge Ave,2023-06-05T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.57
110489,Coombe Bridge Ave,2023-06-05T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.1
110489,Coombe Bridge Ave,2023-06-05T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.3
110489,Coombe Bridge Ave,2023-06-05T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110489,Coombe Bridge Ave,2023-06-05T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.8
110489,Coombe Bridge Ave,2023-06-05T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-9.29
110489,Coombe Bridge Ave,2023-06-05T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.47
110489,Coombe Bridge Ave,2023-06-05T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.22
110489,Coombe Bridge Ave,2023-06-05T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-5.88
110489,Coombe Bridge Ave,2023-06-05T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.02
110489,Coombe Bridge Ave,2023-06-05T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.19
110489,Coombe Bridge Ave,2023-06-05T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,24.2
110489,Coombe Bridge Ave,2023-06-05T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.4
110489,Coombe Bridge Ave,2023-06-05T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.1
110489,Coombe Bridge Ave,2023-06-05T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.0
110489,Coombe Bridge Ave,2023-06-05T20:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.44
110489,Coombe Bridge Ave,2023-06-05T20:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.66
110489,Coombe Bridge Ave,2023-06-05T20:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.92
110489,Coombe Bridge Ave,2023-06-05T20:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.72
110489,Coombe Bridge Ave,2023-06-05T20:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.71
110489,Coombe Bridge Ave,2023-06-05T20:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,10.64
110489,Coombe Bridge Ave,2023-06-05T20:20:00.000+00:00,feeder,12.0,N Current (RMS),A,41.3
110489,Coombe Bridge Ave,2023-06-05T20:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,10.1
110489,Coombe Bridge Ave,2023-06-05T20:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,8.6
110489,Coombe Bridge Ave,2023-06-05T20:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,48.6
110489,Coombe Bridge Ave,2023-06-05T20:20:00.000+00:00,transformer,,Temperature,C,29.5
110489,Coombe Bridge Ave,2023-06-05T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
110489,Coombe Bridge Ave,2023-06-05T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
110489,Coombe Bridge Ave,2023-06-05T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
110489,Coombe Bridge Ave,2023-06-05T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
110489,Coombe Bridge Ave,2023-06-05T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
110489,Coombe Bridge Ave,2023-06-05T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
110489,Coombe Bridge Ave,2023-06-05T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.57
110489,Coombe Bridge Ave,2023-06-05T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.77
110489,Coombe Bridge Ave,2023-06-05T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
110489,Coombe Bridge Ave,2023-06-05T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-13.29
110489,Coombe Bridge Ave,2023-06-05T20:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.58
110489,Coombe Bridge Ave,2023-06-05T20:20:00.000+00:00,busbar,,L1 Active Power,kW,21.48
110489,Coombe Bridge Ave,2023-06-05T20:20:00.000+00:00,busbar,,N Current (RMS),A,60.4
110489,Coombe Bridge Ave,2023-06-05T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
110489,Coombe Bridge Ave,2023-06-05T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
110489,Coombe Bridge Ave,2023-06-05T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
110489,Coombe Bridge Ave,2023-06-05T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.85
110489,Coombe Bridge Ave,2023-06-05T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.56
110489,Coombe Bridge Ave,2023-06-05T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.73
110489,Coombe Bridge Ave,2023-06-05T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.54
110489,Coombe Bridge Ave,2023-06-05T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.53
110489,Coombe Bridge Ave,2023-06-05T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.4
110489,Coombe Bridge Ave,2023-06-05T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.9
110489,Coombe Bridge Ave,2023-06-05T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.9
110489,Coombe Bridge Ave,2023-06-05T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110489,Coombe Bridge Ave,2023-06-05T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.8
110489,Coombe Bridge Ave,2023-06-05T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-11.11
110489,Coombe Bridge Ave,2023-06-05T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.84
110489,Coombe Bridge Ave,2023-06-05T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.1
110489,Coombe Bridge Ave,2023-06-05T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-6.82
110489,Coombe Bridge Ave,2023-06-05T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.43
110489,Coombe Bridge Ave,2023-06-05T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.15
110489,Coombe Bridge Ave,2023-06-05T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,30.7
110489,Coombe Bridge Ave,2023-06-05T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,54.1
110489,Coombe Bridge Ave,2023-06-05T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.6
110489,Coombe Bridge Ave,2023-06-05T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.0
110489,Coombe Bridge Ave,2023-06-05T20:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-3.22
110489,Coombe Bridge Ave,2023-06-05T20:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.73
110489,Coombe Bridge Ave,2023-06-05T20:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.0
110489,Coombe Bridge Ave,2023-06-05T20:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.51
110489,Coombe Bridge Ave,2023-06-05T20:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.91
110489,Coombe Bridge Ave,2023-06-05T20:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,8.09
110489,Coombe Bridge Ave,2023-06-05T20:10:00.000+00:00,feeder,12.0,N Current (RMS),A,27.4
110489,Coombe Bridge Ave,2023-06-05T20:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,17.7
110489,Coombe Bridge Ave,2023-06-05T20:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,9.3
110489,Coombe Bridge Ave,2023-06-05T20:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,38.0
110489,Coombe Bridge Ave,2023-06-05T20:10:00.000+00:00,transformer,,Temperature,C,29.5
110489,Coombe Bridge Ave,2023-06-05T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
110489,Coombe Bridge Ave,2023-06-05T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
110489,Coombe Bridge Ave,2023-06-05T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
110489,Coombe Bridge Ave,2023-06-05T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
110489,Coombe Bridge Ave,2023-06-05T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
110489,Coombe Bridge Ave,2023-06-05T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
110489,Coombe Bridge Ave,2023-06-05T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.31
110489,Coombe Bridge Ave,2023-06-05T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.05
110489,Coombe Bridge Ave,2023-06-05T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
110489,Coombe Bridge Ave,2023-06-05T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-14.27
110489,Coombe Bridge Ave,2023-06-05T20:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.32
110489,Coombe Bridge Ave,2023-06-05T20:10:00.000+00:00,busbar,,L1 Active Power,kW,21.39
110489,Coombe Bridge Ave,2023-06-05T20:10:00.000+00:00,busbar,,N Current (RMS),A,62.5
110489,Coombe Bridge Ave,2023-06-05T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
110489,Coombe Bridge Ave,2023-06-05T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
110489,Coombe Bridge Ave,2023-06-05T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
110489,Coombe Bridge Ave,2023-06-05T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.62
110489,Coombe Bridge Ave,2023-06-05T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.53
110489,Coombe Bridge Ave,2023-06-05T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.84
110489,Coombe Bridge Ave,2023-06-05T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.41
110489,Coombe Bridge Ave,2023-06-05T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.65
110489,Coombe Bridge Ave,2023-06-05T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.43
110489,Coombe Bridge Ave,2023-06-05T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.3
110489,Coombe Bridge Ave,2023-06-05T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.9
110489,Coombe Bridge Ave,2023-06-05T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110489,Coombe Bridge Ave,2023-06-05T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.6
110489,Coombe Bridge Ave,2023-06-05T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-10.58
110489,Coombe Bridge Ave,2023-06-05T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.92
110489,Coombe Bridge Ave,2023-06-05T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.37
110489,Coombe Bridge Ave,2023-06-05T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-6.59
110489,Coombe Bridge Ave,2023-06-05T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.95
110489,Coombe Bridge Ave,2023-06-05T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.5
110489,Coombe Bridge Ave,2023-06-05T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,29.2
110489,Coombe Bridge Ave,2023-06-05T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.2
110489,Coombe Bridge Ave,2023-06-05T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.2
110489,Coombe Bridge Ave,2023-06-05T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.4
110489,Coombe Bridge Ave,2023-06-05T20:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-3.34
110489,Coombe Bridge Ave,2023-06-05T20:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.65
110489,Coombe Bridge Ave,2023-06-05T20:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.26
110489,Coombe Bridge Ave,2023-06-05T20:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.61
110489,Coombe Bridge Ave,2023-06-05T20:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.69
110489,Coombe Bridge Ave,2023-06-05T20:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,8.94
110489,Coombe Bridge Ave,2023-06-05T20:00:00.000+00:00,feeder,12.0,N Current (RMS),A,28.8
110489,Coombe Bridge Ave,2023-06-05T20:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,18.0
110489,Coombe Bridge Ave,2023-06-05T20:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,8.6
110489,Coombe Bridge Ave,2023-06-05T20:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,41.2
110489,Coombe Bridge Ave,2023-06-05T20:00:00.000+00:00,transformer,,Temperature,C,29.5
110489,Coombe Bridge Ave,2023-06-05T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
110489,Coombe Bridge Ave,2023-06-05T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
110489,Coombe Bridge Ave,2023-06-05T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
110489,Coombe Bridge Ave,2023-06-05T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
110489,Coombe Bridge Ave,2023-06-05T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
110489,Coombe Bridge Ave,2023-06-05T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
110489,Coombe Bridge Ave,2023-06-05T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.17
110489,Coombe Bridge Ave,2023-06-05T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.02
110489,Coombe Bridge Ave,2023-06-05T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
110489,Coombe Bridge Ave,2023-06-05T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-14.41
110489,Coombe Bridge Ave,2023-06-05T20:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.8
110489,Coombe Bridge Ave,2023-06-05T20:00:00.000+00:00,busbar,,L1 Active Power,kW,22.69
110489,Coombe Bridge Ave,2023-06-05T20:00:00.000+00:00,busbar,,N Current (RMS),A,66.4
110489,Coombe Bridge Ave,2023-06-05T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
110489,Coombe Bridge Ave,2023-06-05T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
110489,Coombe Bridge Ave,2023-06-05T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
110489,Coombe Bridge Ave,2023-06-05T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.09
110489,Coombe Bridge Ave,2023-06-05T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.52
110489,Coombe Bridge Ave,2023-06-05T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.82
110489,Coombe Bridge Ave,2023-06-05T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.73
110489,Coombe Bridge Ave,2023-06-05T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.6
110489,Coombe Bridge Ave,2023-06-05T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.35
110489,Coombe Bridge Ave,2023-06-05T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.0
110489,Coombe Bridge Ave,2023-06-05T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.1
110489,Coombe Bridge Ave,2023-06-05T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110489,Coombe Bridge Ave,2023-06-05T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.4
110489,Coombe Bridge Ave,2023-06-05T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-12.46
110489,Coombe Bridge Ave,2023-06-05T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.24
110489,Coombe Bridge Ave,2023-06-05T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.51
110489,Coombe Bridge Ave,2023-06-05T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-7.53
110489,Coombe Bridge Ave,2023-06-05T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.12
110489,Coombe Bridge Ave,2023-06-05T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.08
110489,Coombe Bridge Ave,2023-06-05T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,39.4
110489,Coombe Bridge Ave,2023-06-05T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,60.5
110489,Coombe Bridge Ave,2023-06-05T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.8
110489,Coombe Bridge Ave,2023-06-05T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.0
110489,Coombe Bridge Ave,2023-06-05T19:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.0
110489,Coombe Bridge Ave,2023-06-05T19:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.8
110489,Coombe Bridge Ave,2023-06-05T19:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.37
110489,Coombe Bridge Ave,2023-06-05T19:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.64
110489,Coombe Bridge Ave,2023-06-05T19:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.65
110489,Coombe Bridge Ave,2023-06-05T19:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.77
110489,Coombe Bridge Ave,2023-06-05T19:50:00.000+00:00,feeder,12.0,N Current (RMS),A,29.2
110489,Coombe Bridge Ave,2023-06-05T19:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,12.0
110489,Coombe Bridge Ave,2023-06-05T19:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,9.7
110489,Coombe Bridge Ave,2023-06-05T19:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,37.4
110489,Coombe Bridge Ave,2023-06-05T19:50:00.000+00:00,transformer,,Temperature,C,29.6
110489,Coombe Bridge Ave,2023-06-05T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
110489,Coombe Bridge Ave,2023-06-05T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
110489,Coombe Bridge Ave,2023-06-05T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
110489,Coombe Bridge Ave,2023-06-05T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
110489,Coombe Bridge Ave,2023-06-05T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
110489,Coombe Bridge Ave,2023-06-05T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
110489,Coombe Bridge Ave,2023-06-05T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.42
110489,Coombe Bridge Ave,2023-06-05T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.08
110489,Coombe Bridge Ave,2023-06-05T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
110489,Coombe Bridge Ave,2023-06-05T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-13.55
110489,Coombe Bridge Ave,2023-06-05T19:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.1
110489,Coombe Bridge Ave,2023-06-05T19:50:00.000+00:00,busbar,,L1 Active Power,kW,19.25
110489,Coombe Bridge Ave,2023-06-05T19:50:00.000+00:00,busbar,,N Current (RMS),A,60.3
110489,Coombe Bridge Ave,2023-06-05T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
110489,Coombe Bridge Ave,2023-06-05T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
110489,Coombe Bridge Ave,2023-06-05T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
110489,Coombe Bridge Ave,2023-06-05T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.6
110489,Coombe Bridge Ave,2023-06-05T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.68
110489,Coombe Bridge Ave,2023-06-05T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.85
110489,Coombe Bridge Ave,2023-06-05T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.51
110489,Coombe Bridge Ave,2023-06-05T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.62
110489,Coombe Bridge Ave,2023-06-05T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.18
110489,Coombe Bridge Ave,2023-06-05T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
110489,Coombe Bridge Ave,2023-06-05T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.4
110489,Coombe Bridge Ave,2023-06-05T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.9
110489,Coombe Bridge Ave,2023-06-05T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.8
110489,Coombe Bridge Ave,2023-06-05T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-12.01
110489,Coombe Bridge Ave,2023-06-05T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.98
110489,Coombe Bridge Ave,2023-06-05T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.22
110489,Coombe Bridge Ave,2023-06-05T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-7.18
110489,Coombe Bridge Ave,2023-06-05T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.29
110489,Coombe Bridge Ave,2023-06-05T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.25
110489,Coombe Bridge Ave,2023-06-05T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,40.4
110489,Coombe Bridge Ave,2023-06-05T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,58.8
110489,Coombe Bridge Ave,2023-06-05T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.7
110489,Coombe Bridge Ave,2023-06-05T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.2
110489,Coombe Bridge Ave,2023-06-05T19:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.1
110489,Coombe Bridge Ave,2023-06-05T19:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.4
110489,Coombe Bridge Ave,2023-06-05T19:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.07
110489,Coombe Bridge Ave,2023-06-05T19:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.58
110489,Coombe Bridge Ave,2023-06-05T19:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.36
110489,Coombe Bridge Ave,2023-06-05T19:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,8.7
110489,Coombe Bridge Ave,2023-06-05T19:40:00.000+00:00,feeder,12.0,N Current (RMS),A,32.6
110489,Coombe Bridge Ave,2023-06-05T19:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,12.3
110489,Coombe Bridge Ave,2023-06-05T19:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,14.5
110489,Coombe Bridge Ave,2023-06-05T19:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,40.9
110489,Coombe Bridge Ave,2023-06-05T19:40:00.000+00:00,transformer,,Temperature,C,29.6
110489,Coombe Bridge Ave,2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
110489,Coombe Bridge Ave,2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
110489,Coombe Bridge Ave,2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
110489,Coombe Bridge Ave,2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
110489,Coombe Bridge Ave,2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
110489,Coombe Bridge Ave,2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
110489,Coombe Bridge Ave,2023-06-05T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.68
110489,Coombe Bridge Ave,2023-06-05T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.9
110489,Coombe Bridge Ave,2023-06-05T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
110489,Coombe Bridge Ave,2023-06-05T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.89
110489,Coombe Bridge Ave,2023-06-05T19:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.44
110489,Coombe Bridge Ave,2023-06-05T19:40:00.000+00:00,busbar,,L1 Active Power,kW,19.25
110489,Coombe Bridge Ave,2023-06-05T19:40:00.000+00:00,busbar,,N Current (RMS),A,60.9
110489,Coombe Bridge Ave,2023-06-05T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
110489,Coombe Bridge Ave,2023-06-05T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
110489,Coombe Bridge Ave,2023-06-05T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
110489,Coombe Bridge Ave,2023-06-05T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.5
110489,Coombe Bridge Ave,2023-06-05T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.75
110489,Coombe Bridge Ave,2023-06-05T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.81
110489,Coombe Bridge Ave,2023-06-05T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.47
110489,Coombe Bridge Ave,2023-06-05T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.59
110489,Coombe Bridge Ave,2023-06-05T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.14
110489,Coombe Bridge Ave,2023-06-05T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
110489,Coombe Bridge Ave,2023-06-05T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.1
110489,Coombe Bridge Ave,2023-06-05T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.7
110489,Coombe Bridge Ave,2023-06-05T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.5
110489,Coombe Bridge Ave,2023-06-05T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-13.15
110489,Coombe Bridge Ave,2023-06-05T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.75
110489,Coombe Bridge Ave,2023-06-05T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.12
110489,Coombe Bridge Ave,2023-06-05T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-7.82
