Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-06-05T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.59
110489,Coombe Bridge Ave,2023-06-05T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.62
110489,Coombe Bridge Ave,2023-06-05T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,49.3
110489,Coombe Bridge Ave,2023-06-05T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,64.2
110489,Coombe Bridge Ave,2023-06-05T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.8
110489,Coombe Bridge Ave,2023-06-05T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.4
110489,Coombe Bridge Ave,2023-06-05T19:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.99
110489,Coombe Bridge Ave,2023-06-05T19:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,3.06
110489,Coombe Bridge Ave,2023-06-05T19:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.38
110489,Coombe Bridge Ave,2023-06-05T19:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.43
110489,Coombe Bridge Ave,2023-06-05T19:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.52
110489,Coombe Bridge Ave,2023-06-05T19:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,8.45
110489,Coombe Bridge Ave,2023-06-05T19:30:00.000+00:00,feeder,12.0,N Current (RMS),A,30.4
110489,Coombe Bridge Ave,2023-06-05T19:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,11.1
110489,Coombe Bridge Ave,2023-06-05T19:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,15.0
110489,Coombe Bridge Ave,2023-06-05T19:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,39.3
110489,Coombe Bridge Ave,2023-06-05T19:30:00.000+00:00,transformer,,Temperature,C,29.6
110489,Coombe Bridge Ave,2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
110489,Coombe Bridge Ave,2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
110489,Coombe Bridge Ave,2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
110489,Coombe Bridge Ave,2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
110489,Coombe Bridge Ave,2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
110489,Coombe Bridge Ave,2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
110489,Coombe Bridge Ave,2023-06-05T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.41
110489,Coombe Bridge Ave,2023-06-05T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.41
110489,Coombe Bridge Ave,2023-06-05T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
110489,Coombe Bridge Ave,2023-06-05T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-13.53
110489,Coombe Bridge Ave,2023-06-05T19:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.06
110489,Coombe Bridge Ave,2023-06-05T19:30:00.000+00:00,busbar,,L1 Active Power,kW,18.23
110489,Coombe Bridge Ave,2023-06-05T19:30:00.000+00:00,busbar,,N Current (RMS),A,57.8
110489,Coombe Bridge Ave,2023-06-05T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
110489,Coombe Bridge Ave,2023-06-05T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
110489,Coombe Bridge Ave,2023-06-05T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
110489,Coombe Bridge Ave,2023-06-05T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.24
110489,Coombe Bridge Ave,2023-06-05T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.38
110489,Coombe Bridge Ave,2023-06-05T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.8
110489,Coombe Bridge Ave,2023-06-05T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.75
110489,Coombe Bridge Ave,2023-06-05T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.33
110489,Coombe Bridge Ave,2023-06-05T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.18
110489,Coombe Bridge Ave,2023-06-05T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.6
110489,Coombe Bridge Ave,2023-06-05T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.9
110489,Coombe Bridge Ave,2023-06-05T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110489,Coombe Bridge Ave,2023-06-05T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.6
110489,Coombe Bridge Ave,2023-06-05T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-14.26
110489,Coombe Bridge Ave,2023-06-05T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.24
110489,Coombe Bridge Ave,2023-06-05T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.18
110489,Coombe Bridge Ave,2023-06-05T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-8.5
110489,Coombe Bridge Ave,2023-06-05T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.13
110489,Coombe Bridge Ave,2023-06-05T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.24
110489,Coombe Bridge Ave,2023-06-05T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,47.8
110489,Coombe Bridge Ave,2023-06-05T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,69.2
110489,Coombe Bridge Ave,2023-06-05T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.9
110489,Coombe Bridge Ave,2023-06-05T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.7
110489,Coombe Bridge Ave,2023-06-05T19:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.09
110489,Coombe Bridge Ave,2023-06-05T19:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.53
110489,Coombe Bridge Ave,2023-06-05T19:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.27
110489,Coombe Bridge Ave,2023-06-05T19:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.54
110489,Coombe Bridge Ave,2023-06-05T19:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.78
110489,Coombe Bridge Ave,2023-06-05T19:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,11.77
110489,Coombe Bridge Ave,2023-06-05T19:20:00.000+00:00,feeder,12.0,N Current (RMS),A,43.0
110489,Coombe Bridge Ave,2023-06-05T19:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,11.3
110489,Coombe Bridge Ave,2023-06-05T19:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,8.7
110489,Coombe Bridge Ave,2023-06-05T19:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,52.9
110489,Coombe Bridge Ave,2023-06-05T19:20:00.000+00:00,transformer,,Temperature,C,29.6
110489,Coombe Bridge Ave,2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
110489,Coombe Bridge Ave,2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
110489,Coombe Bridge Ave,2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
110489,Coombe Bridge Ave,2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
110489,Coombe Bridge Ave,2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
110489,Coombe Bridge Ave,2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
110489,Coombe Bridge Ave,2023-06-05T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.25
110489,Coombe Bridge Ave,2023-06-05T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.48
110489,Coombe Bridge Ave,2023-06-05T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
110489,Coombe Bridge Ave,2023-06-05T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-14.5
110489,Coombe Bridge Ave,2023-06-05T19:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.96
110489,Coombe Bridge Ave,2023-06-05T19:20:00.000+00:00,busbar,,L1 Active Power,kW,24.57
110489,Coombe Bridge Ave,2023-06-05T19:20:00.000+00:00,busbar,,N Current (RMS),A,69.8
110489,Coombe Bridge Ave,2023-06-05T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
110489,Coombe Bridge Ave,2023-06-05T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
110489,Coombe Bridge Ave,2023-06-05T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
110489,Coombe Bridge Ave,2023-06-05T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.38
110489,Coombe Bridge Ave,2023-06-05T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.34
110489,Coombe Bridge Ave,2023-06-05T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.79
110489,Coombe Bridge Ave,2023-06-05T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.21
110489,Coombe Bridge Ave,2023-06-05T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.33
110489,Coombe Bridge Ave,2023-06-05T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.14
110489,Coombe Bridge Ave,2023-06-05T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.0
110489,Coombe Bridge Ave,2023-06-05T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.5
110489,Coombe Bridge Ave,2023-06-05T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.2
110489,Coombe Bridge Ave,2023-06-05T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.3
110489,Coombe Bridge Ave,2023-06-05T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-13.75
110489,Coombe Bridge Ave,2023-06-05T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.57
110489,Coombe Bridge Ave,2023-06-05T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.28
110489,Coombe Bridge Ave,2023-06-05T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-8.15
110489,Coombe Bridge Ave,2023-06-05T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.6
110489,Coombe Bridge Ave,2023-06-05T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.67
110489,Coombe Bridge Ave,2023-06-05T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,40.6
110489,Coombe Bridge Ave,2023-06-05T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,66.3
110489,Coombe Bridge Ave,2023-06-05T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.4
110489,Coombe Bridge Ave,2023-06-05T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.1
110489,Coombe Bridge Ave,2023-06-05T19:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.21
110489,Coombe Bridge Ave,2023-06-05T19:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.53
110489,Coombe Bridge Ave,2023-06-05T19:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.2
110489,Coombe Bridge Ave,2023-06-05T19:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.59
110489,Coombe Bridge Ave,2023-06-05T19:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.88
110489,Coombe Bridge Ave,2023-06-05T19:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,16.03
110489,Coombe Bridge Ave,2023-06-05T19:10:00.000+00:00,feeder,12.0,N Current (RMS),A,57.8
110489,Coombe Bridge Ave,2023-06-05T19:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,12.7
110489,Coombe Bridge Ave,2023-06-05T19:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,15.8
110489,Coombe Bridge Ave,2023-06-05T19:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,69.8
110489,Coombe Bridge Ave,2023-06-05T19:10:00.000+00:00,transformer,,Temperature,C,29.6
110489,Coombe Bridge Ave,2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
110489,Coombe Bridge Ave,2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
110489,Coombe Bridge Ave,2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
110489,Coombe Bridge Ave,2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
110489,Coombe Bridge Ave,2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
110489,Coombe Bridge Ave,2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
110489,Coombe Bridge Ave,2023-06-05T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.55
110489,Coombe Bridge Ave,2023-06-05T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.48
110489,Coombe Bridge Ave,2023-06-05T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
110489,Coombe Bridge Ave,2023-06-05T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-15.21
110489,Coombe Bridge Ave,2023-06-05T19:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.76
110489,Coombe Bridge Ave,2023-06-05T19:10:00.000+00:00,busbar,,L1 Active Power,kW,31.67
110489,Coombe Bridge Ave,2023-06-05T19:10:00.000+00:00,busbar,,N Current (RMS),A,75.9
110489,Coombe Bridge Ave,2023-06-05T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
110489,Coombe Bridge Ave,2023-06-05T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
110489,Coombe Bridge Ave,2023-06-05T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
110489,Coombe Bridge Ave,2023-06-05T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.59
110489,Coombe Bridge Ave,2023-06-05T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.51
110489,Coombe Bridge Ave,2023-06-05T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.7
110489,Coombe Bridge Ave,2023-06-05T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.85
110489,Coombe Bridge Ave,2023-06-05T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.51
110489,Coombe Bridge Ave,2023-06-05T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.64
110489,Coombe Bridge Ave,2023-06-05T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,23.4
110489,Coombe Bridge Ave,2023-06-05T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.0
110489,Coombe Bridge Ave,2023-06-05T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110489,Coombe Bridge Ave,2023-06-05T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.9
110489,Coombe Bridge Ave,2023-06-05T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-10.63
110489,Coombe Bridge Ave,2023-06-05T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.46
110489,Coombe Bridge Ave,2023-06-05T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.04
110489,Coombe Bridge Ave,2023-06-05T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-6.53
110489,Coombe Bridge Ave,2023-06-05T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.06
110489,Coombe Bridge Ave,2023-06-05T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.3
110489,Coombe Bridge Ave,2023-06-05T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,27.2
110489,Coombe Bridge Ave,2023-06-05T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,51.9
110489,Coombe Bridge Ave,2023-06-05T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.7
110489,Coombe Bridge Ave,2023-06-05T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.3
110489,Coombe Bridge Ave,2023-06-05T19:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-3.91
110489,Coombe Bridge Ave,2023-06-05T19:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,5.53
110489,Coombe Bridge Ave,2023-06-05T19:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.15
110489,Coombe Bridge Ave,2023-06-05T19:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.54
110489,Coombe Bridge Ave,2023-06-05T19:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-3.27
110489,Coombe Bridge Ave,2023-06-05T19:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,13.72
110489,Coombe Bridge Ave,2023-06-05T19:00:00.000+00:00,feeder,12.0,N Current (RMS),A,40.6
110489,Coombe Bridge Ave,2023-06-05T19:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,20.0
110489,Coombe Bridge Ave,2023-06-05T19:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,27.2
110489,Coombe Bridge Ave,2023-06-05T19:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,60.4
110489,Coombe Bridge Ave,2023-06-05T19:00:00.000+00:00,transformer,,Temperature,C,29.7
110489,Coombe Bridge Ave,2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
110489,Coombe Bridge Ave,2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
110489,Coombe Bridge Ave,2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
110489,Coombe Bridge Ave,2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
110489,Coombe Bridge Ave,2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
110489,Coombe Bridge Ave,2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
110489,Coombe Bridge Ave,2023-06-05T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.8
110489,Coombe Bridge Ave,2023-06-05T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.46
110489,Coombe Bridge Ave,2023-06-05T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
110489,Coombe Bridge Ave,2023-06-05T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-16.89
110489,Coombe Bridge Ave,2023-06-05T19:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.26
110489,Coombe Bridge Ave,2023-06-05T19:00:00.000+00:00,busbar,,L1 Active Power,kW,29.22
110489,Coombe Bridge Ave,2023-06-05T19:00:00.000+00:00,busbar,,N Current (RMS),A,67.4
110489,Coombe Bridge Ave,2023-06-05T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
110489,Coombe Bridge Ave,2023-06-05T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
110489,Coombe Bridge Ave,2023-06-05T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
110489,Coombe Bridge Ave,2023-06-05T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.16
110489,Coombe Bridge Ave,2023-06-05T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.48
110489,Coombe Bridge Ave,2023-06-05T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.61
110489,Coombe Bridge Ave,2023-06-05T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.15
110489,Coombe Bridge Ave,2023-06-05T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.56
110489,Coombe Bridge Ave,2023-06-05T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.49
110489,Coombe Bridge Ave,2023-06-05T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.6
110489,Coombe Bridge Ave,2023-06-05T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.7
110489,Coombe Bridge Ave,2023-06-05T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110489,Coombe Bridge Ave,2023-06-05T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.8
110489,Coombe Bridge Ave,2023-06-05T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-8.71
110489,Coombe Bridge Ave,2023-06-05T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.03
110489,Coombe Bridge Ave,2023-06-05T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.08
110489,Coombe Bridge Ave,2023-06-05T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-5.64
110489,Coombe Bridge Ave,2023-06-05T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.7
110489,Coombe Bridge Ave,2023-06-05T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.92
110489,Coombe Bridge Ave,2023-06-05T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.7
110489,Coombe Bridge Ave,2023-06-05T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.0
110489,Coombe Bridge Ave,2023-06-05T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.4
110489,Coombe Bridge Ave,2023-06-05T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.3
110489,Coombe Bridge Ave,2023-06-05T18:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.71
110489,Coombe Bridge Ave,2023-06-05T18:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.34
110489,Coombe Bridge Ave,2023-06-05T18:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.19
110489,Coombe Bridge Ave,2023-06-05T18:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.05
110489,Coombe Bridge Ave,2023-06-05T18:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.25
110489,Coombe Bridge Ave,2023-06-05T18:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,14.96
110489,Coombe Bridge Ave,2023-06-05T18:50:00.000+00:00,feeder,12.0,N Current (RMS),A,52.8
110489,Coombe Bridge Ave,2023-06-05T18:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,16.8
110489,Coombe Bridge Ave,2023-06-05T18:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,15.3
110489,Coombe Bridge Ave,2023-06-05T18:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,65.6
110489,Coombe Bridge Ave,2023-06-05T18:50:00.000+00:00,transformer,,Temperature,C,29.7
110489,Coombe Bridge Ave,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
110489,Coombe Bridge Ave,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
110489,Coombe Bridge Ave,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
110489,Coombe Bridge Ave,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
110489,Coombe Bridge Ave,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
110489,Coombe Bridge Ave,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
110489,Coombe Bridge Ave,2023-06-05T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.9
110489,Coombe Bridge Ave,2023-06-05T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.82
110489,Coombe Bridge Ave,2023-06-05T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
110489,Coombe Bridge Ave,2023-06-05T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-13.42
110489,Coombe Bridge Ave,2023-06-05T18:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.16
110489,Coombe Bridge Ave,2023-06-05T18:50:00.000+00:00,busbar,,L1 Active Power,kW,28.32
110489,Coombe Bridge Ave,2023-06-05T18:50:00.000+00:00,busbar,,N Current (RMS),A,75.3
110489,Coombe Bridge Ave,2023-06-05T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
110489,Coombe Bridge Ave,2023-06-05T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
110489,Coombe Bridge Ave,2023-06-05T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
110489,Coombe Bridge Ave,2023-06-05T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.35
110489,Coombe Bridge Ave,2023-06-05T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.51
110489,Coombe Bridge Ave,2023-06-05T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.53
110489,Coombe Bridge Ave,2023-06-05T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.75
110489,Coombe Bridge Ave,2023-06-05T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.68
110489,Coombe Bridge Ave,2023-06-05T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.18
110489,Coombe Bridge Ave,2023-06-05T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.0
110489,Coombe Bridge Ave,2023-06-05T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.2
110489,Coombe Bridge Ave,2023-06-05T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110489,Coombe Bridge Ave,2023-06-05T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.8
110489,Coombe Bridge Ave,2023-06-05T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-8.52
110489,Coombe Bridge Ave,2023-06-05T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.93
110489,Coombe Bridge Ave,2023-06-05T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.12
110489,Coombe Bridge Ave,2023-06-05T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-5.52
110489,Coombe Bridge Ave,2023-06-05T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.15
110489,Coombe Bridge Ave,2023-06-05T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.26
110489,Coombe Bridge Ave,2023-06-05T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,26.5
110489,Coombe Bridge Ave,2023-06-05T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.1
110489,Coombe Bridge Ave,2023-06-05T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.4
110489,Coombe Bridge Ave,2023-06-05T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.3
110489,Coombe Bridge Ave,2023-06-05T18:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.47
110489,Coombe Bridge Ave,2023-06-05T18:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.72
110489,Coombe Bridge Ave,2023-06-05T18:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.29
110489,Coombe Bridge Ave,2023-06-05T18:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.29
110489,Coombe Bridge Ave,2023-06-05T18:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.3
110489,Coombe Bridge Ave,2023-06-05T18:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,13.83
110489,Coombe Bridge Ave,2023-06-05T18:40:00.000+00:00,feeder,12.0,N Current (RMS),A,54.5
110489,Coombe Bridge Ave,2023-06-05T18:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.0
110489,Coombe Bridge Ave,2023-06-05T18:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.6
110489,Coombe Bridge Ave,2023-06-05T18:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,62.3
110489,Coombe Bridge Ave,2023-06-05T18:40:00.000+00:00,transformer,,Temperature,C,29.7
110489,Coombe Bridge Ave,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
110489,Coombe Bridge Ave,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
110489,Coombe Bridge Ave,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
110489,Coombe Bridge Ave,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
110489,Coombe Bridge Ave,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
110489,Coombe Bridge Ave,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
110489,Coombe Bridge Ave,2023-06-05T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.05
110489,Coombe Bridge Ave,2023-06-05T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.15
110489,Coombe Bridge Ave,2023-06-05T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
110489,Coombe Bridge Ave,2023-06-05T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.52
110489,Coombe Bridge Ave,2023-06-05T18:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.53
110489,Coombe Bridge Ave,2023-06-05T18:40:00.000+00:00,busbar,,L1 Active Power,kW,26.16
110489,Coombe Bridge Ave,2023-06-05T18:40:00.000+00:00,busbar,,N Current (RMS),A,82.0
110489,Coombe Bridge Ave,2023-06-05T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
110489,Coombe Bridge Ave,2023-06-05T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
110489,Coombe Bridge Ave,2023-06-05T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
110489,Coombe Bridge Ave,2023-06-05T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.0
110489,Coombe Bridge Ave,2023-06-05T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.5
110489,Coombe Bridge Ave,2023-06-05T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.53
110489,Coombe Bridge Ave,2023-06-05T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.69
110489,Coombe Bridge Ave,2023-06-05T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.55
110489,Coombe Bridge Ave,2023-06-05T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.11
110489,Coombe Bridge Ave,2023-06-05T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.9
110489,Coombe Bridge Ave,2023-06-05T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
110489,Coombe Bridge Ave,2023-06-05T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110489,Coombe Bridge Ave,2023-06-05T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.5
110489,Coombe Bridge Ave,2023-06-05T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-8.98
110489,Coombe Bridge Ave,2023-06-05T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.47
110489,Coombe Bridge Ave,2023-06-05T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.35
110489,Coombe Bridge Ave,2023-06-05T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-5.85
110489,Coombe Bridge Ave,2023-06-05T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.08
110489,Coombe Bridge Ave,2023-06-05T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.2
110489,Coombe Bridge Ave,2023-06-05T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,32.8
110489,Coombe Bridge Ave,2023-06-05T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.8
110489,Coombe Bridge Ave,2023-06-05T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.5
110489,Coombe Bridge Ave,2023-06-05T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.9
110489,Coombe Bridge Ave,2023-06-05T18:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.38
110489,Coombe Bridge Ave,2023-06-05T18:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.8
110489,Coombe Bridge Ave,2023-06-05T18:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.51
110489,Coombe Bridge Ave,2023-06-05T18:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.76
110489,Coombe Bridge Ave,2023-06-05T18:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.69
110489,Coombe Bridge Ave,2023-06-05T18:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,11.15
110489,Coombe Bridge Ave,2023-06-05T18:30:00.000+00:00,feeder,12.0,N Current (RMS),A,41.8
110489,Coombe Bridge Ave,2023-06-05T18:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,13.8
110489,Coombe Bridge Ave,2023-06-05T18:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.5
110489,Coombe Bridge Ave,2023-06-05T18:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,50.9
110489,Coombe Bridge Ave,2023-06-05T18:30:00.000+00:00,transformer,,Temperature,C,29.8
110489,Coombe Bridge Ave,2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
110489,Coombe Bridge Ave,2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
110489,Coombe Bridge Ave,2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
110489,Coombe Bridge Ave,2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
110489,Coombe Bridge Ave,2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
110489,Coombe Bridge Ave,2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
110489,Coombe Bridge Ave,2023-06-05T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.28
110489,Coombe Bridge Ave,2023-06-05T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.99
110489,Coombe Bridge Ave,2023-06-05T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
110489,Coombe Bridge Ave,2023-06-05T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.31
110489,Coombe Bridge Ave,2023-06-05T18:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.64
110489,Coombe Bridge Ave,2023-06-05T18:30:00.000+00:00,busbar,,L1 Active Power,kW,19.98
110489,Coombe Bridge Ave,2023-06-05T18:30:00.000+00:00,busbar,,N Current (RMS),A,62.5
110489,Coombe Bridge Ave,2023-06-05T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
110489,Coombe Bridge Ave,2023-06-05T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
110489,Coombe Bridge Ave,2023-06-05T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
110489,Coombe Bridge Ave,2023-06-05T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.23
110489,Coombe Bridge Ave,2023-06-05T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.41
110489,Coombe Bridge Ave,2023-06-05T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.73
110489,Coombe Bridge Ave,2023-06-05T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.82
110489,Coombe Bridge Ave,2023-06-05T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.41
110489,Coombe Bridge Ave,2023-06-05T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.56
110489,Coombe Bridge Ave,2023-06-05T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.1
110489,Coombe Bridge Ave,2023-06-05T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.4
110489,Coombe Bridge Ave,2023-06-05T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110489,Coombe Bridge Ave,2023-06-05T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.0
110489,Coombe Bridge Ave,2023-06-05T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-8.23
110489,Coombe Bridge Ave,2023-06-05T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.55
110489,Coombe Bridge Ave,2023-06-05T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.13
110489,Coombe Bridge Ave,2023-06-05T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-5.4
110489,Coombe Bridge Ave,2023-06-05T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.76
110489,Coombe Bridge Ave,2023-06-05T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.88
110489,Coombe Bridge Ave,2023-06-05T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,29.0
110489,Coombe Bridge Ave,2023-06-05T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.8
110489,Coombe Bridge Ave,2023-06-05T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.1
110489,Coombe Bridge Ave,2023-06-05T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.4
110489,Coombe Bridge Ave,2023-06-05T18:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.52
110489,Coombe Bridge Ave,2023-06-05T18:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.61
110489,Coombe Bridge Ave,2023-06-05T18:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.28
110489,Coombe Bridge Ave,2023-06-05T18:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.79
110489,Coombe Bridge Ave,2023-06-05T18:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.71
110489,Coombe Bridge Ave,2023-06-05T18:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,12.6
110489,Coombe Bridge Ave,2023-06-05T18:20:00.000+00:00,feeder,12.0,N Current (RMS),A,51.4
110489,Coombe Bridge Ave,2023-06-05T18:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,11.7
110489,Coombe Bridge Ave,2023-06-05T18:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.1
110489,Coombe Bridge Ave,2023-06-05T18:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,56.8
110489,Coombe Bridge Ave,2023-06-05T18:20:00.000+00:00,transformer,,Temperature,C,29.8
110489,Coombe Bridge Ave,2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
110489,Coombe Bridge Ave,2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
110489,Coombe Bridge Ave,2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
110489,Coombe Bridge Ave,2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
110489,Coombe Bridge Ave,2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
110489,Coombe Bridge Ave,2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
110489,Coombe Bridge Ave,2023-06-05T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.3
110489,Coombe Bridge Ave,2023-06-05T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.55
110489,Coombe Bridge Ave,2023-06-05T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
110489,Coombe Bridge Ave,2023-06-05T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-12.41
110489,Coombe Bridge Ave,2023-06-05T18:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.9
110489,Coombe Bridge Ave,2023-06-05T18:20:00.000+00:00,busbar,,L1 Active Power,kW,24.62
110489,Coombe Bridge Ave,2023-06-05T18:20:00.000+00:00,busbar,,N Current (RMS),A,77.2
110489,Coombe Bridge Ave,2023-06-05T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
110489,Coombe Bridge Ave,2023-06-05T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
110489,Coombe Bridge Ave,2023-06-05T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
110489,Coombe Bridge Ave,2023-06-05T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.34
110489,Coombe Bridge Ave,2023-06-05T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.4
110489,Coombe Bridge Ave,2023-06-05T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.84
110489,Coombe Bridge Ave,2023-06-05T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.87
110489,Coombe Bridge Ave,2023-06-05T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.44
110489,Coombe Bridge Ave,2023-06-05T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.06
110489,Coombe Bridge Ave,2023-06-05T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.8
110489,Coombe Bridge Ave,2023-06-05T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.1
110489,Coombe Bridge Ave,2023-06-05T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110489,Coombe Bridge Ave,2023-06-05T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.9
110489,Coombe Bridge Ave,2023-06-05T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-8.97
110489,Coombe Bridge Ave,2023-06-05T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.66
110489,Coombe Bridge Ave,2023-06-05T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.16
110489,Coombe Bridge Ave,2023-06-05T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-5.76
110489,Coombe Bridge Ave,2023-06-05T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.66
110489,Coombe Bridge Ave,2023-06-05T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.62
110489,Coombe Bridge Ave,2023-06-05T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,31.6
110489,Coombe Bridge Ave,2023-06-05T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.5
110489,Coombe Bridge Ave,2023-06-05T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.3
110489,Coombe Bridge Ave,2023-06-05T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.9
110489,Coombe Bridge Ave,2023-06-05T18:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.83
110489,Coombe Bridge Ave,2023-06-05T18:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.99
110489,Coombe Bridge Ave,2023-06-05T18:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.48
110489,Coombe Bridge Ave,2023-06-05T18:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.36
110489,Coombe Bridge Ave,2023-06-05T18:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.74
110489,Coombe Bridge Ave,2023-06-05T18:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,9.53
110489,Coombe Bridge Ave,2023-06-05T18:10:00.000+00:00,feeder,12.0,N Current (RMS),A,40.9
110489,Coombe Bridge Ave,2023-06-05T18:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,7.7
110489,Coombe Bridge Ave,2023-06-05T18:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,8.0
110489,Coombe Bridge Ave,2023-06-05T18:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,44.5
110489,Coombe Bridge Ave,2023-06-05T18:10:00.000+00:00,transformer,,Temperature,C,29.8
110489,Coombe Bridge Ave,2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
110489,Coombe Bridge Ave,2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
110489,Coombe Bridge Ave,2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
110489,Coombe Bridge Ave,2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
110489,Coombe Bridge Ave,2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
110489,Coombe Bridge Ave,2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
110489,Coombe Bridge Ave,2023-06-05T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.09
110489,Coombe Bridge Ave,2023-06-05T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.79
110489,Coombe Bridge Ave,2023-06-05T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
110489,Coombe Bridge Ave,2023-06-05T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.18
110489,Coombe Bridge Ave,2023-06-05T18:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.88
110489,Coombe Bridge Ave,2023-06-05T18:10:00.000+00:00,busbar,,L1 Active Power,kW,22.08
110489,Coombe Bridge Ave,2023-06-05T18:10:00.000+00:00,busbar,,N Current (RMS),A,67.3
110489,Coombe Bridge Ave,2023-06-05T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
110489,Coombe Bridge Ave,2023-06-05T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
110489,Coombe Bridge Ave,2023-06-05T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
110489,Coombe Bridge Ave,2023-06-05T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.75
110489,Coombe Bridge Ave,2023-06-05T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.41
110489,Coombe Bridge Ave,2023-06-05T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.75
110489,Coombe Bridge Ave,2023-06-05T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.45
110489,Coombe Bridge Ave,2023-06-05T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.55
110489,Coombe Bridge Ave,2023-06-05T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.93
110489,Coombe Bridge Ave,2023-06-05T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.5
110489,Coombe Bridge Ave,2023-06-05T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.4
110489,Coombe Bridge Ave,2023-06-05T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110489,Coombe Bridge Ave,2023-06-05T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.5
110489,Coombe Bridge Ave,2023-06-05T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-10.09
110489,Coombe Bridge Ave,2023-06-05T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.76
110489,Coombe Bridge Ave,2023-06-05T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.19
110489,Coombe Bridge Ave,2023-06-05T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-6.28
110489,Coombe Bridge Ave,2023-06-05T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.99
110489,Coombe Bridge Ave,2023-06-05T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.9
110489,Coombe Bridge Ave,2023-06-05T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,37.1
110489,Coombe Bridge Ave,2023-06-05T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.8
110489,Coombe Bridge Ave,2023-06-05T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.3
110489,Coombe Bridge Ave,2023-06-05T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.9
110489,Coombe Bridge Ave,2023-06-05T18:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.31
110489,Coombe Bridge Ave,2023-06-05T18:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,3.02
110489,Coombe Bridge Ave,2023-06-05T18:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.36
110489,Coombe Bridge Ave,2023-06-05T18:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.09
110489,Coombe Bridge Ave,2023-06-05T18:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.83
110489,Coombe Bridge Ave,2023-06-05T18:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,9.04
110489,Coombe Bridge Ave,2023-06-05T18:00:00.000+00:00,feeder,12.0,N Current (RMS),A,33.2
110489,Coombe Bridge Ave,2023-06-05T18:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,14.1
110489,Coombe Bridge Ave,2023-06-05T18:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,16.9
110489,Coombe Bridge Ave,2023-06-05T18:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,42.4
110489,Coombe Bridge Ave,2023-06-05T18:00:00.000+00:00,transformer,,Temperature,C,29.9
110489,Coombe Bridge Ave,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
110489,Coombe Bridge Ave,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
110489,Coombe Bridge Ave,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
110489,Coombe Bridge Ave,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
110489,Coombe Bridge Ave,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
110489,Coombe Bridge Ave,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
110489,Coombe Bridge Ave,2023-06-05T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.42
110489,Coombe Bridge Ave,2023-06-05T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.8
110489,Coombe Bridge Ave,2023-06-05T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
110489,Coombe Bridge Ave,2023-06-05T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-14.5
110489,Coombe Bridge Ave,2023-06-05T18:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.05
110489,Coombe Bridge Ave,2023-06-05T18:00:00.000+00:00,busbar,,L1 Active Power,kW,26.04
110489,Coombe Bridge Ave,2023-06-05T18:00:00.000+00:00,busbar,,N Current (RMS),A,71.6
110489,Coombe Bridge Ave,2023-06-05T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
110489,Coombe Bridge Ave,2023-06-05T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
110489,Coombe Bridge Ave,2023-06-05T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
110489,Coombe Bridge Ave,2023-06-05T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.94
110489,Coombe Bridge Ave,2023-06-05T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.35
110489,Coombe Bridge Ave,2023-06-05T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.75
110489,Coombe Bridge Ave,2023-06-05T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.36
110489,Coombe Bridge Ave,2023-06-05T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.49
110489,Coombe Bridge Ave,2023-06-05T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.95
110489,Coombe Bridge Ave,2023-06-05T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
110489,Coombe Bridge Ave,2023-06-05T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.0
110489,Coombe Bridge Ave,2023-06-05T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110489,Coombe Bridge Ave,2023-06-05T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.9
110489,Coombe Bridge Ave,2023-06-05T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-10.79
110489,Coombe Bridge Ave,2023-06-05T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.5
110489,Coombe Bridge Ave,2023-06-05T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.11
110489,Coombe Bridge Ave,2023-06-05T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-6.34
110489,Coombe Bridge Ave,2023-06-05T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.77
110489,Coombe Bridge Ave,2023-06-05T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.76
110489,Coombe Bridge Ave,2023-06-05T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,39.2
110489,Coombe Bridge Ave,2023-06-05T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,51.8
110489,Coombe Bridge Ave,2023-06-05T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.1
110489,Coombe Bridge Ave,2023-06-05T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.0
110489,Coombe Bridge Ave,2023-06-05T17:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-4.28
110489,Coombe Bridge Ave,2023-06-05T17:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.97
110489,Coombe Bridge Ave,2023-06-05T17:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.5
110489,Coombe Bridge Ave,2023-06-05T17:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-3.18
110489,Coombe Bridge Ave,2023-06-05T17:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.27
110489,Coombe Bridge Ave,2023-06-05T17:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,8.37
110489,Coombe Bridge Ave,2023-06-05T17:50:00.000+00:00,feeder,12.0,N Current (RMS),A,23.9
110489,Coombe Bridge Ave,2023-06-05T17:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,22.6
110489,Coombe Bridge Ave,2023-06-05T17:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,14.9
110489,Coombe Bridge Ave,2023-06-05T17:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,40.1
110489,Coombe Bridge Ave,2023-06-05T17:50:00.000+00:00,transformer,,Temperature,C,29.9
110489,Coombe Bridge Ave,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
110489,Coombe Bridge Ave,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
110489,Coombe Bridge Ave,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
110489,Coombe Bridge Ave,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
110489,Coombe Bridge Ave,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
110489,Coombe Bridge Ave,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
110489,Coombe Bridge Ave,2023-06-05T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.53
110489,Coombe Bridge Ave,2023-06-05T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.5
110489,Coombe Bridge Ave,2023-06-05T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
110489,Coombe Bridge Ave,2023-06-05T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-15.01
110489,Coombe Bridge Ave,2023-06-05T17:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.48
110489,Coombe Bridge Ave,2023-06-05T17:50:00.000+00:00,busbar,,L1 Active Power,kW,21.05
110489,Coombe Bridge Ave,2023-06-05T17:50:00.000+00:00,busbar,,N Current (RMS),A,65.4
110489,Coombe Bridge Ave,2023-06-05T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
110489,Coombe Bridge Ave,2023-06-05T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
110489,Coombe Bridge Ave,2023-06-05T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
110489,Coombe Bridge Ave,2023-06-05T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.77
110489,Coombe Bridge Ave,2023-06-05T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.49
110489,Coombe Bridge Ave,2023-06-05T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.76
110489,Coombe Bridge Ave,2023-06-05T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.32
110489,Coombe Bridge Ave,2023-06-05T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.38
110489,Coombe Bridge Ave,2023-06-05T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.96
110489,Coombe Bridge Ave,2023-06-05T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,13.2
110489,Coombe Bridge Ave,2023-06-05T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.1
110489,Coombe Bridge Ave,2023-06-05T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110489,Coombe Bridge Ave,2023-06-05T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.2
110489,Coombe Bridge Ave,2023-06-05T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-10.85
110489,Coombe Bridge Ave,2023-06-05T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.51
110489,Coombe Bridge Ave,2023-06-05T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.15
110489,Coombe Bridge Ave,2023-06-05T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-6.5
110489,Coombe Bridge Ave,2023-06-05T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.75
110489,Coombe Bridge Ave,2023-06-05T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.74
110489,Coombe Bridge Ave,2023-06-05T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,40.1
110489,Coombe Bridge Ave,2023-06-05T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.5
110489,Coombe Bridge Ave,2023-06-05T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.9
