Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-06-05T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.0
110489,Coombe Bridge Ave,2023-06-05T17:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-3.58
110489,Coombe Bridge Ave,2023-06-05T17:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,3.3
110489,Coombe Bridge Ave,2023-06-05T17:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.56
110489,Coombe Bridge Ave,2023-06-05T17:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.53
110489,Coombe Bridge Ave,2023-06-05T17:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.59
110489,Coombe Bridge Ave,2023-06-05T17:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,10.88
110489,Coombe Bridge Ave,2023-06-05T17:40:00.000+00:00,feeder,12.0,N Current (RMS),A,33.6
110489,Coombe Bridge Ave,2023-06-05T17:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,19.1
110489,Coombe Bridge Ave,2023-06-05T17:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,17.2
110489,Coombe Bridge Ave,2023-06-05T17:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,49.7
110489,Coombe Bridge Ave,2023-06-05T17:40:00.000+00:00,transformer,,Temperature,C,30.0
110489,Coombe Bridge Ave,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
110489,Coombe Bridge Ave,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
110489,Coombe Bridge Ave,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
110489,Coombe Bridge Ave,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
110489,Coombe Bridge Ave,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
110489,Coombe Bridge Ave,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
110489,Coombe Bridge Ave,2023-06-05T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.68
110489,Coombe Bridge Ave,2023-06-05T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.1
110489,Coombe Bridge Ave,2023-06-05T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
110489,Coombe Bridge Ave,2023-06-05T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-14.52
110489,Coombe Bridge Ave,2023-06-05T17:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.37
110489,Coombe Bridge Ave,2023-06-05T17:40:00.000+00:00,busbar,,L1 Active Power,kW,21.9
110489,Coombe Bridge Ave,2023-06-05T17:40:00.000+00:00,busbar,,N Current (RMS),A,55.1
110489,Coombe Bridge Ave,2023-06-05T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
110489,Coombe Bridge Ave,2023-06-05T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
110489,Coombe Bridge Ave,2023-06-05T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
110489,Coombe Bridge Ave,2023-06-05T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.59
110489,Coombe Bridge Ave,2023-06-05T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.5
110489,Coombe Bridge Ave,2023-06-05T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.72
110489,Coombe Bridge Ave,2023-06-05T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.35
110489,Coombe Bridge Ave,2023-06-05T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.47
110489,Coombe Bridge Ave,2023-06-05T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.34
110489,Coombe Bridge Ave,2023-06-05T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.2
110489,Coombe Bridge Ave,2023-06-05T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.0
110489,Coombe Bridge Ave,2023-06-05T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110489,Coombe Bridge Ave,2023-06-05T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.6
110489,Coombe Bridge Ave,2023-06-05T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-10.05
110489,Coombe Bridge Ave,2023-06-05T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.01
110489,Coombe Bridge Ave,2023-06-05T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.01
110489,Coombe Bridge Ave,2023-06-05T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-6.18
110489,Coombe Bridge Ave,2023-06-05T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.84
110489,Coombe Bridge Ave,2023-06-05T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.73
110489,Coombe Bridge Ave,2023-06-05T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,38.4
110489,Coombe Bridge Ave,2023-06-05T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.5
110489,Coombe Bridge Ave,2023-06-05T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.7
110489,Coombe Bridge Ave,2023-06-05T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.7
110489,Coombe Bridge Ave,2023-06-05T17:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-3.62
110489,Coombe Bridge Ave,2023-06-05T17:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.65
110489,Coombe Bridge Ave,2023-06-05T17:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.64
110489,Coombe Bridge Ave,2023-06-05T17:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.46
110489,Coombe Bridge Ave,2023-06-05T17:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.5
110489,Coombe Bridge Ave,2023-06-05T17:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,10.66
110489,Coombe Bridge Ave,2023-06-05T17:30:00.000+00:00,feeder,12.0,N Current (RMS),A,34.7
110489,Coombe Bridge Ave,2023-06-05T17:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,19.5
110489,Coombe Bridge Ave,2023-06-05T17:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,13.5
110489,Coombe Bridge Ave,2023-06-05T17:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,49.4
110489,Coombe Bridge Ave,2023-06-05T17:30:00.000+00:00,transformer,,Temperature,C,30.0
110489,Coombe Bridge Ave,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
110489,Coombe Bridge Ave,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
110489,Coombe Bridge Ave,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
110489,Coombe Bridge Ave,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
110489,Coombe Bridge Ave,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
110489,Coombe Bridge Ave,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
110489,Coombe Bridge Ave,2023-06-05T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.0
110489,Coombe Bridge Ave,2023-06-05T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.98
110489,Coombe Bridge Ave,2023-06-05T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
110489,Coombe Bridge Ave,2023-06-05T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-15.19
110489,Coombe Bridge Ave,2023-06-05T17:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.05
110489,Coombe Bridge Ave,2023-06-05T17:30:00.000+00:00,busbar,,L1 Active Power,kW,17.77
110489,Coombe Bridge Ave,2023-06-05T17:30:00.000+00:00,busbar,,N Current (RMS),A,67.5
110489,Coombe Bridge Ave,2023-06-05T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
110489,Coombe Bridge Ave,2023-06-05T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
110489,Coombe Bridge Ave,2023-06-05T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
110489,Coombe Bridge Ave,2023-06-05T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.66
110489,Coombe Bridge Ave,2023-06-05T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.39
110489,Coombe Bridge Ave,2023-06-05T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.69
110489,Coombe Bridge Ave,2023-06-05T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.48
110489,Coombe Bridge Ave,2023-06-05T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.41
110489,Coombe Bridge Ave,2023-06-05T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.11
110489,Coombe Bridge Ave,2023-06-05T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.0
110489,Coombe Bridge Ave,2023-06-05T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.7
110489,Coombe Bridge Ave,2023-06-05T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110489,Coombe Bridge Ave,2023-06-05T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.0
110489,Coombe Bridge Ave,2023-06-05T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-11.43
110489,Coombe Bridge Ave,2023-06-05T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.29
110489,Coombe Bridge Ave,2023-06-05T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.84
110489,Coombe Bridge Ave,2023-06-05T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-7.0
110489,Coombe Bridge Ave,2023-06-05T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.28
110489,Coombe Bridge Ave,2023-06-05T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.12
110489,Coombe Bridge Ave,2023-06-05T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,45.2
110489,Coombe Bridge Ave,2023-06-05T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,56.5
110489,Coombe Bridge Ave,2023-06-05T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.5
110489,Coombe Bridge Ave,2023-06-05T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.4
110489,Coombe Bridge Ave,2023-06-05T17:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.94
110489,Coombe Bridge Ave,2023-06-05T17:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.45
110489,Coombe Bridge Ave,2023-06-05T17:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.61
110489,Coombe Bridge Ave,2023-06-05T17:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.95
110489,Coombe Bridge Ave,2023-06-05T17:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.36
110489,Coombe Bridge Ave,2023-06-05T17:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,14.55
110489,Coombe Bridge Ave,2023-06-05T17:20:00.000+00:00,feeder,12.0,N Current (RMS),A,54.5
110489,Coombe Bridge Ave,2023-06-05T17:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,17.1
110489,Coombe Bridge Ave,2023-06-05T17:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.6
110489,Coombe Bridge Ave,2023-06-05T17:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,66.6
110489,Coombe Bridge Ave,2023-06-05T17:20:00.000+00:00,transformer,,Temperature,C,30.0
110489,Coombe Bridge Ave,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
110489,Coombe Bridge Ave,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
110489,Coombe Bridge Ave,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
110489,Coombe Bridge Ave,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
110489,Coombe Bridge Ave,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
110489,Coombe Bridge Ave,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
110489,Coombe Bridge Ave,2023-06-05T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.99
110489,Coombe Bridge Ave,2023-06-05T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
110489,Coombe Bridge Ave,2023-06-05T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
110489,Coombe Bridge Ave,2023-06-05T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-15.99
110489,Coombe Bridge Ave,2023-06-05T17:20:00.000+00:00,busbar,,L2 Active Power,kW,1.42
110489,Coombe Bridge Ave,2023-06-05T17:20:00.000+00:00,busbar,,L1 Active Power,kW,20.92
110489,Coombe Bridge Ave,2023-06-05T17:20:00.000+00:00,busbar,,N Current (RMS),A,91.1
110489,Coombe Bridge Ave,2023-06-05T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
110489,Coombe Bridge Ave,2023-06-05T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
110489,Coombe Bridge Ave,2023-06-05T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
110489,Coombe Bridge Ave,2023-06-05T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.26
110489,Coombe Bridge Ave,2023-06-05T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.83
110489,Coombe Bridge Ave,2023-06-05T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.59
110489,Coombe Bridge Ave,2023-06-05T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.71
110489,Coombe Bridge Ave,2023-06-05T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.59
110489,Coombe Bridge Ave,2023-06-05T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.45
110489,Coombe Bridge Ave,2023-06-05T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.0
110489,Coombe Bridge Ave,2023-06-05T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.7
110489,Coombe Bridge Ave,2023-06-05T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.1
110489,Coombe Bridge Ave,2023-06-05T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.9
110489,Coombe Bridge Ave,2023-06-05T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-12.16
110489,Coombe Bridge Ave,2023-06-05T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.57
110489,Coombe Bridge Ave,2023-06-05T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.74
110489,Coombe Bridge Ave,2023-06-05T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-7.53
110489,Coombe Bridge Ave,2023-06-05T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.19
110489,Coombe Bridge Ave,2023-06-05T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.75
110489,Coombe Bridge Ave,2023-06-05T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,51.0
110489,Coombe Bridge Ave,2023-06-05T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,60.0
110489,Coombe Bridge Ave,2023-06-05T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.9
110489,Coombe Bridge Ave,2023-06-05T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.6
110489,Coombe Bridge Ave,2023-06-05T17:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-3.19
110489,Coombe Bridge Ave,2023-06-05T17:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,3.05
110489,Coombe Bridge Ave,2023-06-05T17:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.76
110489,Coombe Bridge Ave,2023-06-05T17:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.07
110489,Coombe Bridge Ave,2023-06-05T17:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.9
110489,Coombe Bridge Ave,2023-06-05T17:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,12.85
110489,Coombe Bridge Ave,2023-06-05T17:10:00.000+00:00,feeder,12.0,N Current (RMS),A,45.1
110489,Coombe Bridge Ave,2023-06-05T17:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,17.1
110489,Coombe Bridge Ave,2023-06-05T17:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,19.4
110489,Coombe Bridge Ave,2023-06-05T17:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,58.2
110489,Coombe Bridge Ave,2023-06-05T17:10:00.000+00:00,transformer,,Temperature,C,30.0
110489,Coombe Bridge Ave,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
110489,Coombe Bridge Ave,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
110489,Coombe Bridge Ave,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
110489,Coombe Bridge Ave,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
110489,Coombe Bridge Ave,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
110489,Coombe Bridge Ave,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
110489,Coombe Bridge Ave,2023-06-05T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.18
110489,Coombe Bridge Ave,2023-06-05T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.8
110489,Coombe Bridge Ave,2023-06-05T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
110489,Coombe Bridge Ave,2023-06-05T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-15.67
110489,Coombe Bridge Ave,2023-06-05T17:10:00.000+00:00,busbar,,L2 Active Power,kW,0.64
110489,Coombe Bridge Ave,2023-06-05T17:10:00.000+00:00,busbar,,L1 Active Power,kW,21.82
110489,Coombe Bridge Ave,2023-06-05T17:10:00.000+00:00,busbar,,N Current (RMS),A,84.6
110489,Coombe Bridge Ave,2023-06-05T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
110489,Coombe Bridge Ave,2023-06-05T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
110489,Coombe Bridge Ave,2023-06-05T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
110489,Coombe Bridge Ave,2023-06-05T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.34
110489,Coombe Bridge Ave,2023-06-05T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.4
110489,Coombe Bridge Ave,2023-06-05T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.63
110489,Coombe Bridge Ave,2023-06-05T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.34
110489,Coombe Bridge Ave,2023-06-05T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.41
110489,Coombe Bridge Ave,2023-06-05T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.68
110489,Coombe Bridge Ave,2023-06-05T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,13.6
110489,Coombe Bridge Ave,2023-06-05T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.6
110489,Coombe Bridge Ave,2023-06-05T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110489,Coombe Bridge Ave,2023-06-05T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.1
110489,Coombe Bridge Ave,2023-06-05T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-14.26
110489,Coombe Bridge Ave,2023-06-05T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.74
110489,Coombe Bridge Ave,2023-06-05T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.82
110489,Coombe Bridge Ave,2023-06-05T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-8.58
110489,Coombe Bridge Ave,2023-06-05T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.22
110489,Coombe Bridge Ave,2023-06-05T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.42
110489,Coombe Bridge Ave,2023-06-05T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,60.2
110489,Coombe Bridge Ave,2023-06-05T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,69.9
110489,Coombe Bridge Ave,2023-06-05T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.5
110489,Coombe Bridge Ave,2023-06-05T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.4
110489,Coombe Bridge Ave,2023-06-05T17:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-3.91
110489,Coombe Bridge Ave,2023-06-05T17:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,3.83
110489,Coombe Bridge Ave,2023-06-05T17:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.43
110489,Coombe Bridge Ave,2023-06-05T17:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.59
110489,Coombe Bridge Ave,2023-06-05T17:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.59
110489,Coombe Bridge Ave,2023-06-05T17:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,8.33
110489,Coombe Bridge Ave,2023-06-05T17:00:00.000+00:00,feeder,12.0,N Current (RMS),A,27.3
110489,Coombe Bridge Ave,2023-06-05T17:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,20.8
110489,Coombe Bridge Ave,2023-06-05T17:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,19.9
110489,Coombe Bridge Ave,2023-06-05T17:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,40.4
110489,Coombe Bridge Ave,2023-06-05T17:00:00.000+00:00,transformer,,Temperature,C,30.1
110489,Coombe Bridge Ave,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
110489,Coombe Bridge Ave,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
110489,Coombe Bridge Ave,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
110489,Coombe Bridge Ave,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
110489,Coombe Bridge Ave,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
110489,Coombe Bridge Ave,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
110489,Coombe Bridge Ave,2023-06-05T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.09
110489,Coombe Bridge Ave,2023-06-05T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.14
110489,Coombe Bridge Ave,2023-06-05T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
110489,Coombe Bridge Ave,2023-06-05T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-15.79
110489,Coombe Bridge Ave,2023-06-05T17:00:00.000+00:00,busbar,,L2 Active Power,kW,1.27
110489,Coombe Bridge Ave,2023-06-05T17:00:00.000+00:00,busbar,,L1 Active Power,kW,18.05
110489,Coombe Bridge Ave,2023-06-05T17:00:00.000+00:00,busbar,,N Current (RMS),A,79.6
110489,Coombe Bridge Ave,2023-06-05T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
110489,Coombe Bridge Ave,2023-06-05T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
110489,Coombe Bridge Ave,2023-06-05T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
110489,Coombe Bridge Ave,2023-06-05T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.33
110489,Coombe Bridge Ave,2023-06-05T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.45
110489,Coombe Bridge Ave,2023-06-05T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.61
110489,Coombe Bridge Ave,2023-06-05T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.35
110489,Coombe Bridge Ave,2023-06-05T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.4
110489,Coombe Bridge Ave,2023-06-05T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.28
110489,Coombe Bridge Ave,2023-06-05T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,20.2
110489,Coombe Bridge Ave,2023-06-05T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.6
110489,Coombe Bridge Ave,2023-06-05T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110489,Coombe Bridge Ave,2023-06-05T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.0
110489,Coombe Bridge Ave,2023-06-05T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-14.23
110489,Coombe Bridge Ave,2023-06-05T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.88
110489,Coombe Bridge Ave,2023-06-05T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.83
110489,Coombe Bridge Ave,2023-06-05T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-8.54
110489,Coombe Bridge Ave,2023-06-05T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.07
110489,Coombe Bridge Ave,2023-06-05T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.88
110489,Coombe Bridge Ave,2023-06-05T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,64.1
110489,Coombe Bridge Ave,2023-06-05T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,69.3
110489,Coombe Bridge Ave,2023-06-05T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.4
110489,Coombe Bridge Ave,2023-06-05T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.6
110489,Coombe Bridge Ave,2023-06-05T16:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-4.24
110489,Coombe Bridge Ave,2023-06-05T16:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,3.19
110489,Coombe Bridge Ave,2023-06-05T16:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.31
110489,Coombe Bridge Ave,2023-06-05T16:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.61
110489,Coombe Bridge Ave,2023-06-05T16:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.14
110489,Coombe Bridge Ave,2023-06-05T16:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,11.73
110489,Coombe Bridge Ave,2023-06-05T16:50:00.000+00:00,feeder,12.0,N Current (RMS),A,34.3
110489,Coombe Bridge Ave,2023-06-05T16:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,21.9
110489,Coombe Bridge Ave,2023-06-05T16:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,15.8
110489,Coombe Bridge Ave,2023-06-05T16:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,53.0
110489,Coombe Bridge Ave,2023-06-05T16:50:00.000+00:00,transformer,,Temperature,C,30.1
110489,Coombe Bridge Ave,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
110489,Coombe Bridge Ave,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
110489,Coombe Bridge Ave,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
110489,Coombe Bridge Ave,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
110489,Coombe Bridge Ave,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
110489,Coombe Bridge Ave,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
110489,Coombe Bridge Ave,2023-06-05T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.49
110489,Coombe Bridge Ave,2023-06-05T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.85
110489,Coombe Bridge Ave,2023-06-05T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
110489,Coombe Bridge Ave,2023-06-05T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-15.75
110489,Coombe Bridge Ave,2023-06-05T16:50:00.000+00:00,busbar,,L2 Active Power,kW,1.8
110489,Coombe Bridge Ave,2023-06-05T16:50:00.000+00:00,busbar,,L1 Active Power,kW,19.79
110489,Coombe Bridge Ave,2023-06-05T16:50:00.000+00:00,busbar,,N Current (RMS),A,82.0
110489,Coombe Bridge Ave,2023-06-05T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
110489,Coombe Bridge Ave,2023-06-05T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
110489,Coombe Bridge Ave,2023-06-05T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
110489,Coombe Bridge Ave,2023-06-05T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.64
110489,Coombe Bridge Ave,2023-06-05T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.48
110489,Coombe Bridge Ave,2023-06-05T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.53
110489,Coombe Bridge Ave,2023-06-05T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.24
110489,Coombe Bridge Ave,2023-06-05T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.4
110489,Coombe Bridge Ave,2023-06-05T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.81
110489,Coombe Bridge Ave,2023-06-05T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.1
110489,Coombe Bridge Ave,2023-06-05T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
110489,Coombe Bridge Ave,2023-06-05T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110489,Coombe Bridge Ave,2023-06-05T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.9
110489,Coombe Bridge Ave,2023-06-05T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-13.99
110489,Coombe Bridge Ave,2023-06-05T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.86
110489,Coombe Bridge Ave,2023-06-05T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.76
110489,Coombe Bridge Ave,2023-06-05T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-8.35
110489,Coombe Bridge Ave,2023-06-05T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.94
110489,Coombe Bridge Ave,2023-06-05T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,-3.3
110489,Coombe Bridge Ave,2023-06-05T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,74.4
110489,Coombe Bridge Ave,2023-06-05T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,67.8
110489,Coombe Bridge Ave,2023-06-05T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.0
110489,Coombe Bridge Ave,2023-06-05T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.4
110489,Coombe Bridge Ave,2023-06-05T16:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-4.28
110489,Coombe Bridge Ave,2023-06-05T16:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.06
110489,Coombe Bridge Ave,2023-06-05T16:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.24
110489,Coombe Bridge Ave,2023-06-05T16:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.7
110489,Coombe Bridge Ave,2023-06-05T16:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.35
110489,Coombe Bridge Ave,2023-06-05T16:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,10.32
110489,Coombe Bridge Ave,2023-06-05T16:40:00.000+00:00,feeder,12.0,N Current (RMS),A,35.6
110489,Coombe Bridge Ave,2023-06-05T16:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,21.6
110489,Coombe Bridge Ave,2023-06-05T16:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.0
110489,Coombe Bridge Ave,2023-06-05T16:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,47.6
110489,Coombe Bridge Ave,2023-06-05T16:40:00.000+00:00,transformer,,Temperature,C,30.1
110489,Coombe Bridge Ave,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
110489,Coombe Bridge Ave,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
110489,Coombe Bridge Ave,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
110489,Coombe Bridge Ave,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
110489,Coombe Bridge Ave,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
110489,Coombe Bridge Ave,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
110489,Coombe Bridge Ave,2023-06-05T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.66
110489,Coombe Bridge Ave,2023-06-05T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
110489,Coombe Bridge Ave,2023-06-05T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
110489,Coombe Bridge Ave,2023-06-05T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-16.22
110489,Coombe Bridge Ave,2023-06-05T16:40:00.000+00:00,busbar,,L2 Active Power,kW,3.14
110489,Coombe Bridge Ave,2023-06-05T16:40:00.000+00:00,busbar,,L1 Active Power,kW,13.95
110489,Coombe Bridge Ave,2023-06-05T16:40:00.000+00:00,busbar,,N Current (RMS),A,94.0
110489,Coombe Bridge Ave,2023-06-05T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
110489,Coombe Bridge Ave,2023-06-05T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
110489,Coombe Bridge Ave,2023-06-05T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
110489,Coombe Bridge Ave,2023-06-05T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.66
110489,Coombe Bridge Ave,2023-06-05T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.52
110489,Coombe Bridge Ave,2023-06-05T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.54
110489,Coombe Bridge Ave,2023-06-05T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.16
110489,Coombe Bridge Ave,2023-06-05T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.54
110489,Coombe Bridge Ave,2023-06-05T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.33
110489,Coombe Bridge Ave,2023-06-05T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,13.4
110489,Coombe Bridge Ave,2023-06-05T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.2
110489,Coombe Bridge Ave,2023-06-05T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110489,Coombe Bridge Ave,2023-06-05T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.6
110489,Coombe Bridge Ave,2023-06-05T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-12.43
110489,Coombe Bridge Ave,2023-06-05T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.28
110489,Coombe Bridge Ave,2023-06-05T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.03
110489,Coombe Bridge Ave,2023-06-05T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-7.49
110489,Coombe Bridge Ave,2023-06-05T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.26
110489,Coombe Bridge Ave,2023-06-05T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,-1.77
110489,Coombe Bridge Ave,2023-06-05T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,61.6
110489,Coombe Bridge Ave,2023-06-05T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,60.5
110489,Coombe Bridge Ave,2023-06-05T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.2
110489,Coombe Bridge Ave,2023-06-05T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.8
110489,Coombe Bridge Ave,2023-06-05T16:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.23
110489,Coombe Bridge Ave,2023-06-05T16:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.0
110489,Coombe Bridge Ave,2023-06-05T16:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.09
110489,Coombe Bridge Ave,2023-06-05T16:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.95
110489,Coombe Bridge Ave,2023-06-05T16:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.12
110489,Coombe Bridge Ave,2023-06-05T16:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,10.43
110489,Coombe Bridge Ave,2023-06-05T16:30:00.000+00:00,feeder,12.0,N Current (RMS),A,42.1
110489,Coombe Bridge Ave,2023-06-05T16:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,13.8
110489,Coombe Bridge Ave,2023-06-05T16:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.8
110489,Coombe Bridge Ave,2023-06-05T16:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,48.0
110489,Coombe Bridge Ave,2023-06-05T16:30:00.000+00:00,transformer,,Temperature,C,30.1
110489,Coombe Bridge Ave,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
110489,Coombe Bridge Ave,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
110489,Coombe Bridge Ave,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
110489,Coombe Bridge Ave,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
110489,Coombe Bridge Ave,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
110489,Coombe Bridge Ave,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
110489,Coombe Bridge Ave,2023-06-05T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.39
110489,Coombe Bridge Ave,2023-06-05T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
110489,Coombe Bridge Ave,2023-06-05T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
110489,Coombe Bridge Ave,2023-06-05T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.79
110489,Coombe Bridge Ave,2023-06-05T16:30:00.000+00:00,busbar,,L2 Active Power,kW,3.22
110489,Coombe Bridge Ave,2023-06-05T16:30:00.000+00:00,busbar,,L1 Active Power,kW,13.99
110489,Coombe Bridge Ave,2023-06-05T16:30:00.000+00:00,busbar,,N Current (RMS),A,75.3
110489,Coombe Bridge Ave,2023-06-05T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
110489,Coombe Bridge Ave,2023-06-05T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
110489,Coombe Bridge Ave,2023-06-05T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
110489,Coombe Bridge Ave,2023-06-05T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.5
110489,Coombe Bridge Ave,2023-06-05T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.22
110489,Coombe Bridge Ave,2023-06-05T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.65
110489,Coombe Bridge Ave,2023-06-05T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.25
110489,Coombe Bridge Ave,2023-06-05T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.05
110489,Coombe Bridge Ave,2023-06-05T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.14
110489,Coombe Bridge Ave,2023-06-05T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.2
110489,Coombe Bridge Ave,2023-06-05T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
110489,Coombe Bridge Ave,2023-06-05T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.4
110489,Coombe Bridge Ave,2023-06-05T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.0
110489,Coombe Bridge Ave,2023-06-05T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-8.21
110489,Coombe Bridge Ave,2023-06-05T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.9
110489,Coombe Bridge Ave,2023-06-05T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.85
110489,Coombe Bridge Ave,2023-06-05T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-5.07
110489,Coombe Bridge Ave,2023-06-05T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.33
110489,Coombe Bridge Ave,2023-06-05T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,-0.46
110489,Coombe Bridge Ave,2023-06-05T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,42.8
110489,Coombe Bridge Ave,2023-06-05T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.3
110489,Coombe Bridge Ave,2023-06-05T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.9
110489,Coombe Bridge Ave,2023-06-05T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.3
110489,Coombe Bridge Ave,2023-06-05T16:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-3.02
110489,Coombe Bridge Ave,2023-06-05T16:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.55
110489,Coombe Bridge Ave,2023-06-05T16:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.46
110489,Coombe Bridge Ave,2023-06-05T16:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.43
110489,Coombe Bridge Ave,2023-06-05T16:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.03
110489,Coombe Bridge Ave,2023-06-05T16:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,8.41
110489,Coombe Bridge Ave,2023-06-05T16:20:00.000+00:00,feeder,12.0,N Current (RMS),A,32.1
110489,Coombe Bridge Ave,2023-06-05T16:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,17.8
110489,Coombe Bridge Ave,2023-06-05T16:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.6
110489,Coombe Bridge Ave,2023-06-05T16:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,40.3
110489,Coombe Bridge Ave,2023-06-05T16:20:00.000+00:00,transformer,,Temperature,C,30.1
110489,Coombe Bridge Ave,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
110489,Coombe Bridge Ave,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
110489,Coombe Bridge Ave,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
110489,Coombe Bridge Ave,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
110489,Coombe Bridge Ave,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
110489,Coombe Bridge Ave,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
110489,Coombe Bridge Ave,2023-06-05T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.83
110489,Coombe Bridge Ave,2023-06-05T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.8
110489,Coombe Bridge Ave,2023-06-05T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
110489,Coombe Bridge Ave,2023-06-05T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.83
110489,Coombe Bridge Ave,2023-06-05T16:20:00.000+00:00,busbar,,L2 Active Power,kW,2.01
110489,Coombe Bridge Ave,2023-06-05T16:20:00.000+00:00,busbar,,L1 Active Power,kW,10.69
110489,Coombe Bridge Ave,2023-06-05T16:20:00.000+00:00,busbar,,N Current (RMS),A,56.5
110489,Coombe Bridge Ave,2023-06-05T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
110489,Coombe Bridge Ave,2023-06-05T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
110489,Coombe Bridge Ave,2023-06-05T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
110489,Coombe Bridge Ave,2023-06-05T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.22
110489,Coombe Bridge Ave,2023-06-05T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.43
110489,Coombe Bridge Ave,2023-06-05T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.7
110489,Coombe Bridge Ave,2023-06-05T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.68
110489,Coombe Bridge Ave,2023-06-05T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.59
110489,Coombe Bridge Ave,2023-06-05T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.98
110489,Coombe Bridge Ave,2023-06-05T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
110489,Coombe Bridge Ave,2023-06-05T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.4
110489,Coombe Bridge Ave,2023-06-05T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110489,Coombe Bridge Ave,2023-06-05T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.5
110489,Coombe Bridge Ave,2023-06-05T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-6.54
110489,Coombe Bridge Ave,2023-06-05T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.28
110489,Coombe Bridge Ave,2023-06-05T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.06
110489,Coombe Bridge Ave,2023-06-05T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-4.11
110489,Coombe Bridge Ave,2023-06-05T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.74
110489,Coombe Bridge Ave,2023-06-05T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,-3.62
110489,Coombe Bridge Ave,2023-06-05T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,45.4
110489,Coombe Bridge Ave,2023-06-05T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.2
110489,Coombe Bridge Ave,2023-06-05T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.3
110489,Coombe Bridge Ave,2023-06-05T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.9
110489,Coombe Bridge Ave,2023-06-05T16:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.11
110489,Coombe Bridge Ave,2023-06-05T16:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.83
110489,Coombe Bridge Ave,2023-06-05T16:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.52
110489,Coombe Bridge Ave,2023-06-05T16:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.78
110489,Coombe Bridge Ave,2023-06-05T16:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.97
110489,Coombe Bridge Ave,2023-06-05T16:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.19
110489,Coombe Bridge Ave,2023-06-05T16:10:00.000+00:00,feeder,12.0,N Current (RMS),A,26.4
110489,Coombe Bridge Ave,2023-06-05T16:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,12.9
110489,Coombe Bridge Ave,2023-06-05T16:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,11.6
110489,Coombe Bridge Ave,2023-06-05T16:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,32.0
110489,Coombe Bridge Ave,2023-06-05T16:10:00.000+00:00,transformer,,Temperature,C,30.1
110489,Coombe Bridge Ave,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
110489,Coombe Bridge Ave,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
110489,Coombe Bridge Ave,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
110489,Coombe Bridge Ave,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
110489,Coombe Bridge Ave,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
110489,Coombe Bridge Ave,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
110489,Coombe Bridge Ave,2023-06-05T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.89
110489,Coombe Bridge Ave,2023-06-05T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.23
110489,Coombe Bridge Ave,2023-06-05T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
110489,Coombe Bridge Ave,2023-06-05T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.73
110489,Coombe Bridge Ave,2023-06-05T16:10:00.000+00:00,busbar,,L2 Active Power,kW,1.36
110489,Coombe Bridge Ave,2023-06-05T16:10:00.000+00:00,busbar,,L1 Active Power,kW,5.32
110489,Coombe Bridge Ave,2023-06-05T16:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
110489,Coombe Bridge Ave,2023-06-05T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
110489,Coombe Bridge Ave,2023-06-05T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
110489,Coombe Bridge Ave,2023-06-05T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
110489,Coombe Bridge Ave,2023-06-05T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.41
110489,Coombe Bridge Ave,2023-06-05T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.35
110489,Coombe Bridge Ave,2023-06-05T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.74
110489,Coombe Bridge Ave,2023-06-05T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.37
110489,Coombe Bridge Ave,2023-06-05T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.59
110489,Coombe Bridge Ave,2023-06-05T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.06
110489,Coombe Bridge Ave,2023-06-05T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.6
110489,Coombe Bridge Ave,2023-06-05T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.8
110489,Coombe Bridge Ave,2023-06-05T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110489,Coombe Bridge Ave,2023-06-05T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.8
110489,Coombe Bridge Ave,2023-06-05T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-6.86
110489,Coombe Bridge Ave,2023-06-05T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.04
110489,Coombe Bridge Ave,2023-06-05T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.01
110489,Coombe Bridge Ave,2023-06-05T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-4.27
110489,Coombe Bridge Ave,2023-06-05T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.49
110489,Coombe Bridge Ave,2023-06-05T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,-4.72
110489,Coombe Bridge Ave,2023-06-05T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,50.0
110489,Coombe Bridge Ave,2023-06-05T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.7
110489,Coombe Bridge Ave,2023-06-05T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.1
110489,Coombe Bridge Ave,2023-06-05T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.2
110489,Coombe Bridge Ave,2023-06-05T16:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.71
110489,Coombe Bridge Ave,2023-06-05T16:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-0.71
110489,Coombe Bridge Ave,2023-06-05T16:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.63
110489,Coombe Bridge Ave,2023-06-05T16:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.6
110489,Coombe Bridge Ave,2023-06-05T16:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.74
110489,Coombe Bridge Ave,2023-06-05T16:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.03
110489,Coombe Bridge Ave,2023-06-05T16:00:00.000+00:00,feeder,12.0,N Current (RMS),A,31.0
110489,Coombe Bridge Ave,2023-06-05T16:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,11.0
110489,Coombe Bridge Ave,2023-06-05T16:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.2
110489,Coombe Bridge Ave,2023-06-05T16:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,35.2
110489,Coombe Bridge Ave,2023-06-05T16:00:00.000+00:00,transformer,,Temperature,C,30.1
110489,Coombe Bridge Ave,2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
110489,Coombe Bridge Ave,2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
110489,Coombe Bridge Ave,2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
110489,Coombe Bridge Ave,2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
110489,Coombe Bridge Ave,2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
110489,Coombe Bridge Ave,2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
110489,Coombe Bridge Ave,2023-06-05T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.71
110489,Coombe Bridge Ave,2023-06-05T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
110489,Coombe Bridge Ave,2023-06-05T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
110489,Coombe Bridge Ave,2023-06-05T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.86
110489,Coombe Bridge Ave,2023-06-05T16:00:00.000+00:00,busbar,,L2 Active Power,kW,4.43
110489,Coombe Bridge Ave,2023-06-05T16:00:00.000+00:00,busbar,,L1 Active Power,kW,5.57
110489,Coombe Bridge Ave,2023-06-05T16:00:00.000+00:00,busbar,,N Current (RMS),A,57.9
110489,Coombe Bridge Ave,2023-06-05T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
110489,Coombe Bridge Ave,2023-06-05T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
110489,Coombe Bridge Ave,2023-06-05T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
110489,Coombe Bridge Ave,2023-06-05T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.48
110489,Coombe Bridge Ave,2023-06-05T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.67
110489,Coombe Bridge Ave,2023-06-05T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.67
110489,Coombe Bridge Ave,2023-06-05T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.27
110489,Coombe Bridge Ave,2023-06-05T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.7
110489,Coombe Bridge Ave,2023-06-05T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.97
110489,Coombe Bridge Ave,2023-06-05T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.2
110489,Coombe Bridge Ave,2023-06-05T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.3
110489,Coombe Bridge Ave,2023-06-05T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.5
110489,Coombe Bridge Ave,2023-06-05T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.3
110489,Coombe Bridge Ave,2023-06-05T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-7.78
110489,Coombe Bridge Ave,2023-06-05T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.17
110489,Coombe Bridge Ave,2023-06-05T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.99
110489,Coombe Bridge Ave,2023-06-05T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-4.84
110489,Coombe Bridge Ave,2023-06-05T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.52
110489,Coombe Bridge Ave,2023-06-05T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,-6.52
110489,Coombe Bridge Ave,2023-06-05T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,59.7
110489,Coombe Bridge Ave,2023-06-05T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.6
110489,Coombe Bridge Ave,2023-06-05T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.3
110489,Coombe Bridge Ave,2023-06-05T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.7
110489,Coombe Bridge Ave,2023-06-05T15:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.5
110489,Coombe Bridge Ave,2023-06-05T15:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-0.92
110489,Coombe Bridge Ave,2023-06-05T15:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.31
110489,Coombe Bridge Ave,2023-06-05T15:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.51
