Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-06-05T15:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,1.05
110489,Coombe Bridge Ave,2023-06-05T15:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,8.42
110489,Coombe Bridge Ave,2023-06-05T15:50:00.000+00:00,feeder,12.0,N Current (RMS),A,37.5
110489,Coombe Bridge Ave,2023-06-05T15:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,10.2
110489,Coombe Bridge Ave,2023-06-05T15:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.5
110489,Coombe Bridge Ave,2023-06-05T15:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,41.0
110489,Coombe Bridge Ave,2023-06-05T15:50:00.000+00:00,transformer,,Temperature,C,30.2
110489,Coombe Bridge Ave,2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
110489,Coombe Bridge Ave,2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
110489,Coombe Bridge Ave,2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
110489,Coombe Bridge Ave,2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
110489,Coombe Bridge Ave,2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
110489,Coombe Bridge Ave,2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
110489,Coombe Bridge Ave,2023-06-05T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.38
110489,Coombe Bridge Ave,2023-06-05T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
110489,Coombe Bridge Ave,2023-06-05T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
110489,Coombe Bridge Ave,2023-06-05T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.2
110489,Coombe Bridge Ave,2023-06-05T15:50:00.000+00:00,busbar,,L2 Active Power,kW,4.7
110489,Coombe Bridge Ave,2023-06-05T15:50:00.000+00:00,busbar,,L1 Active Power,kW,5.96
110489,Coombe Bridge Ave,2023-06-05T15:50:00.000+00:00,busbar,,N Current (RMS),A,68.7
110489,Coombe Bridge Ave,2023-06-05T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
110489,Coombe Bridge Ave,2023-06-05T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
110489,Coombe Bridge Ave,2023-06-05T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
110489,Coombe Bridge Ave,2023-06-05T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.43
110489,Coombe Bridge Ave,2023-06-05T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.32
110489,Coombe Bridge Ave,2023-06-05T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.68
110489,Coombe Bridge Ave,2023-06-05T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.35
110489,Coombe Bridge Ave,2023-06-05T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.3
110489,Coombe Bridge Ave,2023-06-05T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.01
110489,Coombe Bridge Ave,2023-06-05T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,14.2
110489,Coombe Bridge Ave,2023-06-05T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.7
110489,Coombe Bridge Ave,2023-06-05T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.0
110489,Coombe Bridge Ave,2023-06-05T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.8
110489,Coombe Bridge Ave,2023-06-05T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-10.96
110489,Coombe Bridge Ave,2023-06-05T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.26
110489,Coombe Bridge Ave,2023-06-05T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.03
110489,Coombe Bridge Ave,2023-06-05T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-6.86
110489,Coombe Bridge Ave,2023-06-05T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.59
110489,Coombe Bridge Ave,2023-06-05T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,-6.03
110489,Coombe Bridge Ave,2023-06-05T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,73.3
110489,Coombe Bridge Ave,2023-06-05T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,58.1
110489,Coombe Bridge Ave,2023-06-05T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.6
110489,Coombe Bridge Ave,2023-06-05T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.2
110489,Coombe Bridge Ave,2023-06-05T15:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.07
110489,Coombe Bridge Ave,2023-06-05T15:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-0.93
110489,Coombe Bridge Ave,2023-06-05T15:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.09
110489,Coombe Bridge Ave,2023-06-05T15:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.62
110489,Coombe Bridge Ave,2023-06-05T15:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.57
110489,Coombe Bridge Ave,2023-06-05T15:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,8.19
110489,Coombe Bridge Ave,2023-06-05T15:40:00.000+00:00,feeder,12.0,N Current (RMS),A,34.9
110489,Coombe Bridge Ave,2023-06-05T15:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,12.8
110489,Coombe Bridge Ave,2023-06-05T15:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.4
110489,Coombe Bridge Ave,2023-06-05T15:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,38.4
110489,Coombe Bridge Ave,2023-06-05T15:40:00.000+00:00,transformer,,Temperature,C,30.2
110489,Coombe Bridge Ave,2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
110489,Coombe Bridge Ave,2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
110489,Coombe Bridge Ave,2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
110489,Coombe Bridge Ave,2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
110489,Coombe Bridge Ave,2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
110489,Coombe Bridge Ave,2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
110489,Coombe Bridge Ave,2023-06-05T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.42
110489,Coombe Bridge Ave,2023-06-05T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
110489,Coombe Bridge Ave,2023-06-05T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
110489,Coombe Bridge Ave,2023-06-05T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.82
110489,Coombe Bridge Ave,2023-06-05T15:40:00.000+00:00,busbar,,L2 Active Power,kW,4.67
110489,Coombe Bridge Ave,2023-06-05T15:40:00.000+00:00,busbar,,L1 Active Power,kW,7.31
110489,Coombe Bridge Ave,2023-06-05T15:40:00.000+00:00,busbar,,N Current (RMS),A,80.5
110489,Coombe Bridge Ave,2023-06-05T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
110489,Coombe Bridge Ave,2023-06-05T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
110489,Coombe Bridge Ave,2023-06-05T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
110489,Coombe Bridge Ave,2023-06-05T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.33
110489,Coombe Bridge Ave,2023-06-05T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.33
110489,Coombe Bridge Ave,2023-06-05T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.69
110489,Coombe Bridge Ave,2023-06-05T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.33
110489,Coombe Bridge Ave,2023-06-05T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.29
110489,Coombe Bridge Ave,2023-06-05T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.27
110489,Coombe Bridge Ave,2023-06-05T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.8
110489,Coombe Bridge Ave,2023-06-05T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
110489,Coombe Bridge Ave,2023-06-05T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.9
110489,Coombe Bridge Ave,2023-06-05T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.5
110489,Coombe Bridge Ave,2023-06-05T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-7.68
110489,Coombe Bridge Ave,2023-06-05T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.18
110489,Coombe Bridge Ave,2023-06-05T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.77
110489,Coombe Bridge Ave,2023-06-05T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-5.07
110489,Coombe Bridge Ave,2023-06-05T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.34
110489,Coombe Bridge Ave,2023-06-05T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,-3.17
110489,Coombe Bridge Ave,2023-06-05T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,50.7
110489,Coombe Bridge Ave,2023-06-05T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.0
110489,Coombe Bridge Ave,2023-06-05T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.4
110489,Coombe Bridge Ave,2023-06-05T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.5
110489,Coombe Bridge Ave,2023-06-05T15:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.57
110489,Coombe Bridge Ave,2023-06-05T15:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-1.0
110489,Coombe Bridge Ave,2023-06-05T15:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.99
110489,Coombe Bridge Ave,2023-06-05T15:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.35
110489,Coombe Bridge Ave,2023-06-05T15:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.75
110489,Coombe Bridge Ave,2023-06-05T15:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,9.16
110489,Coombe Bridge Ave,2023-06-05T15:30:00.000+00:00,feeder,12.0,N Current (RMS),A,38.8
110489,Coombe Bridge Ave,2023-06-05T15:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.5
110489,Coombe Bridge Ave,2023-06-05T15:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.1
110489,Coombe Bridge Ave,2023-06-05T15:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,41.9
110489,Coombe Bridge Ave,2023-06-05T15:30:00.000+00:00,transformer,,Temperature,C,30.2
110489,Coombe Bridge Ave,2023-06-05T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
110489,Coombe Bridge Ave,2023-06-05T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
110489,Coombe Bridge Ave,2023-06-05T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
110489,Coombe Bridge Ave,2023-06-05T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
110489,Coombe Bridge Ave,2023-06-05T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
110489,Coombe Bridge Ave,2023-06-05T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
110489,Coombe Bridge Ave,2023-06-05T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.63
110489,Coombe Bridge Ave,2023-06-05T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
110489,Coombe Bridge Ave,2023-06-05T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
110489,Coombe Bridge Ave,2023-06-05T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.39
110489,Coombe Bridge Ave,2023-06-05T15:30:00.000+00:00,busbar,,L2 Active Power,kW,4.65
110489,Coombe Bridge Ave,2023-06-05T15:30:00.000+00:00,busbar,,L1 Active Power,kW,11.13
110489,Coombe Bridge Ave,2023-06-05T15:30:00.000+00:00,busbar,,N Current (RMS),A,69.2
110489,Coombe Bridge Ave,2023-06-05T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
110489,Coombe Bridge Ave,2023-06-05T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
110489,Coombe Bridge Ave,2023-06-05T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
110489,Coombe Bridge Ave,2023-06-05T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.54
110489,Coombe Bridge Ave,2023-06-05T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.35
110489,Coombe Bridge Ave,2023-06-05T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.66
110489,Coombe Bridge Ave,2023-06-05T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.26
110489,Coombe Bridge Ave,2023-06-05T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.28
110489,Coombe Bridge Ave,2023-06-05T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.3
110489,Coombe Bridge Ave,2023-06-05T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,15.0
110489,Coombe Bridge Ave,2023-06-05T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
110489,Coombe Bridge Ave,2023-06-05T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.0
110489,Coombe Bridge Ave,2023-06-05T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.6
110489,Coombe Bridge Ave,2023-06-05T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.9
110489,Coombe Bridge Ave,2023-06-05T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.44
110489,Coombe Bridge Ave,2023-06-05T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.56
110489,Coombe Bridge Ave,2023-06-05T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.34
110489,Coombe Bridge Ave,2023-06-05T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.57
110489,Coombe Bridge Ave,2023-06-05T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,-4.5
110489,Coombe Bridge Ave,2023-06-05T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,39.0
110489,Coombe Bridge Ave,2023-06-05T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.4
110489,Coombe Bridge Ave,2023-06-05T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.5
110489,Coombe Bridge Ave,2023-06-05T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.2
110489,Coombe Bridge Ave,2023-06-05T15:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.57
110489,Coombe Bridge Ave,2023-06-05T15:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-0.86
110489,Coombe Bridge Ave,2023-06-05T15:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.87
110489,Coombe Bridge Ave,2023-06-05T15:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.47
110489,Coombe Bridge Ave,2023-06-05T15:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.67
110489,Coombe Bridge Ave,2023-06-05T15:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,8.06
110489,Coombe Bridge Ave,2023-06-05T15:20:00.000+00:00,feeder,12.0,N Current (RMS),A,37.7
110489,Coombe Bridge Ave,2023-06-05T15:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,10.0
110489,Coombe Bridge Ave,2023-06-05T15:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.6
110489,Coombe Bridge Ave,2023-06-05T15:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,40.1
110489,Coombe Bridge Ave,2023-06-05T15:20:00.000+00:00,transformer,,Temperature,C,30.2
110489,Coombe Bridge Ave,2023-06-05T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
110489,Coombe Bridge Ave,2023-06-05T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
110489,Coombe Bridge Ave,2023-06-05T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
110489,Coombe Bridge Ave,2023-06-05T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
110489,Coombe Bridge Ave,2023-06-05T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
110489,Coombe Bridge Ave,2023-06-05T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
110489,Coombe Bridge Ave,2023-06-05T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
110489,Coombe Bridge Ave,2023-06-05T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
110489,Coombe Bridge Ave,2023-06-05T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
110489,Coombe Bridge Ave,2023-06-05T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.82
110489,Coombe Bridge Ave,2023-06-05T15:20:00.000+00:00,busbar,,L2 Active Power,kW,4.76
110489,Coombe Bridge Ave,2023-06-05T15:20:00.000+00:00,busbar,,L1 Active Power,kW,8.8
110489,Coombe Bridge Ave,2023-06-05T15:20:00.000+00:00,busbar,,N Current (RMS),A,62.6
110489,Coombe Bridge Ave,2023-06-05T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
110489,Coombe Bridge Ave,2023-06-05T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
110489,Coombe Bridge Ave,2023-06-05T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
110489,Coombe Bridge Ave,2023-06-05T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.35
110489,Coombe Bridge Ave,2023-06-05T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.36
110489,Coombe Bridge Ave,2023-06-05T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.59
110489,Coombe Bridge Ave,2023-06-05T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.51
110489,Coombe Bridge Ave,2023-06-05T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.46
110489,Coombe Bridge Ave,2023-06-05T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.85
110489,Coombe Bridge Ave,2023-06-05T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,16.6
110489,Coombe Bridge Ave,2023-06-05T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.4
110489,Coombe Bridge Ave,2023-06-05T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110489,Coombe Bridge Ave,2023-06-05T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.2
110489,Coombe Bridge Ave,2023-06-05T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.39
110489,Coombe Bridge Ave,2023-06-05T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.66
110489,Coombe Bridge Ave,2023-06-05T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.41
110489,Coombe Bridge Ave,2023-06-05T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.43
110489,Coombe Bridge Ave,2023-06-05T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.7
110489,Coombe Bridge Ave,2023-06-05T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,-6.86
110489,Coombe Bridge Ave,2023-06-05T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,32.4
110489,Coombe Bridge Ave,2023-06-05T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.2
110489,Coombe Bridge Ave,2023-06-05T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.2
110489,Coombe Bridge Ave,2023-06-05T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.4
110489,Coombe Bridge Ave,2023-06-05T15:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.55
110489,Coombe Bridge Ave,2023-06-05T15:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-0.91
110489,Coombe Bridge Ave,2023-06-05T15:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.81
110489,Coombe Bridge Ave,2023-06-05T15:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.48
110489,Coombe Bridge Ave,2023-06-05T15:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.77
110489,Coombe Bridge Ave,2023-06-05T15:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.96
110489,Coombe Bridge Ave,2023-06-05T15:10:00.000+00:00,feeder,12.0,N Current (RMS),A,35.1
110489,Coombe Bridge Ave,2023-06-05T15:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,10.5
110489,Coombe Bridge Ave,2023-06-05T15:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.0
110489,Coombe Bridge Ave,2023-06-05T15:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,37.3
110489,Coombe Bridge Ave,2023-06-05T15:10:00.000+00:00,transformer,,Temperature,C,30.1
110489,Coombe Bridge Ave,2023-06-05T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
110489,Coombe Bridge Ave,2023-06-05T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
110489,Coombe Bridge Ave,2023-06-05T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
110489,Coombe Bridge Ave,2023-06-05T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
110489,Coombe Bridge Ave,2023-06-05T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
110489,Coombe Bridge Ave,2023-06-05T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
110489,Coombe Bridge Ave,2023-06-05T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
110489,Coombe Bridge Ave,2023-06-05T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
110489,Coombe Bridge Ave,2023-06-05T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
110489,Coombe Bridge Ave,2023-06-05T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.77
110489,Coombe Bridge Ave,2023-06-05T15:10:00.000+00:00,busbar,,L2 Active Power,kW,4.98
110489,Coombe Bridge Ave,2023-06-05T15:10:00.000+00:00,busbar,,L1 Active Power,kW,7.42
110489,Coombe Bridge Ave,2023-06-05T15:10:00.000+00:00,busbar,,N Current (RMS),A,55.4
110489,Coombe Bridge Ave,2023-06-05T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
110489,Coombe Bridge Ave,2023-06-05T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
110489,Coombe Bridge Ave,2023-06-05T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
110489,Coombe Bridge Ave,2023-06-05T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.28
110489,Coombe Bridge Ave,2023-06-05T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.37
110489,Coombe Bridge Ave,2023-06-05T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.59
110489,Coombe Bridge Ave,2023-06-05T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.52
110489,Coombe Bridge Ave,2023-06-05T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.5
110489,Coombe Bridge Ave,2023-06-05T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.79
110489,Coombe Bridge Ave,2023-06-05T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,16.8
110489,Coombe Bridge Ave,2023-06-05T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.0
110489,Coombe Bridge Ave,2023-06-05T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110489,Coombe Bridge Ave,2023-06-05T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.7
110489,Coombe Bridge Ave,2023-06-05T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.79
110489,Coombe Bridge Ave,2023-06-05T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.61
110489,Coombe Bridge Ave,2023-06-05T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.69
110489,Coombe Bridge Ave,2023-06-05T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.01
110489,Coombe Bridge Ave,2023-06-05T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.64
110489,Coombe Bridge Ave,2023-06-05T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,-8.4
110489,Coombe Bridge Ave,2023-06-05T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,36.4
110489,Coombe Bridge Ave,2023-06-05T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.2
110489,Coombe Bridge Ave,2023-06-05T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.8
110489,Coombe Bridge Ave,2023-06-05T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.8
110489,Coombe Bridge Ave,2023-06-05T15:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.93
110489,Coombe Bridge Ave,2023-06-05T15:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-0.81
110489,Coombe Bridge Ave,2023-06-05T15:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.99
110489,Coombe Bridge Ave,2023-06-05T15:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.16
110489,Coombe Bridge Ave,2023-06-05T15:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,1.04
110489,Coombe Bridge Ave,2023-06-05T15:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.98
110489,Coombe Bridge Ave,2023-06-05T15:00:00.000+00:00,feeder,12.0,N Current (RMS),A,30.3
110489,Coombe Bridge Ave,2023-06-05T15:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,16.6
110489,Coombe Bridge Ave,2023-06-05T15:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.2
110489,Coombe Bridge Ave,2023-06-05T15:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,34.2
110489,Coombe Bridge Ave,2023-06-05T15:00:00.000+00:00,transformer,,Temperature,C,30.1
110489,Coombe Bridge Ave,2023-06-05T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
110489,Coombe Bridge Ave,2023-06-05T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
110489,Coombe Bridge Ave,2023-06-05T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
110489,Coombe Bridge Ave,2023-06-05T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
110489,Coombe Bridge Ave,2023-06-05T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
110489,Coombe Bridge Ave,2023-06-05T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
110489,Coombe Bridge Ave,2023-06-05T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
110489,Coombe Bridge Ave,2023-06-05T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
110489,Coombe Bridge Ave,2023-06-05T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
110489,Coombe Bridge Ave,2023-06-05T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.99
110489,Coombe Bridge Ave,2023-06-05T15:00:00.000+00:00,busbar,,L2 Active Power,kW,5.47
110489,Coombe Bridge Ave,2023-06-05T15:00:00.000+00:00,busbar,,L1 Active Power,kW,5.86
110489,Coombe Bridge Ave,2023-06-05T15:00:00.000+00:00,busbar,,N Current (RMS),A,52.5
110489,Coombe Bridge Ave,2023-06-05T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
110489,Coombe Bridge Ave,2023-06-05T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
110489,Coombe Bridge Ave,2023-06-05T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
110489,Coombe Bridge Ave,2023-06-05T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.84
110489,Coombe Bridge Ave,2023-06-05T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.36
110489,Coombe Bridge Ave,2023-06-05T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.61
110489,Coombe Bridge Ave,2023-06-05T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.43
110489,Coombe Bridge Ave,2023-06-05T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.32
110489,Coombe Bridge Ave,2023-06-05T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.44
110489,Coombe Bridge Ave,2023-06-05T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,15.3
110489,Coombe Bridge Ave,2023-06-05T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.7
110489,Coombe Bridge Ave,2023-06-05T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.1
110489,Coombe Bridge Ave,2023-06-05T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.9
110489,Coombe Bridge Ave,2023-06-05T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.09
110489,Coombe Bridge Ave,2023-06-05T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.63
110489,Coombe Bridge Ave,2023-06-05T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.04
110489,Coombe Bridge Ave,2023-06-05T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.28
110489,Coombe Bridge Ave,2023-06-05T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.73
110489,Coombe Bridge Ave,2023-06-05T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,-8.03
110489,Coombe Bridge Ave,2023-06-05T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,33.9
110489,Coombe Bridge Ave,2023-06-05T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.1
110489,Coombe Bridge Ave,2023-06-05T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.3
110489,Coombe Bridge Ave,2023-06-05T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.9
110489,Coombe Bridge Ave,2023-06-05T14:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.2
110489,Coombe Bridge Ave,2023-06-05T14:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.82
110489,Coombe Bridge Ave,2023-06-05T14:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.7
110489,Coombe Bridge Ave,2023-06-05T14:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.64
110489,Coombe Bridge Ave,2023-06-05T14:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.72
110489,Coombe Bridge Ave,2023-06-05T14:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.83
110489,Coombe Bridge Ave,2023-06-05T14:50:00.000+00:00,feeder,12.0,N Current (RMS),A,25.8
110489,Coombe Bridge Ave,2023-06-05T14:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,13.0
110489,Coombe Bridge Ave,2023-06-05T14:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,8.7
110489,Coombe Bridge Ave,2023-06-05T14:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,33.4
110489,Coombe Bridge Ave,2023-06-05T14:50:00.000+00:00,transformer,,Temperature,C,30.1
110489,Coombe Bridge Ave,2023-06-05T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
110489,Coombe Bridge Ave,2023-06-05T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
110489,Coombe Bridge Ave,2023-06-05T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
110489,Coombe Bridge Ave,2023-06-05T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
110489,Coombe Bridge Ave,2023-06-05T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
110489,Coombe Bridge Ave,2023-06-05T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
110489,Coombe Bridge Ave,2023-06-05T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
110489,Coombe Bridge Ave,2023-06-05T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
110489,Coombe Bridge Ave,2023-06-05T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
110489,Coombe Bridge Ave,2023-06-05T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.29
110489,Coombe Bridge Ave,2023-06-05T14:50:00.000+00:00,busbar,,L2 Active Power,kW,3.62
110489,Coombe Bridge Ave,2023-06-05T14:50:00.000+00:00,busbar,,L1 Active Power,kW,6.2
110489,Coombe Bridge Ave,2023-06-05T14:50:00.000+00:00,busbar,,N Current (RMS),A,44.7
110489,Coombe Bridge Ave,2023-06-05T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
110489,Coombe Bridge Ave,2023-06-05T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
110489,Coombe Bridge Ave,2023-06-05T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
110489,Coombe Bridge Ave,2023-06-05T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.53
110489,Coombe Bridge Ave,2023-06-05T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.34
110489,Coombe Bridge Ave,2023-06-05T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.65
110489,Coombe Bridge Ave,2023-06-05T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.41
110489,Coombe Bridge Ave,2023-06-05T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.29
110489,Coombe Bridge Ave,2023-06-05T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.89
110489,Coombe Bridge Ave,2023-06-05T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.9
110489,Coombe Bridge Ave,2023-06-05T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.9
110489,Coombe Bridge Ave,2023-06-05T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.0
110489,Coombe Bridge Ave,2023-06-05T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.4
110489,Coombe Bridge Ave,2023-06-05T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.63
110489,Coombe Bridge Ave,2023-06-05T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.51
110489,Coombe Bridge Ave,2023-06-05T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.32
110489,Coombe Bridge Ave,2023-06-05T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.06
110489,Coombe Bridge Ave,2023-06-05T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.55
110489,Coombe Bridge Ave,2023-06-05T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,-7.0
110489,Coombe Bridge Ave,2023-06-05T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,31.4
110489,Coombe Bridge Ave,2023-06-05T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.8
110489,Coombe Bridge Ave,2023-06-05T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.0
110489,Coombe Bridge Ave,2023-06-05T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.8
110489,Coombe Bridge Ave,2023-06-05T14:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.83
110489,Coombe Bridge Ave,2023-06-05T14:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.33
110489,Coombe Bridge Ave,2023-06-05T14:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.12
110489,Coombe Bridge Ave,2023-06-05T14:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.37
110489,Coombe Bridge Ave,2023-06-05T14:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.17
110489,Coombe Bridge Ave,2023-06-05T14:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.13
110489,Coombe Bridge Ave,2023-06-05T14:40:00.000+00:00,feeder,12.0,N Current (RMS),A,23.9
110489,Coombe Bridge Ave,2023-06-05T14:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,10.7
110489,Coombe Bridge Ave,2023-06-05T14:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.8
110489,Coombe Bridge Ave,2023-06-05T14:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,27.3
110489,Coombe Bridge Ave,2023-06-05T14:40:00.000+00:00,transformer,,Temperature,C,30.0
110489,Coombe Bridge Ave,2023-06-05T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110489,Coombe Bridge Ave,2023-06-05T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
110489,Coombe Bridge Ave,2023-06-05T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
110489,Coombe Bridge Ave,2023-06-05T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
110489,Coombe Bridge Ave,2023-06-05T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
110489,Coombe Bridge Ave,2023-06-05T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
110489,Coombe Bridge Ave,2023-06-05T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
110489,Coombe Bridge Ave,2023-06-05T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
110489,Coombe Bridge Ave,2023-06-05T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
110489,Coombe Bridge Ave,2023-06-05T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.0
110489,Coombe Bridge Ave,2023-06-05T14:40:00.000+00:00,busbar,,L2 Active Power,kW,4.48
110489,Coombe Bridge Ave,2023-06-05T14:40:00.000+00:00,busbar,,L1 Active Power,kW,4.08
110489,Coombe Bridge Ave,2023-06-05T14:40:00.000+00:00,busbar,,N Current (RMS),A,42.5
110489,Coombe Bridge Ave,2023-06-05T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
110489,Coombe Bridge Ave,2023-06-05T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
110489,Coombe Bridge Ave,2023-06-05T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
110489,Coombe Bridge Ave,2023-06-05T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.35
110489,Coombe Bridge Ave,2023-06-05T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.35
110489,Coombe Bridge Ave,2023-06-05T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.56
110489,Coombe Bridge Ave,2023-06-05T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.35
110489,Coombe Bridge Ave,2023-06-05T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.33
110489,Coombe Bridge Ave,2023-06-05T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.02
110489,Coombe Bridge Ave,2023-06-05T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.1
110489,Coombe Bridge Ave,2023-06-05T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
110489,Coombe Bridge Ave,2023-06-05T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.1
110489,Coombe Bridge Ave,2023-06-05T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.5
110489,Coombe Bridge Ave,2023-06-05T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.02
110489,Coombe Bridge Ave,2023-06-05T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.56
110489,Coombe Bridge Ave,2023-06-05T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.16
110489,Coombe Bridge Ave,2023-06-05T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.16
110489,Coombe Bridge Ave,2023-06-05T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.46
110489,Coombe Bridge Ave,2023-06-05T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,-7.93
110489,Coombe Bridge Ave,2023-06-05T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,40.5
110489,Coombe Bridge Ave,2023-06-05T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.8
110489,Coombe Bridge Ave,2023-06-05T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.8
110489,Coombe Bridge Ave,2023-06-05T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.6
110489,Coombe Bridge Ave,2023-06-05T14:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.66
110489,Coombe Bridge Ave,2023-06-05T14:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-1.0
110489,Coombe Bridge Ave,2023-06-05T14:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.01
110489,Coombe Bridge Ave,2023-06-05T14:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.04
110489,Coombe Bridge Ave,2023-06-05T14:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,1.04
110489,Coombe Bridge Ave,2023-06-05T14:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.93
110489,Coombe Bridge Ave,2023-06-05T14:30:00.000+00:00,feeder,12.0,N Current (RMS),A,26.2
110489,Coombe Bridge Ave,2023-06-05T14:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,15.1
110489,Coombe Bridge Ave,2023-06-05T14:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.0
110489,Coombe Bridge Ave,2023-06-05T14:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,29.8
110489,Coombe Bridge Ave,2023-06-05T14:30:00.000+00:00,transformer,,Temperature,C,29.9
110489,Coombe Bridge Ave,2023-06-05T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
110489,Coombe Bridge Ave,2023-06-05T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
110489,Coombe Bridge Ave,2023-06-05T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
110489,Coombe Bridge Ave,2023-06-05T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
110489,Coombe Bridge Ave,2023-06-05T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
110489,Coombe Bridge Ave,2023-06-05T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
110489,Coombe Bridge Ave,2023-06-05T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
110489,Coombe Bridge Ave,2023-06-05T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
110489,Coombe Bridge Ave,2023-06-05T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
110489,Coombe Bridge Ave,2023-06-05T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.56
110489,Coombe Bridge Ave,2023-06-05T14:30:00.000+00:00,busbar,,L2 Active Power,kW,4.42
110489,Coombe Bridge Ave,2023-06-05T14:30:00.000+00:00,busbar,,L1 Active Power,kW,3.79
110489,Coombe Bridge Ave,2023-06-05T14:30:00.000+00:00,busbar,,N Current (RMS),A,42.3
110489,Coombe Bridge Ave,2023-06-05T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
110489,Coombe Bridge Ave,2023-06-05T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
110489,Coombe Bridge Ave,2023-06-05T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
110489,Coombe Bridge Ave,2023-06-05T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.31
110489,Coombe Bridge Ave,2023-06-05T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.41
110489,Coombe Bridge Ave,2023-06-05T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.41
110489,Coombe Bridge Ave,2023-06-05T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.31
110489,Coombe Bridge Ave,2023-06-05T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.4
110489,Coombe Bridge Ave,2023-06-05T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.38
110489,Coombe Bridge Ave,2023-06-05T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,16.5
110489,Coombe Bridge Ave,2023-06-05T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.2
110489,Coombe Bridge Ave,2023-06-05T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110489,Coombe Bridge Ave,2023-06-05T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.9
110489,Coombe Bridge Ave,2023-06-05T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.11
110489,Coombe Bridge Ave,2023-06-05T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.85
110489,Coombe Bridge Ave,2023-06-05T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.07
110489,Coombe Bridge Ave,2023-06-05T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.36
110489,Coombe Bridge Ave,2023-06-05T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.88
110489,Coombe Bridge Ave,2023-06-05T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,-8.62
110489,Coombe Bridge Ave,2023-06-05T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,42.3
110489,Coombe Bridge Ave,2023-06-05T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.7
110489,Coombe Bridge Ave,2023-06-05T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.8
110489,Coombe Bridge Ave,2023-06-05T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.2
110489,Coombe Bridge Ave,2023-06-05T14:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.55
110489,Coombe Bridge Ave,2023-06-05T14:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-1.15
110489,Coombe Bridge Ave,2023-06-05T14:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.31
110489,Coombe Bridge Ave,2023-06-05T14:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.87
110489,Coombe Bridge Ave,2023-06-05T14:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.93
110489,Coombe Bridge Ave,2023-06-05T14:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.07
110489,Coombe Bridge Ave,2023-06-05T14:20:00.000+00:00,feeder,12.0,N Current (RMS),A,30.3
110489,Coombe Bridge Ave,2023-06-05T14:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,14.3
110489,Coombe Bridge Ave,2023-06-05T14:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.9
110489,Coombe Bridge Ave,2023-06-05T14:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,34.4
110489,Coombe Bridge Ave,2023-06-05T14:20:00.000+00:00,transformer,,Temperature,C,29.8
110489,Coombe Bridge Ave,2023-06-05T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110489,Coombe Bridge Ave,2023-06-05T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
110489,Coombe Bridge Ave,2023-06-05T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
110489,Coombe Bridge Ave,2023-06-05T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
110489,Coombe Bridge Ave,2023-06-05T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
110489,Coombe Bridge Ave,2023-06-05T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
110489,Coombe Bridge Ave,2023-06-05T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
110489,Coombe Bridge Ave,2023-06-05T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
110489,Coombe Bridge Ave,2023-06-05T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
110489,Coombe Bridge Ave,2023-06-05T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.96
110489,Coombe Bridge Ave,2023-06-05T14:20:00.000+00:00,busbar,,L2 Active Power,kW,4.67
110489,Coombe Bridge Ave,2023-06-05T14:20:00.000+00:00,busbar,,L1 Active Power,kW,4.22
110489,Coombe Bridge Ave,2023-06-05T14:20:00.000+00:00,busbar,,N Current (RMS),A,43.9
110489,Coombe Bridge Ave,2023-06-05T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
110489,Coombe Bridge Ave,2023-06-05T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
110489,Coombe Bridge Ave,2023-06-05T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
110489,Coombe Bridge Ave,2023-06-05T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.87
110489,Coombe Bridge Ave,2023-06-05T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.39
110489,Coombe Bridge Ave,2023-06-05T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.5
110489,Coombe Bridge Ave,2023-06-05T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.53
110489,Coombe Bridge Ave,2023-06-05T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.53
110489,Coombe Bridge Ave,2023-06-05T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.7
110489,Coombe Bridge Ave,2023-06-05T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.8
110489,Coombe Bridge Ave,2023-06-05T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
110489,Coombe Bridge Ave,2023-06-05T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110489,Coombe Bridge Ave,2023-06-05T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.0
110489,Coombe Bridge Ave,2023-06-05T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.68
110489,Coombe Bridge Ave,2023-06-05T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.48
110489,Coombe Bridge Ave,2023-06-05T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.16
110489,Coombe Bridge Ave,2023-06-05T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.1
110489,Coombe Bridge Ave,2023-06-05T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.61
110489,Coombe Bridge Ave,2023-06-05T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,-7.56
110489,Coombe Bridge Ave,2023-06-05T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,40.4
110489,Coombe Bridge Ave,2023-06-05T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.1
110489,Coombe Bridge Ave,2023-06-05T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.6
110489,Coombe Bridge Ave,2023-06-05T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.9
110489,Coombe Bridge Ave,2023-06-05T14:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.92
110489,Coombe Bridge Ave,2023-06-05T14:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-1.34
110489,Coombe Bridge Ave,2023-06-05T14:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.28
110489,Coombe Bridge Ave,2023-06-05T14:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.47
110489,Coombe Bridge Ave,2023-06-05T14:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,1.05
110489,Coombe Bridge Ave,2023-06-05T14:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.53
110489,Coombe Bridge Ave,2023-06-05T14:10:00.000+00:00,feeder,12.0,N Current (RMS),A,26.5
110489,Coombe Bridge Ave,2023-06-05T14:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,11.0
110489,Coombe Bridge Ave,2023-06-05T14:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.6
110489,Coombe Bridge Ave,2023-06-05T14:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,29.5
110489,Coombe Bridge Ave,2023-06-05T14:10:00.000+00:00,transformer,,Temperature,C,29.7
110489,Coombe Bridge Ave,2023-06-05T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
110489,Coombe Bridge Ave,2023-06-05T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
110489,Coombe Bridge Ave,2023-06-05T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
110489,Coombe Bridge Ave,2023-06-05T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
110489,Coombe Bridge Ave,2023-06-05T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
110489,Coombe Bridge Ave,2023-06-05T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
110489,Coombe Bridge Ave,2023-06-05T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
110489,Coombe Bridge Ave,2023-06-05T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
110489,Coombe Bridge Ave,2023-06-05T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
110489,Coombe Bridge Ave,2023-06-05T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.48
110489,Coombe Bridge Ave,2023-06-05T14:10:00.000+00:00,busbar,,L2 Active Power,kW,4.75
110489,Coombe Bridge Ave,2023-06-05T14:10:00.000+00:00,busbar,,L1 Active Power,kW,4.22
110489,Coombe Bridge Ave,2023-06-05T14:10:00.000+00:00,busbar,,N Current (RMS),A,44.8
110489,Coombe Bridge Ave,2023-06-05T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
110489,Coombe Bridge Ave,2023-06-05T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
110489,Coombe Bridge Ave,2023-06-05T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
110489,Coombe Bridge Ave,2023-06-05T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.82
110489,Coombe Bridge Ave,2023-06-05T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.37
110489,Coombe Bridge Ave,2023-06-05T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.59
110489,Coombe Bridge Ave,2023-06-05T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.43
110489,Coombe Bridge Ave,2023-06-05T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.68
110489,Coombe Bridge Ave,2023-06-05T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.71
110489,Coombe Bridge Ave,2023-06-05T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.2
110489,Coombe Bridge Ave,2023-06-05T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.6
110489,Coombe Bridge Ave,2023-06-05T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110489,Coombe Bridge Ave,2023-06-05T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.4
110489,Coombe Bridge Ave,2023-06-05T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.25
110489,Coombe Bridge Ave,2023-06-05T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.51
110489,Coombe Bridge Ave,2023-06-05T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.32
110489,Coombe Bridge Ave,2023-06-05T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.26
110489,Coombe Bridge Ave,2023-06-05T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.84
110489,Coombe Bridge Ave,2023-06-05T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,-7.58
110489,Coombe Bridge Ave,2023-06-05T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,42.4
110489,Coombe Bridge Ave,2023-06-05T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.4
110489,Coombe Bridge Ave,2023-06-05T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.7
110489,Coombe Bridge Ave,2023-06-05T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.0
110489,Coombe Bridge Ave,2023-06-05T14:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.35
110489,Coombe Bridge Ave,2023-06-05T14:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-1.53
110489,Coombe Bridge Ave,2023-06-05T14:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.36
110489,Coombe Bridge Ave,2023-06-05T14:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.37
110489,Coombe Bridge Ave,2023-06-05T14:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,1.36
110489,Coombe Bridge Ave,2023-06-05T14:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,8.52
110489,Coombe Bridge Ave,2023-06-05T14:00:00.000+00:00,feeder,12.0,N Current (RMS),A,37.6
110489,Coombe Bridge Ave,2023-06-05T14:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,8.7
110489,Coombe Bridge Ave,2023-06-05T14:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,9.0
110489,Coombe Bridge Ave,2023-06-05T14:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,39.8
