Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-06-05T14:00:00.000+00:00,transformer,,Temperature,C,29.6
110489,Coombe Bridge Ave,2023-06-05T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
110489,Coombe Bridge Ave,2023-06-05T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
110489,Coombe Bridge Ave,2023-06-05T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
110489,Coombe Bridge Ave,2023-06-05T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
110489,Coombe Bridge Ave,2023-06-05T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
110489,Coombe Bridge Ave,2023-06-05T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
110489,Coombe Bridge Ave,2023-06-05T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
110489,Coombe Bridge Ave,2023-06-05T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
110489,Coombe Bridge Ave,2023-06-05T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
110489,Coombe Bridge Ave,2023-06-05T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.79
110489,Coombe Bridge Ave,2023-06-05T14:00:00.000+00:00,busbar,,L2 Active Power,kW,3.88
110489,Coombe Bridge Ave,2023-06-05T14:00:00.000+00:00,busbar,,L1 Active Power,kW,5.83
110489,Coombe Bridge Ave,2023-06-05T14:00:00.000+00:00,busbar,,N Current (RMS),A,43.3
110489,Coombe Bridge Ave,2023-06-05T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
110489,Coombe Bridge Ave,2023-06-05T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
110489,Coombe Bridge Ave,2023-06-05T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
110489,Coombe Bridge Ave,2023-06-05T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.72
110489,Coombe Bridge Ave,2023-06-05T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.35
110489,Coombe Bridge Ave,2023-06-05T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.59
110489,Coombe Bridge Ave,2023-06-05T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.28
110489,Coombe Bridge Ave,2023-06-05T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.57
110489,Coombe Bridge Ave,2023-06-05T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.59
110489,Coombe Bridge Ave,2023-06-05T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.6
110489,Coombe Bridge Ave,2023-06-05T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.8
110489,Coombe Bridge Ave,2023-06-05T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110489,Coombe Bridge Ave,2023-06-05T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.8
110489,Coombe Bridge Ave,2023-06-05T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.29
110489,Coombe Bridge Ave,2023-06-05T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.86
110489,Coombe Bridge Ave,2023-06-05T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.23
110489,Coombe Bridge Ave,2023-06-05T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.28
110489,Coombe Bridge Ave,2023-06-05T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.8
110489,Coombe Bridge Ave,2023-06-05T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,-8.59
110489,Coombe Bridge Ave,2023-06-05T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,47.3
110489,Coombe Bridge Ave,2023-06-05T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.5
110489,Coombe Bridge Ave,2023-06-05T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.1
110489,Coombe Bridge Ave,2023-06-05T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.1
110489,Coombe Bridge Ave,2023-06-05T13:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.47
110489,Coombe Bridge Ave,2023-06-05T13:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-0.54
110489,Coombe Bridge Ave,2023-06-05T13:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.2
110489,Coombe Bridge Ave,2023-06-05T13:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.45
110489,Coombe Bridge Ave,2023-06-05T13:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.8
110489,Coombe Bridge Ave,2023-06-05T13:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.17
110489,Coombe Bridge Ave,2023-06-05T13:50:00.000+00:00,feeder,12.0,N Current (RMS),A,24.6
110489,Coombe Bridge Ave,2023-06-05T13:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.4
110489,Coombe Bridge Ave,2023-06-05T13:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.9
110489,Coombe Bridge Ave,2023-06-05T13:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,27.9
110489,Coombe Bridge Ave,2023-06-05T13:50:00.000+00:00,transformer,,Temperature,C,29.4
110489,Coombe Bridge Ave,2023-06-05T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
110489,Coombe Bridge Ave,2023-06-05T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
110489,Coombe Bridge Ave,2023-06-05T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
110489,Coombe Bridge Ave,2023-06-05T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
110489,Coombe Bridge Ave,2023-06-05T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
110489,Coombe Bridge Ave,2023-06-05T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
110489,Coombe Bridge Ave,2023-06-05T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
110489,Coombe Bridge Ave,2023-06-05T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.69
110489,Coombe Bridge Ave,2023-06-05T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
110489,Coombe Bridge Ave,2023-06-05T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.55
110489,Coombe Bridge Ave,2023-06-05T13:50:00.000+00:00,busbar,,L2 Active Power,kW,2.7
110489,Coombe Bridge Ave,2023-06-05T13:50:00.000+00:00,busbar,,L1 Active Power,kW,1.48
110489,Coombe Bridge Ave,2023-06-05T13:50:00.000+00:00,busbar,,N Current (RMS),A,37.4
110489,Coombe Bridge Ave,2023-06-05T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
110489,Coombe Bridge Ave,2023-06-05T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
110489,Coombe Bridge Ave,2023-06-05T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
110489,Coombe Bridge Ave,2023-06-05T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.5
110489,Coombe Bridge Ave,2023-06-05T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.33
110489,Coombe Bridge Ave,2023-06-05T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.6
110489,Coombe Bridge Ave,2023-06-05T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.24
110489,Coombe Bridge Ave,2023-06-05T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.35
110489,Coombe Bridge Ave,2023-06-05T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.74
110489,Coombe Bridge Ave,2023-06-05T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.5
110489,Coombe Bridge Ave,2023-06-05T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.2
110489,Coombe Bridge Ave,2023-06-05T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.2
110489,Coombe Bridge Ave,2023-06-05T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.3
110489,Coombe Bridge Ave,2023-06-05T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.12
110489,Coombe Bridge Ave,2023-06-05T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.44
110489,Coombe Bridge Ave,2023-06-05T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.19
110489,Coombe Bridge Ave,2023-06-05T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.06
110489,Coombe Bridge Ave,2023-06-05T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.1
110489,Coombe Bridge Ave,2023-06-05T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,-8.66
110489,Coombe Bridge Ave,2023-06-05T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,52.2
110489,Coombe Bridge Ave,2023-06-05T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.6
110489,Coombe Bridge Ave,2023-06-05T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.1
110489,Coombe Bridge Ave,2023-06-05T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.3
110489,Coombe Bridge Ave,2023-06-05T13:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.79
110489,Coombe Bridge Ave,2023-06-05T13:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-1.17
110489,Coombe Bridge Ave,2023-06-05T13:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.32
110489,Coombe Bridge Ave,2023-06-05T13:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.38
110489,Coombe Bridge Ave,2023-06-05T13:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.69
110489,Coombe Bridge Ave,2023-06-05T13:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.67
110489,Coombe Bridge Ave,2023-06-05T13:40:00.000+00:00,feeder,12.0,N Current (RMS),A,20.3
110489,Coombe Bridge Ave,2023-06-05T13:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,10.7
110489,Coombe Bridge Ave,2023-06-05T13:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.3
110489,Coombe Bridge Ave,2023-06-05T13:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,22.8
110489,Coombe Bridge Ave,2023-06-05T13:40:00.000+00:00,transformer,,Temperature,C,29.3
110489,Coombe Bridge Ave,2023-06-05T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110489,Coombe Bridge Ave,2023-06-05T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
110489,Coombe Bridge Ave,2023-06-05T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
110489,Coombe Bridge Ave,2023-06-05T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
110489,Coombe Bridge Ave,2023-06-05T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
110489,Coombe Bridge Ave,2023-06-05T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
110489,Coombe Bridge Ave,2023-06-05T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
110489,Coombe Bridge Ave,2023-06-05T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
110489,Coombe Bridge Ave,2023-06-05T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
110489,Coombe Bridge Ave,2023-06-05T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.81
110489,Coombe Bridge Ave,2023-06-05T13:40:00.000+00:00,busbar,,L2 Active Power,kW,2.87
110489,Coombe Bridge Ave,2023-06-05T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.75
110489,Coombe Bridge Ave,2023-06-05T13:40:00.000+00:00,busbar,,N Current (RMS),A,36.3
110489,Coombe Bridge Ave,2023-06-05T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
110489,Coombe Bridge Ave,2023-06-05T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
110489,Coombe Bridge Ave,2023-06-05T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
110489,Coombe Bridge Ave,2023-06-05T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.58
110489,Coombe Bridge Ave,2023-06-05T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.3
110489,Coombe Bridge Ave,2023-06-05T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.61
110489,Coombe Bridge Ave,2023-06-05T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.41
110489,Coombe Bridge Ave,2023-06-05T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.27
110489,Coombe Bridge Ave,2023-06-05T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.79
110489,Coombe Bridge Ave,2023-06-05T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.8
110489,Coombe Bridge Ave,2023-06-05T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.0
110489,Coombe Bridge Ave,2023-06-05T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.8
110489,Coombe Bridge Ave,2023-06-05T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.6
110489,Coombe Bridge Ave,2023-06-05T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,2.1
110489,Coombe Bridge Ave,2023-06-05T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.5
110489,Coombe Bridge Ave,2023-06-05T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.2
110489,Coombe Bridge Ave,2023-06-05T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.49
110489,Coombe Bridge Ave,2023-06-05T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.19
110489,Coombe Bridge Ave,2023-06-05T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,-8.7
110489,Coombe Bridge Ave,2023-06-05T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,36.8
110489,Coombe Bridge Ave,2023-06-05T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.4
110489,Coombe Bridge Ave,2023-06-05T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.1
110489,Coombe Bridge Ave,2023-06-05T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.6
110489,Coombe Bridge Ave,2023-06-05T13:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.73
110489,Coombe Bridge Ave,2023-06-05T13:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-1.46
110489,Coombe Bridge Ave,2023-06-05T13:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.29
110489,Coombe Bridge Ave,2023-06-05T13:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.34
110489,Coombe Bridge Ave,2023-06-05T13:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,1.17
110489,Coombe Bridge Ave,2023-06-05T13:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.73
110489,Coombe Bridge Ave,2023-06-05T13:30:00.000+00:00,feeder,12.0,N Current (RMS),A,26.9
110489,Coombe Bridge Ave,2023-06-05T13:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.9
110489,Coombe Bridge Ave,2023-06-05T13:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,8.3
110489,Coombe Bridge Ave,2023-06-05T13:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,29.8
110489,Coombe Bridge Ave,2023-06-05T13:30:00.000+00:00,transformer,,Temperature,C,29.1
110489,Coombe Bridge Ave,2023-06-05T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110489,Coombe Bridge Ave,2023-06-05T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
110489,Coombe Bridge Ave,2023-06-05T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
110489,Coombe Bridge Ave,2023-06-05T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
110489,Coombe Bridge Ave,2023-06-05T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
110489,Coombe Bridge Ave,2023-06-05T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
110489,Coombe Bridge Ave,2023-06-05T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
110489,Coombe Bridge Ave,2023-06-05T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
110489,Coombe Bridge Ave,2023-06-05T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
110489,Coombe Bridge Ave,2023-06-05T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.66
110489,Coombe Bridge Ave,2023-06-05T13:30:00.000+00:00,busbar,,L2 Active Power,kW,5.33
110489,Coombe Bridge Ave,2023-06-05T13:30:00.000+00:00,busbar,,L1 Active Power,kW,1.9
110489,Coombe Bridge Ave,2023-06-05T13:30:00.000+00:00,busbar,,N Current (RMS),A,38.9
110489,Coombe Bridge Ave,2023-06-05T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
110489,Coombe Bridge Ave,2023-06-05T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
110489,Coombe Bridge Ave,2023-06-05T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
110489,Coombe Bridge Ave,2023-06-05T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.08
110489,Coombe Bridge Ave,2023-06-05T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.31
110489,Coombe Bridge Ave,2023-06-05T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.59
110489,Coombe Bridge Ave,2023-06-05T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.84
110489,Coombe Bridge Ave,2023-06-05T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.3
110489,Coombe Bridge Ave,2023-06-05T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.53
110489,Coombe Bridge Ave,2023-06-05T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.8
110489,Coombe Bridge Ave,2023-06-05T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.6
110489,Coombe Bridge Ave,2023-06-05T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.9
110489,Coombe Bridge Ave,2023-06-05T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.4
110489,Coombe Bridge Ave,2023-06-05T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.42
110489,Coombe Bridge Ave,2023-06-05T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.66
110489,Coombe Bridge Ave,2023-06-05T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.18
110489,Coombe Bridge Ave,2023-06-05T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.08
110489,Coombe Bridge Ave,2023-06-05T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.88
110489,Coombe Bridge Ave,2023-06-05T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,-2.95
110489,Coombe Bridge Ave,2023-06-05T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.0
110489,Coombe Bridge Ave,2023-06-05T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.9
110489,Coombe Bridge Ave,2023-06-05T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.3
110489,Coombe Bridge Ave,2023-06-05T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.2
110489,Coombe Bridge Ave,2023-06-05T13:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.4
110489,Coombe Bridge Ave,2023-06-05T13:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-1.5
110489,Coombe Bridge Ave,2023-06-05T13:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.12
110489,Coombe Bridge Ave,2023-06-05T13:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.4
110489,Coombe Bridge Ave,2023-06-05T13:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,1.29
110489,Coombe Bridge Ave,2023-06-05T13:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.98
110489,Coombe Bridge Ave,2023-06-05T13:20:00.000+00:00,feeder,12.0,N Current (RMS),A,27.6
110489,Coombe Bridge Ave,2023-06-05T13:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.1
110489,Coombe Bridge Ave,2023-06-05T13:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,8.7
110489,Coombe Bridge Ave,2023-06-05T13:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,29.4
110489,Coombe Bridge Ave,2023-06-05T13:20:00.000+00:00,transformer,,Temperature,C,29.0
110489,Coombe Bridge Ave,2023-06-05T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
110489,Coombe Bridge Ave,2023-06-05T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
110489,Coombe Bridge Ave,2023-06-05T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
110489,Coombe Bridge Ave,2023-06-05T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
110489,Coombe Bridge Ave,2023-06-05T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
110489,Coombe Bridge Ave,2023-06-05T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
110489,Coombe Bridge Ave,2023-06-05T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
110489,Coombe Bridge Ave,2023-06-05T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
110489,Coombe Bridge Ave,2023-06-05T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
110489,Coombe Bridge Ave,2023-06-05T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.5
110489,Coombe Bridge Ave,2023-06-05T13:20:00.000+00:00,busbar,,L2 Active Power,kW,5.34
110489,Coombe Bridge Ave,2023-06-05T13:20:00.000+00:00,busbar,,L1 Active Power,kW,6.34
110489,Coombe Bridge Ave,2023-06-05T13:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
110489,Coombe Bridge Ave,2023-06-05T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
110489,Coombe Bridge Ave,2023-06-05T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
110489,Coombe Bridge Ave,2023-06-05T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
110489,Coombe Bridge Ave,2023-06-05T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.55
110489,Coombe Bridge Ave,2023-06-05T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.47
110489,Coombe Bridge Ave,2023-06-05T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.56
110489,Coombe Bridge Ave,2023-06-05T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.46
110489,Coombe Bridge Ave,2023-06-05T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.48
110489,Coombe Bridge Ave,2023-06-05T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.56
110489,Coombe Bridge Ave,2023-06-05T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.7
110489,Coombe Bridge Ave,2023-06-05T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.0
110489,Coombe Bridge Ave,2023-06-05T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110489,Coombe Bridge Ave,2023-06-05T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.5
110489,Coombe Bridge Ave,2023-06-05T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
110489,Coombe Bridge Ave,2023-06-05T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.39
110489,Coombe Bridge Ave,2023-06-05T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.06
110489,Coombe Bridge Ave,2023-06-05T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.75
110489,Coombe Bridge Ave,2023-06-05T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.83
110489,Coombe Bridge Ave,2023-06-05T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,-6.66
110489,Coombe Bridge Ave,2023-06-05T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,33.8
110489,Coombe Bridge Ave,2023-06-05T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.1
110489,Coombe Bridge Ave,2023-06-05T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.7
110489,Coombe Bridge Ave,2023-06-05T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.2
110489,Coombe Bridge Ave,2023-06-05T13:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.62
110489,Coombe Bridge Ave,2023-06-05T13:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-1.45
110489,Coombe Bridge Ave,2023-06-05T13:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.79
110489,Coombe Bridge Ave,2023-06-05T13:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.55
110489,Coombe Bridge Ave,2023-06-05T13:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,1.1
110489,Coombe Bridge Ave,2023-06-05T13:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.92
110489,Coombe Bridge Ave,2023-06-05T13:10:00.000+00:00,feeder,12.0,N Current (RMS),A,29.8
110489,Coombe Bridge Ave,2023-06-05T13:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,10.7
110489,Coombe Bridge Ave,2023-06-05T13:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,8.7
110489,Coombe Bridge Ave,2023-06-05T13:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,30.4
110489,Coombe Bridge Ave,2023-06-05T13:10:00.000+00:00,transformer,,Temperature,C,28.9
110489,Coombe Bridge Ave,2023-06-05T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
110489,Coombe Bridge Ave,2023-06-05T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
110489,Coombe Bridge Ave,2023-06-05T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
110489,Coombe Bridge Ave,2023-06-05T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
110489,Coombe Bridge Ave,2023-06-05T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
110489,Coombe Bridge Ave,2023-06-05T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
110489,Coombe Bridge Ave,2023-06-05T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
110489,Coombe Bridge Ave,2023-06-05T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
110489,Coombe Bridge Ave,2023-06-05T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
110489,Coombe Bridge Ave,2023-06-05T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.2
110489,Coombe Bridge Ave,2023-06-05T13:10:00.000+00:00,busbar,,L2 Active Power,kW,5.11
110489,Coombe Bridge Ave,2023-06-05T13:10:00.000+00:00,busbar,,L1 Active Power,kW,2.35
110489,Coombe Bridge Ave,2023-06-05T13:10:00.000+00:00,busbar,,N Current (RMS),A,45.9
110489,Coombe Bridge Ave,2023-06-05T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
110489,Coombe Bridge Ave,2023-06-05T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
110489,Coombe Bridge Ave,2023-06-05T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
110489,Coombe Bridge Ave,2023-06-05T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.33
110489,Coombe Bridge Ave,2023-06-05T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.65
110489,Coombe Bridge Ave,2023-06-05T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.58
110489,Coombe Bridge Ave,2023-06-05T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.33
110489,Coombe Bridge Ave,2023-06-05T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.55
110489,Coombe Bridge Ave,2023-06-05T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.92
110489,Coombe Bridge Ave,2023-06-05T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.3
110489,Coombe Bridge Ave,2023-06-05T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.3
110489,Coombe Bridge Ave,2023-06-05T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.1
110489,Coombe Bridge Ave,2023-06-05T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.0
110489,Coombe Bridge Ave,2023-06-05T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.44
110489,Coombe Bridge Ave,2023-06-05T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.23
110489,Coombe Bridge Ave,2023-06-05T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.8
110489,Coombe Bridge Ave,2023-06-05T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.1
110489,Coombe Bridge Ave,2023-06-05T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.6
110489,Coombe Bridge Ave,2023-06-05T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,-8.67
110489,Coombe Bridge Ave,2023-06-05T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,38.6
110489,Coombe Bridge Ave,2023-06-05T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.6
110489,Coombe Bridge Ave,2023-06-05T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.3
110489,Coombe Bridge Ave,2023-06-05T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.0
110489,Coombe Bridge Ave,2023-06-05T13:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.34
110489,Coombe Bridge Ave,2023-06-05T13:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.28
110489,Coombe Bridge Ave,2023-06-05T13:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.62
110489,Coombe Bridge Ave,2023-06-05T13:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.85
110489,Coombe Bridge Ave,2023-06-05T13:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.44
110489,Coombe Bridge Ave,2023-06-05T13:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.66
110489,Coombe Bridge Ave,2023-06-05T13:00:00.000+00:00,feeder,12.0,N Current (RMS),A,24.6
110489,Coombe Bridge Ave,2023-06-05T13:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,13.8
110489,Coombe Bridge Ave,2023-06-05T13:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.3
110489,Coombe Bridge Ave,2023-06-05T13:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,32.0
110489,Coombe Bridge Ave,2023-06-05T13:00:00.000+00:00,transformer,,Temperature,C,28.7
110489,Coombe Bridge Ave,2023-06-05T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
110489,Coombe Bridge Ave,2023-06-05T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
110489,Coombe Bridge Ave,2023-06-05T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
110489,Coombe Bridge Ave,2023-06-05T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
110489,Coombe Bridge Ave,2023-06-05T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
110489,Coombe Bridge Ave,2023-06-05T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
110489,Coombe Bridge Ave,2023-06-05T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
110489,Coombe Bridge Ave,2023-06-05T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
110489,Coombe Bridge Ave,2023-06-05T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
110489,Coombe Bridge Ave,2023-06-05T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.77
110489,Coombe Bridge Ave,2023-06-05T13:00:00.000+00:00,busbar,,L2 Active Power,kW,3.36
110489,Coombe Bridge Ave,2023-06-05T13:00:00.000+00:00,busbar,,L1 Active Power,kW,1.63
110489,Coombe Bridge Ave,2023-06-05T13:00:00.000+00:00,busbar,,N Current (RMS),A,37.1
110489,Coombe Bridge Ave,2023-06-05T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
110489,Coombe Bridge Ave,2023-06-05T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
110489,Coombe Bridge Ave,2023-06-05T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
110489,Coombe Bridge Ave,2023-06-05T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.52
110489,Coombe Bridge Ave,2023-06-05T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.37
110489,Coombe Bridge Ave,2023-06-05T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.58
110489,Coombe Bridge Ave,2023-06-05T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.38
110489,Coombe Bridge Ave,2023-06-05T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.28
110489,Coombe Bridge Ave,2023-06-05T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.02
110489,Coombe Bridge Ave,2023-06-05T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,13.5
110489,Coombe Bridge Ave,2023-06-05T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.8
110489,Coombe Bridge Ave,2023-06-05T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.1
110489,Coombe Bridge Ave,2023-06-05T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.9
110489,Coombe Bridge Ave,2023-06-05T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.26
110489,Coombe Bridge Ave,2023-06-05T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.13
110489,Coombe Bridge Ave,2023-06-05T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.86
110489,Coombe Bridge Ave,2023-06-05T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110489,Coombe Bridge Ave,2023-06-05T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.7
110489,Coombe Bridge Ave,2023-06-05T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,-7.14
110489,Coombe Bridge Ave,2023-06-05T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,33.7
110489,Coombe Bridge Ave,2023-06-05T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.4
110489,Coombe Bridge Ave,2023-06-05T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.7
110489,Coombe Bridge Ave,2023-06-05T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.5
110489,Coombe Bridge Ave,2023-06-05T12:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-4.28
110489,Coombe Bridge Ave,2023-06-05T12:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.62
110489,Coombe Bridge Ave,2023-06-05T12:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.68
110489,Coombe Bridge Ave,2023-06-05T12:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.78
110489,Coombe Bridge Ave,2023-06-05T12:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.05
110489,Coombe Bridge Ave,2023-06-05T12:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.07
110489,Coombe Bridge Ave,2023-06-05T12:50:00.000+00:00,feeder,12.0,N Current (RMS),A,17.0
110489,Coombe Bridge Ave,2023-06-05T12:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,22.1
110489,Coombe Bridge Ave,2023-06-05T12:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,8.5
110489,Coombe Bridge Ave,2023-06-05T12:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,23.4
110489,Coombe Bridge Ave,2023-06-05T12:50:00.000+00:00,transformer,,Temperature,C,28.6
110489,Coombe Bridge Ave,2023-06-05T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
110489,Coombe Bridge Ave,2023-06-05T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
110489,Coombe Bridge Ave,2023-06-05T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
110489,Coombe Bridge Ave,2023-06-05T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
110489,Coombe Bridge Ave,2023-06-05T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
110489,Coombe Bridge Ave,2023-06-05T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
110489,Coombe Bridge Ave,2023-06-05T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
110489,Coombe Bridge Ave,2023-06-05T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
110489,Coombe Bridge Ave,2023-06-05T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
110489,Coombe Bridge Ave,2023-06-05T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.9
110489,Coombe Bridge Ave,2023-06-05T12:50:00.000+00:00,busbar,,L2 Active Power,kW,3.53
110489,Coombe Bridge Ave,2023-06-05T12:50:00.000+00:00,busbar,,L1 Active Power,kW,2.16
110489,Coombe Bridge Ave,2023-06-05T12:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
110489,Coombe Bridge Ave,2023-06-05T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
110489,Coombe Bridge Ave,2023-06-05T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
110489,Coombe Bridge Ave,2023-06-05T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
110489,Coombe Bridge Ave,2023-06-05T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.42
110489,Coombe Bridge Ave,2023-06-05T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.94
110489,Coombe Bridge Ave,2023-06-05T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.65
110489,Coombe Bridge Ave,2023-06-05T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.37
110489,Coombe Bridge Ave,2023-06-05T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.74
110489,Coombe Bridge Ave,2023-06-05T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.0
110489,Coombe Bridge Ave,2023-06-05T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.9
110489,Coombe Bridge Ave,2023-06-05T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
110489,Coombe Bridge Ave,2023-06-05T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.0
110489,Coombe Bridge Ave,2023-06-05T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.5
110489,Coombe Bridge Ave,2023-06-05T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.52
110489,Coombe Bridge Ave,2023-06-05T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.48
110489,Coombe Bridge Ave,2023-06-05T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.27
110489,Coombe Bridge Ave,2023-06-05T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.11
110489,Coombe Bridge Ave,2023-06-05T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.11
110489,Coombe Bridge Ave,2023-06-05T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,-7.69
110489,Coombe Bridge Ave,2023-06-05T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,37.4
110489,Coombe Bridge Ave,2023-06-05T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.2
110489,Coombe Bridge Ave,2023-06-05T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.4
110489,Coombe Bridge Ave,2023-06-05T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.7
110489,Coombe Bridge Ave,2023-06-05T12:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.58
110489,Coombe Bridge Ave,2023-06-05T12:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-1.28
110489,Coombe Bridge Ave,2023-06-05T12:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.89
110489,Coombe Bridge Ave,2023-06-05T12:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.88
110489,Coombe Bridge Ave,2023-06-05T12:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,1.06
110489,Coombe Bridge Ave,2023-06-05T12:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.26
110489,Coombe Bridge Ave,2023-06-05T12:40:00.000+00:00,feeder,12.0,N Current (RMS),A,23.6
110489,Coombe Bridge Ave,2023-06-05T12:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,14.2
110489,Coombe Bridge Ave,2023-06-05T12:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,8.1
110489,Coombe Bridge Ave,2023-06-05T12:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,25.4
110489,Coombe Bridge Ave,2023-06-05T12:40:00.000+00:00,transformer,,Temperature,C,28.5
110489,Coombe Bridge Ave,2023-06-05T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110489,Coombe Bridge Ave,2023-06-05T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
110489,Coombe Bridge Ave,2023-06-05T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
110489,Coombe Bridge Ave,2023-06-05T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
110489,Coombe Bridge Ave,2023-06-05T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
110489,Coombe Bridge Ave,2023-06-05T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
110489,Coombe Bridge Ave,2023-06-05T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
110489,Coombe Bridge Ave,2023-06-05T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
110489,Coombe Bridge Ave,2023-06-05T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
110489,Coombe Bridge Ave,2023-06-05T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.98
110489,Coombe Bridge Ave,2023-06-05T12:40:00.000+00:00,busbar,,L2 Active Power,kW,4.46
110489,Coombe Bridge Ave,2023-06-05T12:40:00.000+00:00,busbar,,L1 Active Power,kW,0.58
110489,Coombe Bridge Ave,2023-06-05T12:40:00.000+00:00,busbar,,N Current (RMS),A,43.7
110489,Coombe Bridge Ave,2023-06-05T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
110489,Coombe Bridge Ave,2023-06-05T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
110489,Coombe Bridge Ave,2023-06-05T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
110489,Coombe Bridge Ave,2023-06-05T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.7
110489,Coombe Bridge Ave,2023-06-05T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.52
110489,Coombe Bridge Ave,2023-06-05T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.56
110489,Coombe Bridge Ave,2023-06-05T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.89
110489,Coombe Bridge Ave,2023-06-05T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.56
110489,Coombe Bridge Ave,2023-06-05T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.6
110489,Coombe Bridge Ave,2023-06-05T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.7
110489,Coombe Bridge Ave,2023-06-05T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.2
110489,Coombe Bridge Ave,2023-06-05T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110489,Coombe Bridge Ave,2023-06-05T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.1
110489,Coombe Bridge Ave,2023-06-05T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.25
110489,Coombe Bridge Ave,2023-06-05T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.46
110489,Coombe Bridge Ave,2023-06-05T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.02
110489,Coombe Bridge Ave,2023-06-05T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.37
110489,Coombe Bridge Ave,2023-06-05T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.2
110489,Coombe Bridge Ave,2023-06-05T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,-5.27
110489,Coombe Bridge Ave,2023-06-05T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,29.9
110489,Coombe Bridge Ave,2023-06-05T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.6
110489,Coombe Bridge Ave,2023-06-05T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.3
110489,Coombe Bridge Ave,2023-06-05T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.8
110489,Coombe Bridge Ave,2023-06-05T12:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.5
110489,Coombe Bridge Ave,2023-06-05T12:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-0.12
110489,Coombe Bridge Ave,2023-06-05T12:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.78
110489,Coombe Bridge Ave,2023-06-05T12:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.94
110489,Coombe Bridge Ave,2023-06-05T12:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.2
110489,Coombe Bridge Ave,2023-06-05T12:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.02
110489,Coombe Bridge Ave,2023-06-05T12:30:00.000+00:00,feeder,12.0,N Current (RMS),A,23.2
110489,Coombe Bridge Ave,2023-06-05T12:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,14.7
110489,Coombe Bridge Ave,2023-06-05T12:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.0
110489,Coombe Bridge Ave,2023-06-05T12:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,27.1
110489,Coombe Bridge Ave,2023-06-05T12:30:00.000+00:00,transformer,,Temperature,C,28.3
110489,Coombe Bridge Ave,2023-06-05T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
110489,Coombe Bridge Ave,2023-06-05T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
110489,Coombe Bridge Ave,2023-06-05T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
110489,Coombe Bridge Ave,2023-06-05T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
110489,Coombe Bridge Ave,2023-06-05T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
110489,Coombe Bridge Ave,2023-06-05T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
110489,Coombe Bridge Ave,2023-06-05T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
110489,Coombe Bridge Ave,2023-06-05T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
110489,Coombe Bridge Ave,2023-06-05T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
110489,Coombe Bridge Ave,2023-06-05T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.92
110489,Coombe Bridge Ave,2023-06-05T12:30:00.000+00:00,busbar,,L2 Active Power,kW,2.97
110489,Coombe Bridge Ave,2023-06-05T12:30:00.000+00:00,busbar,,L1 Active Power,kW,4.01
110489,Coombe Bridge Ave,2023-06-05T12:30:00.000+00:00,busbar,,N Current (RMS),A,46.6
110489,Coombe Bridge Ave,2023-06-05T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
110489,Coombe Bridge Ave,2023-06-05T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
110489,Coombe Bridge Ave,2023-06-05T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
110489,Coombe Bridge Ave,2023-06-05T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.43
110489,Coombe Bridge Ave,2023-06-05T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.85
110489,Coombe Bridge Ave,2023-06-05T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.72
110489,Coombe Bridge Ave,2023-06-05T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.26
110489,Coombe Bridge Ave,2023-06-05T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.95
110489,Coombe Bridge Ave,2023-06-05T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.02
110489,Coombe Bridge Ave,2023-06-05T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.8
110489,Coombe Bridge Ave,2023-06-05T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.3
110489,Coombe Bridge Ave,2023-06-05T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.3
110489,Coombe Bridge Ave,2023-06-05T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.7
110489,Coombe Bridge Ave,2023-06-05T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.92
110489,Coombe Bridge Ave,2023-06-05T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.6
110489,Coombe Bridge Ave,2023-06-05T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.91
110489,Coombe Bridge Ave,2023-06-05T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.12
110489,Coombe Bridge Ave,2023-06-05T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.45
110489,Coombe Bridge Ave,2023-06-05T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,-5.07
110489,Coombe Bridge Ave,2023-06-05T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,29.0
110489,Coombe Bridge Ave,2023-06-05T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.0
110489,Coombe Bridge Ave,2023-06-05T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.9
110489,Coombe Bridge Ave,2023-06-05T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.0
110489,Coombe Bridge Ave,2023-06-05T12:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.11
110489,Coombe Bridge Ave,2023-06-05T12:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-0.78
110489,Coombe Bridge Ave,2023-06-05T12:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.89
110489,Coombe Bridge Ave,2023-06-05T12:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.78
110489,Coombe Bridge Ave,2023-06-05T12:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.78
110489,Coombe Bridge Ave,2023-06-05T12:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.47
110489,Coombe Bridge Ave,2023-06-05T12:20:00.000+00:00,feeder,12.0,N Current (RMS),A,29.0
110489,Coombe Bridge Ave,2023-06-05T12:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,12.6
110489,Coombe Bridge Ave,2023-06-05T12:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.4
110489,Coombe Bridge Ave,2023-06-05T12:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,32.4
110489,Coombe Bridge Ave,2023-06-05T12:20:00.000+00:00,transformer,,Temperature,C,28.2
110489,Coombe Bridge Ave,2023-06-05T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110489,Coombe Bridge Ave,2023-06-05T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
110489,Coombe Bridge Ave,2023-06-05T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
110489,Coombe Bridge Ave,2023-06-05T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
110489,Coombe Bridge Ave,2023-06-05T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
110489,Coombe Bridge Ave,2023-06-05T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
110489,Coombe Bridge Ave,2023-06-05T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
110489,Coombe Bridge Ave,2023-06-05T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
110489,Coombe Bridge Ave,2023-06-05T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
110489,Coombe Bridge Ave,2023-06-05T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.73
110489,Coombe Bridge Ave,2023-06-05T12:20:00.000+00:00,busbar,,L2 Active Power,kW,2.99
110489,Coombe Bridge Ave,2023-06-05T12:20:00.000+00:00,busbar,,L1 Active Power,kW,4.11
110489,Coombe Bridge Ave,2023-06-05T12:20:00.000+00:00,busbar,,N Current (RMS),A,42.9
110489,Coombe Bridge Ave,2023-06-05T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
110489,Coombe Bridge Ave,2023-06-05T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
110489,Coombe Bridge Ave,2023-06-05T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
110489,Coombe Bridge Ave,2023-06-05T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.55
110489,Coombe Bridge Ave,2023-06-05T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.41
110489,Coombe Bridge Ave,2023-06-05T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.7
110489,Coombe Bridge Ave,2023-06-05T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.76
110489,Coombe Bridge Ave,2023-06-05T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.54
110489,Coombe Bridge Ave,2023-06-05T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.82
110489,Coombe Bridge Ave,2023-06-05T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.8
110489,Coombe Bridge Ave,2023-06-05T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.1
110489,Coombe Bridge Ave,2023-06-05T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110489,Coombe Bridge Ave,2023-06-05T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.8
110489,Coombe Bridge Ave,2023-06-05T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.18
110489,Coombe Bridge Ave,2023-06-05T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.12
110489,Coombe Bridge Ave,2023-06-05T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.66
110489,Coombe Bridge Ave,2023-06-05T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.43
110489,Coombe Bridge Ave,2023-06-05T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.19
110489,Coombe Bridge Ave,2023-06-05T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,-3.85
110489,Coombe Bridge Ave,2023-06-05T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,27.9
110489,Coombe Bridge Ave,2023-06-05T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.3
110489,Coombe Bridge Ave,2023-06-05T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.6
110489,Coombe Bridge Ave,2023-06-05T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.5
110489,Coombe Bridge Ave,2023-06-05T12:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.0
110489,Coombe Bridge Ave,2023-06-05T12:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-0.66
110489,Coombe Bridge Ave,2023-06-05T12:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.03
110489,Coombe Bridge Ave,2023-06-05T12:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.2
110489,Coombe Bridge Ave,2023-06-05T12:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.88
110489,Coombe Bridge Ave,2023-06-05T12:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,8.0
110489,Coombe Bridge Ave,2023-06-05T12:10:00.000+00:00,feeder,12.0,N Current (RMS),A,34.5
110489,Coombe Bridge Ave,2023-06-05T12:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,7.6
110489,Coombe Bridge Ave,2023-06-05T12:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,8.9
110489,Coombe Bridge Ave,2023-06-05T12:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,37.0
110489,Coombe Bridge Ave,2023-06-05T12:10:00.000+00:00,transformer,,Temperature,C,28.0
110489,Coombe Bridge Ave,2023-06-05T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
110489,Coombe Bridge Ave,2023-06-05T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
110489,Coombe Bridge Ave,2023-06-05T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
110489,Coombe Bridge Ave,2023-06-05T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
110489,Coombe Bridge Ave,2023-06-05T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
110489,Coombe Bridge Ave,2023-06-05T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
