Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-06-05T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
110489,Coombe Bridge Ave,2023-06-05T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
110489,Coombe Bridge Ave,2023-06-05T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
110489,Coombe Bridge Ave,2023-06-05T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.92
110489,Coombe Bridge Ave,2023-06-05T12:10:00.000+00:00,busbar,,L2 Active Power,kW,3.92
110489,Coombe Bridge Ave,2023-06-05T12:10:00.000+00:00,busbar,,L1 Active Power,kW,8.85
110489,Coombe Bridge Ave,2023-06-05T12:10:00.000+00:00,busbar,,N Current (RMS),A,49.4
110489,Coombe Bridge Ave,2023-06-05T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
110489,Coombe Bridge Ave,2023-06-05T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
110489,Coombe Bridge Ave,2023-06-05T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
110489,Coombe Bridge Ave,2023-06-05T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.95
110489,Coombe Bridge Ave,2023-06-05T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.46
110489,Coombe Bridge Ave,2023-06-05T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.66
110489,Coombe Bridge Ave,2023-06-05T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.56
110489,Coombe Bridge Ave,2023-06-05T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.5
110489,Coombe Bridge Ave,2023-06-05T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.2
110489,Coombe Bridge Ave,2023-06-05T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.7
110489,Coombe Bridge Ave,2023-06-05T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.4
110489,Coombe Bridge Ave,2023-06-05T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110489,Coombe Bridge Ave,2023-06-05T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.8
110489,Coombe Bridge Ave,2023-06-05T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.16
110489,Coombe Bridge Ave,2023-06-05T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.11
110489,Coombe Bridge Ave,2023-06-05T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.69
110489,Coombe Bridge Ave,2023-06-05T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.51
110489,Coombe Bridge Ave,2023-06-05T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.62
110489,Coombe Bridge Ave,2023-06-05T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,-3.84
110489,Coombe Bridge Ave,2023-06-05T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,26.5
110489,Coombe Bridge Ave,2023-06-05T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.7
110489,Coombe Bridge Ave,2023-06-05T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.7
110489,Coombe Bridge Ave,2023-06-05T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.6
110489,Coombe Bridge Ave,2023-06-05T12:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.92
110489,Coombe Bridge Ave,2023-06-05T12:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-1.31
110489,Coombe Bridge Ave,2023-06-05T12:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.22
110489,Coombe Bridge Ave,2023-06-05T12:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.19
110489,Coombe Bridge Ave,2023-06-05T12:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,1.09
110489,Coombe Bridge Ave,2023-06-05T12:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.54
110489,Coombe Bridge Ave,2023-06-05T12:00:00.000+00:00,feeder,12.0,N Current (RMS),A,28.3
110489,Coombe Bridge Ave,2023-06-05T12:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,7.1
110489,Coombe Bridge Ave,2023-06-05T12:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,8.4
110489,Coombe Bridge Ave,2023-06-05T12:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,29.2
110489,Coombe Bridge Ave,2023-06-05T12:00:00.000+00:00,transformer,,Temperature,C,27.8
110489,Coombe Bridge Ave,2023-06-05T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
110489,Coombe Bridge Ave,2023-06-05T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
110489,Coombe Bridge Ave,2023-06-05T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
110489,Coombe Bridge Ave,2023-06-05T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
110489,Coombe Bridge Ave,2023-06-05T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
110489,Coombe Bridge Ave,2023-06-05T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
110489,Coombe Bridge Ave,2023-06-05T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
110489,Coombe Bridge Ave,2023-06-05T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
110489,Coombe Bridge Ave,2023-06-05T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
110489,Coombe Bridge Ave,2023-06-05T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.16
110489,Coombe Bridge Ave,2023-06-05T12:00:00.000+00:00,busbar,,L2 Active Power,kW,4.92
110489,Coombe Bridge Ave,2023-06-05T12:00:00.000+00:00,busbar,,L1 Active Power,kW,6.75
110489,Coombe Bridge Ave,2023-06-05T12:00:00.000+00:00,busbar,,N Current (RMS),A,52.3
110489,Coombe Bridge Ave,2023-06-05T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
110489,Coombe Bridge Ave,2023-06-05T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
110489,Coombe Bridge Ave,2023-06-05T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
110489,Coombe Bridge Ave,2023-06-05T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.41
110489,Coombe Bridge Ave,2023-06-05T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.43
110489,Coombe Bridge Ave,2023-06-05T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.48
110489,Coombe Bridge Ave,2023-06-05T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.04
110489,Coombe Bridge Ave,2023-06-05T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.37
110489,Coombe Bridge Ave,2023-06-05T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.68
110489,Coombe Bridge Ave,2023-06-05T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.8
110489,Coombe Bridge Ave,2023-06-05T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.0
110489,Coombe Bridge Ave,2023-06-05T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110489,Coombe Bridge Ave,2023-06-05T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.8
110489,Coombe Bridge Ave,2023-06-05T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.27
110489,Coombe Bridge Ave,2023-06-05T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.84
110489,Coombe Bridge Ave,2023-06-05T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.67
110489,Coombe Bridge Ave,2023-06-05T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.09
110489,Coombe Bridge Ave,2023-06-05T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.39
110489,Coombe Bridge Ave,2023-06-05T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,-2.51
110489,Coombe Bridge Ave,2023-06-05T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,21.7
110489,Coombe Bridge Ave,2023-06-05T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.9
110489,Coombe Bridge Ave,2023-06-05T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.7
110489,Coombe Bridge Ave,2023-06-05T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.6
110489,Coombe Bridge Ave,2023-06-05T11:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.77
110489,Coombe Bridge Ave,2023-06-05T11:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-1.35
110489,Coombe Bridge Ave,2023-06-05T11:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.14
110489,Coombe Bridge Ave,2023-06-05T11:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.19
110489,Coombe Bridge Ave,2023-06-05T11:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,1.06
110489,Coombe Bridge Ave,2023-06-05T11:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.66
110489,Coombe Bridge Ave,2023-06-05T11:50:00.000+00:00,feeder,12.0,N Current (RMS),A,29.9
110489,Coombe Bridge Ave,2023-06-05T11:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.8
110489,Coombe Bridge Ave,2023-06-05T11:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,8.6
110489,Coombe Bridge Ave,2023-06-05T11:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,30.2
110489,Coombe Bridge Ave,2023-06-05T11:50:00.000+00:00,transformer,,Temperature,C,27.7
110489,Coombe Bridge Ave,2023-06-05T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
110489,Coombe Bridge Ave,2023-06-05T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
110489,Coombe Bridge Ave,2023-06-05T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
110489,Coombe Bridge Ave,2023-06-05T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
110489,Coombe Bridge Ave,2023-06-05T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
110489,Coombe Bridge Ave,2023-06-05T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
110489,Coombe Bridge Ave,2023-06-05T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
110489,Coombe Bridge Ave,2023-06-05T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
110489,Coombe Bridge Ave,2023-06-05T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
110489,Coombe Bridge Ave,2023-06-05T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.51
110489,Coombe Bridge Ave,2023-06-05T11:50:00.000+00:00,busbar,,L2 Active Power,kW,4.6
110489,Coombe Bridge Ave,2023-06-05T11:50:00.000+00:00,busbar,,L1 Active Power,kW,6.83
110489,Coombe Bridge Ave,2023-06-05T11:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
110489,Coombe Bridge Ave,2023-06-05T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
110489,Coombe Bridge Ave,2023-06-05T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
110489,Coombe Bridge Ave,2023-06-05T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
110489,Coombe Bridge Ave,2023-06-05T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.1
110489,Coombe Bridge Ave,2023-06-05T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.43
110489,Coombe Bridge Ave,2023-06-05T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.62
110489,Coombe Bridge Ave,2023-06-05T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.34
110489,Coombe Bridge Ave,2023-06-05T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.38
110489,Coombe Bridge Ave,2023-06-05T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.18
110489,Coombe Bridge Ave,2023-06-05T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.2
110489,Coombe Bridge Ave,2023-06-05T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.8
110489,Coombe Bridge Ave,2023-06-05T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110489,Coombe Bridge Ave,2023-06-05T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.1
110489,Coombe Bridge Ave,2023-06-05T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.37
110489,Coombe Bridge Ave,2023-06-05T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.05
110489,Coombe Bridge Ave,2023-06-05T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.69
110489,Coombe Bridge Ave,2023-06-05T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.72
110489,Coombe Bridge Ave,2023-06-05T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.57
110489,Coombe Bridge Ave,2023-06-05T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.54
110489,Coombe Bridge Ave,2023-06-05T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.7
110489,Coombe Bridge Ave,2023-06-05T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.1
110489,Coombe Bridge Ave,2023-06-05T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.3
110489,Coombe Bridge Ave,2023-06-05T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.9
110489,Coombe Bridge Ave,2023-06-05T11:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.12
110489,Coombe Bridge Ave,2023-06-05T11:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-0.62
110489,Coombe Bridge Ave,2023-06-05T11:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.37
110489,Coombe Bridge Ave,2023-06-05T11:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.13
110489,Coombe Bridge Ave,2023-06-05T11:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.83
110489,Coombe Bridge Ave,2023-06-05T11:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.5
110489,Coombe Bridge Ave,2023-06-05T11:40:00.000+00:00,feeder,12.0,N Current (RMS),A,21.7
110489,Coombe Bridge Ave,2023-06-05T11:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,7.4
110489,Coombe Bridge Ave,2023-06-05T11:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.8
110489,Coombe Bridge Ave,2023-06-05T11:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,25.7
110489,Coombe Bridge Ave,2023-06-05T11:40:00.000+00:00,transformer,,Temperature,C,27.5
110489,Coombe Bridge Ave,2023-06-05T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
110489,Coombe Bridge Ave,2023-06-05T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
110489,Coombe Bridge Ave,2023-06-05T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
110489,Coombe Bridge Ave,2023-06-05T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
110489,Coombe Bridge Ave,2023-06-05T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
110489,Coombe Bridge Ave,2023-06-05T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
110489,Coombe Bridge Ave,2023-06-05T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.97
110489,Coombe Bridge Ave,2023-06-05T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.03
110489,Coombe Bridge Ave,2023-06-05T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
110489,Coombe Bridge Ave,2023-06-05T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.35
110489,Coombe Bridge Ave,2023-06-05T11:40:00.000+00:00,busbar,,L2 Active Power,kW,2.62
110489,Coombe Bridge Ave,2023-06-05T11:40:00.000+00:00,busbar,,L1 Active Power,kW,8.61
110489,Coombe Bridge Ave,2023-06-05T11:40:00.000+00:00,busbar,,N Current (RMS),A,53.2
110489,Coombe Bridge Ave,2023-06-05T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
110489,Coombe Bridge Ave,2023-06-05T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
110489,Coombe Bridge Ave,2023-06-05T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
110489,Coombe Bridge Ave,2023-06-05T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.83
110489,Coombe Bridge Ave,2023-06-05T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.38
110489,Coombe Bridge Ave,2023-06-05T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.68
110489,Coombe Bridge Ave,2023-06-05T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.49
110489,Coombe Bridge Ave,2023-06-05T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.41
110489,Coombe Bridge Ave,2023-06-05T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.2
110489,Coombe Bridge Ave,2023-06-05T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.7
110489,Coombe Bridge Ave,2023-06-05T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.7
110489,Coombe Bridge Ave,2023-06-05T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110489,Coombe Bridge Ave,2023-06-05T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.4
110489,Coombe Bridge Ave,2023-06-05T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.79
110489,Coombe Bridge Ave,2023-06-05T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.01
110489,Coombe Bridge Ave,2023-06-05T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.02
110489,Coombe Bridge Ave,2023-06-05T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.61
110489,Coombe Bridge Ave,2023-06-05T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.31
110489,Coombe Bridge Ave,2023-06-05T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.12
110489,Coombe Bridge Ave,2023-06-05T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.8
110489,Coombe Bridge Ave,2023-06-05T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.0
110489,Coombe Bridge Ave,2023-06-05T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.5
110489,Coombe Bridge Ave,2023-06-05T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.4
110489,Coombe Bridge Ave,2023-06-05T11:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.26
110489,Coombe Bridge Ave,2023-06-05T11:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-1.0
110489,Coombe Bridge Ave,2023-06-05T11:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.27
110489,Coombe Bridge Ave,2023-06-05T11:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.57
110489,Coombe Bridge Ave,2023-06-05T11:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.72
110489,Coombe Bridge Ave,2023-06-05T11:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.09
110489,Coombe Bridge Ave,2023-06-05T11:30:00.000+00:00,feeder,12.0,N Current (RMS),A,25.8
110489,Coombe Bridge Ave,2023-06-05T11:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.9
110489,Coombe Bridge Ave,2023-06-05T11:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.0
110489,Coombe Bridge Ave,2023-06-05T11:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,27.8
110489,Coombe Bridge Ave,2023-06-05T11:30:00.000+00:00,transformer,,Temperature,C,27.3
110489,Coombe Bridge Ave,2023-06-05T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
110489,Coombe Bridge Ave,2023-06-05T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
110489,Coombe Bridge Ave,2023-06-05T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
110489,Coombe Bridge Ave,2023-06-05T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
110489,Coombe Bridge Ave,2023-06-05T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
110489,Coombe Bridge Ave,2023-06-05T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
110489,Coombe Bridge Ave,2023-06-05T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.08
110489,Coombe Bridge Ave,2023-06-05T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
110489,Coombe Bridge Ave,2023-06-05T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
110489,Coombe Bridge Ave,2023-06-05T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.44
110489,Coombe Bridge Ave,2023-06-05T11:30:00.000+00:00,busbar,,L2 Active Power,kW,3.06
110489,Coombe Bridge Ave,2023-06-05T11:30:00.000+00:00,busbar,,L1 Active Power,kW,9.2
110489,Coombe Bridge Ave,2023-06-05T11:30:00.000+00:00,busbar,,N Current (RMS),A,50.7
110489,Coombe Bridge Ave,2023-06-05T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
110489,Coombe Bridge Ave,2023-06-05T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
110489,Coombe Bridge Ave,2023-06-05T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
110489,Coombe Bridge Ave,2023-06-05T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.13
110489,Coombe Bridge Ave,2023-06-05T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.4
110489,Coombe Bridge Ave,2023-06-05T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.69
110489,Coombe Bridge Ave,2023-06-05T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.76
110489,Coombe Bridge Ave,2023-06-05T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.52
110489,Coombe Bridge Ave,2023-06-05T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.38
110489,Coombe Bridge Ave,2023-06-05T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.6
110489,Coombe Bridge Ave,2023-06-05T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
110489,Coombe Bridge Ave,2023-06-05T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110489,Coombe Bridge Ave,2023-06-05T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.6
110489,Coombe Bridge Ave,2023-06-05T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
110489,Coombe Bridge Ave,2023-06-05T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.41
110489,Coombe Bridge Ave,2023-06-05T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
110489,Coombe Bridge Ave,2023-06-05T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.75
110489,Coombe Bridge Ave,2023-06-05T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.18
110489,Coombe Bridge Ave,2023-06-05T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.69
110489,Coombe Bridge Ave,2023-06-05T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,13.8
110489,Coombe Bridge Ave,2023-06-05T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.8
110489,Coombe Bridge Ave,2023-06-05T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.7
110489,Coombe Bridge Ave,2023-06-05T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.5
110489,Coombe Bridge Ave,2023-06-05T11:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.48
110489,Coombe Bridge Ave,2023-06-05T11:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-0.07
110489,Coombe Bridge Ave,2023-06-05T11:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.3
110489,Coombe Bridge Ave,2023-06-05T11:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.44
110489,Coombe Bridge Ave,2023-06-05T11:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.12
110489,Coombe Bridge Ave,2023-06-05T11:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.06
110489,Coombe Bridge Ave,2023-06-05T11:20:00.000+00:00,feeder,12.0,N Current (RMS),A,23.3
110489,Coombe Bridge Ave,2023-06-05T11:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,10.2
110489,Coombe Bridge Ave,2023-06-05T11:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,3.4
110489,Coombe Bridge Ave,2023-06-05T11:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,27.5
110489,Coombe Bridge Ave,2023-06-05T11:20:00.000+00:00,transformer,,Temperature,C,27.2
110489,Coombe Bridge Ave,2023-06-05T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110489,Coombe Bridge Ave,2023-06-05T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
110489,Coombe Bridge Ave,2023-06-05T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
110489,Coombe Bridge Ave,2023-06-05T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
110489,Coombe Bridge Ave,2023-06-05T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
110489,Coombe Bridge Ave,2023-06-05T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
110489,Coombe Bridge Ave,2023-06-05T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.73
110489,Coombe Bridge Ave,2023-06-05T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.52
110489,Coombe Bridge Ave,2023-06-05T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
110489,Coombe Bridge Ave,2023-06-05T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.02
110489,Coombe Bridge Ave,2023-06-05T11:20:00.000+00:00,busbar,,L2 Active Power,kW,1.37
110489,Coombe Bridge Ave,2023-06-05T11:20:00.000+00:00,busbar,,L1 Active Power,kW,12.68
110489,Coombe Bridge Ave,2023-06-05T11:20:00.000+00:00,busbar,,N Current (RMS),A,42.8
110489,Coombe Bridge Ave,2023-06-05T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
110489,Coombe Bridge Ave,2023-06-05T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
110489,Coombe Bridge Ave,2023-06-05T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
110489,Coombe Bridge Ave,2023-06-05T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.9
110489,Coombe Bridge Ave,2023-06-05T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.49
110489,Coombe Bridge Ave,2023-06-05T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.69
110489,Coombe Bridge Ave,2023-06-05T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.63
110489,Coombe Bridge Ave,2023-06-05T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.58
110489,Coombe Bridge Ave,2023-06-05T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.62
110489,Coombe Bridge Ave,2023-06-05T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,15.8
110489,Coombe Bridge Ave,2023-06-05T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
110489,Coombe Bridge Ave,2023-06-05T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110489,Coombe Bridge Ave,2023-06-05T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.0
110489,Coombe Bridge Ave,2023-06-05T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.61
110489,Coombe Bridge Ave,2023-06-05T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.92
110489,Coombe Bridge Ave,2023-06-05T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.2
110489,Coombe Bridge Ave,2023-06-05T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.29
110489,Coombe Bridge Ave,2023-06-05T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.98
110489,Coombe Bridge Ave,2023-06-05T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.93
110489,Coombe Bridge Ave,2023-06-05T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.3
110489,Coombe Bridge Ave,2023-06-05T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.8
110489,Coombe Bridge Ave,2023-06-05T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.6
110489,Coombe Bridge Ave,2023-06-05T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.0
110489,Coombe Bridge Ave,2023-06-05T11:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.79
110489,Coombe Bridge Ave,2023-06-05T11:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.95
110489,Coombe Bridge Ave,2023-06-05T11:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.51
110489,Coombe Bridge Ave,2023-06-05T11:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.17
110489,Coombe Bridge Ave,2023-06-05T11:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.85
110489,Coombe Bridge Ave,2023-06-05T11:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.08
110489,Coombe Bridge Ave,2023-06-05T11:10:00.000+00:00,feeder,12.0,N Current (RMS),A,19.4
110489,Coombe Bridge Ave,2023-06-05T11:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,16.1
110489,Coombe Bridge Ave,2023-06-05T11:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,10.2
110489,Coombe Bridge Ave,2023-06-05T11:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,25.8
110489,Coombe Bridge Ave,2023-06-05T11:10:00.000+00:00,transformer,,Temperature,C,27.1
110489,Coombe Bridge Ave,2023-06-05T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110489,Coombe Bridge Ave,2023-06-05T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
110489,Coombe Bridge Ave,2023-06-05T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
110489,Coombe Bridge Ave,2023-06-05T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
110489,Coombe Bridge Ave,2023-06-05T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
110489,Coombe Bridge Ave,2023-06-05T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
110489,Coombe Bridge Ave,2023-06-05T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.6
110489,Coombe Bridge Ave,2023-06-05T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.77
110489,Coombe Bridge Ave,2023-06-05T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
110489,Coombe Bridge Ave,2023-06-05T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.92
110489,Coombe Bridge Ave,2023-06-05T11:10:00.000+00:00,busbar,,L2 Active Power,kW,0.2
110489,Coombe Bridge Ave,2023-06-05T11:10:00.000+00:00,busbar,,L1 Active Power,kW,15.28
110489,Coombe Bridge Ave,2023-06-05T11:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
110489,Coombe Bridge Ave,2023-06-05T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
110489,Coombe Bridge Ave,2023-06-05T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
110489,Coombe Bridge Ave,2023-06-05T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
110489,Coombe Bridge Ave,2023-06-05T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.22
110489,Coombe Bridge Ave,2023-06-05T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.76
110489,Coombe Bridge Ave,2023-06-05T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.69
110489,Coombe Bridge Ave,2023-06-05T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.87
110489,Coombe Bridge Ave,2023-06-05T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.27
110489,Coombe Bridge Ave,2023-06-05T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.81
110489,Coombe Bridge Ave,2023-06-05T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.0
110489,Coombe Bridge Ave,2023-06-05T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.9
110489,Coombe Bridge Ave,2023-06-05T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.9
110489,Coombe Bridge Ave,2023-06-05T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.5
110489,Coombe Bridge Ave,2023-06-05T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.53
110489,Coombe Bridge Ave,2023-06-05T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,8.41
110489,Coombe Bridge Ave,2023-06-05T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.58
110489,Coombe Bridge Ave,2023-06-05T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.85
110489,Coombe Bridge Ave,2023-06-05T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.92
110489,Coombe Bridge Ave,2023-06-05T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.29
110489,Coombe Bridge Ave,2023-06-05T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,36.7
110489,Coombe Bridge Ave,2023-06-05T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.7
110489,Coombe Bridge Ave,2023-06-05T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.6
110489,Coombe Bridge Ave,2023-06-05T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.2
110489,Coombe Bridge Ave,2023-06-05T11:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.92
110489,Coombe Bridge Ave,2023-06-05T11:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.63
110489,Coombe Bridge Ave,2023-06-05T11:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.62
110489,Coombe Bridge Ave,2023-06-05T11:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.95
110489,Coombe Bridge Ave,2023-06-05T11:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.1
110489,Coombe Bridge Ave,2023-06-05T11:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.87
110489,Coombe Bridge Ave,2023-06-05T11:00:00.000+00:00,feeder,12.0,N Current (RMS),A,22.5
110489,Coombe Bridge Ave,2023-06-05T11:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,12.3
110489,Coombe Bridge Ave,2023-06-05T11:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,12.7
110489,Coombe Bridge Ave,2023-06-05T11:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,28.6
110489,Coombe Bridge Ave,2023-06-05T11:00:00.000+00:00,transformer,,Temperature,C,27.0
110489,Coombe Bridge Ave,2023-06-05T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
110489,Coombe Bridge Ave,2023-06-05T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
110489,Coombe Bridge Ave,2023-06-05T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
110489,Coombe Bridge Ave,2023-06-05T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
110489,Coombe Bridge Ave,2023-06-05T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
110489,Coombe Bridge Ave,2023-06-05T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
110489,Coombe Bridge Ave,2023-06-05T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.69
110489,Coombe Bridge Ave,2023-06-05T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.61
110489,Coombe Bridge Ave,2023-06-05T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
110489,Coombe Bridge Ave,2023-06-05T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.61
110489,Coombe Bridge Ave,2023-06-05T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.69
110489,Coombe Bridge Ave,2023-06-05T11:00:00.000+00:00,busbar,,L1 Active Power,kW,9.98
110489,Coombe Bridge Ave,2023-06-05T11:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
110489,Coombe Bridge Ave,2023-06-05T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
110489,Coombe Bridge Ave,2023-06-05T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
110489,Coombe Bridge Ave,2023-06-05T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
110489,Coombe Bridge Ave,2023-06-05T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.36
110489,Coombe Bridge Ave,2023-06-05T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.59
110489,Coombe Bridge Ave,2023-06-05T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.7
110489,Coombe Bridge Ave,2023-06-05T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.69
110489,Coombe Bridge Ave,2023-06-05T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.13
110489,Coombe Bridge Ave,2023-06-05T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.83
110489,Coombe Bridge Ave,2023-06-05T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.1
110489,Coombe Bridge Ave,2023-06-05T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.1
110489,Coombe Bridge Ave,2023-06-05T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.2
110489,Coombe Bridge Ave,2023-06-05T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.4
110489,Coombe Bridge Ave,2023-06-05T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.4
110489,Coombe Bridge Ave,2023-06-05T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,9.09
110489,Coombe Bridge Ave,2023-06-05T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.27
110489,Coombe Bridge Ave,2023-06-05T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.35
110489,Coombe Bridge Ave,2023-06-05T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.37
110489,Coombe Bridge Ave,2023-06-05T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.44
110489,Coombe Bridge Ave,2023-06-05T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,38.5
110489,Coombe Bridge Ave,2023-06-05T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.3
110489,Coombe Bridge Ave,2023-06-05T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.5
110489,Coombe Bridge Ave,2023-06-05T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.8
110489,Coombe Bridge Ave,2023-06-05T10:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.23
110489,Coombe Bridge Ave,2023-06-05T10:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-0.08
110489,Coombe Bridge Ave,2023-06-05T10:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.09
110489,Coombe Bridge Ave,2023-06-05T10:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.37
110489,Coombe Bridge Ave,2023-06-05T10:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.02
110489,Coombe Bridge Ave,2023-06-05T10:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.8
110489,Coombe Bridge Ave,2023-06-05T10:50:00.000+00:00,feeder,12.0,N Current (RMS),A,29.6
110489,Coombe Bridge Ave,2023-06-05T10:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,8.9
110489,Coombe Bridge Ave,2023-06-05T10:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,3.2
110489,Coombe Bridge Ave,2023-06-05T10:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,33.1
110489,Coombe Bridge Ave,2023-06-05T10:50:00.000+00:00,transformer,,Temperature,C,27.0
110489,Coombe Bridge Ave,2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
110489,Coombe Bridge Ave,2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
110489,Coombe Bridge Ave,2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
110489,Coombe Bridge Ave,2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
110489,Coombe Bridge Ave,2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
110489,Coombe Bridge Ave,2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
110489,Coombe Bridge Ave,2023-06-05T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.39
110489,Coombe Bridge Ave,2023-06-05T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.45
110489,Coombe Bridge Ave,2023-06-05T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
110489,Coombe Bridge Ave,2023-06-05T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.48
110489,Coombe Bridge Ave,2023-06-05T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.92
110489,Coombe Bridge Ave,2023-06-05T10:50:00.000+00:00,busbar,,L1 Active Power,kW,13.81
110489,Coombe Bridge Ave,2023-06-05T10:50:00.000+00:00,busbar,,N Current (RMS),A,44.9
110489,Coombe Bridge Ave,2023-06-05T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
110489,Coombe Bridge Ave,2023-06-05T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
110489,Coombe Bridge Ave,2023-06-05T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
110489,Coombe Bridge Ave,2023-06-05T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.21
110489,Coombe Bridge Ave,2023-06-05T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.39
110489,Coombe Bridge Ave,2023-06-05T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.69
110489,Coombe Bridge Ave,2023-06-05T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.26
110489,Coombe Bridge Ave,2023-06-05T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.47
110489,Coombe Bridge Ave,2023-06-05T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.16
110489,Coombe Bridge Ave,2023-06-05T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,13.5
110489,Coombe Bridge Ave,2023-06-05T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.2
110489,Coombe Bridge Ave,2023-06-05T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110489,Coombe Bridge Ave,2023-06-05T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.2
110489,Coombe Bridge Ave,2023-06-05T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.31
110489,Coombe Bridge Ave,2023-06-05T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.68
110489,Coombe Bridge Ave,2023-06-05T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.12
110489,Coombe Bridge Ave,2023-06-05T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.75
110489,Coombe Bridge Ave,2023-06-05T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.9
110489,Coombe Bridge Ave,2023-06-05T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.29
110489,Coombe Bridge Ave,2023-06-05T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,25.4
110489,Coombe Bridge Ave,2023-06-05T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.2
110489,Coombe Bridge Ave,2023-06-05T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.2
110489,Coombe Bridge Ave,2023-06-05T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.4
110489,Coombe Bridge Ave,2023-06-05T10:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.23
110489,Coombe Bridge Ave,2023-06-05T10:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-0.17
110489,Coombe Bridge Ave,2023-06-05T10:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.17
110489,Coombe Bridge Ave,2023-06-05T10:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.21
110489,Coombe Bridge Ave,2023-06-05T10:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.23
110489,Coombe Bridge Ave,2023-06-05T10:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.74
110489,Coombe Bridge Ave,2023-06-05T10:40:00.000+00:00,feeder,12.0,N Current (RMS),A,25.1
110489,Coombe Bridge Ave,2023-06-05T10:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.0
110489,Coombe Bridge Ave,2023-06-05T10:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,3.1
110489,Coombe Bridge Ave,2023-06-05T10:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,29.2
110489,Coombe Bridge Ave,2023-06-05T10:40:00.000+00:00,transformer,,Temperature,C,26.9
110489,Coombe Bridge Ave,2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110489,Coombe Bridge Ave,2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
110489,Coombe Bridge Ave,2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
110489,Coombe Bridge Ave,2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
110489,Coombe Bridge Ave,2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
110489,Coombe Bridge Ave,2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
110489,Coombe Bridge Ave,2023-06-05T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.03
110489,Coombe Bridge Ave,2023-06-05T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.74
110489,Coombe Bridge Ave,2023-06-05T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
110489,Coombe Bridge Ave,2023-06-05T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.23
110489,Coombe Bridge Ave,2023-06-05T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.7
110489,Coombe Bridge Ave,2023-06-05T10:40:00.000+00:00,busbar,,L1 Active Power,kW,16.23
110489,Coombe Bridge Ave,2023-06-05T10:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
110489,Coombe Bridge Ave,2023-06-05T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
110489,Coombe Bridge Ave,2023-06-05T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
110489,Coombe Bridge Ave,2023-06-05T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
110489,Coombe Bridge Ave,2023-06-05T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.72
110489,Coombe Bridge Ave,2023-06-05T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.41
110489,Coombe Bridge Ave,2023-06-05T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.68
110489,Coombe Bridge Ave,2023-06-05T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.94
110489,Coombe Bridge Ave,2023-06-05T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.33
110489,Coombe Bridge Ave,2023-06-05T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.27
110489,Coombe Bridge Ave,2023-06-05T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.0
110489,Coombe Bridge Ave,2023-06-05T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.3
110489,Coombe Bridge Ave,2023-06-05T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110489,Coombe Bridge Ave,2023-06-05T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.4
110489,Coombe Bridge Ave,2023-06-05T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.03
110489,Coombe Bridge Ave,2023-06-05T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.07
110489,Coombe Bridge Ave,2023-06-05T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.64
110489,Coombe Bridge Ave,2023-06-05T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.09
110489,Coombe Bridge Ave,2023-06-05T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.36
110489,Coombe Bridge Ave,2023-06-05T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.08
110489,Coombe Bridge Ave,2023-06-05T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,21.0
110489,Coombe Bridge Ave,2023-06-05T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.2
110489,Coombe Bridge Ave,2023-06-05T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.3
110489,Coombe Bridge Ave,2023-06-05T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.3
110489,Coombe Bridge Ave,2023-06-05T10:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.82
110489,Coombe Bridge Ave,2023-06-05T10:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.28
110489,Coombe Bridge Ave,2023-06-05T10:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.04
110489,Coombe Bridge Ave,2023-06-05T10:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.12
110489,Coombe Bridge Ave,2023-06-05T10:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.06
110489,Coombe Bridge Ave,2023-06-05T10:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.85
110489,Coombe Bridge Ave,2023-06-05T10:30:00.000+00:00,feeder,12.0,N Current (RMS),A,25.8
110489,Coombe Bridge Ave,2023-06-05T10:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.7
110489,Coombe Bridge Ave,2023-06-05T10:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.2
110489,Coombe Bridge Ave,2023-06-05T10:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,29.4
110489,Coombe Bridge Ave,2023-06-05T10:30:00.000+00:00,transformer,,Temperature,C,26.9
110489,Coombe Bridge Ave,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110489,Coombe Bridge Ave,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
110489,Coombe Bridge Ave,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
110489,Coombe Bridge Ave,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
110489,Coombe Bridge Ave,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
110489,Coombe Bridge Ave,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
110489,Coombe Bridge Ave,2023-06-05T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.28
110489,Coombe Bridge Ave,2023-06-05T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.84
110489,Coombe Bridge Ave,2023-06-05T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
110489,Coombe Bridge Ave,2023-06-05T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.51
110489,Coombe Bridge Ave,2023-06-05T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.81
110489,Coombe Bridge Ave,2023-06-05T10:30:00.000+00:00,busbar,,L1 Active Power,kW,14.71
110489,Coombe Bridge Ave,2023-06-05T10:30:00.000+00:00,busbar,,N Current (RMS),A,42.3
110489,Coombe Bridge Ave,2023-06-05T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
110489,Coombe Bridge Ave,2023-06-05T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
110489,Coombe Bridge Ave,2023-06-05T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
110489,Coombe Bridge Ave,2023-06-05T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.27
110489,Coombe Bridge Ave,2023-06-05T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.55
110489,Coombe Bridge Ave,2023-06-05T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.65
110489,Coombe Bridge Ave,2023-06-05T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.76
110489,Coombe Bridge Ave,2023-06-05T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.51
110489,Coombe Bridge Ave,2023-06-05T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.49
110489,Coombe Bridge Ave,2023-06-05T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.4
110489,Coombe Bridge Ave,2023-06-05T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.6
110489,Coombe Bridge Ave,2023-06-05T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.2
110489,Coombe Bridge Ave,2023-06-05T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.8
110489,Coombe Bridge Ave,2023-06-05T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.89
110489,Coombe Bridge Ave,2023-06-05T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.32
110489,Coombe Bridge Ave,2023-06-05T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.71
110489,Coombe Bridge Ave,2023-06-05T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.0
110489,Coombe Bridge Ave,2023-06-05T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.07
110489,Coombe Bridge Ave,2023-06-05T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.68
110489,Coombe Bridge Ave,2023-06-05T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.3
110489,Coombe Bridge Ave,2023-06-05T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.0
110489,Coombe Bridge Ave,2023-06-05T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.7
110489,Coombe Bridge Ave,2023-06-05T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.0
110489,Coombe Bridge Ave,2023-06-05T10:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.17
110489,Coombe Bridge Ave,2023-06-05T10:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.24
110489,Coombe Bridge Ave,2023-06-05T10:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.4
110489,Coombe Bridge Ave,2023-06-05T10:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.22
110489,Coombe Bridge Ave,2023-06-05T10:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.33
110489,Coombe Bridge Ave,2023-06-05T10:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.59
110489,Coombe Bridge Ave,2023-06-05T10:20:00.000+00:00,feeder,12.0,N Current (RMS),A,23.1
110489,Coombe Bridge Ave,2023-06-05T10:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,8.3
110489,Coombe Bridge Ave,2023-06-05T10:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.7
110489,Coombe Bridge Ave,2023-06-05T10:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,26.6
110489,Coombe Bridge Ave,2023-06-05T10:20:00.000+00:00,transformer,,Temperature,C,26.9
110489,Coombe Bridge Ave,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110489,Coombe Bridge Ave,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
110489,Coombe Bridge Ave,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
110489,Coombe Bridge Ave,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
110489,Coombe Bridge Ave,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
110489,Coombe Bridge Ave,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
110489,Coombe Bridge Ave,2023-06-05T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
110489,Coombe Bridge Ave,2023-06-05T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.14
110489,Coombe Bridge Ave,2023-06-05T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
110489,Coombe Bridge Ave,2023-06-05T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.67
110489,Coombe Bridge Ave,2023-06-05T10:20:00.000+00:00,busbar,,L2 Active Power,kW,0.21
110489,Coombe Bridge Ave,2023-06-05T10:20:00.000+00:00,busbar,,L1 Active Power,kW,14.22
