Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-06-05T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.61
110489,Coombe Bridge Ave,2023-06-05T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.43
110489,Coombe Bridge Ave,2023-06-05T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.55
110489,Coombe Bridge Ave,2023-06-05T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.42
110489,Coombe Bridge Ave,2023-06-05T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.3
110489,Coombe Bridge Ave,2023-06-05T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.9
110489,Coombe Bridge Ave,2023-06-05T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110489,Coombe Bridge Ave,2023-06-05T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.9
110489,Coombe Bridge Ave,2023-06-05T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.79
110489,Coombe Bridge Ave,2023-06-05T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.94
110489,Coombe Bridge Ave,2023-06-05T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.26
110489,Coombe Bridge Ave,2023-06-05T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.1
110489,Coombe Bridge Ave,2023-06-05T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.3
110489,Coombe Bridge Ave,2023-06-05T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.94
110489,Coombe Bridge Ave,2023-06-05T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,31.7
110489,Coombe Bridge Ave,2023-06-05T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.5
110489,Coombe Bridge Ave,2023-06-05T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.2
110489,Coombe Bridge Ave,2023-06-05T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.3
110489,Coombe Bridge Ave,2023-06-05T08:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.23
110489,Coombe Bridge Ave,2023-06-05T08:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.64
110489,Coombe Bridge Ave,2023-06-05T08:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.82
110489,Coombe Bridge Ave,2023-06-05T08:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.26
110489,Coombe Bridge Ave,2023-06-05T08:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.1
110489,Coombe Bridge Ave,2023-06-05T08:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,11.36
110489,Coombe Bridge Ave,2023-06-05T08:20:00.000+00:00,feeder,12.0,N Current (RMS),A,43.4
110489,Coombe Bridge Ave,2023-06-05T08:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.6
110489,Coombe Bridge Ave,2023-06-05T08:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.7
110489,Coombe Bridge Ave,2023-06-05T08:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,50.4
110489,Coombe Bridge Ave,2023-06-05T08:20:00.000+00:00,transformer,,Temperature,C,26.6
110489,Coombe Bridge Ave,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
110489,Coombe Bridge Ave,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
110489,Coombe Bridge Ave,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
110489,Coombe Bridge Ave,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
110489,Coombe Bridge Ave,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
110489,Coombe Bridge Ave,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
110489,Coombe Bridge Ave,2023-06-05T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
110489,Coombe Bridge Ave,2023-06-05T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.22
110489,Coombe Bridge Ave,2023-06-05T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
110489,Coombe Bridge Ave,2023-06-05T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.61
110489,Coombe Bridge Ave,2023-06-05T08:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.33
110489,Coombe Bridge Ave,2023-06-05T08:20:00.000+00:00,busbar,,L1 Active Power,kW,25.06
110489,Coombe Bridge Ave,2023-06-05T08:20:00.000+00:00,busbar,,N Current (RMS),A,87.0
110489,Coombe Bridge Ave,2023-06-05T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
110489,Coombe Bridge Ave,2023-06-05T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
110489,Coombe Bridge Ave,2023-06-05T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
110489,Coombe Bridge Ave,2023-06-05T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.32
110489,Coombe Bridge Ave,2023-06-05T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.0
110489,Coombe Bridge Ave,2023-06-05T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.71
110489,Coombe Bridge Ave,2023-06-05T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.53
110489,Coombe Bridge Ave,2023-06-05T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.88
110489,Coombe Bridge Ave,2023-06-05T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.27
110489,Coombe Bridge Ave,2023-06-05T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.6
110489,Coombe Bridge Ave,2023-06-05T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.8
110489,Coombe Bridge Ave,2023-06-05T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.1
110489,Coombe Bridge Ave,2023-06-05T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.4
110489,Coombe Bridge Ave,2023-06-05T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.0
110489,Coombe Bridge Ave,2023-06-05T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.44
110489,Coombe Bridge Ave,2023-06-05T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.83
110489,Coombe Bridge Ave,2023-06-05T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.62
110489,Coombe Bridge Ave,2023-06-05T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.18
110489,Coombe Bridge Ave,2023-06-05T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.79
110489,Coombe Bridge Ave,2023-06-05T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.8
110489,Coombe Bridge Ave,2023-06-05T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.0
110489,Coombe Bridge Ave,2023-06-05T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.4
110489,Coombe Bridge Ave,2023-06-05T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.3
110489,Coombe Bridge Ave,2023-06-05T08:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.92
110489,Coombe Bridge Ave,2023-06-05T08:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.81
110489,Coombe Bridge Ave,2023-06-05T08:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.19
110489,Coombe Bridge Ave,2023-06-05T08:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.28
110489,Coombe Bridge Ave,2023-06-05T08:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.03
110489,Coombe Bridge Ave,2023-06-05T08:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.69
110489,Coombe Bridge Ave,2023-06-05T08:10:00.000+00:00,feeder,12.0,N Current (RMS),A,27.3
110489,Coombe Bridge Ave,2023-06-05T08:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,7.9
110489,Coombe Bridge Ave,2023-06-05T08:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,10.8
110489,Coombe Bridge Ave,2023-06-05T08:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,29.9
110489,Coombe Bridge Ave,2023-06-05T08:10:00.000+00:00,transformer,,Temperature,C,26.6
110489,Coombe Bridge Ave,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
110489,Coombe Bridge Ave,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
110489,Coombe Bridge Ave,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
110489,Coombe Bridge Ave,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
110489,Coombe Bridge Ave,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
110489,Coombe Bridge Ave,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
110489,Coombe Bridge Ave,2023-06-05T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
110489,Coombe Bridge Ave,2023-06-05T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.19
110489,Coombe Bridge Ave,2023-06-05T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
110489,Coombe Bridge Ave,2023-06-05T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.01
110489,Coombe Bridge Ave,2023-06-05T08:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.52
110489,Coombe Bridge Ave,2023-06-05T08:10:00.000+00:00,busbar,,L1 Active Power,kW,17.62
110489,Coombe Bridge Ave,2023-06-05T08:10:00.000+00:00,busbar,,N Current (RMS),A,57.3
110489,Coombe Bridge Ave,2023-06-05T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
110489,Coombe Bridge Ave,2023-06-05T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
110489,Coombe Bridge Ave,2023-06-05T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
110489,Coombe Bridge Ave,2023-06-05T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.37
110489,Coombe Bridge Ave,2023-06-05T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.54
110489,Coombe Bridge Ave,2023-06-05T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.6
110489,Coombe Bridge Ave,2023-06-05T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.49
110489,Coombe Bridge Ave,2023-06-05T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.45
110489,Coombe Bridge Ave,2023-06-05T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.15
110489,Coombe Bridge Ave,2023-06-05T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,15.3
110489,Coombe Bridge Ave,2023-06-05T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.1
110489,Coombe Bridge Ave,2023-06-05T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110489,Coombe Bridge Ave,2023-06-05T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.1
110489,Coombe Bridge Ave,2023-06-05T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.11
110489,Coombe Bridge Ave,2023-06-05T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.4
110489,Coombe Bridge Ave,2023-06-05T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.51
110489,Coombe Bridge Ave,2023-06-05T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.11
110489,Coombe Bridge Ave,2023-06-05T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.19
110489,Coombe Bridge Ave,2023-06-05T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.3
110489,Coombe Bridge Ave,2023-06-05T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.2
110489,Coombe Bridge Ave,2023-06-05T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.3
110489,Coombe Bridge Ave,2023-06-05T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.2
110489,Coombe Bridge Ave,2023-06-05T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.8
110489,Coombe Bridge Ave,2023-06-05T08:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.28
110489,Coombe Bridge Ave,2023-06-05T08:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.52
110489,Coombe Bridge Ave,2023-06-05T08:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.22
110489,Coombe Bridge Ave,2023-06-05T08:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.43
110489,Coombe Bridge Ave,2023-06-05T08:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.0
110489,Coombe Bridge Ave,2023-06-05T08:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,8.32
110489,Coombe Bridge Ave,2023-06-05T08:00:00.000+00:00,feeder,12.0,N Current (RMS),A,34.2
110489,Coombe Bridge Ave,2023-06-05T08:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.5
110489,Coombe Bridge Ave,2023-06-05T08:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,9.6
110489,Coombe Bridge Ave,2023-06-05T08:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,39.1
110489,Coombe Bridge Ave,2023-06-05T08:00:00.000+00:00,transformer,,Temperature,C,26.6
110489,Coombe Bridge Ave,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
110489,Coombe Bridge Ave,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
110489,Coombe Bridge Ave,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
110489,Coombe Bridge Ave,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
110489,Coombe Bridge Ave,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
110489,Coombe Bridge Ave,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
110489,Coombe Bridge Ave,2023-06-05T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
110489,Coombe Bridge Ave,2023-06-05T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.48
110489,Coombe Bridge Ave,2023-06-05T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
110489,Coombe Bridge Ave,2023-06-05T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.55
110489,Coombe Bridge Ave,2023-06-05T08:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.64
110489,Coombe Bridge Ave,2023-06-05T08:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
110489,Coombe Bridge Ave,2023-06-05T08:00:00.000+00:00,busbar,,N Current (RMS),A,70.2
110489,Coombe Bridge Ave,2023-06-05T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
110489,Coombe Bridge Ave,2023-06-05T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
110489,Coombe Bridge Ave,2023-06-05T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
110489,Coombe Bridge Ave,2023-06-05T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.24
110489,Coombe Bridge Ave,2023-06-05T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.38
110489,Coombe Bridge Ave,2023-06-05T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.69
110489,Coombe Bridge Ave,2023-06-05T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.79
110489,Coombe Bridge Ave,2023-06-05T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.42
110489,Coombe Bridge Ave,2023-06-05T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.07
110489,Coombe Bridge Ave,2023-06-05T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,13.7
110489,Coombe Bridge Ave,2023-06-05T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.6
110489,Coombe Bridge Ave,2023-06-05T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110489,Coombe Bridge Ave,2023-06-05T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.9
110489,Coombe Bridge Ave,2023-06-05T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.04
110489,Coombe Bridge Ave,2023-06-05T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.55
110489,Coombe Bridge Ave,2023-06-05T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.84
110489,Coombe Bridge Ave,2023-06-05T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.85
110489,Coombe Bridge Ave,2023-06-05T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.52
110489,Coombe Bridge Ave,2023-06-05T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.78
110489,Coombe Bridge Ave,2023-06-05T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,22.7
110489,Coombe Bridge Ave,2023-06-05T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.6
110489,Coombe Bridge Ave,2023-06-05T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.1
110489,Coombe Bridge Ave,2023-06-05T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.6
110489,Coombe Bridge Ave,2023-06-05T07:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-3.61
110489,Coombe Bridge Ave,2023-06-05T07:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.3
110489,Coombe Bridge Ave,2023-06-05T07:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.09
110489,Coombe Bridge Ave,2023-06-05T07:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.45
110489,Coombe Bridge Ave,2023-06-05T07:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.53
110489,Coombe Bridge Ave,2023-06-05T07:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.01
110489,Coombe Bridge Ave,2023-06-05T07:50:00.000+00:00,feeder,12.0,N Current (RMS),A,28.8
110489,Coombe Bridge Ave,2023-06-05T07:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,24.4
110489,Coombe Bridge Ave,2023-06-05T07:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.9
110489,Coombe Bridge Ave,2023-06-05T07:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,34.6
110489,Coombe Bridge Ave,2023-06-05T07:50:00.000+00:00,transformer,,Temperature,C,26.6
110489,Coombe Bridge Ave,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
110489,Coombe Bridge Ave,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
110489,Coombe Bridge Ave,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
110489,Coombe Bridge Ave,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
110489,Coombe Bridge Ave,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
110489,Coombe Bridge Ave,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
110489,Coombe Bridge Ave,2023-06-05T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
110489,Coombe Bridge Ave,2023-06-05T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.1
110489,Coombe Bridge Ave,2023-06-05T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
110489,Coombe Bridge Ave,2023-06-05T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.92
110489,Coombe Bridge Ave,2023-06-05T07:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.99
110489,Coombe Bridge Ave,2023-06-05T07:50:00.000+00:00,busbar,,L1 Active Power,kW,19.95
110489,Coombe Bridge Ave,2023-06-05T07:50:00.000+00:00,busbar,,N Current (RMS),A,63.4
110489,Coombe Bridge Ave,2023-06-05T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
110489,Coombe Bridge Ave,2023-06-05T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
110489,Coombe Bridge Ave,2023-06-05T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
110489,Coombe Bridge Ave,2023-06-05T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.03
110489,Coombe Bridge Ave,2023-06-05T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.57
110489,Coombe Bridge Ave,2023-06-05T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.69
110489,Coombe Bridge Ave,2023-06-05T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.56
110489,Coombe Bridge Ave,2023-06-05T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.6
110489,Coombe Bridge Ave,2023-06-05T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.66
110489,Coombe Bridge Ave,2023-06-05T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.5
110489,Coombe Bridge Ave,2023-06-05T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.7
110489,Coombe Bridge Ave,2023-06-05T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.8
110489,Coombe Bridge Ave,2023-06-05T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.4
110489,Coombe Bridge Ave,2023-06-05T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.28
110489,Coombe Bridge Ave,2023-06-05T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.05
110489,Coombe Bridge Ave,2023-06-05T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.85
110489,Coombe Bridge Ave,2023-06-05T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.43
110489,Coombe Bridge Ave,2023-06-05T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.46
110489,Coombe Bridge Ave,2023-06-05T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.94
110489,Coombe Bridge Ave,2023-06-05T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.9
110489,Coombe Bridge Ave,2023-06-05T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.3
110489,Coombe Bridge Ave,2023-06-05T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.5
110489,Coombe Bridge Ave,2023-06-05T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.6
110489,Coombe Bridge Ave,2023-06-05T07:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.63
110489,Coombe Bridge Ave,2023-06-05T07:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.78
110489,Coombe Bridge Ave,2023-06-05T07:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.72
110489,Coombe Bridge Ave,2023-06-05T07:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.31
110489,Coombe Bridge Ave,2023-06-05T07:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.87
110489,Coombe Bridge Ave,2023-06-05T07:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.19
110489,Coombe Bridge Ave,2023-06-05T07:40:00.000+00:00,feeder,12.0,N Current (RMS),A,24.9
110489,Coombe Bridge Ave,2023-06-05T07:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,10.8
110489,Coombe Bridge Ave,2023-06-05T07:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,10.3
110489,Coombe Bridge Ave,2023-06-05T07:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,30.6
110489,Coombe Bridge Ave,2023-06-05T07:40:00.000+00:00,transformer,,Temperature,C,26.7
110489,Coombe Bridge Ave,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
110489,Coombe Bridge Ave,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
110489,Coombe Bridge Ave,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
110489,Coombe Bridge Ave,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
110489,Coombe Bridge Ave,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
110489,Coombe Bridge Ave,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
110489,Coombe Bridge Ave,2023-06-05T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
110489,Coombe Bridge Ave,2023-06-05T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.35
110489,Coombe Bridge Ave,2023-06-05T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
110489,Coombe Bridge Ave,2023-06-05T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.4
110489,Coombe Bridge Ave,2023-06-05T07:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.32
110489,Coombe Bridge Ave,2023-06-05T07:40:00.000+00:00,busbar,,L1 Active Power,kW,20.47
110489,Coombe Bridge Ave,2023-06-05T07:40:00.000+00:00,busbar,,N Current (RMS),A,65.6
110489,Coombe Bridge Ave,2023-06-05T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
110489,Coombe Bridge Ave,2023-06-05T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
110489,Coombe Bridge Ave,2023-06-05T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
110489,Coombe Bridge Ave,2023-06-05T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.62
110489,Coombe Bridge Ave,2023-06-05T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.83
110489,Coombe Bridge Ave,2023-06-05T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.78
110489,Coombe Bridge Ave,2023-06-05T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.03
110489,Coombe Bridge Ave,2023-06-05T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.77
110489,Coombe Bridge Ave,2023-06-05T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.73
110489,Coombe Bridge Ave,2023-06-05T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.2
110489,Coombe Bridge Ave,2023-06-05T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.5
110489,Coombe Bridge Ave,2023-06-05T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.6
110489,Coombe Bridge Ave,2023-06-05T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.8
110489,Coombe Bridge Ave,2023-06-05T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.16
110489,Coombe Bridge Ave,2023-06-05T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.76
110489,Coombe Bridge Ave,2023-06-05T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.31
110489,Coombe Bridge Ave,2023-06-05T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.78
110489,Coombe Bridge Ave,2023-06-05T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.78
110489,Coombe Bridge Ave,2023-06-05T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.89
110489,Coombe Bridge Ave,2023-06-05T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.1
110489,Coombe Bridge Ave,2023-06-05T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.8
110489,Coombe Bridge Ave,2023-06-05T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.8
110489,Coombe Bridge Ave,2023-06-05T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.4
110489,Coombe Bridge Ave,2023-06-05T07:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.58
110489,Coombe Bridge Ave,2023-06-05T07:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.97
110489,Coombe Bridge Ave,2023-06-05T07:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.59
110489,Coombe Bridge Ave,2023-06-05T07:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.25
110489,Coombe Bridge Ave,2023-06-05T07:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.36
110489,Coombe Bridge Ave,2023-06-05T07:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.13
110489,Coombe Bridge Ave,2023-06-05T07:30:00.000+00:00,feeder,12.0,N Current (RMS),A,23.2
110489,Coombe Bridge Ave,2023-06-05T07:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.9
110489,Coombe Bridge Ave,2023-06-05T07:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,16.1
110489,Coombe Bridge Ave,2023-06-05T07:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,26.3
110489,Coombe Bridge Ave,2023-06-05T07:30:00.000+00:00,transformer,,Temperature,C,26.8
110489,Coombe Bridge Ave,2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
110489,Coombe Bridge Ave,2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
110489,Coombe Bridge Ave,2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
110489,Coombe Bridge Ave,2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
110489,Coombe Bridge Ave,2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
110489,Coombe Bridge Ave,2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
110489,Coombe Bridge Ave,2023-06-05T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
110489,Coombe Bridge Ave,2023-06-05T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.73
110489,Coombe Bridge Ave,2023-06-05T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
110489,Coombe Bridge Ave,2023-06-05T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.88
110489,Coombe Bridge Ave,2023-06-05T07:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.78
110489,Coombe Bridge Ave,2023-06-05T07:30:00.000+00:00,busbar,,L1 Active Power,kW,18.2
110489,Coombe Bridge Ave,2023-06-05T07:30:00.000+00:00,busbar,,N Current (RMS),A,59.7
110489,Coombe Bridge Ave,2023-06-05T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
110489,Coombe Bridge Ave,2023-06-05T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
110489,Coombe Bridge Ave,2023-06-05T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
110489,Coombe Bridge Ave,2023-06-05T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.77
110489,Coombe Bridge Ave,2023-06-05T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.97
110489,Coombe Bridge Ave,2023-06-05T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.69
110489,Coombe Bridge Ave,2023-06-05T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.14
110489,Coombe Bridge Ave,2023-06-05T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.79
110489,Coombe Bridge Ave,2023-06-05T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.65
110489,Coombe Bridge Ave,2023-06-05T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.0
110489,Coombe Bridge Ave,2023-06-05T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.2
110489,Coombe Bridge Ave,2023-06-05T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.4
110489,Coombe Bridge Ave,2023-06-05T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.4
110489,Coombe Bridge Ave,2023-06-05T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.41
110489,Coombe Bridge Ave,2023-06-05T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.99
110489,Coombe Bridge Ave,2023-06-05T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.12
110489,Coombe Bridge Ave,2023-06-05T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.52
110489,Coombe Bridge Ave,2023-06-05T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.34
110489,Coombe Bridge Ave,2023-06-05T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.13
110489,Coombe Bridge Ave,2023-06-05T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.5
110489,Coombe Bridge Ave,2023-06-05T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.4
110489,Coombe Bridge Ave,2023-06-05T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.9
110489,Coombe Bridge Ave,2023-06-05T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.6
110489,Coombe Bridge Ave,2023-06-05T07:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.61
110489,Coombe Bridge Ave,2023-06-05T07:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,4.0
110489,Coombe Bridge Ave,2023-06-05T07:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.76
110489,Coombe Bridge Ave,2023-06-05T07:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.24
110489,Coombe Bridge Ave,2023-06-05T07:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-2.07
110489,Coombe Bridge Ave,2023-06-05T07:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.4
110489,Coombe Bridge Ave,2023-06-05T07:20:00.000+00:00,feeder,12.0,N Current (RMS),A,26.2
110489,Coombe Bridge Ave,2023-06-05T07:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.9
110489,Coombe Bridge Ave,2023-06-05T07:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,19.2
110489,Coombe Bridge Ave,2023-06-05T07:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,31.3
110489,Coombe Bridge Ave,2023-06-05T07:20:00.000+00:00,transformer,,Temperature,C,26.8
110489,Coombe Bridge Ave,2023-06-05T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
110489,Coombe Bridge Ave,2023-06-05T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
110489,Coombe Bridge Ave,2023-06-05T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
110489,Coombe Bridge Ave,2023-06-05T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
110489,Coombe Bridge Ave,2023-06-05T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
110489,Coombe Bridge Ave,2023-06-05T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
110489,Coombe Bridge Ave,2023-06-05T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
110489,Coombe Bridge Ave,2023-06-05T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.93
110489,Coombe Bridge Ave,2023-06-05T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
110489,Coombe Bridge Ave,2023-06-05T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.56
110489,Coombe Bridge Ave,2023-06-05T07:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.84
110489,Coombe Bridge Ave,2023-06-05T07:20:00.000+00:00,busbar,,L1 Active Power,kW,20.88
110489,Coombe Bridge Ave,2023-06-05T07:20:00.000+00:00,busbar,,N Current (RMS),A,59.6
110489,Coombe Bridge Ave,2023-06-05T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
110489,Coombe Bridge Ave,2023-06-05T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
110489,Coombe Bridge Ave,2023-06-05T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
110489,Coombe Bridge Ave,2023-06-05T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.94
110489,Coombe Bridge Ave,2023-06-05T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.78
110489,Coombe Bridge Ave,2023-06-05T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.74
110489,Coombe Bridge Ave,2023-06-05T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.45
110489,Coombe Bridge Ave,2023-06-05T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.6
110489,Coombe Bridge Ave,2023-06-05T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.6
110489,Coombe Bridge Ave,2023-06-05T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,16.7
110489,Coombe Bridge Ave,2023-06-05T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.1
110489,Coombe Bridge Ave,2023-06-05T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.5
110489,Coombe Bridge Ave,2023-06-05T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.9
110489,Coombe Bridge Ave,2023-06-05T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.36
110489,Coombe Bridge Ave,2023-06-05T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.17
110489,Coombe Bridge Ave,2023-06-05T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.97
110489,Coombe Bridge Ave,2023-06-05T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.63
110489,Coombe Bridge Ave,2023-06-05T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.85
110489,Coombe Bridge Ave,2023-06-05T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.48
110489,Coombe Bridge Ave,2023-06-05T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,27.8
110489,Coombe Bridge Ave,2023-06-05T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.1
110489,Coombe Bridge Ave,2023-06-05T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.9
110489,Coombe Bridge Ave,2023-06-05T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.3
110489,Coombe Bridge Ave,2023-06-05T07:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.12
110489,Coombe Bridge Ave,2023-06-05T07:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.7
110489,Coombe Bridge Ave,2023-06-05T07:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.63
110489,Coombe Bridge Ave,2023-06-05T07:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.13
110489,Coombe Bridge Ave,2023-06-05T07:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.84
110489,Coombe Bridge Ave,2023-06-05T07:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.18
110489,Coombe Bridge Ave,2023-06-05T07:10:00.000+00:00,feeder,12.0,N Current (RMS),A,30.8
110489,Coombe Bridge Ave,2023-06-05T07:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,7.4
110489,Coombe Bridge Ave,2023-06-05T07:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,10.1
110489,Coombe Bridge Ave,2023-06-05T07:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,36.2
110489,Coombe Bridge Ave,2023-06-05T07:10:00.000+00:00,transformer,,Temperature,C,26.8
110489,Coombe Bridge Ave,2023-06-05T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
110489,Coombe Bridge Ave,2023-06-05T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
110489,Coombe Bridge Ave,2023-06-05T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
110489,Coombe Bridge Ave,2023-06-05T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
110489,Coombe Bridge Ave,2023-06-05T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
110489,Coombe Bridge Ave,2023-06-05T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
110489,Coombe Bridge Ave,2023-06-05T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
110489,Coombe Bridge Ave,2023-06-05T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.21
110489,Coombe Bridge Ave,2023-06-05T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
110489,Coombe Bridge Ave,2023-06-05T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.04
110489,Coombe Bridge Ave,2023-06-05T07:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.8
110489,Coombe Bridge Ave,2023-06-05T07:10:00.000+00:00,busbar,,L1 Active Power,kW,26.88
110489,Coombe Bridge Ave,2023-06-05T07:10:00.000+00:00,busbar,,N Current (RMS),A,84.9
110489,Coombe Bridge Ave,2023-06-05T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
110489,Coombe Bridge Ave,2023-06-05T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
110489,Coombe Bridge Ave,2023-06-05T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
110489,Coombe Bridge Ave,2023-06-05T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.56
110489,Coombe Bridge Ave,2023-06-05T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.46
110489,Coombe Bridge Ave,2023-06-05T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.63
110489,Coombe Bridge Ave,2023-06-05T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.91
110489,Coombe Bridge Ave,2023-06-05T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.43
110489,Coombe Bridge Ave,2023-06-05T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.13
110489,Coombe Bridge Ave,2023-06-05T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,15.5
110489,Coombe Bridge Ave,2023-06-05T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.2
110489,Coombe Bridge Ave,2023-06-05T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110489,Coombe Bridge Ave,2023-06-05T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.7
110489,Coombe Bridge Ave,2023-06-05T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.27
110489,Coombe Bridge Ave,2023-06-05T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.92
110489,Coombe Bridge Ave,2023-06-05T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.91
110489,Coombe Bridge Ave,2023-06-05T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.69
110489,Coombe Bridge Ave,2023-06-05T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.76
110489,Coombe Bridge Ave,2023-06-05T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.91
110489,Coombe Bridge Ave,2023-06-05T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.4
110489,Coombe Bridge Ave,2023-06-05T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.5
110489,Coombe Bridge Ave,2023-06-05T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.8
110489,Coombe Bridge Ave,2023-06-05T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.6
110489,Coombe Bridge Ave,2023-06-05T07:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.39
110489,Coombe Bridge Ave,2023-06-05T07:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.9
110489,Coombe Bridge Ave,2023-06-05T07:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.63
110489,Coombe Bridge Ave,2023-06-05T07:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.38
110489,Coombe Bridge Ave,2023-06-05T07:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.48
110489,Coombe Bridge Ave,2023-06-05T07:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,8.69
110489,Coombe Bridge Ave,2023-06-05T07:00:00.000+00:00,feeder,12.0,N Current (RMS),A,36.2
110489,Coombe Bridge Ave,2023-06-05T07:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.8
110489,Coombe Bridge Ave,2023-06-05T07:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.2
110489,Coombe Bridge Ave,2023-06-05T07:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,42.3
110489,Coombe Bridge Ave,2023-06-05T07:00:00.000+00:00,transformer,,Temperature,C,26.9
110489,Coombe Bridge Ave,2023-06-05T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
110489,Coombe Bridge Ave,2023-06-05T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
110489,Coombe Bridge Ave,2023-06-05T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
110489,Coombe Bridge Ave,2023-06-05T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
110489,Coombe Bridge Ave,2023-06-05T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
110489,Coombe Bridge Ave,2023-06-05T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
110489,Coombe Bridge Ave,2023-06-05T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.28
110489,Coombe Bridge Ave,2023-06-05T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.66
110489,Coombe Bridge Ave,2023-06-05T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
110489,Coombe Bridge Ave,2023-06-05T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.98
110489,Coombe Bridge Ave,2023-06-05T07:00:00.000+00:00,busbar,,L2 Active Power,kW,0.12
110489,Coombe Bridge Ave,2023-06-05T07:00:00.000+00:00,busbar,,L1 Active Power,kW,18.22
110489,Coombe Bridge Ave,2023-06-05T07:00:00.000+00:00,busbar,,N Current (RMS),A,58.1
110489,Coombe Bridge Ave,2023-06-05T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
110489,Coombe Bridge Ave,2023-06-05T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
110489,Coombe Bridge Ave,2023-06-05T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
110489,Coombe Bridge Ave,2023-06-05T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.94
110489,Coombe Bridge Ave,2023-06-05T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.49
110489,Coombe Bridge Ave,2023-06-05T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.55
110489,Coombe Bridge Ave,2023-06-05T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.75
110489,Coombe Bridge Ave,2023-06-05T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.44
110489,Coombe Bridge Ave,2023-06-05T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.86
110489,Coombe Bridge Ave,2023-06-05T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,20.7
110489,Coombe Bridge Ave,2023-06-05T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.6
110489,Coombe Bridge Ave,2023-06-05T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110489,Coombe Bridge Ave,2023-06-05T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.8
110489,Coombe Bridge Ave,2023-06-05T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.16
110489,Coombe Bridge Ave,2023-06-05T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.83
110489,Coombe Bridge Ave,2023-06-05T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.15
110489,Coombe Bridge Ave,2023-06-05T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.67
110489,Coombe Bridge Ave,2023-06-05T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.56
110489,Coombe Bridge Ave,2023-06-05T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.72
110489,Coombe Bridge Ave,2023-06-05T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.6
110489,Coombe Bridge Ave,2023-06-05T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.8
110489,Coombe Bridge Ave,2023-06-05T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.2
110489,Coombe Bridge Ave,2023-06-05T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.7
110489,Coombe Bridge Ave,2023-06-05T06:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.65
110489,Coombe Bridge Ave,2023-06-05T06:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.92
110489,Coombe Bridge Ave,2023-06-05T06:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.56
110489,Coombe Bridge Ave,2023-06-05T06:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.04
110489,Coombe Bridge Ave,2023-06-05T06:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.82
110489,Coombe Bridge Ave,2023-06-05T06:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.25
110489,Coombe Bridge Ave,2023-06-05T06:50:00.000+00:00,feeder,12.0,N Current (RMS),A,25.6
110489,Coombe Bridge Ave,2023-06-05T06:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,16.9
110489,Coombe Bridge Ave,2023-06-05T06:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,15.5
110489,Coombe Bridge Ave,2023-06-05T06:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,30.1
110489,Coombe Bridge Ave,2023-06-05T06:50:00.000+00:00,transformer,,Temperature,C,26.9
110489,Coombe Bridge Ave,2023-06-05T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
110489,Coombe Bridge Ave,2023-06-05T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
110489,Coombe Bridge Ave,2023-06-05T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
110489,Coombe Bridge Ave,2023-06-05T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
110489,Coombe Bridge Ave,2023-06-05T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
110489,Coombe Bridge Ave,2023-06-05T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
110489,Coombe Bridge Ave,2023-06-05T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.95
110489,Coombe Bridge Ave,2023-06-05T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.23
110489,Coombe Bridge Ave,2023-06-05T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
110489,Coombe Bridge Ave,2023-06-05T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.23
110489,Coombe Bridge Ave,2023-06-05T06:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.06
110489,Coombe Bridge Ave,2023-06-05T06:50:00.000+00:00,busbar,,L1 Active Power,kW,14.52
110489,Coombe Bridge Ave,2023-06-05T06:50:00.000+00:00,busbar,,N Current (RMS),A,44.1
110489,Coombe Bridge Ave,2023-06-05T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
110489,Coombe Bridge Ave,2023-06-05T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
110489,Coombe Bridge Ave,2023-06-05T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
110489,Coombe Bridge Ave,2023-06-05T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.34
110489,Coombe Bridge Ave,2023-06-05T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.44
110489,Coombe Bridge Ave,2023-06-05T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.51
110489,Coombe Bridge Ave,2023-06-05T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.55
110489,Coombe Bridge Ave,2023-06-05T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.38
110489,Coombe Bridge Ave,2023-06-05T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.82
110489,Coombe Bridge Ave,2023-06-05T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,18.7
110489,Coombe Bridge Ave,2023-06-05T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.7
110489,Coombe Bridge Ave,2023-06-05T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110489,Coombe Bridge Ave,2023-06-05T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.8
110489,Coombe Bridge Ave,2023-06-05T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.88
110489,Coombe Bridge Ave,2023-06-05T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.33
110489,Coombe Bridge Ave,2023-06-05T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.95
110489,Coombe Bridge Ave,2023-06-05T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.57
110489,Coombe Bridge Ave,2023-06-05T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.38
110489,Coombe Bridge Ave,2023-06-05T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.36
110489,Coombe Bridge Ave,2023-06-05T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.4
110489,Coombe Bridge Ave,2023-06-05T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.2
110489,Coombe Bridge Ave,2023-06-05T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.8
110489,Coombe Bridge Ave,2023-06-05T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.8
110489,Coombe Bridge Ave,2023-06-05T06:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.05
110489,Coombe Bridge Ave,2023-06-05T06:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.61
110489,Coombe Bridge Ave,2023-06-05T06:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.42
110489,Coombe Bridge Ave,2023-06-05T06:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.11
110489,Coombe Bridge Ave,2023-06-05T06:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.0
110489,Coombe Bridge Ave,2023-06-05T06:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.62
110489,Coombe Bridge Ave,2023-06-05T06:40:00.000+00:00,feeder,12.0,N Current (RMS),A,25.9
110489,Coombe Bridge Ave,2023-06-05T06:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,7.5
110489,Coombe Bridge Ave,2023-06-05T06:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,17.3
110489,Coombe Bridge Ave,2023-06-05T06:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,27.5
110489,Coombe Bridge Ave,2023-06-05T06:40:00.000+00:00,transformer,,Temperature,C,27.0
110489,Coombe Bridge Ave,2023-06-05T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
110489,Coombe Bridge Ave,2023-06-05T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
110489,Coombe Bridge Ave,2023-06-05T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
110489,Coombe Bridge Ave,2023-06-05T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
110489,Coombe Bridge Ave,2023-06-05T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
110489,Coombe Bridge Ave,2023-06-05T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
110489,Coombe Bridge Ave,2023-06-05T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.45
110489,Coombe Bridge Ave,2023-06-05T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.04
110489,Coombe Bridge Ave,2023-06-05T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
110489,Coombe Bridge Ave,2023-06-05T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.02
110489,Coombe Bridge Ave,2023-06-05T06:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.12
110489,Coombe Bridge Ave,2023-06-05T06:40:00.000+00:00,busbar,,L1 Active Power,kW,13.43
110489,Coombe Bridge Ave,2023-06-05T06:40:00.000+00:00,busbar,,N Current (RMS),A,46.0
110489,Coombe Bridge Ave,2023-06-05T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
110489,Coombe Bridge Ave,2023-06-05T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
110489,Coombe Bridge Ave,2023-06-05T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
110489,Coombe Bridge Ave,2023-06-05T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.43
110489,Coombe Bridge Ave,2023-06-05T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.39
110489,Coombe Bridge Ave,2023-06-05T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.76
110489,Coombe Bridge Ave,2023-06-05T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.63
110489,Coombe Bridge Ave,2023-06-05T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.61
110489,Coombe Bridge Ave,2023-06-05T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.47
110489,Coombe Bridge Ave,2023-06-05T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,17.6
110489,Coombe Bridge Ave,2023-06-05T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.2
