Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-06-05T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110489,Coombe Bridge Ave,2023-06-05T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.2
110489,Coombe Bridge Ave,2023-06-05T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.19
110489,Coombe Bridge Ave,2023-06-05T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.18
110489,Coombe Bridge Ave,2023-06-05T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.77
110489,Coombe Bridge Ave,2023-06-05T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-3.38
110489,Coombe Bridge Ave,2023-06-05T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.35
110489,Coombe Bridge Ave,2023-06-05T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.72
110489,Coombe Bridge Ave,2023-06-05T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.7
110489,Coombe Bridge Ave,2023-06-05T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.0
110489,Coombe Bridge Ave,2023-06-05T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.7
110489,Coombe Bridge Ave,2023-06-05T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.8
110489,Coombe Bridge Ave,2023-06-05T06:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.52
110489,Coombe Bridge Ave,2023-06-05T06:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.31
110489,Coombe Bridge Ave,2023-06-05T06:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.4
110489,Coombe Bridge Ave,2023-06-05T06:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.91
110489,Coombe Bridge Ave,2023-06-05T06:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.63
110489,Coombe Bridge Ave,2023-06-05T06:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,11.55
110489,Coombe Bridge Ave,2023-06-05T06:30:00.000+00:00,feeder,12.0,N Current (RMS),A,42.5
110489,Coombe Bridge Ave,2023-06-05T06:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,16.4
110489,Coombe Bridge Ave,2023-06-05T06:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,8.2
110489,Coombe Bridge Ave,2023-06-05T06:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,53.2
110489,Coombe Bridge Ave,2023-06-05T06:30:00.000+00:00,transformer,,Temperature,C,27.0
110489,Coombe Bridge Ave,2023-06-05T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
110489,Coombe Bridge Ave,2023-06-05T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
110489,Coombe Bridge Ave,2023-06-05T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
110489,Coombe Bridge Ave,2023-06-05T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
110489,Coombe Bridge Ave,2023-06-05T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
110489,Coombe Bridge Ave,2023-06-05T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
110489,Coombe Bridge Ave,2023-06-05T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.67
110489,Coombe Bridge Ave,2023-06-05T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.71
110489,Coombe Bridge Ave,2023-06-05T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
110489,Coombe Bridge Ave,2023-06-05T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.8
110489,Coombe Bridge Ave,2023-06-05T06:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.28
110489,Coombe Bridge Ave,2023-06-05T06:30:00.000+00:00,busbar,,L1 Active Power,kW,18.52
110489,Coombe Bridge Ave,2023-06-05T06:30:00.000+00:00,busbar,,N Current (RMS),A,60.5
110489,Coombe Bridge Ave,2023-06-05T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
110489,Coombe Bridge Ave,2023-06-05T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
110489,Coombe Bridge Ave,2023-06-05T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
110489,Coombe Bridge Ave,2023-06-05T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.35
110489,Coombe Bridge Ave,2023-06-05T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.42
110489,Coombe Bridge Ave,2023-06-05T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.67
110489,Coombe Bridge Ave,2023-06-05T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.03
110489,Coombe Bridge Ave,2023-06-05T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.72
110489,Coombe Bridge Ave,2023-06-05T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.6
110489,Coombe Bridge Ave,2023-06-05T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,13.0
110489,Coombe Bridge Ave,2023-06-05T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.9
110489,Coombe Bridge Ave,2023-06-05T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110489,Coombe Bridge Ave,2023-06-05T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.7
110489,Coombe Bridge Ave,2023-06-05T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.22
110489,Coombe Bridge Ave,2023-06-05T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.17
110489,Coombe Bridge Ave,2023-06-05T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.54
110489,Coombe Bridge Ave,2023-06-05T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.72
110489,Coombe Bridge Ave,2023-06-05T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.59
110489,Coombe Bridge Ave,2023-06-05T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.28
110489,Coombe Bridge Ave,2023-06-05T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.0
110489,Coombe Bridge Ave,2023-06-05T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.7
110489,Coombe Bridge Ave,2023-06-05T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.1
110489,Coombe Bridge Ave,2023-06-05T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.8
110489,Coombe Bridge Ave,2023-06-05T06:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.96
110489,Coombe Bridge Ave,2023-06-05T06:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.72
110489,Coombe Bridge Ave,2023-06-05T06:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.6
110489,Coombe Bridge Ave,2023-06-05T06:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.34
110489,Coombe Bridge Ave,2023-06-05T06:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.84
110489,Coombe Bridge Ave,2023-06-05T06:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.3
110489,Coombe Bridge Ave,2023-06-05T06:20:00.000+00:00,feeder,12.0,N Current (RMS),A,21.1
110489,Coombe Bridge Ave,2023-06-05T06:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,16.2
110489,Coombe Bridge Ave,2023-06-05T06:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,10.2
110489,Coombe Bridge Ave,2023-06-05T06:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,30.4
110489,Coombe Bridge Ave,2023-06-05T06:20:00.000+00:00,transformer,,Temperature,C,27.1
110489,Coombe Bridge Ave,2023-06-05T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
110489,Coombe Bridge Ave,2023-06-05T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
110489,Coombe Bridge Ave,2023-06-05T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
110489,Coombe Bridge Ave,2023-06-05T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
110489,Coombe Bridge Ave,2023-06-05T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
110489,Coombe Bridge Ave,2023-06-05T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
110489,Coombe Bridge Ave,2023-06-05T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.53
110489,Coombe Bridge Ave,2023-06-05T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.13
110489,Coombe Bridge Ave,2023-06-05T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
110489,Coombe Bridge Ave,2023-06-05T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.58
110489,Coombe Bridge Ave,2023-06-05T06:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.0
110489,Coombe Bridge Ave,2023-06-05T06:20:00.000+00:00,busbar,,L1 Active Power,kW,13.84
110489,Coombe Bridge Ave,2023-06-05T06:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
110489,Coombe Bridge Ave,2023-06-05T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
110489,Coombe Bridge Ave,2023-06-05T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
110489,Coombe Bridge Ave,2023-06-05T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
110489,Coombe Bridge Ave,2023-06-05T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.22
110489,Coombe Bridge Ave,2023-06-05T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.38
110489,Coombe Bridge Ave,2023-06-05T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.66
110489,Coombe Bridge Ave,2023-06-05T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.06
110489,Coombe Bridge Ave,2023-06-05T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.51
110489,Coombe Bridge Ave,2023-06-05T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.53
110489,Coombe Bridge Ave,2023-06-05T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.7
110489,Coombe Bridge Ave,2023-06-05T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.9
110489,Coombe Bridge Ave,2023-06-05T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110489,Coombe Bridge Ave,2023-06-05T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.5
110489,Coombe Bridge Ave,2023-06-05T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-8.78
110489,Coombe Bridge Ave,2023-06-05T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.46
110489,Coombe Bridge Ave,2023-06-05T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.78
110489,Coombe Bridge Ave,2023-06-05T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-5.91
110489,Coombe Bridge Ave,2023-06-05T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.57
110489,Coombe Bridge Ave,2023-06-05T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.08
110489,Coombe Bridge Ave,2023-06-05T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,33.8
110489,Coombe Bridge Ave,2023-06-05T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.6
110489,Coombe Bridge Ave,2023-06-05T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.6
110489,Coombe Bridge Ave,2023-06-05T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.4
110489,Coombe Bridge Ave,2023-06-05T06:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.95
110489,Coombe Bridge Ave,2023-06-05T06:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.01
110489,Coombe Bridge Ave,2023-06-05T06:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.75
110489,Coombe Bridge Ave,2023-06-05T06:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.27
110489,Coombe Bridge Ave,2023-06-05T06:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.09
110489,Coombe Bridge Ave,2023-06-05T06:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.87
110489,Coombe Bridge Ave,2023-06-05T06:10:00.000+00:00,feeder,12.0,N Current (RMS),A,20.4
110489,Coombe Bridge Ave,2023-06-05T06:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,7.2
110489,Coombe Bridge Ave,2023-06-05T06:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.0
110489,Coombe Bridge Ave,2023-06-05T06:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,25.3
110489,Coombe Bridge Ave,2023-06-05T06:10:00.000+00:00,transformer,,Temperature,C,27.1
110489,Coombe Bridge Ave,2023-06-05T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
110489,Coombe Bridge Ave,2023-06-05T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
110489,Coombe Bridge Ave,2023-06-05T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
110489,Coombe Bridge Ave,2023-06-05T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
110489,Coombe Bridge Ave,2023-06-05T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
110489,Coombe Bridge Ave,2023-06-05T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
110489,Coombe Bridge Ave,2023-06-05T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.04
110489,Coombe Bridge Ave,2023-06-05T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.55
110489,Coombe Bridge Ave,2023-06-05T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
110489,Coombe Bridge Ave,2023-06-05T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.77
110489,Coombe Bridge Ave,2023-06-05T06:10:00.000+00:00,busbar,,L2 Active Power,kW,0.66
110489,Coombe Bridge Ave,2023-06-05T06:10:00.000+00:00,busbar,,L1 Active Power,kW,12.15
110489,Coombe Bridge Ave,2023-06-05T06:10:00.000+00:00,busbar,,N Current (RMS),A,55.4
110489,Coombe Bridge Ave,2023-06-05T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
110489,Coombe Bridge Ave,2023-06-05T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
110489,Coombe Bridge Ave,2023-06-05T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
110489,Coombe Bridge Ave,2023-06-05T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.05
110489,Coombe Bridge Ave,2023-06-05T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.38
110489,Coombe Bridge Ave,2023-06-05T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.65
110489,Coombe Bridge Ave,2023-06-05T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.44
110489,Coombe Bridge Ave,2023-06-05T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.31
110489,Coombe Bridge Ave,2023-06-05T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.2
110489,Coombe Bridge Ave,2023-06-05T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,17.9
110489,Coombe Bridge Ave,2023-06-05T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.0
110489,Coombe Bridge Ave,2023-06-05T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.2
110489,Coombe Bridge Ave,2023-06-05T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.8
110489,Coombe Bridge Ave,2023-06-05T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.02
110489,Coombe Bridge Ave,2023-06-05T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.79
110489,Coombe Bridge Ave,2023-06-05T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.08
110489,Coombe Bridge Ave,2023-06-05T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.42
110489,Coombe Bridge Ave,2023-06-05T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.4
110489,Coombe Bridge Ave,2023-06-05T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.95
110489,Coombe Bridge Ave,2023-06-05T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,15.9
110489,Coombe Bridge Ave,2023-06-05T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.6
110489,Coombe Bridge Ave,2023-06-05T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.0
110489,Coombe Bridge Ave,2023-06-05T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.0
110489,Coombe Bridge Ave,2023-06-05T06:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.45
110489,Coombe Bridge Ave,2023-06-05T06:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.01
110489,Coombe Bridge Ave,2023-06-05T06:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.68
110489,Coombe Bridge Ave,2023-06-05T06:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.09
110489,Coombe Bridge Ave,2023-06-05T06:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.27
110489,Coombe Bridge Ave,2023-06-05T06:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.69
110489,Coombe Bridge Ave,2023-06-05T06:00:00.000+00:00,feeder,12.0,N Current (RMS),A,31.9
110489,Coombe Bridge Ave,2023-06-05T06:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.4
110489,Coombe Bridge Ave,2023-06-05T06:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.1
110489,Coombe Bridge Ave,2023-06-05T06:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,35.8
110489,Coombe Bridge Ave,2023-06-05T06:00:00.000+00:00,transformer,,Temperature,C,27.2
110489,Coombe Bridge Ave,2023-06-05T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
110489,Coombe Bridge Ave,2023-06-05T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
110489,Coombe Bridge Ave,2023-06-05T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
110489,Coombe Bridge Ave,2023-06-05T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
110489,Coombe Bridge Ave,2023-06-05T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
110489,Coombe Bridge Ave,2023-06-05T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
110489,Coombe Bridge Ave,2023-06-05T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
110489,Coombe Bridge Ave,2023-06-05T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.94
110489,Coombe Bridge Ave,2023-06-05T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
110489,Coombe Bridge Ave,2023-06-05T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.49
110489,Coombe Bridge Ave,2023-06-05T06:00:00.000+00:00,busbar,,L2 Active Power,kW,0.4
110489,Coombe Bridge Ave,2023-06-05T06:00:00.000+00:00,busbar,,L1 Active Power,kW,17.61
110489,Coombe Bridge Ave,2023-06-05T06:00:00.000+00:00,busbar,,N Current (RMS),A,66.0
110489,Coombe Bridge Ave,2023-06-05T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
110489,Coombe Bridge Ave,2023-06-05T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
110489,Coombe Bridge Ave,2023-06-05T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
110489,Coombe Bridge Ave,2023-06-05T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.4
110489,Coombe Bridge Ave,2023-06-05T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.36
110489,Coombe Bridge Ave,2023-06-05T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.69
110489,Coombe Bridge Ave,2023-06-05T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.38
110489,Coombe Bridge Ave,2023-06-05T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.28
110489,Coombe Bridge Ave,2023-06-05T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.31
110489,Coombe Bridge Ave,2023-06-05T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
110489,Coombe Bridge Ave,2023-06-05T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
110489,Coombe Bridge Ave,2023-06-05T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.1
110489,Coombe Bridge Ave,2023-06-05T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.7
110489,Coombe Bridge Ave,2023-06-05T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.84
110489,Coombe Bridge Ave,2023-06-05T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.91
110489,Coombe Bridge Ave,2023-06-05T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.9
110489,Coombe Bridge Ave,2023-06-05T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.31
110489,Coombe Bridge Ave,2023-06-05T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.57
110489,Coombe Bridge Ave,2023-06-05T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.01
110489,Coombe Bridge Ave,2023-06-05T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.2
110489,Coombe Bridge Ave,2023-06-05T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.1
110489,Coombe Bridge Ave,2023-06-05T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.8
110489,Coombe Bridge Ave,2023-06-05T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.1
110489,Coombe Bridge Ave,2023-06-05T05:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.67
110489,Coombe Bridge Ave,2023-06-05T05:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.63
110489,Coombe Bridge Ave,2023-06-05T05:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.98
110489,Coombe Bridge Ave,2023-06-05T05:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.52
110489,Coombe Bridge Ave,2023-06-05T05:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.52
110489,Coombe Bridge Ave,2023-06-05T05:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.46
110489,Coombe Bridge Ave,2023-06-05T05:50:00.000+00:00,feeder,12.0,N Current (RMS),A,20.6
110489,Coombe Bridge Ave,2023-06-05T05:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,11.0
110489,Coombe Bridge Ave,2023-06-05T05:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,9.4
110489,Coombe Bridge Ave,2023-06-05T05:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,28.1
110489,Coombe Bridge Ave,2023-06-05T05:50:00.000+00:00,transformer,,Temperature,C,27.3
110489,Coombe Bridge Ave,2023-06-05T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
110489,Coombe Bridge Ave,2023-06-05T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
110489,Coombe Bridge Ave,2023-06-05T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
110489,Coombe Bridge Ave,2023-06-05T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
110489,Coombe Bridge Ave,2023-06-05T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
110489,Coombe Bridge Ave,2023-06-05T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
110489,Coombe Bridge Ave,2023-06-05T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
110489,Coombe Bridge Ave,2023-06-05T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.69
110489,Coombe Bridge Ave,2023-06-05T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
110489,Coombe Bridge Ave,2023-06-05T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.29
110489,Coombe Bridge Ave,2023-06-05T05:50:00.000+00:00,busbar,,L2 Active Power,kW,0.28
110489,Coombe Bridge Ave,2023-06-05T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.61
110489,Coombe Bridge Ave,2023-06-05T05:50:00.000+00:00,busbar,,N Current (RMS),A,45.9
110489,Coombe Bridge Ave,2023-06-05T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
110489,Coombe Bridge Ave,2023-06-05T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
110489,Coombe Bridge Ave,2023-06-05T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
110489,Coombe Bridge Ave,2023-06-05T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.57
110489,Coombe Bridge Ave,2023-06-05T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.38
110489,Coombe Bridge Ave,2023-06-05T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.69
110489,Coombe Bridge Ave,2023-06-05T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.5
110489,Coombe Bridge Ave,2023-06-05T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.33
110489,Coombe Bridge Ave,2023-06-05T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.25
110489,Coombe Bridge Ave,2023-06-05T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.2
110489,Coombe Bridge Ave,2023-06-05T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.0
110489,Coombe Bridge Ave,2023-06-05T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110489,Coombe Bridge Ave,2023-06-05T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.5
110489,Coombe Bridge Ave,2023-06-05T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.91
110489,Coombe Bridge Ave,2023-06-05T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.4
110489,Coombe Bridge Ave,2023-06-05T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.27
110489,Coombe Bridge Ave,2023-06-05T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.28
110489,Coombe Bridge Ave,2023-06-05T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.86
110489,Coombe Bridge Ave,2023-06-05T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.58
110489,Coombe Bridge Ave,2023-06-05T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.9
110489,Coombe Bridge Ave,2023-06-05T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.1
110489,Coombe Bridge Ave,2023-06-05T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.6
110489,Coombe Bridge Ave,2023-06-05T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.9
110489,Coombe Bridge Ave,2023-06-05T05:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.81
110489,Coombe Bridge Ave,2023-06-05T05:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,3.86
110489,Coombe Bridge Ave,2023-06-05T05:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.23
110489,Coombe Bridge Ave,2023-06-05T05:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.0
110489,Coombe Bridge Ave,2023-06-05T05:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.76
110489,Coombe Bridge Ave,2023-06-05T05:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.9
110489,Coombe Bridge Ave,2023-06-05T05:40:00.000+00:00,feeder,12.0,N Current (RMS),A,26.5
110489,Coombe Bridge Ave,2023-06-05T05:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.0
110489,Coombe Bridge Ave,2023-06-05T05:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,18.0
110489,Coombe Bridge Ave,2023-06-05T05:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,27.0
110489,Coombe Bridge Ave,2023-06-05T05:40:00.000+00:00,transformer,,Temperature,C,27.4
110489,Coombe Bridge Ave,2023-06-05T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
110489,Coombe Bridge Ave,2023-06-05T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
110489,Coombe Bridge Ave,2023-06-05T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
110489,Coombe Bridge Ave,2023-06-05T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
110489,Coombe Bridge Ave,2023-06-05T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
110489,Coombe Bridge Ave,2023-06-05T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
110489,Coombe Bridge Ave,2023-06-05T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
110489,Coombe Bridge Ave,2023-06-05T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.35
110489,Coombe Bridge Ave,2023-06-05T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
110489,Coombe Bridge Ave,2023-06-05T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.56
110489,Coombe Bridge Ave,2023-06-05T05:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.46
110489,Coombe Bridge Ave,2023-06-05T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.45
110489,Coombe Bridge Ave,2023-06-05T05:40:00.000+00:00,busbar,,N Current (RMS),A,42.4
110489,Coombe Bridge Ave,2023-06-05T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
110489,Coombe Bridge Ave,2023-06-05T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
110489,Coombe Bridge Ave,2023-06-05T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
110489,Coombe Bridge Ave,2023-06-05T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.57
110489,Coombe Bridge Ave,2023-06-05T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.42
110489,Coombe Bridge Ave,2023-06-05T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.76
110489,Coombe Bridge Ave,2023-06-05T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.49
110489,Coombe Bridge Ave,2023-06-05T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.51
110489,Coombe Bridge Ave,2023-06-05T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.09
110489,Coombe Bridge Ave,2023-06-05T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.9
110489,Coombe Bridge Ave,2023-06-05T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.0
110489,Coombe Bridge Ave,2023-06-05T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110489,Coombe Bridge Ave,2023-06-05T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.1
110489,Coombe Bridge Ave,2023-06-05T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.69
110489,Coombe Bridge Ave,2023-06-05T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.2
110489,Coombe Bridge Ave,2023-06-05T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.43
110489,Coombe Bridge Ave,2023-06-05T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.55
110489,Coombe Bridge Ave,2023-06-05T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.89
110489,Coombe Bridge Ave,2023-06-05T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.52
110489,Coombe Bridge Ave,2023-06-05T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.8
110489,Coombe Bridge Ave,2023-06-05T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.2
110489,Coombe Bridge Ave,2023-06-05T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.9
110489,Coombe Bridge Ave,2023-06-05T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.1
110489,Coombe Bridge Ave,2023-06-05T05:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.98
110489,Coombe Bridge Ave,2023-06-05T05:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.98
110489,Coombe Bridge Ave,2023-06-05T05:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.97
110489,Coombe Bridge Ave,2023-06-05T05:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.02
110489,Coombe Bridge Ave,2023-06-05T05:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.15
110489,Coombe Bridge Ave,2023-06-05T05:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.81
110489,Coombe Bridge Ave,2023-06-05T05:30:00.000+00:00,feeder,12.0,N Current (RMS),A,23.4
110489,Coombe Bridge Ave,2023-06-05T05:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.6
110489,Coombe Bridge Ave,2023-06-05T05:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,16.4
110489,Coombe Bridge Ave,2023-06-05T05:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,25.6
110489,Coombe Bridge Ave,2023-06-05T05:30:00.000+00:00,transformer,,Temperature,C,27.5
110489,Coombe Bridge Ave,2023-06-05T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
110489,Coombe Bridge Ave,2023-06-05T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
110489,Coombe Bridge Ave,2023-06-05T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
110489,Coombe Bridge Ave,2023-06-05T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
110489,Coombe Bridge Ave,2023-06-05T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
110489,Coombe Bridge Ave,2023-06-05T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
110489,Coombe Bridge Ave,2023-06-05T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
110489,Coombe Bridge Ave,2023-06-05T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.32
110489,Coombe Bridge Ave,2023-06-05T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
110489,Coombe Bridge Ave,2023-06-05T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.19
110489,Coombe Bridge Ave,2023-06-05T05:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.05
110489,Coombe Bridge Ave,2023-06-05T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.44
110489,Coombe Bridge Ave,2023-06-05T05:30:00.000+00:00,busbar,,N Current (RMS),A,45.1
110489,Coombe Bridge Ave,2023-06-05T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
110489,Coombe Bridge Ave,2023-06-05T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
110489,Coombe Bridge Ave,2023-06-05T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
110489,Coombe Bridge Ave,2023-06-05T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.96
110489,Coombe Bridge Ave,2023-06-05T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.38
110489,Coombe Bridge Ave,2023-06-05T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.73
110489,Coombe Bridge Ave,2023-06-05T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.54
110489,Coombe Bridge Ave,2023-06-05T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.53
110489,Coombe Bridge Ave,2023-06-05T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.78
110489,Coombe Bridge Ave,2023-06-05T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.3
110489,Coombe Bridge Ave,2023-06-05T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.6
110489,Coombe Bridge Ave,2023-06-05T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110489,Coombe Bridge Ave,2023-06-05T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.8
110489,Coombe Bridge Ave,2023-06-05T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.14
110489,Coombe Bridge Ave,2023-06-05T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.25
110489,Coombe Bridge Ave,2023-06-05T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.03
110489,Coombe Bridge Ave,2023-06-05T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.13
110489,Coombe Bridge Ave,2023-06-05T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.79
110489,Coombe Bridge Ave,2023-06-05T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.76
110489,Coombe Bridge Ave,2023-06-05T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.8
110489,Coombe Bridge Ave,2023-06-05T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.3
110489,Coombe Bridge Ave,2023-06-05T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.8
110489,Coombe Bridge Ave,2023-06-05T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.6
110489,Coombe Bridge Ave,2023-06-05T05:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.01
110489,Coombe Bridge Ave,2023-06-05T05:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.04
110489,Coombe Bridge Ave,2023-06-05T05:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.3
110489,Coombe Bridge Ave,2023-06-05T05:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.95
110489,Coombe Bridge Ave,2023-06-05T05:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.16
110489,Coombe Bridge Ave,2023-06-05T05:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.74
110489,Coombe Bridge Ave,2023-06-05T05:20:00.000+00:00,feeder,12.0,N Current (RMS),A,18.2
110489,Coombe Bridge Ave,2023-06-05T05:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.7
110489,Coombe Bridge Ave,2023-06-05T05:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.0
110489,Coombe Bridge Ave,2023-06-05T05:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,23.0
110489,Coombe Bridge Ave,2023-06-05T05:20:00.000+00:00,transformer,,Temperature,C,27.5
110489,Coombe Bridge Ave,2023-06-05T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
110489,Coombe Bridge Ave,2023-06-05T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
110489,Coombe Bridge Ave,2023-06-05T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
110489,Coombe Bridge Ave,2023-06-05T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
110489,Coombe Bridge Ave,2023-06-05T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
110489,Coombe Bridge Ave,2023-06-05T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
110489,Coombe Bridge Ave,2023-06-05T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
110489,Coombe Bridge Ave,2023-06-05T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.39
110489,Coombe Bridge Ave,2023-06-05T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
110489,Coombe Bridge Ave,2023-06-05T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.75
110489,Coombe Bridge Ave,2023-06-05T05:20:00.000+00:00,busbar,,L2 Active Power,kW,0.83
110489,Coombe Bridge Ave,2023-06-05T05:20:00.000+00:00,busbar,,L1 Active Power,kW,12.02
110489,Coombe Bridge Ave,2023-06-05T05:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
110489,Coombe Bridge Ave,2023-06-05T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
110489,Coombe Bridge Ave,2023-06-05T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
110489,Coombe Bridge Ave,2023-06-05T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
110489,Coombe Bridge Ave,2023-06-05T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.93
110489,Coombe Bridge Ave,2023-06-05T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.35
110489,Coombe Bridge Ave,2023-06-05T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.74
110489,Coombe Bridge Ave,2023-06-05T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.63
110489,Coombe Bridge Ave,2023-06-05T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.42
110489,Coombe Bridge Ave,2023-06-05T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.61
110489,Coombe Bridge Ave,2023-06-05T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.3
110489,Coombe Bridge Ave,2023-06-05T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.8
110489,Coombe Bridge Ave,2023-06-05T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.4
110489,Coombe Bridge Ave,2023-06-05T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.4
110489,Coombe Bridge Ave,2023-06-05T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.09
110489,Coombe Bridge Ave,2023-06-05T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.34
110489,Coombe Bridge Ave,2023-06-05T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.13
110489,Coombe Bridge Ave,2023-06-05T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.13
110489,Coombe Bridge Ave,2023-06-05T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.57
110489,Coombe Bridge Ave,2023-06-05T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.6
110489,Coombe Bridge Ave,2023-06-05T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.2
110489,Coombe Bridge Ave,2023-06-05T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.2
110489,Coombe Bridge Ave,2023-06-05T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.9
110489,Coombe Bridge Ave,2023-06-05T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.0
110489,Coombe Bridge Ave,2023-06-05T05:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.37
110489,Coombe Bridge Ave,2023-06-05T05:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.25
110489,Coombe Bridge Ave,2023-06-05T05:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.52
110489,Coombe Bridge Ave,2023-06-05T05:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.72
110489,Coombe Bridge Ave,2023-06-05T05:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.27
110489,Coombe Bridge Ave,2023-06-05T05:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.28
110489,Coombe Bridge Ave,2023-06-05T05:10:00.000+00:00,feeder,12.0,N Current (RMS),A,13.8
110489,Coombe Bridge Ave,2023-06-05T05:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,12.5
110489,Coombe Bridge Ave,2023-06-05T05:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.6
110489,Coombe Bridge Ave,2023-06-05T05:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,21.7
110489,Coombe Bridge Ave,2023-06-05T05:10:00.000+00:00,transformer,,Temperature,C,27.6
110489,Coombe Bridge Ave,2023-06-05T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
110489,Coombe Bridge Ave,2023-06-05T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
110489,Coombe Bridge Ave,2023-06-05T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
110489,Coombe Bridge Ave,2023-06-05T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
110489,Coombe Bridge Ave,2023-06-05T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
110489,Coombe Bridge Ave,2023-06-05T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
110489,Coombe Bridge Ave,2023-06-05T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
110489,Coombe Bridge Ave,2023-06-05T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.68
110489,Coombe Bridge Ave,2023-06-05T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
110489,Coombe Bridge Ave,2023-06-05T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.63
110489,Coombe Bridge Ave,2023-06-05T05:10:00.000+00:00,busbar,,L2 Active Power,kW,0.56
110489,Coombe Bridge Ave,2023-06-05T05:10:00.000+00:00,busbar,,L1 Active Power,kW,13.01
110489,Coombe Bridge Ave,2023-06-05T05:10:00.000+00:00,busbar,,N Current (RMS),A,46.1
110489,Coombe Bridge Ave,2023-06-05T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
110489,Coombe Bridge Ave,2023-06-05T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
110489,Coombe Bridge Ave,2023-06-05T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
110489,Coombe Bridge Ave,2023-06-05T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.58
110489,Coombe Bridge Ave,2023-06-05T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.31
110489,Coombe Bridge Ave,2023-06-05T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.75
110489,Coombe Bridge Ave,2023-06-05T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.33
110489,Coombe Bridge Ave,2023-06-05T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.35
110489,Coombe Bridge Ave,2023-06-05T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.3
110489,Coombe Bridge Ave,2023-06-05T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.3
110489,Coombe Bridge Ave,2023-06-05T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.6
110489,Coombe Bridge Ave,2023-06-05T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.1
110489,Coombe Bridge Ave,2023-06-05T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.7
110489,Coombe Bridge Ave,2023-06-05T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.02
110489,Coombe Bridge Ave,2023-06-05T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.29
110489,Coombe Bridge Ave,2023-06-05T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.07
110489,Coombe Bridge Ave,2023-06-05T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.23
110489,Coombe Bridge Ave,2023-06-05T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.65
110489,Coombe Bridge Ave,2023-06-05T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.15
110489,Coombe Bridge Ave,2023-06-05T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.8
110489,Coombe Bridge Ave,2023-06-05T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.2
110489,Coombe Bridge Ave,2023-06-05T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.8
110489,Coombe Bridge Ave,2023-06-05T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.6
110489,Coombe Bridge Ave,2023-06-05T05:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.14
110489,Coombe Bridge Ave,2023-06-05T05:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.98
110489,Coombe Bridge Ave,2023-06-05T05:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.5
110489,Coombe Bridge Ave,2023-06-05T05:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.63
110489,Coombe Bridge Ave,2023-06-05T05:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.16
110489,Coombe Bridge Ave,2023-06-05T05:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,2.94
110489,Coombe Bridge Ave,2023-06-05T05:00:00.000+00:00,feeder,12.0,N Current (RMS),A,12.5
110489,Coombe Bridge Ave,2023-06-05T05:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,11.6
110489,Coombe Bridge Ave,2023-06-05T05:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.9
110489,Coombe Bridge Ave,2023-06-05T05:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,20.5
110489,Coombe Bridge Ave,2023-06-05T05:00:00.000+00:00,transformer,,Temperature,C,27.7
110489,Coombe Bridge Ave,2023-06-05T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
110489,Coombe Bridge Ave,2023-06-05T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
110489,Coombe Bridge Ave,2023-06-05T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
110489,Coombe Bridge Ave,2023-06-05T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
110489,Coombe Bridge Ave,2023-06-05T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
110489,Coombe Bridge Ave,2023-06-05T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
110489,Coombe Bridge Ave,2023-06-05T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
110489,Coombe Bridge Ave,2023-06-05T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.29
110489,Coombe Bridge Ave,2023-06-05T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
110489,Coombe Bridge Ave,2023-06-05T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.34
110489,Coombe Bridge Ave,2023-06-05T05:00:00.000+00:00,busbar,,L2 Active Power,kW,0.62
110489,Coombe Bridge Ave,2023-06-05T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.89
110489,Coombe Bridge Ave,2023-06-05T05:00:00.000+00:00,busbar,,N Current (RMS),A,38.4
110489,Coombe Bridge Ave,2023-06-05T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
110489,Coombe Bridge Ave,2023-06-05T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
110489,Coombe Bridge Ave,2023-06-05T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
110489,Coombe Bridge Ave,2023-06-05T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.37
110489,Coombe Bridge Ave,2023-06-05T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.32
110489,Coombe Bridge Ave,2023-06-05T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.64
110489,Coombe Bridge Ave,2023-06-05T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.69
110489,Coombe Bridge Ave,2023-06-05T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.27
110489,Coombe Bridge Ave,2023-06-05T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.46
110489,Coombe Bridge Ave,2023-06-05T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.5
110489,Coombe Bridge Ave,2023-06-05T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.4
110489,Coombe Bridge Ave,2023-06-05T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.9
110489,Coombe Bridge Ave,2023-06-05T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.2
110489,Coombe Bridge Ave,2023-06-05T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.83
110489,Coombe Bridge Ave,2023-06-05T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.92
110489,Coombe Bridge Ave,2023-06-05T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.13
110489,Coombe Bridge Ave,2023-06-05T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.33
110489,Coombe Bridge Ave,2023-06-05T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.42
110489,Coombe Bridge Ave,2023-06-05T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.65
110489,Coombe Bridge Ave,2023-06-05T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,25.7
110489,Coombe Bridge Ave,2023-06-05T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.1
110489,Coombe Bridge Ave,2023-06-05T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.9
110489,Coombe Bridge Ave,2023-06-05T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.4
110489,Coombe Bridge Ave,2023-06-05T04:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.7
110489,Coombe Bridge Ave,2023-06-05T04:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.96
110489,Coombe Bridge Ave,2023-06-05T04:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.19
110489,Coombe Bridge Ave,2023-06-05T04:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.78
110489,Coombe Bridge Ave,2023-06-05T04:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.13
110489,Coombe Bridge Ave,2023-06-05T04:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.07
110489,Coombe Bridge Ave,2023-06-05T04:50:00.000+00:00,feeder,12.0,N Current (RMS),A,15.4
110489,Coombe Bridge Ave,2023-06-05T04:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.0
110489,Coombe Bridge Ave,2023-06-05T04:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.7
110489,Coombe Bridge Ave,2023-06-05T04:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,19.9
110489,Coombe Bridge Ave,2023-06-05T04:50:00.000+00:00,transformer,,Temperature,C,27.8
110489,Coombe Bridge Ave,2023-06-05T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
110489,Coombe Bridge Ave,2023-06-05T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
110489,Coombe Bridge Ave,2023-06-05T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
110489,Coombe Bridge Ave,2023-06-05T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
110489,Coombe Bridge Ave,2023-06-05T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
110489,Coombe Bridge Ave,2023-06-05T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
110489,Coombe Bridge Ave,2023-06-05T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
110489,Coombe Bridge Ave,2023-06-05T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.85
110489,Coombe Bridge Ave,2023-06-05T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
110489,Coombe Bridge Ave,2023-06-05T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.84
110489,Coombe Bridge Ave,2023-06-05T04:50:00.000+00:00,busbar,,L2 Active Power,kW,0.89
110489,Coombe Bridge Ave,2023-06-05T04:50:00.000+00:00,busbar,,L1 Active Power,kW,14.64
110489,Coombe Bridge Ave,2023-06-05T04:50:00.000+00:00,busbar,,N Current (RMS),A,51.4
110489,Coombe Bridge Ave,2023-06-05T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
110489,Coombe Bridge Ave,2023-06-05T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
110489,Coombe Bridge Ave,2023-06-05T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
110489,Coombe Bridge Ave,2023-06-05T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.39
110489,Coombe Bridge Ave,2023-06-05T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.32
110489,Coombe Bridge Ave,2023-06-05T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.74
110489,Coombe Bridge Ave,2023-06-05T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.3
110489,Coombe Bridge Ave,2023-06-05T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.27
110489,Coombe Bridge Ave,2023-06-05T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.38
110489,Coombe Bridge Ave,2023-06-05T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.2
110489,Coombe Bridge Ave,2023-06-05T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.1
110489,Coombe Bridge Ave,2023-06-05T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.9
110489,Coombe Bridge Ave,2023-06-05T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.1
110489,Coombe Bridge Ave,2023-06-05T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.88
110489,Coombe Bridge Ave,2023-06-05T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.4
110489,Coombe Bridge Ave,2023-06-05T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.36
110489,Coombe Bridge Ave,2023-06-05T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.33
