Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-06-06T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
110489,Coombe Bridge Ave,2023-06-06T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
110489,Coombe Bridge Ave,2023-06-06T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
110489,Coombe Bridge Ave,2023-06-06T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
110489,Coombe Bridge Ave,2023-06-06T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
110489,Coombe Bridge Ave,2023-06-06T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
110489,Coombe Bridge Ave,2023-06-06T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.05
110489,Coombe Bridge Ave,2023-06-06T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
110489,Coombe Bridge Ave,2023-06-06T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.37
110489,Coombe Bridge Ave,2023-06-06T23:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.45
110489,Coombe Bridge Ave,2023-06-06T23:10:00.000+00:00,busbar,,L1 Active Power,kW,13.57
110489,Coombe Bridge Ave,2023-06-06T23:10:00.000+00:00,busbar,,N Current (RMS),A,49.5
110489,Coombe Bridge Ave,2023-06-06T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
110489,Coombe Bridge Ave,2023-06-06T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
110489,Coombe Bridge Ave,2023-06-06T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
110489,Coombe Bridge Ave,2023-06-06T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.91
110489,Coombe Bridge Ave,2023-06-06T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.44
110489,Coombe Bridge Ave,2023-06-06T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.68
110489,Coombe Bridge Ave,2023-06-06T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.85
110489,Coombe Bridge Ave,2023-06-06T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.31
110489,Coombe Bridge Ave,2023-06-06T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.82
110489,Coombe Bridge Ave,2023-06-06T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.1
110489,Coombe Bridge Ave,2023-06-06T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.8
110489,Coombe Bridge Ave,2023-06-06T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.4
110489,Coombe Bridge Ave,2023-06-06T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.4
110489,Coombe Bridge Ave,2023-06-06T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.86
110489,Coombe Bridge Ave,2023-06-06T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,10.44
110489,Coombe Bridge Ave,2023-06-06T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.38
110489,Coombe Bridge Ave,2023-06-06T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.34
110489,Coombe Bridge Ave,2023-06-06T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.32
110489,Coombe Bridge Ave,2023-06-06T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.2
110489,Coombe Bridge Ave,2023-06-06T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,40.7
110489,Coombe Bridge Ave,2023-06-06T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.2
110489,Coombe Bridge Ave,2023-06-06T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.6
110489,Coombe Bridge Ave,2023-06-06T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.0
110489,Coombe Bridge Ave,2023-06-06T23:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-7.85
110489,Coombe Bridge Ave,2023-06-06T23:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.04
110489,Coombe Bridge Ave,2023-06-06T23:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.49
110489,Coombe Bridge Ave,2023-06-06T23:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-4.99
110489,Coombe Bridge Ave,2023-06-06T23:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.08
110489,Coombe Bridge Ave,2023-06-06T23:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.23
110489,Coombe Bridge Ave,2023-06-06T23:00:00.000+00:00,feeder,12.0,N Current (RMS),A,24.4
110489,Coombe Bridge Ave,2023-06-06T23:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,40.1
110489,Coombe Bridge Ave,2023-06-06T23:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.0
110489,Coombe Bridge Ave,2023-06-06T23:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,24.0
110489,Coombe Bridge Ave,2023-06-06T23:00:00.000+00:00,transformer,,Temperature,C,27.6
110489,Coombe Bridge Ave,2023-06-06T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
110489,Coombe Bridge Ave,2023-06-06T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
110489,Coombe Bridge Ave,2023-06-06T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
110489,Coombe Bridge Ave,2023-06-06T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
110489,Coombe Bridge Ave,2023-06-06T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
110489,Coombe Bridge Ave,2023-06-06T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
110489,Coombe Bridge Ave,2023-06-06T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.53
110489,Coombe Bridge Ave,2023-06-06T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.46
110489,Coombe Bridge Ave,2023-06-06T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
110489,Coombe Bridge Ave,2023-06-06T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.58
110489,Coombe Bridge Ave,2023-06-06T23:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.82
110489,Coombe Bridge Ave,2023-06-06T23:00:00.000+00:00,busbar,,L1 Active Power,kW,12.98
110489,Coombe Bridge Ave,2023-06-06T23:00:00.000+00:00,busbar,,N Current (RMS),A,37.3
110489,Coombe Bridge Ave,2023-06-06T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
110489,Coombe Bridge Ave,2023-06-06T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
110489,Coombe Bridge Ave,2023-06-06T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
110489,Coombe Bridge Ave,2023-06-06T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.94
110489,Coombe Bridge Ave,2023-06-06T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.61
110489,Coombe Bridge Ave,2023-06-06T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.75
110489,Coombe Bridge Ave,2023-06-06T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.79
110489,Coombe Bridge Ave,2023-06-06T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.5
110489,Coombe Bridge Ave,2023-06-06T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.69
110489,Coombe Bridge Ave,2023-06-06T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.9
110489,Coombe Bridge Ave,2023-06-06T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
110489,Coombe Bridge Ave,2023-06-06T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110489,Coombe Bridge Ave,2023-06-06T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.1
110489,Coombe Bridge Ave,2023-06-06T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.92
110489,Coombe Bridge Ave,2023-06-06T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,10.4
110489,Coombe Bridge Ave,2023-06-06T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.19
110489,Coombe Bridge Ave,2023-06-06T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.28
110489,Coombe Bridge Ave,2023-06-06T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.33
110489,Coombe Bridge Ave,2023-06-06T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.94
110489,Coombe Bridge Ave,2023-06-06T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,40.3
110489,Coombe Bridge Ave,2023-06-06T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.0
110489,Coombe Bridge Ave,2023-06-06T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.8
110489,Coombe Bridge Ave,2023-06-06T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.7
110489,Coombe Bridge Ave,2023-06-06T22:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.71
110489,Coombe Bridge Ave,2023-06-06T22:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.11
110489,Coombe Bridge Ave,2023-06-06T22:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.2
110489,Coombe Bridge Ave,2023-06-06T22:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.13
110489,Coombe Bridge Ave,2023-06-06T22:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.25
110489,Coombe Bridge Ave,2023-06-06T22:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.75
110489,Coombe Bridge Ave,2023-06-06T22:50:00.000+00:00,feeder,12.0,N Current (RMS),A,20.8
110489,Coombe Bridge Ave,2023-06-06T22:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.1
110489,Coombe Bridge Ave,2023-06-06T22:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.3
110489,Coombe Bridge Ave,2023-06-06T22:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,25.3
110489,Coombe Bridge Ave,2023-06-06T22:50:00.000+00:00,transformer,,Temperature,C,27.6
110489,Coombe Bridge Ave,2023-06-06T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
110489,Coombe Bridge Ave,2023-06-06T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
110489,Coombe Bridge Ave,2023-06-06T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
110489,Coombe Bridge Ave,2023-06-06T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
110489,Coombe Bridge Ave,2023-06-06T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
110489,Coombe Bridge Ave,2023-06-06T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
110489,Coombe Bridge Ave,2023-06-06T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
110489,Coombe Bridge Ave,2023-06-06T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.54
110489,Coombe Bridge Ave,2023-06-06T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
110489,Coombe Bridge Ave,2023-06-06T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.43
110489,Coombe Bridge Ave,2023-06-06T22:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.63
110489,Coombe Bridge Ave,2023-06-06T22:50:00.000+00:00,busbar,,L1 Active Power,kW,14.23
110489,Coombe Bridge Ave,2023-06-06T22:50:00.000+00:00,busbar,,N Current (RMS),A,55.4
110489,Coombe Bridge Ave,2023-06-06T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
110489,Coombe Bridge Ave,2023-06-06T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
110489,Coombe Bridge Ave,2023-06-06T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
110489,Coombe Bridge Ave,2023-06-06T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.68
110489,Coombe Bridge Ave,2023-06-06T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.1
110489,Coombe Bridge Ave,2023-06-06T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.69
110489,Coombe Bridge Ave,2023-06-06T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.69
110489,Coombe Bridge Ave,2023-06-06T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.83
110489,Coombe Bridge Ave,2023-06-06T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.71
110489,Coombe Bridge Ave,2023-06-06T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.3
110489,Coombe Bridge Ave,2023-06-06T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.1
110489,Coombe Bridge Ave,2023-06-06T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.8
110489,Coombe Bridge Ave,2023-06-06T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.0
110489,Coombe Bridge Ave,2023-06-06T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.06
110489,Coombe Bridge Ave,2023-06-06T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,10.56
110489,Coombe Bridge Ave,2023-06-06T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.07
110489,Coombe Bridge Ave,2023-06-06T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.37
110489,Coombe Bridge Ave,2023-06-06T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.69
110489,Coombe Bridge Ave,2023-06-06T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.94
110489,Coombe Bridge Ave,2023-06-06T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,40.8
110489,Coombe Bridge Ave,2023-06-06T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.8
110489,Coombe Bridge Ave,2023-06-06T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.8
110489,Coombe Bridge Ave,2023-06-06T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.2
110489,Coombe Bridge Ave,2023-06-06T22:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.59
110489,Coombe Bridge Ave,2023-06-06T22:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.17
110489,Coombe Bridge Ave,2023-06-06T22:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.95
110489,Coombe Bridge Ave,2023-06-06T22:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.18
110489,Coombe Bridge Ave,2023-06-06T22:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.28
110489,Coombe Bridge Ave,2023-06-06T22:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.98
110489,Coombe Bridge Ave,2023-06-06T22:40:00.000+00:00,feeder,12.0,N Current (RMS),A,25.1
110489,Coombe Bridge Ave,2023-06-06T22:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.1
110489,Coombe Bridge Ave,2023-06-06T22:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.6
110489,Coombe Bridge Ave,2023-06-06T22:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,29.4
110489,Coombe Bridge Ave,2023-06-06T22:40:00.000+00:00,transformer,,Temperature,C,27.6
110489,Coombe Bridge Ave,2023-06-06T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
110489,Coombe Bridge Ave,2023-06-06T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
110489,Coombe Bridge Ave,2023-06-06T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
110489,Coombe Bridge Ave,2023-06-06T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
110489,Coombe Bridge Ave,2023-06-06T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
110489,Coombe Bridge Ave,2023-06-06T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
110489,Coombe Bridge Ave,2023-06-06T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
110489,Coombe Bridge Ave,2023-06-06T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.96
110489,Coombe Bridge Ave,2023-06-06T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
110489,Coombe Bridge Ave,2023-06-06T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.54
110489,Coombe Bridge Ave,2023-06-06T22:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.21
110489,Coombe Bridge Ave,2023-06-06T22:40:00.000+00:00,busbar,,L1 Active Power,kW,14.51
110489,Coombe Bridge Ave,2023-06-06T22:40:00.000+00:00,busbar,,N Current (RMS),A,56.0
110489,Coombe Bridge Ave,2023-06-06T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
110489,Coombe Bridge Ave,2023-06-06T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
110489,Coombe Bridge Ave,2023-06-06T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
110489,Coombe Bridge Ave,2023-06-06T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.7
110489,Coombe Bridge Ave,2023-06-06T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.07
110489,Coombe Bridge Ave,2023-06-06T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.81
110489,Coombe Bridge Ave,2023-06-06T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.7
110489,Coombe Bridge Ave,2023-06-06T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.76
110489,Coombe Bridge Ave,2023-06-06T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.63
110489,Coombe Bridge Ave,2023-06-06T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.9
110489,Coombe Bridge Ave,2023-06-06T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.2
110489,Coombe Bridge Ave,2023-06-06T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.5
110489,Coombe Bridge Ave,2023-06-06T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.0
110489,Coombe Bridge Ave,2023-06-06T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.44
110489,Coombe Bridge Ave,2023-06-06T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,11.83
110489,Coombe Bridge Ave,2023-06-06T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.12
110489,Coombe Bridge Ave,2023-06-06T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.73
110489,Coombe Bridge Ave,2023-06-06T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.56
110489,Coombe Bridge Ave,2023-06-06T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.1
110489,Coombe Bridge Ave,2023-06-06T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,46.2
110489,Coombe Bridge Ave,2023-06-06T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.2
110489,Coombe Bridge Ave,2023-06-06T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,53.2
110489,Coombe Bridge Ave,2023-06-06T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.3
110489,Coombe Bridge Ave,2023-06-06T22:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.66
110489,Coombe Bridge Ave,2023-06-06T22:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.2
110489,Coombe Bridge Ave,2023-06-06T22:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.15
110489,Coombe Bridge Ave,2023-06-06T22:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.19
110489,Coombe Bridge Ave,2023-06-06T22:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.19
110489,Coombe Bridge Ave,2023-06-06T22:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.21
110489,Coombe Bridge Ave,2023-06-06T22:30:00.000+00:00,feeder,12.0,N Current (RMS),A,25.7
110489,Coombe Bridge Ave,2023-06-06T22:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.3
110489,Coombe Bridge Ave,2023-06-06T22:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.8
110489,Coombe Bridge Ave,2023-06-06T22:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,30.5
110489,Coombe Bridge Ave,2023-06-06T22:30:00.000+00:00,transformer,,Temperature,C,27.6
110489,Coombe Bridge Ave,2023-06-06T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
110489,Coombe Bridge Ave,2023-06-06T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
110489,Coombe Bridge Ave,2023-06-06T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
110489,Coombe Bridge Ave,2023-06-06T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
110489,Coombe Bridge Ave,2023-06-06T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
110489,Coombe Bridge Ave,2023-06-06T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
110489,Coombe Bridge Ave,2023-06-06T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
110489,Coombe Bridge Ave,2023-06-06T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.38
110489,Coombe Bridge Ave,2023-06-06T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
110489,Coombe Bridge Ave,2023-06-06T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.63
110489,Coombe Bridge Ave,2023-06-06T22:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.1
110489,Coombe Bridge Ave,2023-06-06T22:30:00.000+00:00,busbar,,L1 Active Power,kW,15.08
110489,Coombe Bridge Ave,2023-06-06T22:30:00.000+00:00,busbar,,N Current (RMS),A,61.3
110489,Coombe Bridge Ave,2023-06-06T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
110489,Coombe Bridge Ave,2023-06-06T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
110489,Coombe Bridge Ave,2023-06-06T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
110489,Coombe Bridge Ave,2023-06-06T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.37
110489,Coombe Bridge Ave,2023-06-06T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.07
110489,Coombe Bridge Ave,2023-06-06T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.72
110489,Coombe Bridge Ave,2023-06-06T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.62
110489,Coombe Bridge Ave,2023-06-06T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.84
110489,Coombe Bridge Ave,2023-06-06T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.67
110489,Coombe Bridge Ave,2023-06-06T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.6
110489,Coombe Bridge Ave,2023-06-06T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.4
110489,Coombe Bridge Ave,2023-06-06T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.7
110489,Coombe Bridge Ave,2023-06-06T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.0
110489,Coombe Bridge Ave,2023-06-06T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.91
110489,Coombe Bridge Ave,2023-06-06T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,12.34
110489,Coombe Bridge Ave,2023-06-06T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.4
110489,Coombe Bridge Ave,2023-06-06T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.37
110489,Coombe Bridge Ave,2023-06-06T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.85
110489,Coombe Bridge Ave,2023-06-06T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.85
110489,Coombe Bridge Ave,2023-06-06T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,51.6
110489,Coombe Bridge Ave,2023-06-06T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.5
110489,Coombe Bridge Ave,2023-06-06T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,55.8
110489,Coombe Bridge Ave,2023-06-06T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.6
110489,Coombe Bridge Ave,2023-06-06T22:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.11
110489,Coombe Bridge Ave,2023-06-06T22:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.31
110489,Coombe Bridge Ave,2023-06-06T22:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.37
110489,Coombe Bridge Ave,2023-06-06T22:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.24
110489,Coombe Bridge Ave,2023-06-06T22:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.32
110489,Coombe Bridge Ave,2023-06-06T22:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.16
110489,Coombe Bridge Ave,2023-06-06T22:20:00.000+00:00,feeder,12.0,N Current (RMS),A,21.6
110489,Coombe Bridge Ave,2023-06-06T22:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,7.6
110489,Coombe Bridge Ave,2023-06-06T22:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.4
110489,Coombe Bridge Ave,2023-06-06T22:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,27.3
110489,Coombe Bridge Ave,2023-06-06T22:20:00.000+00:00,transformer,,Temperature,C,27.7
110489,Coombe Bridge Ave,2023-06-06T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
110489,Coombe Bridge Ave,2023-06-06T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
110489,Coombe Bridge Ave,2023-06-06T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
110489,Coombe Bridge Ave,2023-06-06T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
110489,Coombe Bridge Ave,2023-06-06T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
110489,Coombe Bridge Ave,2023-06-06T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
110489,Coombe Bridge Ave,2023-06-06T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
110489,Coombe Bridge Ave,2023-06-06T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.57
110489,Coombe Bridge Ave,2023-06-06T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
110489,Coombe Bridge Ave,2023-06-06T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.53
110489,Coombe Bridge Ave,2023-06-06T22:20:00.000+00:00,busbar,,L2 Active Power,kW,-5.38
110489,Coombe Bridge Ave,2023-06-06T22:20:00.000+00:00,busbar,,L1 Active Power,kW,13.88
110489,Coombe Bridge Ave,2023-06-06T22:20:00.000+00:00,busbar,,N Current (RMS),A,63.5
110489,Coombe Bridge Ave,2023-06-06T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
110489,Coombe Bridge Ave,2023-06-06T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
110489,Coombe Bridge Ave,2023-06-06T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
110489,Coombe Bridge Ave,2023-06-06T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.44
110489,Coombe Bridge Ave,2023-06-06T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.89
110489,Coombe Bridge Ave,2023-06-06T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.82
110489,Coombe Bridge Ave,2023-06-06T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.6
110489,Coombe Bridge Ave,2023-06-06T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.75
110489,Coombe Bridge Ave,2023-06-06T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.66
110489,Coombe Bridge Ave,2023-06-06T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.9
110489,Coombe Bridge Ave,2023-06-06T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.5
110489,Coombe Bridge Ave,2023-06-06T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.1
110489,Coombe Bridge Ave,2023-06-06T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.1
110489,Coombe Bridge Ave,2023-06-06T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.02
110489,Coombe Bridge Ave,2023-06-06T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,14.64
110489,Coombe Bridge Ave,2023-06-06T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.7
110489,Coombe Bridge Ave,2023-06-06T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.25
110489,Coombe Bridge Ave,2023-06-06T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.16
110489,Coombe Bridge Ave,2023-06-06T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.67
110489,Coombe Bridge Ave,2023-06-06T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,63.7
110489,Coombe Bridge Ave,2023-06-06T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.3
110489,Coombe Bridge Ave,2023-06-06T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,66.7
110489,Coombe Bridge Ave,2023-06-06T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.8
110489,Coombe Bridge Ave,2023-06-06T22:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.35
110489,Coombe Bridge Ave,2023-06-06T22:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.32
110489,Coombe Bridge Ave,2023-06-06T22:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.47
110489,Coombe Bridge Ave,2023-06-06T22:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.21
110489,Coombe Bridge Ave,2023-06-06T22:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.12
110489,Coombe Bridge Ave,2023-06-06T22:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.97
110489,Coombe Bridge Ave,2023-06-06T22:10:00.000+00:00,feeder,12.0,N Current (RMS),A,22.8
110489,Coombe Bridge Ave,2023-06-06T22:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,8.1
110489,Coombe Bridge Ave,2023-06-06T22:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.2
110489,Coombe Bridge Ave,2023-06-06T22:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,30.4
110489,Coombe Bridge Ave,2023-06-06T22:10:00.000+00:00,transformer,,Temperature,C,27.7
110489,Coombe Bridge Ave,2023-06-06T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
110489,Coombe Bridge Ave,2023-06-06T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
110489,Coombe Bridge Ave,2023-06-06T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
110489,Coombe Bridge Ave,2023-06-06T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
110489,Coombe Bridge Ave,2023-06-06T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
110489,Coombe Bridge Ave,2023-06-06T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
110489,Coombe Bridge Ave,2023-06-06T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
110489,Coombe Bridge Ave,2023-06-06T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.73
110489,Coombe Bridge Ave,2023-06-06T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.51
110489,Coombe Bridge Ave,2023-06-06T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.67
110489,Coombe Bridge Ave,2023-06-06T22:10:00.000+00:00,busbar,,L2 Active Power,kW,-6.58
110489,Coombe Bridge Ave,2023-06-06T22:10:00.000+00:00,busbar,,L1 Active Power,kW,14.55
110489,Coombe Bridge Ave,2023-06-06T22:10:00.000+00:00,busbar,,N Current (RMS),A,71.2
110489,Coombe Bridge Ave,2023-06-06T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
110489,Coombe Bridge Ave,2023-06-06T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
110489,Coombe Bridge Ave,2023-06-06T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
110489,Coombe Bridge Ave,2023-06-06T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.98
110489,Coombe Bridge Ave,2023-06-06T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.59
110489,Coombe Bridge Ave,2023-06-06T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.74
110489,Coombe Bridge Ave,2023-06-06T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.34
110489,Coombe Bridge Ave,2023-06-06T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.54
110489,Coombe Bridge Ave,2023-06-06T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.82
110489,Coombe Bridge Ave,2023-06-06T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.8
110489,Coombe Bridge Ave,2023-06-06T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.6
110489,Coombe Bridge Ave,2023-06-06T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110489,Coombe Bridge Ave,2023-06-06T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.6
110489,Coombe Bridge Ave,2023-06-06T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.4
110489,Coombe Bridge Ave,2023-06-06T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,12.06
110489,Coombe Bridge Ave,2023-06-06T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.28
110489,Coombe Bridge Ave,2023-06-06T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.95
110489,Coombe Bridge Ave,2023-06-06T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.55
110489,Coombe Bridge Ave,2023-06-06T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.04
110489,Coombe Bridge Ave,2023-06-06T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,47.3
110489,Coombe Bridge Ave,2023-06-06T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.6
110489,Coombe Bridge Ave,2023-06-06T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,55.0
110489,Coombe Bridge Ave,2023-06-06T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.6
110489,Coombe Bridge Ave,2023-06-06T22:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.82
110489,Coombe Bridge Ave,2023-06-06T22:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.66
110489,Coombe Bridge Ave,2023-06-06T22:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.29
110489,Coombe Bridge Ave,2023-06-06T22:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.92
110489,Coombe Bridge Ave,2023-06-06T22:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.92
110489,Coombe Bridge Ave,2023-06-06T22:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.19
110489,Coombe Bridge Ave,2023-06-06T22:00:00.000+00:00,feeder,12.0,N Current (RMS),A,21.6
110489,Coombe Bridge Ave,2023-06-06T22:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,15.0
110489,Coombe Bridge Ave,2023-06-06T22:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,14.0
110489,Coombe Bridge Ave,2023-06-06T22:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,34.6
110489,Coombe Bridge Ave,2023-06-06T22:00:00.000+00:00,transformer,,Temperature,C,27.8
110489,Coombe Bridge Ave,2023-06-06T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
110489,Coombe Bridge Ave,2023-06-06T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
110489,Coombe Bridge Ave,2023-06-06T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
110489,Coombe Bridge Ave,2023-06-06T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
110489,Coombe Bridge Ave,2023-06-06T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
110489,Coombe Bridge Ave,2023-06-06T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
110489,Coombe Bridge Ave,2023-06-06T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.02
110489,Coombe Bridge Ave,2023-06-06T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.2
110489,Coombe Bridge Ave,2023-06-06T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
110489,Coombe Bridge Ave,2023-06-06T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.79
110489,Coombe Bridge Ave,2023-06-06T22:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.55
110489,Coombe Bridge Ave,2023-06-06T22:00:00.000+00:00,busbar,,L1 Active Power,kW,17.86
110489,Coombe Bridge Ave,2023-06-06T22:00:00.000+00:00,busbar,,N Current (RMS),A,55.8
110489,Coombe Bridge Ave,2023-06-06T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
110489,Coombe Bridge Ave,2023-06-06T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
110489,Coombe Bridge Ave,2023-06-06T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
110489,Coombe Bridge Ave,2023-06-06T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.28
110489,Coombe Bridge Ave,2023-06-06T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.76
110489,Coombe Bridge Ave,2023-06-06T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.81
110489,Coombe Bridge Ave,2023-06-06T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.37
110489,Coombe Bridge Ave,2023-06-06T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.61
110489,Coombe Bridge Ave,2023-06-06T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.71
110489,Coombe Bridge Ave,2023-06-06T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.4
110489,Coombe Bridge Ave,2023-06-06T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.0
110489,Coombe Bridge Ave,2023-06-06T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.2
110489,Coombe Bridge Ave,2023-06-06T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.4
110489,Coombe Bridge Ave,2023-06-06T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.25
110489,Coombe Bridge Ave,2023-06-06T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,11.47
110489,Coombe Bridge Ave,2023-06-06T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.13
110489,Coombe Bridge Ave,2023-06-06T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.25
110489,Coombe Bridge Ave,2023-06-06T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.05
110489,Coombe Bridge Ave,2023-06-06T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.63
110489,Coombe Bridge Ave,2023-06-06T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,46.0
110489,Coombe Bridge Ave,2023-06-06T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.0
110489,Coombe Bridge Ave,2023-06-06T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,51.8
110489,Coombe Bridge Ave,2023-06-06T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.6
110489,Coombe Bridge Ave,2023-06-06T21:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-3.03
110489,Coombe Bridge Ave,2023-06-06T21:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,4.21
110489,Coombe Bridge Ave,2023-06-06T21:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.98
110489,Coombe Bridge Ave,2023-06-06T21:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.19
110489,Coombe Bridge Ave,2023-06-06T21:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-2.23
110489,Coombe Bridge Ave,2023-06-06T21:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,8.57
110489,Coombe Bridge Ave,2023-06-06T21:50:00.000+00:00,feeder,12.0,N Current (RMS),A,25.9
110489,Coombe Bridge Ave,2023-06-06T21:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,16.2
110489,Coombe Bridge Ave,2023-06-06T21:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,20.3
110489,Coombe Bridge Ave,2023-06-06T21:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,39.6
110489,Coombe Bridge Ave,2023-06-06T21:50:00.000+00:00,transformer,,Temperature,C,27.8
110489,Coombe Bridge Ave,2023-06-06T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
110489,Coombe Bridge Ave,2023-06-06T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
110489,Coombe Bridge Ave,2023-06-06T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
110489,Coombe Bridge Ave,2023-06-06T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
110489,Coombe Bridge Ave,2023-06-06T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
110489,Coombe Bridge Ave,2023-06-06T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
110489,Coombe Bridge Ave,2023-06-06T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
110489,Coombe Bridge Ave,2023-06-06T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.46
110489,Coombe Bridge Ave,2023-06-06T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
110489,Coombe Bridge Ave,2023-06-06T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.38
110489,Coombe Bridge Ave,2023-06-06T21:50:00.000+00:00,busbar,,L2 Active Power,kW,-6.18
110489,Coombe Bridge Ave,2023-06-06T21:50:00.000+00:00,busbar,,L1 Active Power,kW,20.28
110489,Coombe Bridge Ave,2023-06-06T21:50:00.000+00:00,busbar,,N Current (RMS),A,62.4
110489,Coombe Bridge Ave,2023-06-06T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
110489,Coombe Bridge Ave,2023-06-06T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
110489,Coombe Bridge Ave,2023-06-06T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
110489,Coombe Bridge Ave,2023-06-06T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.04
110489,Coombe Bridge Ave,2023-06-06T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.44
110489,Coombe Bridge Ave,2023-06-06T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.75
110489,Coombe Bridge Ave,2023-06-06T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.63
110489,Coombe Bridge Ave,2023-06-06T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.98
110489,Coombe Bridge Ave,2023-06-06T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.83
110489,Coombe Bridge Ave,2023-06-06T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.9
110489,Coombe Bridge Ave,2023-06-06T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.6
110489,Coombe Bridge Ave,2023-06-06T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.5
110489,Coombe Bridge Ave,2023-06-06T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.7
110489,Coombe Bridge Ave,2023-06-06T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.77
110489,Coombe Bridge Ave,2023-06-06T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,11.64
110489,Coombe Bridge Ave,2023-06-06T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.51
110489,Coombe Bridge Ave,2023-06-06T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.83
110489,Coombe Bridge Ave,2023-06-06T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.32
110489,Coombe Bridge Ave,2023-06-06T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.35
110489,Coombe Bridge Ave,2023-06-06T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,47.0
110489,Coombe Bridge Ave,2023-06-06T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.2
110489,Coombe Bridge Ave,2023-06-06T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,52.7
110489,Coombe Bridge Ave,2023-06-06T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.9
110489,Coombe Bridge Ave,2023-06-06T21:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.84
110489,Coombe Bridge Ave,2023-06-06T21:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.76
110489,Coombe Bridge Ave,2023-06-06T21:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.16
110489,Coombe Bridge Ave,2023-06-06T21:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.47
110489,Coombe Bridge Ave,2023-06-06T21:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.29
110489,Coombe Bridge Ave,2023-06-06T21:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,9.18
110489,Coombe Bridge Ave,2023-06-06T21:40:00.000+00:00,feeder,12.0,N Current (RMS),A,34.7
110489,Coombe Bridge Ave,2023-06-06T21:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,10.2
110489,Coombe Bridge Ave,2023-06-06T21:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,15.1
110489,Coombe Bridge Ave,2023-06-06T21:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,43.3
110489,Coombe Bridge Ave,2023-06-06T21:40:00.000+00:00,transformer,,Temperature,C,27.8
110489,Coombe Bridge Ave,2023-06-06T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
110489,Coombe Bridge Ave,2023-06-06T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
110489,Coombe Bridge Ave,2023-06-06T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
110489,Coombe Bridge Ave,2023-06-06T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
110489,Coombe Bridge Ave,2023-06-06T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
110489,Coombe Bridge Ave,2023-06-06T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
110489,Coombe Bridge Ave,2023-06-06T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
110489,Coombe Bridge Ave,2023-06-06T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.96
110489,Coombe Bridge Ave,2023-06-06T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
110489,Coombe Bridge Ave,2023-06-06T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.5
110489,Coombe Bridge Ave,2023-06-06T21:40:00.000+00:00,busbar,,L2 Active Power,kW,-5.85
110489,Coombe Bridge Ave,2023-06-06T21:40:00.000+00:00,busbar,,L1 Active Power,kW,20.38
110489,Coombe Bridge Ave,2023-06-06T21:40:00.000+00:00,busbar,,N Current (RMS),A,70.7
110489,Coombe Bridge Ave,2023-06-06T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
110489,Coombe Bridge Ave,2023-06-06T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
110489,Coombe Bridge Ave,2023-06-06T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
110489,Coombe Bridge Ave,2023-06-06T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.61
110489,Coombe Bridge Ave,2023-06-06T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.43
110489,Coombe Bridge Ave,2023-06-06T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.77
110489,Coombe Bridge Ave,2023-06-06T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.63
110489,Coombe Bridge Ave,2023-06-06T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.99
110489,Coombe Bridge Ave,2023-06-06T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.84
110489,Coombe Bridge Ave,2023-06-06T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.9
110489,Coombe Bridge Ave,2023-06-06T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.8
110489,Coombe Bridge Ave,2023-06-06T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.3
110489,Coombe Bridge Ave,2023-06-06T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.7
110489,Coombe Bridge Ave,2023-06-06T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.27
110489,Coombe Bridge Ave,2023-06-06T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,12.2
110489,Coombe Bridge Ave,2023-06-06T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.08
110489,Coombe Bridge Ave,2023-06-06T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.48
110489,Coombe Bridge Ave,2023-06-06T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.56
110489,Coombe Bridge Ave,2023-06-06T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.23
110489,Coombe Bridge Ave,2023-06-06T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,47.5
110489,Coombe Bridge Ave,2023-06-06T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.8
110489,Coombe Bridge Ave,2023-06-06T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,55.0
110489,Coombe Bridge Ave,2023-06-06T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.5
110489,Coombe Bridge Ave,2023-06-06T21:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.68
110489,Coombe Bridge Ave,2023-06-06T21:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.13
110489,Coombe Bridge Ave,2023-06-06T21:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.19
110489,Coombe Bridge Ave,2023-06-06T21:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.45
110489,Coombe Bridge Ave,2023-06-06T21:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.45
110489,Coombe Bridge Ave,2023-06-06T21:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,14.44
110489,Coombe Bridge Ave,2023-06-06T21:30:00.000+00:00,feeder,12.0,N Current (RMS),A,54.8
110489,Coombe Bridge Ave,2023-06-06T21:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.6
110489,Coombe Bridge Ave,2023-06-06T21:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.9
110489,Coombe Bridge Ave,2023-06-06T21:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,64.3
110489,Coombe Bridge Ave,2023-06-06T21:30:00.000+00:00,transformer,,Temperature,C,27.8
110489,Coombe Bridge Ave,2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
110489,Coombe Bridge Ave,2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
110489,Coombe Bridge Ave,2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
110489,Coombe Bridge Ave,2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
110489,Coombe Bridge Ave,2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
110489,Coombe Bridge Ave,2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
110489,Coombe Bridge Ave,2023-06-06T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
110489,Coombe Bridge Ave,2023-06-06T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.03
110489,Coombe Bridge Ave,2023-06-06T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
110489,Coombe Bridge Ave,2023-06-06T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.21
110489,Coombe Bridge Ave,2023-06-06T21:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.24
110489,Coombe Bridge Ave,2023-06-06T21:30:00.000+00:00,busbar,,L1 Active Power,kW,27.02
110489,Coombe Bridge Ave,2023-06-06T21:30:00.000+00:00,busbar,,N Current (RMS),A,87.2
110489,Coombe Bridge Ave,2023-06-06T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
110489,Coombe Bridge Ave,2023-06-06T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
110489,Coombe Bridge Ave,2023-06-06T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
110489,Coombe Bridge Ave,2023-06-06T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.74
110489,Coombe Bridge Ave,2023-06-06T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.44
110489,Coombe Bridge Ave,2023-06-06T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.73
110489,Coombe Bridge Ave,2023-06-06T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.78
110489,Coombe Bridge Ave,2023-06-06T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.07
110489,Coombe Bridge Ave,2023-06-06T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.02
110489,Coombe Bridge Ave,2023-06-06T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.8
110489,Coombe Bridge Ave,2023-06-06T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.6
110489,Coombe Bridge Ave,2023-06-06T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.6
110489,Coombe Bridge Ave,2023-06-06T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.3
110489,Coombe Bridge Ave,2023-06-06T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.52
110489,Coombe Bridge Ave,2023-06-06T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,13.1
110489,Coombe Bridge Ave,2023-06-06T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.96
110489,Coombe Bridge Ave,2023-06-06T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.04
110489,Coombe Bridge Ave,2023-06-06T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.14
110489,Coombe Bridge Ave,2023-06-06T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.98
110489,Coombe Bridge Ave,2023-06-06T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,49.6
110489,Coombe Bridge Ave,2023-06-06T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.9
110489,Coombe Bridge Ave,2023-06-06T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,59.6
110489,Coombe Bridge Ave,2023-06-06T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.7
110489,Coombe Bridge Ave,2023-06-06T21:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.8
110489,Coombe Bridge Ave,2023-06-06T21:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.94
110489,Coombe Bridge Ave,2023-06-06T21:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.37
110489,Coombe Bridge Ave,2023-06-06T21:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.55
110489,Coombe Bridge Ave,2023-06-06T21:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.84
110489,Coombe Bridge Ave,2023-06-06T21:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,9.89
110489,Coombe Bridge Ave,2023-06-06T21:20:00.000+00:00,feeder,12.0,N Current (RMS),A,35.4
110489,Coombe Bridge Ave,2023-06-06T21:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,10.2
110489,Coombe Bridge Ave,2023-06-06T21:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,10.7
110489,Coombe Bridge Ave,2023-06-06T21:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,44.9
110489,Coombe Bridge Ave,2023-06-06T21:20:00.000+00:00,transformer,,Temperature,C,27.8
110489,Coombe Bridge Ave,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
110489,Coombe Bridge Ave,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
110489,Coombe Bridge Ave,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
110489,Coombe Bridge Ave,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
110489,Coombe Bridge Ave,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
110489,Coombe Bridge Ave,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
110489,Coombe Bridge Ave,2023-06-06T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
