Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-06-06T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.67
110489,Coombe Bridge Ave,2023-06-06T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
110489,Coombe Bridge Ave,2023-06-06T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.12
110489,Coombe Bridge Ave,2023-06-06T21:20:00.000+00:00,busbar,,L2 Active Power,kW,-6.32
110489,Coombe Bridge Ave,2023-06-06T21:20:00.000+00:00,busbar,,L1 Active Power,kW,22.39
110489,Coombe Bridge Ave,2023-06-06T21:20:00.000+00:00,busbar,,N Current (RMS),A,73.8
110489,Coombe Bridge Ave,2023-06-06T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
110489,Coombe Bridge Ave,2023-06-06T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
110489,Coombe Bridge Ave,2023-06-06T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
110489,Coombe Bridge Ave,2023-06-06T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.89
110489,Coombe Bridge Ave,2023-06-06T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.5
110489,Coombe Bridge Ave,2023-06-06T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.82
110489,Coombe Bridge Ave,2023-06-06T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.83
110489,Coombe Bridge Ave,2023-06-06T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.12
110489,Coombe Bridge Ave,2023-06-06T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.04
110489,Coombe Bridge Ave,2023-06-06T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.3
110489,Coombe Bridge Ave,2023-06-06T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.9
110489,Coombe Bridge Ave,2023-06-06T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.9
110489,Coombe Bridge Ave,2023-06-06T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.5
110489,Coombe Bridge Ave,2023-06-06T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.3
110489,Coombe Bridge Ave,2023-06-06T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,14.0
110489,Coombe Bridge Ave,2023-06-06T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.84
110489,Coombe Bridge Ave,2023-06-06T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-3.17
110489,Coombe Bridge Ave,2023-06-06T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.51
110489,Coombe Bridge Ave,2023-06-06T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.88
110489,Coombe Bridge Ave,2023-06-06T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,46.6
110489,Coombe Bridge Ave,2023-06-06T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.2
110489,Coombe Bridge Ave,2023-06-06T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,63.1
110489,Coombe Bridge Ave,2023-06-06T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.8
110489,Coombe Bridge Ave,2023-06-06T21:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-7.79
110489,Coombe Bridge Ave,2023-06-06T21:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.11
110489,Coombe Bridge Ave,2023-06-06T21:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.7
110489,Coombe Bridge Ave,2023-06-06T21:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-5.25
110489,Coombe Bridge Ave,2023-06-06T21:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.7
110489,Coombe Bridge Ave,2023-06-06T21:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,8.87
110489,Coombe Bridge Ave,2023-06-06T21:10:00.000+00:00,feeder,12.0,N Current (RMS),A,29.3
110489,Coombe Bridge Ave,2023-06-06T21:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,42.8
110489,Coombe Bridge Ave,2023-06-06T21:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,11.1
110489,Coombe Bridge Ave,2023-06-06T21:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,41.4
110489,Coombe Bridge Ave,2023-06-06T21:10:00.000+00:00,transformer,,Temperature,C,27.8
110489,Coombe Bridge Ave,2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
110489,Coombe Bridge Ave,2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
110489,Coombe Bridge Ave,2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
110489,Coombe Bridge Ave,2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
110489,Coombe Bridge Ave,2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
110489,Coombe Bridge Ave,2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
110489,Coombe Bridge Ave,2023-06-06T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.42
110489,Coombe Bridge Ave,2023-06-06T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.81
110489,Coombe Bridge Ave,2023-06-06T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
110489,Coombe Bridge Ave,2023-06-06T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-13.33
110489,Coombe Bridge Ave,2023-06-06T21:10:00.000+00:00,busbar,,L2 Active Power,kW,-6.86
110489,Coombe Bridge Ave,2023-06-06T21:10:00.000+00:00,busbar,,L1 Active Power,kW,21.1
110489,Coombe Bridge Ave,2023-06-06T21:10:00.000+00:00,busbar,,N Current (RMS),A,49.8
110489,Coombe Bridge Ave,2023-06-06T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
110489,Coombe Bridge Ave,2023-06-06T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
110489,Coombe Bridge Ave,2023-06-06T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
110489,Coombe Bridge Ave,2023-06-06T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.47
110489,Coombe Bridge Ave,2023-06-06T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.45
110489,Coombe Bridge Ave,2023-06-06T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.73
110489,Coombe Bridge Ave,2023-06-06T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.79
110489,Coombe Bridge Ave,2023-06-06T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.03
110489,Coombe Bridge Ave,2023-06-06T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.06
110489,Coombe Bridge Ave,2023-06-06T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.9
110489,Coombe Bridge Ave,2023-06-06T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.1
110489,Coombe Bridge Ave,2023-06-06T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.4
110489,Coombe Bridge Ave,2023-06-06T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.5
110489,Coombe Bridge Ave,2023-06-06T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.75
110489,Coombe Bridge Ave,2023-06-06T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,14.27
110489,Coombe Bridge Ave,2023-06-06T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.78
110489,Coombe Bridge Ave,2023-06-06T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.6
110489,Coombe Bridge Ave,2023-06-06T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.76
110489,Coombe Bridge Ave,2023-06-06T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.62
110489,Coombe Bridge Ave,2023-06-06T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,50.1
110489,Coombe Bridge Ave,2023-06-06T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.3
110489,Coombe Bridge Ave,2023-06-06T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,64.4
110489,Coombe Bridge Ave,2023-06-06T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.8
110489,Coombe Bridge Ave,2023-06-06T21:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-4.51
110489,Coombe Bridge Ave,2023-06-06T21:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.59
110489,Coombe Bridge Ave,2023-06-06T21:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.8
110489,Coombe Bridge Ave,2023-06-06T21:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-3.42
110489,Coombe Bridge Ave,2023-06-06T21:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.63
110489,Coombe Bridge Ave,2023-06-06T21:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,12.13
110489,Coombe Bridge Ave,2023-06-06T21:00:00.000+00:00,feeder,12.0,N Current (RMS),A,42.7
110489,Coombe Bridge Ave,2023-06-06T21:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,28.8
110489,Coombe Bridge Ave,2023-06-06T21:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.9
110489,Coombe Bridge Ave,2023-06-06T21:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,54.2
110489,Coombe Bridge Ave,2023-06-06T21:00:00.000+00:00,transformer,,Temperature,C,27.8
110489,Coombe Bridge Ave,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
110489,Coombe Bridge Ave,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
110489,Coombe Bridge Ave,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
110489,Coombe Bridge Ave,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
110489,Coombe Bridge Ave,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
110489,Coombe Bridge Ave,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
110489,Coombe Bridge Ave,2023-06-06T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.75
110489,Coombe Bridge Ave,2023-06-06T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.46
110489,Coombe Bridge Ave,2023-06-06T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
110489,Coombe Bridge Ave,2023-06-06T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.48
110489,Coombe Bridge Ave,2023-06-06T21:00:00.000+00:00,busbar,,L2 Active Power,kW,-6.85
110489,Coombe Bridge Ave,2023-06-06T21:00:00.000+00:00,busbar,,L1 Active Power,kW,25.67
110489,Coombe Bridge Ave,2023-06-06T21:00:00.000+00:00,busbar,,N Current (RMS),A,66.7
110489,Coombe Bridge Ave,2023-06-06T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
110489,Coombe Bridge Ave,2023-06-06T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
110489,Coombe Bridge Ave,2023-06-06T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
110489,Coombe Bridge Ave,2023-06-06T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.84
110489,Coombe Bridge Ave,2023-06-06T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.47
110489,Coombe Bridge Ave,2023-06-06T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.72
110489,Coombe Bridge Ave,2023-06-06T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.82
110489,Coombe Bridge Ave,2023-06-06T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.99
110489,Coombe Bridge Ave,2023-06-06T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.31
110489,Coombe Bridge Ave,2023-06-06T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.9
110489,Coombe Bridge Ave,2023-06-06T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.9
110489,Coombe Bridge Ave,2023-06-06T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.4
110489,Coombe Bridge Ave,2023-06-06T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.5
110489,Coombe Bridge Ave,2023-06-06T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.3
110489,Coombe Bridge Ave,2023-06-06T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,14.6
110489,Coombe Bridge Ave,2023-06-06T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.93
110489,Coombe Bridge Ave,2023-06-06T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.81
110489,Coombe Bridge Ave,2023-06-06T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.68
110489,Coombe Bridge Ave,2023-06-06T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.38
110489,Coombe Bridge Ave,2023-06-06T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,55.3
110489,Coombe Bridge Ave,2023-06-06T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.9
110489,Coombe Bridge Ave,2023-06-06T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,65.6
110489,Coombe Bridge Ave,2023-06-06T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.8
110489,Coombe Bridge Ave,2023-06-06T20:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-3.76
110489,Coombe Bridge Ave,2023-06-06T20:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.93
110489,Coombe Bridge Ave,2023-06-06T20:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.46
110489,Coombe Bridge Ave,2023-06-06T20:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.98
110489,Coombe Bridge Ave,2023-06-06T20:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.96
110489,Coombe Bridge Ave,2023-06-06T20:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,14.92
110489,Coombe Bridge Ave,2023-06-06T20:50:00.000+00:00,feeder,12.0,N Current (RMS),A,48.8
110489,Coombe Bridge Ave,2023-06-06T20:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,20.5
110489,Coombe Bridge Ave,2023-06-06T20:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,10.5
110489,Coombe Bridge Ave,2023-06-06T20:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,64.5
110489,Coombe Bridge Ave,2023-06-06T20:50:00.000+00:00,transformer,,Temperature,C,27.8
110489,Coombe Bridge Ave,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
110489,Coombe Bridge Ave,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
110489,Coombe Bridge Ave,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
110489,Coombe Bridge Ave,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
110489,Coombe Bridge Ave,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
110489,Coombe Bridge Ave,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
110489,Coombe Bridge Ave,2023-06-06T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
110489,Coombe Bridge Ave,2023-06-06T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.23
110489,Coombe Bridge Ave,2023-06-06T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
110489,Coombe Bridge Ave,2023-06-06T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.66
110489,Coombe Bridge Ave,2023-06-06T20:50:00.000+00:00,busbar,,L2 Active Power,kW,-6.87
110489,Coombe Bridge Ave,2023-06-06T20:50:00.000+00:00,busbar,,L1 Active Power,kW,28.48
110489,Coombe Bridge Ave,2023-06-06T20:50:00.000+00:00,busbar,,N Current (RMS),A,79.2
110489,Coombe Bridge Ave,2023-06-06T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
110489,Coombe Bridge Ave,2023-06-06T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
110489,Coombe Bridge Ave,2023-06-06T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
110489,Coombe Bridge Ave,2023-06-06T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.27
110489,Coombe Bridge Ave,2023-06-06T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.45
110489,Coombe Bridge Ave,2023-06-06T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.8
110489,Coombe Bridge Ave,2023-06-06T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.24
110489,Coombe Bridge Ave,2023-06-06T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.95
110489,Coombe Bridge Ave,2023-06-06T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.2
110489,Coombe Bridge Ave,2023-06-06T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,16.3
110489,Coombe Bridge Ave,2023-06-06T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.2
110489,Coombe Bridge Ave,2023-06-06T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.3
110489,Coombe Bridge Ave,2023-06-06T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.2
110489,Coombe Bridge Ave,2023-06-06T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.6
110489,Coombe Bridge Ave,2023-06-06T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,13.38
110489,Coombe Bridge Ave,2023-06-06T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.74
110489,Coombe Bridge Ave,2023-06-06T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.29
110489,Coombe Bridge Ave,2023-06-06T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.14
110489,Coombe Bridge Ave,2023-06-06T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.18
110489,Coombe Bridge Ave,2023-06-06T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,47.9
110489,Coombe Bridge Ave,2023-06-06T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.7
110489,Coombe Bridge Ave,2023-06-06T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,61.2
110489,Coombe Bridge Ave,2023-06-06T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.1
110489,Coombe Bridge Ave,2023-06-06T20:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-3.0
110489,Coombe Bridge Ave,2023-06-06T20:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.99
110489,Coombe Bridge Ave,2023-06-06T20:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.56
110489,Coombe Bridge Ave,2023-06-06T20:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.35
110489,Coombe Bridge Ave,2023-06-06T20:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.39
110489,Coombe Bridge Ave,2023-06-06T20:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,12.36
110489,Coombe Bridge Ave,2023-06-06T20:40:00.000+00:00,feeder,12.0,N Current (RMS),A,40.8
110489,Coombe Bridge Ave,2023-06-06T20:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,16.6
110489,Coombe Bridge Ave,2023-06-06T20:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,14.7
110489,Coombe Bridge Ave,2023-06-06T20:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,55.3
110489,Coombe Bridge Ave,2023-06-06T20:40:00.000+00:00,transformer,,Temperature,C,27.8
110489,Coombe Bridge Ave,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
110489,Coombe Bridge Ave,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
110489,Coombe Bridge Ave,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
110489,Coombe Bridge Ave,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
110489,Coombe Bridge Ave,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
110489,Coombe Bridge Ave,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
110489,Coombe Bridge Ave,2023-06-06T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.14
110489,Coombe Bridge Ave,2023-06-06T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.52
110489,Coombe Bridge Ave,2023-06-06T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
110489,Coombe Bridge Ave,2023-06-06T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.27
110489,Coombe Bridge Ave,2023-06-06T20:40:00.000+00:00,busbar,,L2 Active Power,kW,-7.0
110489,Coombe Bridge Ave,2023-06-06T20:40:00.000+00:00,busbar,,L1 Active Power,kW,26.34
110489,Coombe Bridge Ave,2023-06-06T20:40:00.000+00:00,busbar,,N Current (RMS),A,65.0
110489,Coombe Bridge Ave,2023-06-06T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
110489,Coombe Bridge Ave,2023-06-06T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
110489,Coombe Bridge Ave,2023-06-06T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
110489,Coombe Bridge Ave,2023-06-06T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.7
110489,Coombe Bridge Ave,2023-06-06T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.46
110489,Coombe Bridge Ave,2023-06-06T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.81
110489,Coombe Bridge Ave,2023-06-06T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.23
110489,Coombe Bridge Ave,2023-06-06T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.03
110489,Coombe Bridge Ave,2023-06-06T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.86
110489,Coombe Bridge Ave,2023-06-06T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.0
110489,Coombe Bridge Ave,2023-06-06T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.6
110489,Coombe Bridge Ave,2023-06-06T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.5
110489,Coombe Bridge Ave,2023-06-06T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.0
110489,Coombe Bridge Ave,2023-06-06T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.95
110489,Coombe Bridge Ave,2023-06-06T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,12.41
110489,Coombe Bridge Ave,2023-06-06T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.61
110489,Coombe Bridge Ave,2023-06-06T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.68
110489,Coombe Bridge Ave,2023-06-06T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.55
110489,Coombe Bridge Ave,2023-06-06T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.54
110489,Coombe Bridge Ave,2023-06-06T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,43.8
110489,Coombe Bridge Ave,2023-06-06T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.2
110489,Coombe Bridge Ave,2023-06-06T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,55.6
110489,Coombe Bridge Ave,2023-06-06T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.5
110489,Coombe Bridge Ave,2023-06-06T20:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.0
110489,Coombe Bridge Ave,2023-06-06T20:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,3.28
110489,Coombe Bridge Ave,2023-06-06T20:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.72
110489,Coombe Bridge Ave,2023-06-06T20:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.55
110489,Coombe Bridge Ave,2023-06-06T20:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.75
110489,Coombe Bridge Ave,2023-06-06T20:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,9.88
110489,Coombe Bridge Ave,2023-06-06T20:30:00.000+00:00,feeder,12.0,N Current (RMS),A,35.3
110489,Coombe Bridge Ave,2023-06-06T20:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,11.3
110489,Coombe Bridge Ave,2023-06-06T20:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,15.9
110489,Coombe Bridge Ave,2023-06-06T20:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,45.4
110489,Coombe Bridge Ave,2023-06-06T20:30:00.000+00:00,transformer,,Temperature,C,27.8
110489,Coombe Bridge Ave,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
110489,Coombe Bridge Ave,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
110489,Coombe Bridge Ave,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
110489,Coombe Bridge Ave,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
110489,Coombe Bridge Ave,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
110489,Coombe Bridge Ave,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
110489,Coombe Bridge Ave,2023-06-06T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.3
110489,Coombe Bridge Ave,2023-06-06T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.39
110489,Coombe Bridge Ave,2023-06-06T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
110489,Coombe Bridge Ave,2023-06-06T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.56
110489,Coombe Bridge Ave,2023-06-06T20:30:00.000+00:00,busbar,,L2 Active Power,kW,-6.71
110489,Coombe Bridge Ave,2023-06-06T20:30:00.000+00:00,busbar,,L1 Active Power,kW,26.91
110489,Coombe Bridge Ave,2023-06-06T20:30:00.000+00:00,busbar,,N Current (RMS),A,76.6
110489,Coombe Bridge Ave,2023-06-06T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
110489,Coombe Bridge Ave,2023-06-06T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
110489,Coombe Bridge Ave,2023-06-06T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
110489,Coombe Bridge Ave,2023-06-06T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.19
110489,Coombe Bridge Ave,2023-06-06T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.39
110489,Coombe Bridge Ave,2023-06-06T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.8
110489,Coombe Bridge Ave,2023-06-06T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.28
110489,Coombe Bridge Ave,2023-06-06T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.01
110489,Coombe Bridge Ave,2023-06-06T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.71
110489,Coombe Bridge Ave,2023-06-06T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.5
110489,Coombe Bridge Ave,2023-06-06T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.1
110489,Coombe Bridge Ave,2023-06-06T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.3
110489,Coombe Bridge Ave,2023-06-06T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.5
110489,Coombe Bridge Ave,2023-06-06T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.95
110489,Coombe Bridge Ave,2023-06-06T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,11.4
110489,Coombe Bridge Ave,2023-06-06T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.63
110489,Coombe Bridge Ave,2023-06-06T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.76
110489,Coombe Bridge Ave,2023-06-06T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.23
110489,Coombe Bridge Ave,2023-06-06T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.88
110489,Coombe Bridge Ave,2023-06-06T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,40.8
110489,Coombe Bridge Ave,2023-06-06T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.4
110489,Coombe Bridge Ave,2023-06-06T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,51.2
110489,Coombe Bridge Ave,2023-06-06T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.9
110489,Coombe Bridge Ave,2023-06-06T20:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-3.52
110489,Coombe Bridge Ave,2023-06-06T20:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.14
110489,Coombe Bridge Ave,2023-06-06T20:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.65
110489,Coombe Bridge Ave,2023-06-06T20:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.13
110489,Coombe Bridge Ave,2023-06-06T20:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.33
110489,Coombe Bridge Ave,2023-06-06T20:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,9.82
110489,Coombe Bridge Ave,2023-06-06T20:20:00.000+00:00,feeder,12.0,N Current (RMS),A,31.5
110489,Coombe Bridge Ave,2023-06-06T20:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,17.7
110489,Coombe Bridge Ave,2023-06-06T20:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,11.8
110489,Coombe Bridge Ave,2023-06-06T20:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,45.3
110489,Coombe Bridge Ave,2023-06-06T20:20:00.000+00:00,transformer,,Temperature,C,27.8
110489,Coombe Bridge Ave,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
110489,Coombe Bridge Ave,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
110489,Coombe Bridge Ave,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
110489,Coombe Bridge Ave,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
110489,Coombe Bridge Ave,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
110489,Coombe Bridge Ave,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
110489,Coombe Bridge Ave,2023-06-06T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.14
110489,Coombe Bridge Ave,2023-06-06T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.62
110489,Coombe Bridge Ave,2023-06-06T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
110489,Coombe Bridge Ave,2023-06-06T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.81
110489,Coombe Bridge Ave,2023-06-06T20:20:00.000+00:00,busbar,,L2 Active Power,kW,-6.89
110489,Coombe Bridge Ave,2023-06-06T20:20:00.000+00:00,busbar,,L1 Active Power,kW,26.81
110489,Coombe Bridge Ave,2023-06-06T20:20:00.000+00:00,busbar,,N Current (RMS),A,75.6
110489,Coombe Bridge Ave,2023-06-06T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
110489,Coombe Bridge Ave,2023-06-06T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
110489,Coombe Bridge Ave,2023-06-06T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
110489,Coombe Bridge Ave,2023-06-06T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.71
110489,Coombe Bridge Ave,2023-06-06T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.49
110489,Coombe Bridge Ave,2023-06-06T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.79
110489,Coombe Bridge Ave,2023-06-06T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.46
110489,Coombe Bridge Ave,2023-06-06T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.99
110489,Coombe Bridge Ave,2023-06-06T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.55
110489,Coombe Bridge Ave,2023-06-06T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.1
110489,Coombe Bridge Ave,2023-06-06T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.3
110489,Coombe Bridge Ave,2023-06-06T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.5
110489,Coombe Bridge Ave,2023-06-06T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.9
110489,Coombe Bridge Ave,2023-06-06T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.09
110489,Coombe Bridge Ave,2023-06-06T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.67
110489,Coombe Bridge Ave,2023-06-06T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.99
110489,Coombe Bridge Ave,2023-06-06T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.2
110489,Coombe Bridge Ave,2023-06-06T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.49
110489,Coombe Bridge Ave,2023-06-06T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.57
110489,Coombe Bridge Ave,2023-06-06T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,31.5
110489,Coombe Bridge Ave,2023-06-06T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.3
110489,Coombe Bridge Ave,2023-06-06T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.0
110489,Coombe Bridge Ave,2023-06-06T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.9
110489,Coombe Bridge Ave,2023-06-06T20:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.86
110489,Coombe Bridge Ave,2023-06-06T20:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,3.25
110489,Coombe Bridge Ave,2023-06-06T20:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.31
110489,Coombe Bridge Ave,2023-06-06T20:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.34
110489,Coombe Bridge Ave,2023-06-06T20:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.73
110489,Coombe Bridge Ave,2023-06-06T20:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,10.42
110489,Coombe Bridge Ave,2023-06-06T20:10:00.000+00:00,feeder,12.0,N Current (RMS),A,38.0
110489,Coombe Bridge Ave,2023-06-06T20:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,10.0
110489,Coombe Bridge Ave,2023-06-06T20:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,16.4
110489,Coombe Bridge Ave,2023-06-06T20:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,47.7
110489,Coombe Bridge Ave,2023-06-06T20:10:00.000+00:00,transformer,,Temperature,C,27.8
110489,Coombe Bridge Ave,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
110489,Coombe Bridge Ave,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
110489,Coombe Bridge Ave,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
110489,Coombe Bridge Ave,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
110489,Coombe Bridge Ave,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
110489,Coombe Bridge Ave,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
110489,Coombe Bridge Ave,2023-06-06T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
110489,Coombe Bridge Ave,2023-06-06T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.08
110489,Coombe Bridge Ave,2023-06-06T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
110489,Coombe Bridge Ave,2023-06-06T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.57
110489,Coombe Bridge Ave,2023-06-06T20:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.7
110489,Coombe Bridge Ave,2023-06-06T20:10:00.000+00:00,busbar,,L1 Active Power,kW,25.49
110489,Coombe Bridge Ave,2023-06-06T20:10:00.000+00:00,busbar,,N Current (RMS),A,81.4
110489,Coombe Bridge Ave,2023-06-06T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
110489,Coombe Bridge Ave,2023-06-06T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
110489,Coombe Bridge Ave,2023-06-06T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
110489,Coombe Bridge Ave,2023-06-06T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.75
110489,Coombe Bridge Ave,2023-06-06T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.39
110489,Coombe Bridge Ave,2023-06-06T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.82
110489,Coombe Bridge Ave,2023-06-06T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.5
110489,Coombe Bridge Ave,2023-06-06T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.92
110489,Coombe Bridge Ave,2023-06-06T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.49
110489,Coombe Bridge Ave,2023-06-06T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.8
110489,Coombe Bridge Ave,2023-06-06T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.6
110489,Coombe Bridge Ave,2023-06-06T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.0
110489,Coombe Bridge Ave,2023-06-06T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.6
110489,Coombe Bridge Ave,2023-06-06T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.56
110489,Coombe Bridge Ave,2023-06-06T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.99
110489,Coombe Bridge Ave,2023-06-06T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.87
110489,Coombe Bridge Ave,2023-06-06T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.55
110489,Coombe Bridge Ave,2023-06-06T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.74
110489,Coombe Bridge Ave,2023-06-06T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.95
110489,Coombe Bridge Ave,2023-06-06T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.0
110489,Coombe Bridge Ave,2023-06-06T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.3
110489,Coombe Bridge Ave,2023-06-06T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.9
110489,Coombe Bridge Ave,2023-06-06T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.6
110489,Coombe Bridge Ave,2023-06-06T20:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.83
110489,Coombe Bridge Ave,2023-06-06T20:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.68
110489,Coombe Bridge Ave,2023-06-06T20:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.36
110489,Coombe Bridge Ave,2023-06-06T20:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.38
110489,Coombe Bridge Ave,2023-06-06T20:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.72
110489,Coombe Bridge Ave,2023-06-06T20:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,15.0
110489,Coombe Bridge Ave,2023-06-06T20:00:00.000+00:00,feeder,12.0,N Current (RMS),A,54.5
110489,Coombe Bridge Ave,2023-06-06T20:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,10.3
110489,Coombe Bridge Ave,2023-06-06T20:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,8.9
110489,Coombe Bridge Ave,2023-06-06T20:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,65.3
110489,Coombe Bridge Ave,2023-06-06T20:00:00.000+00:00,transformer,,Temperature,C,27.8
110489,Coombe Bridge Ave,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
110489,Coombe Bridge Ave,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
110489,Coombe Bridge Ave,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
110489,Coombe Bridge Ave,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
110489,Coombe Bridge Ave,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
110489,Coombe Bridge Ave,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
110489,Coombe Bridge Ave,2023-06-06T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
110489,Coombe Bridge Ave,2023-06-06T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.97
110489,Coombe Bridge Ave,2023-06-06T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
110489,Coombe Bridge Ave,2023-06-06T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.21
110489,Coombe Bridge Ave,2023-06-06T20:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.98
110489,Coombe Bridge Ave,2023-06-06T20:00:00.000+00:00,busbar,,L1 Active Power,kW,25.99
110489,Coombe Bridge Ave,2023-06-06T20:00:00.000+00:00,busbar,,N Current (RMS),A,82.6
110489,Coombe Bridge Ave,2023-06-06T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
110489,Coombe Bridge Ave,2023-06-06T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
110489,Coombe Bridge Ave,2023-06-06T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
110489,Coombe Bridge Ave,2023-06-06T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.56
110489,Coombe Bridge Ave,2023-06-06T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.39
110489,Coombe Bridge Ave,2023-06-06T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.73
110489,Coombe Bridge Ave,2023-06-06T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.54
110489,Coombe Bridge Ave,2023-06-06T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.13
110489,Coombe Bridge Ave,2023-06-06T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.49
110489,Coombe Bridge Ave,2023-06-06T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.3
110489,Coombe Bridge Ave,2023-06-06T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.4
110489,Coombe Bridge Ave,2023-06-06T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.6
110489,Coombe Bridge Ave,2023-06-06T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.6
110489,Coombe Bridge Ave,2023-06-06T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.31
110489,Coombe Bridge Ave,2023-06-06T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.53
110489,Coombe Bridge Ave,2023-06-06T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.23
110489,Coombe Bridge Ave,2023-06-06T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.78
110489,Coombe Bridge Ave,2023-06-06T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.35
110489,Coombe Bridge Ave,2023-06-06T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.47
110489,Coombe Bridge Ave,2023-06-06T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,19.7
110489,Coombe Bridge Ave,2023-06-06T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.7
110489,Coombe Bridge Ave,2023-06-06T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.9
110489,Coombe Bridge Ave,2023-06-06T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.6
110489,Coombe Bridge Ave,2023-06-06T19:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.92
110489,Coombe Bridge Ave,2023-06-06T19:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.76
110489,Coombe Bridge Ave,2023-06-06T19:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.57
110489,Coombe Bridge Ave,2023-06-06T19:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.29
110489,Coombe Bridge Ave,2023-06-06T19:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.57
110489,Coombe Bridge Ave,2023-06-06T19:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,9.82
110489,Coombe Bridge Ave,2023-06-06T19:50:00.000+00:00,feeder,12.0,N Current (RMS),A,37.5
110489,Coombe Bridge Ave,2023-06-06T19:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,10.1
110489,Coombe Bridge Ave,2023-06-06T19:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,14.5
110489,Coombe Bridge Ave,2023-06-06T19:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,45.9
110489,Coombe Bridge Ave,2023-06-06T19:50:00.000+00:00,transformer,,Temperature,C,27.8
110489,Coombe Bridge Ave,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
110489,Coombe Bridge Ave,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
110489,Coombe Bridge Ave,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
110489,Coombe Bridge Ave,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
110489,Coombe Bridge Ave,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
110489,Coombe Bridge Ave,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
110489,Coombe Bridge Ave,2023-06-06T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.95
110489,Coombe Bridge Ave,2023-06-06T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.65
110489,Coombe Bridge Ave,2023-06-06T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
110489,Coombe Bridge Ave,2023-06-06T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.95
110489,Coombe Bridge Ave,2023-06-06T19:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.32
110489,Coombe Bridge Ave,2023-06-06T19:50:00.000+00:00,busbar,,L1 Active Power,kW,22.37
110489,Coombe Bridge Ave,2023-06-06T19:50:00.000+00:00,busbar,,N Current (RMS),A,68.0
110489,Coombe Bridge Ave,2023-06-06T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
110489,Coombe Bridge Ave,2023-06-06T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
110489,Coombe Bridge Ave,2023-06-06T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
110489,Coombe Bridge Ave,2023-06-06T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.72
110489,Coombe Bridge Ave,2023-06-06T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.41
110489,Coombe Bridge Ave,2023-06-06T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.72
110489,Coombe Bridge Ave,2023-06-06T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.6
110489,Coombe Bridge Ave,2023-06-06T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.17
110489,Coombe Bridge Ave,2023-06-06T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.38
110489,Coombe Bridge Ave,2023-06-06T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.0
110489,Coombe Bridge Ave,2023-06-06T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.9
110489,Coombe Bridge Ave,2023-06-06T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.7
110489,Coombe Bridge Ave,2023-06-06T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.1
110489,Coombe Bridge Ave,2023-06-06T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.39
110489,Coombe Bridge Ave,2023-06-06T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.77
110489,Coombe Bridge Ave,2023-06-06T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.54
110489,Coombe Bridge Ave,2023-06-06T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-3.35
110489,Coombe Bridge Ave,2023-06-06T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.59
110489,Coombe Bridge Ave,2023-06-06T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.25
110489,Coombe Bridge Ave,2023-06-06T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.1
110489,Coombe Bridge Ave,2023-06-06T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.4
110489,Coombe Bridge Ave,2023-06-06T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.9
110489,Coombe Bridge Ave,2023-06-06T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.2
110489,Coombe Bridge Ave,2023-06-06T19:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.79
110489,Coombe Bridge Ave,2023-06-06T19:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,3.2
110489,Coombe Bridge Ave,2023-06-06T19:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.51
110489,Coombe Bridge Ave,2023-06-06T19:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.24
110489,Coombe Bridge Ave,2023-06-06T19:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.68
110489,Coombe Bridge Ave,2023-06-06T19:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,10.11
110489,Coombe Bridge Ave,2023-06-06T19:40:00.000+00:00,feeder,12.0,N Current (RMS),A,36.9
110489,Coombe Bridge Ave,2023-06-06T19:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.6
110489,Coombe Bridge Ave,2023-06-06T19:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,15.7
110489,Coombe Bridge Ave,2023-06-06T19:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,46.1
110489,Coombe Bridge Ave,2023-06-06T19:40:00.000+00:00,transformer,,Temperature,C,27.8
110489,Coombe Bridge Ave,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
110489,Coombe Bridge Ave,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
110489,Coombe Bridge Ave,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
110489,Coombe Bridge Ave,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
110489,Coombe Bridge Ave,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
110489,Coombe Bridge Ave,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
110489,Coombe Bridge Ave,2023-06-06T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.95
110489,Coombe Bridge Ave,2023-06-06T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.06
110489,Coombe Bridge Ave,2023-06-06T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
110489,Coombe Bridge Ave,2023-06-06T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.84
110489,Coombe Bridge Ave,2023-06-06T19:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.09
110489,Coombe Bridge Ave,2023-06-06T19:40:00.000+00:00,busbar,,L1 Active Power,kW,22.26
110489,Coombe Bridge Ave,2023-06-06T19:40:00.000+00:00,busbar,,N Current (RMS),A,67.6
110489,Coombe Bridge Ave,2023-06-06T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
110489,Coombe Bridge Ave,2023-06-06T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
110489,Coombe Bridge Ave,2023-06-06T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
110489,Coombe Bridge Ave,2023-06-06T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.15
110489,Coombe Bridge Ave,2023-06-06T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.42
110489,Coombe Bridge Ave,2023-06-06T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.71
110489,Coombe Bridge Ave,2023-06-06T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.41
110489,Coombe Bridge Ave,2023-06-06T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.12
110489,Coombe Bridge Ave,2023-06-06T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.38
110489,Coombe Bridge Ave,2023-06-06T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.5
110489,Coombe Bridge Ave,2023-06-06T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.8
110489,Coombe Bridge Ave,2023-06-06T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.6
110489,Coombe Bridge Ave,2023-06-06T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.1
110489,Coombe Bridge Ave,2023-06-06T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.76
110489,Coombe Bridge Ave,2023-06-06T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.4
110489,Coombe Bridge Ave,2023-06-06T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.72
110489,Coombe Bridge Ave,2023-06-06T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-3.0
110489,Coombe Bridge Ave,2023-06-06T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.28
110489,Coombe Bridge Ave,2023-06-06T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.62
110489,Coombe Bridge Ave,2023-06-06T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.4
110489,Coombe Bridge Ave,2023-06-06T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.1
110489,Coombe Bridge Ave,2023-06-06T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.6
110489,Coombe Bridge Ave,2023-06-06T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.0
110489,Coombe Bridge Ave,2023-06-06T19:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.88
110489,Coombe Bridge Ave,2023-06-06T19:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.35
110489,Coombe Bridge Ave,2023-06-06T19:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.25
110489,Coombe Bridge Ave,2023-06-06T19:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.14
110489,Coombe Bridge Ave,2023-06-06T19:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.75
110489,Coombe Bridge Ave,2023-06-06T19:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,11.58
110489,Coombe Bridge Ave,2023-06-06T19:30:00.000+00:00,feeder,12.0,N Current (RMS),A,40.6
110489,Coombe Bridge Ave,2023-06-06T19:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,17.1
110489,Coombe Bridge Ave,2023-06-06T19:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.5
110489,Coombe Bridge Ave,2023-06-06T19:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,51.3
110489,Coombe Bridge Ave,2023-06-06T19:30:00.000+00:00,transformer,,Temperature,C,27.8
110489,Coombe Bridge Ave,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
110489,Coombe Bridge Ave,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
110489,Coombe Bridge Ave,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
110489,Coombe Bridge Ave,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
110489,Coombe Bridge Ave,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
110489,Coombe Bridge Ave,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
110489,Coombe Bridge Ave,2023-06-06T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.18
110489,Coombe Bridge Ave,2023-06-06T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.24
110489,Coombe Bridge Ave,2023-06-06T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
110489,Coombe Bridge Ave,2023-06-06T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.83
110489,Coombe Bridge Ave,2023-06-06T19:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.43
110489,Coombe Bridge Ave,2023-06-06T19:30:00.000+00:00,busbar,,L1 Active Power,kW,22.43
110489,Coombe Bridge Ave,2023-06-06T19:30:00.000+00:00,busbar,,N Current (RMS),A,64.0
