Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-06-06T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
110489,Coombe Bridge Ave,2023-06-06T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
110489,Coombe Bridge Ave,2023-06-06T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
110489,Coombe Bridge Ave,2023-06-06T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.53
110489,Coombe Bridge Ave,2023-06-06T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.03
110489,Coombe Bridge Ave,2023-06-06T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.7
110489,Coombe Bridge Ave,2023-06-06T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.28
110489,Coombe Bridge Ave,2023-06-06T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.87
110489,Coombe Bridge Ave,2023-06-06T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.39
110489,Coombe Bridge Ave,2023-06-06T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,17.3
110489,Coombe Bridge Ave,2023-06-06T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.2
110489,Coombe Bridge Ave,2023-06-06T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.2
110489,Coombe Bridge Ave,2023-06-06T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.3
110489,Coombe Bridge Ave,2023-06-06T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.47
110489,Coombe Bridge Ave,2023-06-06T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.84
110489,Coombe Bridge Ave,2023-06-06T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.77
110489,Coombe Bridge Ave,2023-06-06T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.77
110489,Coombe Bridge Ave,2023-06-06T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.99
110489,Coombe Bridge Ave,2023-06-06T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.61
110489,Coombe Bridge Ave,2023-06-06T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,23.7
110489,Coombe Bridge Ave,2023-06-06T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.1
110489,Coombe Bridge Ave,2023-06-06T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.9
110489,Coombe Bridge Ave,2023-06-06T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.7
110489,Coombe Bridge Ave,2023-06-06T19:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-3.82
110489,Coombe Bridge Ave,2023-06-06T19:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.65
110489,Coombe Bridge Ave,2023-06-06T19:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.25
110489,Coombe Bridge Ave,2023-06-06T19:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.69
110489,Coombe Bridge Ave,2023-06-06T19:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.89
110489,Coombe Bridge Ave,2023-06-06T19:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,9.61
110489,Coombe Bridge Ave,2023-06-06T19:20:00.000+00:00,feeder,12.0,N Current (RMS),A,33.6
110489,Coombe Bridge Ave,2023-06-06T19:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,21.0
110489,Coombe Bridge Ave,2023-06-06T19:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,9.2
110489,Coombe Bridge Ave,2023-06-06T19:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,45.1
110489,Coombe Bridge Ave,2023-06-06T19:20:00.000+00:00,transformer,,Temperature,C,27.8
110489,Coombe Bridge Ave,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
110489,Coombe Bridge Ave,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
110489,Coombe Bridge Ave,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
110489,Coombe Bridge Ave,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
110489,Coombe Bridge Ave,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
110489,Coombe Bridge Ave,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
110489,Coombe Bridge Ave,2023-06-06T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.92
110489,Coombe Bridge Ave,2023-06-06T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.56
110489,Coombe Bridge Ave,2023-06-06T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
110489,Coombe Bridge Ave,2023-06-06T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.5
110489,Coombe Bridge Ave,2023-06-06T19:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.07
110489,Coombe Bridge Ave,2023-06-06T19:20:00.000+00:00,busbar,,L1 Active Power,kW,21.18
110489,Coombe Bridge Ave,2023-06-06T19:20:00.000+00:00,busbar,,N Current (RMS),A,63.8
110489,Coombe Bridge Ave,2023-06-06T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
110489,Coombe Bridge Ave,2023-06-06T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
110489,Coombe Bridge Ave,2023-06-06T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
110489,Coombe Bridge Ave,2023-06-06T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.59
110489,Coombe Bridge Ave,2023-06-06T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.84
110489,Coombe Bridge Ave,2023-06-06T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.65
110489,Coombe Bridge Ave,2023-06-06T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.15
110489,Coombe Bridge Ave,2023-06-06T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.69
110489,Coombe Bridge Ave,2023-06-06T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.2
110489,Coombe Bridge Ave,2023-06-06T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,27.8
110489,Coombe Bridge Ave,2023-06-06T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.2
110489,Coombe Bridge Ave,2023-06-06T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.4
110489,Coombe Bridge Ave,2023-06-06T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.0
110489,Coombe Bridge Ave,2023-06-06T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.99
110489,Coombe Bridge Ave,2023-06-06T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.2
110489,Coombe Bridge Ave,2023-06-06T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.76
110489,Coombe Bridge Ave,2023-06-06T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.51
110489,Coombe Bridge Ave,2023-06-06T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.14
110489,Coombe Bridge Ave,2023-06-06T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.42
110489,Coombe Bridge Ave,2023-06-06T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.8
110489,Coombe Bridge Ave,2023-06-06T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.6
110489,Coombe Bridge Ave,2023-06-06T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.5
110489,Coombe Bridge Ave,2023-06-06T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.2
110489,Coombe Bridge Ave,2023-06-06T19:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.42
110489,Coombe Bridge Ave,2023-06-06T19:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.32
110489,Coombe Bridge Ave,2023-06-06T19:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.43
110489,Coombe Bridge Ave,2023-06-06T19:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.4
110489,Coombe Bridge Ave,2023-06-06T19:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.99
110489,Coombe Bridge Ave,2023-06-06T19:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,11.77
110489,Coombe Bridge Ave,2023-06-06T19:10:00.000+00:00,feeder,12.0,N Current (RMS),A,43.7
110489,Coombe Bridge Ave,2023-06-06T19:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,8.9
110489,Coombe Bridge Ave,2023-06-06T19:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,12.7
110489,Coombe Bridge Ave,2023-06-06T19:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,52.6
110489,Coombe Bridge Ave,2023-06-06T19:10:00.000+00:00,transformer,,Temperature,C,27.8
110489,Coombe Bridge Ave,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
110489,Coombe Bridge Ave,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
110489,Coombe Bridge Ave,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
110489,Coombe Bridge Ave,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
110489,Coombe Bridge Ave,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
110489,Coombe Bridge Ave,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
110489,Coombe Bridge Ave,2023-06-06T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.88
110489,Coombe Bridge Ave,2023-06-06T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.48
110489,Coombe Bridge Ave,2023-06-06T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
110489,Coombe Bridge Ave,2023-06-06T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-15.64
110489,Coombe Bridge Ave,2023-06-06T19:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.28
110489,Coombe Bridge Ave,2023-06-06T19:10:00.000+00:00,busbar,,L1 Active Power,kW,23.77
110489,Coombe Bridge Ave,2023-06-06T19:10:00.000+00:00,busbar,,N Current (RMS),A,71.9
110489,Coombe Bridge Ave,2023-06-06T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
110489,Coombe Bridge Ave,2023-06-06T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
110489,Coombe Bridge Ave,2023-06-06T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
110489,Coombe Bridge Ave,2023-06-06T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.38
110489,Coombe Bridge Ave,2023-06-06T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.86
110489,Coombe Bridge Ave,2023-06-06T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.7
110489,Coombe Bridge Ave,2023-06-06T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.27
110489,Coombe Bridge Ave,2023-06-06T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.34
110489,Coombe Bridge Ave,2023-06-06T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.09
110489,Coombe Bridge Ave,2023-06-06T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,20.2
110489,Coombe Bridge Ave,2023-06-06T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.8
110489,Coombe Bridge Ave,2023-06-06T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.8
110489,Coombe Bridge Ave,2023-06-06T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.1
110489,Coombe Bridge Ave,2023-06-06T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.65
110489,Coombe Bridge Ave,2023-06-06T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.37
110489,Coombe Bridge Ave,2023-06-06T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.26
110489,Coombe Bridge Ave,2023-06-06T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.15
110489,Coombe Bridge Ave,2023-06-06T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.18
110489,Coombe Bridge Ave,2023-06-06T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.91
110489,Coombe Bridge Ave,2023-06-06T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.6
110489,Coombe Bridge Ave,2023-06-06T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.9
110489,Coombe Bridge Ave,2023-06-06T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.2
110489,Coombe Bridge Ave,2023-06-06T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.6
110489,Coombe Bridge Ave,2023-06-06T19:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.07
110489,Coombe Bridge Ave,2023-06-06T19:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,6.0
110489,Coombe Bridge Ave,2023-06-06T19:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.46
110489,Coombe Bridge Ave,2023-06-06T19:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.42
110489,Coombe Bridge Ave,2023-06-06T19:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-2.98
110489,Coombe Bridge Ave,2023-06-06T19:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,8.54
110489,Coombe Bridge Ave,2023-06-06T19:00:00.000+00:00,feeder,12.0,N Current (RMS),A,36.2
110489,Coombe Bridge Ave,2023-06-06T19:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,7.9
110489,Coombe Bridge Ave,2023-06-06T19:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,28.4
110489,Coombe Bridge Ave,2023-06-06T19:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,39.8
110489,Coombe Bridge Ave,2023-06-06T19:00:00.000+00:00,transformer,,Temperature,C,27.8
110489,Coombe Bridge Ave,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
110489,Coombe Bridge Ave,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
110489,Coombe Bridge Ave,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
110489,Coombe Bridge Ave,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
110489,Coombe Bridge Ave,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
110489,Coombe Bridge Ave,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
110489,Coombe Bridge Ave,2023-06-06T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.16
110489,Coombe Bridge Ave,2023-06-06T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.31
110489,Coombe Bridge Ave,2023-06-06T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
110489,Coombe Bridge Ave,2023-06-06T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-13.44
110489,Coombe Bridge Ave,2023-06-06T19:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.94
110489,Coombe Bridge Ave,2023-06-06T19:00:00.000+00:00,busbar,,L1 Active Power,kW,20.07
110489,Coombe Bridge Ave,2023-06-06T19:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
110489,Coombe Bridge Ave,2023-06-06T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
110489,Coombe Bridge Ave,2023-06-06T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
110489,Coombe Bridge Ave,2023-06-06T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
110489,Coombe Bridge Ave,2023-06-06T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.31
110489,Coombe Bridge Ave,2023-06-06T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.36
110489,Coombe Bridge Ave,2023-06-06T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.65
110489,Coombe Bridge Ave,2023-06-06T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.97
110489,Coombe Bridge Ave,2023-06-06T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.7
110489,Coombe Bridge Ave,2023-06-06T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.29
110489,Coombe Bridge Ave,2023-06-06T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,17.5
110489,Coombe Bridge Ave,2023-06-06T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.8
110489,Coombe Bridge Ave,2023-06-06T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.5
110489,Coombe Bridge Ave,2023-06-06T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.6
110489,Coombe Bridge Ave,2023-06-06T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.52
110489,Coombe Bridge Ave,2023-06-06T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.18
110489,Coombe Bridge Ave,2023-06-06T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.36
110489,Coombe Bridge Ave,2023-06-06T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.93
110489,Coombe Bridge Ave,2023-06-06T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.29
110489,Coombe Bridge Ave,2023-06-06T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.06
110489,Coombe Bridge Ave,2023-06-06T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,20.5
110489,Coombe Bridge Ave,2023-06-06T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.2
110489,Coombe Bridge Ave,2023-06-06T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.6
110489,Coombe Bridge Ave,2023-06-06T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.0
110489,Coombe Bridge Ave,2023-06-06T18:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.39
110489,Coombe Bridge Ave,2023-06-06T18:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,3.98
110489,Coombe Bridge Ave,2023-06-06T18:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.18
110489,Coombe Bridge Ave,2023-06-06T18:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.23
110489,Coombe Bridge Ave,2023-06-06T18:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.99
110489,Coombe Bridge Ave,2023-06-06T18:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.86
110489,Coombe Bridge Ave,2023-06-06T18:50:00.000+00:00,feeder,12.0,N Current (RMS),A,32.0
110489,Coombe Bridge Ave,2023-06-06T18:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,8.3
110489,Coombe Bridge Ave,2023-06-06T18:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,20.4
110489,Coombe Bridge Ave,2023-06-06T18:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,37.7
110489,Coombe Bridge Ave,2023-06-06T18:50:00.000+00:00,transformer,,Temperature,C,27.8
110489,Coombe Bridge Ave,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
110489,Coombe Bridge Ave,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
110489,Coombe Bridge Ave,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
110489,Coombe Bridge Ave,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
110489,Coombe Bridge Ave,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
110489,Coombe Bridge Ave,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
110489,Coombe Bridge Ave,2023-06-06T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.06
110489,Coombe Bridge Ave,2023-06-06T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.51
110489,Coombe Bridge Ave,2023-06-06T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
110489,Coombe Bridge Ave,2023-06-06T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-12.49
110489,Coombe Bridge Ave,2023-06-06T18:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.23
110489,Coombe Bridge Ave,2023-06-06T18:50:00.000+00:00,busbar,,L1 Active Power,kW,16.67
110489,Coombe Bridge Ave,2023-06-06T18:50:00.000+00:00,busbar,,N Current (RMS),A,44.9
110489,Coombe Bridge Ave,2023-06-06T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
110489,Coombe Bridge Ave,2023-06-06T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
110489,Coombe Bridge Ave,2023-06-06T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
110489,Coombe Bridge Ave,2023-06-06T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.35
110489,Coombe Bridge Ave,2023-06-06T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.12
110489,Coombe Bridge Ave,2023-06-06T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.68
110489,Coombe Bridge Ave,2023-06-06T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.04
110489,Coombe Bridge Ave,2023-06-06T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.05
110489,Coombe Bridge Ave,2023-06-06T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.34
110489,Coombe Bridge Ave,2023-06-06T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,19.7
110489,Coombe Bridge Ave,2023-06-06T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.3
110489,Coombe Bridge Ave,2023-06-06T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.2
110489,Coombe Bridge Ave,2023-06-06T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.9
110489,Coombe Bridge Ave,2023-06-06T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.44
110489,Coombe Bridge Ave,2023-06-06T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.82
110489,Coombe Bridge Ave,2023-06-06T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.06
110489,Coombe Bridge Ave,2023-06-06T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.51
110489,Coombe Bridge Ave,2023-06-06T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.04
110489,Coombe Bridge Ave,2023-06-06T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.2
110489,Coombe Bridge Ave,2023-06-06T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.4
110489,Coombe Bridge Ave,2023-06-06T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.4
110489,Coombe Bridge Ave,2023-06-06T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.4
110489,Coombe Bridge Ave,2023-06-06T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.7
110489,Coombe Bridge Ave,2023-06-06T18:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.5
110489,Coombe Bridge Ave,2023-06-06T18:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.3
110489,Coombe Bridge Ave,2023-06-06T18:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.29
110489,Coombe Bridge Ave,2023-06-06T18:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.2
110489,Coombe Bridge Ave,2023-06-06T18:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.89
110489,Coombe Bridge Ave,2023-06-06T18:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,9.39
110489,Coombe Bridge Ave,2023-06-06T18:40:00.000+00:00,feeder,12.0,N Current (RMS),A,35.9
110489,Coombe Bridge Ave,2023-06-06T18:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,8.4
110489,Coombe Bridge Ave,2023-06-06T18:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,12.2
110489,Coombe Bridge Ave,2023-06-06T18:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,44.2
110489,Coombe Bridge Ave,2023-06-06T18:40:00.000+00:00,transformer,,Temperature,C,27.8
110489,Coombe Bridge Ave,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
110489,Coombe Bridge Ave,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
110489,Coombe Bridge Ave,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
110489,Coombe Bridge Ave,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
110489,Coombe Bridge Ave,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
110489,Coombe Bridge Ave,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
110489,Coombe Bridge Ave,2023-06-06T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.29
110489,Coombe Bridge Ave,2023-06-06T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.3
110489,Coombe Bridge Ave,2023-06-06T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
110489,Coombe Bridge Ave,2023-06-06T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.22
110489,Coombe Bridge Ave,2023-06-06T18:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.27
110489,Coombe Bridge Ave,2023-06-06T18:40:00.000+00:00,busbar,,L1 Active Power,kW,20.65
110489,Coombe Bridge Ave,2023-06-06T18:40:00.000+00:00,busbar,,N Current (RMS),A,57.3
110489,Coombe Bridge Ave,2023-06-06T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
110489,Coombe Bridge Ave,2023-06-06T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
110489,Coombe Bridge Ave,2023-06-06T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
110489,Coombe Bridge Ave,2023-06-06T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.05
110489,Coombe Bridge Ave,2023-06-06T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.05
110489,Coombe Bridge Ave,2023-06-06T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.54
110489,Coombe Bridge Ave,2023-06-06T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.76
110489,Coombe Bridge Ave,2023-06-06T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.1
110489,Coombe Bridge Ave,2023-06-06T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.46
110489,Coombe Bridge Ave,2023-06-06T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,20.2
110489,Coombe Bridge Ave,2023-06-06T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.9
110489,Coombe Bridge Ave,2023-06-06T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.5
110489,Coombe Bridge Ave,2023-06-06T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.1
110489,Coombe Bridge Ave,2023-06-06T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.61
110489,Coombe Bridge Ave,2023-06-06T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.76
110489,Coombe Bridge Ave,2023-06-06T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.88
110489,Coombe Bridge Ave,2023-06-06T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-4.01
110489,Coombe Bridge Ave,2023-06-06T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.16
110489,Coombe Bridge Ave,2023-06-06T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.53
110489,Coombe Bridge Ave,2023-06-06T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,26.0
110489,Coombe Bridge Ave,2023-06-06T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.3
110489,Coombe Bridge Ave,2023-06-06T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.0
110489,Coombe Bridge Ave,2023-06-06T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.0
110489,Coombe Bridge Ave,2023-06-06T18:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.71
110489,Coombe Bridge Ave,2023-06-06T18:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.27
110489,Coombe Bridge Ave,2023-06-06T18:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.89
110489,Coombe Bridge Ave,2023-06-06T18:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.19
110489,Coombe Bridge Ave,2023-06-06T18:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.49
110489,Coombe Bridge Ave,2023-06-06T18:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,10.36
110489,Coombe Bridge Ave,2023-06-06T18:30:00.000+00:00,feeder,12.0,N Current (RMS),A,38.5
110489,Coombe Bridge Ave,2023-06-06T18:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.0
110489,Coombe Bridge Ave,2023-06-06T18:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.0
110489,Coombe Bridge Ave,2023-06-06T18:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,47.7
110489,Coombe Bridge Ave,2023-06-06T18:30:00.000+00:00,transformer,,Temperature,C,27.8
110489,Coombe Bridge Ave,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
110489,Coombe Bridge Ave,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
110489,Coombe Bridge Ave,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
110489,Coombe Bridge Ave,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
110489,Coombe Bridge Ave,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
110489,Coombe Bridge Ave,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
110489,Coombe Bridge Ave,2023-06-06T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.15
110489,Coombe Bridge Ave,2023-06-06T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.28
110489,Coombe Bridge Ave,2023-06-06T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
110489,Coombe Bridge Ave,2023-06-06T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-14.63
110489,Coombe Bridge Ave,2023-06-06T18:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.24
110489,Coombe Bridge Ave,2023-06-06T18:30:00.000+00:00,busbar,,L1 Active Power,kW,19.57
110489,Coombe Bridge Ave,2023-06-06T18:30:00.000+00:00,busbar,,N Current (RMS),A,54.7
110489,Coombe Bridge Ave,2023-06-06T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
110489,Coombe Bridge Ave,2023-06-06T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
110489,Coombe Bridge Ave,2023-06-06T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
110489,Coombe Bridge Ave,2023-06-06T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.32
110489,Coombe Bridge Ave,2023-06-06T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.2
110489,Coombe Bridge Ave,2023-06-06T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.61
110489,Coombe Bridge Ave,2023-06-06T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.84
110489,Coombe Bridge Ave,2023-06-06T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.04
110489,Coombe Bridge Ave,2023-06-06T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.62
110489,Coombe Bridge Ave,2023-06-06T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.4
110489,Coombe Bridge Ave,2023-06-06T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.7
110489,Coombe Bridge Ave,2023-06-06T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.0
110489,Coombe Bridge Ave,2023-06-06T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.8
110489,Coombe Bridge Ave,2023-06-06T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.87
110489,Coombe Bridge Ave,2023-06-06T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.91
110489,Coombe Bridge Ave,2023-06-06T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.55
110489,Coombe Bridge Ave,2023-06-06T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.49
110489,Coombe Bridge Ave,2023-06-06T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.4
110489,Coombe Bridge Ave,2023-06-06T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.06
110489,Coombe Bridge Ave,2023-06-06T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.8
110489,Coombe Bridge Ave,2023-06-06T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.8
110489,Coombe Bridge Ave,2023-06-06T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.6
110489,Coombe Bridge Ave,2023-06-06T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.4
110489,Coombe Bridge Ave,2023-06-06T18:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.76
110489,Coombe Bridge Ave,2023-06-06T18:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.35
110489,Coombe Bridge Ave,2023-06-06T18:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.98
110489,Coombe Bridge Ave,2023-06-06T18:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.34
110489,Coombe Bridge Ave,2023-06-06T18:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.17
110489,Coombe Bridge Ave,2023-06-06T18:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,12.32
110489,Coombe Bridge Ave,2023-06-06T18:20:00.000+00:00,feeder,12.0,N Current (RMS),A,44.0
110489,Coombe Bridge Ave,2023-06-06T18:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.7
110489,Coombe Bridge Ave,2023-06-06T18:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,11.7
110489,Coombe Bridge Ave,2023-06-06T18:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,55.0
110489,Coombe Bridge Ave,2023-06-06T18:20:00.000+00:00,transformer,,Temperature,C,27.8
110489,Coombe Bridge Ave,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
110489,Coombe Bridge Ave,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
110489,Coombe Bridge Ave,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
110489,Coombe Bridge Ave,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
110489,Coombe Bridge Ave,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
110489,Coombe Bridge Ave,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
110489,Coombe Bridge Ave,2023-06-06T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.96
110489,Coombe Bridge Ave,2023-06-06T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.9
110489,Coombe Bridge Ave,2023-06-06T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
110489,Coombe Bridge Ave,2023-06-06T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.93
110489,Coombe Bridge Ave,2023-06-06T18:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.84
110489,Coombe Bridge Ave,2023-06-06T18:20:00.000+00:00,busbar,,L1 Active Power,kW,22.73
110489,Coombe Bridge Ave,2023-06-06T18:20:00.000+00:00,busbar,,N Current (RMS),A,62.1
110489,Coombe Bridge Ave,2023-06-06T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
110489,Coombe Bridge Ave,2023-06-06T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
110489,Coombe Bridge Ave,2023-06-06T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
110489,Coombe Bridge Ave,2023-06-06T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.25
110489,Coombe Bridge Ave,2023-06-06T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.2
110489,Coombe Bridge Ave,2023-06-06T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.74
110489,Coombe Bridge Ave,2023-06-06T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.81
110489,Coombe Bridge Ave,2023-06-06T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.91
110489,Coombe Bridge Ave,2023-06-06T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.78
110489,Coombe Bridge Ave,2023-06-06T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.9
110489,Coombe Bridge Ave,2023-06-06T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.3
110489,Coombe Bridge Ave,2023-06-06T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.8
110489,Coombe Bridge Ave,2023-06-06T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.6
110489,Coombe Bridge Ave,2023-06-06T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.62
110489,Coombe Bridge Ave,2023-06-06T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.87
110489,Coombe Bridge Ave,2023-06-06T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.7
110489,Coombe Bridge Ave,2023-06-06T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.19
110489,Coombe Bridge Ave,2023-06-06T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.3
110489,Coombe Bridge Ave,2023-06-06T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.4
110489,Coombe Bridge Ave,2023-06-06T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,22.0
110489,Coombe Bridge Ave,2023-06-06T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.1
110489,Coombe Bridge Ave,2023-06-06T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.9
110489,Coombe Bridge Ave,2023-06-06T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.0
110489,Coombe Bridge Ave,2023-06-06T18:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.75
110489,Coombe Bridge Ave,2023-06-06T18:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,3.24
110489,Coombe Bridge Ave,2023-06-06T18:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.93
110489,Coombe Bridge Ave,2023-06-06T18:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.24
110489,Coombe Bridge Ave,2023-06-06T18:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.12
110489,Coombe Bridge Ave,2023-06-06T18:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,10.47
110489,Coombe Bridge Ave,2023-06-06T18:10:00.000+00:00,feeder,12.0,N Current (RMS),A,35.6
110489,Coombe Bridge Ave,2023-06-06T18:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.5
110489,Coombe Bridge Ave,2023-06-06T18:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,15.5
110489,Coombe Bridge Ave,2023-06-06T18:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,47.4
110489,Coombe Bridge Ave,2023-06-06T18:10:00.000+00:00,transformer,,Temperature,C,27.8
110489,Coombe Bridge Ave,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
110489,Coombe Bridge Ave,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
110489,Coombe Bridge Ave,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
110489,Coombe Bridge Ave,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
110489,Coombe Bridge Ave,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
110489,Coombe Bridge Ave,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
110489,Coombe Bridge Ave,2023-06-06T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.05
110489,Coombe Bridge Ave,2023-06-06T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.24
110489,Coombe Bridge Ave,2023-06-06T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
110489,Coombe Bridge Ave,2023-06-06T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.18
110489,Coombe Bridge Ave,2023-06-06T18:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.49
110489,Coombe Bridge Ave,2023-06-06T18:10:00.000+00:00,busbar,,L1 Active Power,kW,24.73
110489,Coombe Bridge Ave,2023-06-06T18:10:00.000+00:00,busbar,,N Current (RMS),A,75.3
110489,Coombe Bridge Ave,2023-06-06T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
110489,Coombe Bridge Ave,2023-06-06T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
110489,Coombe Bridge Ave,2023-06-06T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
110489,Coombe Bridge Ave,2023-06-06T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.13
110489,Coombe Bridge Ave,2023-06-06T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.5
110489,Coombe Bridge Ave,2023-06-06T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.69
110489,Coombe Bridge Ave,2023-06-06T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.9
110489,Coombe Bridge Ave,2023-06-06T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.54
110489,Coombe Bridge Ave,2023-06-06T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.56
110489,Coombe Bridge Ave,2023-06-06T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,15.0
110489,Coombe Bridge Ave,2023-06-06T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.2
110489,Coombe Bridge Ave,2023-06-06T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110489,Coombe Bridge Ave,2023-06-06T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.2
110489,Coombe Bridge Ave,2023-06-06T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.14
110489,Coombe Bridge Ave,2023-06-06T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.91
110489,Coombe Bridge Ave,2023-06-06T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.96
110489,Coombe Bridge Ave,2023-06-06T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.03
110489,Coombe Bridge Ave,2023-06-06T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.24
110489,Coombe Bridge Ave,2023-06-06T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.41
110489,Coombe Bridge Ave,2023-06-06T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.5
110489,Coombe Bridge Ave,2023-06-06T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.0
110489,Coombe Bridge Ave,2023-06-06T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.0
110489,Coombe Bridge Ave,2023-06-06T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.2
110489,Coombe Bridge Ave,2023-06-06T18:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.58
110489,Coombe Bridge Ave,2023-06-06T18:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.49
110489,Coombe Bridge Ave,2023-06-06T18:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.26
110489,Coombe Bridge Ave,2023-06-06T18:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.73
110489,Coombe Bridge Ave,2023-06-06T18:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.28
110489,Coombe Bridge Ave,2023-06-06T18:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,8.1
110489,Coombe Bridge Ave,2023-06-06T18:00:00.000+00:00,feeder,12.0,N Current (RMS),A,27.8
110489,Coombe Bridge Ave,2023-06-06T18:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,14.6
110489,Coombe Bridge Ave,2023-06-06T18:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.5
110489,Coombe Bridge Ave,2023-06-06T18:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,38.3
110489,Coombe Bridge Ave,2023-06-06T18:00:00.000+00:00,transformer,,Temperature,C,27.7
110489,Coombe Bridge Ave,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
110489,Coombe Bridge Ave,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
110489,Coombe Bridge Ave,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
110489,Coombe Bridge Ave,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
110489,Coombe Bridge Ave,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
110489,Coombe Bridge Ave,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
110489,Coombe Bridge Ave,2023-06-06T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.38
110489,Coombe Bridge Ave,2023-06-06T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.86
110489,Coombe Bridge Ave,2023-06-06T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
110489,Coombe Bridge Ave,2023-06-06T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.69
110489,Coombe Bridge Ave,2023-06-06T18:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.18
110489,Coombe Bridge Ave,2023-06-06T18:00:00.000+00:00,busbar,,L1 Active Power,kW,20.43
110489,Coombe Bridge Ave,2023-06-06T18:00:00.000+00:00,busbar,,N Current (RMS),A,63.9
110489,Coombe Bridge Ave,2023-06-06T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
110489,Coombe Bridge Ave,2023-06-06T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
110489,Coombe Bridge Ave,2023-06-06T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
110489,Coombe Bridge Ave,2023-06-06T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.52
110489,Coombe Bridge Ave,2023-06-06T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.51
110489,Coombe Bridge Ave,2023-06-06T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.59
110489,Coombe Bridge Ave,2023-06-06T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.69
110489,Coombe Bridge Ave,2023-06-06T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.54
110489,Coombe Bridge Ave,2023-06-06T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.98
110489,Coombe Bridge Ave,2023-06-06T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,20.0
110489,Coombe Bridge Ave,2023-06-06T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.0
110489,Coombe Bridge Ave,2023-06-06T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110489,Coombe Bridge Ave,2023-06-06T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.3
110489,Coombe Bridge Ave,2023-06-06T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.03
110489,Coombe Bridge Ave,2023-06-06T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.61
110489,Coombe Bridge Ave,2023-06-06T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.15
110489,Coombe Bridge Ave,2023-06-06T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.25
110489,Coombe Bridge Ave,2023-06-06T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.78
110489,Coombe Bridge Ave,2023-06-06T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.55
110489,Coombe Bridge Ave,2023-06-06T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,25.2
110489,Coombe Bridge Ave,2023-06-06T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.5
110489,Coombe Bridge Ave,2023-06-06T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.7
110489,Coombe Bridge Ave,2023-06-06T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.4
110489,Coombe Bridge Ave,2023-06-06T17:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-3.55
110489,Coombe Bridge Ave,2023-06-06T17:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.88
110489,Coombe Bridge Ave,2023-06-06T17:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.32
110489,Coombe Bridge Ave,2023-06-06T17:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.5
110489,Coombe Bridge Ave,2023-06-06T17:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.31
110489,Coombe Bridge Ave,2023-06-06T17:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.74
110489,Coombe Bridge Ave,2023-06-06T17:50:00.000+00:00,feeder,12.0,N Current (RMS),A,23.8
110489,Coombe Bridge Ave,2023-06-06T17:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,19.7
110489,Coombe Bridge Ave,2023-06-06T17:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.2
110489,Coombe Bridge Ave,2023-06-06T17:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,33.5
110489,Coombe Bridge Ave,2023-06-06T17:50:00.000+00:00,transformer,,Temperature,C,27.7
110489,Coombe Bridge Ave,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
110489,Coombe Bridge Ave,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
110489,Coombe Bridge Ave,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
110489,Coombe Bridge Ave,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
110489,Coombe Bridge Ave,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
110489,Coombe Bridge Ave,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
110489,Coombe Bridge Ave,2023-06-06T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.95
110489,Coombe Bridge Ave,2023-06-06T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.84
110489,Coombe Bridge Ave,2023-06-06T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
110489,Coombe Bridge Ave,2023-06-06T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-12.08
110489,Coombe Bridge Ave,2023-06-06T17:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.04
110489,Coombe Bridge Ave,2023-06-06T17:50:00.000+00:00,busbar,,L1 Active Power,kW,16.55
110489,Coombe Bridge Ave,2023-06-06T17:50:00.000+00:00,busbar,,N Current (RMS),A,52.5
110489,Coombe Bridge Ave,2023-06-06T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
110489,Coombe Bridge Ave,2023-06-06T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
110489,Coombe Bridge Ave,2023-06-06T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
110489,Coombe Bridge Ave,2023-06-06T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.67
110489,Coombe Bridge Ave,2023-06-06T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.46
110489,Coombe Bridge Ave,2023-06-06T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.69
110489,Coombe Bridge Ave,2023-06-06T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.58
110489,Coombe Bridge Ave,2023-06-06T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.56
110489,Coombe Bridge Ave,2023-06-06T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.31
110489,Coombe Bridge Ave,2023-06-06T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.6
110489,Coombe Bridge Ave,2023-06-06T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.0
110489,Coombe Bridge Ave,2023-06-06T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110489,Coombe Bridge Ave,2023-06-06T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.7
110489,Coombe Bridge Ave,2023-06-06T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.89
110489,Coombe Bridge Ave,2023-06-06T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,8.25
110489,Coombe Bridge Ave,2023-06-06T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.74
110489,Coombe Bridge Ave,2023-06-06T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.64
110489,Coombe Bridge Ave,2023-06-06T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.35
110489,Coombe Bridge Ave,2023-06-06T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.66
110489,Coombe Bridge Ave,2023-06-06T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,31.2
110489,Coombe Bridge Ave,2023-06-06T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.4
110489,Coombe Bridge Ave,2023-06-06T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.0
110489,Coombe Bridge Ave,2023-06-06T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.8
110489,Coombe Bridge Ave,2023-06-06T17:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-3.37
110489,Coombe Bridge Ave,2023-06-06T17:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.61
110489,Coombe Bridge Ave,2023-06-06T17:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.33
110489,Coombe Bridge Ave,2023-06-06T17:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.67
110489,Coombe Bridge Ave,2023-06-06T17:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.83
110489,Coombe Bridge Ave,2023-06-06T17:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,12.0
110489,Coombe Bridge Ave,2023-06-06T17:40:00.000+00:00,feeder,12.0,N Current (RMS),A,40.8
110489,Coombe Bridge Ave,2023-06-06T17:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,18.7
110489,Coombe Bridge Ave,2023-06-06T17:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,10.2
110489,Coombe Bridge Ave,2023-06-06T17:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,53.8
110489,Coombe Bridge Ave,2023-06-06T17:40:00.000+00:00,transformer,,Temperature,C,27.8
110489,Coombe Bridge Ave,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
110489,Coombe Bridge Ave,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
110489,Coombe Bridge Ave,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
110489,Coombe Bridge Ave,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
110489,Coombe Bridge Ave,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
110489,Coombe Bridge Ave,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
110489,Coombe Bridge Ave,2023-06-06T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.11
110489,Coombe Bridge Ave,2023-06-06T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.58
110489,Coombe Bridge Ave,2023-06-06T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
110489,Coombe Bridge Ave,2023-06-06T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.16
110489,Coombe Bridge Ave,2023-06-06T17:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.13
110489,Coombe Bridge Ave,2023-06-06T17:40:00.000+00:00,busbar,,L1 Active Power,kW,24.56
110489,Coombe Bridge Ave,2023-06-06T17:40:00.000+00:00,busbar,,N Current (RMS),A,62.0
110489,Coombe Bridge Ave,2023-06-06T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
110489,Coombe Bridge Ave,2023-06-06T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
110489,Coombe Bridge Ave,2023-06-06T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
110489,Coombe Bridge Ave,2023-06-06T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.24
110489,Coombe Bridge Ave,2023-06-06T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.54
