Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-06-06T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.64
110489,Coombe Bridge Ave,2023-06-06T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.19
110489,Coombe Bridge Ave,2023-06-06T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.53
110489,Coombe Bridge Ave,2023-06-06T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.3
110489,Coombe Bridge Ave,2023-06-06T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.9
110489,Coombe Bridge Ave,2023-06-06T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.1
110489,Coombe Bridge Ave,2023-06-06T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110489,Coombe Bridge Ave,2023-06-06T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.7
110489,Coombe Bridge Ave,2023-06-06T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.36
110489,Coombe Bridge Ave,2023-06-06T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.73
110489,Coombe Bridge Ave,2023-06-06T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.34
110489,Coombe Bridge Ave,2023-06-06T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.08
110489,Coombe Bridge Ave,2023-06-06T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.46
110489,Coombe Bridge Ave,2023-06-06T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.39
110489,Coombe Bridge Ave,2023-06-06T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.6
110489,Coombe Bridge Ave,2023-06-06T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.2
110489,Coombe Bridge Ave,2023-06-06T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.9
110489,Coombe Bridge Ave,2023-06-06T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.8
110489,Coombe Bridge Ave,2023-06-06T17:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-4.07
110489,Coombe Bridge Ave,2023-06-06T17:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.28
110489,Coombe Bridge Ave,2023-06-06T17:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.38
110489,Coombe Bridge Ave,2023-06-06T17:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-3.38
110489,Coombe Bridge Ave,2023-06-06T17:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.69
110489,Coombe Bridge Ave,2023-06-06T17:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,15.11
110489,Coombe Bridge Ave,2023-06-06T17:30:00.000+00:00,feeder,12.0,N Current (RMS),A,52.2
110489,Coombe Bridge Ave,2023-06-06T17:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,22.9
110489,Coombe Bridge Ave,2023-06-06T17:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,8.6
110489,Coombe Bridge Ave,2023-06-06T17:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,66.1
110489,Coombe Bridge Ave,2023-06-06T17:30:00.000+00:00,transformer,,Temperature,C,27.7
110489,Coombe Bridge Ave,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
110489,Coombe Bridge Ave,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
110489,Coombe Bridge Ave,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
110489,Coombe Bridge Ave,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
110489,Coombe Bridge Ave,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
110489,Coombe Bridge Ave,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
110489,Coombe Bridge Ave,2023-06-06T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.8
110489,Coombe Bridge Ave,2023-06-06T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.2
110489,Coombe Bridge Ave,2023-06-06T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
110489,Coombe Bridge Ave,2023-06-06T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-13.05
110489,Coombe Bridge Ave,2023-06-06T17:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.7
110489,Coombe Bridge Ave,2023-06-06T17:30:00.000+00:00,busbar,,L1 Active Power,kW,26.6
110489,Coombe Bridge Ave,2023-06-06T17:30:00.000+00:00,busbar,,N Current (RMS),A,67.8
110489,Coombe Bridge Ave,2023-06-06T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
110489,Coombe Bridge Ave,2023-06-06T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
110489,Coombe Bridge Ave,2023-06-06T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
110489,Coombe Bridge Ave,2023-06-06T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.97
110489,Coombe Bridge Ave,2023-06-06T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.38
110489,Coombe Bridge Ave,2023-06-06T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.74
110489,Coombe Bridge Ave,2023-06-06T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.97
110489,Coombe Bridge Ave,2023-06-06T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.06
110489,Coombe Bridge Ave,2023-06-06T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.14
110489,Coombe Bridge Ave,2023-06-06T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.0
110489,Coombe Bridge Ave,2023-06-06T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.0
110489,Coombe Bridge Ave,2023-06-06T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.5
110489,Coombe Bridge Ave,2023-06-06T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.3
110489,Coombe Bridge Ave,2023-06-06T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.67
110489,Coombe Bridge Ave,2023-06-06T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.83
110489,Coombe Bridge Ave,2023-06-06T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.55
110489,Coombe Bridge Ave,2023-06-06T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.16
110489,Coombe Bridge Ave,2023-06-06T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.01
110489,Coombe Bridge Ave,2023-06-06T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.52
110489,Coombe Bridge Ave,2023-06-06T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.9
110489,Coombe Bridge Ave,2023-06-06T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.1
110489,Coombe Bridge Ave,2023-06-06T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.9
110489,Coombe Bridge Ave,2023-06-06T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.6
110489,Coombe Bridge Ave,2023-06-06T17:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-3.77
110489,Coombe Bridge Ave,2023-06-06T17:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.05
110489,Coombe Bridge Ave,2023-06-06T17:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.15
110489,Coombe Bridge Ave,2023-06-06T17:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-3.15
110489,Coombe Bridge Ave,2023-06-06T17:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.77
110489,Coombe Bridge Ave,2023-06-06T17:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,14.85
110489,Coombe Bridge Ave,2023-06-06T17:20:00.000+00:00,feeder,12.0,N Current (RMS),A,53.5
110489,Coombe Bridge Ave,2023-06-06T17:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,21.5
110489,Coombe Bridge Ave,2023-06-06T17:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.5
110489,Coombe Bridge Ave,2023-06-06T17:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,65.8
110489,Coombe Bridge Ave,2023-06-06T17:20:00.000+00:00,transformer,,Temperature,C,27.7
110489,Coombe Bridge Ave,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
110489,Coombe Bridge Ave,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
110489,Coombe Bridge Ave,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
110489,Coombe Bridge Ave,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.6
110489,Coombe Bridge Ave,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
110489,Coombe Bridge Ave,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
110489,Coombe Bridge Ave,2023-06-06T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.23
110489,Coombe Bridge Ave,2023-06-06T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.43
110489,Coombe Bridge Ave,2023-06-06T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
110489,Coombe Bridge Ave,2023-06-06T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-14.04
110489,Coombe Bridge Ave,2023-06-06T17:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.66
110489,Coombe Bridge Ave,2023-06-06T17:20:00.000+00:00,busbar,,L1 Active Power,kW,24.63
110489,Coombe Bridge Ave,2023-06-06T17:20:00.000+00:00,busbar,,N Current (RMS),A,66.1
110489,Coombe Bridge Ave,2023-06-06T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
110489,Coombe Bridge Ave,2023-06-06T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
110489,Coombe Bridge Ave,2023-06-06T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
110489,Coombe Bridge Ave,2023-06-06T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.18
110489,Coombe Bridge Ave,2023-06-06T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.44
110489,Coombe Bridge Ave,2023-06-06T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.66
110489,Coombe Bridge Ave,2023-06-06T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.22
110489,Coombe Bridge Ave,2023-06-06T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.44
110489,Coombe Bridge Ave,2023-06-06T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.25
110489,Coombe Bridge Ave,2023-06-06T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.0
110489,Coombe Bridge Ave,2023-06-06T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.0
110489,Coombe Bridge Ave,2023-06-06T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110489,Coombe Bridge Ave,2023-06-06T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.6
110489,Coombe Bridge Ave,2023-06-06T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.53
110489,Coombe Bridge Ave,2023-06-06T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.84
110489,Coombe Bridge Ave,2023-06-06T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.65
110489,Coombe Bridge Ave,2023-06-06T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.1
110489,Coombe Bridge Ave,2023-06-06T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.65
110489,Coombe Bridge Ave,2023-06-06T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.16
110489,Coombe Bridge Ave,2023-06-06T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,26.0
110489,Coombe Bridge Ave,2023-06-06T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.6
110489,Coombe Bridge Ave,2023-06-06T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.1
110489,Coombe Bridge Ave,2023-06-06T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.7
110489,Coombe Bridge Ave,2023-06-06T17:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.94
110489,Coombe Bridge Ave,2023-06-06T17:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.54
110489,Coombe Bridge Ave,2023-06-06T17:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.82
110489,Coombe Bridge Ave,2023-06-06T17:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.38
110489,Coombe Bridge Ave,2023-06-06T17:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.71
110489,Coombe Bridge Ave,2023-06-06T17:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,12.53
110489,Coombe Bridge Ave,2023-06-06T17:10:00.000+00:00,feeder,12.0,N Current (RMS),A,44.7
110489,Coombe Bridge Ave,2023-06-06T17:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,17.0
110489,Coombe Bridge Ave,2023-06-06T17:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,9.5
110489,Coombe Bridge Ave,2023-06-06T17:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,56.2
110489,Coombe Bridge Ave,2023-06-06T17:10:00.000+00:00,transformer,,Temperature,C,27.6
110489,Coombe Bridge Ave,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
110489,Coombe Bridge Ave,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
110489,Coombe Bridge Ave,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
110489,Coombe Bridge Ave,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
110489,Coombe Bridge Ave,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
110489,Coombe Bridge Ave,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
110489,Coombe Bridge Ave,2023-06-06T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.03
110489,Coombe Bridge Ave,2023-06-06T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.79
110489,Coombe Bridge Ave,2023-06-06T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
110489,Coombe Bridge Ave,2023-06-06T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-13.65
110489,Coombe Bridge Ave,2023-06-06T17:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.3
110489,Coombe Bridge Ave,2023-06-06T17:10:00.000+00:00,busbar,,L1 Active Power,kW,23.28
110489,Coombe Bridge Ave,2023-06-06T17:10:00.000+00:00,busbar,,N Current (RMS),A,66.0
110489,Coombe Bridge Ave,2023-06-06T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
110489,Coombe Bridge Ave,2023-06-06T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
110489,Coombe Bridge Ave,2023-06-06T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
110489,Coombe Bridge Ave,2023-06-06T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.63
110489,Coombe Bridge Ave,2023-06-06T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.35
110489,Coombe Bridge Ave,2023-06-06T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.71
110489,Coombe Bridge Ave,2023-06-06T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.04
110489,Coombe Bridge Ave,2023-06-06T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.27
110489,Coombe Bridge Ave,2023-06-06T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.78
110489,Coombe Bridge Ave,2023-06-06T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.6
110489,Coombe Bridge Ave,2023-06-06T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.3
110489,Coombe Bridge Ave,2023-06-06T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.1
110489,Coombe Bridge Ave,2023-06-06T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.6
110489,Coombe Bridge Ave,2023-06-06T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.78
110489,Coombe Bridge Ave,2023-06-06T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.73
110489,Coombe Bridge Ave,2023-06-06T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.64
110489,Coombe Bridge Ave,2023-06-06T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.98
110489,Coombe Bridge Ave,2023-06-06T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.39
110489,Coombe Bridge Ave,2023-06-06T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.97
110489,Coombe Bridge Ave,2023-06-06T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.5
110489,Coombe Bridge Ave,2023-06-06T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.1
110489,Coombe Bridge Ave,2023-06-06T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.0
110489,Coombe Bridge Ave,2023-06-06T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.4
110489,Coombe Bridge Ave,2023-06-06T17:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-3.21
110489,Coombe Bridge Ave,2023-06-06T17:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.75
110489,Coombe Bridge Ave,2023-06-06T17:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.89
110489,Coombe Bridge Ave,2023-06-06T17:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.54
110489,Coombe Bridge Ave,2023-06-06T17:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.41
110489,Coombe Bridge Ave,2023-06-06T17:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,14.27
110489,Coombe Bridge Ave,2023-06-06T17:00:00.000+00:00,feeder,12.0,N Current (RMS),A,48.9
110489,Coombe Bridge Ave,2023-06-06T17:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,18.2
110489,Coombe Bridge Ave,2023-06-06T17:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,15.7
110489,Coombe Bridge Ave,2023-06-06T17:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,63.8
110489,Coombe Bridge Ave,2023-06-06T17:00:00.000+00:00,transformer,,Temperature,C,27.6
110489,Coombe Bridge Ave,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
110489,Coombe Bridge Ave,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
110489,Coombe Bridge Ave,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
110489,Coombe Bridge Ave,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
110489,Coombe Bridge Ave,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
110489,Coombe Bridge Ave,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
110489,Coombe Bridge Ave,2023-06-06T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.21
110489,Coombe Bridge Ave,2023-06-06T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.25
110489,Coombe Bridge Ave,2023-06-06T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
110489,Coombe Bridge Ave,2023-06-06T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-13.37
110489,Coombe Bridge Ave,2023-06-06T17:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.47
110489,Coombe Bridge Ave,2023-06-06T17:00:00.000+00:00,busbar,,L1 Active Power,kW,25.18
110489,Coombe Bridge Ave,2023-06-06T17:00:00.000+00:00,busbar,,N Current (RMS),A,78.2
110489,Coombe Bridge Ave,2023-06-06T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
110489,Coombe Bridge Ave,2023-06-06T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
110489,Coombe Bridge Ave,2023-06-06T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
110489,Coombe Bridge Ave,2023-06-06T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.53
110489,Coombe Bridge Ave,2023-06-06T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.38
110489,Coombe Bridge Ave,2023-06-06T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.66
110489,Coombe Bridge Ave,2023-06-06T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.88
110489,Coombe Bridge Ave,2023-06-06T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.33
110489,Coombe Bridge Ave,2023-06-06T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.32
110489,Coombe Bridge Ave,2023-06-06T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.9
110489,Coombe Bridge Ave,2023-06-06T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.6
110489,Coombe Bridge Ave,2023-06-06T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110489,Coombe Bridge Ave,2023-06-06T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.8
110489,Coombe Bridge Ave,2023-06-06T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.58
110489,Coombe Bridge Ave,2023-06-06T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.84
110489,Coombe Bridge Ave,2023-06-06T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.72
110489,Coombe Bridge Ave,2023-06-06T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-3.53
110489,Coombe Bridge Ave,2023-06-06T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.45
110489,Coombe Bridge Ave,2023-06-06T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.88
110489,Coombe Bridge Ave,2023-06-06T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,25.6
110489,Coombe Bridge Ave,2023-06-06T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.1
110489,Coombe Bridge Ave,2023-06-06T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.9
110489,Coombe Bridge Ave,2023-06-06T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.9
110489,Coombe Bridge Ave,2023-06-06T16:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.01
110489,Coombe Bridge Ave,2023-06-06T16:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.78
110489,Coombe Bridge Ave,2023-06-06T16:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.05
110489,Coombe Bridge Ave,2023-06-06T16:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.77
110489,Coombe Bridge Ave,2023-06-06T16:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.66
110489,Coombe Bridge Ave,2023-06-06T16:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,14.64
110489,Coombe Bridge Ave,2023-06-06T16:50:00.000+00:00,feeder,12.0,N Current (RMS),A,55.8
110489,Coombe Bridge Ave,2023-06-06T16:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,12.9
110489,Coombe Bridge Ave,2023-06-06T16:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,12.5
110489,Coombe Bridge Ave,2023-06-06T16:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,67.1
110489,Coombe Bridge Ave,2023-06-06T16:50:00.000+00:00,transformer,,Temperature,C,27.6
110489,Coombe Bridge Ave,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
110489,Coombe Bridge Ave,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
110489,Coombe Bridge Ave,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
110489,Coombe Bridge Ave,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
110489,Coombe Bridge Ave,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
110489,Coombe Bridge Ave,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
110489,Coombe Bridge Ave,2023-06-06T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.22
110489,Coombe Bridge Ave,2023-06-06T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.11
110489,Coombe Bridge Ave,2023-06-06T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
110489,Coombe Bridge Ave,2023-06-06T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-12.28
110489,Coombe Bridge Ave,2023-06-06T16:50:00.000+00:00,busbar,,L2 Active Power,kW,0.34
110489,Coombe Bridge Ave,2023-06-06T16:50:00.000+00:00,busbar,,L1 Active Power,kW,24.38
110489,Coombe Bridge Ave,2023-06-06T16:50:00.000+00:00,busbar,,N Current (RMS),A,81.7
110489,Coombe Bridge Ave,2023-06-06T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
110489,Coombe Bridge Ave,2023-06-06T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
110489,Coombe Bridge Ave,2023-06-06T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
110489,Coombe Bridge Ave,2023-06-06T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.46
110489,Coombe Bridge Ave,2023-06-06T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.34
110489,Coombe Bridge Ave,2023-06-06T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.77
110489,Coombe Bridge Ave,2023-06-06T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.91
110489,Coombe Bridge Ave,2023-06-06T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.31
110489,Coombe Bridge Ave,2023-06-06T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.16
110489,Coombe Bridge Ave,2023-06-06T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.0
110489,Coombe Bridge Ave,2023-06-06T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.6
110489,Coombe Bridge Ave,2023-06-06T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.1
110489,Coombe Bridge Ave,2023-06-06T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.5
110489,Coombe Bridge Ave,2023-06-06T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.86
110489,Coombe Bridge Ave,2023-06-06T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.12
110489,Coombe Bridge Ave,2023-06-06T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.91
110489,Coombe Bridge Ave,2023-06-06T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-3.12
110489,Coombe Bridge Ave,2023-06-06T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.68
110489,Coombe Bridge Ave,2023-06-06T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.21
110489,Coombe Bridge Ave,2023-06-06T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,19.4
110489,Coombe Bridge Ave,2023-06-06T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.6
110489,Coombe Bridge Ave,2023-06-06T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.4
110489,Coombe Bridge Ave,2023-06-06T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.1
110489,Coombe Bridge Ave,2023-06-06T16:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.94
110489,Coombe Bridge Ave,2023-06-06T16:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.76
110489,Coombe Bridge Ave,2023-06-06T16:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.67
110489,Coombe Bridge Ave,2023-06-06T16:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.66
110489,Coombe Bridge Ave,2023-06-06T16:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.61
110489,Coombe Bridge Ave,2023-06-06T16:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,11.43
110489,Coombe Bridge Ave,2023-06-06T16:40:00.000+00:00,feeder,12.0,N Current (RMS),A,42.3
110489,Coombe Bridge Ave,2023-06-06T16:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,12.0
110489,Coombe Bridge Ave,2023-06-06T16:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,16.4
110489,Coombe Bridge Ave,2023-06-06T16:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,52.3
110489,Coombe Bridge Ave,2023-06-06T16:40:00.000+00:00,transformer,,Temperature,C,27.6
110489,Coombe Bridge Ave,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
110489,Coombe Bridge Ave,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
110489,Coombe Bridge Ave,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
110489,Coombe Bridge Ave,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
110489,Coombe Bridge Ave,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
110489,Coombe Bridge Ave,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
110489,Coombe Bridge Ave,2023-06-06T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.05
110489,Coombe Bridge Ave,2023-06-06T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.23
110489,Coombe Bridge Ave,2023-06-06T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
110489,Coombe Bridge Ave,2023-06-06T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.78
110489,Coombe Bridge Ave,2023-06-06T16:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.06
110489,Coombe Bridge Ave,2023-06-06T16:40:00.000+00:00,busbar,,L1 Active Power,kW,20.58
110489,Coombe Bridge Ave,2023-06-06T16:40:00.000+00:00,busbar,,N Current (RMS),A,57.2
110489,Coombe Bridge Ave,2023-06-06T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
110489,Coombe Bridge Ave,2023-06-06T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
110489,Coombe Bridge Ave,2023-06-06T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
110489,Coombe Bridge Ave,2023-06-06T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.88
110489,Coombe Bridge Ave,2023-06-06T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.18
110489,Coombe Bridge Ave,2023-06-06T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.67
110489,Coombe Bridge Ave,2023-06-06T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.15
110489,Coombe Bridge Ave,2023-06-06T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.78
110489,Coombe Bridge Ave,2023-06-06T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.33
110489,Coombe Bridge Ave,2023-06-06T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.0
110489,Coombe Bridge Ave,2023-06-06T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.6
110489,Coombe Bridge Ave,2023-06-06T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.4
110489,Coombe Bridge Ave,2023-06-06T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.0
110489,Coombe Bridge Ave,2023-06-06T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.98
110489,Coombe Bridge Ave,2023-06-06T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.71
110489,Coombe Bridge Ave,2023-06-06T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.99
110489,Coombe Bridge Ave,2023-06-06T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-3.11
110489,Coombe Bridge Ave,2023-06-06T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.19
110489,Coombe Bridge Ave,2023-06-06T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.41
110489,Coombe Bridge Ave,2023-06-06T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,25.3
110489,Coombe Bridge Ave,2023-06-06T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.6
110489,Coombe Bridge Ave,2023-06-06T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.8
110489,Coombe Bridge Ave,2023-06-06T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.9
110489,Coombe Bridge Ave,2023-06-06T16:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.25
110489,Coombe Bridge Ave,2023-06-06T16:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,3.65
110489,Coombe Bridge Ave,2023-06-06T16:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.16
110489,Coombe Bridge Ave,2023-06-06T16:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.72
110489,Coombe Bridge Ave,2023-06-06T16:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-2.05
110489,Coombe Bridge Ave,2023-06-06T16:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,12.7
110489,Coombe Bridge Ave,2023-06-06T16:30:00.000+00:00,feeder,12.0,N Current (RMS),A,43.8
110489,Coombe Bridge Ave,2023-06-06T16:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,13.0
110489,Coombe Bridge Ave,2023-06-06T16:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,18.2
110489,Coombe Bridge Ave,2023-06-06T16:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,56.5
110489,Coombe Bridge Ave,2023-06-06T16:30:00.000+00:00,transformer,,Temperature,C,27.6
110489,Coombe Bridge Ave,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
110489,Coombe Bridge Ave,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
110489,Coombe Bridge Ave,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
110489,Coombe Bridge Ave,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
110489,Coombe Bridge Ave,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
110489,Coombe Bridge Ave,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
110489,Coombe Bridge Ave,2023-06-06T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.58
110489,Coombe Bridge Ave,2023-06-06T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.42
110489,Coombe Bridge Ave,2023-06-06T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
110489,Coombe Bridge Ave,2023-06-06T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.31
110489,Coombe Bridge Ave,2023-06-06T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.88
110489,Coombe Bridge Ave,2023-06-06T16:30:00.000+00:00,busbar,,L1 Active Power,kW,19.89
110489,Coombe Bridge Ave,2023-06-06T16:30:00.000+00:00,busbar,,N Current (RMS),A,60.2
110489,Coombe Bridge Ave,2023-06-06T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
110489,Coombe Bridge Ave,2023-06-06T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
110489,Coombe Bridge Ave,2023-06-06T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
110489,Coombe Bridge Ave,2023-06-06T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.34
110489,Coombe Bridge Ave,2023-06-06T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.18
110489,Coombe Bridge Ave,2023-06-06T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.7
110489,Coombe Bridge Ave,2023-06-06T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.93
110489,Coombe Bridge Ave,2023-06-06T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.09
110489,Coombe Bridge Ave,2023-06-06T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.77
110489,Coombe Bridge Ave,2023-06-06T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.8
110489,Coombe Bridge Ave,2023-06-06T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.0
110489,Coombe Bridge Ave,2023-06-06T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.0
110489,Coombe Bridge Ave,2023-06-06T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.0
110489,Coombe Bridge Ave,2023-06-06T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.21
110489,Coombe Bridge Ave,2023-06-06T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.21
110489,Coombe Bridge Ave,2023-06-06T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.81
110489,Coombe Bridge Ave,2023-06-06T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.61
110489,Coombe Bridge Ave,2023-06-06T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.17
110489,Coombe Bridge Ave,2023-06-06T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.56
110489,Coombe Bridge Ave,2023-06-06T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.8
110489,Coombe Bridge Ave,2023-06-06T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.3
110489,Coombe Bridge Ave,2023-06-06T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.9
110489,Coombe Bridge Ave,2023-06-06T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.4
110489,Coombe Bridge Ave,2023-06-06T16:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-3.25
110489,Coombe Bridge Ave,2023-06-06T16:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.18
110489,Coombe Bridge Ave,2023-06-06T16:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.25
110489,Coombe Bridge Ave,2023-06-06T16:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.34
110489,Coombe Bridge Ave,2023-06-06T16:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.05
110489,Coombe Bridge Ave,2023-06-06T16:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,8.09
110489,Coombe Bridge Ave,2023-06-06T16:20:00.000+00:00,feeder,12.0,N Current (RMS),A,29.6
110489,Coombe Bridge Ave,2023-06-06T16:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,17.5
110489,Coombe Bridge Ave,2023-06-06T16:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.1
110489,Coombe Bridge Ave,2023-06-06T16:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,38.4
110489,Coombe Bridge Ave,2023-06-06T16:20:00.000+00:00,transformer,,Temperature,C,27.6
110489,Coombe Bridge Ave,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
110489,Coombe Bridge Ave,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
110489,Coombe Bridge Ave,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
110489,Coombe Bridge Ave,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
110489,Coombe Bridge Ave,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
110489,Coombe Bridge Ave,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
110489,Coombe Bridge Ave,2023-06-06T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.13
110489,Coombe Bridge Ave,2023-06-06T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.8
110489,Coombe Bridge Ave,2023-06-06T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
110489,Coombe Bridge Ave,2023-06-06T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.44
110489,Coombe Bridge Ave,2023-06-06T16:20:00.000+00:00,busbar,,L2 Active Power,kW,1.54
110489,Coombe Bridge Ave,2023-06-06T16:20:00.000+00:00,busbar,,L1 Active Power,kW,16.21
110489,Coombe Bridge Ave,2023-06-06T16:20:00.000+00:00,busbar,,N Current (RMS),A,64.1
110489,Coombe Bridge Ave,2023-06-06T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
110489,Coombe Bridge Ave,2023-06-06T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
110489,Coombe Bridge Ave,2023-06-06T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
110489,Coombe Bridge Ave,2023-06-06T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.39
110489,Coombe Bridge Ave,2023-06-06T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.46
110489,Coombe Bridge Ave,2023-06-06T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.57
110489,Coombe Bridge Ave,2023-06-06T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.38
110489,Coombe Bridge Ave,2023-06-06T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.69
110489,Coombe Bridge Ave,2023-06-06T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.89
110489,Coombe Bridge Ave,2023-06-06T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.5
110489,Coombe Bridge Ave,2023-06-06T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.4
110489,Coombe Bridge Ave,2023-06-06T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110489,Coombe Bridge Ave,2023-06-06T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.3
110489,Coombe Bridge Ave,2023-06-06T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.52
110489,Coombe Bridge Ave,2023-06-06T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.72
110489,Coombe Bridge Ave,2023-06-06T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.89
110489,Coombe Bridge Ave,2023-06-06T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.56
110489,Coombe Bridge Ave,2023-06-06T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.9
110489,Coombe Bridge Ave,2023-06-06T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.22
110489,Coombe Bridge Ave,2023-06-06T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,22.5
110489,Coombe Bridge Ave,2023-06-06T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.5
110489,Coombe Bridge Ave,2023-06-06T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.2
110489,Coombe Bridge Ave,2023-06-06T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.4
110489,Coombe Bridge Ave,2023-06-06T16:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-3.06
110489,Coombe Bridge Ave,2023-06-06T16:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.63
110489,Coombe Bridge Ave,2023-06-06T16:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.51
110489,Coombe Bridge Ave,2023-06-06T16:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.48
110489,Coombe Bridge Ave,2023-06-06T16:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.27
110489,Coombe Bridge Ave,2023-06-06T16:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.89
110489,Coombe Bridge Ave,2023-06-06T16:10:00.000+00:00,feeder,12.0,N Current (RMS),A,23.2
110489,Coombe Bridge Ave,2023-06-06T16:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,17.8
110489,Coombe Bridge Ave,2023-06-06T16:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.5
110489,Coombe Bridge Ave,2023-06-06T16:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,28.9
110489,Coombe Bridge Ave,2023-06-06T16:10:00.000+00:00,transformer,,Temperature,C,27.6
110489,Coombe Bridge Ave,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
110489,Coombe Bridge Ave,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
110489,Coombe Bridge Ave,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
110489,Coombe Bridge Ave,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
110489,Coombe Bridge Ave,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
110489,Coombe Bridge Ave,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
110489,Coombe Bridge Ave,2023-06-06T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.81
110489,Coombe Bridge Ave,2023-06-06T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.16
110489,Coombe Bridge Ave,2023-06-06T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
110489,Coombe Bridge Ave,2023-06-06T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.75
110489,Coombe Bridge Ave,2023-06-06T16:10:00.000+00:00,busbar,,L2 Active Power,kW,1.14
110489,Coombe Bridge Ave,2023-06-06T16:10:00.000+00:00,busbar,,L1 Active Power,kW,15.4
110489,Coombe Bridge Ave,2023-06-06T16:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
110489,Coombe Bridge Ave,2023-06-06T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
110489,Coombe Bridge Ave,2023-06-06T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
110489,Coombe Bridge Ave,2023-06-06T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
110489,Coombe Bridge Ave,2023-06-06T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.82
110489,Coombe Bridge Ave,2023-06-06T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.49
110489,Coombe Bridge Ave,2023-06-06T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.69
110489,Coombe Bridge Ave,2023-06-06T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.42
110489,Coombe Bridge Ave,2023-06-06T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.41
110489,Coombe Bridge Ave,2023-06-06T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.38
110489,Coombe Bridge Ave,2023-06-06T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.3
110489,Coombe Bridge Ave,2023-06-06T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.6
110489,Coombe Bridge Ave,2023-06-06T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110489,Coombe Bridge Ave,2023-06-06T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.6
110489,Coombe Bridge Ave,2023-06-06T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.26
110489,Coombe Bridge Ave,2023-06-06T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.5
110489,Coombe Bridge Ave,2023-06-06T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.62
110489,Coombe Bridge Ave,2023-06-06T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.42
110489,Coombe Bridge Ave,2023-06-06T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.76
110489,Coombe Bridge Ave,2023-06-06T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.25
110489,Coombe Bridge Ave,2023-06-06T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.1
110489,Coombe Bridge Ave,2023-06-06T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.2
110489,Coombe Bridge Ave,2023-06-06T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.6
110489,Coombe Bridge Ave,2023-06-06T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.1
110489,Coombe Bridge Ave,2023-06-06T16:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.8
110489,Coombe Bridge Ave,2023-06-06T16:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-0.47
110489,Coombe Bridge Ave,2023-06-06T16:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.24
110489,Coombe Bridge Ave,2023-06-06T16:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.88
110489,Coombe Bridge Ave,2023-06-06T16:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.68
110489,Coombe Bridge Ave,2023-06-06T16:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.29
110489,Coombe Bridge Ave,2023-06-06T16:00:00.000+00:00,feeder,12.0,N Current (RMS),A,30.8
110489,Coombe Bridge Ave,2023-06-06T16:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,12.6
110489,Coombe Bridge Ave,2023-06-06T16:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.3
110489,Coombe Bridge Ave,2023-06-06T16:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,35.2
110489,Coombe Bridge Ave,2023-06-06T16:00:00.000+00:00,transformer,,Temperature,C,27.5
110489,Coombe Bridge Ave,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
110489,Coombe Bridge Ave,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
110489,Coombe Bridge Ave,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
110489,Coombe Bridge Ave,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
110489,Coombe Bridge Ave,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
110489,Coombe Bridge Ave,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
110489,Coombe Bridge Ave,2023-06-06T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
110489,Coombe Bridge Ave,2023-06-06T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
110489,Coombe Bridge Ave,2023-06-06T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
110489,Coombe Bridge Ave,2023-06-06T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.48
110489,Coombe Bridge Ave,2023-06-06T16:00:00.000+00:00,busbar,,L2 Active Power,kW,3.96
110489,Coombe Bridge Ave,2023-06-06T16:00:00.000+00:00,busbar,,L1 Active Power,kW,14.85
110489,Coombe Bridge Ave,2023-06-06T16:00:00.000+00:00,busbar,,N Current (RMS),A,64.9
110489,Coombe Bridge Ave,2023-06-06T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
110489,Coombe Bridge Ave,2023-06-06T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
110489,Coombe Bridge Ave,2023-06-06T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
110489,Coombe Bridge Ave,2023-06-06T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.82
110489,Coombe Bridge Ave,2023-06-06T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.47
110489,Coombe Bridge Ave,2023-06-06T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.47
110489,Coombe Bridge Ave,2023-06-06T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.44
110489,Coombe Bridge Ave,2023-06-06T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.3
110489,Coombe Bridge Ave,2023-06-06T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.15
110489,Coombe Bridge Ave,2023-06-06T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,14.5
110489,Coombe Bridge Ave,2023-06-06T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.6
110489,Coombe Bridge Ave,2023-06-06T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110489,Coombe Bridge Ave,2023-06-06T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.8
110489,Coombe Bridge Ave,2023-06-06T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.21
110489,Coombe Bridge Ave,2023-06-06T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.68
110489,Coombe Bridge Ave,2023-06-06T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.8
110489,Coombe Bridge Ave,2023-06-06T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.22
110489,Coombe Bridge Ave,2023-06-06T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.66
110489,Coombe Bridge Ave,2023-06-06T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.76
110489,Coombe Bridge Ave,2023-06-06T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.1
110489,Coombe Bridge Ave,2023-06-06T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.1
110489,Coombe Bridge Ave,2023-06-06T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.9
110489,Coombe Bridge Ave,2023-06-06T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.8
110489,Coombe Bridge Ave,2023-06-06T15:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.33
110489,Coombe Bridge Ave,2023-06-06T15:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-0.02
110489,Coombe Bridge Ave,2023-06-06T15:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.12
110489,Coombe Bridge Ave,2023-06-06T15:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.49
110489,Coombe Bridge Ave,2023-06-06T15:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.42
110489,Coombe Bridge Ave,2023-06-06T15:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.24
110489,Coombe Bridge Ave,2023-06-06T15:50:00.000+00:00,feeder,12.0,N Current (RMS),A,30.1
110489,Coombe Bridge Ave,2023-06-06T15:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.5
110489,Coombe Bridge Ave,2023-06-06T15:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.3
110489,Coombe Bridge Ave,2023-06-06T15:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,34.8
110489,Coombe Bridge Ave,2023-06-06T15:50:00.000+00:00,transformer,,Temperature,C,27.5
110489,Coombe Bridge Ave,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
110489,Coombe Bridge Ave,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
110489,Coombe Bridge Ave,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
110489,Coombe Bridge Ave,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
110489,Coombe Bridge Ave,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
110489,Coombe Bridge Ave,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
110489,Coombe Bridge Ave,2023-06-06T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
110489,Coombe Bridge Ave,2023-06-06T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
110489,Coombe Bridge Ave,2023-06-06T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
110489,Coombe Bridge Ave,2023-06-06T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.36
110489,Coombe Bridge Ave,2023-06-06T15:50:00.000+00:00,busbar,,L2 Active Power,kW,3.42
110489,Coombe Bridge Ave,2023-06-06T15:50:00.000+00:00,busbar,,L1 Active Power,kW,15.75
110489,Coombe Bridge Ave,2023-06-06T15:50:00.000+00:00,busbar,,N Current (RMS),A,64.0
110489,Coombe Bridge Ave,2023-06-06T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
110489,Coombe Bridge Ave,2023-06-06T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
110489,Coombe Bridge Ave,2023-06-06T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
110489,Coombe Bridge Ave,2023-06-06T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.33
110489,Coombe Bridge Ave,2023-06-06T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.34
110489,Coombe Bridge Ave,2023-06-06T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.59
110489,Coombe Bridge Ave,2023-06-06T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.72
110489,Coombe Bridge Ave,2023-06-06T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.3
110489,Coombe Bridge Ave,2023-06-06T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.0
110489,Coombe Bridge Ave,2023-06-06T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.9
