Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-06-06T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.6
110489,Coombe Bridge Ave,2023-06-06T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.0
110489,Coombe Bridge Ave,2023-06-06T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.9
110489,Coombe Bridge Ave,2023-06-06T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.48
110489,Coombe Bridge Ave,2023-06-06T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.11
110489,Coombe Bridge Ave,2023-06-06T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.8
110489,Coombe Bridge Ave,2023-06-06T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.5
110489,Coombe Bridge Ave,2023-06-06T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.34
110489,Coombe Bridge Ave,2023-06-06T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.2
110489,Coombe Bridge Ave,2023-06-06T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,25.5
110489,Coombe Bridge Ave,2023-06-06T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.3
110489,Coombe Bridge Ave,2023-06-06T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.6
110489,Coombe Bridge Ave,2023-06-06T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.8
110489,Coombe Bridge Ave,2023-06-06T15:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.27
110489,Coombe Bridge Ave,2023-06-06T15:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.49
110489,Coombe Bridge Ave,2023-06-06T15:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.47
110489,Coombe Bridge Ave,2023-06-06T15:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.25
110489,Coombe Bridge Ave,2023-06-06T15:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.11
110489,Coombe Bridge Ave,2023-06-06T15:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.24
110489,Coombe Bridge Ave,2023-06-06T15:40:00.000+00:00,feeder,12.0,N Current (RMS),A,27.2
110489,Coombe Bridge Ave,2023-06-06T15:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,8.3
110489,Coombe Bridge Ave,2023-06-06T15:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.2
110489,Coombe Bridge Ave,2023-06-06T15:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,32.1
110489,Coombe Bridge Ave,2023-06-06T15:40:00.000+00:00,transformer,,Temperature,C,27.5
110489,Coombe Bridge Ave,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
110489,Coombe Bridge Ave,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
110489,Coombe Bridge Ave,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
110489,Coombe Bridge Ave,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
110489,Coombe Bridge Ave,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
110489,Coombe Bridge Ave,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
110489,Coombe Bridge Ave,2023-06-06T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.93
110489,Coombe Bridge Ave,2023-06-06T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.17
110489,Coombe Bridge Ave,2023-06-06T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
110489,Coombe Bridge Ave,2023-06-06T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.61
110489,Coombe Bridge Ave,2023-06-06T15:40:00.000+00:00,busbar,,L2 Active Power,kW,2.62
110489,Coombe Bridge Ave,2023-06-06T15:40:00.000+00:00,busbar,,L1 Active Power,kW,13.96
110489,Coombe Bridge Ave,2023-06-06T15:40:00.000+00:00,busbar,,N Current (RMS),A,59.6
110489,Coombe Bridge Ave,2023-06-06T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
110489,Coombe Bridge Ave,2023-06-06T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
110489,Coombe Bridge Ave,2023-06-06T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
110489,Coombe Bridge Ave,2023-06-06T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.5
110489,Coombe Bridge Ave,2023-06-06T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.37
110489,Coombe Bridge Ave,2023-06-06T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.42
110489,Coombe Bridge Ave,2023-06-06T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.01
110489,Coombe Bridge Ave,2023-06-06T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.38
110489,Coombe Bridge Ave,2023-06-06T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.12
110489,Coombe Bridge Ave,2023-06-06T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,16.5
110489,Coombe Bridge Ave,2023-06-06T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.7
110489,Coombe Bridge Ave,2023-06-06T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110489,Coombe Bridge Ave,2023-06-06T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.5
110489,Coombe Bridge Ave,2023-06-06T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.27
110489,Coombe Bridge Ave,2023-06-06T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.66
110489,Coombe Bridge Ave,2023-06-06T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.87
110489,Coombe Bridge Ave,2023-06-06T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.3
110489,Coombe Bridge Ave,2023-06-06T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.71
110489,Coombe Bridge Ave,2023-06-06T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.72
110489,Coombe Bridge Ave,2023-06-06T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.0
110489,Coombe Bridge Ave,2023-06-06T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.7
110489,Coombe Bridge Ave,2023-06-06T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.7
110489,Coombe Bridge Ave,2023-06-06T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.7
110489,Coombe Bridge Ave,2023-06-06T15:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.35
110489,Coombe Bridge Ave,2023-06-06T15:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-0.09
110489,Coombe Bridge Ave,2023-06-06T15:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.69
110489,Coombe Bridge Ave,2023-06-06T15:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.2
110489,Coombe Bridge Ave,2023-06-06T15:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.39
110489,Coombe Bridge Ave,2023-06-06T15:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.11
110489,Coombe Bridge Ave,2023-06-06T15:30:00.000+00:00,feeder,12.0,N Current (RMS),A,28.8
110489,Coombe Bridge Ave,2023-06-06T15:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,8.3
110489,Coombe Bridge Ave,2023-06-06T15:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,3.3
110489,Coombe Bridge Ave,2023-06-06T15:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,35.1
110489,Coombe Bridge Ave,2023-06-06T15:30:00.000+00:00,transformer,,Temperature,C,27.4
110489,Coombe Bridge Ave,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
110489,Coombe Bridge Ave,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
110489,Coombe Bridge Ave,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
110489,Coombe Bridge Ave,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
110489,Coombe Bridge Ave,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
110489,Coombe Bridge Ave,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
110489,Coombe Bridge Ave,2023-06-06T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
110489,Coombe Bridge Ave,2023-06-06T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
110489,Coombe Bridge Ave,2023-06-06T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
110489,Coombe Bridge Ave,2023-06-06T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.67
110489,Coombe Bridge Ave,2023-06-06T15:30:00.000+00:00,busbar,,L2 Active Power,kW,3.3
110489,Coombe Bridge Ave,2023-06-06T15:30:00.000+00:00,busbar,,L1 Active Power,kW,17.07
110489,Coombe Bridge Ave,2023-06-06T15:30:00.000+00:00,busbar,,N Current (RMS),A,66.8
110489,Coombe Bridge Ave,2023-06-06T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
110489,Coombe Bridge Ave,2023-06-06T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
110489,Coombe Bridge Ave,2023-06-06T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
110489,Coombe Bridge Ave,2023-06-06T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.85
110489,Coombe Bridge Ave,2023-06-06T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.42
110489,Coombe Bridge Ave,2023-06-06T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.46
110489,Coombe Bridge Ave,2023-06-06T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.51
110489,Coombe Bridge Ave,2023-06-06T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.52
110489,Coombe Bridge Ave,2023-06-06T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.62
110489,Coombe Bridge Ave,2023-06-06T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,15.6
110489,Coombe Bridge Ave,2023-06-06T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.2
110489,Coombe Bridge Ave,2023-06-06T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110489,Coombe Bridge Ave,2023-06-06T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.7
110489,Coombe Bridge Ave,2023-06-06T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.51
110489,Coombe Bridge Ave,2023-06-06T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.27
110489,Coombe Bridge Ave,2023-06-06T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.81
110489,Coombe Bridge Ave,2023-06-06T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.32
110489,Coombe Bridge Ave,2023-06-06T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.3
110489,Coombe Bridge Ave,2023-06-06T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.03
110489,Coombe Bridge Ave,2023-06-06T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.1
110489,Coombe Bridge Ave,2023-06-06T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.0
110489,Coombe Bridge Ave,2023-06-06T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.2
110489,Coombe Bridge Ave,2023-06-06T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.7
110489,Coombe Bridge Ave,2023-06-06T15:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.63
110489,Coombe Bridge Ave,2023-06-06T15:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-0.61
110489,Coombe Bridge Ave,2023-06-06T15:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.64
110489,Coombe Bridge Ave,2023-06-06T15:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.79
110489,Coombe Bridge Ave,2023-06-06T15:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.7
110489,Coombe Bridge Ave,2023-06-06T15:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.64
110489,Coombe Bridge Ave,2023-06-06T15:20:00.000+00:00,feeder,12.0,N Current (RMS),A,20.0
110489,Coombe Bridge Ave,2023-06-06T15:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,14.2
110489,Coombe Bridge Ave,2023-06-06T15:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.4
110489,Coombe Bridge Ave,2023-06-06T15:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,26.8
110489,Coombe Bridge Ave,2023-06-06T15:20:00.000+00:00,transformer,,Temperature,C,27.3
110489,Coombe Bridge Ave,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
110489,Coombe Bridge Ave,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
110489,Coombe Bridge Ave,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
110489,Coombe Bridge Ave,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
110489,Coombe Bridge Ave,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
110489,Coombe Bridge Ave,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
110489,Coombe Bridge Ave,2023-06-06T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
110489,Coombe Bridge Ave,2023-06-06T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
110489,Coombe Bridge Ave,2023-06-06T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
110489,Coombe Bridge Ave,2023-06-06T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.71
110489,Coombe Bridge Ave,2023-06-06T15:20:00.000+00:00,busbar,,L2 Active Power,kW,3.53
110489,Coombe Bridge Ave,2023-06-06T15:20:00.000+00:00,busbar,,L1 Active Power,kW,10.63
110489,Coombe Bridge Ave,2023-06-06T15:20:00.000+00:00,busbar,,N Current (RMS),A,53.0
110489,Coombe Bridge Ave,2023-06-06T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
110489,Coombe Bridge Ave,2023-06-06T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
110489,Coombe Bridge Ave,2023-06-06T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
110489,Coombe Bridge Ave,2023-06-06T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.04
110489,Coombe Bridge Ave,2023-06-06T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.41
110489,Coombe Bridge Ave,2023-06-06T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.49
110489,Coombe Bridge Ave,2023-06-06T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.65
110489,Coombe Bridge Ave,2023-06-06T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.42
110489,Coombe Bridge Ave,2023-06-06T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.22
110489,Coombe Bridge Ave,2023-06-06T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,14.5
110489,Coombe Bridge Ave,2023-06-06T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
110489,Coombe Bridge Ave,2023-06-06T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110489,Coombe Bridge Ave,2023-06-06T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.2
110489,Coombe Bridge Ave,2023-06-06T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.08
110489,Coombe Bridge Ave,2023-06-06T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.55
110489,Coombe Bridge Ave,2023-06-06T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.87
110489,Coombe Bridge Ave,2023-06-06T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.58
110489,Coombe Bridge Ave,2023-06-06T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.61
110489,Coombe Bridge Ave,2023-06-06T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,-1.68
110489,Coombe Bridge Ave,2023-06-06T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,20.2
110489,Coombe Bridge Ave,2023-06-06T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.8
110489,Coombe Bridge Ave,2023-06-06T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.2
110489,Coombe Bridge Ave,2023-06-06T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.3
110489,Coombe Bridge Ave,2023-06-06T15:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.96
110489,Coombe Bridge Ave,2023-06-06T15:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-0.22
110489,Coombe Bridge Ave,2023-06-06T15:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.56
110489,Coombe Bridge Ave,2023-06-06T15:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.06
110489,Coombe Bridge Ave,2023-06-06T15:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.3
110489,Coombe Bridge Ave,2023-06-06T15:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.72
110489,Coombe Bridge Ave,2023-06-06T15:10:00.000+00:00,feeder,12.0,N Current (RMS),A,17.1
110489,Coombe Bridge Ave,2023-06-06T15:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,16.0
110489,Coombe Bridge Ave,2023-06-06T15:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,3.4
110489,Coombe Bridge Ave,2023-06-06T15:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,23.6
110489,Coombe Bridge Ave,2023-06-06T15:10:00.000+00:00,transformer,,Temperature,C,27.3
110489,Coombe Bridge Ave,2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
110489,Coombe Bridge Ave,2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
110489,Coombe Bridge Ave,2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
110489,Coombe Bridge Ave,2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
110489,Coombe Bridge Ave,2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
110489,Coombe Bridge Ave,2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
110489,Coombe Bridge Ave,2023-06-06T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.68
110489,Coombe Bridge Ave,2023-06-06T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
110489,Coombe Bridge Ave,2023-06-06T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
110489,Coombe Bridge Ave,2023-06-06T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.71
110489,Coombe Bridge Ave,2023-06-06T15:10:00.000+00:00,busbar,,L2 Active Power,kW,3.08
110489,Coombe Bridge Ave,2023-06-06T15:10:00.000+00:00,busbar,,L1 Active Power,kW,7.24
110489,Coombe Bridge Ave,2023-06-06T15:10:00.000+00:00,busbar,,N Current (RMS),A,49.6
110489,Coombe Bridge Ave,2023-06-06T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
110489,Coombe Bridge Ave,2023-06-06T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
110489,Coombe Bridge Ave,2023-06-06T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
110489,Coombe Bridge Ave,2023-06-06T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.07
110489,Coombe Bridge Ave,2023-06-06T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.36
110489,Coombe Bridge Ave,2023-06-06T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.68
110489,Coombe Bridge Ave,2023-06-06T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.83
110489,Coombe Bridge Ave,2023-06-06T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.3
110489,Coombe Bridge Ave,2023-06-06T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.99
110489,Coombe Bridge Ave,2023-06-06T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,17.7
110489,Coombe Bridge Ave,2023-06-06T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.6
110489,Coombe Bridge Ave,2023-06-06T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.1
110489,Coombe Bridge Ave,2023-06-06T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.5
110489,Coombe Bridge Ave,2023-06-06T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.44
110489,Coombe Bridge Ave,2023-06-06T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.41
110489,Coombe Bridge Ave,2023-06-06T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.15
110489,Coombe Bridge Ave,2023-06-06T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.95
110489,Coombe Bridge Ave,2023-06-06T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.68
110489,Coombe Bridge Ave,2023-06-06T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,-3.71
110489,Coombe Bridge Ave,2023-06-06T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,27.2
110489,Coombe Bridge Ave,2023-06-06T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.5
110489,Coombe Bridge Ave,2023-06-06T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.3
110489,Coombe Bridge Ave,2023-06-06T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.7
110489,Coombe Bridge Ave,2023-06-06T15:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.63
110489,Coombe Bridge Ave,2023-06-06T15:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-0.47
110489,Coombe Bridge Ave,2023-06-06T15:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.29
110489,Coombe Bridge Ave,2023-06-06T15:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.35
110489,Coombe Bridge Ave,2023-06-06T15:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.75
110489,Coombe Bridge Ave,2023-06-06T15:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.8
110489,Coombe Bridge Ave,2023-06-06T15:00:00.000+00:00,feeder,12.0,N Current (RMS),A,18.6
110489,Coombe Bridge Ave,2023-06-06T15:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,10.1
110489,Coombe Bridge Ave,2023-06-06T15:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.4
110489,Coombe Bridge Ave,2023-06-06T15:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,23.0
110489,Coombe Bridge Ave,2023-06-06T15:00:00.000+00:00,transformer,,Temperature,C,27.2
110489,Coombe Bridge Ave,2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
110489,Coombe Bridge Ave,2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
110489,Coombe Bridge Ave,2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
110489,Coombe Bridge Ave,2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
110489,Coombe Bridge Ave,2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
110489,Coombe Bridge Ave,2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
110489,Coombe Bridge Ave,2023-06-06T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
110489,Coombe Bridge Ave,2023-06-06T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
110489,Coombe Bridge Ave,2023-06-06T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
110489,Coombe Bridge Ave,2023-06-06T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.87
110489,Coombe Bridge Ave,2023-06-06T15:00:00.000+00:00,busbar,,L2 Active Power,kW,4.17
110489,Coombe Bridge Ave,2023-06-06T15:00:00.000+00:00,busbar,,L1 Active Power,kW,5.87
110489,Coombe Bridge Ave,2023-06-06T15:00:00.000+00:00,busbar,,N Current (RMS),A,47.5
110489,Coombe Bridge Ave,2023-06-06T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
110489,Coombe Bridge Ave,2023-06-06T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
110489,Coombe Bridge Ave,2023-06-06T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
110489,Coombe Bridge Ave,2023-06-06T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.2
110489,Coombe Bridge Ave,2023-06-06T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.3
110489,Coombe Bridge Ave,2023-06-06T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.64
110489,Coombe Bridge Ave,2023-06-06T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.79
110489,Coombe Bridge Ave,2023-06-06T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.3
110489,Coombe Bridge Ave,2023-06-06T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.81
110489,Coombe Bridge Ave,2023-06-06T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,14.4
110489,Coombe Bridge Ave,2023-06-06T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.9
110489,Coombe Bridge Ave,2023-06-06T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.9
110489,Coombe Bridge Ave,2023-06-06T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.0
110489,Coombe Bridge Ave,2023-06-06T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.02
110489,Coombe Bridge Ave,2023-06-06T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.9
110489,Coombe Bridge Ave,2023-06-06T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.14
110489,Coombe Bridge Ave,2023-06-06T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.62
110489,Coombe Bridge Ave,2023-06-06T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.54
110489,Coombe Bridge Ave,2023-06-06T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,-3.49
110489,Coombe Bridge Ave,2023-06-06T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.8
110489,Coombe Bridge Ave,2023-06-06T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.7
110489,Coombe Bridge Ave,2023-06-06T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.3
110489,Coombe Bridge Ave,2023-06-06T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.6
110489,Coombe Bridge Ave,2023-06-06T14:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.37
110489,Coombe Bridge Ave,2023-06-06T14:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.26
110489,Coombe Bridge Ave,2023-06-06T14:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.5
110489,Coombe Bridge Ave,2023-06-06T14:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.19
110489,Coombe Bridge Ave,2023-06-06T14:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.13
110489,Coombe Bridge Ave,2023-06-06T14:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.21
110489,Coombe Bridge Ave,2023-06-06T14:50:00.000+00:00,feeder,12.0,N Current (RMS),A,20.0
110489,Coombe Bridge Ave,2023-06-06T14:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,8.5
110489,Coombe Bridge Ave,2023-06-06T14:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,8.9
110489,Coombe Bridge Ave,2023-06-06T14:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,25.0
110489,Coombe Bridge Ave,2023-06-06T14:50:00.000+00:00,transformer,,Temperature,C,27.1
110489,Coombe Bridge Ave,2023-06-06T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
110489,Coombe Bridge Ave,2023-06-06T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
110489,Coombe Bridge Ave,2023-06-06T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
110489,Coombe Bridge Ave,2023-06-06T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
110489,Coombe Bridge Ave,2023-06-06T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
110489,Coombe Bridge Ave,2023-06-06T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
110489,Coombe Bridge Ave,2023-06-06T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
110489,Coombe Bridge Ave,2023-06-06T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.45
110489,Coombe Bridge Ave,2023-06-06T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
110489,Coombe Bridge Ave,2023-06-06T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.09
110489,Coombe Bridge Ave,2023-06-06T14:50:00.000+00:00,busbar,,L2 Active Power,kW,2.88
110489,Coombe Bridge Ave,2023-06-06T14:50:00.000+00:00,busbar,,L1 Active Power,kW,5.36
110489,Coombe Bridge Ave,2023-06-06T14:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
110489,Coombe Bridge Ave,2023-06-06T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
110489,Coombe Bridge Ave,2023-06-06T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
110489,Coombe Bridge Ave,2023-06-06T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
110489,Coombe Bridge Ave,2023-06-06T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.48
110489,Coombe Bridge Ave,2023-06-06T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.32
110489,Coombe Bridge Ave,2023-06-06T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.64
110489,Coombe Bridge Ave,2023-06-06T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.62
110489,Coombe Bridge Ave,2023-06-06T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.34
110489,Coombe Bridge Ave,2023-06-06T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.16
110489,Coombe Bridge Ave,2023-06-06T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,20.1
110489,Coombe Bridge Ave,2023-06-06T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.1
110489,Coombe Bridge Ave,2023-06-06T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.1
110489,Coombe Bridge Ave,2023-06-06T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.2
110489,Coombe Bridge Ave,2023-06-06T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.26
110489,Coombe Bridge Ave,2023-06-06T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.53
110489,Coombe Bridge Ave,2023-06-06T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.73
110489,Coombe Bridge Ave,2023-06-06T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.67
110489,Coombe Bridge Ave,2023-06-06T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.18
110489,Coombe Bridge Ave,2023-06-06T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,-3.1
110489,Coombe Bridge Ave,2023-06-06T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,29.0
110489,Coombe Bridge Ave,2023-06-06T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.2
110489,Coombe Bridge Ave,2023-06-06T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.5
110489,Coombe Bridge Ave,2023-06-06T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.4
110489,Coombe Bridge Ave,2023-06-06T14:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.56
110489,Coombe Bridge Ave,2023-06-06T14:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.7
110489,Coombe Bridge Ave,2023-06-06T14:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.55
110489,Coombe Bridge Ave,2023-06-06T14:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.41
110489,Coombe Bridge Ave,2023-06-06T14:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.12
110489,Coombe Bridge Ave,2023-06-06T14:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.91
110489,Coombe Bridge Ave,2023-06-06T14:40:00.000+00:00,feeder,12.0,N Current (RMS),A,20.5
110489,Coombe Bridge Ave,2023-06-06T14:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.6
110489,Coombe Bridge Ave,2023-06-06T14:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,12.7
110489,Coombe Bridge Ave,2023-06-06T14:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,24.1
110489,Coombe Bridge Ave,2023-06-06T14:40:00.000+00:00,transformer,,Temperature,C,27.1
110489,Coombe Bridge Ave,2023-06-06T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
110489,Coombe Bridge Ave,2023-06-06T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
110489,Coombe Bridge Ave,2023-06-06T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
110489,Coombe Bridge Ave,2023-06-06T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
110489,Coombe Bridge Ave,2023-06-06T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
110489,Coombe Bridge Ave,2023-06-06T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
110489,Coombe Bridge Ave,2023-06-06T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
110489,Coombe Bridge Ave,2023-06-06T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.94
110489,Coombe Bridge Ave,2023-06-06T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
110489,Coombe Bridge Ave,2023-06-06T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.98
110489,Coombe Bridge Ave,2023-06-06T14:40:00.000+00:00,busbar,,L2 Active Power,kW,1.06
110489,Coombe Bridge Ave,2023-06-06T14:40:00.000+00:00,busbar,,L1 Active Power,kW,7.43
110489,Coombe Bridge Ave,2023-06-06T14:40:00.000+00:00,busbar,,N Current (RMS),A,41.2
110489,Coombe Bridge Ave,2023-06-06T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
110489,Coombe Bridge Ave,2023-06-06T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
110489,Coombe Bridge Ave,2023-06-06T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
110489,Coombe Bridge Ave,2023-06-06T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.37
110489,Coombe Bridge Ave,2023-06-06T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.34
110489,Coombe Bridge Ave,2023-06-06T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.61
110489,Coombe Bridge Ave,2023-06-06T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.3
110489,Coombe Bridge Ave,2023-06-06T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.39
110489,Coombe Bridge Ave,2023-06-06T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.42
110489,Coombe Bridge Ave,2023-06-06T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,16.2
110489,Coombe Bridge Ave,2023-06-06T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.9
110489,Coombe Bridge Ave,2023-06-06T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110489,Coombe Bridge Ave,2023-06-06T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.6
110489,Coombe Bridge Ave,2023-06-06T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
110489,Coombe Bridge Ave,2023-06-06T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.66
110489,Coombe Bridge Ave,2023-06-06T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.59
110489,Coombe Bridge Ave,2023-06-06T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.62
110489,Coombe Bridge Ave,2023-06-06T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.54
110489,Coombe Bridge Ave,2023-06-06T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,-3.31
110489,Coombe Bridge Ave,2023-06-06T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,25.5
110489,Coombe Bridge Ave,2023-06-06T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.8
110489,Coombe Bridge Ave,2023-06-06T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.4
110489,Coombe Bridge Ave,2023-06-06T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.2
110489,Coombe Bridge Ave,2023-06-06T14:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.34
110489,Coombe Bridge Ave,2023-06-06T14:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.63
110489,Coombe Bridge Ave,2023-06-06T14:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.71
110489,Coombe Bridge Ave,2023-06-06T14:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.04
110489,Coombe Bridge Ave,2023-06-06T14:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.09
110489,Coombe Bridge Ave,2023-06-06T14:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.45
110489,Coombe Bridge Ave,2023-06-06T14:30:00.000+00:00,feeder,12.0,N Current (RMS),A,16.8
110489,Coombe Bridge Ave,2023-06-06T14:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,14.2
110489,Coombe Bridge Ave,2023-06-06T14:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.3
110489,Coombe Bridge Ave,2023-06-06T14:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,23.1
110489,Coombe Bridge Ave,2023-06-06T14:30:00.000+00:00,transformer,,Temperature,C,27.0
110489,Coombe Bridge Ave,2023-06-06T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
110489,Coombe Bridge Ave,2023-06-06T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
110489,Coombe Bridge Ave,2023-06-06T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
110489,Coombe Bridge Ave,2023-06-06T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
110489,Coombe Bridge Ave,2023-06-06T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
110489,Coombe Bridge Ave,2023-06-06T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
110489,Coombe Bridge Ave,2023-06-06T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
110489,Coombe Bridge Ave,2023-06-06T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
110489,Coombe Bridge Ave,2023-06-06T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
110489,Coombe Bridge Ave,2023-06-06T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.47
110489,Coombe Bridge Ave,2023-06-06T14:30:00.000+00:00,busbar,,L2 Active Power,kW,2.76
110489,Coombe Bridge Ave,2023-06-06T14:30:00.000+00:00,busbar,,L1 Active Power,kW,7.01
110489,Coombe Bridge Ave,2023-06-06T14:30:00.000+00:00,busbar,,N Current (RMS),A,44.4
110489,Coombe Bridge Ave,2023-06-06T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
110489,Coombe Bridge Ave,2023-06-06T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
110489,Coombe Bridge Ave,2023-06-06T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
110489,Coombe Bridge Ave,2023-06-06T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.93
110489,Coombe Bridge Ave,2023-06-06T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.36
110489,Coombe Bridge Ave,2023-06-06T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.62
110489,Coombe Bridge Ave,2023-06-06T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.48
110489,Coombe Bridge Ave,2023-06-06T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.53
110489,Coombe Bridge Ave,2023-06-06T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.09
110489,Coombe Bridge Ave,2023-06-06T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,14.3
110489,Coombe Bridge Ave,2023-06-06T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.2
110489,Coombe Bridge Ave,2023-06-06T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110489,Coombe Bridge Ave,2023-06-06T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.3
110489,Coombe Bridge Ave,2023-06-06T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.27
110489,Coombe Bridge Ave,2023-06-06T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.89
110489,Coombe Bridge Ave,2023-06-06T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.73
110489,Coombe Bridge Ave,2023-06-06T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.73
110489,Coombe Bridge Ave,2023-06-06T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.79
110489,Coombe Bridge Ave,2023-06-06T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,-1.38
110489,Coombe Bridge Ave,2023-06-06T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.3
110489,Coombe Bridge Ave,2023-06-06T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.1
110489,Coombe Bridge Ave,2023-06-06T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.4
110489,Coombe Bridge Ave,2023-06-06T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.1
110489,Coombe Bridge Ave,2023-06-06T14:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.42
110489,Coombe Bridge Ave,2023-06-06T14:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.4
110489,Coombe Bridge Ave,2023-06-06T14:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.36
110489,Coombe Bridge Ave,2023-06-06T14:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.54
110489,Coombe Bridge Ave,2023-06-06T14:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.19
110489,Coombe Bridge Ave,2023-06-06T14:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.51
110489,Coombe Bridge Ave,2023-06-06T14:20:00.000+00:00,feeder,12.0,N Current (RMS),A,20.2
110489,Coombe Bridge Ave,2023-06-06T14:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.3
110489,Coombe Bridge Ave,2023-06-06T14:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,3.2
110489,Coombe Bridge Ave,2023-06-06T14:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,25.8
110489,Coombe Bridge Ave,2023-06-06T14:20:00.000+00:00,transformer,,Temperature,C,27.0
110489,Coombe Bridge Ave,2023-06-06T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
110489,Coombe Bridge Ave,2023-06-06T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
110489,Coombe Bridge Ave,2023-06-06T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
110489,Coombe Bridge Ave,2023-06-06T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
110489,Coombe Bridge Ave,2023-06-06T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
110489,Coombe Bridge Ave,2023-06-06T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
110489,Coombe Bridge Ave,2023-06-06T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
110489,Coombe Bridge Ave,2023-06-06T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.87
110489,Coombe Bridge Ave,2023-06-06T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
110489,Coombe Bridge Ave,2023-06-06T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.96
110489,Coombe Bridge Ave,2023-06-06T14:20:00.000+00:00,busbar,,L2 Active Power,kW,1.75
110489,Coombe Bridge Ave,2023-06-06T14:20:00.000+00:00,busbar,,L1 Active Power,kW,10.17
110489,Coombe Bridge Ave,2023-06-06T14:20:00.000+00:00,busbar,,N Current (RMS),A,47.2
110489,Coombe Bridge Ave,2023-06-06T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
110489,Coombe Bridge Ave,2023-06-06T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
110489,Coombe Bridge Ave,2023-06-06T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
110489,Coombe Bridge Ave,2023-06-06T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.14
110489,Coombe Bridge Ave,2023-06-06T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.34
110489,Coombe Bridge Ave,2023-06-06T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.62
110489,Coombe Bridge Ave,2023-06-06T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.61
110489,Coombe Bridge Ave,2023-06-06T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.46
110489,Coombe Bridge Ave,2023-06-06T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.47
110489,Coombe Bridge Ave,2023-06-06T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.4
110489,Coombe Bridge Ave,2023-06-06T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
110489,Coombe Bridge Ave,2023-06-06T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110489,Coombe Bridge Ave,2023-06-06T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.7
110489,Coombe Bridge Ave,2023-06-06T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.59
110489,Coombe Bridge Ave,2023-06-06T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.88
110489,Coombe Bridge Ave,2023-06-06T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.82
110489,Coombe Bridge Ave,2023-06-06T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.99
110489,Coombe Bridge Ave,2023-06-06T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.95
110489,Coombe Bridge Ave,2023-06-06T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.32
110489,Coombe Bridge Ave,2023-06-06T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.8
110489,Coombe Bridge Ave,2023-06-06T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.4
110489,Coombe Bridge Ave,2023-06-06T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.0
110489,Coombe Bridge Ave,2023-06-06T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.9
110489,Coombe Bridge Ave,2023-06-06T14:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.0
110489,Coombe Bridge Ave,2023-06-06T14:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.32
110489,Coombe Bridge Ave,2023-06-06T14:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.23
110489,Coombe Bridge Ave,2023-06-06T14:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.67
110489,Coombe Bridge Ave,2023-06-06T14:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.26
110489,Coombe Bridge Ave,2023-06-06T14:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.01
110489,Coombe Bridge Ave,2023-06-06T14:10:00.000+00:00,feeder,12.0,N Current (RMS),A,17.4
110489,Coombe Bridge Ave,2023-06-06T14:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,12.2
110489,Coombe Bridge Ave,2023-06-06T14:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,3.2
110489,Coombe Bridge Ave,2023-06-06T14:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,23.6
110489,Coombe Bridge Ave,2023-06-06T14:10:00.000+00:00,transformer,,Temperature,C,27.0
110489,Coombe Bridge Ave,2023-06-06T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
110489,Coombe Bridge Ave,2023-06-06T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
110489,Coombe Bridge Ave,2023-06-06T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
110489,Coombe Bridge Ave,2023-06-06T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
110489,Coombe Bridge Ave,2023-06-06T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
110489,Coombe Bridge Ave,2023-06-06T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
110489,Coombe Bridge Ave,2023-06-06T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
110489,Coombe Bridge Ave,2023-06-06T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.79
110489,Coombe Bridge Ave,2023-06-06T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
110489,Coombe Bridge Ave,2023-06-06T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.47
110489,Coombe Bridge Ave,2023-06-06T14:10:00.000+00:00,busbar,,L2 Active Power,kW,1.89
110489,Coombe Bridge Ave,2023-06-06T14:10:00.000+00:00,busbar,,L1 Active Power,kW,10.83
110489,Coombe Bridge Ave,2023-06-06T14:10:00.000+00:00,busbar,,N Current (RMS),A,48.3
110489,Coombe Bridge Ave,2023-06-06T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
110489,Coombe Bridge Ave,2023-06-06T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
110489,Coombe Bridge Ave,2023-06-06T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
110489,Coombe Bridge Ave,2023-06-06T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.52
110489,Coombe Bridge Ave,2023-06-06T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.33
110489,Coombe Bridge Ave,2023-06-06T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.68
110489,Coombe Bridge Ave,2023-06-06T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.88
110489,Coombe Bridge Ave,2023-06-06T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.29
110489,Coombe Bridge Ave,2023-06-06T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.66
110489,Coombe Bridge Ave,2023-06-06T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.4
110489,Coombe Bridge Ave,2023-06-06T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.4
110489,Coombe Bridge Ave,2023-06-06T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.0
110489,Coombe Bridge Ave,2023-06-06T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.2
110489,Coombe Bridge Ave,2023-06-06T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.36
110489,Coombe Bridge Ave,2023-06-06T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.17
110489,Coombe Bridge Ave,2023-06-06T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.13
110489,Coombe Bridge Ave,2023-06-06T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.68
110489,Coombe Bridge Ave,2023-06-06T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.81
110489,Coombe Bridge Ave,2023-06-06T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,-1.56
110489,Coombe Bridge Ave,2023-06-06T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.5
110489,Coombe Bridge Ave,2023-06-06T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.5
110489,Coombe Bridge Ave,2023-06-06T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.4
110489,Coombe Bridge Ave,2023-06-06T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.6
110489,Coombe Bridge Ave,2023-06-06T14:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.66
110489,Coombe Bridge Ave,2023-06-06T14:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.15
110489,Coombe Bridge Ave,2023-06-06T14:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.91
110489,Coombe Bridge Ave,2023-06-06T14:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.42
110489,Coombe Bridge Ave,2023-06-06T14:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.08
110489,Coombe Bridge Ave,2023-06-06T14:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.24
110489,Coombe Bridge Ave,2023-06-06T14:00:00.000+00:00,feeder,12.0,N Current (RMS),A,26.5
110489,Coombe Bridge Ave,2023-06-06T14:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,10.2
110489,Coombe Bridge Ave,2023-06-06T14:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.5
110489,Coombe Bridge Ave,2023-06-06T14:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,30.7
110489,Coombe Bridge Ave,2023-06-06T14:00:00.000+00:00,transformer,,Temperature,C,26.9
110489,Coombe Bridge Ave,2023-06-06T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
110489,Coombe Bridge Ave,2023-06-06T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
110489,Coombe Bridge Ave,2023-06-06T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
110489,Coombe Bridge Ave,2023-06-06T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
110489,Coombe Bridge Ave,2023-06-06T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
110489,Coombe Bridge Ave,2023-06-06T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
110489,Coombe Bridge Ave,2023-06-06T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
110489,Coombe Bridge Ave,2023-06-06T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.53
110489,Coombe Bridge Ave,2023-06-06T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
110489,Coombe Bridge Ave,2023-06-06T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.45
110489,Coombe Bridge Ave,2023-06-06T14:00:00.000+00:00,busbar,,L2 Active Power,kW,2.1
110489,Coombe Bridge Ave,2023-06-06T14:00:00.000+00:00,busbar,,L1 Active Power,kW,10.47
110489,Coombe Bridge Ave,2023-06-06T14:00:00.000+00:00,busbar,,N Current (RMS),A,48.9
110489,Coombe Bridge Ave,2023-06-06T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
110489,Coombe Bridge Ave,2023-06-06T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
110489,Coombe Bridge Ave,2023-06-06T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
110489,Coombe Bridge Ave,2023-06-06T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.87
110489,Coombe Bridge Ave,2023-06-06T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.32
110489,Coombe Bridge Ave,2023-06-06T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.68
110489,Coombe Bridge Ave,2023-06-06T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.4
110489,Coombe Bridge Ave,2023-06-06T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.33
110489,Coombe Bridge Ave,2023-06-06T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.18
110489,Coombe Bridge Ave,2023-06-06T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,17.5
110489,Coombe Bridge Ave,2023-06-06T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.2
110489,Coombe Bridge Ave,2023-06-06T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.1
110489,Coombe Bridge Ave,2023-06-06T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.3
110489,Coombe Bridge Ave,2023-06-06T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.33
110489,Coombe Bridge Ave,2023-06-06T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.75
110489,Coombe Bridge Ave,2023-06-06T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.11
