Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-06-06T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.59
110489,Coombe Bridge Ave,2023-06-06T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.99
110489,Coombe Bridge Ave,2023-06-06T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,-1.13
110489,Coombe Bridge Ave,2023-06-06T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,21.9
110489,Coombe Bridge Ave,2023-06-06T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.9
110489,Coombe Bridge Ave,2023-06-06T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.7
110489,Coombe Bridge Ave,2023-06-06T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.2
110489,Coombe Bridge Ave,2023-06-06T13:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.37
110489,Coombe Bridge Ave,2023-06-06T13:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.61
110489,Coombe Bridge Ave,2023-06-06T13:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.15
110489,Coombe Bridge Ave,2023-06-06T13:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.19
110489,Coombe Bridge Ave,2023-06-06T13:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.1
110489,Coombe Bridge Ave,2023-06-06T13:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.95
110489,Coombe Bridge Ave,2023-06-06T13:50:00.000+00:00,feeder,12.0,N Current (RMS),A,25.5
110489,Coombe Bridge Ave,2023-06-06T13:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,8.5
110489,Coombe Bridge Ave,2023-06-06T13:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.4
110489,Coombe Bridge Ave,2023-06-06T13:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,30.5
110489,Coombe Bridge Ave,2023-06-06T13:50:00.000+00:00,transformer,,Temperature,C,26.8
110489,Coombe Bridge Ave,2023-06-06T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
110489,Coombe Bridge Ave,2023-06-06T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
110489,Coombe Bridge Ave,2023-06-06T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
110489,Coombe Bridge Ave,2023-06-06T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
110489,Coombe Bridge Ave,2023-06-06T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
110489,Coombe Bridge Ave,2023-06-06T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
110489,Coombe Bridge Ave,2023-06-06T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.76
110489,Coombe Bridge Ave,2023-06-06T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.79
110489,Coombe Bridge Ave,2023-06-06T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
110489,Coombe Bridge Ave,2023-06-06T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.34
110489,Coombe Bridge Ave,2023-06-06T13:50:00.000+00:00,busbar,,L2 Active Power,kW,2.35
110489,Coombe Bridge Ave,2023-06-06T13:50:00.000+00:00,busbar,,L1 Active Power,kW,8.51
110489,Coombe Bridge Ave,2023-06-06T13:50:00.000+00:00,busbar,,N Current (RMS),A,44.5
110489,Coombe Bridge Ave,2023-06-06T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
110489,Coombe Bridge Ave,2023-06-06T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
110489,Coombe Bridge Ave,2023-06-06T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
110489,Coombe Bridge Ave,2023-06-06T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.05
110489,Coombe Bridge Ave,2023-06-06T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.32
110489,Coombe Bridge Ave,2023-06-06T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.67
110489,Coombe Bridge Ave,2023-06-06T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.95
110489,Coombe Bridge Ave,2023-06-06T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.46
110489,Coombe Bridge Ave,2023-06-06T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.22
110489,Coombe Bridge Ave,2023-06-06T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,21.4
110489,Coombe Bridge Ave,2023-06-06T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.3
110489,Coombe Bridge Ave,2023-06-06T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.4
110489,Coombe Bridge Ave,2023-06-06T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.4
110489,Coombe Bridge Ave,2023-06-06T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.35
110489,Coombe Bridge Ave,2023-06-06T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.85
110489,Coombe Bridge Ave,2023-06-06T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.16
110489,Coombe Bridge Ave,2023-06-06T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.15
110489,Coombe Bridge Ave,2023-06-06T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.84
110489,Coombe Bridge Ave,2023-06-06T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.01
110489,Coombe Bridge Ave,2023-06-06T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.4
110489,Coombe Bridge Ave,2023-06-06T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.6
110489,Coombe Bridge Ave,2023-06-06T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.9
110489,Coombe Bridge Ave,2023-06-06T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.9
110489,Coombe Bridge Ave,2023-06-06T13:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.12
110489,Coombe Bridge Ave,2023-06-06T13:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.09
110489,Coombe Bridge Ave,2023-06-06T13:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.56
110489,Coombe Bridge Ave,2023-06-06T13:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.15
110489,Coombe Bridge Ave,2023-06-06T13:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.4
110489,Coombe Bridge Ave,2023-06-06T13:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.32
110489,Coombe Bridge Ave,2023-06-06T13:40:00.000+00:00,feeder,12.0,N Current (RMS),A,23.8
110489,Coombe Bridge Ave,2023-06-06T13:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,7.7
110489,Coombe Bridge Ave,2023-06-06T13:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,3.4
110489,Coombe Bridge Ave,2023-06-06T13:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,28.7
110489,Coombe Bridge Ave,2023-06-06T13:40:00.000+00:00,transformer,,Temperature,C,26.8
110489,Coombe Bridge Ave,2023-06-06T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
110489,Coombe Bridge Ave,2023-06-06T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
110489,Coombe Bridge Ave,2023-06-06T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
110489,Coombe Bridge Ave,2023-06-06T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
110489,Coombe Bridge Ave,2023-06-06T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
110489,Coombe Bridge Ave,2023-06-06T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
110489,Coombe Bridge Ave,2023-06-06T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.94
110489,Coombe Bridge Ave,2023-06-06T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.53
110489,Coombe Bridge Ave,2023-06-06T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
110489,Coombe Bridge Ave,2023-06-06T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.96
110489,Coombe Bridge Ave,2023-06-06T13:40:00.000+00:00,busbar,,L2 Active Power,kW,2.38
110489,Coombe Bridge Ave,2023-06-06T13:40:00.000+00:00,busbar,,L1 Active Power,kW,9.22
110489,Coombe Bridge Ave,2023-06-06T13:40:00.000+00:00,busbar,,N Current (RMS),A,44.9
110489,Coombe Bridge Ave,2023-06-06T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
110489,Coombe Bridge Ave,2023-06-06T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
110489,Coombe Bridge Ave,2023-06-06T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
110489,Coombe Bridge Ave,2023-06-06T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.01
110489,Coombe Bridge Ave,2023-06-06T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.33
110489,Coombe Bridge Ave,2023-06-06T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.67
110489,Coombe Bridge Ave,2023-06-06T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.83
110489,Coombe Bridge Ave,2023-06-06T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.53
110489,Coombe Bridge Ave,2023-06-06T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.25
110489,Coombe Bridge Ave,2023-06-06T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,15.0
110489,Coombe Bridge Ave,2023-06-06T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.4
110489,Coombe Bridge Ave,2023-06-06T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110489,Coombe Bridge Ave,2023-06-06T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.5
110489,Coombe Bridge Ave,2023-06-06T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.46
110489,Coombe Bridge Ave,2023-06-06T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.71
110489,Coombe Bridge Ave,2023-06-06T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.05
110489,Coombe Bridge Ave,2023-06-06T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.72
110489,Coombe Bridge Ave,2023-06-06T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.04
110489,Coombe Bridge Ave,2023-06-06T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.76
110489,Coombe Bridge Ave,2023-06-06T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.9
110489,Coombe Bridge Ave,2023-06-06T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.8
110489,Coombe Bridge Ave,2023-06-06T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.4
110489,Coombe Bridge Ave,2023-06-06T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.7
110489,Coombe Bridge Ave,2023-06-06T13:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.3
110489,Coombe Bridge Ave,2023-06-06T13:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.01
110489,Coombe Bridge Ave,2023-06-06T13:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.42
110489,Coombe Bridge Ave,2023-06-06T13:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.21
110489,Coombe Bridge Ave,2023-06-06T13:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.17
110489,Coombe Bridge Ave,2023-06-06T13:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.18
110489,Coombe Bridge Ave,2023-06-06T13:30:00.000+00:00,feeder,12.0,N Current (RMS),A,27.0
110489,Coombe Bridge Ave,2023-06-06T13:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,8.2
110489,Coombe Bridge Ave,2023-06-06T13:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,3.2
110489,Coombe Bridge Ave,2023-06-06T13:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,31.7
110489,Coombe Bridge Ave,2023-06-06T13:30:00.000+00:00,transformer,,Temperature,C,26.7
110489,Coombe Bridge Ave,2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
110489,Coombe Bridge Ave,2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
110489,Coombe Bridge Ave,2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
110489,Coombe Bridge Ave,2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
110489,Coombe Bridge Ave,2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
110489,Coombe Bridge Ave,2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
110489,Coombe Bridge Ave,2023-06-06T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
110489,Coombe Bridge Ave,2023-06-06T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.96
110489,Coombe Bridge Ave,2023-06-06T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
110489,Coombe Bridge Ave,2023-06-06T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.45
110489,Coombe Bridge Ave,2023-06-06T13:30:00.000+00:00,busbar,,L2 Active Power,kW,2.5
110489,Coombe Bridge Ave,2023-06-06T13:30:00.000+00:00,busbar,,L1 Active Power,kW,11.23
110489,Coombe Bridge Ave,2023-06-06T13:30:00.000+00:00,busbar,,N Current (RMS),A,49.6
110489,Coombe Bridge Ave,2023-06-06T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
110489,Coombe Bridge Ave,2023-06-06T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
110489,Coombe Bridge Ave,2023-06-06T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
110489,Coombe Bridge Ave,2023-06-06T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.22
110489,Coombe Bridge Ave,2023-06-06T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.33
110489,Coombe Bridge Ave,2023-06-06T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.51
110489,Coombe Bridge Ave,2023-06-06T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.83
110489,Coombe Bridge Ave,2023-06-06T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.41
110489,Coombe Bridge Ave,2023-06-06T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.35
110489,Coombe Bridge Ave,2023-06-06T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.8
110489,Coombe Bridge Ave,2023-06-06T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.4
110489,Coombe Bridge Ave,2023-06-06T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110489,Coombe Bridge Ave,2023-06-06T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.6
110489,Coombe Bridge Ave,2023-06-06T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.31
110489,Coombe Bridge Ave,2023-06-06T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.8
110489,Coombe Bridge Ave,2023-06-06T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.03
110489,Coombe Bridge Ave,2023-06-06T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.36
110489,Coombe Bridge Ave,2023-06-06T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.72
110489,Coombe Bridge Ave,2023-06-06T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,-0.6
110489,Coombe Bridge Ave,2023-06-06T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.7
110489,Coombe Bridge Ave,2023-06-06T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.2
110489,Coombe Bridge Ave,2023-06-06T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.3
110489,Coombe Bridge Ave,2023-06-06T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.2
110489,Coombe Bridge Ave,2023-06-06T13:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.68
110489,Coombe Bridge Ave,2023-06-06T13:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-0.35
110489,Coombe Bridge Ave,2023-06-06T13:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.34
110489,Coombe Bridge Ave,2023-06-06T13:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.16
110489,Coombe Bridge Ave,2023-06-06T13:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.59
110489,Coombe Bridge Ave,2023-06-06T13:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.98
110489,Coombe Bridge Ave,2023-06-06T13:20:00.000+00:00,feeder,12.0,N Current (RMS),A,21.4
110489,Coombe Bridge Ave,2023-06-06T13:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.1
110489,Coombe Bridge Ave,2023-06-06T13:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.0
110489,Coombe Bridge Ave,2023-06-06T13:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,27.3
110489,Coombe Bridge Ave,2023-06-06T13:20:00.000+00:00,transformer,,Temperature,C,26.6
110489,Coombe Bridge Ave,2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
110489,Coombe Bridge Ave,2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
110489,Coombe Bridge Ave,2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
110489,Coombe Bridge Ave,2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
110489,Coombe Bridge Ave,2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
110489,Coombe Bridge Ave,2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
110489,Coombe Bridge Ave,2023-06-06T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
110489,Coombe Bridge Ave,2023-06-06T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
110489,Coombe Bridge Ave,2023-06-06T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
110489,Coombe Bridge Ave,2023-06-06T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.73
110489,Coombe Bridge Ave,2023-06-06T13:20:00.000+00:00,busbar,,L2 Active Power,kW,2.75
110489,Coombe Bridge Ave,2023-06-06T13:20:00.000+00:00,busbar,,L1 Active Power,kW,9.61
110489,Coombe Bridge Ave,2023-06-06T13:20:00.000+00:00,busbar,,N Current (RMS),A,45.1
110489,Coombe Bridge Ave,2023-06-06T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
110489,Coombe Bridge Ave,2023-06-06T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.9
110489,Coombe Bridge Ave,2023-06-06T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
110489,Coombe Bridge Ave,2023-06-06T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.68
110489,Coombe Bridge Ave,2023-06-06T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.37
110489,Coombe Bridge Ave,2023-06-06T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.73
110489,Coombe Bridge Ave,2023-06-06T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.72
110489,Coombe Bridge Ave,2023-06-06T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.46
110489,Coombe Bridge Ave,2023-06-06T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.18
110489,Coombe Bridge Ave,2023-06-06T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.9
110489,Coombe Bridge Ave,2023-06-06T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.3
110489,Coombe Bridge Ave,2023-06-06T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110489,Coombe Bridge Ave,2023-06-06T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.3
110489,Coombe Bridge Ave,2023-06-06T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
110489,Coombe Bridge Ave,2023-06-06T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.0
110489,Coombe Bridge Ave,2023-06-06T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.53
110489,Coombe Bridge Ave,2023-06-06T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.64
110489,Coombe Bridge Ave,2023-06-06T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.57
110489,Coombe Bridge Ave,2023-06-06T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.69
110489,Coombe Bridge Ave,2023-06-06T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.1
110489,Coombe Bridge Ave,2023-06-06T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.0
110489,Coombe Bridge Ave,2023-06-06T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.9
110489,Coombe Bridge Ave,2023-06-06T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.0
110489,Coombe Bridge Ave,2023-06-06T13:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.87
110489,Coombe Bridge Ave,2023-06-06T13:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-0.39
110489,Coombe Bridge Ave,2023-06-06T13:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.38
110489,Coombe Bridge Ave,2023-06-06T13:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.08
110489,Coombe Bridge Ave,2023-06-06T13:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.72
110489,Coombe Bridge Ave,2023-06-06T13:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.54
110489,Coombe Bridge Ave,2023-06-06T13:10:00.000+00:00,feeder,12.0,N Current (RMS),A,21.5
110489,Coombe Bridge Ave,2023-06-06T13:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.5
110489,Coombe Bridge Ave,2023-06-06T13:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.7
110489,Coombe Bridge Ave,2023-06-06T13:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,28.7
110489,Coombe Bridge Ave,2023-06-06T13:10:00.000+00:00,transformer,,Temperature,C,26.5
110489,Coombe Bridge Ave,2023-06-06T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
110489,Coombe Bridge Ave,2023-06-06T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
110489,Coombe Bridge Ave,2023-06-06T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
110489,Coombe Bridge Ave,2023-06-06T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
110489,Coombe Bridge Ave,2023-06-06T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
110489,Coombe Bridge Ave,2023-06-06T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
110489,Coombe Bridge Ave,2023-06-06T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
110489,Coombe Bridge Ave,2023-06-06T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
110489,Coombe Bridge Ave,2023-06-06T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
110489,Coombe Bridge Ave,2023-06-06T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.81
110489,Coombe Bridge Ave,2023-06-06T13:10:00.000+00:00,busbar,,L2 Active Power,kW,2.57
110489,Coombe Bridge Ave,2023-06-06T13:10:00.000+00:00,busbar,,L1 Active Power,kW,11.1
110489,Coombe Bridge Ave,2023-06-06T13:10:00.000+00:00,busbar,,N Current (RMS),A,48.5
110489,Coombe Bridge Ave,2023-06-06T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
110489,Coombe Bridge Ave,2023-06-06T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
110489,Coombe Bridge Ave,2023-06-06T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
110489,Coombe Bridge Ave,2023-06-06T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.59
110489,Coombe Bridge Ave,2023-06-06T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.45
110489,Coombe Bridge Ave,2023-06-06T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.67
110489,Coombe Bridge Ave,2023-06-06T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.08
110489,Coombe Bridge Ave,2023-06-06T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.45
110489,Coombe Bridge Ave,2023-06-06T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.28
110489,Coombe Bridge Ave,2023-06-06T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.1
110489,Coombe Bridge Ave,2023-06-06T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.2
110489,Coombe Bridge Ave,2023-06-06T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110489,Coombe Bridge Ave,2023-06-06T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.5
110489,Coombe Bridge Ave,2023-06-06T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.13
110489,Coombe Bridge Ave,2023-06-06T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.98
110489,Coombe Bridge Ave,2023-06-06T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.67
110489,Coombe Bridge Ave,2023-06-06T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.62
110489,Coombe Bridge Ave,2023-06-06T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.18
110489,Coombe Bridge Ave,2023-06-06T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.47
110489,Coombe Bridge Ave,2023-06-06T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,21.9
110489,Coombe Bridge Ave,2023-06-06T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.4
110489,Coombe Bridge Ave,2023-06-06T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.3
110489,Coombe Bridge Ave,2023-06-06T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.7
110489,Coombe Bridge Ave,2023-06-06T13:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.59
110489,Coombe Bridge Ave,2023-06-06T13:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.92
110489,Coombe Bridge Ave,2023-06-06T13:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.22
110489,Coombe Bridge Ave,2023-06-06T13:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.93
110489,Coombe Bridge Ave,2023-06-06T13:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.13
110489,Coombe Bridge Ave,2023-06-06T13:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.07
110489,Coombe Bridge Ave,2023-06-06T13:00:00.000+00:00,feeder,12.0,N Current (RMS),A,25.8
110489,Coombe Bridge Ave,2023-06-06T13:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,8.4
110489,Coombe Bridge Ave,2023-06-06T13:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,8.4
110489,Coombe Bridge Ave,2023-06-06T13:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,31.5
110489,Coombe Bridge Ave,2023-06-06T13:00:00.000+00:00,transformer,,Temperature,C,26.4
110489,Coombe Bridge Ave,2023-06-06T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
110489,Coombe Bridge Ave,2023-06-06T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
110489,Coombe Bridge Ave,2023-06-06T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
110489,Coombe Bridge Ave,2023-06-06T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
110489,Coombe Bridge Ave,2023-06-06T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
110489,Coombe Bridge Ave,2023-06-06T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
110489,Coombe Bridge Ave,2023-06-06T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
110489,Coombe Bridge Ave,2023-06-06T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.56
110489,Coombe Bridge Ave,2023-06-06T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
110489,Coombe Bridge Ave,2023-06-06T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.17
110489,Coombe Bridge Ave,2023-06-06T13:00:00.000+00:00,busbar,,L2 Active Power,kW,0.94
110489,Coombe Bridge Ave,2023-06-06T13:00:00.000+00:00,busbar,,L1 Active Power,kW,9.97
110489,Coombe Bridge Ave,2023-06-06T13:00:00.000+00:00,busbar,,N Current (RMS),A,44.8
110489,Coombe Bridge Ave,2023-06-06T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
110489,Coombe Bridge Ave,2023-06-06T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
110489,Coombe Bridge Ave,2023-06-06T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
110489,Coombe Bridge Ave,2023-06-06T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.37
110489,Coombe Bridge Ave,2023-06-06T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.76
110489,Coombe Bridge Ave,2023-06-06T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.75
110489,Coombe Bridge Ave,2023-06-06T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.36
110489,Coombe Bridge Ave,2023-06-06T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.6
110489,Coombe Bridge Ave,2023-06-06T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.29
110489,Coombe Bridge Ave,2023-06-06T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.3
110489,Coombe Bridge Ave,2023-06-06T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.6
110489,Coombe Bridge Ave,2023-06-06T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.3
110489,Coombe Bridge Ave,2023-06-06T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.7
110489,Coombe Bridge Ave,2023-06-06T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.78
110489,Coombe Bridge Ave,2023-06-06T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.06
110489,Coombe Bridge Ave,2023-06-06T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.05
110489,Coombe Bridge Ave,2023-06-06T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.04
110489,Coombe Bridge Ave,2023-06-06T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.0
110489,Coombe Bridge Ave,2023-06-06T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.47
110489,Coombe Bridge Ave,2023-06-06T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.0
110489,Coombe Bridge Ave,2023-06-06T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.8
110489,Coombe Bridge Ave,2023-06-06T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.4
110489,Coombe Bridge Ave,2023-06-06T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.9
110489,Coombe Bridge Ave,2023-06-06T12:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.34
110489,Coombe Bridge Ave,2023-06-06T12:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,3.25
110489,Coombe Bridge Ave,2023-06-06T12:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.34
110489,Coombe Bridge Ave,2023-06-06T12:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.79
110489,Coombe Bridge Ave,2023-06-06T12:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.68
110489,Coombe Bridge Ave,2023-06-06T12:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.76
110489,Coombe Bridge Ave,2023-06-06T12:50:00.000+00:00,feeder,12.0,N Current (RMS),A,23.3
110489,Coombe Bridge Ave,2023-06-06T12:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,7.1
110489,Coombe Bridge Ave,2023-06-06T12:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,15.5
110489,Coombe Bridge Ave,2023-06-06T12:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,23.0
110489,Coombe Bridge Ave,2023-06-06T12:50:00.000+00:00,transformer,,Temperature,C,26.4
110489,Coombe Bridge Ave,2023-06-06T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
110489,Coombe Bridge Ave,2023-06-06T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
110489,Coombe Bridge Ave,2023-06-06T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
110489,Coombe Bridge Ave,2023-06-06T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
110489,Coombe Bridge Ave,2023-06-06T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
110489,Coombe Bridge Ave,2023-06-06T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
110489,Coombe Bridge Ave,2023-06-06T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
110489,Coombe Bridge Ave,2023-06-06T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.52
110489,Coombe Bridge Ave,2023-06-06T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
110489,Coombe Bridge Ave,2023-06-06T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.71
110489,Coombe Bridge Ave,2023-06-06T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.76
110489,Coombe Bridge Ave,2023-06-06T12:50:00.000+00:00,busbar,,L1 Active Power,kW,8.33
110489,Coombe Bridge Ave,2023-06-06T12:50:00.000+00:00,busbar,,N Current (RMS),A,42.8
110489,Coombe Bridge Ave,2023-06-06T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
110489,Coombe Bridge Ave,2023-06-06T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
110489,Coombe Bridge Ave,2023-06-06T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
110489,Coombe Bridge Ave,2023-06-06T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.69
110489,Coombe Bridge Ave,2023-06-06T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.32
110489,Coombe Bridge Ave,2023-06-06T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.69
110489,Coombe Bridge Ave,2023-06-06T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.33
110489,Coombe Bridge Ave,2023-06-06T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.28
110489,Coombe Bridge Ave,2023-06-06T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.43
110489,Coombe Bridge Ave,2023-06-06T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.9
110489,Coombe Bridge Ave,2023-06-06T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.9
110489,Coombe Bridge Ave,2023-06-06T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.9
110489,Coombe Bridge Ave,2023-06-06T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.1
110489,Coombe Bridge Ave,2023-06-06T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.34
110489,Coombe Bridge Ave,2023-06-06T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.14
110489,Coombe Bridge Ave,2023-06-06T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.82
110489,Coombe Bridge Ave,2023-06-06T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.29
110489,Coombe Bridge Ave,2023-06-06T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.02
110489,Coombe Bridge Ave,2023-06-06T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.4
110489,Coombe Bridge Ave,2023-06-06T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.6
110489,Coombe Bridge Ave,2023-06-06T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.9
110489,Coombe Bridge Ave,2023-06-06T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.2
110489,Coombe Bridge Ave,2023-06-06T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.4
110489,Coombe Bridge Ave,2023-06-06T12:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.29
110489,Coombe Bridge Ave,2023-06-06T12:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.86
110489,Coombe Bridge Ave,2023-06-06T12:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.4
110489,Coombe Bridge Ave,2023-06-06T12:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.16
110489,Coombe Bridge Ave,2023-06-06T12:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.87
110489,Coombe Bridge Ave,2023-06-06T12:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.3
110489,Coombe Bridge Ave,2023-06-06T12:40:00.000+00:00,feeder,12.0,N Current (RMS),A,21.8
110489,Coombe Bridge Ave,2023-06-06T12:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,12.2
110489,Coombe Bridge Ave,2023-06-06T12:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,11.5
110489,Coombe Bridge Ave,2023-06-06T12:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,28.3
110489,Coombe Bridge Ave,2023-06-06T12:40:00.000+00:00,transformer,,Temperature,C,26.4
110489,Coombe Bridge Ave,2023-06-06T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
110489,Coombe Bridge Ave,2023-06-06T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
110489,Coombe Bridge Ave,2023-06-06T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
110489,Coombe Bridge Ave,2023-06-06T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
110489,Coombe Bridge Ave,2023-06-06T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
110489,Coombe Bridge Ave,2023-06-06T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
110489,Coombe Bridge Ave,2023-06-06T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
110489,Coombe Bridge Ave,2023-06-06T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.84
110489,Coombe Bridge Ave,2023-06-06T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
110489,Coombe Bridge Ave,2023-06-06T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.37
110489,Coombe Bridge Ave,2023-06-06T12:40:00.000+00:00,busbar,,L2 Active Power,kW,0.38
110489,Coombe Bridge Ave,2023-06-06T12:40:00.000+00:00,busbar,,L1 Active Power,kW,12.75
110489,Coombe Bridge Ave,2023-06-06T12:40:00.000+00:00,busbar,,N Current (RMS),A,44.7
110489,Coombe Bridge Ave,2023-06-06T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
110489,Coombe Bridge Ave,2023-06-06T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
110489,Coombe Bridge Ave,2023-06-06T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
110489,Coombe Bridge Ave,2023-06-06T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.03
110489,Coombe Bridge Ave,2023-06-06T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.03
110489,Coombe Bridge Ave,2023-06-06T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.74
110489,Coombe Bridge Ave,2023-06-06T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.58
110489,Coombe Bridge Ave,2023-06-06T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.84
110489,Coombe Bridge Ave,2023-06-06T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.28
110489,Coombe Bridge Ave,2023-06-06T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.2
110489,Coombe Bridge Ave,2023-06-06T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
110489,Coombe Bridge Ave,2023-06-06T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.6
110489,Coombe Bridge Ave,2023-06-06T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.8
110489,Coombe Bridge Ave,2023-06-06T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.3
110489,Coombe Bridge Ave,2023-06-06T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.38
110489,Coombe Bridge Ave,2023-06-06T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.72
110489,Coombe Bridge Ave,2023-06-06T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.29
110489,Coombe Bridge Ave,2023-06-06T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.06
110489,Coombe Bridge Ave,2023-06-06T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.51
110489,Coombe Bridge Ave,2023-06-06T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.5
110489,Coombe Bridge Ave,2023-06-06T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.8
110489,Coombe Bridge Ave,2023-06-06T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.4
110489,Coombe Bridge Ave,2023-06-06T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.4
110489,Coombe Bridge Ave,2023-06-06T12:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-3.33
110489,Coombe Bridge Ave,2023-06-06T12:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.46
110489,Coombe Bridge Ave,2023-06-06T12:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.37
110489,Coombe Bridge Ave,2023-06-06T12:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.22
110489,Coombe Bridge Ave,2023-06-06T12:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.1
110489,Coombe Bridge Ave,2023-06-06T12:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.66
110489,Coombe Bridge Ave,2023-06-06T12:30:00.000+00:00,feeder,12.0,N Current (RMS),A,16.0
110489,Coombe Bridge Ave,2023-06-06T12:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,17.3
110489,Coombe Bridge Ave,2023-06-06T12:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,3.4
110489,Coombe Bridge Ave,2023-06-06T12:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,26.0
110489,Coombe Bridge Ave,2023-06-06T12:30:00.000+00:00,transformer,,Temperature,C,26.3
110489,Coombe Bridge Ave,2023-06-06T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
110489,Coombe Bridge Ave,2023-06-06T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
110489,Coombe Bridge Ave,2023-06-06T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
110489,Coombe Bridge Ave,2023-06-06T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
110489,Coombe Bridge Ave,2023-06-06T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
110489,Coombe Bridge Ave,2023-06-06T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
110489,Coombe Bridge Ave,2023-06-06T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
110489,Coombe Bridge Ave,2023-06-06T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.55
110489,Coombe Bridge Ave,2023-06-06T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
110489,Coombe Bridge Ave,2023-06-06T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.13
110489,Coombe Bridge Ave,2023-06-06T12:30:00.000+00:00,busbar,,L2 Active Power,kW,0.01
110489,Coombe Bridge Ave,2023-06-06T12:30:00.000+00:00,busbar,,L1 Active Power,kW,12.31
110489,Coombe Bridge Ave,2023-06-06T12:30:00.000+00:00,busbar,,N Current (RMS),A,41.5
110489,Coombe Bridge Ave,2023-06-06T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
110489,Coombe Bridge Ave,2023-06-06T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
110489,Coombe Bridge Ave,2023-06-06T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
110489,Coombe Bridge Ave,2023-06-06T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.51
110489,Coombe Bridge Ave,2023-06-06T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.61
110489,Coombe Bridge Ave,2023-06-06T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.66
110489,Coombe Bridge Ave,2023-06-06T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.33
110489,Coombe Bridge Ave,2023-06-06T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.88
110489,Coombe Bridge Ave,2023-06-06T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.22
110489,Coombe Bridge Ave,2023-06-06T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
110489,Coombe Bridge Ave,2023-06-06T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.7
110489,Coombe Bridge Ave,2023-06-06T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.4
110489,Coombe Bridge Ave,2023-06-06T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.3
110489,Coombe Bridge Ave,2023-06-06T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.85
110489,Coombe Bridge Ave,2023-06-06T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.32
110489,Coombe Bridge Ave,2023-06-06T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.23
110489,Coombe Bridge Ave,2023-06-06T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.24
110489,Coombe Bridge Ave,2023-06-06T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.66
110489,Coombe Bridge Ave,2023-06-06T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.27
110489,Coombe Bridge Ave,2023-06-06T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.8
110489,Coombe Bridge Ave,2023-06-06T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.4
110489,Coombe Bridge Ave,2023-06-06T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.6
110489,Coombe Bridge Ave,2023-06-06T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.4
110489,Coombe Bridge Ave,2023-06-06T12:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.25
110489,Coombe Bridge Ave,2023-06-06T12:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.37
110489,Coombe Bridge Ave,2023-06-06T12:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.16
110489,Coombe Bridge Ave,2023-06-06T12:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.68
110489,Coombe Bridge Ave,2023-06-06T12:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.08
110489,Coombe Bridge Ave,2023-06-06T12:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.94
110489,Coombe Bridge Ave,2023-06-06T12:20:00.000+00:00,feeder,12.0,N Current (RMS),A,20.0
110489,Coombe Bridge Ave,2023-06-06T12:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,13.8
110489,Coombe Bridge Ave,2023-06-06T12:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,3.1
110489,Coombe Bridge Ave,2023-06-06T12:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,26.6
110489,Coombe Bridge Ave,2023-06-06T12:20:00.000+00:00,transformer,,Temperature,C,26.3
110489,Coombe Bridge Ave,2023-06-06T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
110489,Coombe Bridge Ave,2023-06-06T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
110489,Coombe Bridge Ave,2023-06-06T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
110489,Coombe Bridge Ave,2023-06-06T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
110489,Coombe Bridge Ave,2023-06-06T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
110489,Coombe Bridge Ave,2023-06-06T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
110489,Coombe Bridge Ave,2023-06-06T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.38
110489,Coombe Bridge Ave,2023-06-06T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.14
110489,Coombe Bridge Ave,2023-06-06T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
110489,Coombe Bridge Ave,2023-06-06T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.79
110489,Coombe Bridge Ave,2023-06-06T12:20:00.000+00:00,busbar,,L2 Active Power,kW,0.45
110489,Coombe Bridge Ave,2023-06-06T12:20:00.000+00:00,busbar,,L1 Active Power,kW,11.06
110489,Coombe Bridge Ave,2023-06-06T12:20:00.000+00:00,busbar,,N Current (RMS),A,45.7
110489,Coombe Bridge Ave,2023-06-06T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
110489,Coombe Bridge Ave,2023-06-06T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
110489,Coombe Bridge Ave,2023-06-06T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
110489,Coombe Bridge Ave,2023-06-06T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.78
110489,Coombe Bridge Ave,2023-06-06T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.32
110489,Coombe Bridge Ave,2023-06-06T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.74
110489,Coombe Bridge Ave,2023-06-06T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.59
110489,Coombe Bridge Ave,2023-06-06T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.49
110489,Coombe Bridge Ave,2023-06-06T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.07
110489,Coombe Bridge Ave,2023-06-06T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.3
110489,Coombe Bridge Ave,2023-06-06T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.1
110489,Coombe Bridge Ave,2023-06-06T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110489,Coombe Bridge Ave,2023-06-06T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.0
110489,Coombe Bridge Ave,2023-06-06T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.79
110489,Coombe Bridge Ave,2023-06-06T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.81
110489,Coombe Bridge Ave,2023-06-06T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.38
110489,Coombe Bridge Ave,2023-06-06T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.64
110489,Coombe Bridge Ave,2023-06-06T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.26
110489,Coombe Bridge Ave,2023-06-06T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.53
110489,Coombe Bridge Ave,2023-06-06T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.8
110489,Coombe Bridge Ave,2023-06-06T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.3
110489,Coombe Bridge Ave,2023-06-06T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.8
110489,Coombe Bridge Ave,2023-06-06T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.1
110489,Coombe Bridge Ave,2023-06-06T12:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.85
110489,Coombe Bridge Ave,2023-06-06T12:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.49
110489,Coombe Bridge Ave,2023-06-06T12:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.24
110489,Coombe Bridge Ave,2023-06-06T12:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.94
110489,Coombe Bridge Ave,2023-06-06T12:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.25
110489,Coombe Bridge Ave,2023-06-06T12:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.16
110489,Coombe Bridge Ave,2023-06-06T12:10:00.000+00:00,feeder,12.0,N Current (RMS),A,16.3
110489,Coombe Bridge Ave,2023-06-06T12:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,16.0
110489,Coombe Bridge Ave,2023-06-06T12:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,3.4
110489,Coombe Bridge Ave,2023-06-06T12:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,24.2
110489,Coombe Bridge Ave,2023-06-06T12:10:00.000+00:00,transformer,,Temperature,C,26.3
110489,Coombe Bridge Ave,2023-06-06T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
110489,Coombe Bridge Ave,2023-06-06T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
110489,Coombe Bridge Ave,2023-06-06T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
110489,Coombe Bridge Ave,2023-06-06T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
110489,Coombe Bridge Ave,2023-06-06T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
110489,Coombe Bridge Ave,2023-06-06T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
110489,Coombe Bridge Ave,2023-06-06T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
110489,Coombe Bridge Ave,2023-06-06T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.44
110489,Coombe Bridge Ave,2023-06-06T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
110489,Coombe Bridge Ave,2023-06-06T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.6
110489,Coombe Bridge Ave,2023-06-06T12:10:00.000+00:00,busbar,,L2 Active Power,kW,0.47
110489,Coombe Bridge Ave,2023-06-06T12:10:00.000+00:00,busbar,,L1 Active Power,kW,11.2
110489,Coombe Bridge Ave,2023-06-06T12:10:00.000+00:00,busbar,,N Current (RMS),A,43.1
110489,Coombe Bridge Ave,2023-06-06T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
110489,Coombe Bridge Ave,2023-06-06T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
110489,Coombe Bridge Ave,2023-06-06T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
110489,Coombe Bridge Ave,2023-06-06T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.88
110489,Coombe Bridge Ave,2023-06-06T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.35
110489,Coombe Bridge Ave,2023-06-06T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.61
110489,Coombe Bridge Ave,2023-06-06T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.24
110489,Coombe Bridge Ave,2023-06-06T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.38
110489,Coombe Bridge Ave,2023-06-06T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.2
110489,Coombe Bridge Ave,2023-06-06T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,14.2
110489,Coombe Bridge Ave,2023-06-06T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.8
110489,Coombe Bridge Ave,2023-06-06T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110489,Coombe Bridge Ave,2023-06-06T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.2
110489,Coombe Bridge Ave,2023-06-06T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.27
110489,Coombe Bridge Ave,2023-06-06T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.76
110489,Coombe Bridge Ave,2023-06-06T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.33
110489,Coombe Bridge Ave,2023-06-06T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.58
110489,Coombe Bridge Ave,2023-06-06T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.31
110489,Coombe Bridge Ave,2023-06-06T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.49
110489,Coombe Bridge Ave,2023-06-06T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.4
110489,Coombe Bridge Ave,2023-06-06T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.7
110489,Coombe Bridge Ave,2023-06-06T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.8
