Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-06-06T10:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.79
110489,Coombe Bridge Ave,2023-06-06T10:10:00.000+00:00,feeder,12.0,N Current (RMS),A,19.4
110489,Coombe Bridge Ave,2023-06-06T10:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.8
110489,Coombe Bridge Ave,2023-06-06T10:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.2
110489,Coombe Bridge Ave,2023-06-06T10:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,24.4
110489,Coombe Bridge Ave,2023-06-06T10:10:00.000+00:00,transformer,,Temperature,C,25.9
110489,Coombe Bridge Ave,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
110489,Coombe Bridge Ave,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
110489,Coombe Bridge Ave,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
110489,Coombe Bridge Ave,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
110489,Coombe Bridge Ave,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
110489,Coombe Bridge Ave,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
110489,Coombe Bridge Ave,2023-06-06T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
110489,Coombe Bridge Ave,2023-06-06T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.78
110489,Coombe Bridge Ave,2023-06-06T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
110489,Coombe Bridge Ave,2023-06-06T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.29
110489,Coombe Bridge Ave,2023-06-06T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.16
110489,Coombe Bridge Ave,2023-06-06T10:10:00.000+00:00,busbar,,L1 Active Power,kW,12.67
110489,Coombe Bridge Ave,2023-06-06T10:10:00.000+00:00,busbar,,N Current (RMS),A,49.8
110489,Coombe Bridge Ave,2023-06-06T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
110489,Coombe Bridge Ave,2023-06-06T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
110489,Coombe Bridge Ave,2023-06-06T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
110489,Coombe Bridge Ave,2023-06-06T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.47
110489,Coombe Bridge Ave,2023-06-06T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.17
110489,Coombe Bridge Ave,2023-06-06T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.78
110489,Coombe Bridge Ave,2023-06-06T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.42
110489,Coombe Bridge Ave,2023-06-06T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.91
110489,Coombe Bridge Ave,2023-06-06T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.08
110489,Coombe Bridge Ave,2023-06-06T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.3
110489,Coombe Bridge Ave,2023-06-06T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.4
110489,Coombe Bridge Ave,2023-06-06T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.2
110489,Coombe Bridge Ave,2023-06-06T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.8
110489,Coombe Bridge Ave,2023-06-06T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.2
110489,Coombe Bridge Ave,2023-06-06T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.01
110489,Coombe Bridge Ave,2023-06-06T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.02
110489,Coombe Bridge Ave,2023-06-06T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.37
110489,Coombe Bridge Ave,2023-06-06T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.09
110489,Coombe Bridge Ave,2023-06-06T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.02
110489,Coombe Bridge Ave,2023-06-06T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.8
110489,Coombe Bridge Ave,2023-06-06T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.8
110489,Coombe Bridge Ave,2023-06-06T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.6
110489,Coombe Bridge Ave,2023-06-06T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.0
110489,Coombe Bridge Ave,2023-06-06T10:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.28
110489,Coombe Bridge Ave,2023-06-06T10:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.68
110489,Coombe Bridge Ave,2023-06-06T10:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.48
110489,Coombe Bridge Ave,2023-06-06T10:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.15
110489,Coombe Bridge Ave,2023-06-06T10:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.23
110489,Coombe Bridge Ave,2023-06-06T10:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.2
110489,Coombe Bridge Ave,2023-06-06T10:00:00.000+00:00,feeder,12.0,N Current (RMS),A,24.7
110489,Coombe Bridge Ave,2023-06-06T10:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.1
110489,Coombe Bridge Ave,2023-06-06T10:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.2
110489,Coombe Bridge Ave,2023-06-06T10:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,31.3
110489,Coombe Bridge Ave,2023-06-06T10:00:00.000+00:00,transformer,,Temperature,C,25.8
110489,Coombe Bridge Ave,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
110489,Coombe Bridge Ave,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
110489,Coombe Bridge Ave,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
110489,Coombe Bridge Ave,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
110489,Coombe Bridge Ave,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
110489,Coombe Bridge Ave,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
110489,Coombe Bridge Ave,2023-06-06T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
110489,Coombe Bridge Ave,2023-06-06T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.74
110489,Coombe Bridge Ave,2023-06-06T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
110489,Coombe Bridge Ave,2023-06-06T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.91
110489,Coombe Bridge Ave,2023-06-06T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.03
110489,Coombe Bridge Ave,2023-06-06T10:00:00.000+00:00,busbar,,L1 Active Power,kW,17.98
110489,Coombe Bridge Ave,2023-06-06T10:00:00.000+00:00,busbar,,N Current (RMS),A,61.1
110489,Coombe Bridge Ave,2023-06-06T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
110489,Coombe Bridge Ave,2023-06-06T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
110489,Coombe Bridge Ave,2023-06-06T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
110489,Coombe Bridge Ave,2023-06-06T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.86
110489,Coombe Bridge Ave,2023-06-06T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.16
110489,Coombe Bridge Ave,2023-06-06T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.64
110489,Coombe Bridge Ave,2023-06-06T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.75
110489,Coombe Bridge Ave,2023-06-06T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.06
110489,Coombe Bridge Ave,2023-06-06T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.75
110489,Coombe Bridge Ave,2023-06-06T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.0
110489,Coombe Bridge Ave,2023-06-06T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.5
110489,Coombe Bridge Ave,2023-06-06T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.6
110489,Coombe Bridge Ave,2023-06-06T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.7
110489,Coombe Bridge Ave,2023-06-06T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.27
110489,Coombe Bridge Ave,2023-06-06T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.19
110489,Coombe Bridge Ave,2023-06-06T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.31
110489,Coombe Bridge Ave,2023-06-06T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.9
110489,Coombe Bridge Ave,2023-06-06T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.18
110489,Coombe Bridge Ave,2023-06-06T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.9
110489,Coombe Bridge Ave,2023-06-06T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.9
110489,Coombe Bridge Ave,2023-06-06T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.1
110489,Coombe Bridge Ave,2023-06-06T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.1
110489,Coombe Bridge Ave,2023-06-06T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.5
110489,Coombe Bridge Ave,2023-06-06T09:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.75
110489,Coombe Bridge Ave,2023-06-06T09:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.79
110489,Coombe Bridge Ave,2023-06-06T09:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.21
110489,Coombe Bridge Ave,2023-06-06T09:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.11
110489,Coombe Bridge Ave,2023-06-06T09:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.28
110489,Coombe Bridge Ave,2023-06-06T09:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,8.49
110489,Coombe Bridge Ave,2023-06-06T09:50:00.000+00:00,feeder,12.0,N Current (RMS),A,34.8
110489,Coombe Bridge Ave,2023-06-06T09:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.5
110489,Coombe Bridge Ave,2023-06-06T09:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.1
110489,Coombe Bridge Ave,2023-06-06T09:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,39.3
110489,Coombe Bridge Ave,2023-06-06T09:50:00.000+00:00,transformer,,Temperature,C,25.8
110489,Coombe Bridge Ave,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
110489,Coombe Bridge Ave,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
110489,Coombe Bridge Ave,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
110489,Coombe Bridge Ave,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
110489,Coombe Bridge Ave,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
110489,Coombe Bridge Ave,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
110489,Coombe Bridge Ave,2023-06-06T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
110489,Coombe Bridge Ave,2023-06-06T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.09
110489,Coombe Bridge Ave,2023-06-06T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
110489,Coombe Bridge Ave,2023-06-06T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.4
110489,Coombe Bridge Ave,2023-06-06T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.44
110489,Coombe Bridge Ave,2023-06-06T09:50:00.000+00:00,busbar,,L1 Active Power,kW,21.17
110489,Coombe Bridge Ave,2023-06-06T09:50:00.000+00:00,busbar,,N Current (RMS),A,68.3
110489,Coombe Bridge Ave,2023-06-06T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
110489,Coombe Bridge Ave,2023-06-06T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
110489,Coombe Bridge Ave,2023-06-06T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
110489,Coombe Bridge Ave,2023-06-06T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.4
110489,Coombe Bridge Ave,2023-06-06T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.18
110489,Coombe Bridge Ave,2023-06-06T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.66
110489,Coombe Bridge Ave,2023-06-06T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.87
110489,Coombe Bridge Ave,2023-06-06T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.03
110489,Coombe Bridge Ave,2023-06-06T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.78
110489,Coombe Bridge Ave,2023-06-06T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,14.3
110489,Coombe Bridge Ave,2023-06-06T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.2
110489,Coombe Bridge Ave,2023-06-06T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.6
110489,Coombe Bridge Ave,2023-06-06T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.6
110489,Coombe Bridge Ave,2023-06-06T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.29
110489,Coombe Bridge Ave,2023-06-06T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.94
110489,Coombe Bridge Ave,2023-06-06T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.22
110489,Coombe Bridge Ave,2023-06-06T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.32
110489,Coombe Bridge Ave,2023-06-06T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.25
110489,Coombe Bridge Ave,2023-06-06T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.29
110489,Coombe Bridge Ave,2023-06-06T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,23.4
110489,Coombe Bridge Ave,2023-06-06T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.4
110489,Coombe Bridge Ave,2023-06-06T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.9
110489,Coombe Bridge Ave,2023-06-06T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.7
110489,Coombe Bridge Ave,2023-06-06T09:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.89
110489,Coombe Bridge Ave,2023-06-06T09:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.59
110489,Coombe Bridge Ave,2023-06-06T09:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.21
110489,Coombe Bridge Ave,2023-06-06T09:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.18
110489,Coombe Bridge Ave,2023-06-06T09:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.09
110489,Coombe Bridge Ave,2023-06-06T09:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.37
110489,Coombe Bridge Ave,2023-06-06T09:40:00.000+00:00,feeder,12.0,N Current (RMS),A,29.5
110489,Coombe Bridge Ave,2023-06-06T09:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.8
110489,Coombe Bridge Ave,2023-06-06T09:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,3.8
110489,Coombe Bridge Ave,2023-06-06T09:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,34.6
110489,Coombe Bridge Ave,2023-06-06T09:40:00.000+00:00,transformer,,Temperature,C,25.8
110489,Coombe Bridge Ave,2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
110489,Coombe Bridge Ave,2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
110489,Coombe Bridge Ave,2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
110489,Coombe Bridge Ave,2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
110489,Coombe Bridge Ave,2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
110489,Coombe Bridge Ave,2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
110489,Coombe Bridge Ave,2023-06-06T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
110489,Coombe Bridge Ave,2023-06-06T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.68
110489,Coombe Bridge Ave,2023-06-06T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
110489,Coombe Bridge Ave,2023-06-06T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.91
110489,Coombe Bridge Ave,2023-06-06T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.18
110489,Coombe Bridge Ave,2023-06-06T09:40:00.000+00:00,busbar,,L1 Active Power,kW,22.02
110489,Coombe Bridge Ave,2023-06-06T09:40:00.000+00:00,busbar,,N Current (RMS),A,77.9
110489,Coombe Bridge Ave,2023-06-06T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
110489,Coombe Bridge Ave,2023-06-06T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
110489,Coombe Bridge Ave,2023-06-06T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
110489,Coombe Bridge Ave,2023-06-06T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.41
110489,Coombe Bridge Ave,2023-06-06T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.16
110489,Coombe Bridge Ave,2023-06-06T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.63
110489,Coombe Bridge Ave,2023-06-06T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.46
110489,Coombe Bridge Ave,2023-06-06T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.84
110489,Coombe Bridge Ave,2023-06-06T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.92
110489,Coombe Bridge Ave,2023-06-06T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,13.7
110489,Coombe Bridge Ave,2023-06-06T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.4
110489,Coombe Bridge Ave,2023-06-06T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.0
110489,Coombe Bridge Ave,2023-06-06T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.1
110489,Coombe Bridge Ave,2023-06-06T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.34
110489,Coombe Bridge Ave,2023-06-06T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.37
110489,Coombe Bridge Ave,2023-06-06T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.04
110489,Coombe Bridge Ave,2023-06-06T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.4
110489,Coombe Bridge Ave,2023-06-06T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.06
110489,Coombe Bridge Ave,2023-06-06T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.61
110489,Coombe Bridge Ave,2023-06-06T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,28.8
110489,Coombe Bridge Ave,2023-06-06T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.8
110489,Coombe Bridge Ave,2023-06-06T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.8
110489,Coombe Bridge Ave,2023-06-06T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.2
110489,Coombe Bridge Ave,2023-06-06T09:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.46
110489,Coombe Bridge Ave,2023-06-06T09:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.56
110489,Coombe Bridge Ave,2023-06-06T09:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.65
110489,Coombe Bridge Ave,2023-06-06T09:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.47
110489,Coombe Bridge Ave,2023-06-06T09:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.11
110489,Coombe Bridge Ave,2023-06-06T09:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,8.63
110489,Coombe Bridge Ave,2023-06-06T09:30:00.000+00:00,feeder,12.0,N Current (RMS),A,32.7
110489,Coombe Bridge Ave,2023-06-06T09:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,10.1
110489,Coombe Bridge Ave,2023-06-06T09:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,3.8
110489,Coombe Bridge Ave,2023-06-06T09:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,40.4
110489,Coombe Bridge Ave,2023-06-06T09:30:00.000+00:00,transformer,,Temperature,C,25.8
110489,Coombe Bridge Ave,2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
110489,Coombe Bridge Ave,2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
110489,Coombe Bridge Ave,2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
110489,Coombe Bridge Ave,2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
110489,Coombe Bridge Ave,2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
110489,Coombe Bridge Ave,2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
110489,Coombe Bridge Ave,2023-06-06T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
110489,Coombe Bridge Ave,2023-06-06T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.88
110489,Coombe Bridge Ave,2023-06-06T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
110489,Coombe Bridge Ave,2023-06-06T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.78
110489,Coombe Bridge Ave,2023-06-06T09:30:00.000+00:00,busbar,,L2 Active Power,kW,0.0
110489,Coombe Bridge Ave,2023-06-06T09:30:00.000+00:00,busbar,,L1 Active Power,kW,23.61
110489,Coombe Bridge Ave,2023-06-06T09:30:00.000+00:00,busbar,,N Current (RMS),A,85.1
110489,Coombe Bridge Ave,2023-06-06T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
110489,Coombe Bridge Ave,2023-06-06T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
110489,Coombe Bridge Ave,2023-06-06T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
110489,Coombe Bridge Ave,2023-06-06T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.95
110489,Coombe Bridge Ave,2023-06-06T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.17
110489,Coombe Bridge Ave,2023-06-06T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.75
110489,Coombe Bridge Ave,2023-06-06T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.79
110489,Coombe Bridge Ave,2023-06-06T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.76
110489,Coombe Bridge Ave,2023-06-06T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.42
110489,Coombe Bridge Ave,2023-06-06T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.6
110489,Coombe Bridge Ave,2023-06-06T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.9
110489,Coombe Bridge Ave,2023-06-06T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.9
110489,Coombe Bridge Ave,2023-06-06T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.5
110489,Coombe Bridge Ave,2023-06-06T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.53
110489,Coombe Bridge Ave,2023-06-06T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.34
110489,Coombe Bridge Ave,2023-06-06T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.69
110489,Coombe Bridge Ave,2023-06-06T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.39
110489,Coombe Bridge Ave,2023-06-06T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.19
110489,Coombe Bridge Ave,2023-06-06T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.86
110489,Coombe Bridge Ave,2023-06-06T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,26.0
110489,Coombe Bridge Ave,2023-06-06T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.5
110489,Coombe Bridge Ave,2023-06-06T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.4
110489,Coombe Bridge Ave,2023-06-06T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.7
110489,Coombe Bridge Ave,2023-06-06T09:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.68
110489,Coombe Bridge Ave,2023-06-06T09:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.24
110489,Coombe Bridge Ave,2023-06-06T09:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.88
110489,Coombe Bridge Ave,2023-06-06T09:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.5
110489,Coombe Bridge Ave,2023-06-06T09:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.26
110489,Coombe Bridge Ave,2023-06-06T09:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.84
110489,Coombe Bridge Ave,2023-06-06T09:20:00.000+00:00,feeder,12.0,N Current (RMS),A,21.9
110489,Coombe Bridge Ave,2023-06-06T09:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,10.6
110489,Coombe Bridge Ave,2023-06-06T09:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.0
110489,Coombe Bridge Ave,2023-06-06T09:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,28.2
110489,Coombe Bridge Ave,2023-06-06T09:20:00.000+00:00,transformer,,Temperature,C,25.8
110489,Coombe Bridge Ave,2023-06-06T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
110489,Coombe Bridge Ave,2023-06-06T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
110489,Coombe Bridge Ave,2023-06-06T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
110489,Coombe Bridge Ave,2023-06-06T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
110489,Coombe Bridge Ave,2023-06-06T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
110489,Coombe Bridge Ave,2023-06-06T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
110489,Coombe Bridge Ave,2023-06-06T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
110489,Coombe Bridge Ave,2023-06-06T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.45
110489,Coombe Bridge Ave,2023-06-06T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
110489,Coombe Bridge Ave,2023-06-06T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.4
110489,Coombe Bridge Ave,2023-06-06T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.86
110489,Coombe Bridge Ave,2023-06-06T09:20:00.000+00:00,busbar,,L1 Active Power,kW,18.26
110489,Coombe Bridge Ave,2023-06-06T09:20:00.000+00:00,busbar,,N Current (RMS),A,63.7
110489,Coombe Bridge Ave,2023-06-06T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
110489,Coombe Bridge Ave,2023-06-06T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
110489,Coombe Bridge Ave,2023-06-06T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
110489,Coombe Bridge Ave,2023-06-06T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.94
110489,Coombe Bridge Ave,2023-06-06T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.14
110489,Coombe Bridge Ave,2023-06-06T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.72
110489,Coombe Bridge Ave,2023-06-06T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.78
110489,Coombe Bridge Ave,2023-06-06T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.76
110489,Coombe Bridge Ave,2023-06-06T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.27
110489,Coombe Bridge Ave,2023-06-06T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.5
110489,Coombe Bridge Ave,2023-06-06T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.4
110489,Coombe Bridge Ave,2023-06-06T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.7
110489,Coombe Bridge Ave,2023-06-06T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.5
110489,Coombe Bridge Ave,2023-06-06T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.63
110489,Coombe Bridge Ave,2023-06-06T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.78
110489,Coombe Bridge Ave,2023-06-06T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.89
110489,Coombe Bridge Ave,2023-06-06T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.4
110489,Coombe Bridge Ave,2023-06-06T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.07
110489,Coombe Bridge Ave,2023-06-06T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.83
110489,Coombe Bridge Ave,2023-06-06T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,25.1
110489,Coombe Bridge Ave,2023-06-06T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.7
110489,Coombe Bridge Ave,2023-06-06T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.9
110489,Coombe Bridge Ave,2023-06-06T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.0
110489,Coombe Bridge Ave,2023-06-06T09:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.04
110489,Coombe Bridge Ave,2023-06-06T09:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,6.27
110489,Coombe Bridge Ave,2023-06-06T09:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.86
110489,Coombe Bridge Ave,2023-06-06T09:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.93
110489,Coombe Bridge Ave,2023-06-06T09:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-3.49
110489,Coombe Bridge Ave,2023-06-06T09:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.95
110489,Coombe Bridge Ave,2023-06-06T09:10:00.000+00:00,feeder,12.0,N Current (RMS),A,44.8
110489,Coombe Bridge Ave,2023-06-06T09:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.7
110489,Coombe Bridge Ave,2023-06-06T09:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,40.5
110489,Coombe Bridge Ave,2023-06-06T09:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,25.2
110489,Coombe Bridge Ave,2023-06-06T09:10:00.000+00:00,transformer,,Temperature,C,25.8
110489,Coombe Bridge Ave,2023-06-06T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
110489,Coombe Bridge Ave,2023-06-06T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
110489,Coombe Bridge Ave,2023-06-06T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
110489,Coombe Bridge Ave,2023-06-06T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
110489,Coombe Bridge Ave,2023-06-06T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
110489,Coombe Bridge Ave,2023-06-06T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
110489,Coombe Bridge Ave,2023-06-06T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
110489,Coombe Bridge Ave,2023-06-06T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.84
110489,Coombe Bridge Ave,2023-06-06T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
110489,Coombe Bridge Ave,2023-06-06T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.88
110489,Coombe Bridge Ave,2023-06-06T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.55
110489,Coombe Bridge Ave,2023-06-06T09:10:00.000+00:00,busbar,,L1 Active Power,kW,15.46
110489,Coombe Bridge Ave,2023-06-06T09:10:00.000+00:00,busbar,,N Current (RMS),A,60.4
110489,Coombe Bridge Ave,2023-06-06T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
110489,Coombe Bridge Ave,2023-06-06T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
110489,Coombe Bridge Ave,2023-06-06T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
110489,Coombe Bridge Ave,2023-06-06T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.47
110489,Coombe Bridge Ave,2023-06-06T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.31
110489,Coombe Bridge Ave,2023-06-06T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.8
110489,Coombe Bridge Ave,2023-06-06T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.4
110489,Coombe Bridge Ave,2023-06-06T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.85
110489,Coombe Bridge Ave,2023-06-06T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.82
110489,Coombe Bridge Ave,2023-06-06T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.2
110489,Coombe Bridge Ave,2023-06-06T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.0
110489,Coombe Bridge Ave,2023-06-06T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.8
110489,Coombe Bridge Ave,2023-06-06T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.0
110489,Coombe Bridge Ave,2023-06-06T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.09
110489,Coombe Bridge Ave,2023-06-06T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.1
110489,Coombe Bridge Ave,2023-06-06T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.14
110489,Coombe Bridge Ave,2023-06-06T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.25
110489,Coombe Bridge Ave,2023-06-06T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.04
110489,Coombe Bridge Ave,2023-06-06T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.49
110489,Coombe Bridge Ave,2023-06-06T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,25.1
110489,Coombe Bridge Ave,2023-06-06T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.7
110489,Coombe Bridge Ave,2023-06-06T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.8
110489,Coombe Bridge Ave,2023-06-06T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.7
110489,Coombe Bridge Ave,2023-06-06T09:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.11
110489,Coombe Bridge Ave,2023-06-06T09:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,6.45
110489,Coombe Bridge Ave,2023-06-06T09:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.57
110489,Coombe Bridge Ave,2023-06-06T09:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.03
110489,Coombe Bridge Ave,2023-06-06T09:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-3.6
110489,Coombe Bridge Ave,2023-06-06T09:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.98
110489,Coombe Bridge Ave,2023-06-06T09:00:00.000+00:00,feeder,12.0,N Current (RMS),A,37.4
110489,Coombe Bridge Ave,2023-06-06T09:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,7.5
110489,Coombe Bridge Ave,2023-06-06T09:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,31.1
110489,Coombe Bridge Ave,2023-06-06T09:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,34.6
110489,Coombe Bridge Ave,2023-06-06T09:00:00.000+00:00,transformer,,Temperature,C,25.8
110489,Coombe Bridge Ave,2023-06-06T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
110489,Coombe Bridge Ave,2023-06-06T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
110489,Coombe Bridge Ave,2023-06-06T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
110489,Coombe Bridge Ave,2023-06-06T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
110489,Coombe Bridge Ave,2023-06-06T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
110489,Coombe Bridge Ave,2023-06-06T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
110489,Coombe Bridge Ave,2023-06-06T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
110489,Coombe Bridge Ave,2023-06-06T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.44
110489,Coombe Bridge Ave,2023-06-06T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
110489,Coombe Bridge Ave,2023-06-06T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.05
110489,Coombe Bridge Ave,2023-06-06T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.7
110489,Coombe Bridge Ave,2023-06-06T09:00:00.000+00:00,busbar,,L1 Active Power,kW,19.68
110489,Coombe Bridge Ave,2023-06-06T09:00:00.000+00:00,busbar,,N Current (RMS),A,66.0
110489,Coombe Bridge Ave,2023-06-06T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
110489,Coombe Bridge Ave,2023-06-06T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
110489,Coombe Bridge Ave,2023-06-06T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
110489,Coombe Bridge Ave,2023-06-06T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.84
110489,Coombe Bridge Ave,2023-06-06T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.11
110489,Coombe Bridge Ave,2023-06-06T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.73
110489,Coombe Bridge Ave,2023-06-06T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.35
110489,Coombe Bridge Ave,2023-06-06T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.77
110489,Coombe Bridge Ave,2023-06-06T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.32
110489,Coombe Bridge Ave,2023-06-06T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.4
110489,Coombe Bridge Ave,2023-06-06T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.4
110489,Coombe Bridge Ave,2023-06-06T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.7
110489,Coombe Bridge Ave,2023-06-06T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.3
110489,Coombe Bridge Ave,2023-06-06T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.15
110489,Coombe Bridge Ave,2023-06-06T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.3
110489,Coombe Bridge Ave,2023-06-06T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.41
110489,Coombe Bridge Ave,2023-06-06T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.37
110489,Coombe Bridge Ave,2023-06-06T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.15
110489,Coombe Bridge Ave,2023-06-06T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.06
110489,Coombe Bridge Ave,2023-06-06T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.9
110489,Coombe Bridge Ave,2023-06-06T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.3
110489,Coombe Bridge Ave,2023-06-06T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.0
110489,Coombe Bridge Ave,2023-06-06T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.3
110489,Coombe Bridge Ave,2023-06-06T08:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.43
110489,Coombe Bridge Ave,2023-06-06T08:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,3.03
110489,Coombe Bridge Ave,2023-06-06T08:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.48
110489,Coombe Bridge Ave,2023-06-06T08:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.25
110489,Coombe Bridge Ave,2023-06-06T08:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.51
110489,Coombe Bridge Ave,2023-06-06T08:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,8.66
110489,Coombe Bridge Ave,2023-06-06T08:50:00.000+00:00,feeder,12.0,N Current (RMS),A,35.6
110489,Coombe Bridge Ave,2023-06-06T08:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.3
110489,Coombe Bridge Ave,2023-06-06T08:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,17.8
110489,Coombe Bridge Ave,2023-06-06T08:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,41.2
110489,Coombe Bridge Ave,2023-06-06T08:50:00.000+00:00,transformer,,Temperature,C,25.8
110489,Coombe Bridge Ave,2023-06-06T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
110489,Coombe Bridge Ave,2023-06-06T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
110489,Coombe Bridge Ave,2023-06-06T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
110489,Coombe Bridge Ave,2023-06-06T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
110489,Coombe Bridge Ave,2023-06-06T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
110489,Coombe Bridge Ave,2023-06-06T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
110489,Coombe Bridge Ave,2023-06-06T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
110489,Coombe Bridge Ave,2023-06-06T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.09
110489,Coombe Bridge Ave,2023-06-06T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
110489,Coombe Bridge Ave,2023-06-06T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.44
110489,Coombe Bridge Ave,2023-06-06T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.74
110489,Coombe Bridge Ave,2023-06-06T08:50:00.000+00:00,busbar,,L1 Active Power,kW,20.72
110489,Coombe Bridge Ave,2023-06-06T08:50:00.000+00:00,busbar,,N Current (RMS),A,69.7
110489,Coombe Bridge Ave,2023-06-06T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
110489,Coombe Bridge Ave,2023-06-06T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
110489,Coombe Bridge Ave,2023-06-06T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
110489,Coombe Bridge Ave,2023-06-06T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.85
110489,Coombe Bridge Ave,2023-06-06T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.91
110489,Coombe Bridge Ave,2023-06-06T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.8
110489,Coombe Bridge Ave,2023-06-06T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.37
110489,Coombe Bridge Ave,2023-06-06T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.75
110489,Coombe Bridge Ave,2023-06-06T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.74
110489,Coombe Bridge Ave,2023-06-06T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.1
110489,Coombe Bridge Ave,2023-06-06T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.5
110489,Coombe Bridge Ave,2023-06-06T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.5
110489,Coombe Bridge Ave,2023-06-06T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.7
110489,Coombe Bridge Ave,2023-06-06T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.81
110489,Coombe Bridge Ave,2023-06-06T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.48
110489,Coombe Bridge Ave,2023-06-06T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.2
110489,Coombe Bridge Ave,2023-06-06T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.25
110489,Coombe Bridge Ave,2023-06-06T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.32
110489,Coombe Bridge Ave,2023-06-06T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.89
110489,Coombe Bridge Ave,2023-06-06T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,23.0
110489,Coombe Bridge Ave,2023-06-06T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.1
110489,Coombe Bridge Ave,2023-06-06T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.9
110489,Coombe Bridge Ave,2023-06-06T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.6
110489,Coombe Bridge Ave,2023-06-06T08:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.1
110489,Coombe Bridge Ave,2023-06-06T08:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.38
110489,Coombe Bridge Ave,2023-06-06T08:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.5
110489,Coombe Bridge Ave,2023-06-06T08:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.6
110489,Coombe Bridge Ave,2023-06-06T08:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.96
110489,Coombe Bridge Ave,2023-06-06T08:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.92
110489,Coombe Bridge Ave,2023-06-06T08:40:00.000+00:00,feeder,12.0,N Current (RMS),A,18.9
110489,Coombe Bridge Ave,2023-06-06T08:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,12.6
110489,Coombe Bridge Ave,2023-06-06T08:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,11.8
110489,Coombe Bridge Ave,2023-06-06T08:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,24.0
110489,Coombe Bridge Ave,2023-06-06T08:40:00.000+00:00,transformer,,Temperature,C,25.8
110489,Coombe Bridge Ave,2023-06-06T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
110489,Coombe Bridge Ave,2023-06-06T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
110489,Coombe Bridge Ave,2023-06-06T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
110489,Coombe Bridge Ave,2023-06-06T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
110489,Coombe Bridge Ave,2023-06-06T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
110489,Coombe Bridge Ave,2023-06-06T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
110489,Coombe Bridge Ave,2023-06-06T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
110489,Coombe Bridge Ave,2023-06-06T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.43
110489,Coombe Bridge Ave,2023-06-06T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
110489,Coombe Bridge Ave,2023-06-06T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.97
110489,Coombe Bridge Ave,2023-06-06T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.42
110489,Coombe Bridge Ave,2023-06-06T08:40:00.000+00:00,busbar,,L1 Active Power,kW,15.6
110489,Coombe Bridge Ave,2023-06-06T08:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
110489,Coombe Bridge Ave,2023-06-06T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
110489,Coombe Bridge Ave,2023-06-06T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
110489,Coombe Bridge Ave,2023-06-06T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
110489,Coombe Bridge Ave,2023-06-06T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.58
110489,Coombe Bridge Ave,2023-06-06T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.77
110489,Coombe Bridge Ave,2023-06-06T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.68
110489,Coombe Bridge Ave,2023-06-06T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.92
110489,Coombe Bridge Ave,2023-06-06T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.79
110489,Coombe Bridge Ave,2023-06-06T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.87
110489,Coombe Bridge Ave,2023-06-06T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.1
110489,Coombe Bridge Ave,2023-06-06T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.2
110489,Coombe Bridge Ave,2023-06-06T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.2
110489,Coombe Bridge Ave,2023-06-06T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.2
110489,Coombe Bridge Ave,2023-06-06T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.75
110489,Coombe Bridge Ave,2023-06-06T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.84
110489,Coombe Bridge Ave,2023-06-06T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.99
110489,Coombe Bridge Ave,2023-06-06T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.69
110489,Coombe Bridge Ave,2023-06-06T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.27
110489,Coombe Bridge Ave,2023-06-06T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.67
110489,Coombe Bridge Ave,2023-06-06T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.0
110489,Coombe Bridge Ave,2023-06-06T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.8
110489,Coombe Bridge Ave,2023-06-06T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.0
110489,Coombe Bridge Ave,2023-06-06T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.3
110489,Coombe Bridge Ave,2023-06-06T08:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-6.47
110489,Coombe Bridge Ave,2023-06-06T08:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.37
110489,Coombe Bridge Ave,2023-06-06T08:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.61
110489,Coombe Bridge Ave,2023-06-06T08:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-4.06
110489,Coombe Bridge Ave,2023-06-06T08:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.52
110489,Coombe Bridge Ave,2023-06-06T08:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.97
110489,Coombe Bridge Ave,2023-06-06T08:30:00.000+00:00,feeder,12.0,N Current (RMS),A,23.2
110489,Coombe Bridge Ave,2023-06-06T08:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,35.4
110489,Coombe Bridge Ave,2023-06-06T08:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,8.2
110489,Coombe Bridge Ave,2023-06-06T08:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,31.2
110489,Coombe Bridge Ave,2023-06-06T08:30:00.000+00:00,transformer,,Temperature,C,25.8
110489,Coombe Bridge Ave,2023-06-06T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
110489,Coombe Bridge Ave,2023-06-06T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
110489,Coombe Bridge Ave,2023-06-06T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
110489,Coombe Bridge Ave,2023-06-06T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
110489,Coombe Bridge Ave,2023-06-06T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
110489,Coombe Bridge Ave,2023-06-06T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
110489,Coombe Bridge Ave,2023-06-06T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.85
110489,Coombe Bridge Ave,2023-06-06T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.67
110489,Coombe Bridge Ave,2023-06-06T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
110489,Coombe Bridge Ave,2023-06-06T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.32
110489,Coombe Bridge Ave,2023-06-06T08:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.56
110489,Coombe Bridge Ave,2023-06-06T08:30:00.000+00:00,busbar,,L1 Active Power,kW,17.74
110489,Coombe Bridge Ave,2023-06-06T08:30:00.000+00:00,busbar,,N Current (RMS),A,60.9
110489,Coombe Bridge Ave,2023-06-06T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
110489,Coombe Bridge Ave,2023-06-06T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
110489,Coombe Bridge Ave,2023-06-06T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
110489,Coombe Bridge Ave,2023-06-06T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.5
110489,Coombe Bridge Ave,2023-06-06T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.45
110489,Coombe Bridge Ave,2023-06-06T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.72
110489,Coombe Bridge Ave,2023-06-06T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.44
110489,Coombe Bridge Ave,2023-06-06T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.47
110489,Coombe Bridge Ave,2023-06-06T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.35
110489,Coombe Bridge Ave,2023-06-06T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,20.3
110489,Coombe Bridge Ave,2023-06-06T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.4
110489,Coombe Bridge Ave,2023-06-06T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110489,Coombe Bridge Ave,2023-06-06T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.0
110489,Coombe Bridge Ave,2023-06-06T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.28
110489,Coombe Bridge Ave,2023-06-06T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.39
110489,Coombe Bridge Ave,2023-06-06T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.52
110489,Coombe Bridge Ave,2023-06-06T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.22
110489,Coombe Bridge Ave,2023-06-06T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.42
110489,Coombe Bridge Ave,2023-06-06T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.87
110489,Coombe Bridge Ave,2023-06-06T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.4
110489,Coombe Bridge Ave,2023-06-06T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.6
110489,Coombe Bridge Ave,2023-06-06T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.6
110489,Coombe Bridge Ave,2023-06-06T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.2
110489,Coombe Bridge Ave,2023-06-06T08:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.06
110489,Coombe Bridge Ave,2023-06-06T08:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.75
110489,Coombe Bridge Ave,2023-06-06T08:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.32
110489,Coombe Bridge Ave,2023-06-06T08:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.08
110489,Coombe Bridge Ave,2023-06-06T08:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.78
110489,Coombe Bridge Ave,2023-06-06T08:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.9
110489,Coombe Bridge Ave,2023-06-06T08:20:00.000+00:00,feeder,12.0,N Current (RMS),A,25.5
110489,Coombe Bridge Ave,2023-06-06T08:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,7.5
110489,Coombe Bridge Ave,2023-06-06T08:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,9.7
110489,Coombe Bridge Ave,2023-06-06T08:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,30.7
110489,Coombe Bridge Ave,2023-06-06T08:20:00.000+00:00,transformer,,Temperature,C,25.8
