Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-06-06T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.58
110489,Coombe Bridge Ave,2023-06-06T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.52
110489,Coombe Bridge Ave,2023-06-06T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
110489,Coombe Bridge Ave,2023-06-06T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.91
110489,Coombe Bridge Ave,2023-06-06T06:30:00.000+00:00,busbar,,L2 Active Power,kW,0.28
110489,Coombe Bridge Ave,2023-06-06T06:30:00.000+00:00,busbar,,L1 Active Power,kW,18.55
110489,Coombe Bridge Ave,2023-06-06T06:30:00.000+00:00,busbar,,N Current (RMS),A,56.2
110489,Coombe Bridge Ave,2023-06-06T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
110489,Coombe Bridge Ave,2023-06-06T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
110489,Coombe Bridge Ave,2023-06-06T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
110489,Coombe Bridge Ave,2023-06-06T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.27
110489,Coombe Bridge Ave,2023-06-06T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.38
110489,Coombe Bridge Ave,2023-06-06T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.68
110489,Coombe Bridge Ave,2023-06-06T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.07
110489,Coombe Bridge Ave,2023-06-06T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.42
110489,Coombe Bridge Ave,2023-06-06T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.25
110489,Coombe Bridge Ave,2023-06-06T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,14.2
110489,Coombe Bridge Ave,2023-06-06T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.7
110489,Coombe Bridge Ave,2023-06-06T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110489,Coombe Bridge Ave,2023-06-06T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.5
110489,Coombe Bridge Ave,2023-06-06T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.91
110489,Coombe Bridge Ave,2023-06-06T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.33
110489,Coombe Bridge Ave,2023-06-06T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.16
110489,Coombe Bridge Ave,2023-06-06T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.22
110489,Coombe Bridge Ave,2023-06-06T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.46
110489,Coombe Bridge Ave,2023-06-06T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.92
110489,Coombe Bridge Ave,2023-06-06T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,14.6
110489,Coombe Bridge Ave,2023-06-06T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.4
110489,Coombe Bridge Ave,2023-06-06T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.8
110489,Coombe Bridge Ave,2023-06-06T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.4
110489,Coombe Bridge Ave,2023-06-06T06:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.65
110489,Coombe Bridge Ave,2023-06-06T06:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.78
110489,Coombe Bridge Ave,2023-06-06T06:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.01
110489,Coombe Bridge Ave,2023-06-06T06:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.29
110489,Coombe Bridge Ave,2023-06-06T06:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.66
110489,Coombe Bridge Ave,2023-06-06T06:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,8.2
110489,Coombe Bridge Ave,2023-06-06T06:20:00.000+00:00,feeder,12.0,N Current (RMS),A,27.1
110489,Coombe Bridge Ave,2023-06-06T06:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,15.0
110489,Coombe Bridge Ave,2023-06-06T06:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,10.1
110489,Coombe Bridge Ave,2023-06-06T06:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,38.0
110489,Coombe Bridge Ave,2023-06-06T06:20:00.000+00:00,transformer,,Temperature,C,26.0
110489,Coombe Bridge Ave,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
110489,Coombe Bridge Ave,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
110489,Coombe Bridge Ave,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
110489,Coombe Bridge Ave,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
110489,Coombe Bridge Ave,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
110489,Coombe Bridge Ave,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
110489,Coombe Bridge Ave,2023-06-06T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.48
110489,Coombe Bridge Ave,2023-06-06T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.32
110489,Coombe Bridge Ave,2023-06-06T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
110489,Coombe Bridge Ave,2023-06-06T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.83
110489,Coombe Bridge Ave,2023-06-06T06:20:00.000+00:00,busbar,,L2 Active Power,kW,0.04
110489,Coombe Bridge Ave,2023-06-06T06:20:00.000+00:00,busbar,,L1 Active Power,kW,15.51
110489,Coombe Bridge Ave,2023-06-06T06:20:00.000+00:00,busbar,,N Current (RMS),A,46.4
110489,Coombe Bridge Ave,2023-06-06T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
110489,Coombe Bridge Ave,2023-06-06T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
110489,Coombe Bridge Ave,2023-06-06T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
110489,Coombe Bridge Ave,2023-06-06T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.16
110489,Coombe Bridge Ave,2023-06-06T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.43
110489,Coombe Bridge Ave,2023-06-06T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.67
110489,Coombe Bridge Ave,2023-06-06T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.03
110489,Coombe Bridge Ave,2023-06-06T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.58
110489,Coombe Bridge Ave,2023-06-06T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.27
110489,Coombe Bridge Ave,2023-06-06T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.6
110489,Coombe Bridge Ave,2023-06-06T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.2
110489,Coombe Bridge Ave,2023-06-06T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110489,Coombe Bridge Ave,2023-06-06T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.5
110489,Coombe Bridge Ave,2023-06-06T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-6.56
110489,Coombe Bridge Ave,2023-06-06T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.57
110489,Coombe Bridge Ave,2023-06-06T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.54
110489,Coombe Bridge Ave,2023-06-06T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-4.21
110489,Coombe Bridge Ave,2023-06-06T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.12
110489,Coombe Bridge Ave,2023-06-06T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.25
110489,Coombe Bridge Ave,2023-06-06T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,25.0
110489,Coombe Bridge Ave,2023-06-06T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.8
110489,Coombe Bridge Ave,2023-06-06T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.0
110489,Coombe Bridge Ave,2023-06-06T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.6
110489,Coombe Bridge Ave,2023-06-06T06:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.74
110489,Coombe Bridge Ave,2023-06-06T06:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.45
110489,Coombe Bridge Ave,2023-06-06T06:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.47
110489,Coombe Bridge Ave,2023-06-06T06:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.13
110489,Coombe Bridge Ave,2023-06-06T06:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.65
110489,Coombe Bridge Ave,2023-06-06T06:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.08
110489,Coombe Bridge Ave,2023-06-06T06:10:00.000+00:00,feeder,12.0,N Current (RMS),A,24.1
110489,Coombe Bridge Ave,2023-06-06T06:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.5
110489,Coombe Bridge Ave,2023-06-06T06:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.6
110489,Coombe Bridge Ave,2023-06-06T06:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,27.6
110489,Coombe Bridge Ave,2023-06-06T06:10:00.000+00:00,transformer,,Temperature,C,26.0
110489,Coombe Bridge Ave,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
110489,Coombe Bridge Ave,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
110489,Coombe Bridge Ave,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
110489,Coombe Bridge Ave,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
110489,Coombe Bridge Ave,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
110489,Coombe Bridge Ave,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
110489,Coombe Bridge Ave,2023-06-06T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.05
110489,Coombe Bridge Ave,2023-06-06T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.28
110489,Coombe Bridge Ave,2023-06-06T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
110489,Coombe Bridge Ave,2023-06-06T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.87
110489,Coombe Bridge Ave,2023-06-06T06:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.42
110489,Coombe Bridge Ave,2023-06-06T06:10:00.000+00:00,busbar,,L1 Active Power,kW,11.4
110489,Coombe Bridge Ave,2023-06-06T06:10:00.000+00:00,busbar,,N Current (RMS),A,43.6
110489,Coombe Bridge Ave,2023-06-06T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
110489,Coombe Bridge Ave,2023-06-06T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
110489,Coombe Bridge Ave,2023-06-06T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
110489,Coombe Bridge Ave,2023-06-06T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.15
110489,Coombe Bridge Ave,2023-06-06T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.5
110489,Coombe Bridge Ave,2023-06-06T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.73
110489,Coombe Bridge Ave,2023-06-06T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.5
110489,Coombe Bridge Ave,2023-06-06T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.22
110489,Coombe Bridge Ave,2023-06-06T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.18
110489,Coombe Bridge Ave,2023-06-06T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.5
110489,Coombe Bridge Ave,2023-06-06T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.2
110489,Coombe Bridge Ave,2023-06-06T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.4
110489,Coombe Bridge Ave,2023-06-06T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.4
110489,Coombe Bridge Ave,2023-06-06T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.73
110489,Coombe Bridge Ave,2023-06-06T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.27
110489,Coombe Bridge Ave,2023-06-06T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.4
110489,Coombe Bridge Ave,2023-06-06T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-3.33
110489,Coombe Bridge Ave,2023-06-06T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.87
110489,Coombe Bridge Ave,2023-06-06T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.48
110489,Coombe Bridge Ave,2023-06-06T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,21.5
110489,Coombe Bridge Ave,2023-06-06T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.1
110489,Coombe Bridge Ave,2023-06-06T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.9
110489,Coombe Bridge Ave,2023-06-06T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.5
110489,Coombe Bridge Ave,2023-06-06T06:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.82
110489,Coombe Bridge Ave,2023-06-06T06:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.13
110489,Coombe Bridge Ave,2023-06-06T06:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.24
110489,Coombe Bridge Ave,2023-06-06T06:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.02
110489,Coombe Bridge Ave,2023-06-06T06:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.38
110489,Coombe Bridge Ave,2023-06-06T06:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.44
110489,Coombe Bridge Ave,2023-06-06T06:00:00.000+00:00,feeder,12.0,N Current (RMS),A,27.8
110489,Coombe Bridge Ave,2023-06-06T06:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.9
110489,Coombe Bridge Ave,2023-06-06T06:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.8
110489,Coombe Bridge Ave,2023-06-06T06:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,32.8
110489,Coombe Bridge Ave,2023-06-06T06:00:00.000+00:00,transformer,,Temperature,C,26.0
110489,Coombe Bridge Ave,2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
110489,Coombe Bridge Ave,2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
110489,Coombe Bridge Ave,2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
110489,Coombe Bridge Ave,2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
110489,Coombe Bridge Ave,2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
110489,Coombe Bridge Ave,2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
110489,Coombe Bridge Ave,2023-06-06T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.84
110489,Coombe Bridge Ave,2023-06-06T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.94
110489,Coombe Bridge Ave,2023-06-06T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
110489,Coombe Bridge Ave,2023-06-06T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.49
110489,Coombe Bridge Ave,2023-06-06T06:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.13
110489,Coombe Bridge Ave,2023-06-06T06:00:00.000+00:00,busbar,,L1 Active Power,kW,14.05
110489,Coombe Bridge Ave,2023-06-06T06:00:00.000+00:00,busbar,,N Current (RMS),A,51.1
110489,Coombe Bridge Ave,2023-06-06T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
110489,Coombe Bridge Ave,2023-06-06T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
110489,Coombe Bridge Ave,2023-06-06T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
110489,Coombe Bridge Ave,2023-06-06T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.52
110489,Coombe Bridge Ave,2023-06-06T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.45
110489,Coombe Bridge Ave,2023-06-06T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.7
110489,Coombe Bridge Ave,2023-06-06T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.5
110489,Coombe Bridge Ave,2023-06-06T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.82
110489,Coombe Bridge Ave,2023-06-06T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.09
110489,Coombe Bridge Ave,2023-06-06T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.2
110489,Coombe Bridge Ave,2023-06-06T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.2
110489,Coombe Bridge Ave,2023-06-06T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.7
110489,Coombe Bridge Ave,2023-06-06T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.8
110489,Coombe Bridge Ave,2023-06-06T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.18
110489,Coombe Bridge Ave,2023-06-06T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.83
110489,Coombe Bridge Ave,2023-06-06T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.3
110489,Coombe Bridge Ave,2023-06-06T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.44
110489,Coombe Bridge Ave,2023-06-06T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.38
110489,Coombe Bridge Ave,2023-06-06T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.33
110489,Coombe Bridge Ave,2023-06-06T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,20.8
110489,Coombe Bridge Ave,2023-06-06T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.2
110489,Coombe Bridge Ave,2023-06-06T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.4
110489,Coombe Bridge Ave,2023-06-06T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.5
110489,Coombe Bridge Ave,2023-06-06T05:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.0
110489,Coombe Bridge Ave,2023-06-06T05:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.62
110489,Coombe Bridge Ave,2023-06-06T05:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.67
110489,Coombe Bridge Ave,2023-06-06T05:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.0
110489,Coombe Bridge Ave,2023-06-06T05:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.59
110489,Coombe Bridge Ave,2023-06-06T05:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.24
110489,Coombe Bridge Ave,2023-06-06T05:50:00.000+00:00,feeder,12.0,N Current (RMS),A,33.4
110489,Coombe Bridge Ave,2023-06-06T05:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.3
110489,Coombe Bridge Ave,2023-06-06T05:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,9.2
110489,Coombe Bridge Ave,2023-06-06T05:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,39.8
110489,Coombe Bridge Ave,2023-06-06T05:50:00.000+00:00,transformer,,Temperature,C,26.0
110489,Coombe Bridge Ave,2023-06-06T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
110489,Coombe Bridge Ave,2023-06-06T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
110489,Coombe Bridge Ave,2023-06-06T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
110489,Coombe Bridge Ave,2023-06-06T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
110489,Coombe Bridge Ave,2023-06-06T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
110489,Coombe Bridge Ave,2023-06-06T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
110489,Coombe Bridge Ave,2023-06-06T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
110489,Coombe Bridge Ave,2023-06-06T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.99
110489,Coombe Bridge Ave,2023-06-06T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
110489,Coombe Bridge Ave,2023-06-06T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.02
110489,Coombe Bridge Ave,2023-06-06T05:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.83
110489,Coombe Bridge Ave,2023-06-06T05:50:00.000+00:00,busbar,,L1 Active Power,kW,15.77
110489,Coombe Bridge Ave,2023-06-06T05:50:00.000+00:00,busbar,,N Current (RMS),A,58.7
110489,Coombe Bridge Ave,2023-06-06T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
110489,Coombe Bridge Ave,2023-06-06T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
110489,Coombe Bridge Ave,2023-06-06T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
110489,Coombe Bridge Ave,2023-06-06T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.49
110489,Coombe Bridge Ave,2023-06-06T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.77
110489,Coombe Bridge Ave,2023-06-06T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.74
110489,Coombe Bridge Ave,2023-06-06T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.05
110489,Coombe Bridge Ave,2023-06-06T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.67
110489,Coombe Bridge Ave,2023-06-06T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.13
110489,Coombe Bridge Ave,2023-06-06T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.1
110489,Coombe Bridge Ave,2023-06-06T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.8
110489,Coombe Bridge Ave,2023-06-06T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.7
110489,Coombe Bridge Ave,2023-06-06T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.2
110489,Coombe Bridge Ave,2023-06-06T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.25
110489,Coombe Bridge Ave,2023-06-06T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.38
110489,Coombe Bridge Ave,2023-06-06T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.15
110489,Coombe Bridge Ave,2023-06-06T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.42
110489,Coombe Bridge Ave,2023-06-06T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.67
110489,Coombe Bridge Ave,2023-06-06T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.53
110489,Coombe Bridge Ave,2023-06-06T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.0
110489,Coombe Bridge Ave,2023-06-06T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.4
110489,Coombe Bridge Ave,2023-06-06T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.2
110489,Coombe Bridge Ave,2023-06-06T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.3
110489,Coombe Bridge Ave,2023-06-06T05:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.15
110489,Coombe Bridge Ave,2023-06-06T05:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.61
110489,Coombe Bridge Ave,2023-06-06T05:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.55
110489,Coombe Bridge Ave,2023-06-06T05:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.04
110489,Coombe Bridge Ave,2023-06-06T05:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.4
110489,Coombe Bridge Ave,2023-06-06T05:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.12
110489,Coombe Bridge Ave,2023-06-06T05:40:00.000+00:00,feeder,12.0,N Current (RMS),A,19.8
110489,Coombe Bridge Ave,2023-06-06T05:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,7.0
110489,Coombe Bridge Ave,2023-06-06T05:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,8.9
110489,Coombe Bridge Ave,2023-06-06T05:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,24.6
110489,Coombe Bridge Ave,2023-06-06T05:40:00.000+00:00,transformer,,Temperature,C,26.1
110489,Coombe Bridge Ave,2023-06-06T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
110489,Coombe Bridge Ave,2023-06-06T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
110489,Coombe Bridge Ave,2023-06-06T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
110489,Coombe Bridge Ave,2023-06-06T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
110489,Coombe Bridge Ave,2023-06-06T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
110489,Coombe Bridge Ave,2023-06-06T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
110489,Coombe Bridge Ave,2023-06-06T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
110489,Coombe Bridge Ave,2023-06-06T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.66
110489,Coombe Bridge Ave,2023-06-06T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
110489,Coombe Bridge Ave,2023-06-06T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.57
110489,Coombe Bridge Ave,2023-06-06T05:40:00.000+00:00,busbar,,L2 Active Power,kW,0.05
110489,Coombe Bridge Ave,2023-06-06T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.67
110489,Coombe Bridge Ave,2023-06-06T05:40:00.000+00:00,busbar,,N Current (RMS),A,42.4
110489,Coombe Bridge Ave,2023-06-06T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
110489,Coombe Bridge Ave,2023-06-06T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
110489,Coombe Bridge Ave,2023-06-06T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
110489,Coombe Bridge Ave,2023-06-06T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.13
110489,Coombe Bridge Ave,2023-06-06T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.43
110489,Coombe Bridge Ave,2023-06-06T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.53
110489,Coombe Bridge Ave,2023-06-06T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.85
110489,Coombe Bridge Ave,2023-06-06T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.33
110489,Coombe Bridge Ave,2023-06-06T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.28
110489,Coombe Bridge Ave,2023-06-06T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.4
110489,Coombe Bridge Ave,2023-06-06T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.5
110489,Coombe Bridge Ave,2023-06-06T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.4
110489,Coombe Bridge Ave,2023-06-06T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.3
110489,Coombe Bridge Ave,2023-06-06T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.17
110489,Coombe Bridge Ave,2023-06-06T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.3
110489,Coombe Bridge Ave,2023-06-06T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.13
110489,Coombe Bridge Ave,2023-06-06T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.46
110489,Coombe Bridge Ave,2023-06-06T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.65
110489,Coombe Bridge Ave,2023-06-06T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.53
110489,Coombe Bridge Ave,2023-06-06T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.6
110489,Coombe Bridge Ave,2023-06-06T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.2
110489,Coombe Bridge Ave,2023-06-06T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.7
110489,Coombe Bridge Ave,2023-06-06T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.4
110489,Coombe Bridge Ave,2023-06-06T05:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.17
110489,Coombe Bridge Ave,2023-06-06T05:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.27
110489,Coombe Bridge Ave,2023-06-06T05:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.35
110489,Coombe Bridge Ave,2023-06-06T05:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.04
110489,Coombe Bridge Ave,2023-06-06T05:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.86
110489,Coombe Bridge Ave,2023-06-06T05:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.55
110489,Coombe Bridge Ave,2023-06-06T05:30:00.000+00:00,feeder,12.0,N Current (RMS),A,20.1
110489,Coombe Bridge Ave,2023-06-06T05:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,7.2
110489,Coombe Bridge Ave,2023-06-06T05:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,12.3
110489,Coombe Bridge Ave,2023-06-06T05:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,22.4
110489,Coombe Bridge Ave,2023-06-06T05:30:00.000+00:00,transformer,,Temperature,C,26.1
110489,Coombe Bridge Ave,2023-06-06T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
110489,Coombe Bridge Ave,2023-06-06T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
110489,Coombe Bridge Ave,2023-06-06T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
110489,Coombe Bridge Ave,2023-06-06T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
110489,Coombe Bridge Ave,2023-06-06T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
110489,Coombe Bridge Ave,2023-06-06T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
110489,Coombe Bridge Ave,2023-06-06T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
110489,Coombe Bridge Ave,2023-06-06T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.81
110489,Coombe Bridge Ave,2023-06-06T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
110489,Coombe Bridge Ave,2023-06-06T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.59
110489,Coombe Bridge Ave,2023-06-06T05:30:00.000+00:00,busbar,,L2 Active Power,kW,0.15
110489,Coombe Bridge Ave,2023-06-06T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.29
110489,Coombe Bridge Ave,2023-06-06T05:30:00.000+00:00,busbar,,N Current (RMS),A,45.0
110489,Coombe Bridge Ave,2023-06-06T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
110489,Coombe Bridge Ave,2023-06-06T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
110489,Coombe Bridge Ave,2023-06-06T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
110489,Coombe Bridge Ave,2023-06-06T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.68
110489,Coombe Bridge Ave,2023-06-06T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.37
110489,Coombe Bridge Ave,2023-06-06T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.54
110489,Coombe Bridge Ave,2023-06-06T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.71
110489,Coombe Bridge Ave,2023-06-06T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.33
110489,Coombe Bridge Ave,2023-06-06T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.62
110489,Coombe Bridge Ave,2023-06-06T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,13.4
110489,Coombe Bridge Ave,2023-06-06T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.7
110489,Coombe Bridge Ave,2023-06-06T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.2
110489,Coombe Bridge Ave,2023-06-06T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.8
110489,Coombe Bridge Ave,2023-06-06T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.37
110489,Coombe Bridge Ave,2023-06-06T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.13
110489,Coombe Bridge Ave,2023-06-06T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.1
110489,Coombe Bridge Ave,2023-06-06T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.4
110489,Coombe Bridge Ave,2023-06-06T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.9
110489,Coombe Bridge Ave,2023-06-06T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.51
110489,Coombe Bridge Ave,2023-06-06T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,12.9
110489,Coombe Bridge Ave,2023-06-06T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.6
110489,Coombe Bridge Ave,2023-06-06T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.4
110489,Coombe Bridge Ave,2023-06-06T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.9
110489,Coombe Bridge Ave,2023-06-06T05:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.01
110489,Coombe Bridge Ave,2023-06-06T05:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,3.74
110489,Coombe Bridge Ave,2023-06-06T05:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.0
110489,Coombe Bridge Ave,2023-06-06T05:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.9
110489,Coombe Bridge Ave,2023-06-06T05:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.69
110489,Coombe Bridge Ave,2023-06-06T05:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.73
110489,Coombe Bridge Ave,2023-06-06T05:20:00.000+00:00,feeder,12.0,N Current (RMS),A,22.5
110489,Coombe Bridge Ave,2023-06-06T05:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.3
110489,Coombe Bridge Ave,2023-06-06T05:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,17.3
110489,Coombe Bridge Ave,2023-06-06T05:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,21.7
110489,Coombe Bridge Ave,2023-06-06T05:20:00.000+00:00,transformer,,Temperature,C,26.2
110489,Coombe Bridge Ave,2023-06-06T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
110489,Coombe Bridge Ave,2023-06-06T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
110489,Coombe Bridge Ave,2023-06-06T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
110489,Coombe Bridge Ave,2023-06-06T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
110489,Coombe Bridge Ave,2023-06-06T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
110489,Coombe Bridge Ave,2023-06-06T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
110489,Coombe Bridge Ave,2023-06-06T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
110489,Coombe Bridge Ave,2023-06-06T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.75
110489,Coombe Bridge Ave,2023-06-06T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
110489,Coombe Bridge Ave,2023-06-06T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.22
110489,Coombe Bridge Ave,2023-06-06T05:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.87
110489,Coombe Bridge Ave,2023-06-06T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.47
110489,Coombe Bridge Ave,2023-06-06T05:20:00.000+00:00,busbar,,N Current (RMS),A,35.5
110489,Coombe Bridge Ave,2023-06-06T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
110489,Coombe Bridge Ave,2023-06-06T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
110489,Coombe Bridge Ave,2023-06-06T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
110489,Coombe Bridge Ave,2023-06-06T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.53
110489,Coombe Bridge Ave,2023-06-06T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.44
110489,Coombe Bridge Ave,2023-06-06T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.64
110489,Coombe Bridge Ave,2023-06-06T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.5
110489,Coombe Bridge Ave,2023-06-06T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.91
110489,Coombe Bridge Ave,2023-06-06T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.02
110489,Coombe Bridge Ave,2023-06-06T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.0
110489,Coombe Bridge Ave,2023-06-06T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.7
110489,Coombe Bridge Ave,2023-06-06T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.5
110489,Coombe Bridge Ave,2023-06-06T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.3
110489,Coombe Bridge Ave,2023-06-06T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.35
110489,Coombe Bridge Ave,2023-06-06T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.08
110489,Coombe Bridge Ave,2023-06-06T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.99
110489,Coombe Bridge Ave,2023-06-06T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.4
110489,Coombe Bridge Ave,2023-06-06T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.06
110489,Coombe Bridge Ave,2023-06-06T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.25
110489,Coombe Bridge Ave,2023-06-06T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,10.8
110489,Coombe Bridge Ave,2023-06-06T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.6
110489,Coombe Bridge Ave,2023-06-06T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.5
110489,Coombe Bridge Ave,2023-06-06T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.1
110489,Coombe Bridge Ave,2023-06-06T05:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.82
110489,Coombe Bridge Ave,2023-06-06T05:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.43
110489,Coombe Bridge Ave,2023-06-06T05:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.14
110489,Coombe Bridge Ave,2023-06-06T05:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.03
110489,Coombe Bridge Ave,2023-06-06T05:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.97
110489,Coombe Bridge Ave,2023-06-06T05:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.58
110489,Coombe Bridge Ave,2023-06-06T05:10:00.000+00:00,feeder,12.0,N Current (RMS),A,23.3
110489,Coombe Bridge Ave,2023-06-06T05:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.2
110489,Coombe Bridge Ave,2023-06-06T05:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,13.3
110489,Coombe Bridge Ave,2023-06-06T05:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,25.4
110489,Coombe Bridge Ave,2023-06-06T05:10:00.000+00:00,transformer,,Temperature,C,26.3
110489,Coombe Bridge Ave,2023-06-06T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
110489,Coombe Bridge Ave,2023-06-06T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
110489,Coombe Bridge Ave,2023-06-06T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
110489,Coombe Bridge Ave,2023-06-06T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
110489,Coombe Bridge Ave,2023-06-06T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
110489,Coombe Bridge Ave,2023-06-06T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
110489,Coombe Bridge Ave,2023-06-06T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
110489,Coombe Bridge Ave,2023-06-06T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.7
110489,Coombe Bridge Ave,2023-06-06T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
110489,Coombe Bridge Ave,2023-06-06T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.11
110489,Coombe Bridge Ave,2023-06-06T05:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.08
110489,Coombe Bridge Ave,2023-06-06T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.38
110489,Coombe Bridge Ave,2023-06-06T05:10:00.000+00:00,busbar,,N Current (RMS),A,42.7
110489,Coombe Bridge Ave,2023-06-06T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
110489,Coombe Bridge Ave,2023-06-06T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
110489,Coombe Bridge Ave,2023-06-06T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
110489,Coombe Bridge Ave,2023-06-06T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.48
110489,Coombe Bridge Ave,2023-06-06T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.08
110489,Coombe Bridge Ave,2023-06-06T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.71
110489,Coombe Bridge Ave,2023-06-06T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.29
110489,Coombe Bridge Ave,2023-06-06T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.32
110489,Coombe Bridge Ave,2023-06-06T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.42
110489,Coombe Bridge Ave,2023-06-06T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.0
110489,Coombe Bridge Ave,2023-06-06T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.2
110489,Coombe Bridge Ave,2023-06-06T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.7
110489,Coombe Bridge Ave,2023-06-06T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.3
110489,Coombe Bridge Ave,2023-06-06T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.33
110489,Coombe Bridge Ave,2023-06-06T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.14
110489,Coombe Bridge Ave,2023-06-06T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.25
110489,Coombe Bridge Ave,2023-06-06T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.38
110489,Coombe Bridge Ave,2023-06-06T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.09
110489,Coombe Bridge Ave,2023-06-06T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.75
110489,Coombe Bridge Ave,2023-06-06T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,10.4
110489,Coombe Bridge Ave,2023-06-06T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.3
110489,Coombe Bridge Ave,2023-06-06T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.7
110489,Coombe Bridge Ave,2023-06-06T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.9
110489,Coombe Bridge Ave,2023-06-06T05:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.47
110489,Coombe Bridge Ave,2023-06-06T05:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.94
110489,Coombe Bridge Ave,2023-06-06T05:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.62
110489,Coombe Bridge Ave,2023-06-06T05:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.47
110489,Coombe Bridge Ave,2023-06-06T05:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.13
110489,Coombe Bridge Ave,2023-06-06T05:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,2.92
110489,Coombe Bridge Ave,2023-06-06T05:00:00.000+00:00,feeder,12.0,N Current (RMS),A,14.7
110489,Coombe Bridge Ave,2023-06-06T05:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,10.1
110489,Coombe Bridge Ave,2023-06-06T05:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.6
110489,Coombe Bridge Ave,2023-06-06T05:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,21.1
110489,Coombe Bridge Ave,2023-06-06T05:00:00.000+00:00,transformer,,Temperature,C,26.3
110489,Coombe Bridge Ave,2023-06-06T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
110489,Coombe Bridge Ave,2023-06-06T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
110489,Coombe Bridge Ave,2023-06-06T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
110489,Coombe Bridge Ave,2023-06-06T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
110489,Coombe Bridge Ave,2023-06-06T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
110489,Coombe Bridge Ave,2023-06-06T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
110489,Coombe Bridge Ave,2023-06-06T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
110489,Coombe Bridge Ave,2023-06-06T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.91
110489,Coombe Bridge Ave,2023-06-06T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
110489,Coombe Bridge Ave,2023-06-06T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.24
110489,Coombe Bridge Ave,2023-06-06T05:00:00.000+00:00,busbar,,L2 Active Power,kW,0.62
110489,Coombe Bridge Ave,2023-06-06T05:00:00.000+00:00,busbar,,L1 Active Power,kW,8.68
110489,Coombe Bridge Ave,2023-06-06T05:00:00.000+00:00,busbar,,N Current (RMS),A,35.0
110489,Coombe Bridge Ave,2023-06-06T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
110489,Coombe Bridge Ave,2023-06-06T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
110489,Coombe Bridge Ave,2023-06-06T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
110489,Coombe Bridge Ave,2023-06-06T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.49
110489,Coombe Bridge Ave,2023-06-06T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.37
110489,Coombe Bridge Ave,2023-06-06T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.68
110489,Coombe Bridge Ave,2023-06-06T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.32
110489,Coombe Bridge Ave,2023-06-06T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.44
110489,Coombe Bridge Ave,2023-06-06T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.19
110489,Coombe Bridge Ave,2023-06-06T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.8
110489,Coombe Bridge Ave,2023-06-06T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.3
110489,Coombe Bridge Ave,2023-06-06T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110489,Coombe Bridge Ave,2023-06-06T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.1
110489,Coombe Bridge Ave,2023-06-06T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.57
110489,Coombe Bridge Ave,2023-06-06T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.12
110489,Coombe Bridge Ave,2023-06-06T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.6
110489,Coombe Bridge Ave,2023-06-06T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.88
110489,Coombe Bridge Ave,2023-06-06T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.18
110489,Coombe Bridge Ave,2023-06-06T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.6
110489,Coombe Bridge Ave,2023-06-06T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,11.1
110489,Coombe Bridge Ave,2023-06-06T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.6
110489,Coombe Bridge Ave,2023-06-06T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.7
110489,Coombe Bridge Ave,2023-06-06T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.3
110489,Coombe Bridge Ave,2023-06-06T04:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.0
110489,Coombe Bridge Ave,2023-06-06T04:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.95
110489,Coombe Bridge Ave,2023-06-06T04:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.55
110489,Coombe Bridge Ave,2023-06-06T04:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.9
110489,Coombe Bridge Ave,2023-06-06T04:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.17
110489,Coombe Bridge Ave,2023-06-06T04:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,2.96
110489,Coombe Bridge Ave,2023-06-06T04:50:00.000+00:00,feeder,12.0,N Current (RMS),A,12.0
110489,Coombe Bridge Ave,2023-06-06T04:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,11.7
110489,Coombe Bridge Ave,2023-06-06T04:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.6
110489,Coombe Bridge Ave,2023-06-06T04:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,20.8
110489,Coombe Bridge Ave,2023-06-06T04:50:00.000+00:00,transformer,,Temperature,C,26.4
110489,Coombe Bridge Ave,2023-06-06T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
110489,Coombe Bridge Ave,2023-06-06T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
110489,Coombe Bridge Ave,2023-06-06T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
110489,Coombe Bridge Ave,2023-06-06T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
110489,Coombe Bridge Ave,2023-06-06T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
110489,Coombe Bridge Ave,2023-06-06T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
110489,Coombe Bridge Ave,2023-06-06T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
110489,Coombe Bridge Ave,2023-06-06T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.16
110489,Coombe Bridge Ave,2023-06-06T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
110489,Coombe Bridge Ave,2023-06-06T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.27
110489,Coombe Bridge Ave,2023-06-06T04:50:00.000+00:00,busbar,,L2 Active Power,kW,1.37
110489,Coombe Bridge Ave,2023-06-06T04:50:00.000+00:00,busbar,,L1 Active Power,kW,8.16
110489,Coombe Bridge Ave,2023-06-06T04:50:00.000+00:00,busbar,,N Current (RMS),A,32.9
110489,Coombe Bridge Ave,2023-06-06T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
110489,Coombe Bridge Ave,2023-06-06T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
110489,Coombe Bridge Ave,2023-06-06T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
110489,Coombe Bridge Ave,2023-06-06T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.38
110489,Coombe Bridge Ave,2023-06-06T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.32
110489,Coombe Bridge Ave,2023-06-06T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.74
110489,Coombe Bridge Ave,2023-06-06T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.28
110489,Coombe Bridge Ave,2023-06-06T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.48
110489,Coombe Bridge Ave,2023-06-06T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.37
110489,Coombe Bridge Ave,2023-06-06T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
110489,Coombe Bridge Ave,2023-06-06T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.0
110489,Coombe Bridge Ave,2023-06-06T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110489,Coombe Bridge Ave,2023-06-06T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.8
110489,Coombe Bridge Ave,2023-06-06T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.98
110489,Coombe Bridge Ave,2023-06-06T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.21
110489,Coombe Bridge Ave,2023-06-06T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.4
110489,Coombe Bridge Ave,2023-06-06T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.57
110489,Coombe Bridge Ave,2023-06-06T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.17
110489,Coombe Bridge Ave,2023-06-06T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.72
110489,Coombe Bridge Ave,2023-06-06T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,10.2
110489,Coombe Bridge Ave,2023-06-06T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.0
110489,Coombe Bridge Ave,2023-06-06T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.0
110489,Coombe Bridge Ave,2023-06-06T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.9
110489,Coombe Bridge Ave,2023-06-06T04:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.68
110489,Coombe Bridge Ave,2023-06-06T04:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.93
110489,Coombe Bridge Ave,2023-06-06T04:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.25
110489,Coombe Bridge Ave,2023-06-06T04:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.73
110489,Coombe Bridge Ave,2023-06-06T04:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.03
110489,Coombe Bridge Ave,2023-06-06T04:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.17
110489,Coombe Bridge Ave,2023-06-06T04:40:00.000+00:00,feeder,12.0,N Current (RMS),A,13.1
110489,Coombe Bridge Ave,2023-06-06T04:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,10.8
110489,Coombe Bridge Ave,2023-06-06T04:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.5
110489,Coombe Bridge Ave,2023-06-06T04:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,20.3
110489,Coombe Bridge Ave,2023-06-06T04:40:00.000+00:00,transformer,,Temperature,C,26.4
110489,Coombe Bridge Ave,2023-06-06T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
110489,Coombe Bridge Ave,2023-06-06T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
110489,Coombe Bridge Ave,2023-06-06T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
110489,Coombe Bridge Ave,2023-06-06T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
110489,Coombe Bridge Ave,2023-06-06T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
110489,Coombe Bridge Ave,2023-06-06T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
110489,Coombe Bridge Ave,2023-06-06T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
110489,Coombe Bridge Ave,2023-06-06T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.11
110489,Coombe Bridge Ave,2023-06-06T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
110489,Coombe Bridge Ave,2023-06-06T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.75
110489,Coombe Bridge Ave,2023-06-06T04:40:00.000+00:00,busbar,,L2 Active Power,kW,1.09
110489,Coombe Bridge Ave,2023-06-06T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.76
