Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-06-06T04:40:00.000+00:00,busbar,,N Current (RMS),A,34.8
110489,Coombe Bridge Ave,2023-06-06T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
110489,Coombe Bridge Ave,2023-06-06T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
110489,Coombe Bridge Ave,2023-06-06T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
110489,Coombe Bridge Ave,2023-06-06T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.22
110489,Coombe Bridge Ave,2023-06-06T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.32
110489,Coombe Bridge Ave,2023-06-06T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.72
110489,Coombe Bridge Ave,2023-06-06T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.33
110489,Coombe Bridge Ave,2023-06-06T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.33
110489,Coombe Bridge Ave,2023-06-06T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.39
110489,Coombe Bridge Ave,2023-06-06T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.2
110489,Coombe Bridge Ave,2023-06-06T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.1
110489,Coombe Bridge Ave,2023-06-06T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.0
110489,Coombe Bridge Ave,2023-06-06T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.0
110489,Coombe Bridge Ave,2023-06-06T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.0
110489,Coombe Bridge Ave,2023-06-06T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.28
110489,Coombe Bridge Ave,2023-06-06T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.13
110489,Coombe Bridge Ave,2023-06-06T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.55
110489,Coombe Bridge Ave,2023-06-06T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.25
110489,Coombe Bridge Ave,2023-06-06T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.78
110489,Coombe Bridge Ave,2023-06-06T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,9.2
110489,Coombe Bridge Ave,2023-06-06T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.1
110489,Coombe Bridge Ave,2023-06-06T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.2
110489,Coombe Bridge Ave,2023-06-06T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.4
110489,Coombe Bridge Ave,2023-06-06T04:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.73
110489,Coombe Bridge Ave,2023-06-06T04:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.84
110489,Coombe Bridge Ave,2023-06-06T04:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.06
110489,Coombe Bridge Ave,2023-06-06T04:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.99
110489,Coombe Bridge Ave,2023-06-06T04:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.28
110489,Coombe Bridge Ave,2023-06-06T04:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.4
110489,Coombe Bridge Ave,2023-06-06T04:30:00.000+00:00,feeder,12.0,N Current (RMS),A,15.1
110489,Coombe Bridge Ave,2023-06-06T04:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.7
110489,Coombe Bridge Ave,2023-06-06T04:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.2
110489,Coombe Bridge Ave,2023-06-06T04:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,20.4
110489,Coombe Bridge Ave,2023-06-06T04:30:00.000+00:00,transformer,,Temperature,C,26.5
110489,Coombe Bridge Ave,2023-06-06T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
110489,Coombe Bridge Ave,2023-06-06T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
110489,Coombe Bridge Ave,2023-06-06T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
110489,Coombe Bridge Ave,2023-06-06T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
110489,Coombe Bridge Ave,2023-06-06T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
110489,Coombe Bridge Ave,2023-06-06T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
110489,Coombe Bridge Ave,2023-06-06T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
110489,Coombe Bridge Ave,2023-06-06T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.3
110489,Coombe Bridge Ave,2023-06-06T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
110489,Coombe Bridge Ave,2023-06-06T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.19
110489,Coombe Bridge Ave,2023-06-06T04:30:00.000+00:00,busbar,,L2 Active Power,kW,1.7
110489,Coombe Bridge Ave,2023-06-06T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.97
110489,Coombe Bridge Ave,2023-06-06T04:30:00.000+00:00,busbar,,N Current (RMS),A,35.0
110489,Coombe Bridge Ave,2023-06-06T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
110489,Coombe Bridge Ave,2023-06-06T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
110489,Coombe Bridge Ave,2023-06-06T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
110489,Coombe Bridge Ave,2023-06-06T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.9
110489,Coombe Bridge Ave,2023-06-06T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.33
110489,Coombe Bridge Ave,2023-06-06T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.73
110489,Coombe Bridge Ave,2023-06-06T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.71
110489,Coombe Bridge Ave,2023-06-06T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.41
110489,Coombe Bridge Ave,2023-06-06T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.12
110489,Coombe Bridge Ave,2023-06-06T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.4
110489,Coombe Bridge Ave,2023-06-06T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.7
110489,Coombe Bridge Ave,2023-06-06T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110489,Coombe Bridge Ave,2023-06-06T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.1
110489,Coombe Bridge Ave,2023-06-06T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.93
110489,Coombe Bridge Ave,2023-06-06T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.18
110489,Coombe Bridge Ave,2023-06-06T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.07
110489,Coombe Bridge Ave,2023-06-06T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.49
110489,Coombe Bridge Ave,2023-06-06T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.2
110489,Coombe Bridge Ave,2023-06-06T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.65
110489,Coombe Bridge Ave,2023-06-06T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,11.8
110489,Coombe Bridge Ave,2023-06-06T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.6
110489,Coombe Bridge Ave,2023-06-06T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.8
110489,Coombe Bridge Ave,2023-06-06T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.8
110489,Coombe Bridge Ave,2023-06-06T04:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.92
110489,Coombe Bridge Ave,2023-06-06T04:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.89
110489,Coombe Bridge Ave,2023-06-06T04:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.12
110489,Coombe Bridge Ave,2023-06-06T04:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.91
110489,Coombe Bridge Ave,2023-06-06T04:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.02
110489,Coombe Bridge Ave,2023-06-06T04:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.43
110489,Coombe Bridge Ave,2023-06-06T04:20:00.000+00:00,feeder,12.0,N Current (RMS),A,15.6
110489,Coombe Bridge Ave,2023-06-06T04:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.9
110489,Coombe Bridge Ave,2023-06-06T04:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.3
110489,Coombe Bridge Ave,2023-06-06T04:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,20.6
110489,Coombe Bridge Ave,2023-06-06T04:20:00.000+00:00,transformer,,Temperature,C,26.5
110489,Coombe Bridge Ave,2023-06-06T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
110489,Coombe Bridge Ave,2023-06-06T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
110489,Coombe Bridge Ave,2023-06-06T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
110489,Coombe Bridge Ave,2023-06-06T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
110489,Coombe Bridge Ave,2023-06-06T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
110489,Coombe Bridge Ave,2023-06-06T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
110489,Coombe Bridge Ave,2023-06-06T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
110489,Coombe Bridge Ave,2023-06-06T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.05
110489,Coombe Bridge Ave,2023-06-06T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
110489,Coombe Bridge Ave,2023-06-06T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.28
110489,Coombe Bridge Ave,2023-06-06T04:20:00.000+00:00,busbar,,L2 Active Power,kW,1.32
110489,Coombe Bridge Ave,2023-06-06T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.68
110489,Coombe Bridge Ave,2023-06-06T04:20:00.000+00:00,busbar,,N Current (RMS),A,35.6
110489,Coombe Bridge Ave,2023-06-06T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
110489,Coombe Bridge Ave,2023-06-06T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
110489,Coombe Bridge Ave,2023-06-06T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
110489,Coombe Bridge Ave,2023-06-06T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.46
110489,Coombe Bridge Ave,2023-06-06T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.34
110489,Coombe Bridge Ave,2023-06-06T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.77
110489,Coombe Bridge Ave,2023-06-06T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.44
110489,Coombe Bridge Ave,2023-06-06T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.44
110489,Coombe Bridge Ave,2023-06-06T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.04
110489,Coombe Bridge Ave,2023-06-06T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.7
110489,Coombe Bridge Ave,2023-06-06T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.8
110489,Coombe Bridge Ave,2023-06-06T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.4
110489,Coombe Bridge Ave,2023-06-06T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.8
110489,Coombe Bridge Ave,2023-06-06T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.97
110489,Coombe Bridge Ave,2023-06-06T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.79
110489,Coombe Bridge Ave,2023-06-06T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.47
110489,Coombe Bridge Ave,2023-06-06T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.51
110489,Coombe Bridge Ave,2023-06-06T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.72
110489,Coombe Bridge Ave,2023-06-06T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.64
110489,Coombe Bridge Ave,2023-06-06T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,12.7
110489,Coombe Bridge Ave,2023-06-06T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.8
110489,Coombe Bridge Ave,2023-06-06T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.4
110489,Coombe Bridge Ave,2023-06-06T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.9
110489,Coombe Bridge Ave,2023-06-06T04:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.91
110489,Coombe Bridge Ave,2023-06-06T04:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.95
110489,Coombe Bridge Ave,2023-06-06T04:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.97
110489,Coombe Bridge Ave,2023-06-06T04:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.0
110489,Coombe Bridge Ave,2023-06-06T04:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.08
110489,Coombe Bridge Ave,2023-06-06T04:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.91
110489,Coombe Bridge Ave,2023-06-06T04:10:00.000+00:00,feeder,12.0,N Current (RMS),A,17.3
110489,Coombe Bridge Ave,2023-06-06T04:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.2
110489,Coombe Bridge Ave,2023-06-06T04:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.6
110489,Coombe Bridge Ave,2023-06-06T04:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,22.2
110489,Coombe Bridge Ave,2023-06-06T04:10:00.000+00:00,transformer,,Temperature,C,26.5
110489,Coombe Bridge Ave,2023-06-06T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
110489,Coombe Bridge Ave,2023-06-06T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
110489,Coombe Bridge Ave,2023-06-06T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
110489,Coombe Bridge Ave,2023-06-06T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
110489,Coombe Bridge Ave,2023-06-06T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
110489,Coombe Bridge Ave,2023-06-06T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
110489,Coombe Bridge Ave,2023-06-06T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
110489,Coombe Bridge Ave,2023-06-06T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.74
110489,Coombe Bridge Ave,2023-06-06T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
110489,Coombe Bridge Ave,2023-06-06T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.1
110489,Coombe Bridge Ave,2023-06-06T04:10:00.000+00:00,busbar,,L2 Active Power,kW,0.75
110489,Coombe Bridge Ave,2023-06-06T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
110489,Coombe Bridge Ave,2023-06-06T04:10:00.000+00:00,busbar,,N Current (RMS),A,36.9
110489,Coombe Bridge Ave,2023-06-06T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
110489,Coombe Bridge Ave,2023-06-06T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
110489,Coombe Bridge Ave,2023-06-06T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
110489,Coombe Bridge Ave,2023-06-06T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.38
110489,Coombe Bridge Ave,2023-06-06T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.34
110489,Coombe Bridge Ave,2023-06-06T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.73
110489,Coombe Bridge Ave,2023-06-06T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.43
110489,Coombe Bridge Ave,2023-06-06T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.44
110489,Coombe Bridge Ave,2023-06-06T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.09
110489,Coombe Bridge Ave,2023-06-06T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.2
110489,Coombe Bridge Ave,2023-06-06T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.7
110489,Coombe Bridge Ave,2023-06-06T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.4
110489,Coombe Bridge Ave,2023-06-06T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.9
110489,Coombe Bridge Ave,2023-06-06T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.19
110489,Coombe Bridge Ave,2023-06-06T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.24
110489,Coombe Bridge Ave,2023-06-06T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.54
110489,Coombe Bridge Ave,2023-06-06T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.39
110489,Coombe Bridge Ave,2023-06-06T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.94
110489,Coombe Bridge Ave,2023-06-06T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.71
110489,Coombe Bridge Ave,2023-06-06T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,10.8
110489,Coombe Bridge Ave,2023-06-06T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.0
110489,Coombe Bridge Ave,2023-06-06T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.7
110489,Coombe Bridge Ave,2023-06-06T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.3
110489,Coombe Bridge Ave,2023-06-06T04:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.74
110489,Coombe Bridge Ave,2023-06-06T04:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.96
110489,Coombe Bridge Ave,2023-06-06T04:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.45
110489,Coombe Bridge Ave,2023-06-06T04:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.94
110489,Coombe Bridge Ave,2023-06-06T04:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.11
110489,Coombe Bridge Ave,2023-06-06T04:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.38
110489,Coombe Bridge Ave,2023-06-06T04:00:00.000+00:00,feeder,12.0,N Current (RMS),A,17.7
110489,Coombe Bridge Ave,2023-06-06T04:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.5
110489,Coombe Bridge Ave,2023-06-06T04:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.7
110489,Coombe Bridge Ave,2023-06-06T04:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,21.9
110489,Coombe Bridge Ave,2023-06-06T04:00:00.000+00:00,transformer,,Temperature,C,26.6
110489,Coombe Bridge Ave,2023-06-06T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
110489,Coombe Bridge Ave,2023-06-06T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
110489,Coombe Bridge Ave,2023-06-06T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
110489,Coombe Bridge Ave,2023-06-06T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
110489,Coombe Bridge Ave,2023-06-06T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
110489,Coombe Bridge Ave,2023-06-06T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
110489,Coombe Bridge Ave,2023-06-06T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
110489,Coombe Bridge Ave,2023-06-06T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.25
110489,Coombe Bridge Ave,2023-06-06T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.15
110489,Coombe Bridge Ave,2023-06-06T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.84
110489,Coombe Bridge Ave,2023-06-06T04:00:00.000+00:00,busbar,,L2 Active Power,kW,1.0
110489,Coombe Bridge Ave,2023-06-06T04:00:00.000+00:00,busbar,,L1 Active Power,kW,8.7
110489,Coombe Bridge Ave,2023-06-06T04:00:00.000+00:00,busbar,,N Current (RMS),A,36.9
110489,Coombe Bridge Ave,2023-06-06T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
110489,Coombe Bridge Ave,2023-06-06T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
110489,Coombe Bridge Ave,2023-06-06T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
110489,Coombe Bridge Ave,2023-06-06T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.34
110489,Coombe Bridge Ave,2023-06-06T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.35
110489,Coombe Bridge Ave,2023-06-06T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.75
110489,Coombe Bridge Ave,2023-06-06T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.44
110489,Coombe Bridge Ave,2023-06-06T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.44
110489,Coombe Bridge Ave,2023-06-06T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.16
110489,Coombe Bridge Ave,2023-06-06T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
110489,Coombe Bridge Ave,2023-06-06T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
110489,Coombe Bridge Ave,2023-06-06T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.4
110489,Coombe Bridge Ave,2023-06-06T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.3
110489,Coombe Bridge Ave,2023-06-06T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.28
110489,Coombe Bridge Ave,2023-06-06T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.17
110489,Coombe Bridge Ave,2023-06-06T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.32
110489,Coombe Bridge Ave,2023-06-06T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.21
110489,Coombe Bridge Ave,2023-06-06T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.13
110489,Coombe Bridge Ave,2023-06-06T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.89
110489,Coombe Bridge Ave,2023-06-06T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,10.6
110489,Coombe Bridge Ave,2023-06-06T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.6
110489,Coombe Bridge Ave,2023-06-06T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.8
110489,Coombe Bridge Ave,2023-06-06T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.3
110489,Coombe Bridge Ave,2023-06-06T03:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.81
110489,Coombe Bridge Ave,2023-06-06T03:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.32
110489,Coombe Bridge Ave,2023-06-06T03:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.42
110489,Coombe Bridge Ave,2023-06-06T03:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.94
110489,Coombe Bridge Ave,2023-06-06T03:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.02
110489,Coombe Bridge Ave,2023-06-06T03:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.01
110489,Coombe Bridge Ave,2023-06-06T03:50:00.000+00:00,feeder,12.0,N Current (RMS),A,16.4
110489,Coombe Bridge Ave,2023-06-06T03:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.5
110489,Coombe Bridge Ave,2023-06-06T03:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.4
110489,Coombe Bridge Ave,2023-06-06T03:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,20.4
110489,Coombe Bridge Ave,2023-06-06T03:50:00.000+00:00,transformer,,Temperature,C,26.6
110489,Coombe Bridge Ave,2023-06-06T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
110489,Coombe Bridge Ave,2023-06-06T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
110489,Coombe Bridge Ave,2023-06-06T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
110489,Coombe Bridge Ave,2023-06-06T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
110489,Coombe Bridge Ave,2023-06-06T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
110489,Coombe Bridge Ave,2023-06-06T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
110489,Coombe Bridge Ave,2023-06-06T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
110489,Coombe Bridge Ave,2023-06-06T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.58
110489,Coombe Bridge Ave,2023-06-06T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
110489,Coombe Bridge Ave,2023-06-06T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.66
110489,Coombe Bridge Ave,2023-06-06T03:50:00.000+00:00,busbar,,L2 Active Power,kW,1.16
110489,Coombe Bridge Ave,2023-06-06T03:50:00.000+00:00,busbar,,L1 Active Power,kW,8.42
110489,Coombe Bridge Ave,2023-06-06T03:50:00.000+00:00,busbar,,N Current (RMS),A,35.4
110489,Coombe Bridge Ave,2023-06-06T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
110489,Coombe Bridge Ave,2023-06-06T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
110489,Coombe Bridge Ave,2023-06-06T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
110489,Coombe Bridge Ave,2023-06-06T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.26
110489,Coombe Bridge Ave,2023-06-06T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.43
110489,Coombe Bridge Ave,2023-06-06T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.69
110489,Coombe Bridge Ave,2023-06-06T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.4
110489,Coombe Bridge Ave,2023-06-06T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.54
110489,Coombe Bridge Ave,2023-06-06T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.36
110489,Coombe Bridge Ave,2023-06-06T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.1
110489,Coombe Bridge Ave,2023-06-06T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.3
110489,Coombe Bridge Ave,2023-06-06T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110489,Coombe Bridge Ave,2023-06-06T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.8
110489,Coombe Bridge Ave,2023-06-06T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.27
110489,Coombe Bridge Ave,2023-06-06T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.27
110489,Coombe Bridge Ave,2023-06-06T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.31
110489,Coombe Bridge Ave,2023-06-06T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.15
110489,Coombe Bridge Ave,2023-06-06T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.2
110489,Coombe Bridge Ave,2023-06-06T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.13
110489,Coombe Bridge Ave,2023-06-06T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,11.0
110489,Coombe Bridge Ave,2023-06-06T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.4
110489,Coombe Bridge Ave,2023-06-06T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.3
110489,Coombe Bridge Ave,2023-06-06T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.3
110489,Coombe Bridge Ave,2023-06-06T03:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.06
110489,Coombe Bridge Ave,2023-06-06T03:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,3.89
110489,Coombe Bridge Ave,2023-06-06T03:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.5
110489,Coombe Bridge Ave,2023-06-06T03:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.97
110489,Coombe Bridge Ave,2023-06-06T03:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.63
110489,Coombe Bridge Ave,2023-06-06T03:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,2.81
110489,Coombe Bridge Ave,2023-06-06T03:40:00.000+00:00,feeder,12.0,N Current (RMS),A,23.0
110489,Coombe Bridge Ave,2023-06-06T03:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.3
110489,Coombe Bridge Ave,2023-06-06T03:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,17.6
110489,Coombe Bridge Ave,2023-06-06T03:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,20.0
110489,Coombe Bridge Ave,2023-06-06T03:40:00.000+00:00,transformer,,Temperature,C,26.7
110489,Coombe Bridge Ave,2023-06-06T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
110489,Coombe Bridge Ave,2023-06-06T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
110489,Coombe Bridge Ave,2023-06-06T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
110489,Coombe Bridge Ave,2023-06-06T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
110489,Coombe Bridge Ave,2023-06-06T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
110489,Coombe Bridge Ave,2023-06-06T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
110489,Coombe Bridge Ave,2023-06-06T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
110489,Coombe Bridge Ave,2023-06-06T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.34
110489,Coombe Bridge Ave,2023-06-06T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
110489,Coombe Bridge Ave,2023-06-06T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.55
110489,Coombe Bridge Ave,2023-06-06T03:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.26
110489,Coombe Bridge Ave,2023-06-06T03:40:00.000+00:00,busbar,,L1 Active Power,kW,8.74
110489,Coombe Bridge Ave,2023-06-06T03:40:00.000+00:00,busbar,,N Current (RMS),A,36.7
110489,Coombe Bridge Ave,2023-06-06T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
110489,Coombe Bridge Ave,2023-06-06T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
110489,Coombe Bridge Ave,2023-06-06T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
110489,Coombe Bridge Ave,2023-06-06T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.25
110489,Coombe Bridge Ave,2023-06-06T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.47
110489,Coombe Bridge Ave,2023-06-06T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.78
110489,Coombe Bridge Ave,2023-06-06T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.44
110489,Coombe Bridge Ave,2023-06-06T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.62
110489,Coombe Bridge Ave,2023-06-06T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.58
110489,Coombe Bridge Ave,2023-06-06T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.1
110489,Coombe Bridge Ave,2023-06-06T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
110489,Coombe Bridge Ave,2023-06-06T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110489,Coombe Bridge Ave,2023-06-06T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.7
110489,Coombe Bridge Ave,2023-06-06T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.43
110489,Coombe Bridge Ave,2023-06-06T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.64
110489,Coombe Bridge Ave,2023-06-06T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.61
110489,Coombe Bridge Ave,2023-06-06T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.16
110489,Coombe Bridge Ave,2023-06-06T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.04
110489,Coombe Bridge Ave,2023-06-06T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.15
110489,Coombe Bridge Ave,2023-06-06T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,12.8
110489,Coombe Bridge Ave,2023-06-06T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.0
110489,Coombe Bridge Ave,2023-06-06T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.9
110489,Coombe Bridge Ave,2023-06-06T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.1
110489,Coombe Bridge Ave,2023-06-06T03:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.0
110489,Coombe Bridge Ave,2023-06-06T03:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,3.7
110489,Coombe Bridge Ave,2023-06-06T03:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.31
110489,Coombe Bridge Ave,2023-06-06T03:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.96
110489,Coombe Bridge Ave,2023-06-06T03:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.59
110489,Coombe Bridge Ave,2023-06-06T03:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,2.91
110489,Coombe Bridge Ave,2023-06-06T03:30:00.000+00:00,feeder,12.0,N Current (RMS),A,22.0
110489,Coombe Bridge Ave,2023-06-06T03:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.2
110489,Coombe Bridge Ave,2023-06-06T03:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,17.0
110489,Coombe Bridge Ave,2023-06-06T03:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,19.6
110489,Coombe Bridge Ave,2023-06-06T03:30:00.000+00:00,transformer,,Temperature,C,26.8
110489,Coombe Bridge Ave,2023-06-06T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
110489,Coombe Bridge Ave,2023-06-06T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
110489,Coombe Bridge Ave,2023-06-06T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
110489,Coombe Bridge Ave,2023-06-06T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
110489,Coombe Bridge Ave,2023-06-06T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
110489,Coombe Bridge Ave,2023-06-06T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
110489,Coombe Bridge Ave,2023-06-06T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
110489,Coombe Bridge Ave,2023-06-06T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.56
110489,Coombe Bridge Ave,2023-06-06T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
110489,Coombe Bridge Ave,2023-06-06T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.78
110489,Coombe Bridge Ave,2023-06-06T03:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.45
110489,Coombe Bridge Ave,2023-06-06T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.25
110489,Coombe Bridge Ave,2023-06-06T03:30:00.000+00:00,busbar,,N Current (RMS),A,38.6
110489,Coombe Bridge Ave,2023-06-06T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
110489,Coombe Bridge Ave,2023-06-06T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
110489,Coombe Bridge Ave,2023-06-06T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
110489,Coombe Bridge Ave,2023-06-06T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.44
110489,Coombe Bridge Ave,2023-06-06T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.41
110489,Coombe Bridge Ave,2023-06-06T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.69
110489,Coombe Bridge Ave,2023-06-06T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.47
110489,Coombe Bridge Ave,2023-06-06T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.57
110489,Coombe Bridge Ave,2023-06-06T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.8
110489,Coombe Bridge Ave,2023-06-06T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.0
110489,Coombe Bridge Ave,2023-06-06T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.9
110489,Coombe Bridge Ave,2023-06-06T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110489,Coombe Bridge Ave,2023-06-06T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.5
110489,Coombe Bridge Ave,2023-06-06T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.81
110489,Coombe Bridge Ave,2023-06-06T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.46
110489,Coombe Bridge Ave,2023-06-06T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.68
110489,Coombe Bridge Ave,2023-06-06T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.4
110489,Coombe Bridge Ave,2023-06-06T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.97
110489,Coombe Bridge Ave,2023-06-06T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.06
110489,Coombe Bridge Ave,2023-06-06T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,11.8
110489,Coombe Bridge Ave,2023-06-06T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.6
110489,Coombe Bridge Ave,2023-06-06T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.7
110489,Coombe Bridge Ave,2023-06-06T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.7
110489,Coombe Bridge Ave,2023-06-06T03:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.75
110489,Coombe Bridge Ave,2023-06-06T03:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.01
110489,Coombe Bridge Ave,2023-06-06T03:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.22
110489,Coombe Bridge Ave,2023-06-06T03:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.03
110489,Coombe Bridge Ave,2023-06-06T03:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.05
110489,Coombe Bridge Ave,2023-06-06T03:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.0
110489,Coombe Bridge Ave,2023-06-06T03:20:00.000+00:00,feeder,12.0,N Current (RMS),A,15.0
110489,Coombe Bridge Ave,2023-06-06T03:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.6
110489,Coombe Bridge Ave,2023-06-06T03:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.0
110489,Coombe Bridge Ave,2023-06-06T03:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,19.6
110489,Coombe Bridge Ave,2023-06-06T03:20:00.000+00:00,transformer,,Temperature,C,26.9
110489,Coombe Bridge Ave,2023-06-06T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
110489,Coombe Bridge Ave,2023-06-06T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
110489,Coombe Bridge Ave,2023-06-06T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
110489,Coombe Bridge Ave,2023-06-06T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
110489,Coombe Bridge Ave,2023-06-06T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
110489,Coombe Bridge Ave,2023-06-06T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
110489,Coombe Bridge Ave,2023-06-06T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
110489,Coombe Bridge Ave,2023-06-06T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.64
110489,Coombe Bridge Ave,2023-06-06T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
110489,Coombe Bridge Ave,2023-06-06T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.12
110489,Coombe Bridge Ave,2023-06-06T03:20:00.000+00:00,busbar,,L2 Active Power,kW,1.18
110489,Coombe Bridge Ave,2023-06-06T03:20:00.000+00:00,busbar,,L1 Active Power,kW,9.48
110489,Coombe Bridge Ave,2023-06-06T03:20:00.000+00:00,busbar,,N Current (RMS),A,36.1
110489,Coombe Bridge Ave,2023-06-06T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
110489,Coombe Bridge Ave,2023-06-06T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
110489,Coombe Bridge Ave,2023-06-06T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
110489,Coombe Bridge Ave,2023-06-06T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.81
110489,Coombe Bridge Ave,2023-06-06T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.38
110489,Coombe Bridge Ave,2023-06-06T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.77
110489,Coombe Bridge Ave,2023-06-06T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.68
110489,Coombe Bridge Ave,2023-06-06T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.44
110489,Coombe Bridge Ave,2023-06-06T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.69
110489,Coombe Bridge Ave,2023-06-06T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.0
110489,Coombe Bridge Ave,2023-06-06T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
110489,Coombe Bridge Ave,2023-06-06T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110489,Coombe Bridge Ave,2023-06-06T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.2
110489,Coombe Bridge Ave,2023-06-06T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.45
110489,Coombe Bridge Ave,2023-06-06T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.62
110489,Coombe Bridge Ave,2023-06-06T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.28
110489,Coombe Bridge Ave,2023-06-06T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.48
110489,Coombe Bridge Ave,2023-06-06T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.79
110489,Coombe Bridge Ave,2023-06-06T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.54
110489,Coombe Bridge Ave,2023-06-06T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,12.6
110489,Coombe Bridge Ave,2023-06-06T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.8
110489,Coombe Bridge Ave,2023-06-06T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.9
110489,Coombe Bridge Ave,2023-06-06T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.8
110489,Coombe Bridge Ave,2023-06-06T03:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.53
110489,Coombe Bridge Ave,2023-06-06T03:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.97
110489,Coombe Bridge Ave,2023-06-06T03:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.08
110489,Coombe Bridge Ave,2023-06-06T03:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.01
110489,Coombe Bridge Ave,2023-06-06T03:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.02
110489,Coombe Bridge Ave,2023-06-06T03:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.39
110489,Coombe Bridge Ave,2023-06-06T03:10:00.000+00:00,feeder,12.0,N Current (RMS),A,16.4
110489,Coombe Bridge Ave,2023-06-06T03:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.2
110489,Coombe Bridge Ave,2023-06-06T03:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.6
110489,Coombe Bridge Ave,2023-06-06T03:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,20.3
110489,Coombe Bridge Ave,2023-06-06T03:10:00.000+00:00,transformer,,Temperature,C,26.9
110489,Coombe Bridge Ave,2023-06-06T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
110489,Coombe Bridge Ave,2023-06-06T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
110489,Coombe Bridge Ave,2023-06-06T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
110489,Coombe Bridge Ave,2023-06-06T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
110489,Coombe Bridge Ave,2023-06-06T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
110489,Coombe Bridge Ave,2023-06-06T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
110489,Coombe Bridge Ave,2023-06-06T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
110489,Coombe Bridge Ave,2023-06-06T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.74
110489,Coombe Bridge Ave,2023-06-06T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
110489,Coombe Bridge Ave,2023-06-06T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.38
110489,Coombe Bridge Ave,2023-06-06T03:10:00.000+00:00,busbar,,L2 Active Power,kW,1.12
110489,Coombe Bridge Ave,2023-06-06T03:10:00.000+00:00,busbar,,L1 Active Power,kW,10.03
110489,Coombe Bridge Ave,2023-06-06T03:10:00.000+00:00,busbar,,N Current (RMS),A,38.4
110489,Coombe Bridge Ave,2023-06-06T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
110489,Coombe Bridge Ave,2023-06-06T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
110489,Coombe Bridge Ave,2023-06-06T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
110489,Coombe Bridge Ave,2023-06-06T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.44
110489,Coombe Bridge Ave,2023-06-06T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.39
110489,Coombe Bridge Ave,2023-06-06T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.71
110489,Coombe Bridge Ave,2023-06-06T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.32
110489,Coombe Bridge Ave,2023-06-06T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.34
110489,Coombe Bridge Ave,2023-06-06T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.65
110489,Coombe Bridge Ave,2023-06-06T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.8
110489,Coombe Bridge Ave,2023-06-06T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.2
110489,Coombe Bridge Ave,2023-06-06T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110489,Coombe Bridge Ave,2023-06-06T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.8
110489,Coombe Bridge Ave,2023-06-06T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.23
110489,Coombe Bridge Ave,2023-06-06T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.64
110489,Coombe Bridge Ave,2023-06-06T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.17
110489,Coombe Bridge Ave,2023-06-06T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.4
110489,Coombe Bridge Ave,2023-06-06T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.75
110489,Coombe Bridge Ave,2023-06-06T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.31
110489,Coombe Bridge Ave,2023-06-06T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,11.3
110489,Coombe Bridge Ave,2023-06-06T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.1
110489,Coombe Bridge Ave,2023-06-06T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.0
110489,Coombe Bridge Ave,2023-06-06T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.3
110489,Coombe Bridge Ave,2023-06-06T03:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.97
110489,Coombe Bridge Ave,2023-06-06T03:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.99
110489,Coombe Bridge Ave,2023-06-06T03:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.39
110489,Coombe Bridge Ave,2023-06-06T03:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.02
110489,Coombe Bridge Ave,2023-06-06T03:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.03
110489,Coombe Bridge Ave,2023-06-06T03:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.19
110489,Coombe Bridge Ave,2023-06-06T03:00:00.000+00:00,feeder,12.0,N Current (RMS),A,15.4
110489,Coombe Bridge Ave,2023-06-06T03:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.3
110489,Coombe Bridge Ave,2023-06-06T03:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.7
110489,Coombe Bridge Ave,2023-06-06T03:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,20.6
110489,Coombe Bridge Ave,2023-06-06T03:00:00.000+00:00,transformer,,Temperature,C,27.0
110489,Coombe Bridge Ave,2023-06-06T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
110489,Coombe Bridge Ave,2023-06-06T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
110489,Coombe Bridge Ave,2023-06-06T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
110489,Coombe Bridge Ave,2023-06-06T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
110489,Coombe Bridge Ave,2023-06-06T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
110489,Coombe Bridge Ave,2023-06-06T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
110489,Coombe Bridge Ave,2023-06-06T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
110489,Coombe Bridge Ave,2023-06-06T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.73
110489,Coombe Bridge Ave,2023-06-06T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
110489,Coombe Bridge Ave,2023-06-06T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.87
110489,Coombe Bridge Ave,2023-06-06T03:00:00.000+00:00,busbar,,L2 Active Power,kW,0.99
110489,Coombe Bridge Ave,2023-06-06T03:00:00.000+00:00,busbar,,L1 Active Power,kW,9.58
110489,Coombe Bridge Ave,2023-06-06T03:00:00.000+00:00,busbar,,N Current (RMS),A,37.0
110489,Coombe Bridge Ave,2023-06-06T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
110489,Coombe Bridge Ave,2023-06-06T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
110489,Coombe Bridge Ave,2023-06-06T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
110489,Coombe Bridge Ave,2023-06-06T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.59
110489,Coombe Bridge Ave,2023-06-06T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.5
110489,Coombe Bridge Ave,2023-06-06T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.68
110489,Coombe Bridge Ave,2023-06-06T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.43
110489,Coombe Bridge Ave,2023-06-06T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.37
110489,Coombe Bridge Ave,2023-06-06T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.67
110489,Coombe Bridge Ave,2023-06-06T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.5
110489,Coombe Bridge Ave,2023-06-06T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.9
110489,Coombe Bridge Ave,2023-06-06T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110489,Coombe Bridge Ave,2023-06-06T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.9
110489,Coombe Bridge Ave,2023-06-06T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.17
110489,Coombe Bridge Ave,2023-06-06T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.6
110489,Coombe Bridge Ave,2023-06-06T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.32
110489,Coombe Bridge Ave,2023-06-06T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.43
110489,Coombe Bridge Ave,2023-06-06T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.86
110489,Coombe Bridge Ave,2023-06-06T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.04
110489,Coombe Bridge Ave,2023-06-06T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,11.0
110489,Coombe Bridge Ave,2023-06-06T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.9
110489,Coombe Bridge Ave,2023-06-06T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.9
110489,Coombe Bridge Ave,2023-06-06T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.7
110489,Coombe Bridge Ave,2023-06-06T02:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.88
110489,Coombe Bridge Ave,2023-06-06T02:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.03
110489,Coombe Bridge Ave,2023-06-06T02:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.72
110489,Coombe Bridge Ave,2023-06-06T02:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.1
110489,Coombe Bridge Ave,2023-06-06T02:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.02
110489,Coombe Bridge Ave,2023-06-06T02:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.29
110489,Coombe Bridge Ave,2023-06-06T02:50:00.000+00:00,feeder,12.0,N Current (RMS),A,17.2
110489,Coombe Bridge Ave,2023-06-06T02:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.2
110489,Coombe Bridge Ave,2023-06-06T02:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.8
110489,Coombe Bridge Ave,2023-06-06T02:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,22.4
110489,Coombe Bridge Ave,2023-06-06T02:50:00.000+00:00,transformer,,Temperature,C,27.0
110489,Coombe Bridge Ave,2023-06-06T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
110489,Coombe Bridge Ave,2023-06-06T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
110489,Coombe Bridge Ave,2023-06-06T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
110489,Coombe Bridge Ave,2023-06-06T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
110489,Coombe Bridge Ave,2023-06-06T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
110489,Coombe Bridge Ave,2023-06-06T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
110489,Coombe Bridge Ave,2023-06-06T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
110489,Coombe Bridge Ave,2023-06-06T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.86
110489,Coombe Bridge Ave,2023-06-06T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
110489,Coombe Bridge Ave,2023-06-06T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.01
110489,Coombe Bridge Ave,2023-06-06T02:50:00.000+00:00,busbar,,L2 Active Power,kW,1.0
110489,Coombe Bridge Ave,2023-06-06T02:50:00.000+00:00,busbar,,L1 Active Power,kW,9.47
110489,Coombe Bridge Ave,2023-06-06T02:50:00.000+00:00,busbar,,N Current (RMS),A,37.5
110489,Coombe Bridge Ave,2023-06-06T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
110489,Coombe Bridge Ave,2023-06-06T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
110489,Coombe Bridge Ave,2023-06-06T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
110489,Coombe Bridge Ave,2023-06-06T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.53
110489,Coombe Bridge Ave,2023-06-06T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.5
110489,Coombe Bridge Ave,2023-06-06T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.6
