Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-06-06T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.41
110489,Coombe Bridge Ave,2023-06-06T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.37
110489,Coombe Bridge Ave,2023-06-06T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.61
110489,Coombe Bridge Ave,2023-06-06T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.6
110489,Coombe Bridge Ave,2023-06-06T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.8
110489,Coombe Bridge Ave,2023-06-06T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110489,Coombe Bridge Ave,2023-06-06T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.5
110489,Coombe Bridge Ave,2023-06-06T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.09
110489,Coombe Bridge Ave,2023-06-06T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.51
110489,Coombe Bridge Ave,2023-06-06T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.48
110489,Coombe Bridge Ave,2023-06-06T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.42
110489,Coombe Bridge Ave,2023-06-06T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.77
110489,Coombe Bridge Ave,2023-06-06T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.98
110489,Coombe Bridge Ave,2023-06-06T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,11.7
110489,Coombe Bridge Ave,2023-06-06T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.8
110489,Coombe Bridge Ave,2023-06-06T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.5
110489,Coombe Bridge Ave,2023-06-06T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.9
110489,Coombe Bridge Ave,2023-06-06T02:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.85
110489,Coombe Bridge Ave,2023-06-06T02:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.87
110489,Coombe Bridge Ave,2023-06-06T02:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.57
110489,Coombe Bridge Ave,2023-06-06T02:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.05
110489,Coombe Bridge Ave,2023-06-06T02:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.13
110489,Coombe Bridge Ave,2023-06-06T02:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.59
110489,Coombe Bridge Ave,2023-06-06T02:40:00.000+00:00,feeder,12.0,N Current (RMS),A,19.8
110489,Coombe Bridge Ave,2023-06-06T02:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.2
110489,Coombe Bridge Ave,2023-06-06T02:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.2
110489,Coombe Bridge Ave,2023-06-06T02:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,25.7
110489,Coombe Bridge Ave,2023-06-06T02:40:00.000+00:00,transformer,,Temperature,C,27.1
110489,Coombe Bridge Ave,2023-06-06T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
110489,Coombe Bridge Ave,2023-06-06T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
110489,Coombe Bridge Ave,2023-06-06T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
110489,Coombe Bridge Ave,2023-06-06T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
110489,Coombe Bridge Ave,2023-06-06T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
110489,Coombe Bridge Ave,2023-06-06T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
110489,Coombe Bridge Ave,2023-06-06T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
110489,Coombe Bridge Ave,2023-06-06T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.59
110489,Coombe Bridge Ave,2023-06-06T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
110489,Coombe Bridge Ave,2023-06-06T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.07
110489,Coombe Bridge Ave,2023-06-06T02:40:00.000+00:00,busbar,,L2 Active Power,kW,1.27
110489,Coombe Bridge Ave,2023-06-06T02:40:00.000+00:00,busbar,,L1 Active Power,kW,10.6
110489,Coombe Bridge Ave,2023-06-06T02:40:00.000+00:00,busbar,,N Current (RMS),A,40.6
110489,Coombe Bridge Ave,2023-06-06T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
110489,Coombe Bridge Ave,2023-06-06T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
110489,Coombe Bridge Ave,2023-06-06T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
110489,Coombe Bridge Ave,2023-06-06T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.27
110489,Coombe Bridge Ave,2023-06-06T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.42
110489,Coombe Bridge Ave,2023-06-06T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.76
110489,Coombe Bridge Ave,2023-06-06T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.49
110489,Coombe Bridge Ave,2023-06-06T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.33
110489,Coombe Bridge Ave,2023-06-06T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.55
110489,Coombe Bridge Ave,2023-06-06T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.2
110489,Coombe Bridge Ave,2023-06-06T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.8
110489,Coombe Bridge Ave,2023-06-06T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.4
110489,Coombe Bridge Ave,2023-06-06T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.6
110489,Coombe Bridge Ave,2023-06-06T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.16
110489,Coombe Bridge Ave,2023-06-06T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.34
110489,Coombe Bridge Ave,2023-06-06T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.34
110489,Coombe Bridge Ave,2023-06-06T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.47
110489,Coombe Bridge Ave,2023-06-06T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.75
110489,Coombe Bridge Ave,2023-06-06T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.12
110489,Coombe Bridge Ave,2023-06-06T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,11.1
110489,Coombe Bridge Ave,2023-06-06T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.2
110489,Coombe Bridge Ave,2023-06-06T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.8
110489,Coombe Bridge Ave,2023-06-06T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.0
110489,Coombe Bridge Ave,2023-06-06T02:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.72
110489,Coombe Bridge Ave,2023-06-06T02:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.88
110489,Coombe Bridge Ave,2023-06-06T02:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.26
110489,Coombe Bridge Ave,2023-06-06T02:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.96
110489,Coombe Bridge Ave,2023-06-06T02:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.12
110489,Coombe Bridge Ave,2023-06-06T02:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.1
110489,Coombe Bridge Ave,2023-06-06T02:30:00.000+00:00,feeder,12.0,N Current (RMS),A,15.4
110489,Coombe Bridge Ave,2023-06-06T02:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.6
110489,Coombe Bridge Ave,2023-06-06T02:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.2
110489,Coombe Bridge Ave,2023-06-06T02:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,20.1
110489,Coombe Bridge Ave,2023-06-06T02:30:00.000+00:00,transformer,,Temperature,C,27.1
110489,Coombe Bridge Ave,2023-06-06T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
110489,Coombe Bridge Ave,2023-06-06T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
110489,Coombe Bridge Ave,2023-06-06T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
110489,Coombe Bridge Ave,2023-06-06T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
110489,Coombe Bridge Ave,2023-06-06T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
110489,Coombe Bridge Ave,2023-06-06T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
110489,Coombe Bridge Ave,2023-06-06T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
110489,Coombe Bridge Ave,2023-06-06T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.43
110489,Coombe Bridge Ave,2023-06-06T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
110489,Coombe Bridge Ave,2023-06-06T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.24
110489,Coombe Bridge Ave,2023-06-06T02:30:00.000+00:00,busbar,,L2 Active Power,kW,1.16
110489,Coombe Bridge Ave,2023-06-06T02:30:00.000+00:00,busbar,,L1 Active Power,kW,9.22
110489,Coombe Bridge Ave,2023-06-06T02:30:00.000+00:00,busbar,,N Current (RMS),A,37.8
110489,Coombe Bridge Ave,2023-06-06T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
110489,Coombe Bridge Ave,2023-06-06T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
110489,Coombe Bridge Ave,2023-06-06T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
110489,Coombe Bridge Ave,2023-06-06T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.43
110489,Coombe Bridge Ave,2023-06-06T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.39
110489,Coombe Bridge Ave,2023-06-06T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.71
110489,Coombe Bridge Ave,2023-06-06T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.47
110489,Coombe Bridge Ave,2023-06-06T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.51
110489,Coombe Bridge Ave,2023-06-06T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.61
110489,Coombe Bridge Ave,2023-06-06T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.8
110489,Coombe Bridge Ave,2023-06-06T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.7
110489,Coombe Bridge Ave,2023-06-06T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110489,Coombe Bridge Ave,2023-06-06T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.7
110489,Coombe Bridge Ave,2023-06-06T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.22
110489,Coombe Bridge Ave,2023-06-06T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.33
110489,Coombe Bridge Ave,2023-06-06T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.32
110489,Coombe Bridge Ave,2023-06-06T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.48
110489,Coombe Bridge Ave,2023-06-06T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.89
110489,Coombe Bridge Ave,2023-06-06T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.13
110489,Coombe Bridge Ave,2023-06-06T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,10.6
110489,Coombe Bridge Ave,2023-06-06T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.3
110489,Coombe Bridge Ave,2023-06-06T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.9
110489,Coombe Bridge Ave,2023-06-06T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.1
110489,Coombe Bridge Ave,2023-06-06T02:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.92
110489,Coombe Bridge Ave,2023-06-06T02:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.9
110489,Coombe Bridge Ave,2023-06-06T02:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.83
110489,Coombe Bridge Ave,2023-06-06T02:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.96
110489,Coombe Bridge Ave,2023-06-06T02:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.03
110489,Coombe Bridge Ave,2023-06-06T02:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.53
110489,Coombe Bridge Ave,2023-06-06T02:20:00.000+00:00,feeder,12.0,N Current (RMS),A,15.0
110489,Coombe Bridge Ave,2023-06-06T02:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.2
110489,Coombe Bridge Ave,2023-06-06T02:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.4
110489,Coombe Bridge Ave,2023-06-06T02:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,20.2
110489,Coombe Bridge Ave,2023-06-06T02:20:00.000+00:00,transformer,,Temperature,C,27.2
110489,Coombe Bridge Ave,2023-06-06T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
110489,Coombe Bridge Ave,2023-06-06T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
110489,Coombe Bridge Ave,2023-06-06T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
110489,Coombe Bridge Ave,2023-06-06T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
110489,Coombe Bridge Ave,2023-06-06T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
110489,Coombe Bridge Ave,2023-06-06T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
110489,Coombe Bridge Ave,2023-06-06T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
110489,Coombe Bridge Ave,2023-06-06T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.35
110489,Coombe Bridge Ave,2023-06-06T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
110489,Coombe Bridge Ave,2023-06-06T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.12
110489,Coombe Bridge Ave,2023-06-06T02:20:00.000+00:00,busbar,,L2 Active Power,kW,0.93
110489,Coombe Bridge Ave,2023-06-06T02:20:00.000+00:00,busbar,,L1 Active Power,kW,9.68
110489,Coombe Bridge Ave,2023-06-06T02:20:00.000+00:00,busbar,,N Current (RMS),A,36.9
110489,Coombe Bridge Ave,2023-06-06T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
110489,Coombe Bridge Ave,2023-06-06T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
110489,Coombe Bridge Ave,2023-06-06T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
110489,Coombe Bridge Ave,2023-06-06T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.33
110489,Coombe Bridge Ave,2023-06-06T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.4
110489,Coombe Bridge Ave,2023-06-06T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.73
110489,Coombe Bridge Ave,2023-06-06T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.47
110489,Coombe Bridge Ave,2023-06-06T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.65
110489,Coombe Bridge Ave,2023-06-06T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.57
110489,Coombe Bridge Ave,2023-06-06T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.8
110489,Coombe Bridge Ave,2023-06-06T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.7
110489,Coombe Bridge Ave,2023-06-06T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110489,Coombe Bridge Ave,2023-06-06T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.6
110489,Coombe Bridge Ave,2023-06-06T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.16
110489,Coombe Bridge Ave,2023-06-06T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.29
110489,Coombe Bridge Ave,2023-06-06T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.37
110489,Coombe Bridge Ave,2023-06-06T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.46
110489,Coombe Bridge Ave,2023-06-06T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.97
110489,Coombe Bridge Ave,2023-06-06T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.25
110489,Coombe Bridge Ave,2023-06-06T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,11.2
110489,Coombe Bridge Ave,2023-06-06T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.1
110489,Coombe Bridge Ave,2023-06-06T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.0
110489,Coombe Bridge Ave,2023-06-06T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.7
110489,Coombe Bridge Ave,2023-06-06T02:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.82
110489,Coombe Bridge Ave,2023-06-06T02:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.91
110489,Coombe Bridge Ave,2023-06-06T02:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.21
110489,Coombe Bridge Ave,2023-06-06T02:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.01
110489,Coombe Bridge Ave,2023-06-06T02:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.29
110489,Coombe Bridge Ave,2023-06-06T02:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,2.93
110489,Coombe Bridge Ave,2023-06-06T02:10:00.000+00:00,feeder,12.0,N Current (RMS),A,13.9
110489,Coombe Bridge Ave,2023-06-06T02:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.0
110489,Coombe Bridge Ave,2023-06-06T02:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.4
110489,Coombe Bridge Ave,2023-06-06T02:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,19.4
110489,Coombe Bridge Ave,2023-06-06T02:10:00.000+00:00,transformer,,Temperature,C,27.3
110489,Coombe Bridge Ave,2023-06-06T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
110489,Coombe Bridge Ave,2023-06-06T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
110489,Coombe Bridge Ave,2023-06-06T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
110489,Coombe Bridge Ave,2023-06-06T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
110489,Coombe Bridge Ave,2023-06-06T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
110489,Coombe Bridge Ave,2023-06-06T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
110489,Coombe Bridge Ave,2023-06-06T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
110489,Coombe Bridge Ave,2023-06-06T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.23
110489,Coombe Bridge Ave,2023-06-06T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
110489,Coombe Bridge Ave,2023-06-06T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.08
110489,Coombe Bridge Ave,2023-06-06T02:10:00.000+00:00,busbar,,L2 Active Power,kW,1.14
110489,Coombe Bridge Ave,2023-06-06T02:10:00.000+00:00,busbar,,L1 Active Power,kW,9.24
110489,Coombe Bridge Ave,2023-06-06T02:10:00.000+00:00,busbar,,N Current (RMS),A,37.0
110489,Coombe Bridge Ave,2023-06-06T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
110489,Coombe Bridge Ave,2023-06-06T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
110489,Coombe Bridge Ave,2023-06-06T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
110489,Coombe Bridge Ave,2023-06-06T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.93
110489,Coombe Bridge Ave,2023-06-06T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.4
110489,Coombe Bridge Ave,2023-06-06T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.74
110489,Coombe Bridge Ave,2023-06-06T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.77
110489,Coombe Bridge Ave,2023-06-06T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.49
110489,Coombe Bridge Ave,2023-06-06T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.47
110489,Coombe Bridge Ave,2023-06-06T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.2
110489,Coombe Bridge Ave,2023-06-06T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.9
110489,Coombe Bridge Ave,2023-06-06T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110489,Coombe Bridge Ave,2023-06-06T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.3
110489,Coombe Bridge Ave,2023-06-06T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.29
110489,Coombe Bridge Ave,2023-06-06T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.37
110489,Coombe Bridge Ave,2023-06-06T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.53
110489,Coombe Bridge Ave,2023-06-06T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.28
110489,Coombe Bridge Ave,2023-06-06T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.07
110489,Coombe Bridge Ave,2023-06-06T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.08
110489,Coombe Bridge Ave,2023-06-06T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,11.3
110489,Coombe Bridge Ave,2023-06-06T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.9
110489,Coombe Bridge Ave,2023-06-06T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.4
110489,Coombe Bridge Ave,2023-06-06T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.6
110489,Coombe Bridge Ave,2023-06-06T02:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.76
110489,Coombe Bridge Ave,2023-06-06T02:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.0
110489,Coombe Bridge Ave,2023-06-06T02:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.55
110489,Coombe Bridge Ave,2023-06-06T02:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.0
110489,Coombe Bridge Ave,2023-06-06T02:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.12
110489,Coombe Bridge Ave,2023-06-06T02:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,2.73
110489,Coombe Bridge Ave,2023-06-06T02:00:00.000+00:00,feeder,12.0,N Current (RMS),A,15.3
110489,Coombe Bridge Ave,2023-06-06T02:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.9
110489,Coombe Bridge Ave,2023-06-06T02:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.7
110489,Coombe Bridge Ave,2023-06-06T02:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,20.0
110489,Coombe Bridge Ave,2023-06-06T02:00:00.000+00:00,transformer,,Temperature,C,27.3
110489,Coombe Bridge Ave,2023-06-06T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
110489,Coombe Bridge Ave,2023-06-06T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
110489,Coombe Bridge Ave,2023-06-06T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
110489,Coombe Bridge Ave,2023-06-06T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
110489,Coombe Bridge Ave,2023-06-06T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
110489,Coombe Bridge Ave,2023-06-06T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
110489,Coombe Bridge Ave,2023-06-06T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
110489,Coombe Bridge Ave,2023-06-06T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.36
110489,Coombe Bridge Ave,2023-06-06T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.27
110489,Coombe Bridge Ave,2023-06-06T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.2
110489,Coombe Bridge Ave,2023-06-06T02:00:00.000+00:00,busbar,,L2 Active Power,kW,1.01
110489,Coombe Bridge Ave,2023-06-06T02:00:00.000+00:00,busbar,,L1 Active Power,kW,8.6
110489,Coombe Bridge Ave,2023-06-06T02:00:00.000+00:00,busbar,,N Current (RMS),A,36.1
110489,Coombe Bridge Ave,2023-06-06T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
110489,Coombe Bridge Ave,2023-06-06T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
110489,Coombe Bridge Ave,2023-06-06T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
110489,Coombe Bridge Ave,2023-06-06T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.44
110489,Coombe Bridge Ave,2023-06-06T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.41
110489,Coombe Bridge Ave,2023-06-06T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.78
110489,Coombe Bridge Ave,2023-06-06T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.5
110489,Coombe Bridge Ave,2023-06-06T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.31
110489,Coombe Bridge Ave,2023-06-06T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.49
110489,Coombe Bridge Ave,2023-06-06T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.2
110489,Coombe Bridge Ave,2023-06-06T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.9
110489,Coombe Bridge Ave,2023-06-06T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110489,Coombe Bridge Ave,2023-06-06T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.5
110489,Coombe Bridge Ave,2023-06-06T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.98
110489,Coombe Bridge Ave,2023-06-06T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.38
110489,Coombe Bridge Ave,2023-06-06T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.35
110489,Coombe Bridge Ave,2023-06-06T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.72
110489,Coombe Bridge Ave,2023-06-06T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.98
110489,Coombe Bridge Ave,2023-06-06T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.3
110489,Coombe Bridge Ave,2023-06-06T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,11.3
110489,Coombe Bridge Ave,2023-06-06T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.5
110489,Coombe Bridge Ave,2023-06-06T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.3
110489,Coombe Bridge Ave,2023-06-06T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.6
110489,Coombe Bridge Ave,2023-06-06T01:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.59
110489,Coombe Bridge Ave,2023-06-06T01:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.59
110489,Coombe Bridge Ave,2023-06-06T01:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.45
110489,Coombe Bridge Ave,2023-06-06T01:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.96
110489,Coombe Bridge Ave,2023-06-06T01:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.0
110489,Coombe Bridge Ave,2023-06-06T01:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.08
110489,Coombe Bridge Ave,2023-06-06T01:50:00.000+00:00,feeder,12.0,N Current (RMS),A,21.4
110489,Coombe Bridge Ave,2023-06-06T01:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.4
110489,Coombe Bridge Ave,2023-06-06T01:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,13.8
110489,Coombe Bridge Ave,2023-06-06T01:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,20.5
110489,Coombe Bridge Ave,2023-06-06T01:50:00.000+00:00,transformer,,Temperature,C,27.4
110489,Coombe Bridge Ave,2023-06-06T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
110489,Coombe Bridge Ave,2023-06-06T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
110489,Coombe Bridge Ave,2023-06-06T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
110489,Coombe Bridge Ave,2023-06-06T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
110489,Coombe Bridge Ave,2023-06-06T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
110489,Coombe Bridge Ave,2023-06-06T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
110489,Coombe Bridge Ave,2023-06-06T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
110489,Coombe Bridge Ave,2023-06-06T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.05
110489,Coombe Bridge Ave,2023-06-06T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
110489,Coombe Bridge Ave,2023-06-06T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.38
110489,Coombe Bridge Ave,2023-06-06T01:50:00.000+00:00,busbar,,L2 Active Power,kW,0.12
110489,Coombe Bridge Ave,2023-06-06T01:50:00.000+00:00,busbar,,L1 Active Power,kW,9.14
110489,Coombe Bridge Ave,2023-06-06T01:50:00.000+00:00,busbar,,N Current (RMS),A,37.8
110489,Coombe Bridge Ave,2023-06-06T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
110489,Coombe Bridge Ave,2023-06-06T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
110489,Coombe Bridge Ave,2023-06-06T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
110489,Coombe Bridge Ave,2023-06-06T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.32
110489,Coombe Bridge Ave,2023-06-06T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.41
110489,Coombe Bridge Ave,2023-06-06T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.75
110489,Coombe Bridge Ave,2023-06-06T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.47
110489,Coombe Bridge Ave,2023-06-06T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.3
110489,Coombe Bridge Ave,2023-06-06T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.59
110489,Coombe Bridge Ave,2023-06-06T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.6
110489,Coombe Bridge Ave,2023-06-06T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.7
110489,Coombe Bridge Ave,2023-06-06T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.2
110489,Coombe Bridge Ave,2023-06-06T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.7
110489,Coombe Bridge Ave,2023-06-06T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.36
110489,Coombe Bridge Ave,2023-06-06T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.35
110489,Coombe Bridge Ave,2023-06-06T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.34
110489,Coombe Bridge Ave,2023-06-06T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.37
110489,Coombe Bridge Ave,2023-06-06T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.07
110489,Coombe Bridge Ave,2023-06-06T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.19
110489,Coombe Bridge Ave,2023-06-06T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,10.3
110489,Coombe Bridge Ave,2023-06-06T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.4
110489,Coombe Bridge Ave,2023-06-06T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.3
110489,Coombe Bridge Ave,2023-06-06T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.3
110489,Coombe Bridge Ave,2023-06-06T01:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.73
110489,Coombe Bridge Ave,2023-06-06T01:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,3.87
110489,Coombe Bridge Ave,2023-06-06T01:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.33
110489,Coombe Bridge Ave,2023-06-06T01:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.07
110489,Coombe Bridge Ave,2023-06-06T01:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.94
110489,Coombe Bridge Ave,2023-06-06T01:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.35
110489,Coombe Bridge Ave,2023-06-06T01:40:00.000+00:00,feeder,12.0,N Current (RMS),A,24.1
110489,Coombe Bridge Ave,2023-06-06T01:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.0
110489,Coombe Bridge Ave,2023-06-06T01:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,18.1
110489,Coombe Bridge Ave,2023-06-06T01:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,21.0
110489,Coombe Bridge Ave,2023-06-06T01:40:00.000+00:00,transformer,,Temperature,C,27.4
110489,Coombe Bridge Ave,2023-06-06T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
110489,Coombe Bridge Ave,2023-06-06T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
110489,Coombe Bridge Ave,2023-06-06T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
110489,Coombe Bridge Ave,2023-06-06T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
110489,Coombe Bridge Ave,2023-06-06T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
110489,Coombe Bridge Ave,2023-06-06T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
110489,Coombe Bridge Ave,2023-06-06T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
110489,Coombe Bridge Ave,2023-06-06T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.34
110489,Coombe Bridge Ave,2023-06-06T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
110489,Coombe Bridge Ave,2023-06-06T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.05
110489,Coombe Bridge Ave,2023-06-06T01:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.47
110489,Coombe Bridge Ave,2023-06-06T01:40:00.000+00:00,busbar,,L1 Active Power,kW,9.61
110489,Coombe Bridge Ave,2023-06-06T01:40:00.000+00:00,busbar,,N Current (RMS),A,38.6
110489,Coombe Bridge Ave,2023-06-06T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
110489,Coombe Bridge Ave,2023-06-06T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
110489,Coombe Bridge Ave,2023-06-06T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
110489,Coombe Bridge Ave,2023-06-06T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.61
110489,Coombe Bridge Ave,2023-06-06T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.4
110489,Coombe Bridge Ave,2023-06-06T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.71
110489,Coombe Bridge Ave,2023-06-06T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.5
110489,Coombe Bridge Ave,2023-06-06T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.35
110489,Coombe Bridge Ave,2023-06-06T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.53
110489,Coombe Bridge Ave,2023-06-06T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
110489,Coombe Bridge Ave,2023-06-06T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.2
110489,Coombe Bridge Ave,2023-06-06T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.4
110489,Coombe Bridge Ave,2023-06-06T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.4
110489,Coombe Bridge Ave,2023-06-06T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.25
110489,Coombe Bridge Ave,2023-06-06T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.48
110489,Coombe Bridge Ave,2023-06-06T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.13
110489,Coombe Bridge Ave,2023-06-06T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.41
110489,Coombe Bridge Ave,2023-06-06T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.0
110489,Coombe Bridge Ave,2023-06-06T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.56
110489,Coombe Bridge Ave,2023-06-06T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,11.6
110489,Coombe Bridge Ave,2023-06-06T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.2
110489,Coombe Bridge Ave,2023-06-06T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.7
110489,Coombe Bridge Ave,2023-06-06T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.7
110489,Coombe Bridge Ave,2023-06-06T01:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.86
110489,Coombe Bridge Ave,2023-06-06T01:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.32
110489,Coombe Bridge Ave,2023-06-06T01:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.29
110489,Coombe Bridge Ave,2023-06-06T01:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.11
110489,Coombe Bridge Ave,2023-06-06T01:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.81
110489,Coombe Bridge Ave,2023-06-06T01:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.32
110489,Coombe Bridge Ave,2023-06-06T01:30:00.000+00:00,feeder,12.0,N Current (RMS),A,21.0
110489,Coombe Bridge Ave,2023-06-06T01:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.3
110489,Coombe Bridge Ave,2023-06-06T01:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,12.6
110489,Coombe Bridge Ave,2023-06-06T01:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,23.9
110489,Coombe Bridge Ave,2023-06-06T01:30:00.000+00:00,transformer,,Temperature,C,27.5
110489,Coombe Bridge Ave,2023-06-06T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110489,Coombe Bridge Ave,2023-06-06T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
110489,Coombe Bridge Ave,2023-06-06T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
110489,Coombe Bridge Ave,2023-06-06T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
110489,Coombe Bridge Ave,2023-06-06T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
110489,Coombe Bridge Ave,2023-06-06T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
110489,Coombe Bridge Ave,2023-06-06T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
110489,Coombe Bridge Ave,2023-06-06T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.93
110489,Coombe Bridge Ave,2023-06-06T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
110489,Coombe Bridge Ave,2023-06-06T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.13
110489,Coombe Bridge Ave,2023-06-06T01:30:00.000+00:00,busbar,,L2 Active Power,kW,0.6
110489,Coombe Bridge Ave,2023-06-06T01:30:00.000+00:00,busbar,,L1 Active Power,kW,10.93
110489,Coombe Bridge Ave,2023-06-06T01:30:00.000+00:00,busbar,,N Current (RMS),A,39.2
110489,Coombe Bridge Ave,2023-06-06T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
110489,Coombe Bridge Ave,2023-06-06T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
110489,Coombe Bridge Ave,2023-06-06T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
110489,Coombe Bridge Ave,2023-06-06T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.48
110489,Coombe Bridge Ave,2023-06-06T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.46
110489,Coombe Bridge Ave,2023-06-06T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.74
110489,Coombe Bridge Ave,2023-06-06T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.51
110489,Coombe Bridge Ave,2023-06-06T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.55
110489,Coombe Bridge Ave,2023-06-06T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.59
110489,Coombe Bridge Ave,2023-06-06T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.3
110489,Coombe Bridge Ave,2023-06-06T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.0
110489,Coombe Bridge Ave,2023-06-06T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110489,Coombe Bridge Ave,2023-06-06T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.6
110489,Coombe Bridge Ave,2023-06-06T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.18
110489,Coombe Bridge Ave,2023-06-06T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.39
110489,Coombe Bridge Ave,2023-06-06T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.57
110489,Coombe Bridge Ave,2023-06-06T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.39
110489,Coombe Bridge Ave,2023-06-06T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.12
110489,Coombe Bridge Ave,2023-06-06T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.12
110489,Coombe Bridge Ave,2023-06-06T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,11.1
110489,Coombe Bridge Ave,2023-06-06T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.0
110489,Coombe Bridge Ave,2023-06-06T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.6
110489,Coombe Bridge Ave,2023-06-06T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.7
110489,Coombe Bridge Ave,2023-06-06T01:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.65
110489,Coombe Bridge Ave,2023-06-06T01:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.9
110489,Coombe Bridge Ave,2023-06-06T01:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.39
110489,Coombe Bridge Ave,2023-06-06T01:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.12
110489,Coombe Bridge Ave,2023-06-06T01:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.22
110489,Coombe Bridge Ave,2023-06-06T01:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.7
110489,Coombe Bridge Ave,2023-06-06T01:20:00.000+00:00,feeder,12.0,N Current (RMS),A,22.8
110489,Coombe Bridge Ave,2023-06-06T01:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.0
110489,Coombe Bridge Ave,2023-06-06T01:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.5
110489,Coombe Bridge Ave,2023-06-06T01:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,28.6
110489,Coombe Bridge Ave,2023-06-06T01:20:00.000+00:00,transformer,,Temperature,C,27.6
110489,Coombe Bridge Ave,2023-06-06T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
110489,Coombe Bridge Ave,2023-06-06T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
110489,Coombe Bridge Ave,2023-06-06T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
110489,Coombe Bridge Ave,2023-06-06T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
110489,Coombe Bridge Ave,2023-06-06T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
110489,Coombe Bridge Ave,2023-06-06T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
110489,Coombe Bridge Ave,2023-06-06T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
110489,Coombe Bridge Ave,2023-06-06T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.5
110489,Coombe Bridge Ave,2023-06-06T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
110489,Coombe Bridge Ave,2023-06-06T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.11
110489,Coombe Bridge Ave,2023-06-06T01:20:00.000+00:00,busbar,,L2 Active Power,kW,1.55
110489,Coombe Bridge Ave,2023-06-06T01:20:00.000+00:00,busbar,,L1 Active Power,kW,11.96
110489,Coombe Bridge Ave,2023-06-06T01:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
110489,Coombe Bridge Ave,2023-06-06T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
110489,Coombe Bridge Ave,2023-06-06T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
110489,Coombe Bridge Ave,2023-06-06T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
110489,Coombe Bridge Ave,2023-06-06T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.37
110489,Coombe Bridge Ave,2023-06-06T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.47
110489,Coombe Bridge Ave,2023-06-06T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.68
110489,Coombe Bridge Ave,2023-06-06T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.43
110489,Coombe Bridge Ave,2023-06-06T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.53
110489,Coombe Bridge Ave,2023-06-06T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.75
110489,Coombe Bridge Ave,2023-06-06T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.1
110489,Coombe Bridge Ave,2023-06-06T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.6
110489,Coombe Bridge Ave,2023-06-06T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110489,Coombe Bridge Ave,2023-06-06T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.2
110489,Coombe Bridge Ave,2023-06-06T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.29
110489,Coombe Bridge Ave,2023-06-06T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.45
110489,Coombe Bridge Ave,2023-06-06T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.57
110489,Coombe Bridge Ave,2023-06-06T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.32
110489,Coombe Bridge Ave,2023-06-06T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.17
110489,Coombe Bridge Ave,2023-06-06T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.07
110489,Coombe Bridge Ave,2023-06-06T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,10.6
110489,Coombe Bridge Ave,2023-06-06T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.1
110489,Coombe Bridge Ave,2023-06-06T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.8
110489,Coombe Bridge Ave,2023-06-06T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.4
110489,Coombe Bridge Ave,2023-06-06T01:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.41
110489,Coombe Bridge Ave,2023-06-06T01:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.91
110489,Coombe Bridge Ave,2023-06-06T01:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.53
110489,Coombe Bridge Ave,2023-06-06T01:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.06
110489,Coombe Bridge Ave,2023-06-06T01:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.07
110489,Coombe Bridge Ave,2023-06-06T01:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.85
110489,Coombe Bridge Ave,2023-06-06T01:10:00.000+00:00,feeder,12.0,N Current (RMS),A,24.9
110489,Coombe Bridge Ave,2023-06-06T01:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.3
110489,Coombe Bridge Ave,2023-06-06T01:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.4
110489,Coombe Bridge Ave,2023-06-06T01:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,29.4
110489,Coombe Bridge Ave,2023-06-06T01:10:00.000+00:00,transformer,,Temperature,C,27.6
110489,Coombe Bridge Ave,2023-06-06T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
110489,Coombe Bridge Ave,2023-06-06T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
110489,Coombe Bridge Ave,2023-06-06T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
110489,Coombe Bridge Ave,2023-06-06T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
110489,Coombe Bridge Ave,2023-06-06T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
110489,Coombe Bridge Ave,2023-06-06T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
110489,Coombe Bridge Ave,2023-06-06T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
110489,Coombe Bridge Ave,2023-06-06T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.62
110489,Coombe Bridge Ave,2023-06-06T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.1
110489,Coombe Bridge Ave,2023-06-06T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.0
110489,Coombe Bridge Ave,2023-06-06T01:10:00.000+00:00,busbar,,L2 Active Power,kW,1.35
110489,Coombe Bridge Ave,2023-06-06T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.39
110489,Coombe Bridge Ave,2023-06-06T01:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
110489,Coombe Bridge Ave,2023-06-06T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
110489,Coombe Bridge Ave,2023-06-06T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
110489,Coombe Bridge Ave,2023-06-06T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
110489,Coombe Bridge Ave,2023-06-06T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.53
110489,Coombe Bridge Ave,2023-06-06T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.44
110489,Coombe Bridge Ave,2023-06-06T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.73
110489,Coombe Bridge Ave,2023-06-06T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.39
110489,Coombe Bridge Ave,2023-06-06T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.43
110489,Coombe Bridge Ave,2023-06-06T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.26
110489,Coombe Bridge Ave,2023-06-06T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.6
110489,Coombe Bridge Ave,2023-06-06T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.7
110489,Coombe Bridge Ave,2023-06-06T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110489,Coombe Bridge Ave,2023-06-06T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.4
110489,Coombe Bridge Ave,2023-06-06T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.47
110489,Coombe Bridge Ave,2023-06-06T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.46
110489,Coombe Bridge Ave,2023-06-06T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.29
110489,Coombe Bridge Ave,2023-06-06T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.27
110489,Coombe Bridge Ave,2023-06-06T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.07
110489,Coombe Bridge Ave,2023-06-06T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.52
110489,Coombe Bridge Ave,2023-06-06T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,11.1
110489,Coombe Bridge Ave,2023-06-06T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.4
110489,Coombe Bridge Ave,2023-06-06T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.7
110489,Coombe Bridge Ave,2023-06-06T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.7
110489,Coombe Bridge Ave,2023-06-06T01:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.68
110489,Coombe Bridge Ave,2023-06-06T01:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.98
110489,Coombe Bridge Ave,2023-06-06T01:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.54
110489,Coombe Bridge Ave,2023-06-06T01:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.88
110489,Coombe Bridge Ave,2023-06-06T01:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.12
110489,Coombe Bridge Ave,2023-06-06T01:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.87
110489,Coombe Bridge Ave,2023-06-06T01:00:00.000+00:00,feeder,12.0,N Current (RMS),A,21.9
110489,Coombe Bridge Ave,2023-06-06T01:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.2
110489,Coombe Bridge Ave,2023-06-06T01:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.8
110489,Coombe Bridge Ave,2023-06-06T01:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,26.6
110489,Coombe Bridge Ave,2023-06-06T01:00:00.000+00:00,transformer,,Temperature,C,27.7
110489,Coombe Bridge Ave,2023-06-06T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
110489,Coombe Bridge Ave,2023-06-06T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
110489,Coombe Bridge Ave,2023-06-06T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
110489,Coombe Bridge Ave,2023-06-06T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
110489,Coombe Bridge Ave,2023-06-06T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
110489,Coombe Bridge Ave,2023-06-06T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
110489,Coombe Bridge Ave,2023-06-06T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
110489,Coombe Bridge Ave,2023-06-06T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.73
110489,Coombe Bridge Ave,2023-06-06T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
110489,Coombe Bridge Ave,2023-06-06T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.78
110489,Coombe Bridge Ave,2023-06-06T01:00:00.000+00:00,busbar,,L2 Active Power,kW,0.99
110489,Coombe Bridge Ave,2023-06-06T01:00:00.000+00:00,busbar,,L1 Active Power,kW,12.32
110489,Coombe Bridge Ave,2023-06-06T01:00:00.000+00:00,busbar,,N Current (RMS),A,44.2
110489,Coombe Bridge Ave,2023-06-06T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
110489,Coombe Bridge Ave,2023-06-06T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
110489,Coombe Bridge Ave,2023-06-06T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
110489,Coombe Bridge Ave,2023-06-06T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.99
110489,Coombe Bridge Ave,2023-06-06T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.39
110489,Coombe Bridge Ave,2023-06-06T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.64
110489,Coombe Bridge Ave,2023-06-06T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.66
110489,Coombe Bridge Ave,2023-06-06T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.43
110489,Coombe Bridge Ave,2023-06-06T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.01
110489,Coombe Bridge Ave,2023-06-06T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.0
110489,Coombe Bridge Ave,2023-06-06T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.8
110489,Coombe Bridge Ave,2023-06-06T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110489,Coombe Bridge Ave,2023-06-06T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.3
