Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-06-06T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.15
110489,Coombe Bridge Ave,2023-06-06T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.41
110489,Coombe Bridge Ave,2023-06-06T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.29
110489,Coombe Bridge Ave,2023-06-06T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.42
110489,Coombe Bridge Ave,2023-06-06T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.13
110489,Coombe Bridge Ave,2023-06-06T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.31
110489,Coombe Bridge Ave,2023-06-06T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,10.5
110489,Coombe Bridge Ave,2023-06-06T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.0
110489,Coombe Bridge Ave,2023-06-06T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.6
110489,Coombe Bridge Ave,2023-06-06T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.6
110489,Coombe Bridge Ave,2023-06-06T00:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.82
110489,Coombe Bridge Ave,2023-06-06T00:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.01
110489,Coombe Bridge Ave,2023-06-06T00:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.42
110489,Coombe Bridge Ave,2023-06-06T00:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.81
110489,Coombe Bridge Ave,2023-06-06T00:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.11
110489,Coombe Bridge Ave,2023-06-06T00:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.23
110489,Coombe Bridge Ave,2023-06-06T00:50:00.000+00:00,feeder,12.0,N Current (RMS),A,16.6
110489,Coombe Bridge Ave,2023-06-06T00:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.2
110489,Coombe Bridge Ave,2023-06-06T00:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.9
110489,Coombe Bridge Ave,2023-06-06T00:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,21.0
110489,Coombe Bridge Ave,2023-06-06T00:50:00.000+00:00,transformer,,Temperature,C,27.8
110489,Coombe Bridge Ave,2023-06-06T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
110489,Coombe Bridge Ave,2023-06-06T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
110489,Coombe Bridge Ave,2023-06-06T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
110489,Coombe Bridge Ave,2023-06-06T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
110489,Coombe Bridge Ave,2023-06-06T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
110489,Coombe Bridge Ave,2023-06-06T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
110489,Coombe Bridge Ave,2023-06-06T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
110489,Coombe Bridge Ave,2023-06-06T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.64
110489,Coombe Bridge Ave,2023-06-06T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
110489,Coombe Bridge Ave,2023-06-06T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.01
110489,Coombe Bridge Ave,2023-06-06T00:50:00.000+00:00,busbar,,L2 Active Power,kW,1.26
110489,Coombe Bridge Ave,2023-06-06T00:50:00.000+00:00,busbar,,L1 Active Power,kW,10.1
110489,Coombe Bridge Ave,2023-06-06T00:50:00.000+00:00,busbar,,N Current (RMS),A,36.6
110489,Coombe Bridge Ave,2023-06-06T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
110489,Coombe Bridge Ave,2023-06-06T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
110489,Coombe Bridge Ave,2023-06-06T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
110489,Coombe Bridge Ave,2023-06-06T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.51
110489,Coombe Bridge Ave,2023-06-06T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.41
110489,Coombe Bridge Ave,2023-06-06T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.73
110489,Coombe Bridge Ave,2023-06-06T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.41
110489,Coombe Bridge Ave,2023-06-06T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.5
110489,Coombe Bridge Ave,2023-06-06T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.6
110489,Coombe Bridge Ave,2023-06-06T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.1
110489,Coombe Bridge Ave,2023-06-06T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.8
110489,Coombe Bridge Ave,2023-06-06T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110489,Coombe Bridge Ave,2023-06-06T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.7
110489,Coombe Bridge Ave,2023-06-06T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.22
110489,Coombe Bridge Ave,2023-06-06T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.38
110489,Coombe Bridge Ave,2023-06-06T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.27
110489,Coombe Bridge Ave,2023-06-06T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.46
110489,Coombe Bridge Ave,2023-06-06T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.11
110489,Coombe Bridge Ave,2023-06-06T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.4
110489,Coombe Bridge Ave,2023-06-06T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,10.5
110489,Coombe Bridge Ave,2023-06-06T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.6
110489,Coombe Bridge Ave,2023-06-06T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.5
110489,Coombe Bridge Ave,2023-06-06T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.9
110489,Coombe Bridge Ave,2023-06-06T00:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.89
110489,Coombe Bridge Ave,2023-06-06T00:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.98
110489,Coombe Bridge Ave,2023-06-06T00:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.58
110489,Coombe Bridge Ave,2023-06-06T00:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.9
110489,Coombe Bridge Ave,2023-06-06T00:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.08
110489,Coombe Bridge Ave,2023-06-06T00:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.13
110489,Coombe Bridge Ave,2023-06-06T00:40:00.000+00:00,feeder,12.0,N Current (RMS),A,16.0
110489,Coombe Bridge Ave,2023-06-06T00:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.7
110489,Coombe Bridge Ave,2023-06-06T00:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.7
110489,Coombe Bridge Ave,2023-06-06T00:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,21.2
110489,Coombe Bridge Ave,2023-06-06T00:40:00.000+00:00,transformer,,Temperature,C,27.9
110489,Coombe Bridge Ave,2023-06-06T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
110489,Coombe Bridge Ave,2023-06-06T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
110489,Coombe Bridge Ave,2023-06-06T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
110489,Coombe Bridge Ave,2023-06-06T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
110489,Coombe Bridge Ave,2023-06-06T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
110489,Coombe Bridge Ave,2023-06-06T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
110489,Coombe Bridge Ave,2023-06-06T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
110489,Coombe Bridge Ave,2023-06-06T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.58
110489,Coombe Bridge Ave,2023-06-06T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
110489,Coombe Bridge Ave,2023-06-06T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.95
110489,Coombe Bridge Ave,2023-06-06T00:40:00.000+00:00,busbar,,L2 Active Power,kW,1.35
110489,Coombe Bridge Ave,2023-06-06T00:40:00.000+00:00,busbar,,L1 Active Power,kW,9.52
110489,Coombe Bridge Ave,2023-06-06T00:40:00.000+00:00,busbar,,N Current (RMS),A,36.3
110489,Coombe Bridge Ave,2023-06-06T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
110489,Coombe Bridge Ave,2023-06-06T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
110489,Coombe Bridge Ave,2023-06-06T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
110489,Coombe Bridge Ave,2023-06-06T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.65
110489,Coombe Bridge Ave,2023-06-06T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.4
110489,Coombe Bridge Ave,2023-06-06T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.72
110489,Coombe Bridge Ave,2023-06-06T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.54
110489,Coombe Bridge Ave,2023-06-06T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.41
110489,Coombe Bridge Ave,2023-06-06T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.59
110489,Coombe Bridge Ave,2023-06-06T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.5
110489,Coombe Bridge Ave,2023-06-06T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.5
110489,Coombe Bridge Ave,2023-06-06T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110489,Coombe Bridge Ave,2023-06-06T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.8
110489,Coombe Bridge Ave,2023-06-06T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.75
110489,Coombe Bridge Ave,2023-06-06T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.55
110489,Coombe Bridge Ave,2023-06-06T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.26
110489,Coombe Bridge Ave,2023-06-06T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.71
110489,Coombe Bridge Ave,2023-06-06T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.03
110489,Coombe Bridge Ave,2023-06-06T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.49
110489,Coombe Bridge Ave,2023-06-06T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,11.4
110489,Coombe Bridge Ave,2023-06-06T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.7
110489,Coombe Bridge Ave,2023-06-06T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.1
110489,Coombe Bridge Ave,2023-06-06T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.1
110489,Coombe Bridge Ave,2023-06-06T00:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.92
110489,Coombe Bridge Ave,2023-06-06T00:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.0
110489,Coombe Bridge Ave,2023-06-06T00:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.09
110489,Coombe Bridge Ave,2023-06-06T00:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.9
110489,Coombe Bridge Ave,2023-06-06T00:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.01
110489,Coombe Bridge Ave,2023-06-06T00:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.61
110489,Coombe Bridge Ave,2023-06-06T00:30:00.000+00:00,feeder,12.0,N Current (RMS),A,15.9
110489,Coombe Bridge Ave,2023-06-06T00:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.7
110489,Coombe Bridge Ave,2023-06-06T00:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.8
110489,Coombe Bridge Ave,2023-06-06T00:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,21.2
110489,Coombe Bridge Ave,2023-06-06T00:30:00.000+00:00,transformer,,Temperature,C,28.0
110489,Coombe Bridge Ave,2023-06-06T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
110489,Coombe Bridge Ave,2023-06-06T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
110489,Coombe Bridge Ave,2023-06-06T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
110489,Coombe Bridge Ave,2023-06-06T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
110489,Coombe Bridge Ave,2023-06-06T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
110489,Coombe Bridge Ave,2023-06-06T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
110489,Coombe Bridge Ave,2023-06-06T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
110489,Coombe Bridge Ave,2023-06-06T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.73
110489,Coombe Bridge Ave,2023-06-06T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
110489,Coombe Bridge Ave,2023-06-06T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.37
110489,Coombe Bridge Ave,2023-06-06T00:30:00.000+00:00,busbar,,L2 Active Power,kW,1.34
110489,Coombe Bridge Ave,2023-06-06T00:30:00.000+00:00,busbar,,L1 Active Power,kW,10.01
110489,Coombe Bridge Ave,2023-06-06T00:30:00.000+00:00,busbar,,N Current (RMS),A,36.5
110489,Coombe Bridge Ave,2023-06-06T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
110489,Coombe Bridge Ave,2023-06-06T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
110489,Coombe Bridge Ave,2023-06-06T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
110489,Coombe Bridge Ave,2023-06-06T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.62
110489,Coombe Bridge Ave,2023-06-06T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.36
110489,Coombe Bridge Ave,2023-06-06T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.81
110489,Coombe Bridge Ave,2023-06-06T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.54
110489,Coombe Bridge Ave,2023-06-06T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.33
110489,Coombe Bridge Ave,2023-06-06T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.46
110489,Coombe Bridge Ave,2023-06-06T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.8
110489,Coombe Bridge Ave,2023-06-06T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.5
110489,Coombe Bridge Ave,2023-06-06T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.2
110489,Coombe Bridge Ave,2023-06-06T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.4
110489,Coombe Bridge Ave,2023-06-06T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.2
110489,Coombe Bridge Ave,2023-06-06T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.55
110489,Coombe Bridge Ave,2023-06-06T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.25
110489,Coombe Bridge Ave,2023-06-06T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.4
110489,Coombe Bridge Ave,2023-06-06T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.08
110489,Coombe Bridge Ave,2023-06-06T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.43
110489,Coombe Bridge Ave,2023-06-06T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,11.3
110489,Coombe Bridge Ave,2023-06-06T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.1
110489,Coombe Bridge Ave,2023-06-06T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.3
110489,Coombe Bridge Ave,2023-06-06T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.0
110489,Coombe Bridge Ave,2023-06-06T00:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.93
110489,Coombe Bridge Ave,2023-06-06T00:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.94
110489,Coombe Bridge Ave,2023-06-06T00:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.94
110489,Coombe Bridge Ave,2023-06-06T00:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.86
110489,Coombe Bridge Ave,2023-06-06T00:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.12
110489,Coombe Bridge Ave,2023-06-06T00:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.82
110489,Coombe Bridge Ave,2023-06-06T00:20:00.000+00:00,feeder,12.0,N Current (RMS),A,15.7
110489,Coombe Bridge Ave,2023-06-06T00:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.7
110489,Coombe Bridge Ave,2023-06-06T00:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.5
110489,Coombe Bridge Ave,2023-06-06T00:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,21.5
110489,Coombe Bridge Ave,2023-06-06T00:20:00.000+00:00,transformer,,Temperature,C,28.0
110489,Coombe Bridge Ave,2023-06-06T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
110489,Coombe Bridge Ave,2023-06-06T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
110489,Coombe Bridge Ave,2023-06-06T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
110489,Coombe Bridge Ave,2023-06-06T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
110489,Coombe Bridge Ave,2023-06-06T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
110489,Coombe Bridge Ave,2023-06-06T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
110489,Coombe Bridge Ave,2023-06-06T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
110489,Coombe Bridge Ave,2023-06-06T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.6
110489,Coombe Bridge Ave,2023-06-06T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
110489,Coombe Bridge Ave,2023-06-06T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.1
110489,Coombe Bridge Ave,2023-06-06T00:20:00.000+00:00,busbar,,L2 Active Power,kW,1.59
110489,Coombe Bridge Ave,2023-06-06T00:20:00.000+00:00,busbar,,L1 Active Power,kW,10.21
110489,Coombe Bridge Ave,2023-06-06T00:20:00.000+00:00,busbar,,N Current (RMS),A,37.5
110489,Coombe Bridge Ave,2023-06-06T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
110489,Coombe Bridge Ave,2023-06-06T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
110489,Coombe Bridge Ave,2023-06-06T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
110489,Coombe Bridge Ave,2023-06-06T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.49
110489,Coombe Bridge Ave,2023-06-06T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.36
110489,Coombe Bridge Ave,2023-06-06T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.65
110489,Coombe Bridge Ave,2023-06-06T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.54
110489,Coombe Bridge Ave,2023-06-06T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.28
110489,Coombe Bridge Ave,2023-06-06T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.56
110489,Coombe Bridge Ave,2023-06-06T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.9
110489,Coombe Bridge Ave,2023-06-06T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.4
110489,Coombe Bridge Ave,2023-06-06T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.0
110489,Coombe Bridge Ave,2023-06-06T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.4
110489,Coombe Bridge Ave,2023-06-06T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.15
110489,Coombe Bridge Ave,2023-06-06T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.47
110489,Coombe Bridge Ave,2023-06-06T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.37
110489,Coombe Bridge Ave,2023-06-06T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.44
110489,Coombe Bridge Ave,2023-06-06T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.08
110489,Coombe Bridge Ave,2023-06-06T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.33
110489,Coombe Bridge Ave,2023-06-06T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,11.2
110489,Coombe Bridge Ave,2023-06-06T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.2
110489,Coombe Bridge Ave,2023-06-06T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.0
110489,Coombe Bridge Ave,2023-06-06T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.8
110489,Coombe Bridge Ave,2023-06-06T00:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.71
110489,Coombe Bridge Ave,2023-06-06T00:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.93
110489,Coombe Bridge Ave,2023-06-06T00:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.92
110489,Coombe Bridge Ave,2023-06-06T00:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.88
110489,Coombe Bridge Ave,2023-06-06T00:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.04
110489,Coombe Bridge Ave,2023-06-06T00:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.57
110489,Coombe Bridge Ave,2023-06-06T00:10:00.000+00:00,feeder,12.0,N Current (RMS),A,19.3
110489,Coombe Bridge Ave,2023-06-06T00:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.3
110489,Coombe Bridge Ave,2023-06-06T00:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.5
110489,Coombe Bridge Ave,2023-06-06T00:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,24.3
110489,Coombe Bridge Ave,2023-06-06T00:10:00.000+00:00,transformer,,Temperature,C,28.1
110489,Coombe Bridge Ave,2023-06-06T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
110489,Coombe Bridge Ave,2023-06-06T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
110489,Coombe Bridge Ave,2023-06-06T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
110489,Coombe Bridge Ave,2023-06-06T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
110489,Coombe Bridge Ave,2023-06-06T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
110489,Coombe Bridge Ave,2023-06-06T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
110489,Coombe Bridge Ave,2023-06-06T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
110489,Coombe Bridge Ave,2023-06-06T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.43
110489,Coombe Bridge Ave,2023-06-06T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
110489,Coombe Bridge Ave,2023-06-06T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.16
110489,Coombe Bridge Ave,2023-06-06T00:10:00.000+00:00,busbar,,L2 Active Power,kW,1.14
110489,Coombe Bridge Ave,2023-06-06T00:10:00.000+00:00,busbar,,L1 Active Power,kW,11.09
110489,Coombe Bridge Ave,2023-06-06T00:10:00.000+00:00,busbar,,N Current (RMS),A,41.7
110489,Coombe Bridge Ave,2023-06-06T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
110489,Coombe Bridge Ave,2023-06-06T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
110489,Coombe Bridge Ave,2023-06-06T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
110489,Coombe Bridge Ave,2023-06-06T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.72
110489,Coombe Bridge Ave,2023-06-06T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.37
110489,Coombe Bridge Ave,2023-06-06T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.64
110489,Coombe Bridge Ave,2023-06-06T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.63
110489,Coombe Bridge Ave,2023-06-06T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.24
110489,Coombe Bridge Ave,2023-06-06T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.62
110489,Coombe Bridge Ave,2023-06-06T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.3
110489,Coombe Bridge Ave,2023-06-06T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.4
110489,Coombe Bridge Ave,2023-06-06T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.0
110489,Coombe Bridge Ave,2023-06-06T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.6
110489,Coombe Bridge Ave,2023-06-06T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.03
110489,Coombe Bridge Ave,2023-06-06T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.52
110489,Coombe Bridge Ave,2023-06-06T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.65
110489,Coombe Bridge Ave,2023-06-06T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.41
110489,Coombe Bridge Ave,2023-06-06T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.03
110489,Coombe Bridge Ave,2023-06-06T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.42
110489,Coombe Bridge Ave,2023-06-06T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,15.5
110489,Coombe Bridge Ave,2023-06-06T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.8
110489,Coombe Bridge Ave,2023-06-06T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.2
110489,Coombe Bridge Ave,2023-06-06T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.7
110489,Coombe Bridge Ave,2023-06-06T00:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.55
110489,Coombe Bridge Ave,2023-06-06T00:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.01
110489,Coombe Bridge Ave,2023-06-06T00:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.09
110489,Coombe Bridge Ave,2023-06-06T00:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.02
110489,Coombe Bridge Ave,2023-06-06T00:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.03
110489,Coombe Bridge Ave,2023-06-06T00:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.53
110489,Coombe Bridge Ave,2023-06-06T00:00:00.000+00:00,feeder,12.0,N Current (RMS),A,16.9
110489,Coombe Bridge Ave,2023-06-06T00:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.5
110489,Coombe Bridge Ave,2023-06-06T00:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.2
110489,Coombe Bridge Ave,2023-06-06T00:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,21.1
110489,Coombe Bridge Ave,2023-06-06T00:00:00.000+00:00,transformer,,Temperature,C,28.2
110489,Coombe Bridge Ave,2023-06-06T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
110489,Coombe Bridge Ave,2023-06-06T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
110489,Coombe Bridge Ave,2023-06-06T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
110489,Coombe Bridge Ave,2023-06-06T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
110489,Coombe Bridge Ave,2023-06-06T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
110489,Coombe Bridge Ave,2023-06-06T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
110489,Coombe Bridge Ave,2023-06-06T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
110489,Coombe Bridge Ave,2023-06-06T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.62
110489,Coombe Bridge Ave,2023-06-06T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
110489,Coombe Bridge Ave,2023-06-06T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.22
110489,Coombe Bridge Ave,2023-06-06T00:00:00.000+00:00,busbar,,L2 Active Power,kW,1.21
110489,Coombe Bridge Ave,2023-06-06T00:00:00.000+00:00,busbar,,L1 Active Power,kW,12.25
110489,Coombe Bridge Ave,2023-06-06T00:00:00.000+00:00,busbar,,N Current (RMS),A,44.4
110489,Coombe Bridge Ave,2023-06-06T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
110489,Coombe Bridge Ave,2023-06-06T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
110489,Coombe Bridge Ave,2023-06-06T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
110489,Coombe Bridge Ave,2023-06-07T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.64
110489,Coombe Bridge Ave,2023-06-07T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.38
110489,Coombe Bridge Ave,2023-06-07T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.74
110489,Coombe Bridge Ave,2023-06-07T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.51
110489,Coombe Bridge Ave,2023-06-07T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.41
110489,Coombe Bridge Ave,2023-06-07T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.62
110489,Coombe Bridge Ave,2023-06-07T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.2
110489,Coombe Bridge Ave,2023-06-07T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.5
110489,Coombe Bridge Ave,2023-06-07T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.4
110489,Coombe Bridge Ave,2023-06-07T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.9
110489,Coombe Bridge Ave,2023-06-07T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.32
110489,Coombe Bridge Ave,2023-06-07T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.8
110489,Coombe Bridge Ave,2023-06-07T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.71
110489,Coombe Bridge Ave,2023-06-07T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.46
110489,Coombe Bridge Ave,2023-06-07T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.01
110489,Coombe Bridge Ave,2023-06-07T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.26
110489,Coombe Bridge Ave,2023-06-07T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,19.4
110489,Coombe Bridge Ave,2023-06-07T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.7
110489,Coombe Bridge Ave,2023-06-07T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.0
110489,Coombe Bridge Ave,2023-06-07T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.3
110489,Coombe Bridge Ave,2023-06-07T23:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.75
110489,Coombe Bridge Ave,2023-06-07T23:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.98
110489,Coombe Bridge Ave,2023-06-07T23:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.02
110489,Coombe Bridge Ave,2023-06-07T23:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.04
110489,Coombe Bridge Ave,2023-06-07T23:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.04
110489,Coombe Bridge Ave,2023-06-07T23:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.46
110489,Coombe Bridge Ave,2023-06-07T23:50:00.000+00:00,feeder,12.0,N Current (RMS),A,15.5
110489,Coombe Bridge Ave,2023-06-07T23:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.0
110489,Coombe Bridge Ave,2023-06-07T23:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.7
110489,Coombe Bridge Ave,2023-06-07T23:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,20.3
110489,Coombe Bridge Ave,2023-06-07T23:50:00.000+00:00,transformer,,Temperature,C,30.3
110489,Coombe Bridge Ave,2023-06-07T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
110489,Coombe Bridge Ave,2023-06-07T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
110489,Coombe Bridge Ave,2023-06-07T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
110489,Coombe Bridge Ave,2023-06-07T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
110489,Coombe Bridge Ave,2023-06-07T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
110489,Coombe Bridge Ave,2023-06-07T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
110489,Coombe Bridge Ave,2023-06-07T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
110489,Coombe Bridge Ave,2023-06-07T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.85
110489,Coombe Bridge Ave,2023-06-07T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
110489,Coombe Bridge Ave,2023-06-07T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.37
110489,Coombe Bridge Ave,2023-06-07T23:50:00.000+00:00,busbar,,L2 Active Power,kW,1.17
110489,Coombe Bridge Ave,2023-06-07T23:50:00.000+00:00,busbar,,L1 Active Power,kW,13.18
110489,Coombe Bridge Ave,2023-06-07T23:50:00.000+00:00,busbar,,N Current (RMS),A,48.1
110489,Coombe Bridge Ave,2023-06-07T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
110489,Coombe Bridge Ave,2023-06-07T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
110489,Coombe Bridge Ave,2023-06-07T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
110489,Coombe Bridge Ave,2023-06-07T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.57
110489,Coombe Bridge Ave,2023-06-07T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.44
110489,Coombe Bridge Ave,2023-06-07T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.71
110489,Coombe Bridge Ave,2023-06-07T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.57
110489,Coombe Bridge Ave,2023-06-07T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.62
110489,Coombe Bridge Ave,2023-06-07T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.59
110489,Coombe Bridge Ave,2023-06-07T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.4
110489,Coombe Bridge Ave,2023-06-07T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.5
110489,Coombe Bridge Ave,2023-06-07T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110489,Coombe Bridge Ave,2023-06-07T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.6
110489,Coombe Bridge Ave,2023-06-07T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.01
110489,Coombe Bridge Ave,2023-06-07T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.17
110489,Coombe Bridge Ave,2023-06-07T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.63
110489,Coombe Bridge Ave,2023-06-07T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.27
110489,Coombe Bridge Ave,2023-06-07T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.86
110489,Coombe Bridge Ave,2023-06-07T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.27
110489,Coombe Bridge Ave,2023-06-07T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,25.8
110489,Coombe Bridge Ave,2023-06-07T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.3
110489,Coombe Bridge Ave,2023-06-07T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.6
110489,Coombe Bridge Ave,2023-06-07T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.6
110489,Coombe Bridge Ave,2023-06-07T23:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.75
110489,Coombe Bridge Ave,2023-06-07T23:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.02
110489,Coombe Bridge Ave,2023-06-07T23:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.28
110489,Coombe Bridge Ave,2023-06-07T23:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.0
110489,Coombe Bridge Ave,2023-06-07T23:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.15
110489,Coombe Bridge Ave,2023-06-07T23:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.75
110489,Coombe Bridge Ave,2023-06-07T23:40:00.000+00:00,feeder,12.0,N Current (RMS),A,17.7
110489,Coombe Bridge Ave,2023-06-07T23:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.9
110489,Coombe Bridge Ave,2023-06-07T23:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.8
110489,Coombe Bridge Ave,2023-06-07T23:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,22.2
110489,Coombe Bridge Ave,2023-06-07T23:40:00.000+00:00,transformer,,Temperature,C,30.4
110489,Coombe Bridge Ave,2023-06-07T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
110489,Coombe Bridge Ave,2023-06-07T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
110489,Coombe Bridge Ave,2023-06-07T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
110489,Coombe Bridge Ave,2023-06-07T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
110489,Coombe Bridge Ave,2023-06-07T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
110489,Coombe Bridge Ave,2023-06-07T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
110489,Coombe Bridge Ave,2023-06-07T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
110489,Coombe Bridge Ave,2023-06-07T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.33
110489,Coombe Bridge Ave,2023-06-07T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
110489,Coombe Bridge Ave,2023-06-07T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.07
110489,Coombe Bridge Ave,2023-06-07T23:40:00.000+00:00,busbar,,L2 Active Power,kW,0.69
110489,Coombe Bridge Ave,2023-06-07T23:40:00.000+00:00,busbar,,L1 Active Power,kW,15.58
110489,Coombe Bridge Ave,2023-06-07T23:40:00.000+00:00,busbar,,N Current (RMS),A,55.7
110489,Coombe Bridge Ave,2023-06-07T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
110489,Coombe Bridge Ave,2023-06-07T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
110489,Coombe Bridge Ave,2023-06-07T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
110489,Coombe Bridge Ave,2023-06-07T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.32
110489,Coombe Bridge Ave,2023-06-07T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.47
110489,Coombe Bridge Ave,2023-06-07T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.74
110489,Coombe Bridge Ave,2023-06-07T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.55
110489,Coombe Bridge Ave,2023-06-07T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.54
110489,Coombe Bridge Ave,2023-06-07T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.65
110489,Coombe Bridge Ave,2023-06-07T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.2
110489,Coombe Bridge Ave,2023-06-07T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.2
110489,Coombe Bridge Ave,2023-06-07T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110489,Coombe Bridge Ave,2023-06-07T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.0
110489,Coombe Bridge Ave,2023-06-07T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.0
110489,Coombe Bridge Ave,2023-06-07T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.92
110489,Coombe Bridge Ave,2023-06-07T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.84
110489,Coombe Bridge Ave,2023-06-07T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.2
110489,Coombe Bridge Ave,2023-06-07T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.38
110489,Coombe Bridge Ave,2023-06-07T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.35
110489,Coombe Bridge Ave,2023-06-07T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.0
110489,Coombe Bridge Ave,2023-06-07T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.1
110489,Coombe Bridge Ave,2023-06-07T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.5
110489,Coombe Bridge Ave,2023-06-07T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.6
110489,Coombe Bridge Ave,2023-06-07T23:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.84
110489,Coombe Bridge Ave,2023-06-07T23:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.92
110489,Coombe Bridge Ave,2023-06-07T23:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.46
110489,Coombe Bridge Ave,2023-06-07T23:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.07
110489,Coombe Bridge Ave,2023-06-07T23:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.16
110489,Coombe Bridge Ave,2023-06-07T23:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.06
110489,Coombe Bridge Ave,2023-06-07T23:30:00.000+00:00,feeder,12.0,N Current (RMS),A,24.6
110489,Coombe Bridge Ave,2023-06-07T23:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.3
110489,Coombe Bridge Ave,2023-06-07T23:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.6
110489,Coombe Bridge Ave,2023-06-07T23:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,30.2
110489,Coombe Bridge Ave,2023-06-07T23:30:00.000+00:00,transformer,,Temperature,C,30.5
110489,Coombe Bridge Ave,2023-06-07T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
110489,Coombe Bridge Ave,2023-06-07T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
110489,Coombe Bridge Ave,2023-06-07T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
110489,Coombe Bridge Ave,2023-06-07T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
110489,Coombe Bridge Ave,2023-06-07T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
110489,Coombe Bridge Ave,2023-06-07T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
110489,Coombe Bridge Ave,2023-06-07T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
110489,Coombe Bridge Ave,2023-06-07T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.1
110489,Coombe Bridge Ave,2023-06-07T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.44
110489,Coombe Bridge Ave,2023-06-07T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.05
110489,Coombe Bridge Ave,2023-06-07T23:30:00.000+00:00,busbar,,L2 Active Power,kW,0.25
110489,Coombe Bridge Ave,2023-06-07T23:30:00.000+00:00,busbar,,L1 Active Power,kW,18.66
110489,Coombe Bridge Ave,2023-06-07T23:30:00.000+00:00,busbar,,N Current (RMS),A,65.9
110489,Coombe Bridge Ave,2023-06-07T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
110489,Coombe Bridge Ave,2023-06-07T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
110489,Coombe Bridge Ave,2023-06-07T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
110489,Coombe Bridge Ave,2023-06-07T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.46
110489,Coombe Bridge Ave,2023-06-07T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.04
110489,Coombe Bridge Ave,2023-06-07T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.68
110489,Coombe Bridge Ave,2023-06-07T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.57
110489,Coombe Bridge Ave,2023-06-07T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.74
110489,Coombe Bridge Ave,2023-06-07T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.7
110489,Coombe Bridge Ave,2023-06-07T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.4
110489,Coombe Bridge Ave,2023-06-07T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.3
110489,Coombe Bridge Ave,2023-06-07T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.5
110489,Coombe Bridge Ave,2023-06-07T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.0
110489,Coombe Bridge Ave,2023-06-07T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.16
110489,Coombe Bridge Ave,2023-06-07T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.94
110489,Coombe Bridge Ave,2023-06-07T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.89
110489,Coombe Bridge Ave,2023-06-07T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.19
110489,Coombe Bridge Ave,2023-06-07T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.02
110489,Coombe Bridge Ave,2023-06-07T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.23
110489,Coombe Bridge Ave,2023-06-07T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.2
110489,Coombe Bridge Ave,2023-06-07T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.4
110489,Coombe Bridge Ave,2023-06-07T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.5
110489,Coombe Bridge Ave,2023-06-07T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.0
110489,Coombe Bridge Ave,2023-06-07T23:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.03
110489,Coombe Bridge Ave,2023-06-07T23:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.94
110489,Coombe Bridge Ave,2023-06-07T23:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.43
110489,Coombe Bridge Ave,2023-06-07T23:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.23
110489,Coombe Bridge Ave,2023-06-07T23:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.38
110489,Coombe Bridge Ave,2023-06-07T23:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.97
110489,Coombe Bridge Ave,2023-06-07T23:20:00.000+00:00,feeder,12.0,N Current (RMS),A,25.4
110489,Coombe Bridge Ave,2023-06-07T23:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.9
110489,Coombe Bridge Ave,2023-06-07T23:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.0
110489,Coombe Bridge Ave,2023-06-07T23:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,29.8
110489,Coombe Bridge Ave,2023-06-07T23:20:00.000+00:00,transformer,,Temperature,C,30.5
110489,Coombe Bridge Ave,2023-06-07T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
110489,Coombe Bridge Ave,2023-06-07T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
110489,Coombe Bridge Ave,2023-06-07T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
110489,Coombe Bridge Ave,2023-06-07T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
110489,Coombe Bridge Ave,2023-06-07T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
110489,Coombe Bridge Ave,2023-06-07T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
110489,Coombe Bridge Ave,2023-06-07T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
110489,Coombe Bridge Ave,2023-06-07T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.7
110489,Coombe Bridge Ave,2023-06-07T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.33
110489,Coombe Bridge Ave,2023-06-07T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.19
110489,Coombe Bridge Ave,2023-06-07T23:20:00.000+00:00,busbar,,L2 Active Power,kW,0.45
110489,Coombe Bridge Ave,2023-06-07T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.16
110489,Coombe Bridge Ave,2023-06-07T23:20:00.000+00:00,busbar,,N Current (RMS),A,60.4
110489,Coombe Bridge Ave,2023-06-07T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
110489,Coombe Bridge Ave,2023-06-07T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
110489,Coombe Bridge Ave,2023-06-07T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
110489,Coombe Bridge Ave,2023-06-07T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.01
110489,Coombe Bridge Ave,2023-06-07T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.08
110489,Coombe Bridge Ave,2023-06-07T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.69
110489,Coombe Bridge Ave,2023-06-07T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.87
110489,Coombe Bridge Ave,2023-06-07T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.71
110489,Coombe Bridge Ave,2023-06-07T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.7
110489,Coombe Bridge Ave,2023-06-07T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.4
110489,Coombe Bridge Ave,2023-06-07T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.6
110489,Coombe Bridge Ave,2023-06-07T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.4
110489,Coombe Bridge Ave,2023-06-07T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.0
110489,Coombe Bridge Ave,2023-06-07T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.03
110489,Coombe Bridge Ave,2023-06-07T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.27
110489,Coombe Bridge Ave,2023-06-07T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.76
110489,Coombe Bridge Ave,2023-06-07T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.13
110489,Coombe Bridge Ave,2023-06-07T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.77
110489,Coombe Bridge Ave,2023-06-07T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.95
110489,Coombe Bridge Ave,2023-06-07T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,25.3
110489,Coombe Bridge Ave,2023-06-07T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.0
110489,Coombe Bridge Ave,2023-06-07T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.5
110489,Coombe Bridge Ave,2023-06-07T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.7
110489,Coombe Bridge Ave,2023-06-07T23:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-3.57
110489,Coombe Bridge Ave,2023-06-07T23:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.89
110489,Coombe Bridge Ave,2023-06-07T23:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.68
110489,Coombe Bridge Ave,2023-06-07T23:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.69
110489,Coombe Bridge Ave,2023-06-07T23:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.18
110489,Coombe Bridge Ave,2023-06-07T23:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.88
110489,Coombe Bridge Ave,2023-06-07T23:10:00.000+00:00,feeder,12.0,N Current (RMS),A,23.5
110489,Coombe Bridge Ave,2023-06-07T23:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,25.5
110489,Coombe Bridge Ave,2023-06-07T23:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.4
110489,Coombe Bridge Ave,2023-06-07T23:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,29.8
110489,Coombe Bridge Ave,2023-06-07T23:10:00.000+00:00,transformer,,Temperature,C,30.6
110489,Coombe Bridge Ave,2023-06-07T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
110489,Coombe Bridge Ave,2023-06-07T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
110489,Coombe Bridge Ave,2023-06-07T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
110489,Coombe Bridge Ave,2023-06-07T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
110489,Coombe Bridge Ave,2023-06-07T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
110489,Coombe Bridge Ave,2023-06-07T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
110489,Coombe Bridge Ave,2023-06-07T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
110489,Coombe Bridge Ave,2023-06-07T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
110489,Coombe Bridge Ave,2023-06-07T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.43
110489,Coombe Bridge Ave,2023-06-07T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.94
110489,Coombe Bridge Ave,2023-06-07T23:10:00.000+00:00,busbar,,L2 Active Power,kW,0.75
110489,Coombe Bridge Ave,2023-06-07T23:10:00.000+00:00,busbar,,L1 Active Power,kW,17.55
110489,Coombe Bridge Ave,2023-06-07T23:10:00.000+00:00,busbar,,N Current (RMS),A,56.1
110489,Coombe Bridge Ave,2023-06-07T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
110489,Coombe Bridge Ave,2023-06-07T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
110489,Coombe Bridge Ave,2023-06-07T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
110489,Coombe Bridge Ave,2023-06-07T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.55
110489,Coombe Bridge Ave,2023-06-07T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.13
110489,Coombe Bridge Ave,2023-06-07T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.68
110489,Coombe Bridge Ave,2023-06-07T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.55
110489,Coombe Bridge Ave,2023-06-07T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.98
110489,Coombe Bridge Ave,2023-06-07T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.82
110489,Coombe Bridge Ave,2023-06-07T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.5
110489,Coombe Bridge Ave,2023-06-07T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.4
110489,Coombe Bridge Ave,2023-06-07T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.3
110489,Coombe Bridge Ave,2023-06-07T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.4
110489,Coombe Bridge Ave,2023-06-07T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.47
110489,Coombe Bridge Ave,2023-06-07T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.43
110489,Coombe Bridge Ave,2023-06-07T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.41
110489,Coombe Bridge Ave,2023-06-07T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.57
110489,Coombe Bridge Ave,2023-06-07T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.47
110489,Coombe Bridge Ave,2023-06-07T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.44
