Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-06-07T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,29.1
110489,Coombe Bridge Ave,2023-06-07T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.6
110489,Coombe Bridge Ave,2023-06-07T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.0
110489,Coombe Bridge Ave,2023-06-07T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.2
110489,Coombe Bridge Ave,2023-06-07T23:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.97
110489,Coombe Bridge Ave,2023-06-07T23:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.2
110489,Coombe Bridge Ave,2023-06-07T23:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.49
110489,Coombe Bridge Ave,2023-06-07T23:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.11
110489,Coombe Bridge Ave,2023-06-07T23:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.6
110489,Coombe Bridge Ave,2023-06-07T23:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.07
110489,Coombe Bridge Ave,2023-06-07T23:00:00.000+00:00,feeder,12.0,N Current (RMS),A,24.3
110489,Coombe Bridge Ave,2023-06-07T23:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.5
110489,Coombe Bridge Ave,2023-06-07T23:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,12.0
110489,Coombe Bridge Ave,2023-06-07T23:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,30.1
110489,Coombe Bridge Ave,2023-06-07T23:00:00.000+00:00,transformer,,Temperature,C,30.7
110489,Coombe Bridge Ave,2023-06-07T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
110489,Coombe Bridge Ave,2023-06-07T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
110489,Coombe Bridge Ave,2023-06-07T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
110489,Coombe Bridge Ave,2023-06-07T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
110489,Coombe Bridge Ave,2023-06-07T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
110489,Coombe Bridge Ave,2023-06-07T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
110489,Coombe Bridge Ave,2023-06-07T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
110489,Coombe Bridge Ave,2023-06-07T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.62
110489,Coombe Bridge Ave,2023-06-07T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
110489,Coombe Bridge Ave,2023-06-07T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.66
110489,Coombe Bridge Ave,2023-06-07T23:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.55
110489,Coombe Bridge Ave,2023-06-07T23:00:00.000+00:00,busbar,,L1 Active Power,kW,19.72
110489,Coombe Bridge Ave,2023-06-07T23:00:00.000+00:00,busbar,,N Current (RMS),A,65.5
110489,Coombe Bridge Ave,2023-06-07T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
110489,Coombe Bridge Ave,2023-06-07T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
110489,Coombe Bridge Ave,2023-06-07T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
110489,Coombe Bridge Ave,2023-06-07T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.95
110489,Coombe Bridge Ave,2023-06-07T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.11
110489,Coombe Bridge Ave,2023-06-07T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.68
110489,Coombe Bridge Ave,2023-06-07T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.53
110489,Coombe Bridge Ave,2023-06-07T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.87
110489,Coombe Bridge Ave,2023-06-07T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.72
110489,Coombe Bridge Ave,2023-06-07T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.3
110489,Coombe Bridge Ave,2023-06-07T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.1
110489,Coombe Bridge Ave,2023-06-07T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.0
110489,Coombe Bridge Ave,2023-06-07T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.2
110489,Coombe Bridge Ave,2023-06-07T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.87
110489,Coombe Bridge Ave,2023-06-07T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.52
110489,Coombe Bridge Ave,2023-06-07T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.08
110489,Coombe Bridge Ave,2023-06-07T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.31
110489,Coombe Bridge Ave,2023-06-07T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.37
110489,Coombe Bridge Ave,2023-06-07T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.22
110489,Coombe Bridge Ave,2023-06-07T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,32.2
110489,Coombe Bridge Ave,2023-06-07T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.2
110489,Coombe Bridge Ave,2023-06-07T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.3
110489,Coombe Bridge Ave,2023-06-07T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.2
110489,Coombe Bridge Ave,2023-06-07T22:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.13
110489,Coombe Bridge Ave,2023-06-07T22:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,3.8
110489,Coombe Bridge Ave,2023-06-07T22:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.5
110489,Coombe Bridge Ave,2023-06-07T22:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.05
110489,Coombe Bridge Ave,2023-06-07T22:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-2.09
110489,Coombe Bridge Ave,2023-06-07T22:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.61
110489,Coombe Bridge Ave,2023-06-07T22:50:00.000+00:00,feeder,12.0,N Current (RMS),A,28.8
110489,Coombe Bridge Ave,2023-06-07T22:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,7.0
110489,Coombe Bridge Ave,2023-06-07T22:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,18.3
110489,Coombe Bridge Ave,2023-06-07T22:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,32.4
110489,Coombe Bridge Ave,2023-06-07T22:50:00.000+00:00,transformer,,Temperature,C,30.8
110489,Coombe Bridge Ave,2023-06-07T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
110489,Coombe Bridge Ave,2023-06-07T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
110489,Coombe Bridge Ave,2023-06-07T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
110489,Coombe Bridge Ave,2023-06-07T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
110489,Coombe Bridge Ave,2023-06-07T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
110489,Coombe Bridge Ave,2023-06-07T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
110489,Coombe Bridge Ave,2023-06-07T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
110489,Coombe Bridge Ave,2023-06-07T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.11
110489,Coombe Bridge Ave,2023-06-07T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
110489,Coombe Bridge Ave,2023-06-07T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.14
110489,Coombe Bridge Ave,2023-06-07T22:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.99
110489,Coombe Bridge Ave,2023-06-07T22:50:00.000+00:00,busbar,,L1 Active Power,kW,20.94
110489,Coombe Bridge Ave,2023-06-07T22:50:00.000+00:00,busbar,,N Current (RMS),A,69.0
110489,Coombe Bridge Ave,2023-06-07T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
110489,Coombe Bridge Ave,2023-06-07T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
110489,Coombe Bridge Ave,2023-06-07T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
110489,Coombe Bridge Ave,2023-06-07T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.37
110489,Coombe Bridge Ave,2023-06-07T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.06
110489,Coombe Bridge Ave,2023-06-07T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.68
110489,Coombe Bridge Ave,2023-06-07T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.78
110489,Coombe Bridge Ave,2023-06-07T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.71
110489,Coombe Bridge Ave,2023-06-07T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.53
110489,Coombe Bridge Ave,2023-06-07T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.2
110489,Coombe Bridge Ave,2023-06-07T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.0
110489,Coombe Bridge Ave,2023-06-07T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.4
110489,Coombe Bridge Ave,2023-06-07T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.4
110489,Coombe Bridge Ave,2023-06-07T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.99
110489,Coombe Bridge Ave,2023-06-07T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.83
110489,Coombe Bridge Ave,2023-06-07T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.74
110489,Coombe Bridge Ave,2023-06-07T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.27
110489,Coombe Bridge Ave,2023-06-07T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.31
110489,Coombe Bridge Ave,2023-06-07T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.68
110489,Coombe Bridge Ave,2023-06-07T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,27.4
110489,Coombe Bridge Ave,2023-06-07T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.3
110489,Coombe Bridge Ave,2023-06-07T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.5
110489,Coombe Bridge Ave,2023-06-07T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.9
110489,Coombe Bridge Ave,2023-06-07T22:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.77
110489,Coombe Bridge Ave,2023-06-07T22:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.88
110489,Coombe Bridge Ave,2023-06-07T22:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.36
110489,Coombe Bridge Ave,2023-06-07T22:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.54
110489,Coombe Bridge Ave,2023-06-07T22:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.87
110489,Coombe Bridge Ave,2023-06-07T22:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.69
110489,Coombe Bridge Ave,2023-06-07T22:40:00.000+00:00,feeder,12.0,N Current (RMS),A,24.1
110489,Coombe Bridge Ave,2023-06-07T22:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,11.2
110489,Coombe Bridge Ave,2023-06-07T22:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,10.8
110489,Coombe Bridge Ave,2023-06-07T22:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,32.6
110489,Coombe Bridge Ave,2023-06-07T22:40:00.000+00:00,transformer,,Temperature,C,30.8
110489,Coombe Bridge Ave,2023-06-07T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
110489,Coombe Bridge Ave,2023-06-07T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
110489,Coombe Bridge Ave,2023-06-07T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
110489,Coombe Bridge Ave,2023-06-07T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
110489,Coombe Bridge Ave,2023-06-07T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
110489,Coombe Bridge Ave,2023-06-07T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
110489,Coombe Bridge Ave,2023-06-07T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
110489,Coombe Bridge Ave,2023-06-07T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.74
110489,Coombe Bridge Ave,2023-06-07T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.26
110489,Coombe Bridge Ave,2023-06-07T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.6
110489,Coombe Bridge Ave,2023-06-07T22:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.62
110489,Coombe Bridge Ave,2023-06-07T22:40:00.000+00:00,busbar,,L1 Active Power,kW,19.75
110489,Coombe Bridge Ave,2023-06-07T22:40:00.000+00:00,busbar,,N Current (RMS),A,61.8
110489,Coombe Bridge Ave,2023-06-07T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
110489,Coombe Bridge Ave,2023-06-07T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
110489,Coombe Bridge Ave,2023-06-07T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
110489,Coombe Bridge Ave,2023-06-07T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.06
110489,Coombe Bridge Ave,2023-06-07T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.07
110489,Coombe Bridge Ave,2023-06-07T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.81
110489,Coombe Bridge Ave,2023-06-07T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.28
110489,Coombe Bridge Ave,2023-06-07T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.75
110489,Coombe Bridge Ave,2023-06-07T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.05
110489,Coombe Bridge Ave,2023-06-07T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.8
110489,Coombe Bridge Ave,2023-06-07T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.2
110489,Coombe Bridge Ave,2023-06-07T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.5
110489,Coombe Bridge Ave,2023-06-07T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.8
110489,Coombe Bridge Ave,2023-06-07T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.93
110489,Coombe Bridge Ave,2023-06-07T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.05
110489,Coombe Bridge Ave,2023-06-07T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.57
110489,Coombe Bridge Ave,2023-06-07T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.23
110489,Coombe Bridge Ave,2023-06-07T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.01
110489,Coombe Bridge Ave,2023-06-07T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.21
110489,Coombe Bridge Ave,2023-06-07T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,26.9
110489,Coombe Bridge Ave,2023-06-07T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.1
110489,Coombe Bridge Ave,2023-06-07T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.4
110489,Coombe Bridge Ave,2023-06-07T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.6
110489,Coombe Bridge Ave,2023-06-07T22:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.19
110489,Coombe Bridge Ave,2023-06-07T22:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.2
110489,Coombe Bridge Ave,2023-06-07T22:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.21
110489,Coombe Bridge Ave,2023-06-07T22:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.06
110489,Coombe Bridge Ave,2023-06-07T22:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.2
110489,Coombe Bridge Ave,2023-06-07T22:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.53
110489,Coombe Bridge Ave,2023-06-07T22:30:00.000+00:00,feeder,12.0,N Current (RMS),A,18.2
110489,Coombe Bridge Ave,2023-06-07T22:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,7.0
110489,Coombe Bridge Ave,2023-06-07T22:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.7
110489,Coombe Bridge Ave,2023-06-07T22:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,24.6
110489,Coombe Bridge Ave,2023-06-07T22:30:00.000+00:00,transformer,,Temperature,C,30.9
110489,Coombe Bridge Ave,2023-06-07T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
110489,Coombe Bridge Ave,2023-06-07T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
110489,Coombe Bridge Ave,2023-06-07T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
110489,Coombe Bridge Ave,2023-06-07T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
110489,Coombe Bridge Ave,2023-06-07T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
110489,Coombe Bridge Ave,2023-06-07T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
110489,Coombe Bridge Ave,2023-06-07T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
110489,Coombe Bridge Ave,2023-06-07T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.15
110489,Coombe Bridge Ave,2023-06-07T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
110489,Coombe Bridge Ave,2023-06-07T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.72
110489,Coombe Bridge Ave,2023-06-07T22:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.27
110489,Coombe Bridge Ave,2023-06-07T22:30:00.000+00:00,busbar,,L1 Active Power,kW,17.92
110489,Coombe Bridge Ave,2023-06-07T22:30:00.000+00:00,busbar,,N Current (RMS),A,57.4
110489,Coombe Bridge Ave,2023-06-07T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
110489,Coombe Bridge Ave,2023-06-07T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
110489,Coombe Bridge Ave,2023-06-07T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
110489,Coombe Bridge Ave,2023-06-07T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.63
110489,Coombe Bridge Ave,2023-06-07T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.14
110489,Coombe Bridge Ave,2023-06-07T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.83
110489,Coombe Bridge Ave,2023-06-07T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.16
110489,Coombe Bridge Ave,2023-06-07T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.84
110489,Coombe Bridge Ave,2023-06-07T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.39
110489,Coombe Bridge Ave,2023-06-07T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.0
110489,Coombe Bridge Ave,2023-06-07T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.2
110489,Coombe Bridge Ave,2023-06-07T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.9
110489,Coombe Bridge Ave,2023-06-07T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.0
110489,Coombe Bridge Ave,2023-06-07T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.73
110489,Coombe Bridge Ave,2023-06-07T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.71
110489,Coombe Bridge Ave,2023-06-07T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.18
110489,Coombe Bridge Ave,2023-06-07T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.74
110489,Coombe Bridge Ave,2023-06-07T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.12
110489,Coombe Bridge Ave,2023-06-07T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.29
110489,Coombe Bridge Ave,2023-06-07T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,28.8
110489,Coombe Bridge Ave,2023-06-07T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.8
110489,Coombe Bridge Ave,2023-06-07T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.0
110489,Coombe Bridge Ave,2023-06-07T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.5
110489,Coombe Bridge Ave,2023-06-07T22:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.64
110489,Coombe Bridge Ave,2023-06-07T22:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.28
110489,Coombe Bridge Ave,2023-06-07T22:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.31
110489,Coombe Bridge Ave,2023-06-07T22:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.26
110489,Coombe Bridge Ave,2023-06-07T22:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.39
110489,Coombe Bridge Ave,2023-06-07T22:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.01
110489,Coombe Bridge Ave,2023-06-07T22:20:00.000+00:00,feeder,12.0,N Current (RMS),A,19.1
110489,Coombe Bridge Ave,2023-06-07T22:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.0
110489,Coombe Bridge Ave,2023-06-07T22:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.3
110489,Coombe Bridge Ave,2023-06-07T22:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,26.4
110489,Coombe Bridge Ave,2023-06-07T22:20:00.000+00:00,transformer,,Temperature,C,31.0
110489,Coombe Bridge Ave,2023-06-07T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
110489,Coombe Bridge Ave,2023-06-07T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
110489,Coombe Bridge Ave,2023-06-07T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
110489,Coombe Bridge Ave,2023-06-07T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
110489,Coombe Bridge Ave,2023-06-07T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
110489,Coombe Bridge Ave,2023-06-07T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
110489,Coombe Bridge Ave,2023-06-07T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
110489,Coombe Bridge Ave,2023-06-07T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.98
110489,Coombe Bridge Ave,2023-06-07T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
110489,Coombe Bridge Ave,2023-06-07T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.66
110489,Coombe Bridge Ave,2023-06-07T22:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.65
110489,Coombe Bridge Ave,2023-06-07T22:20:00.000+00:00,busbar,,L1 Active Power,kW,20.46
110489,Coombe Bridge Ave,2023-06-07T22:20:00.000+00:00,busbar,,N Current (RMS),A,65.2
110489,Coombe Bridge Ave,2023-06-07T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
110489,Coombe Bridge Ave,2023-06-07T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
110489,Coombe Bridge Ave,2023-06-07T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
110489,Coombe Bridge Ave,2023-06-07T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.6
110489,Coombe Bridge Ave,2023-06-07T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.31
110489,Coombe Bridge Ave,2023-06-07T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.88
110489,Coombe Bridge Ave,2023-06-07T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.19
110489,Coombe Bridge Ave,2023-06-07T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.98
110489,Coombe Bridge Ave,2023-06-07T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.73
110489,Coombe Bridge Ave,2023-06-07T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
110489,Coombe Bridge Ave,2023-06-07T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.1
110489,Coombe Bridge Ave,2023-06-07T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.9
110489,Coombe Bridge Ave,2023-06-07T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.5
110489,Coombe Bridge Ave,2023-06-07T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.98
110489,Coombe Bridge Ave,2023-06-07T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.07
110489,Coombe Bridge Ave,2023-06-07T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.51
110489,Coombe Bridge Ave,2023-06-07T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.54
110489,Coombe Bridge Ave,2023-06-07T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.35
110489,Coombe Bridge Ave,2023-06-07T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.34
110489,Coombe Bridge Ave,2023-06-07T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,28.7
110489,Coombe Bridge Ave,2023-06-07T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.2
110489,Coombe Bridge Ave,2023-06-07T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.0
110489,Coombe Bridge Ave,2023-06-07T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.6
110489,Coombe Bridge Ave,2023-06-07T22:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.67
110489,Coombe Bridge Ave,2023-06-07T22:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.32
110489,Coombe Bridge Ave,2023-06-07T22:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.52
110489,Coombe Bridge Ave,2023-06-07T22:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.37
110489,Coombe Bridge Ave,2023-06-07T22:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.31
110489,Coombe Bridge Ave,2023-06-07T22:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.87
110489,Coombe Bridge Ave,2023-06-07T22:10:00.000+00:00,feeder,12.0,N Current (RMS),A,19.0
110489,Coombe Bridge Ave,2023-06-07T22:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.3
110489,Coombe Bridge Ave,2023-06-07T22:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.3
110489,Coombe Bridge Ave,2023-06-07T22:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,26.5
110489,Coombe Bridge Ave,2023-06-07T22:10:00.000+00:00,transformer,,Temperature,C,31.0
110489,Coombe Bridge Ave,2023-06-07T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
110489,Coombe Bridge Ave,2023-06-07T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
110489,Coombe Bridge Ave,2023-06-07T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
110489,Coombe Bridge Ave,2023-06-07T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
110489,Coombe Bridge Ave,2023-06-07T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
110489,Coombe Bridge Ave,2023-06-07T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
110489,Coombe Bridge Ave,2023-06-07T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
110489,Coombe Bridge Ave,2023-06-07T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.54
110489,Coombe Bridge Ave,2023-06-07T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.27
110489,Coombe Bridge Ave,2023-06-07T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.39
110489,Coombe Bridge Ave,2023-06-07T22:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.96
110489,Coombe Bridge Ave,2023-06-07T22:10:00.000+00:00,busbar,,L1 Active Power,kW,19.33
110489,Coombe Bridge Ave,2023-06-07T22:10:00.000+00:00,busbar,,N Current (RMS),A,64.1
110489,Coombe Bridge Ave,2023-06-07T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
110489,Coombe Bridge Ave,2023-06-07T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
110489,Coombe Bridge Ave,2023-06-07T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
110489,Coombe Bridge Ave,2023-06-07T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.55
110489,Coombe Bridge Ave,2023-06-07T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.36
110489,Coombe Bridge Ave,2023-06-07T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.82
110489,Coombe Bridge Ave,2023-06-07T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.31
110489,Coombe Bridge Ave,2023-06-07T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.97
110489,Coombe Bridge Ave,2023-06-07T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.73
110489,Coombe Bridge Ave,2023-06-07T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
110489,Coombe Bridge Ave,2023-06-07T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.2
110489,Coombe Bridge Ave,2023-06-07T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.1
110489,Coombe Bridge Ave,2023-06-07T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.4
110489,Coombe Bridge Ave,2023-06-07T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.74
110489,Coombe Bridge Ave,2023-06-07T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.14
110489,Coombe Bridge Ave,2023-06-07T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.65
110489,Coombe Bridge Ave,2023-06-07T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.97
110489,Coombe Bridge Ave,2023-06-07T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.93
110489,Coombe Bridge Ave,2023-06-07T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.36
110489,Coombe Bridge Ave,2023-06-07T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,21.1
110489,Coombe Bridge Ave,2023-06-07T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.6
110489,Coombe Bridge Ave,2023-06-07T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.2
110489,Coombe Bridge Ave,2023-06-07T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.9
110489,Coombe Bridge Ave,2023-06-07T22:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.21
110489,Coombe Bridge Ave,2023-06-07T22:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.3
110489,Coombe Bridge Ave,2023-06-07T22:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.94
110489,Coombe Bridge Ave,2023-06-07T22:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.45
110489,Coombe Bridge Ave,2023-06-07T22:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.25
110489,Coombe Bridge Ave,2023-06-07T22:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.69
110489,Coombe Bridge Ave,2023-06-07T22:00:00.000+00:00,feeder,12.0,N Current (RMS),A,25.8
110489,Coombe Bridge Ave,2023-06-07T22:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,8.2
110489,Coombe Bridge Ave,2023-06-07T22:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.4
110489,Coombe Bridge Ave,2023-06-07T22:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,32.3
110489,Coombe Bridge Ave,2023-06-07T22:00:00.000+00:00,transformer,,Temperature,C,31.1
110489,Coombe Bridge Ave,2023-06-07T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
110489,Coombe Bridge Ave,2023-06-07T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
110489,Coombe Bridge Ave,2023-06-07T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
110489,Coombe Bridge Ave,2023-06-07T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
110489,Coombe Bridge Ave,2023-06-07T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
110489,Coombe Bridge Ave,2023-06-07T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
110489,Coombe Bridge Ave,2023-06-07T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
110489,Coombe Bridge Ave,2023-06-07T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.66
110489,Coombe Bridge Ave,2023-06-07T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
110489,Coombe Bridge Ave,2023-06-07T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.13
110489,Coombe Bridge Ave,2023-06-07T22:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.66
110489,Coombe Bridge Ave,2023-06-07T22:00:00.000+00:00,busbar,,L1 Active Power,kW,18.47
110489,Coombe Bridge Ave,2023-06-07T22:00:00.000+00:00,busbar,,N Current (RMS),A,61.3
110489,Coombe Bridge Ave,2023-06-07T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
110489,Coombe Bridge Ave,2023-06-07T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
110489,Coombe Bridge Ave,2023-06-07T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
110489,Coombe Bridge Ave,2023-06-07T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.62
110489,Coombe Bridge Ave,2023-06-07T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.28
110489,Coombe Bridge Ave,2023-06-07T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.83
110489,Coombe Bridge Ave,2023-06-07T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.79
110489,Coombe Bridge Ave,2023-06-07T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.84
110489,Coombe Bridge Ave,2023-06-07T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.88
110489,Coombe Bridge Ave,2023-06-07T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.2
110489,Coombe Bridge Ave,2023-06-07T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.0
110489,Coombe Bridge Ave,2023-06-07T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.4
110489,Coombe Bridge Ave,2023-06-07T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.1
110489,Coombe Bridge Ave,2023-06-07T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.07
110489,Coombe Bridge Ave,2023-06-07T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.28
110489,Coombe Bridge Ave,2023-06-07T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.59
110489,Coombe Bridge Ave,2023-06-07T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.53
110489,Coombe Bridge Ave,2023-06-07T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.58
110489,Coombe Bridge Ave,2023-06-07T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.37
110489,Coombe Bridge Ave,2023-06-07T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,20.6
110489,Coombe Bridge Ave,2023-06-07T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.4
110489,Coombe Bridge Ave,2023-06-07T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.4
110489,Coombe Bridge Ave,2023-06-07T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.5
110489,Coombe Bridge Ave,2023-06-07T21:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.15
110489,Coombe Bridge Ave,2023-06-07T21:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.4
110489,Coombe Bridge Ave,2023-06-07T21:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.17
110489,Coombe Bridge Ave,2023-06-07T21:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.47
110489,Coombe Bridge Ave,2023-06-07T21:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.63
110489,Coombe Bridge Ave,2023-06-07T21:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.87
110489,Coombe Bridge Ave,2023-06-07T21:50:00.000+00:00,feeder,12.0,N Current (RMS),A,30.8
110489,Coombe Bridge Ave,2023-06-07T21:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,8.3
110489,Coombe Bridge Ave,2023-06-07T21:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.2
110489,Coombe Bridge Ave,2023-06-07T21:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,37.0
110489,Coombe Bridge Ave,2023-06-07T21:50:00.000+00:00,transformer,,Temperature,C,31.1
110489,Coombe Bridge Ave,2023-06-07T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
110489,Coombe Bridge Ave,2023-06-07T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
110489,Coombe Bridge Ave,2023-06-07T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
110489,Coombe Bridge Ave,2023-06-07T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
110489,Coombe Bridge Ave,2023-06-07T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
110489,Coombe Bridge Ave,2023-06-07T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
110489,Coombe Bridge Ave,2023-06-07T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
110489,Coombe Bridge Ave,2023-06-07T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.88
110489,Coombe Bridge Ave,2023-06-07T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.27
110489,Coombe Bridge Ave,2023-06-07T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.34
110489,Coombe Bridge Ave,2023-06-07T21:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.58
110489,Coombe Bridge Ave,2023-06-07T21:50:00.000+00:00,busbar,,L1 Active Power,kW,18.86
110489,Coombe Bridge Ave,2023-06-07T21:50:00.000+00:00,busbar,,N Current (RMS),A,64.2
110489,Coombe Bridge Ave,2023-06-07T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
110489,Coombe Bridge Ave,2023-06-07T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
110489,Coombe Bridge Ave,2023-06-07T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
110489,Coombe Bridge Ave,2023-06-07T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.22
110489,Coombe Bridge Ave,2023-06-07T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.89
110489,Coombe Bridge Ave,2023-06-07T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.77
110489,Coombe Bridge Ave,2023-06-07T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.45
110489,Coombe Bridge Ave,2023-06-07T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.62
110489,Coombe Bridge Ave,2023-06-07T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.92
110489,Coombe Bridge Ave,2023-06-07T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.0
110489,Coombe Bridge Ave,2023-06-07T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.5
110489,Coombe Bridge Ave,2023-06-07T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.9
110489,Coombe Bridge Ave,2023-06-07T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.1
110489,Coombe Bridge Ave,2023-06-07T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.86
110489,Coombe Bridge Ave,2023-06-07T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.1
110489,Coombe Bridge Ave,2023-06-07T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.59
110489,Coombe Bridge Ave,2023-06-07T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.47
110489,Coombe Bridge Ave,2023-06-07T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.01
110489,Coombe Bridge Ave,2023-06-07T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.91
110489,Coombe Bridge Ave,2023-06-07T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.2
110489,Coombe Bridge Ave,2023-06-07T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.4
110489,Coombe Bridge Ave,2023-06-07T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.1
110489,Coombe Bridge Ave,2023-06-07T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.9
110489,Coombe Bridge Ave,2023-06-07T21:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.01
110489,Coombe Bridge Ave,2023-06-07T21:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.78
110489,Coombe Bridge Ave,2023-06-07T21:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.13
110489,Coombe Bridge Ave,2023-06-07T21:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.92
110489,Coombe Bridge Ave,2023-06-07T21:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.7
110489,Coombe Bridge Ave,2023-06-07T21:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,8.55
110489,Coombe Bridge Ave,2023-06-07T21:40:00.000+00:00,feeder,12.0,N Current (RMS),A,31.5
110489,Coombe Bridge Ave,2023-06-07T21:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,12.6
110489,Coombe Bridge Ave,2023-06-07T21:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,9.6
110489,Coombe Bridge Ave,2023-06-07T21:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,41.3
110489,Coombe Bridge Ave,2023-06-07T21:40:00.000+00:00,transformer,,Temperature,C,31.2
110489,Coombe Bridge Ave,2023-06-07T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
110489,Coombe Bridge Ave,2023-06-07T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
110489,Coombe Bridge Ave,2023-06-07T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
110489,Coombe Bridge Ave,2023-06-07T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
110489,Coombe Bridge Ave,2023-06-07T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
110489,Coombe Bridge Ave,2023-06-07T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
110489,Coombe Bridge Ave,2023-06-07T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.18
110489,Coombe Bridge Ave,2023-06-07T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.93
110489,Coombe Bridge Ave,2023-06-07T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
110489,Coombe Bridge Ave,2023-06-07T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.53
110489,Coombe Bridge Ave,2023-06-07T21:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.72
110489,Coombe Bridge Ave,2023-06-07T21:40:00.000+00:00,busbar,,L1 Active Power,kW,18.75
110489,Coombe Bridge Ave,2023-06-07T21:40:00.000+00:00,busbar,,N Current (RMS),A,59.9
110489,Coombe Bridge Ave,2023-06-07T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
110489,Coombe Bridge Ave,2023-06-07T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
110489,Coombe Bridge Ave,2023-06-07T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
110489,Coombe Bridge Ave,2023-06-07T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.06
110489,Coombe Bridge Ave,2023-06-07T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.76
110489,Coombe Bridge Ave,2023-06-07T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.73
110489,Coombe Bridge Ave,2023-06-07T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.25
110489,Coombe Bridge Ave,2023-06-07T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.62
110489,Coombe Bridge Ave,2023-06-07T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.01
110489,Coombe Bridge Ave,2023-06-07T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.6
110489,Coombe Bridge Ave,2023-06-07T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.5
110489,Coombe Bridge Ave,2023-06-07T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.5
110489,Coombe Bridge Ave,2023-06-07T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.4
110489,Coombe Bridge Ave,2023-06-07T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.3
110489,Coombe Bridge Ave,2023-06-07T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.79
110489,Coombe Bridge Ave,2023-06-07T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.12
110489,Coombe Bridge Ave,2023-06-07T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-3.17
110489,Coombe Bridge Ave,2023-06-07T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.25
110489,Coombe Bridge Ave,2023-06-07T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.95
110489,Coombe Bridge Ave,2023-06-07T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.0
110489,Coombe Bridge Ave,2023-06-07T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.5
110489,Coombe Bridge Ave,2023-06-07T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.8
110489,Coombe Bridge Ave,2023-06-07T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.8
110489,Coombe Bridge Ave,2023-06-07T21:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-3.06
110489,Coombe Bridge Ave,2023-06-07T21:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.85
110489,Coombe Bridge Ave,2023-06-07T21:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.01
110489,Coombe Bridge Ave,2023-06-07T21:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.51
110489,Coombe Bridge Ave,2023-06-07T21:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.82
110489,Coombe Bridge Ave,2023-06-07T21:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,13.0
110489,Coombe Bridge Ave,2023-06-07T21:30:00.000+00:00,feeder,12.0,N Current (RMS),A,45.5
110489,Coombe Bridge Ave,2023-06-07T21:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,17.1
110489,Coombe Bridge Ave,2023-06-07T21:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,10.8
110489,Coombe Bridge Ave,2023-06-07T21:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,58.0
110489,Coombe Bridge Ave,2023-06-07T21:30:00.000+00:00,transformer,,Temperature,C,31.3
110489,Coombe Bridge Ave,2023-06-07T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
110489,Coombe Bridge Ave,2023-06-07T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
110489,Coombe Bridge Ave,2023-06-07T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
110489,Coombe Bridge Ave,2023-06-07T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
110489,Coombe Bridge Ave,2023-06-07T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
110489,Coombe Bridge Ave,2023-06-07T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
110489,Coombe Bridge Ave,2023-06-07T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.2
110489,Coombe Bridge Ave,2023-06-07T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.66
110489,Coombe Bridge Ave,2023-06-07T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
110489,Coombe Bridge Ave,2023-06-07T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.94
110489,Coombe Bridge Ave,2023-06-07T21:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.66
110489,Coombe Bridge Ave,2023-06-07T21:30:00.000+00:00,busbar,,L1 Active Power,kW,24.83
110489,Coombe Bridge Ave,2023-06-07T21:30:00.000+00:00,busbar,,N Current (RMS),A,77.3
110489,Coombe Bridge Ave,2023-06-07T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
110489,Coombe Bridge Ave,2023-06-07T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
110489,Coombe Bridge Ave,2023-06-07T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
110489,Coombe Bridge Ave,2023-06-07T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.98
110489,Coombe Bridge Ave,2023-06-07T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.55
110489,Coombe Bridge Ave,2023-06-07T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.64
110489,Coombe Bridge Ave,2023-06-07T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.28
110489,Coombe Bridge Ave,2023-06-07T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.26
110489,Coombe Bridge Ave,2023-06-07T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.06
110489,Coombe Bridge Ave,2023-06-07T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.2
110489,Coombe Bridge Ave,2023-06-07T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.3
110489,Coombe Bridge Ave,2023-06-07T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.5
110489,Coombe Bridge Ave,2023-06-07T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.4
110489,Coombe Bridge Ave,2023-06-07T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.61
110489,Coombe Bridge Ave,2023-06-07T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.94
110489,Coombe Bridge Ave,2023-06-07T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.31
110489,Coombe Bridge Ave,2023-06-07T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-4.11
110489,Coombe Bridge Ave,2023-06-07T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.15
110489,Coombe Bridge Ave,2023-06-07T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.98
110489,Coombe Bridge Ave,2023-06-07T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.3
110489,Coombe Bridge Ave,2023-06-07T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.2
110489,Coombe Bridge Ave,2023-06-07T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.4
110489,Coombe Bridge Ave,2023-06-07T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.8
110489,Coombe Bridge Ave,2023-06-07T21:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.01
110489,Coombe Bridge Ave,2023-06-07T21:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.41
110489,Coombe Bridge Ave,2023-06-07T21:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.24
110489,Coombe Bridge Ave,2023-06-07T21:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.65
110489,Coombe Bridge Ave,2023-06-07T21:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.63
110489,Coombe Bridge Ave,2023-06-07T21:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,9.74
110489,Coombe Bridge Ave,2023-06-07T21:20:00.000+00:00,feeder,12.0,N Current (RMS),A,34.5
110489,Coombe Bridge Ave,2023-06-07T21:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,11.2
110489,Coombe Bridge Ave,2023-06-07T21:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.2
110489,Coombe Bridge Ave,2023-06-07T21:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,44.3
110489,Coombe Bridge Ave,2023-06-07T21:20:00.000+00:00,transformer,,Temperature,C,31.3
110489,Coombe Bridge Ave,2023-06-07T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
110489,Coombe Bridge Ave,2023-06-07T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
110489,Coombe Bridge Ave,2023-06-07T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
110489,Coombe Bridge Ave,2023-06-07T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
110489,Coombe Bridge Ave,2023-06-07T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
110489,Coombe Bridge Ave,2023-06-07T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
110489,Coombe Bridge Ave,2023-06-07T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.39
110489,Coombe Bridge Ave,2023-06-07T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.08
110489,Coombe Bridge Ave,2023-06-07T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
110489,Coombe Bridge Ave,2023-06-07T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.51
110489,Coombe Bridge Ave,2023-06-07T21:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.26
110489,Coombe Bridge Ave,2023-06-07T21:20:00.000+00:00,busbar,,L1 Active Power,kW,24.06
110489,Coombe Bridge Ave,2023-06-07T21:20:00.000+00:00,busbar,,N Current (RMS),A,72.8
110489,Coombe Bridge Ave,2023-06-07T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
110489,Coombe Bridge Ave,2023-06-07T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
110489,Coombe Bridge Ave,2023-06-07T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
110489,Coombe Bridge Ave,2023-06-07T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.43
110489,Coombe Bridge Ave,2023-06-07T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.53
110489,Coombe Bridge Ave,2023-06-07T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.71
110489,Coombe Bridge Ave,2023-06-07T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.55
110489,Coombe Bridge Ave,2023-06-07T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.34
110489,Coombe Bridge Ave,2023-06-07T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.04
110489,Coombe Bridge Ave,2023-06-07T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.1
110489,Coombe Bridge Ave,2023-06-07T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.1
110489,Coombe Bridge Ave,2023-06-07T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.6
110489,Coombe Bridge Ave,2023-06-07T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.5
110489,Coombe Bridge Ave,2023-06-07T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.34
110489,Coombe Bridge Ave,2023-06-07T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.41
110489,Coombe Bridge Ave,2023-06-07T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.41
110489,Coombe Bridge Ave,2023-06-07T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.86
110489,Coombe Bridge Ave,2023-06-07T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.09
110489,Coombe Bridge Ave,2023-06-07T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.32
110489,Coombe Bridge Ave,2023-06-07T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,22.7
110489,Coombe Bridge Ave,2023-06-07T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.6
110489,Coombe Bridge Ave,2023-06-07T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.8
110489,Coombe Bridge Ave,2023-06-07T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.9
110489,Coombe Bridge Ave,2023-06-07T21:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.37
110489,Coombe Bridge Ave,2023-06-07T21:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.41
