Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-06-07T21:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.32
110489,Coombe Bridge Ave,2023-06-07T21:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.85
110489,Coombe Bridge Ave,2023-06-07T21:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.24
110489,Coombe Bridge Ave,2023-06-07T21:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,9.02
110489,Coombe Bridge Ave,2023-06-07T21:10:00.000+00:00,feeder,12.0,N Current (RMS),A,31.1
110489,Coombe Bridge Ave,2023-06-07T21:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,13.2
110489,Coombe Bridge Ave,2023-06-07T21:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.7
110489,Coombe Bridge Ave,2023-06-07T21:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,42.2
110489,Coombe Bridge Ave,2023-06-07T21:10:00.000+00:00,transformer,,Temperature,C,31.3
110489,Coombe Bridge Ave,2023-06-07T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
110489,Coombe Bridge Ave,2023-06-07T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
110489,Coombe Bridge Ave,2023-06-07T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
110489,Coombe Bridge Ave,2023-06-07T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
110489,Coombe Bridge Ave,2023-06-07T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
110489,Coombe Bridge Ave,2023-06-07T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
110489,Coombe Bridge Ave,2023-06-07T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.27
110489,Coombe Bridge Ave,2023-06-07T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.48
110489,Coombe Bridge Ave,2023-06-07T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
110489,Coombe Bridge Ave,2023-06-07T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.95
110489,Coombe Bridge Ave,2023-06-07T21:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.99
110489,Coombe Bridge Ave,2023-06-07T21:10:00.000+00:00,busbar,,L1 Active Power,kW,23.62
110489,Coombe Bridge Ave,2023-06-07T21:10:00.000+00:00,busbar,,N Current (RMS),A,72.9
110489,Coombe Bridge Ave,2023-06-07T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
110489,Coombe Bridge Ave,2023-06-07T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
110489,Coombe Bridge Ave,2023-06-07T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
110489,Coombe Bridge Ave,2023-06-07T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.72
110489,Coombe Bridge Ave,2023-06-07T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.49
110489,Coombe Bridge Ave,2023-06-07T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.82
110489,Coombe Bridge Ave,2023-06-07T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.34
110489,Coombe Bridge Ave,2023-06-07T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.14
110489,Coombe Bridge Ave,2023-06-07T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.86
110489,Coombe Bridge Ave,2023-06-07T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.3
110489,Coombe Bridge Ave,2023-06-07T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.9
110489,Coombe Bridge Ave,2023-06-07T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.0
110489,Coombe Bridge Ave,2023-06-07T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.0
110489,Coombe Bridge Ave,2023-06-07T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.44
110489,Coombe Bridge Ave,2023-06-07T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.9
110489,Coombe Bridge Ave,2023-06-07T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.34
110489,Coombe Bridge Ave,2023-06-07T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.8
110489,Coombe Bridge Ave,2023-06-07T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.19
110489,Coombe Bridge Ave,2023-06-07T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.09
110489,Coombe Bridge Ave,2023-06-07T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.0
110489,Coombe Bridge Ave,2023-06-07T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.0
110489,Coombe Bridge Ave,2023-06-07T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.3
110489,Coombe Bridge Ave,2023-06-07T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.3
110489,Coombe Bridge Ave,2023-06-07T21:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-3.02
110489,Coombe Bridge Ave,2023-06-07T21:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.43
110489,Coombe Bridge Ave,2023-06-07T21:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.27
110489,Coombe Bridge Ave,2023-06-07T21:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.22
110489,Coombe Bridge Ave,2023-06-07T21:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.41
110489,Coombe Bridge Ave,2023-06-07T21:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,8.22
110489,Coombe Bridge Ave,2023-06-07T21:00:00.000+00:00,feeder,12.0,N Current (RMS),A,26.7
110489,Coombe Bridge Ave,2023-06-07T21:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,16.8
110489,Coombe Bridge Ave,2023-06-07T21:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.9
110489,Coombe Bridge Ave,2023-06-07T21:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,38.6
110489,Coombe Bridge Ave,2023-06-07T21:00:00.000+00:00,transformer,,Temperature,C,31.4
110489,Coombe Bridge Ave,2023-06-07T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
110489,Coombe Bridge Ave,2023-06-07T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
110489,Coombe Bridge Ave,2023-06-07T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
110489,Coombe Bridge Ave,2023-06-07T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
110489,Coombe Bridge Ave,2023-06-07T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
110489,Coombe Bridge Ave,2023-06-07T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
110489,Coombe Bridge Ave,2023-06-07T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.21
110489,Coombe Bridge Ave,2023-06-07T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.98
110489,Coombe Bridge Ave,2023-06-07T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
110489,Coombe Bridge Ave,2023-06-07T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.91
110489,Coombe Bridge Ave,2023-06-07T21:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.48
110489,Coombe Bridge Ave,2023-06-07T21:00:00.000+00:00,busbar,,L1 Active Power,kW,24.86
110489,Coombe Bridge Ave,2023-06-07T21:00:00.000+00:00,busbar,,N Current (RMS),A,78.8
110489,Coombe Bridge Ave,2023-06-07T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
110489,Coombe Bridge Ave,2023-06-07T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
110489,Coombe Bridge Ave,2023-06-07T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
110489,Coombe Bridge Ave,2023-06-07T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.13
110489,Coombe Bridge Ave,2023-06-07T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.47
110489,Coombe Bridge Ave,2023-06-07T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.87
110489,Coombe Bridge Ave,2023-06-07T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.45
110489,Coombe Bridge Ave,2023-06-07T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.93
110489,Coombe Bridge Ave,2023-06-07T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.8
110489,Coombe Bridge Ave,2023-06-07T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.4
110489,Coombe Bridge Ave,2023-06-07T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.8
110489,Coombe Bridge Ave,2023-06-07T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.4
110489,Coombe Bridge Ave,2023-06-07T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.8
110489,Coombe Bridge Ave,2023-06-07T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.66
110489,Coombe Bridge Ave,2023-06-07T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.59
110489,Coombe Bridge Ave,2023-06-07T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.38
110489,Coombe Bridge Ave,2023-06-07T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.29
110489,Coombe Bridge Ave,2023-06-07T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.09
110489,Coombe Bridge Ave,2023-06-07T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.95
110489,Coombe Bridge Ave,2023-06-07T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.2
110489,Coombe Bridge Ave,2023-06-07T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.8
110489,Coombe Bridge Ave,2023-06-07T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.5
110489,Coombe Bridge Ave,2023-06-07T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.8
110489,Coombe Bridge Ave,2023-06-07T20:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.96
110489,Coombe Bridge Ave,2023-06-07T20:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.52
110489,Coombe Bridge Ave,2023-06-07T20:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.43
110489,Coombe Bridge Ave,2023-06-07T20:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.16
110489,Coombe Bridge Ave,2023-06-07T20:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.84
110489,Coombe Bridge Ave,2023-06-07T20:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,8.54
110489,Coombe Bridge Ave,2023-06-07T20:50:00.000+00:00,feeder,12.0,N Current (RMS),A,28.8
110489,Coombe Bridge Ave,2023-06-07T20:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,16.4
110489,Coombe Bridge Ave,2023-06-07T20:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.9
110489,Coombe Bridge Ave,2023-06-07T20:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,40.1
110489,Coombe Bridge Ave,2023-06-07T20:50:00.000+00:00,transformer,,Temperature,C,31.4
110489,Coombe Bridge Ave,2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
110489,Coombe Bridge Ave,2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
110489,Coombe Bridge Ave,2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
110489,Coombe Bridge Ave,2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
110489,Coombe Bridge Ave,2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
110489,Coombe Bridge Ave,2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
110489,Coombe Bridge Ave,2023-06-07T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.87
110489,Coombe Bridge Ave,2023-06-07T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.78
110489,Coombe Bridge Ave,2023-06-07T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.4
110489,Coombe Bridge Ave,2023-06-07T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.44
110489,Coombe Bridge Ave,2023-06-07T20:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.52
110489,Coombe Bridge Ave,2023-06-07T20:50:00.000+00:00,busbar,,L1 Active Power,kW,19.57
110489,Coombe Bridge Ave,2023-06-07T20:50:00.000+00:00,busbar,,N Current (RMS),A,62.1
110489,Coombe Bridge Ave,2023-06-07T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
110489,Coombe Bridge Ave,2023-06-07T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
110489,Coombe Bridge Ave,2023-06-07T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
110489,Coombe Bridge Ave,2023-06-07T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.71
110489,Coombe Bridge Ave,2023-06-07T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.53
110489,Coombe Bridge Ave,2023-06-07T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.87
110489,Coombe Bridge Ave,2023-06-07T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.2
110489,Coombe Bridge Ave,2023-06-07T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.97
110489,Coombe Bridge Ave,2023-06-07T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.9
110489,Coombe Bridge Ave,2023-06-07T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,13.6
110489,Coombe Bridge Ave,2023-06-07T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.4
110489,Coombe Bridge Ave,2023-06-07T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.6
110489,Coombe Bridge Ave,2023-06-07T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.3
110489,Coombe Bridge Ave,2023-06-07T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.09
110489,Coombe Bridge Ave,2023-06-07T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.08
110489,Coombe Bridge Ave,2023-06-07T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.49
110489,Coombe Bridge Ave,2023-06-07T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.98
110489,Coombe Bridge Ave,2023-06-07T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.23
110489,Coombe Bridge Ave,2023-06-07T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.85
110489,Coombe Bridge Ave,2023-06-07T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.9
110489,Coombe Bridge Ave,2023-06-07T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.4
110489,Coombe Bridge Ave,2023-06-07T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.0
110489,Coombe Bridge Ave,2023-06-07T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.4
110489,Coombe Bridge Ave,2023-06-07T20:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-4.17
110489,Coombe Bridge Ave,2023-06-07T20:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.75
110489,Coombe Bridge Ave,2023-06-07T20:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.17
110489,Coombe Bridge Ave,2023-06-07T20:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.7
110489,Coombe Bridge Ave,2023-06-07T20:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.85
110489,Coombe Bridge Ave,2023-06-07T20:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,10.32
110489,Coombe Bridge Ave,2023-06-07T20:40:00.000+00:00,feeder,12.0,N Current (RMS),A,31.1
110489,Coombe Bridge Ave,2023-06-07T20:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,21.2
110489,Coombe Bridge Ave,2023-06-07T20:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,9.6
110489,Coombe Bridge Ave,2023-06-07T20:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,46.2
110489,Coombe Bridge Ave,2023-06-07T20:40:00.000+00:00,transformer,,Temperature,C,31.4
110489,Coombe Bridge Ave,2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
110489,Coombe Bridge Ave,2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
110489,Coombe Bridge Ave,2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
110489,Coombe Bridge Ave,2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
110489,Coombe Bridge Ave,2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
110489,Coombe Bridge Ave,2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
110489,Coombe Bridge Ave,2023-06-07T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.02
110489,Coombe Bridge Ave,2023-06-07T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.52
110489,Coombe Bridge Ave,2023-06-07T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
110489,Coombe Bridge Ave,2023-06-07T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.33
110489,Coombe Bridge Ave,2023-06-07T20:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.0
110489,Coombe Bridge Ave,2023-06-07T20:40:00.000+00:00,busbar,,L1 Active Power,kW,22.54
110489,Coombe Bridge Ave,2023-06-07T20:40:00.000+00:00,busbar,,N Current (RMS),A,66.5
110489,Coombe Bridge Ave,2023-06-07T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
110489,Coombe Bridge Ave,2023-06-07T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
110489,Coombe Bridge Ave,2023-06-07T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
110489,Coombe Bridge Ave,2023-06-07T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.6
110489,Coombe Bridge Ave,2023-06-07T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.53
110489,Coombe Bridge Ave,2023-06-07T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.88
110489,Coombe Bridge Ave,2023-06-07T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.89
110489,Coombe Bridge Ave,2023-06-07T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.04
110489,Coombe Bridge Ave,2023-06-07T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.56
110489,Coombe Bridge Ave,2023-06-07T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.1
110489,Coombe Bridge Ave,2023-06-07T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.6
110489,Coombe Bridge Ave,2023-06-07T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.7
110489,Coombe Bridge Ave,2023-06-07T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.0
110489,Coombe Bridge Ave,2023-06-07T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.26
110489,Coombe Bridge Ave,2023-06-07T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.3
110489,Coombe Bridge Ave,2023-06-07T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.58
110489,Coombe Bridge Ave,2023-06-07T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.09
110489,Coombe Bridge Ave,2023-06-07T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.2
110489,Coombe Bridge Ave,2023-06-07T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.07
110489,Coombe Bridge Ave,2023-06-07T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.6
110489,Coombe Bridge Ave,2023-06-07T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.7
110489,Coombe Bridge Ave,2023-06-07T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.4
110489,Coombe Bridge Ave,2023-06-07T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.2
110489,Coombe Bridge Ave,2023-06-07T20:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.55
110489,Coombe Bridge Ave,2023-06-07T20:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.73
110489,Coombe Bridge Ave,2023-06-07T20:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.09
110489,Coombe Bridge Ave,2023-06-07T20:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.91
110489,Coombe Bridge Ave,2023-06-07T20:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.95
110489,Coombe Bridge Ave,2023-06-07T20:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,8.0
110489,Coombe Bridge Ave,2023-06-07T20:30:00.000+00:00,feeder,12.0,N Current (RMS),A,27.8
110489,Coombe Bridge Ave,2023-06-07T20:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,14.4
110489,Coombe Bridge Ave,2023-06-07T20:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,10.0
110489,Coombe Bridge Ave,2023-06-07T20:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,37.0
110489,Coombe Bridge Ave,2023-06-07T20:30:00.000+00:00,transformer,,Temperature,C,31.5
110489,Coombe Bridge Ave,2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
110489,Coombe Bridge Ave,2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
110489,Coombe Bridge Ave,2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
110489,Coombe Bridge Ave,2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
110489,Coombe Bridge Ave,2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
110489,Coombe Bridge Ave,2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
110489,Coombe Bridge Ave,2023-06-07T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.07
110489,Coombe Bridge Ave,2023-06-07T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.82
110489,Coombe Bridge Ave,2023-06-07T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
110489,Coombe Bridge Ave,2023-06-07T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.31
110489,Coombe Bridge Ave,2023-06-07T20:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.04
110489,Coombe Bridge Ave,2023-06-07T20:30:00.000+00:00,busbar,,L1 Active Power,kW,19.54
110489,Coombe Bridge Ave,2023-06-07T20:30:00.000+00:00,busbar,,N Current (RMS),A,58.2
110489,Coombe Bridge Ave,2023-06-07T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
110489,Coombe Bridge Ave,2023-06-07T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
110489,Coombe Bridge Ave,2023-06-07T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
110489,Coombe Bridge Ave,2023-06-07T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.71
110489,Coombe Bridge Ave,2023-06-07T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.41
110489,Coombe Bridge Ave,2023-06-07T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.78
110489,Coombe Bridge Ave,2023-06-07T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.8
110489,Coombe Bridge Ave,2023-06-07T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.03
110489,Coombe Bridge Ave,2023-06-07T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.46
110489,Coombe Bridge Ave,2023-06-07T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.8
110489,Coombe Bridge Ave,2023-06-07T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.3
110489,Coombe Bridge Ave,2023-06-07T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.3
110489,Coombe Bridge Ave,2023-06-07T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.5
110489,Coombe Bridge Ave,2023-06-07T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.36
110489,Coombe Bridge Ave,2023-06-07T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.28
110489,Coombe Bridge Ave,2023-06-07T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.52
110489,Coombe Bridge Ave,2023-06-07T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.65
110489,Coombe Bridge Ave,2023-06-07T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.37
110489,Coombe Bridge Ave,2023-06-07T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.12
110489,Coombe Bridge Ave,2023-06-07T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,23.6
110489,Coombe Bridge Ave,2023-06-07T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.5
110489,Coombe Bridge Ave,2023-06-07T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.8
110489,Coombe Bridge Ave,2023-06-07T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.9
110489,Coombe Bridge Ave,2023-06-07T20:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.0
110489,Coombe Bridge Ave,2023-06-07T20:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,4.0
110489,Coombe Bridge Ave,2023-06-07T20:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.21
110489,Coombe Bridge Ave,2023-06-07T20:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.72
110489,Coombe Bridge Ave,2023-06-07T20:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-2.18
110489,Coombe Bridge Ave,2023-06-07T20:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,9.58
110489,Coombe Bridge Ave,2023-06-07T20:20:00.000+00:00,feeder,12.0,N Current (RMS),A,33.4
110489,Coombe Bridge Ave,2023-06-07T20:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,11.8
110489,Coombe Bridge Ave,2023-06-07T20:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,19.2
110489,Coombe Bridge Ave,2023-06-07T20:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,43.4
110489,Coombe Bridge Ave,2023-06-07T20:20:00.000+00:00,transformer,,Temperature,C,31.5
110489,Coombe Bridge Ave,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
110489,Coombe Bridge Ave,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
110489,Coombe Bridge Ave,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
110489,Coombe Bridge Ave,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
110489,Coombe Bridge Ave,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
110489,Coombe Bridge Ave,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
110489,Coombe Bridge Ave,2023-06-07T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.91
110489,Coombe Bridge Ave,2023-06-07T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.93
110489,Coombe Bridge Ave,2023-06-07T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
110489,Coombe Bridge Ave,2023-06-07T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.94
110489,Coombe Bridge Ave,2023-06-07T20:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.19
110489,Coombe Bridge Ave,2023-06-07T20:20:00.000+00:00,busbar,,L1 Active Power,kW,22.01
110489,Coombe Bridge Ave,2023-06-07T20:20:00.000+00:00,busbar,,N Current (RMS),A,63.9
110489,Coombe Bridge Ave,2023-06-07T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
110489,Coombe Bridge Ave,2023-06-07T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
110489,Coombe Bridge Ave,2023-06-07T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
110489,Coombe Bridge Ave,2023-06-07T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.2
110489,Coombe Bridge Ave,2023-06-07T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.35
110489,Coombe Bridge Ave,2023-06-07T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.79
110489,Coombe Bridge Ave,2023-06-07T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.93
110489,Coombe Bridge Ave,2023-06-07T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.83
110489,Coombe Bridge Ave,2023-06-07T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.26
110489,Coombe Bridge Ave,2023-06-07T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.8
110489,Coombe Bridge Ave,2023-06-07T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.2
110489,Coombe Bridge Ave,2023-06-07T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.7
110489,Coombe Bridge Ave,2023-06-07T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.7
110489,Coombe Bridge Ave,2023-06-07T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.39
110489,Coombe Bridge Ave,2023-06-07T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.35
110489,Coombe Bridge Ave,2023-06-07T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.48
110489,Coombe Bridge Ave,2023-06-07T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.42
110489,Coombe Bridge Ave,2023-06-07T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.46
110489,Coombe Bridge Ave,2023-06-07T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.09
110489,Coombe Bridge Ave,2023-06-07T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,24.2
110489,Coombe Bridge Ave,2023-06-07T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.0
110489,Coombe Bridge Ave,2023-06-07T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.6
110489,Coombe Bridge Ave,2023-06-07T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.5
110489,Coombe Bridge Ave,2023-06-07T20:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.08
110489,Coombe Bridge Ave,2023-06-07T20:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.14
110489,Coombe Bridge Ave,2023-06-07T20:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.22
110489,Coombe Bridge Ave,2023-06-07T20:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.95
110489,Coombe Bridge Ave,2023-06-07T20:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.9
110489,Coombe Bridge Ave,2023-06-07T20:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.14
110489,Coombe Bridge Ave,2023-06-07T20:10:00.000+00:00,feeder,12.0,N Current (RMS),A,26.3
110489,Coombe Bridge Ave,2023-06-07T20:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,13.0
110489,Coombe Bridge Ave,2023-06-07T20:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,11.8
110489,Coombe Bridge Ave,2023-06-07T20:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,35.1
110489,Coombe Bridge Ave,2023-06-07T20:10:00.000+00:00,transformer,,Temperature,C,31.5
110489,Coombe Bridge Ave,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
110489,Coombe Bridge Ave,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
110489,Coombe Bridge Ave,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
110489,Coombe Bridge Ave,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
110489,Coombe Bridge Ave,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
110489,Coombe Bridge Ave,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
110489,Coombe Bridge Ave,2023-06-07T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
110489,Coombe Bridge Ave,2023-06-07T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.9
110489,Coombe Bridge Ave,2023-06-07T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
110489,Coombe Bridge Ave,2023-06-07T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.32
110489,Coombe Bridge Ave,2023-06-07T20:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.12
110489,Coombe Bridge Ave,2023-06-07T20:10:00.000+00:00,busbar,,L1 Active Power,kW,18.99
110489,Coombe Bridge Ave,2023-06-07T20:10:00.000+00:00,busbar,,N Current (RMS),A,63.4
110489,Coombe Bridge Ave,2023-06-07T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
110489,Coombe Bridge Ave,2023-06-07T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
110489,Coombe Bridge Ave,2023-06-07T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
110489,Coombe Bridge Ave,2023-06-07T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.34
110489,Coombe Bridge Ave,2023-06-07T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.67
110489,Coombe Bridge Ave,2023-06-07T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.54
110489,Coombe Bridge Ave,2023-06-07T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.76
110489,Coombe Bridge Ave,2023-06-07T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.55
110489,Coombe Bridge Ave,2023-06-07T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.54
110489,Coombe Bridge Ave,2023-06-07T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.3
110489,Coombe Bridge Ave,2023-06-07T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.3
110489,Coombe Bridge Ave,2023-06-07T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.2
110489,Coombe Bridge Ave,2023-06-07T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.3
110489,Coombe Bridge Ave,2023-06-07T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.56
110489,Coombe Bridge Ave,2023-06-07T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.79
110489,Coombe Bridge Ave,2023-06-07T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.38
110489,Coombe Bridge Ave,2023-06-07T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.47
110489,Coombe Bridge Ave,2023-06-07T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.8
110489,Coombe Bridge Ave,2023-06-07T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.84
110489,Coombe Bridge Ave,2023-06-07T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,21.0
110489,Coombe Bridge Ave,2023-06-07T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.6
110489,Coombe Bridge Ave,2023-06-07T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.3
110489,Coombe Bridge Ave,2023-06-07T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.9
110489,Coombe Bridge Ave,2023-06-07T20:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.19
110489,Coombe Bridge Ave,2023-06-07T20:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.49
110489,Coombe Bridge Ave,2023-06-07T20:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.24
110489,Coombe Bridge Ave,2023-06-07T20:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.84
110489,Coombe Bridge Ave,2023-06-07T20:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.97
110489,Coombe Bridge Ave,2023-06-07T20:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.38
110489,Coombe Bridge Ave,2023-06-07T20:00:00.000+00:00,feeder,12.0,N Current (RMS),A,28.7
110489,Coombe Bridge Ave,2023-06-07T20:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,13.1
110489,Coombe Bridge Ave,2023-06-07T20:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,8.2
110489,Coombe Bridge Ave,2023-06-07T20:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,36.0
110489,Coombe Bridge Ave,2023-06-07T20:00:00.000+00:00,transformer,,Temperature,C,31.5
110489,Coombe Bridge Ave,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
110489,Coombe Bridge Ave,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
110489,Coombe Bridge Ave,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
110489,Coombe Bridge Ave,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
110489,Coombe Bridge Ave,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
110489,Coombe Bridge Ave,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
110489,Coombe Bridge Ave,2023-06-07T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.07
110489,Coombe Bridge Ave,2023-06-07T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.86
110489,Coombe Bridge Ave,2023-06-07T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
110489,Coombe Bridge Ave,2023-06-07T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.91
110489,Coombe Bridge Ave,2023-06-07T20:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.87
110489,Coombe Bridge Ave,2023-06-07T20:00:00.000+00:00,busbar,,L1 Active Power,kW,17.97
110489,Coombe Bridge Ave,2023-06-07T20:00:00.000+00:00,busbar,,N Current (RMS),A,60.0
110489,Coombe Bridge Ave,2023-06-07T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
110489,Coombe Bridge Ave,2023-06-07T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
110489,Coombe Bridge Ave,2023-06-07T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
110489,Coombe Bridge Ave,2023-06-07T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.33
110489,Coombe Bridge Ave,2023-06-07T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.88
110489,Coombe Bridge Ave,2023-06-07T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.62
110489,Coombe Bridge Ave,2023-06-07T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.39
110489,Coombe Bridge Ave,2023-06-07T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.51
110489,Coombe Bridge Ave,2023-06-07T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.47
110489,Coombe Bridge Ave,2023-06-07T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.9
110489,Coombe Bridge Ave,2023-06-07T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.4
110489,Coombe Bridge Ave,2023-06-07T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.0
110489,Coombe Bridge Ave,2023-06-07T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.2
110489,Coombe Bridge Ave,2023-06-07T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.46
110489,Coombe Bridge Ave,2023-06-07T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.97
110489,Coombe Bridge Ave,2023-06-07T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.31
110489,Coombe Bridge Ave,2023-06-07T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.51
110489,Coombe Bridge Ave,2023-06-07T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.55
110489,Coombe Bridge Ave,2023-06-07T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.18
110489,Coombe Bridge Ave,2023-06-07T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.4
110489,Coombe Bridge Ave,2023-06-07T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.3
110489,Coombe Bridge Ave,2023-06-07T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.5
110489,Coombe Bridge Ave,2023-06-07T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.0
110489,Coombe Bridge Ave,2023-06-07T19:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.16
110489,Coombe Bridge Ave,2023-06-07T19:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.61
110489,Coombe Bridge Ave,2023-06-07T19:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.19
110489,Coombe Bridge Ave,2023-06-07T19:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.38
110489,Coombe Bridge Ave,2023-06-07T19:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.85
110489,Coombe Bridge Ave,2023-06-07T19:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.67
110489,Coombe Bridge Ave,2023-06-07T19:50:00.000+00:00,feeder,12.0,N Current (RMS),A,24.7
110489,Coombe Bridge Ave,2023-06-07T19:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,8.3
110489,Coombe Bridge Ave,2023-06-07T19:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,8.4
110489,Coombe Bridge Ave,2023-06-07T19:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,29.0
110489,Coombe Bridge Ave,2023-06-07T19:50:00.000+00:00,transformer,,Temperature,C,31.5
110489,Coombe Bridge Ave,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
110489,Coombe Bridge Ave,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
110489,Coombe Bridge Ave,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
110489,Coombe Bridge Ave,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
110489,Coombe Bridge Ave,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
110489,Coombe Bridge Ave,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
110489,Coombe Bridge Ave,2023-06-07T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.3
110489,Coombe Bridge Ave,2023-06-07T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.48
110489,Coombe Bridge Ave,2023-06-07T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
110489,Coombe Bridge Ave,2023-06-07T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.46
110489,Coombe Bridge Ave,2023-06-07T19:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.47
110489,Coombe Bridge Ave,2023-06-07T19:50:00.000+00:00,busbar,,L1 Active Power,kW,15.71
110489,Coombe Bridge Ave,2023-06-07T19:50:00.000+00:00,busbar,,N Current (RMS),A,51.5
110489,Coombe Bridge Ave,2023-06-07T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
110489,Coombe Bridge Ave,2023-06-07T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
110489,Coombe Bridge Ave,2023-06-07T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
110489,Coombe Bridge Ave,2023-06-07T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.41
110489,Coombe Bridge Ave,2023-06-07T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.87
110489,Coombe Bridge Ave,2023-06-07T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.65
110489,Coombe Bridge Ave,2023-06-07T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.5
110489,Coombe Bridge Ave,2023-06-07T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.86
110489,Coombe Bridge Ave,2023-06-07T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.39
110489,Coombe Bridge Ave,2023-06-07T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.4
110489,Coombe Bridge Ave,2023-06-07T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.3
110489,Coombe Bridge Ave,2023-06-07T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.0
110489,Coombe Bridge Ave,2023-06-07T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.3
110489,Coombe Bridge Ave,2023-06-07T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.45
110489,Coombe Bridge Ave,2023-06-07T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.34
110489,Coombe Bridge Ave,2023-06-07T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.21
110489,Coombe Bridge Ave,2023-06-07T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.84
110489,Coombe Bridge Ave,2023-06-07T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.02
110489,Coombe Bridge Ave,2023-06-07T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.07
110489,Coombe Bridge Ave,2023-06-07T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.5
110489,Coombe Bridge Ave,2023-06-07T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.8
110489,Coombe Bridge Ave,2023-06-07T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.0
110489,Coombe Bridge Ave,2023-06-07T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.7
110489,Coombe Bridge Ave,2023-06-07T19:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.39
110489,Coombe Bridge Ave,2023-06-07T19:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.98
110489,Coombe Bridge Ave,2023-06-07T19:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.34
110489,Coombe Bridge Ave,2023-06-07T19:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.42
110489,Coombe Bridge Ave,2023-06-07T19:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.02
110489,Coombe Bridge Ave,2023-06-07T19:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.66
110489,Coombe Bridge Ave,2023-06-07T19:40:00.000+00:00,feeder,12.0,N Current (RMS),A,30.3
110489,Coombe Bridge Ave,2023-06-07T19:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,8.9
110489,Coombe Bridge Ave,2023-06-07T19:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,10.6
110489,Coombe Bridge Ave,2023-06-07T19:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,36.4
110489,Coombe Bridge Ave,2023-06-07T19:40:00.000+00:00,transformer,,Temperature,C,31.5
110489,Coombe Bridge Ave,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
110489,Coombe Bridge Ave,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
110489,Coombe Bridge Ave,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
110489,Coombe Bridge Ave,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
110489,Coombe Bridge Ave,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
110489,Coombe Bridge Ave,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
110489,Coombe Bridge Ave,2023-06-07T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.48
110489,Coombe Bridge Ave,2023-06-07T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.6
110489,Coombe Bridge Ave,2023-06-07T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
110489,Coombe Bridge Ave,2023-06-07T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.66
110489,Coombe Bridge Ave,2023-06-07T19:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.45
110489,Coombe Bridge Ave,2023-06-07T19:40:00.000+00:00,busbar,,L1 Active Power,kW,19.03
110489,Coombe Bridge Ave,2023-06-07T19:40:00.000+00:00,busbar,,N Current (RMS),A,59.8
110489,Coombe Bridge Ave,2023-06-07T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
110489,Coombe Bridge Ave,2023-06-07T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
110489,Coombe Bridge Ave,2023-06-07T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
110489,Coombe Bridge Ave,2023-06-07T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.63
110489,Coombe Bridge Ave,2023-06-07T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.45
110489,Coombe Bridge Ave,2023-06-07T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.75
110489,Coombe Bridge Ave,2023-06-07T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.17
110489,Coombe Bridge Ave,2023-06-07T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.57
110489,Coombe Bridge Ave,2023-06-07T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.33
110489,Coombe Bridge Ave,2023-06-07T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,17.4
110489,Coombe Bridge Ave,2023-06-07T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.0
110489,Coombe Bridge Ave,2023-06-07T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110489,Coombe Bridge Ave,2023-06-07T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.0
110489,Coombe Bridge Ave,2023-06-07T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.89
110489,Coombe Bridge Ave,2023-06-07T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.71
110489,Coombe Bridge Ave,2023-06-07T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.06
110489,Coombe Bridge Ave,2023-06-07T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-3.07
110489,Coombe Bridge Ave,2023-06-07T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.51
110489,Coombe Bridge Ave,2023-06-07T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.07
110489,Coombe Bridge Ave,2023-06-07T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,21.1
110489,Coombe Bridge Ave,2023-06-07T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.8
110489,Coombe Bridge Ave,2023-06-07T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.9
110489,Coombe Bridge Ave,2023-06-07T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.5
110489,Coombe Bridge Ave,2023-06-07T19:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.75
110489,Coombe Bridge Ave,2023-06-07T19:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,3.63
110489,Coombe Bridge Ave,2023-06-07T19:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.4
110489,Coombe Bridge Ave,2023-06-07T19:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.34
110489,Coombe Bridge Ave,2023-06-07T19:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.99
110489,Coombe Bridge Ave,2023-06-07T19:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,10.41
110489,Coombe Bridge Ave,2023-06-07T19:30:00.000+00:00,feeder,12.0,N Current (RMS),A,38.0
110489,Coombe Bridge Ave,2023-06-07T19:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,10.0
110489,Coombe Bridge Ave,2023-06-07T19:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,18.0
110489,Coombe Bridge Ave,2023-06-07T19:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,47.6
110489,Coombe Bridge Ave,2023-06-07T19:30:00.000+00:00,transformer,,Temperature,C,31.5
110489,Coombe Bridge Ave,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
110489,Coombe Bridge Ave,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
110489,Coombe Bridge Ave,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
110489,Coombe Bridge Ave,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
110489,Coombe Bridge Ave,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
110489,Coombe Bridge Ave,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
110489,Coombe Bridge Ave,2023-06-07T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.73
110489,Coombe Bridge Ave,2023-06-07T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.54
110489,Coombe Bridge Ave,2023-06-07T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
110489,Coombe Bridge Ave,2023-06-07T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.7
110489,Coombe Bridge Ave,2023-06-07T19:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.43
110489,Coombe Bridge Ave,2023-06-07T19:30:00.000+00:00,busbar,,L1 Active Power,kW,21.94
110489,Coombe Bridge Ave,2023-06-07T19:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
110489,Coombe Bridge Ave,2023-06-07T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
110489,Coombe Bridge Ave,2023-06-07T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
110489,Coombe Bridge Ave,2023-06-07T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
110489,Coombe Bridge Ave,2023-06-07T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.03
110489,Coombe Bridge Ave,2023-06-07T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.45
110489,Coombe Bridge Ave,2023-06-07T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.71
110489,Coombe Bridge Ave,2023-06-07T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.14
110489,Coombe Bridge Ave,2023-06-07T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.49
110489,Coombe Bridge Ave,2023-06-07T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.03
110489,Coombe Bridge Ave,2023-06-07T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.4
110489,Coombe Bridge Ave,2023-06-07T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.4
110489,Coombe Bridge Ave,2023-06-07T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110489,Coombe Bridge Ave,2023-06-07T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.8
110489,Coombe Bridge Ave,2023-06-07T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.18
110489,Coombe Bridge Ave,2023-06-07T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.69
110489,Coombe Bridge Ave,2023-06-07T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.62
110489,Coombe Bridge Ave,2023-06-07T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-3.04
110489,Coombe Bridge Ave,2023-06-07T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.34
110489,Coombe Bridge Ave,2023-06-07T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.22
110489,Coombe Bridge Ave,2023-06-07T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.1
110489,Coombe Bridge Ave,2023-06-07T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.9
110489,Coombe Bridge Ave,2023-06-07T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.4
110489,Coombe Bridge Ave,2023-06-07T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.4
110489,Coombe Bridge Ave,2023-06-07T19:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.3
110489,Coombe Bridge Ave,2023-06-07T19:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.33
110489,Coombe Bridge Ave,2023-06-07T19:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.14
110489,Coombe Bridge Ave,2023-06-07T19:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.59
110489,Coombe Bridge Ave,2023-06-07T19:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.65
110489,Coombe Bridge Ave,2023-06-07T19:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,9.56
110489,Coombe Bridge Ave,2023-06-07T19:20:00.000+00:00,feeder,12.0,N Current (RMS),A,33.6
110489,Coombe Bridge Ave,2023-06-07T19:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,13.0
