Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-06-07T19:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.4
110489,Coombe Bridge Ave,2023-06-07T19:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,43.4
110489,Coombe Bridge Ave,2023-06-07T19:20:00.000+00:00,transformer,,Temperature,C,31.6
110489,Coombe Bridge Ave,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
110489,Coombe Bridge Ave,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
110489,Coombe Bridge Ave,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
110489,Coombe Bridge Ave,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
110489,Coombe Bridge Ave,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
110489,Coombe Bridge Ave,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
110489,Coombe Bridge Ave,2023-06-07T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.07
110489,Coombe Bridge Ave,2023-06-07T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.42
110489,Coombe Bridge Ave,2023-06-07T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
110489,Coombe Bridge Ave,2023-06-07T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.09
110489,Coombe Bridge Ave,2023-06-07T19:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.96
110489,Coombe Bridge Ave,2023-06-07T19:20:00.000+00:00,busbar,,L1 Active Power,kW,22.32
110489,Coombe Bridge Ave,2023-06-07T19:20:00.000+00:00,busbar,,N Current (RMS),A,67.1
110489,Coombe Bridge Ave,2023-06-07T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
110489,Coombe Bridge Ave,2023-06-07T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
110489,Coombe Bridge Ave,2023-06-07T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
110489,Coombe Bridge Ave,2023-06-07T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.25
110489,Coombe Bridge Ave,2023-06-07T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.46
110489,Coombe Bridge Ave,2023-06-07T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.74
110489,Coombe Bridge Ave,2023-06-07T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.86
110489,Coombe Bridge Ave,2023-06-07T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.42
110489,Coombe Bridge Ave,2023-06-07T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.09
110489,Coombe Bridge Ave,2023-06-07T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,14.1
110489,Coombe Bridge Ave,2023-06-07T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.8
110489,Coombe Bridge Ave,2023-06-07T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110489,Coombe Bridge Ave,2023-06-07T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.1
110489,Coombe Bridge Ave,2023-06-07T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.15
110489,Coombe Bridge Ave,2023-06-07T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.98
110489,Coombe Bridge Ave,2023-06-07T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.76
110489,Coombe Bridge Ave,2023-06-07T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-3.08
110489,Coombe Bridge Ave,2023-06-07T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.04
110489,Coombe Bridge Ave,2023-06-07T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.8
110489,Coombe Bridge Ave,2023-06-07T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.8
110489,Coombe Bridge Ave,2023-06-07T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.1
110489,Coombe Bridge Ave,2023-06-07T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.1
110489,Coombe Bridge Ave,2023-06-07T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.6
110489,Coombe Bridge Ave,2023-06-07T19:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.01
110489,Coombe Bridge Ave,2023-06-07T19:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.12
110489,Coombe Bridge Ave,2023-06-07T19:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.95
110489,Coombe Bridge Ave,2023-06-07T19:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.59
110489,Coombe Bridge Ave,2023-06-07T19:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.41
110489,Coombe Bridge Ave,2023-06-07T19:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,9.04
110489,Coombe Bridge Ave,2023-06-07T19:10:00.000+00:00,feeder,12.0,N Current (RMS),A,32.7
110489,Coombe Bridge Ave,2023-06-07T19:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,12.5
110489,Coombe Bridge Ave,2023-06-07T19:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.9
110489,Coombe Bridge Ave,2023-06-07T19:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,41.4
110489,Coombe Bridge Ave,2023-06-07T19:10:00.000+00:00,transformer,,Temperature,C,31.6
110489,Coombe Bridge Ave,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
110489,Coombe Bridge Ave,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
110489,Coombe Bridge Ave,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
110489,Coombe Bridge Ave,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
110489,Coombe Bridge Ave,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
110489,Coombe Bridge Ave,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
110489,Coombe Bridge Ave,2023-06-07T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.59
110489,Coombe Bridge Ave,2023-06-07T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.05
110489,Coombe Bridge Ave,2023-06-07T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
110489,Coombe Bridge Ave,2023-06-07T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.27
110489,Coombe Bridge Ave,2023-06-07T19:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.7
110489,Coombe Bridge Ave,2023-06-07T19:10:00.000+00:00,busbar,,L1 Active Power,kW,21.99
110489,Coombe Bridge Ave,2023-06-07T19:10:00.000+00:00,busbar,,N Current (RMS),A,66.7
110489,Coombe Bridge Ave,2023-06-07T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
110489,Coombe Bridge Ave,2023-06-07T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
110489,Coombe Bridge Ave,2023-06-07T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
110489,Coombe Bridge Ave,2023-06-07T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.53
110489,Coombe Bridge Ave,2023-06-07T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.46
110489,Coombe Bridge Ave,2023-06-07T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.68
110489,Coombe Bridge Ave,2023-06-07T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.01
110489,Coombe Bridge Ave,2023-06-07T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.4
110489,Coombe Bridge Ave,2023-06-07T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.09
110489,Coombe Bridge Ave,2023-06-07T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,15.6
110489,Coombe Bridge Ave,2023-06-07T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.5
110489,Coombe Bridge Ave,2023-06-07T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110489,Coombe Bridge Ave,2023-06-07T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.0
110489,Coombe Bridge Ave,2023-06-07T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.4
110489,Coombe Bridge Ave,2023-06-07T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.85
110489,Coombe Bridge Ave,2023-06-07T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.2
110489,Coombe Bridge Ave,2023-06-07T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.73
110489,Coombe Bridge Ave,2023-06-07T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.69
110489,Coombe Bridge Ave,2023-06-07T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.12
110489,Coombe Bridge Ave,2023-06-07T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.4
110489,Coombe Bridge Ave,2023-06-07T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.7
110489,Coombe Bridge Ave,2023-06-07T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.2
110489,Coombe Bridge Ave,2023-06-07T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.1
110489,Coombe Bridge Ave,2023-06-07T19:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.88
110489,Coombe Bridge Ave,2023-06-07T19:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.84
110489,Coombe Bridge Ave,2023-06-07T19:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.28
110489,Coombe Bridge Ave,2023-06-07T19:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.38
110489,Coombe Bridge Ave,2023-06-07T19:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.1
110489,Coombe Bridge Ave,2023-06-07T19:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.85
110489,Coombe Bridge Ave,2023-06-07T19:00:00.000+00:00,feeder,12.0,N Current (RMS),A,25.2
110489,Coombe Bridge Ave,2023-06-07T19:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,11.1
110489,Coombe Bridge Ave,2023-06-07T19:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,10.7
110489,Coombe Bridge Ave,2023-06-07T19:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,31.1
110489,Coombe Bridge Ave,2023-06-07T19:00:00.000+00:00,transformer,,Temperature,C,31.6
110489,Coombe Bridge Ave,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
110489,Coombe Bridge Ave,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
110489,Coombe Bridge Ave,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
110489,Coombe Bridge Ave,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
110489,Coombe Bridge Ave,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
110489,Coombe Bridge Ave,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
110489,Coombe Bridge Ave,2023-06-07T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.43
110489,Coombe Bridge Ave,2023-06-07T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
110489,Coombe Bridge Ave,2023-06-07T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
110489,Coombe Bridge Ave,2023-06-07T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.88
110489,Coombe Bridge Ave,2023-06-07T19:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.5
110489,Coombe Bridge Ave,2023-06-07T19:00:00.000+00:00,busbar,,L1 Active Power,kW,18.49
110489,Coombe Bridge Ave,2023-06-07T19:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
110489,Coombe Bridge Ave,2023-06-07T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
110489,Coombe Bridge Ave,2023-06-07T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
110489,Coombe Bridge Ave,2023-06-07T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
110489,Coombe Bridge Ave,2023-06-07T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.22
110489,Coombe Bridge Ave,2023-06-07T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.45
110489,Coombe Bridge Ave,2023-06-07T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.71
110489,Coombe Bridge Ave,2023-06-07T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.74
110489,Coombe Bridge Ave,2023-06-07T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.43
110489,Coombe Bridge Ave,2023-06-07T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.09
110489,Coombe Bridge Ave,2023-06-07T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,13.6
110489,Coombe Bridge Ave,2023-06-07T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.6
110489,Coombe Bridge Ave,2023-06-07T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110489,Coombe Bridge Ave,2023-06-07T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.1
110489,Coombe Bridge Ave,2023-06-07T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.53
110489,Coombe Bridge Ave,2023-06-07T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.47
110489,Coombe Bridge Ave,2023-06-07T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.23
110489,Coombe Bridge Ave,2023-06-07T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.44
110489,Coombe Bridge Ave,2023-06-07T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.97
110489,Coombe Bridge Ave,2023-06-07T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.7
110489,Coombe Bridge Ave,2023-06-07T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,19.7
110489,Coombe Bridge Ave,2023-06-07T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.9
110489,Coombe Bridge Ave,2023-06-07T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.1
110489,Coombe Bridge Ave,2023-06-07T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.0
110489,Coombe Bridge Ave,2023-06-07T18:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.8
110489,Coombe Bridge Ave,2023-06-07T18:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.66
110489,Coombe Bridge Ave,2023-06-07T18:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.21
110489,Coombe Bridge Ave,2023-06-07T18:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.32
110489,Coombe Bridge Ave,2023-06-07T18:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.49
110489,Coombe Bridge Ave,2023-06-07T18:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.05
110489,Coombe Bridge Ave,2023-06-07T18:50:00.000+00:00,feeder,12.0,N Current (RMS),A,24.7
110489,Coombe Bridge Ave,2023-06-07T18:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,10.8
110489,Coombe Bridge Ave,2023-06-07T18:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,13.9
110489,Coombe Bridge Ave,2023-06-07T18:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,30.6
110489,Coombe Bridge Ave,2023-06-07T18:50:00.000+00:00,transformer,,Temperature,C,31.6
110489,Coombe Bridge Ave,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
110489,Coombe Bridge Ave,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
110489,Coombe Bridge Ave,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
110489,Coombe Bridge Ave,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
110489,Coombe Bridge Ave,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
110489,Coombe Bridge Ave,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
110489,Coombe Bridge Ave,2023-06-07T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.89
110489,Coombe Bridge Ave,2023-06-07T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.42
110489,Coombe Bridge Ave,2023-06-07T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
110489,Coombe Bridge Ave,2023-06-07T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.35
110489,Coombe Bridge Ave,2023-06-07T18:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.45
110489,Coombe Bridge Ave,2023-06-07T18:50:00.000+00:00,busbar,,L1 Active Power,kW,21.2
110489,Coombe Bridge Ave,2023-06-07T18:50:00.000+00:00,busbar,,N Current (RMS),A,62.8
110489,Coombe Bridge Ave,2023-06-07T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
110489,Coombe Bridge Ave,2023-06-07T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
110489,Coombe Bridge Ave,2023-06-07T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
110489,Coombe Bridge Ave,2023-06-07T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.08
110489,Coombe Bridge Ave,2023-06-07T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.45
110489,Coombe Bridge Ave,2023-06-07T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.6
110489,Coombe Bridge Ave,2023-06-07T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.55
110489,Coombe Bridge Ave,2023-06-07T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.5
110489,Coombe Bridge Ave,2023-06-07T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.21
110489,Coombe Bridge Ave,2023-06-07T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,14.2
110489,Coombe Bridge Ave,2023-06-07T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.2
110489,Coombe Bridge Ave,2023-06-07T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110489,Coombe Bridge Ave,2023-06-07T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.3
110489,Coombe Bridge Ave,2023-06-07T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.21
110489,Coombe Bridge Ave,2023-06-07T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.06
110489,Coombe Bridge Ave,2023-06-07T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.0
110489,Coombe Bridge Ave,2023-06-07T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.15
110489,Coombe Bridge Ave,2023-06-07T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.34
110489,Coombe Bridge Ave,2023-06-07T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.85
110489,Coombe Bridge Ave,2023-06-07T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.3
110489,Coombe Bridge Ave,2023-06-07T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.5
110489,Coombe Bridge Ave,2023-06-07T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.8
110489,Coombe Bridge Ave,2023-06-07T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.8
110489,Coombe Bridge Ave,2023-06-07T18:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.94
110489,Coombe Bridge Ave,2023-06-07T18:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.14
110489,Coombe Bridge Ave,2023-06-07T18:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.01
110489,Coombe Bridge Ave,2023-06-07T18:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.59
110489,Coombe Bridge Ave,2023-06-07T18:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.68
110489,Coombe Bridge Ave,2023-06-07T18:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.99
110489,Coombe Bridge Ave,2023-06-07T18:40:00.000+00:00,feeder,12.0,N Current (RMS),A,31.2
110489,Coombe Bridge Ave,2023-06-07T18:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,12.0
110489,Coombe Bridge Ave,2023-06-07T18:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.3
110489,Coombe Bridge Ave,2023-06-07T18:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,39.0
110489,Coombe Bridge Ave,2023-06-07T18:40:00.000+00:00,transformer,,Temperature,C,31.6
110489,Coombe Bridge Ave,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
110489,Coombe Bridge Ave,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
110489,Coombe Bridge Ave,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
110489,Coombe Bridge Ave,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
110489,Coombe Bridge Ave,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
110489,Coombe Bridge Ave,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
110489,Coombe Bridge Ave,2023-06-07T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.71
110489,Coombe Bridge Ave,2023-06-07T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.39
110489,Coombe Bridge Ave,2023-06-07T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
110489,Coombe Bridge Ave,2023-06-07T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.04
110489,Coombe Bridge Ave,2023-06-07T18:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.98
110489,Coombe Bridge Ave,2023-06-07T18:40:00.000+00:00,busbar,,L1 Active Power,kW,24.4
110489,Coombe Bridge Ave,2023-06-07T18:40:00.000+00:00,busbar,,N Current (RMS),A,75.0
110489,Coombe Bridge Ave,2023-06-07T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
110489,Coombe Bridge Ave,2023-06-07T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
110489,Coombe Bridge Ave,2023-06-07T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
110489,Coombe Bridge Ave,2023-06-07T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.34
110489,Coombe Bridge Ave,2023-06-07T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.45
110489,Coombe Bridge Ave,2023-06-07T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.65
110489,Coombe Bridge Ave,2023-06-07T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.9
110489,Coombe Bridge Ave,2023-06-07T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.66
110489,Coombe Bridge Ave,2023-06-07T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.1
110489,Coombe Bridge Ave,2023-06-07T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.7
110489,Coombe Bridge Ave,2023-06-07T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.2
110489,Coombe Bridge Ave,2023-06-07T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110489,Coombe Bridge Ave,2023-06-07T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.8
110489,Coombe Bridge Ave,2023-06-07T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.61
110489,Coombe Bridge Ave,2023-06-07T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.06
110489,Coombe Bridge Ave,2023-06-07T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.01
110489,Coombe Bridge Ave,2023-06-07T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.25
110489,Coombe Bridge Ave,2023-06-07T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.24
110489,Coombe Bridge Ave,2023-06-07T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.78
110489,Coombe Bridge Ave,2023-06-07T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.1
110489,Coombe Bridge Ave,2023-06-07T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.1
110489,Coombe Bridge Ave,2023-06-07T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.6
110489,Coombe Bridge Ave,2023-06-07T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.6
110489,Coombe Bridge Ave,2023-06-07T18:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.49
110489,Coombe Bridge Ave,2023-06-07T18:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.75
110489,Coombe Bridge Ave,2023-06-07T18:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.03
110489,Coombe Bridge Ave,2023-06-07T18:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.33
110489,Coombe Bridge Ave,2023-06-07T18:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.89
110489,Coombe Bridge Ave,2023-06-07T18:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.31
110489,Coombe Bridge Ave,2023-06-07T18:30:00.000+00:00,feeder,12.0,N Current (RMS),A,31.1
110489,Coombe Bridge Ave,2023-06-07T18:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.0
110489,Coombe Bridge Ave,2023-06-07T18:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.7
110489,Coombe Bridge Ave,2023-06-07T18:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,36.3
110489,Coombe Bridge Ave,2023-06-07T18:30:00.000+00:00,transformer,,Temperature,C,31.6
110489,Coombe Bridge Ave,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
110489,Coombe Bridge Ave,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
110489,Coombe Bridge Ave,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
110489,Coombe Bridge Ave,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
110489,Coombe Bridge Ave,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
110489,Coombe Bridge Ave,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
110489,Coombe Bridge Ave,2023-06-07T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.33
110489,Coombe Bridge Ave,2023-06-07T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.01
110489,Coombe Bridge Ave,2023-06-07T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
110489,Coombe Bridge Ave,2023-06-07T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.69
110489,Coombe Bridge Ave,2023-06-07T18:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.21
110489,Coombe Bridge Ave,2023-06-07T18:30:00.000+00:00,busbar,,L1 Active Power,kW,19.97
110489,Coombe Bridge Ave,2023-06-07T18:30:00.000+00:00,busbar,,N Current (RMS),A,62.8
110489,Coombe Bridge Ave,2023-06-07T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
110489,Coombe Bridge Ave,2023-06-07T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
110489,Coombe Bridge Ave,2023-06-07T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
110489,Coombe Bridge Ave,2023-06-07T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.47
110489,Coombe Bridge Ave,2023-06-07T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.39
110489,Coombe Bridge Ave,2023-06-07T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.61
110489,Coombe Bridge Ave,2023-06-07T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.99
110489,Coombe Bridge Ave,2023-06-07T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.47
110489,Coombe Bridge Ave,2023-06-07T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.18
110489,Coombe Bridge Ave,2023-06-07T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.1
110489,Coombe Bridge Ave,2023-06-07T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.0
110489,Coombe Bridge Ave,2023-06-07T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110489,Coombe Bridge Ave,2023-06-07T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.1
110489,Coombe Bridge Ave,2023-06-07T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.35
110489,Coombe Bridge Ave,2023-06-07T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.44
110489,Coombe Bridge Ave,2023-06-07T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.18
110489,Coombe Bridge Ave,2023-06-07T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.63
110489,Coombe Bridge Ave,2023-06-07T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.29
110489,Coombe Bridge Ave,2023-06-07T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.01
110489,Coombe Bridge Ave,2023-06-07T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.9
110489,Coombe Bridge Ave,2023-06-07T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.7
110489,Coombe Bridge Ave,2023-06-07T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.7
110489,Coombe Bridge Ave,2023-06-07T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.9
110489,Coombe Bridge Ave,2023-06-07T18:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.53
110489,Coombe Bridge Ave,2023-06-07T18:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.7
110489,Coombe Bridge Ave,2023-06-07T18:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.97
110489,Coombe Bridge Ave,2023-06-07T18:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.26
110489,Coombe Bridge Ave,2023-06-07T18:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.05
110489,Coombe Bridge Ave,2023-06-07T18:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.03
110489,Coombe Bridge Ave,2023-06-07T18:20:00.000+00:00,feeder,12.0,N Current (RMS),A,24.4
110489,Coombe Bridge Ave,2023-06-07T18:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.0
110489,Coombe Bridge Ave,2023-06-07T18:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,9.6
110489,Coombe Bridge Ave,2023-06-07T18:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,30.2
110489,Coombe Bridge Ave,2023-06-07T18:20:00.000+00:00,transformer,,Temperature,C,31.6
110489,Coombe Bridge Ave,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
110489,Coombe Bridge Ave,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
110489,Coombe Bridge Ave,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
110489,Coombe Bridge Ave,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
110489,Coombe Bridge Ave,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
110489,Coombe Bridge Ave,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
110489,Coombe Bridge Ave,2023-06-07T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.04
110489,Coombe Bridge Ave,2023-06-07T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.36
110489,Coombe Bridge Ave,2023-06-07T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
110489,Coombe Bridge Ave,2023-06-07T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.74
110489,Coombe Bridge Ave,2023-06-07T18:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.67
110489,Coombe Bridge Ave,2023-06-07T18:20:00.000+00:00,busbar,,L1 Active Power,kW,17.13
110489,Coombe Bridge Ave,2023-06-07T18:20:00.000+00:00,busbar,,N Current (RMS),A,57.3
110489,Coombe Bridge Ave,2023-06-07T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
110489,Coombe Bridge Ave,2023-06-07T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
110489,Coombe Bridge Ave,2023-06-07T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
110489,Coombe Bridge Ave,2023-06-07T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.71
110489,Coombe Bridge Ave,2023-06-07T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.4
110489,Coombe Bridge Ave,2023-06-07T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.69
110489,Coombe Bridge Ave,2023-06-07T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.49
110489,Coombe Bridge Ave,2023-06-07T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.3
110489,Coombe Bridge Ave,2023-06-07T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.71
110489,Coombe Bridge Ave,2023-06-07T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.8
110489,Coombe Bridge Ave,2023-06-07T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.5
110489,Coombe Bridge Ave,2023-06-07T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110489,Coombe Bridge Ave,2023-06-07T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.3
110489,Coombe Bridge Ave,2023-06-07T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.58
110489,Coombe Bridge Ave,2023-06-07T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.76
110489,Coombe Bridge Ave,2023-06-07T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.16
110489,Coombe Bridge Ave,2023-06-07T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.15
110489,Coombe Bridge Ave,2023-06-07T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.04
110489,Coombe Bridge Ave,2023-06-07T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.46
110489,Coombe Bridge Ave,2023-06-07T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,21.4
110489,Coombe Bridge Ave,2023-06-07T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.7
110489,Coombe Bridge Ave,2023-06-07T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.0
110489,Coombe Bridge Ave,2023-06-07T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.3
110489,Coombe Bridge Ave,2023-06-07T18:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-8.81
110489,Coombe Bridge Ave,2023-06-07T18:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.01
110489,Coombe Bridge Ave,2023-06-07T18:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.14
110489,Coombe Bridge Ave,2023-06-07T18:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-5.16
110489,Coombe Bridge Ave,2023-06-07T18:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.25
110489,Coombe Bridge Ave,2023-06-07T18:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.35
110489,Coombe Bridge Ave,2023-06-07T18:10:00.000+00:00,feeder,12.0,N Current (RMS),A,26.8
110489,Coombe Bridge Ave,2023-06-07T18:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,45.5
110489,Coombe Bridge Ave,2023-06-07T18:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,11.2
110489,Coombe Bridge Ave,2023-06-07T18:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,35.0
110489,Coombe Bridge Ave,2023-06-07T18:10:00.000+00:00,transformer,,Temperature,C,31.6
110489,Coombe Bridge Ave,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
110489,Coombe Bridge Ave,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
110489,Coombe Bridge Ave,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
110489,Coombe Bridge Ave,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
110489,Coombe Bridge Ave,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
110489,Coombe Bridge Ave,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
110489,Coombe Bridge Ave,2023-06-07T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.86
110489,Coombe Bridge Ave,2023-06-07T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.08
110489,Coombe Bridge Ave,2023-06-07T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
110489,Coombe Bridge Ave,2023-06-07T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.94
110489,Coombe Bridge Ave,2023-06-07T18:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.26
110489,Coombe Bridge Ave,2023-06-07T18:10:00.000+00:00,busbar,,L1 Active Power,kW,18.12
110489,Coombe Bridge Ave,2023-06-07T18:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
110489,Coombe Bridge Ave,2023-06-07T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
110489,Coombe Bridge Ave,2023-06-07T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
110489,Coombe Bridge Ave,2023-06-07T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
110489,Coombe Bridge Ave,2023-06-07T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.27
110489,Coombe Bridge Ave,2023-06-07T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.52
110489,Coombe Bridge Ave,2023-06-07T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.67
110489,Coombe Bridge Ave,2023-06-07T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.2
110489,Coombe Bridge Ave,2023-06-07T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.41
110489,Coombe Bridge Ave,2023-06-07T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.86
110489,Coombe Bridge Ave,2023-06-07T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.1
110489,Coombe Bridge Ave,2023-06-07T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.4
110489,Coombe Bridge Ave,2023-06-07T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110489,Coombe Bridge Ave,2023-06-07T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.8
110489,Coombe Bridge Ave,2023-06-07T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.08
110489,Coombe Bridge Ave,2023-06-07T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.77
110489,Coombe Bridge Ave,2023-06-07T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.1
110489,Coombe Bridge Ave,2023-06-07T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.96
110489,Coombe Bridge Ave,2023-06-07T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.65
110489,Coombe Bridge Ave,2023-06-07T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.52
110489,Coombe Bridge Ave,2023-06-07T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,15.6
110489,Coombe Bridge Ave,2023-06-07T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.0
110489,Coombe Bridge Ave,2023-06-07T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.4
110489,Coombe Bridge Ave,2023-06-07T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.0
110489,Coombe Bridge Ave,2023-06-07T18:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-4.55
110489,Coombe Bridge Ave,2023-06-07T18:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.4
110489,Coombe Bridge Ave,2023-06-07T18:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.97
110489,Coombe Bridge Ave,2023-06-07T18:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.83
110489,Coombe Bridge Ave,2023-06-07T18:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.23
110489,Coombe Bridge Ave,2023-06-07T18:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,9.48
110489,Coombe Bridge Ave,2023-06-07T18:00:00.000+00:00,feeder,12.0,N Current (RMS),A,31.4
110489,Coombe Bridge Ave,2023-06-07T18:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,25.5
110489,Coombe Bridge Ave,2023-06-07T18:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,3.8
110489,Coombe Bridge Ave,2023-06-07T18:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,42.8
110489,Coombe Bridge Ave,2023-06-07T18:00:00.000+00:00,transformer,,Temperature,C,31.7
110489,Coombe Bridge Ave,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
110489,Coombe Bridge Ave,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
110489,Coombe Bridge Ave,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
110489,Coombe Bridge Ave,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
110489,Coombe Bridge Ave,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
110489,Coombe Bridge Ave,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
110489,Coombe Bridge Ave,2023-06-07T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.38
110489,Coombe Bridge Ave,2023-06-07T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.1
110489,Coombe Bridge Ave,2023-06-07T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
110489,Coombe Bridge Ave,2023-06-07T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.38
110489,Coombe Bridge Ave,2023-06-07T18:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.39
110489,Coombe Bridge Ave,2023-06-07T18:00:00.000+00:00,busbar,,L1 Active Power,kW,17.43
110489,Coombe Bridge Ave,2023-06-07T18:00:00.000+00:00,busbar,,N Current (RMS),A,58.3
110489,Coombe Bridge Ave,2023-06-07T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
110489,Coombe Bridge Ave,2023-06-07T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
110489,Coombe Bridge Ave,2023-06-07T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
110489,Coombe Bridge Ave,2023-06-07T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.17
110489,Coombe Bridge Ave,2023-06-07T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.48
110489,Coombe Bridge Ave,2023-06-07T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.75
110489,Coombe Bridge Ave,2023-06-07T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.7
110489,Coombe Bridge Ave,2023-06-07T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.51
110489,Coombe Bridge Ave,2023-06-07T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.82
110489,Coombe Bridge Ave,2023-06-07T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,13.8
110489,Coombe Bridge Ave,2023-06-07T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.8
110489,Coombe Bridge Ave,2023-06-07T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110489,Coombe Bridge Ave,2023-06-07T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.2
110489,Coombe Bridge Ave,2023-06-07T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.66
110489,Coombe Bridge Ave,2023-06-07T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.94
110489,Coombe Bridge Ave,2023-06-07T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.07
110489,Coombe Bridge Ave,2023-06-07T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.68
110489,Coombe Bridge Ave,2023-06-07T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.28
110489,Coombe Bridge Ave,2023-06-07T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.51
110489,Coombe Bridge Ave,2023-06-07T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.6
110489,Coombe Bridge Ave,2023-06-07T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.6
110489,Coombe Bridge Ave,2023-06-07T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.5
110489,Coombe Bridge Ave,2023-06-07T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.7
110489,Coombe Bridge Ave,2023-06-07T17:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-4.11
110489,Coombe Bridge Ave,2023-06-07T17:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.69
110489,Coombe Bridge Ave,2023-06-07T17:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.85
110489,Coombe Bridge Ave,2023-06-07T17:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.53
110489,Coombe Bridge Ave,2023-06-07T17:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.97
110489,Coombe Bridge Ave,2023-06-07T17:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,8.54
110489,Coombe Bridge Ave,2023-06-07T17:50:00.000+00:00,feeder,12.0,N Current (RMS),A,26.3
110489,Coombe Bridge Ave,2023-06-07T17:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,21.8
110489,Coombe Bridge Ave,2023-06-07T17:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,10.4
110489,Coombe Bridge Ave,2023-06-07T17:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,39.1
110489,Coombe Bridge Ave,2023-06-07T17:50:00.000+00:00,transformer,,Temperature,C,31.7
110489,Coombe Bridge Ave,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
110489,Coombe Bridge Ave,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
110489,Coombe Bridge Ave,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
110489,Coombe Bridge Ave,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
110489,Coombe Bridge Ave,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
110489,Coombe Bridge Ave,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
110489,Coombe Bridge Ave,2023-06-07T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.94
110489,Coombe Bridge Ave,2023-06-07T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.03
110489,Coombe Bridge Ave,2023-06-07T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
110489,Coombe Bridge Ave,2023-06-07T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.65
110489,Coombe Bridge Ave,2023-06-07T17:50:00.000+00:00,busbar,,L2 Active Power,kW,0.45
110489,Coombe Bridge Ave,2023-06-07T17:50:00.000+00:00,busbar,,L1 Active Power,kW,14.7
110489,Coombe Bridge Ave,2023-06-07T17:50:00.000+00:00,busbar,,N Current (RMS),A,52.9
110489,Coombe Bridge Ave,2023-06-07T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
110489,Coombe Bridge Ave,2023-06-07T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
110489,Coombe Bridge Ave,2023-06-07T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
110489,Coombe Bridge Ave,2023-06-07T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.34
110489,Coombe Bridge Ave,2023-06-07T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.8
110489,Coombe Bridge Ave,2023-06-07T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.69
110489,Coombe Bridge Ave,2023-06-07T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.37
110489,Coombe Bridge Ave,2023-06-07T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.76
110489,Coombe Bridge Ave,2023-06-07T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.87
110489,Coombe Bridge Ave,2023-06-07T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,18.0
110489,Coombe Bridge Ave,2023-06-07T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.2
110489,Coombe Bridge Ave,2023-06-07T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.4
110489,Coombe Bridge Ave,2023-06-07T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.2
110489,Coombe Bridge Ave,2023-06-07T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.25
110489,Coombe Bridge Ave,2023-06-07T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.0
110489,Coombe Bridge Ave,2023-06-07T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.29
110489,Coombe Bridge Ave,2023-06-07T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.74
110489,Coombe Bridge Ave,2023-06-07T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.09
110489,Coombe Bridge Ave,2023-06-07T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.27
110489,Coombe Bridge Ave,2023-06-07T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.6
110489,Coombe Bridge Ave,2023-06-07T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.8
110489,Coombe Bridge Ave,2023-06-07T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.2
110489,Coombe Bridge Ave,2023-06-07T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.2
110489,Coombe Bridge Ave,2023-06-07T17:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-4.83
110489,Coombe Bridge Ave,2023-06-07T17:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.32
110489,Coombe Bridge Ave,2023-06-07T17:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.99
110489,Coombe Bridge Ave,2023-06-07T17:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.95
110489,Coombe Bridge Ave,2023-06-07T17:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.1
110489,Coombe Bridge Ave,2023-06-07T17:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,11.29
110489,Coombe Bridge Ave,2023-06-07T17:40:00.000+00:00,feeder,12.0,N Current (RMS),A,35.8
110489,Coombe Bridge Ave,2023-06-07T17:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,25.2
110489,Coombe Bridge Ave,2023-06-07T17:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,9.3
110489,Coombe Bridge Ave,2023-06-07T17:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,50.6
110489,Coombe Bridge Ave,2023-06-07T17:40:00.000+00:00,transformer,,Temperature,C,31.8
110489,Coombe Bridge Ave,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
110489,Coombe Bridge Ave,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
110489,Coombe Bridge Ave,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
110489,Coombe Bridge Ave,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
110489,Coombe Bridge Ave,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
110489,Coombe Bridge Ave,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
110489,Coombe Bridge Ave,2023-06-07T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.52
110489,Coombe Bridge Ave,2023-06-07T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.03
110489,Coombe Bridge Ave,2023-06-07T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
110489,Coombe Bridge Ave,2023-06-07T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.89
110489,Coombe Bridge Ave,2023-06-07T17:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.12
110489,Coombe Bridge Ave,2023-06-07T17:40:00.000+00:00,busbar,,L1 Active Power,kW,20.76
110489,Coombe Bridge Ave,2023-06-07T17:40:00.000+00:00,busbar,,N Current (RMS),A,67.6
110489,Coombe Bridge Ave,2023-06-07T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
110489,Coombe Bridge Ave,2023-06-07T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
110489,Coombe Bridge Ave,2023-06-07T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
110489,Coombe Bridge Ave,2023-06-07T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.95
110489,Coombe Bridge Ave,2023-06-07T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.37
110489,Coombe Bridge Ave,2023-06-07T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.73
110489,Coombe Bridge Ave,2023-06-07T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.62
110489,Coombe Bridge Ave,2023-06-07T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.65
110489,Coombe Bridge Ave,2023-06-07T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.93
110489,Coombe Bridge Ave,2023-06-07T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,20.9
110489,Coombe Bridge Ave,2023-06-07T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.4
110489,Coombe Bridge Ave,2023-06-07T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110489,Coombe Bridge Ave,2023-06-07T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.6
110489,Coombe Bridge Ave,2023-06-07T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.21
110489,Coombe Bridge Ave,2023-06-07T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.38
110489,Coombe Bridge Ave,2023-06-07T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.21
110489,Coombe Bridge Ave,2023-06-07T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.16
110489,Coombe Bridge Ave,2023-06-07T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.53
110489,Coombe Bridge Ave,2023-06-07T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,-0.75
110489,Coombe Bridge Ave,2023-06-07T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.9
110489,Coombe Bridge Ave,2023-06-07T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.5
110489,Coombe Bridge Ave,2023-06-07T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.8
110489,Coombe Bridge Ave,2023-06-07T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.7
110489,Coombe Bridge Ave,2023-06-07T17:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-6.03
110489,Coombe Bridge Ave,2023-06-07T17:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.66
110489,Coombe Bridge Ave,2023-06-07T17:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.12
110489,Coombe Bridge Ave,2023-06-07T17:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-3.74
110489,Coombe Bridge Ave,2023-06-07T17:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.38
110489,Coombe Bridge Ave,2023-06-07T17:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,9.57
110489,Coombe Bridge Ave,2023-06-07T17:30:00.000+00:00,feeder,12.0,N Current (RMS),A,24.8
110489,Coombe Bridge Ave,2023-06-07T17:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,30.5
110489,Coombe Bridge Ave,2023-06-07T17:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,13.3
110489,Coombe Bridge Ave,2023-06-07T17:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,43.7
110489,Coombe Bridge Ave,2023-06-07T17:30:00.000+00:00,transformer,,Temperature,C,31.8
110489,Coombe Bridge Ave,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
110489,Coombe Bridge Ave,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
110489,Coombe Bridge Ave,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
