Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
110489,Coombe Bridge Ave,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
110489,Coombe Bridge Ave,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
110489,Coombe Bridge Ave,2023-06-07T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.42
110489,Coombe Bridge Ave,2023-06-07T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.19
110489,Coombe Bridge Ave,2023-06-07T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
110489,Coombe Bridge Ave,2023-06-07T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-13.23
110489,Coombe Bridge Ave,2023-06-07T17:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.85
110489,Coombe Bridge Ave,2023-06-07T17:30:00.000+00:00,busbar,,L1 Active Power,kW,19.2
110489,Coombe Bridge Ave,2023-06-07T17:30:00.000+00:00,busbar,,N Current (RMS),A,61.1
110489,Coombe Bridge Ave,2023-06-07T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
110489,Coombe Bridge Ave,2023-06-07T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
110489,Coombe Bridge Ave,2023-06-07T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
110489,Coombe Bridge Ave,2023-06-07T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.88
110489,Coombe Bridge Ave,2023-06-07T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.34
110489,Coombe Bridge Ave,2023-06-07T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.65
110489,Coombe Bridge Ave,2023-06-07T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.46
110489,Coombe Bridge Ave,2023-06-07T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.6
110489,Coombe Bridge Ave,2023-06-07T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.11
110489,Coombe Bridge Ave,2023-06-07T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,27.0
110489,Coombe Bridge Ave,2023-06-07T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.5
110489,Coombe Bridge Ave,2023-06-07T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110489,Coombe Bridge Ave,2023-06-07T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.0
110489,Coombe Bridge Ave,2023-06-07T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.84
110489,Coombe Bridge Ave,2023-06-07T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.08
110489,Coombe Bridge Ave,2023-06-07T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.13
110489,Coombe Bridge Ave,2023-06-07T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.89
110489,Coombe Bridge Ave,2023-06-07T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.18
110489,Coombe Bridge Ave,2023-06-07T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,-1.36
110489,Coombe Bridge Ave,2023-06-07T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,25.6
110489,Coombe Bridge Ave,2023-06-07T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.8
110489,Coombe Bridge Ave,2023-06-07T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.5
110489,Coombe Bridge Ave,2023-06-07T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.1
110489,Coombe Bridge Ave,2023-06-07T17:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-3.79
110489,Coombe Bridge Ave,2023-06-07T17:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.96
110489,Coombe Bridge Ave,2023-06-07T17:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.01
110489,Coombe Bridge Ave,2023-06-07T17:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.58
110489,Coombe Bridge Ave,2023-06-07T17:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-2.05
110489,Coombe Bridge Ave,2023-06-07T17:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,9.82
110489,Coombe Bridge Ave,2023-06-07T17:20:00.000+00:00,feeder,12.0,N Current (RMS),A,31.3
110489,Coombe Bridge Ave,2023-06-07T17:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,20.9
110489,Coombe Bridge Ave,2023-06-07T17:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,17.4
110489,Coombe Bridge Ave,2023-06-07T17:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,44.8
110489,Coombe Bridge Ave,2023-06-07T17:20:00.000+00:00,transformer,,Temperature,C,31.8
110489,Coombe Bridge Ave,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
110489,Coombe Bridge Ave,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
110489,Coombe Bridge Ave,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
110489,Coombe Bridge Ave,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
110489,Coombe Bridge Ave,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
110489,Coombe Bridge Ave,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
110489,Coombe Bridge Ave,2023-06-07T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.96
110489,Coombe Bridge Ave,2023-06-07T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.7
110489,Coombe Bridge Ave,2023-06-07T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
110489,Coombe Bridge Ave,2023-06-07T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.53
110489,Coombe Bridge Ave,2023-06-07T17:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.72
110489,Coombe Bridge Ave,2023-06-07T17:20:00.000+00:00,busbar,,L1 Active Power,kW,18.36
110489,Coombe Bridge Ave,2023-06-07T17:20:00.000+00:00,busbar,,N Current (RMS),A,60.3
110489,Coombe Bridge Ave,2023-06-07T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
110489,Coombe Bridge Ave,2023-06-07T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
110489,Coombe Bridge Ave,2023-06-07T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
110489,Coombe Bridge Ave,2023-06-07T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.44
110489,Coombe Bridge Ave,2023-06-07T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.39
110489,Coombe Bridge Ave,2023-06-07T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.62
110489,Coombe Bridge Ave,2023-06-07T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.86
110489,Coombe Bridge Ave,2023-06-07T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.69
110489,Coombe Bridge Ave,2023-06-07T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.07
110489,Coombe Bridge Ave,2023-06-07T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,38.7
110489,Coombe Bridge Ave,2023-06-07T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.6
110489,Coombe Bridge Ave,2023-06-07T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110489,Coombe Bridge Ave,2023-06-07T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.7
110489,Coombe Bridge Ave,2023-06-07T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.16
110489,Coombe Bridge Ave,2023-06-07T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.53
110489,Coombe Bridge Ave,2023-06-07T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.86
110489,Coombe Bridge Ave,2023-06-07T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.57
110489,Coombe Bridge Ave,2023-06-07T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.55
110489,Coombe Bridge Ave,2023-06-07T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,-1.22
110489,Coombe Bridge Ave,2023-06-07T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,25.4
110489,Coombe Bridge Ave,2023-06-07T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.4
110489,Coombe Bridge Ave,2023-06-07T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.2
110489,Coombe Bridge Ave,2023-06-07T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.6
110489,Coombe Bridge Ave,2023-06-07T17:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-3.5
110489,Coombe Bridge Ave,2023-06-07T17:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.22
110489,Coombe Bridge Ave,2023-06-07T17:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.84
110489,Coombe Bridge Ave,2023-06-07T17:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.49
110489,Coombe Bridge Ave,2023-06-07T17:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.71
110489,Coombe Bridge Ave,2023-06-07T17:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.52
110489,Coombe Bridge Ave,2023-06-07T17:10:00.000+00:00,feeder,12.0,N Current (RMS),A,25.9
110489,Coombe Bridge Ave,2023-06-07T17:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,19.3
110489,Coombe Bridge Ave,2023-06-07T17:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,14.5
110489,Coombe Bridge Ave,2023-06-07T17:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,35.9
110489,Coombe Bridge Ave,2023-06-07T17:10:00.000+00:00,transformer,,Temperature,C,31.8
110489,Coombe Bridge Ave,2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
110489,Coombe Bridge Ave,2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
110489,Coombe Bridge Ave,2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
110489,Coombe Bridge Ave,2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
110489,Coombe Bridge Ave,2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
110489,Coombe Bridge Ave,2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
110489,Coombe Bridge Ave,2023-06-07T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.45
110489,Coombe Bridge Ave,2023-06-07T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.34
110489,Coombe Bridge Ave,2023-06-07T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
110489,Coombe Bridge Ave,2023-06-07T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.82
110489,Coombe Bridge Ave,2023-06-07T17:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.04
110489,Coombe Bridge Ave,2023-06-07T17:10:00.000+00:00,busbar,,L1 Active Power,kW,16.17
110489,Coombe Bridge Ave,2023-06-07T17:10:00.000+00:00,busbar,,N Current (RMS),A,60.9
110489,Coombe Bridge Ave,2023-06-07T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
110489,Coombe Bridge Ave,2023-06-07T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
110489,Coombe Bridge Ave,2023-06-07T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
110489,Coombe Bridge Ave,2023-06-07T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.53
110489,Coombe Bridge Ave,2023-06-07T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.39
110489,Coombe Bridge Ave,2023-06-07T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.43
110489,Coombe Bridge Ave,2023-06-07T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.06
110489,Coombe Bridge Ave,2023-06-07T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.51
110489,Coombe Bridge Ave,2023-06-07T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.8
110489,Coombe Bridge Ave,2023-06-07T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,35.9
110489,Coombe Bridge Ave,2023-06-07T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.0
110489,Coombe Bridge Ave,2023-06-07T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110489,Coombe Bridge Ave,2023-06-07T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.9
110489,Coombe Bridge Ave,2023-06-07T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.52
110489,Coombe Bridge Ave,2023-06-07T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.9
110489,Coombe Bridge Ave,2023-06-07T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.87
110489,Coombe Bridge Ave,2023-06-07T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.88
110489,Coombe Bridge Ave,2023-06-07T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.04
110489,Coombe Bridge Ave,2023-06-07T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,-1.22
110489,Coombe Bridge Ave,2023-06-07T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,23.5
110489,Coombe Bridge Ave,2023-06-07T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.0
110489,Coombe Bridge Ave,2023-06-07T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.7
110489,Coombe Bridge Ave,2023-06-07T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.2
110489,Coombe Bridge Ave,2023-06-07T17:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.91
110489,Coombe Bridge Ave,2023-06-07T17:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.53
110489,Coombe Bridge Ave,2023-06-07T17:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.91
110489,Coombe Bridge Ave,2023-06-07T17:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.26
110489,Coombe Bridge Ave,2023-06-07T17:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.06
110489,Coombe Bridge Ave,2023-06-07T17:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.44
110489,Coombe Bridge Ave,2023-06-07T17:00:00.000+00:00,feeder,12.0,N Current (RMS),A,29.0
110489,Coombe Bridge Ave,2023-06-07T17:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,17.1
110489,Coombe Bridge Ave,2023-06-07T17:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.6
110489,Coombe Bridge Ave,2023-06-07T17:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,35.9
110489,Coombe Bridge Ave,2023-06-07T17:00:00.000+00:00,transformer,,Temperature,C,31.8
110489,Coombe Bridge Ave,2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
110489,Coombe Bridge Ave,2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
110489,Coombe Bridge Ave,2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
110489,Coombe Bridge Ave,2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
110489,Coombe Bridge Ave,2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
110489,Coombe Bridge Ave,2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
110489,Coombe Bridge Ave,2023-06-07T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.45
110489,Coombe Bridge Ave,2023-06-07T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.06
110489,Coombe Bridge Ave,2023-06-07T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
110489,Coombe Bridge Ave,2023-06-07T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.04
110489,Coombe Bridge Ave,2023-06-07T17:00:00.000+00:00,busbar,,L2 Active Power,kW,1.46
110489,Coombe Bridge Ave,2023-06-07T17:00:00.000+00:00,busbar,,L1 Active Power,kW,16.59
110489,Coombe Bridge Ave,2023-06-07T17:00:00.000+00:00,busbar,,N Current (RMS),A,70.2
110489,Coombe Bridge Ave,2023-06-07T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
110489,Coombe Bridge Ave,2023-06-07T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
110489,Coombe Bridge Ave,2023-06-07T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
110489,Coombe Bridge Ave,2023-06-07T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.2
110489,Coombe Bridge Ave,2023-06-07T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.06
110489,Coombe Bridge Ave,2023-06-07T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.47
110489,Coombe Bridge Ave,2023-06-07T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.48
110489,Coombe Bridge Ave,2023-06-07T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.97
110489,Coombe Bridge Ave,2023-06-07T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.07
110489,Coombe Bridge Ave,2023-06-07T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,14.5
110489,Coombe Bridge Ave,2023-06-07T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.3
110489,Coombe Bridge Ave,2023-06-07T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.8
110489,Coombe Bridge Ave,2023-06-07T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.8
110489,Coombe Bridge Ave,2023-06-07T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.47
110489,Coombe Bridge Ave,2023-06-07T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.61
110489,Coombe Bridge Ave,2023-06-07T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.08
110489,Coombe Bridge Ave,2023-06-07T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.68
110489,Coombe Bridge Ave,2023-06-07T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.32
110489,Coombe Bridge Ave,2023-06-07T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.87
110489,Coombe Bridge Ave,2023-06-07T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.0
110489,Coombe Bridge Ave,2023-06-07T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.7
110489,Coombe Bridge Ave,2023-06-07T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.7
110489,Coombe Bridge Ave,2023-06-07T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.8
110489,Coombe Bridge Ave,2023-06-07T16:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.79
110489,Coombe Bridge Ave,2023-06-07T16:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.66
110489,Coombe Bridge Ave,2023-06-07T16:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.37
110489,Coombe Bridge Ave,2023-06-07T16:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.22
110489,Coombe Bridge Ave,2023-06-07T16:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.97
110489,Coombe Bridge Ave,2023-06-07T16:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.88
110489,Coombe Bridge Ave,2023-06-07T16:50:00.000+00:00,feeder,12.0,N Current (RMS),A,24.2
110489,Coombe Bridge Ave,2023-06-07T16:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,16.7
110489,Coombe Bridge Ave,2023-06-07T16:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,9.1
110489,Coombe Bridge Ave,2023-06-07T16:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,33.9
110489,Coombe Bridge Ave,2023-06-07T16:50:00.000+00:00,transformer,,Temperature,C,31.8
110489,Coombe Bridge Ave,2023-06-07T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
110489,Coombe Bridge Ave,2023-06-07T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
110489,Coombe Bridge Ave,2023-06-07T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
110489,Coombe Bridge Ave,2023-06-07T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
110489,Coombe Bridge Ave,2023-06-07T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
110489,Coombe Bridge Ave,2023-06-07T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
110489,Coombe Bridge Ave,2023-06-07T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.05
110489,Coombe Bridge Ave,2023-06-07T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.72
110489,Coombe Bridge Ave,2023-06-07T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
110489,Coombe Bridge Ave,2023-06-07T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.6
110489,Coombe Bridge Ave,2023-06-07T16:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.13
110489,Coombe Bridge Ave,2023-06-07T16:50:00.000+00:00,busbar,,L1 Active Power,kW,15.38
110489,Coombe Bridge Ave,2023-06-07T16:50:00.000+00:00,busbar,,N Current (RMS),A,52.9
110489,Coombe Bridge Ave,2023-06-07T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
110489,Coombe Bridge Ave,2023-06-07T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
110489,Coombe Bridge Ave,2023-06-07T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
110489,Coombe Bridge Ave,2023-06-07T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.43
110489,Coombe Bridge Ave,2023-06-07T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.93
110489,Coombe Bridge Ave,2023-06-07T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.49
110489,Coombe Bridge Ave,2023-06-07T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.69
110489,Coombe Bridge Ave,2023-06-07T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.88
110489,Coombe Bridge Ave,2023-06-07T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.05
110489,Coombe Bridge Ave,2023-06-07T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,15.0
110489,Coombe Bridge Ave,2023-06-07T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.6
110489,Coombe Bridge Ave,2023-06-07T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.3
110489,Coombe Bridge Ave,2023-06-07T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.2
110489,Coombe Bridge Ave,2023-06-07T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.09
110489,Coombe Bridge Ave,2023-06-07T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.52
110489,Coombe Bridge Ave,2023-06-07T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.1
110489,Coombe Bridge Ave,2023-06-07T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.44
110489,Coombe Bridge Ave,2023-06-07T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.25
110489,Coombe Bridge Ave,2023-06-07T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,-0.15
110489,Coombe Bridge Ave,2023-06-07T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.4
110489,Coombe Bridge Ave,2023-06-07T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.9
110489,Coombe Bridge Ave,2023-06-07T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.7
110489,Coombe Bridge Ave,2023-06-07T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.5
110489,Coombe Bridge Ave,2023-06-07T16:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-3.1
110489,Coombe Bridge Ave,2023-06-07T16:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.9
110489,Coombe Bridge Ave,2023-06-07T16:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.17
110489,Coombe Bridge Ave,2023-06-07T16:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.19
110489,Coombe Bridge Ave,2023-06-07T16:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.22
110489,Coombe Bridge Ave,2023-06-07T16:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.72
110489,Coombe Bridge Ave,2023-06-07T16:40:00.000+00:00,feeder,12.0,N Current (RMS),A,22.5
110489,Coombe Bridge Ave,2023-06-07T16:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,16.5
110489,Coombe Bridge Ave,2023-06-07T16:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.9
110489,Coombe Bridge Ave,2023-06-07T16:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,32.6
110489,Coombe Bridge Ave,2023-06-07T16:40:00.000+00:00,transformer,,Temperature,C,31.8
110489,Coombe Bridge Ave,2023-06-07T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
110489,Coombe Bridge Ave,2023-06-07T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
110489,Coombe Bridge Ave,2023-06-07T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
110489,Coombe Bridge Ave,2023-06-07T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
110489,Coombe Bridge Ave,2023-06-07T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
110489,Coombe Bridge Ave,2023-06-07T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
110489,Coombe Bridge Ave,2023-06-07T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
110489,Coombe Bridge Ave,2023-06-07T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.79
110489,Coombe Bridge Ave,2023-06-07T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
110489,Coombe Bridge Ave,2023-06-07T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.47
110489,Coombe Bridge Ave,2023-06-07T16:40:00.000+00:00,busbar,,L2 Active Power,kW,2.18
110489,Coombe Bridge Ave,2023-06-07T16:40:00.000+00:00,busbar,,L1 Active Power,kW,14.1
110489,Coombe Bridge Ave,2023-06-07T16:40:00.000+00:00,busbar,,N Current (RMS),A,58.0
110489,Coombe Bridge Ave,2023-06-07T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
110489,Coombe Bridge Ave,2023-06-07T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
110489,Coombe Bridge Ave,2023-06-07T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
110489,Coombe Bridge Ave,2023-06-07T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.88
110489,Coombe Bridge Ave,2023-06-07T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.41
110489,Coombe Bridge Ave,2023-06-07T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.63
110489,Coombe Bridge Ave,2023-06-07T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.47
110489,Coombe Bridge Ave,2023-06-07T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.0
110489,Coombe Bridge Ave,2023-06-07T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.11
110489,Coombe Bridge Ave,2023-06-07T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,23.9
110489,Coombe Bridge Ave,2023-06-07T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.5
110489,Coombe Bridge Ave,2023-06-07T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.1
110489,Coombe Bridge Ave,2023-06-07T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.1
110489,Coombe Bridge Ave,2023-06-07T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.02
110489,Coombe Bridge Ave,2023-06-07T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.21
110489,Coombe Bridge Ave,2023-06-07T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.01
110489,Coombe Bridge Ave,2023-06-07T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.52
110489,Coombe Bridge Ave,2023-06-07T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.7
110489,Coombe Bridge Ave,2023-06-07T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.29
110489,Coombe Bridge Ave,2023-06-07T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.4
110489,Coombe Bridge Ave,2023-06-07T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.4
110489,Coombe Bridge Ave,2023-06-07T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.6
110489,Coombe Bridge Ave,2023-06-07T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.3
110489,Coombe Bridge Ave,2023-06-07T16:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-4.48
110489,Coombe Bridge Ave,2023-06-07T16:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-0.77
110489,Coombe Bridge Ave,2023-06-07T16:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.18
110489,Coombe Bridge Ave,2023-06-07T16:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.78
110489,Coombe Bridge Ave,2023-06-07T16:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.22
110489,Coombe Bridge Ave,2023-06-07T16:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,9.63
110489,Coombe Bridge Ave,2023-06-07T16:30:00.000+00:00,feeder,12.0,N Current (RMS),A,34.4
110489,Coombe Bridge Ave,2023-06-07T16:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,22.3
110489,Coombe Bridge Ave,2023-06-07T16:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.2
110489,Coombe Bridge Ave,2023-06-07T16:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,43.7
110489,Coombe Bridge Ave,2023-06-07T16:30:00.000+00:00,transformer,,Temperature,C,31.8
110489,Coombe Bridge Ave,2023-06-07T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
110489,Coombe Bridge Ave,2023-06-07T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
110489,Coombe Bridge Ave,2023-06-07T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
110489,Coombe Bridge Ave,2023-06-07T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
110489,Coombe Bridge Ave,2023-06-07T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
110489,Coombe Bridge Ave,2023-06-07T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
110489,Coombe Bridge Ave,2023-06-07T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.81
110489,Coombe Bridge Ave,2023-06-07T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
110489,Coombe Bridge Ave,2023-06-07T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
110489,Coombe Bridge Ave,2023-06-07T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.09
110489,Coombe Bridge Ave,2023-06-07T16:30:00.000+00:00,busbar,,L2 Active Power,kW,3.01
110489,Coombe Bridge Ave,2023-06-07T16:30:00.000+00:00,busbar,,L1 Active Power,kW,21.34
110489,Coombe Bridge Ave,2023-06-07T16:30:00.000+00:00,busbar,,N Current (RMS),A,81.9
110489,Coombe Bridge Ave,2023-06-07T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
110489,Coombe Bridge Ave,2023-06-07T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
110489,Coombe Bridge Ave,2023-06-07T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
110489,Coombe Bridge Ave,2023-06-07T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.69
110489,Coombe Bridge Ave,2023-06-07T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.27
110489,Coombe Bridge Ave,2023-06-07T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.6
110489,Coombe Bridge Ave,2023-06-07T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.7
110489,Coombe Bridge Ave,2023-06-07T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.86
110489,Coombe Bridge Ave,2023-06-07T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.56
110489,Coombe Bridge Ave,2023-06-07T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,22.3
110489,Coombe Bridge Ave,2023-06-07T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.5
110489,Coombe Bridge Ave,2023-06-07T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.4
110489,Coombe Bridge Ave,2023-06-07T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.7
110489,Coombe Bridge Ave,2023-06-07T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.95
110489,Coombe Bridge Ave,2023-06-07T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.73
110489,Coombe Bridge Ave,2023-06-07T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.84
110489,Coombe Bridge Ave,2023-06-07T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.04
110489,Coombe Bridge Ave,2023-06-07T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.27
110489,Coombe Bridge Ave,2023-06-07T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.38
110489,Coombe Bridge Ave,2023-06-07T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.0
110489,Coombe Bridge Ave,2023-06-07T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.2
110489,Coombe Bridge Ave,2023-06-07T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.8
110489,Coombe Bridge Ave,2023-06-07T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.7
110489,Coombe Bridge Ave,2023-06-07T16:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-4.05
110489,Coombe Bridge Ave,2023-06-07T16:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-0.87
110489,Coombe Bridge Ave,2023-06-07T16:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.62
110489,Coombe Bridge Ave,2023-06-07T16:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.45
110489,Coombe Bridge Ave,2023-06-07T16:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.41
110489,Coombe Bridge Ave,2023-06-07T16:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,13.04
110489,Coombe Bridge Ave,2023-06-07T16:20:00.000+00:00,feeder,12.0,N Current (RMS),A,47.3
110489,Coombe Bridge Ave,2023-06-07T16:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,20.9
110489,Coombe Bridge Ave,2023-06-07T16:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.0
110489,Coombe Bridge Ave,2023-06-07T16:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,57.5
110489,Coombe Bridge Ave,2023-06-07T16:20:00.000+00:00,transformer,,Temperature,C,31.8
110489,Coombe Bridge Ave,2023-06-07T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
110489,Coombe Bridge Ave,2023-06-07T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
110489,Coombe Bridge Ave,2023-06-07T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
110489,Coombe Bridge Ave,2023-06-07T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
110489,Coombe Bridge Ave,2023-06-07T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
110489,Coombe Bridge Ave,2023-06-07T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
110489,Coombe Bridge Ave,2023-06-07T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
110489,Coombe Bridge Ave,2023-06-07T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
110489,Coombe Bridge Ave,2023-06-07T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
110489,Coombe Bridge Ave,2023-06-07T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.33
110489,Coombe Bridge Ave,2023-06-07T16:20:00.000+00:00,busbar,,L2 Active Power,kW,2.42
110489,Coombe Bridge Ave,2023-06-07T16:20:00.000+00:00,busbar,,L1 Active Power,kW,26.7
110489,Coombe Bridge Ave,2023-06-07T16:20:00.000+00:00,busbar,,N Current (RMS),A,97.4
110489,Coombe Bridge Ave,2023-06-07T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
110489,Coombe Bridge Ave,2023-06-07T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
110489,Coombe Bridge Ave,2023-06-07T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
110489,Coombe Bridge Ave,2023-06-07T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.48
110489,Coombe Bridge Ave,2023-06-07T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.18
110489,Coombe Bridge Ave,2023-06-07T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.81
110489,Coombe Bridge Ave,2023-06-07T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.87
110489,Coombe Bridge Ave,2023-06-07T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.79
110489,Coombe Bridge Ave,2023-06-07T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.54
110489,Coombe Bridge Ave,2023-06-07T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,14.8
110489,Coombe Bridge Ave,2023-06-07T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.7
110489,Coombe Bridge Ave,2023-06-07T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.0
110489,Coombe Bridge Ave,2023-06-07T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.9
110489,Coombe Bridge Ave,2023-06-07T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.14
110489,Coombe Bridge Ave,2023-06-07T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.44
110489,Coombe Bridge Ave,2023-06-07T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.73
110489,Coombe Bridge Ave,2023-06-07T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.16
110489,Coombe Bridge Ave,2023-06-07T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.73
110489,Coombe Bridge Ave,2023-06-07T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,-5.07
110489,Coombe Bridge Ave,2023-06-07T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,35.6
110489,Coombe Bridge Ave,2023-06-07T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.9
110489,Coombe Bridge Ave,2023-06-07T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.5
110489,Coombe Bridge Ave,2023-06-07T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.6
110489,Coombe Bridge Ave,2023-06-07T16:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-3.03
110489,Coombe Bridge Ave,2023-06-07T16:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-0.84
110489,Coombe Bridge Ave,2023-06-07T16:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.28
110489,Coombe Bridge Ave,2023-06-07T16:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.88
110489,Coombe Bridge Ave,2023-06-07T16:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.66
110489,Coombe Bridge Ave,2023-06-07T16:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,10.28
110489,Coombe Bridge Ave,2023-06-07T16:10:00.000+00:00,feeder,12.0,N Current (RMS),A,39.5
110489,Coombe Bridge Ave,2023-06-07T16:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,17.4
110489,Coombe Bridge Ave,2023-06-07T16:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.3
110489,Coombe Bridge Ave,2023-06-07T16:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,47.3
110489,Coombe Bridge Ave,2023-06-07T16:10:00.000+00:00,transformer,,Temperature,C,31.8
110489,Coombe Bridge Ave,2023-06-07T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
110489,Coombe Bridge Ave,2023-06-07T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
110489,Coombe Bridge Ave,2023-06-07T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
110489,Coombe Bridge Ave,2023-06-07T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
110489,Coombe Bridge Ave,2023-06-07T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
110489,Coombe Bridge Ave,2023-06-07T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
110489,Coombe Bridge Ave,2023-06-07T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
110489,Coombe Bridge Ave,2023-06-07T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.82
110489,Coombe Bridge Ave,2023-06-07T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
110489,Coombe Bridge Ave,2023-06-07T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.19
110489,Coombe Bridge Ave,2023-06-07T16:10:00.000+00:00,busbar,,L2 Active Power,kW,1.93
110489,Coombe Bridge Ave,2023-06-07T16:10:00.000+00:00,busbar,,L1 Active Power,kW,14.14
110489,Coombe Bridge Ave,2023-06-07T16:10:00.000+00:00,busbar,,N Current (RMS),A,57.5
110489,Coombe Bridge Ave,2023-06-07T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
110489,Coombe Bridge Ave,2023-06-07T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.7
110489,Coombe Bridge Ave,2023-06-07T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
110489,Coombe Bridge Ave,2023-06-07T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.65
110489,Coombe Bridge Ave,2023-06-07T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.13
110489,Coombe Bridge Ave,2023-06-07T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.73
110489,Coombe Bridge Ave,2023-06-07T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.02
110489,Coombe Bridge Ave,2023-06-07T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.88
110489,Coombe Bridge Ave,2023-06-07T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.32
110489,Coombe Bridge Ave,2023-06-07T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.8
110489,Coombe Bridge Ave,2023-06-07T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.4
110489,Coombe Bridge Ave,2023-06-07T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.0
110489,Coombe Bridge Ave,2023-06-07T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.5
110489,Coombe Bridge Ave,2023-06-07T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.98
110489,Coombe Bridge Ave,2023-06-07T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.44
110489,Coombe Bridge Ave,2023-06-07T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.59
110489,Coombe Bridge Ave,2023-06-07T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.14
110489,Coombe Bridge Ave,2023-06-07T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.87
110489,Coombe Bridge Ave,2023-06-07T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,-5.3
110489,Coombe Bridge Ave,2023-06-07T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,41.5
110489,Coombe Bridge Ave,2023-06-07T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.3
110489,Coombe Bridge Ave,2023-06-07T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.6
110489,Coombe Bridge Ave,2023-06-07T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.8
110489,Coombe Bridge Ave,2023-06-07T16:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.12
110489,Coombe Bridge Ave,2023-06-07T16:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.24
110489,Coombe Bridge Ave,2023-06-07T16:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.26
110489,Coombe Bridge Ave,2023-06-07T16:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.45
110489,Coombe Bridge Ave,2023-06-07T16:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.91
110489,Coombe Bridge Ave,2023-06-07T16:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.73
110489,Coombe Bridge Ave,2023-06-07T16:00:00.000+00:00,feeder,12.0,N Current (RMS),A,26.1
110489,Coombe Bridge Ave,2023-06-07T16:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,12.0
110489,Coombe Bridge Ave,2023-06-07T16:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,9.4
110489,Coombe Bridge Ave,2023-06-07T16:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,32.6
110489,Coombe Bridge Ave,2023-06-07T16:00:00.000+00:00,transformer,,Temperature,C,31.8
110489,Coombe Bridge Ave,2023-06-07T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
110489,Coombe Bridge Ave,2023-06-07T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
110489,Coombe Bridge Ave,2023-06-07T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
110489,Coombe Bridge Ave,2023-06-07T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
110489,Coombe Bridge Ave,2023-06-07T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
110489,Coombe Bridge Ave,2023-06-07T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
110489,Coombe Bridge Ave,2023-06-07T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.48
110489,Coombe Bridge Ave,2023-06-07T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.71
110489,Coombe Bridge Ave,2023-06-07T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
110489,Coombe Bridge Ave,2023-06-07T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.25
110489,Coombe Bridge Ave,2023-06-07T16:00:00.000+00:00,busbar,,L2 Active Power,kW,0.0
110489,Coombe Bridge Ave,2023-06-07T16:00:00.000+00:00,busbar,,L1 Active Power,kW,8.8
110489,Coombe Bridge Ave,2023-06-07T16:00:00.000+00:00,busbar,,N Current (RMS),A,42.2
110489,Coombe Bridge Ave,2023-06-07T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
110489,Coombe Bridge Ave,2023-06-07T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
110489,Coombe Bridge Ave,2023-06-07T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
110489,Coombe Bridge Ave,2023-06-07T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.22
110489,Coombe Bridge Ave,2023-06-07T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.19
110489,Coombe Bridge Ave,2023-06-07T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.71
110489,Coombe Bridge Ave,2023-06-07T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.29
110489,Coombe Bridge Ave,2023-06-07T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.03
110489,Coombe Bridge Ave,2023-06-07T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.85
110489,Coombe Bridge Ave,2023-06-07T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.9
110489,Coombe Bridge Ave,2023-06-07T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.4
110489,Coombe Bridge Ave,2023-06-07T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.6
110489,Coombe Bridge Ave,2023-06-07T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.4
110489,Coombe Bridge Ave,2023-06-07T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.21
110489,Coombe Bridge Ave,2023-06-07T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.35
110489,Coombe Bridge Ave,2023-06-07T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.57
110489,Coombe Bridge Ave,2023-06-07T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.7
110489,Coombe Bridge Ave,2023-06-07T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.06
110489,Coombe Bridge Ave,2023-06-07T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,-5.7
110489,Coombe Bridge Ave,2023-06-07T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,42.7
110489,Coombe Bridge Ave,2023-06-07T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.5
110489,Coombe Bridge Ave,2023-06-07T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.2
110489,Coombe Bridge Ave,2023-06-07T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.1
110489,Coombe Bridge Ave,2023-06-07T15:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.59
110489,Coombe Bridge Ave,2023-06-07T15:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.49
110489,Coombe Bridge Ave,2023-06-07T15:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.2
110489,Coombe Bridge Ave,2023-06-07T15:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.06
110489,Coombe Bridge Ave,2023-06-07T15:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.79
110489,Coombe Bridge Ave,2023-06-07T15:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.19
110489,Coombe Bridge Ave,2023-06-07T15:50:00.000+00:00,feeder,12.0,N Current (RMS),A,24.6
110489,Coombe Bridge Ave,2023-06-07T15:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,15.6
110489,Coombe Bridge Ave,2023-06-07T15:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,9.2
110489,Coombe Bridge Ave,2023-06-07T15:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,31.5
110489,Coombe Bridge Ave,2023-06-07T15:50:00.000+00:00,transformer,,Temperature,C,31.7
110489,Coombe Bridge Ave,2023-06-07T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
110489,Coombe Bridge Ave,2023-06-07T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
110489,Coombe Bridge Ave,2023-06-07T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
110489,Coombe Bridge Ave,2023-06-07T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
110489,Coombe Bridge Ave,2023-06-07T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
110489,Coombe Bridge Ave,2023-06-07T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
110489,Coombe Bridge Ave,2023-06-07T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.51
110489,Coombe Bridge Ave,2023-06-07T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.97
110489,Coombe Bridge Ave,2023-06-07T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
110489,Coombe Bridge Ave,2023-06-07T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.82
110489,Coombe Bridge Ave,2023-06-07T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.59
110489,Coombe Bridge Ave,2023-06-07T15:50:00.000+00:00,busbar,,L1 Active Power,kW,8.78
110489,Coombe Bridge Ave,2023-06-07T15:50:00.000+00:00,busbar,,N Current (RMS),A,41.9
110489,Coombe Bridge Ave,2023-06-07T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
110489,Coombe Bridge Ave,2023-06-07T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
110489,Coombe Bridge Ave,2023-06-07T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
110489,Coombe Bridge Ave,2023-06-07T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.33
110489,Coombe Bridge Ave,2023-06-07T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.2
110489,Coombe Bridge Ave,2023-06-07T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.59
110489,Coombe Bridge Ave,2023-06-07T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.95
110489,Coombe Bridge Ave,2023-06-07T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.03
110489,Coombe Bridge Ave,2023-06-07T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.11
110489,Coombe Bridge Ave,2023-06-07T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,14.1
110489,Coombe Bridge Ave,2023-06-07T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.2
110489,Coombe Bridge Ave,2023-06-07T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.7
110489,Coombe Bridge Ave,2023-06-07T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.0
110489,Coombe Bridge Ave,2023-06-07T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.61
110489,Coombe Bridge Ave,2023-06-07T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.07
110489,Coombe Bridge Ave,2023-06-07T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.01
110489,Coombe Bridge Ave,2023-06-07T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.26
110489,Coombe Bridge Ave,2023-06-07T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.97
110489,Coombe Bridge Ave,2023-06-07T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,-3.45
110489,Coombe Bridge Ave,2023-06-07T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,40.1
110489,Coombe Bridge Ave,2023-06-07T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.5
110489,Coombe Bridge Ave,2023-06-07T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.4
110489,Coombe Bridge Ave,2023-06-07T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.9
110489,Coombe Bridge Ave,2023-06-07T15:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.82
110489,Coombe Bridge Ave,2023-06-07T15:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-0.92
110489,Coombe Bridge Ave,2023-06-07T15:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.4
110489,Coombe Bridge Ave,2023-06-07T15:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.93
110489,Coombe Bridge Ave,2023-06-07T15:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.59
110489,Coombe Bridge Ave,2023-06-07T15:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.63
110489,Coombe Bridge Ave,2023-06-07T15:40:00.000+00:00,feeder,12.0,N Current (RMS),A,30.5
110489,Coombe Bridge Ave,2023-06-07T15:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,12.5
110489,Coombe Bridge Ave,2023-06-07T15:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.3
110489,Coombe Bridge Ave,2023-06-07T15:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,33.7
110489,Coombe Bridge Ave,2023-06-07T15:40:00.000+00:00,transformer,,Temperature,C,31.7
110489,Coombe Bridge Ave,2023-06-07T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
110489,Coombe Bridge Ave,2023-06-07T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
110489,Coombe Bridge Ave,2023-06-07T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
110489,Coombe Bridge Ave,2023-06-07T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
110489,Coombe Bridge Ave,2023-06-07T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
110489,Coombe Bridge Ave,2023-06-07T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
110489,Coombe Bridge Ave,2023-06-07T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
110489,Coombe Bridge Ave,2023-06-07T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.94
110489,Coombe Bridge Ave,2023-06-07T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
