Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-06-07T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.9
110489,Coombe Bridge Ave,2023-06-07T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.17
110489,Coombe Bridge Ave,2023-06-07T15:40:00.000+00:00,busbar,,L1 Active Power,kW,10.01
110489,Coombe Bridge Ave,2023-06-07T15:40:00.000+00:00,busbar,,N Current (RMS),A,43.6
110489,Coombe Bridge Ave,2023-06-07T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
110489,Coombe Bridge Ave,2023-06-07T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
110489,Coombe Bridge Ave,2023-06-07T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
110489,Coombe Bridge Ave,2023-06-07T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.22
110489,Coombe Bridge Ave,2023-06-07T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.17
110489,Coombe Bridge Ave,2023-06-07T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.65
110489,Coombe Bridge Ave,2023-06-07T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.61
110489,Coombe Bridge Ave,2023-06-07T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.97
110489,Coombe Bridge Ave,2023-06-07T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.95
110489,Coombe Bridge Ave,2023-06-07T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.8
110489,Coombe Bridge Ave,2023-06-07T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.8
110489,Coombe Bridge Ave,2023-06-07T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.4
110489,Coombe Bridge Ave,2023-06-07T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.3
110489,Coombe Bridge Ave,2023-06-07T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
110489,Coombe Bridge Ave,2023-06-07T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.56
110489,Coombe Bridge Ave,2023-06-07T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.4
110489,Coombe Bridge Ave,2023-06-07T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.73
110489,Coombe Bridge Ave,2023-06-07T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.24
110489,Coombe Bridge Ave,2023-06-07T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,-1.4
110489,Coombe Bridge Ave,2023-06-07T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,35.5
110489,Coombe Bridge Ave,2023-06-07T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.0
110489,Coombe Bridge Ave,2023-06-07T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.5
110489,Coombe Bridge Ave,2023-06-07T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.0
110489,Coombe Bridge Ave,2023-06-07T15:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.7
110489,Coombe Bridge Ave,2023-06-07T15:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-1.24
110489,Coombe Bridge Ave,2023-06-07T15:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.24
110489,Coombe Bridge Ave,2023-06-07T15:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.6
110489,Coombe Bridge Ave,2023-06-07T15:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.64
110489,Coombe Bridge Ave,2023-06-07T15:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,12.46
110489,Coombe Bridge Ave,2023-06-07T15:30:00.000+00:00,feeder,12.0,N Current (RMS),A,50.8
110489,Coombe Bridge Ave,2023-06-07T15:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,16.2
110489,Coombe Bridge Ave,2023-06-07T15:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.5
110489,Coombe Bridge Ave,2023-06-07T15:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,55.1
110489,Coombe Bridge Ave,2023-06-07T15:30:00.000+00:00,transformer,,Temperature,C,31.6
110489,Coombe Bridge Ave,2023-06-07T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
110489,Coombe Bridge Ave,2023-06-07T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
110489,Coombe Bridge Ave,2023-06-07T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
110489,Coombe Bridge Ave,2023-06-07T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
110489,Coombe Bridge Ave,2023-06-07T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
110489,Coombe Bridge Ave,2023-06-07T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
110489,Coombe Bridge Ave,2023-06-07T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
110489,Coombe Bridge Ave,2023-06-07T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.46
110489,Coombe Bridge Ave,2023-06-07T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
110489,Coombe Bridge Ave,2023-06-07T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.58
110489,Coombe Bridge Ave,2023-06-07T15:30:00.000+00:00,busbar,,L2 Active Power,kW,0.18
110489,Coombe Bridge Ave,2023-06-07T15:30:00.000+00:00,busbar,,L1 Active Power,kW,17.72
110489,Coombe Bridge Ave,2023-06-07T15:30:00.000+00:00,busbar,,N Current (RMS),A,63.4
110489,Coombe Bridge Ave,2023-06-07T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
110489,Coombe Bridge Ave,2023-06-07T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
110489,Coombe Bridge Ave,2023-06-07T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
110489,Coombe Bridge Ave,2023-06-07T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.0
110489,Coombe Bridge Ave,2023-06-07T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.12
110489,Coombe Bridge Ave,2023-06-07T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.55
110489,Coombe Bridge Ave,2023-06-07T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.52
110489,Coombe Bridge Ave,2023-06-07T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.85
110489,Coombe Bridge Ave,2023-06-07T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.23
110489,Coombe Bridge Ave,2023-06-07T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.0
110489,Coombe Bridge Ave,2023-06-07T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.6
110489,Coombe Bridge Ave,2023-06-07T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.9
110489,Coombe Bridge Ave,2023-06-07T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.4
110489,Coombe Bridge Ave,2023-06-07T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.68
110489,Coombe Bridge Ave,2023-06-07T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,7.08
110489,Coombe Bridge Ave,2023-06-07T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.34
110489,Coombe Bridge Ave,2023-06-07T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.42
110489,Coombe Bridge Ave,2023-06-07T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.59
110489,Coombe Bridge Ave,2023-06-07T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,-1.13
110489,Coombe Bridge Ave,2023-06-07T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,39.1
110489,Coombe Bridge Ave,2023-06-07T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.6
110489,Coombe Bridge Ave,2023-06-07T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.3
110489,Coombe Bridge Ave,2023-06-07T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.2
110489,Coombe Bridge Ave,2023-06-07T15:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.9
110489,Coombe Bridge Ave,2023-06-07T15:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-1.08
110489,Coombe Bridge Ave,2023-06-07T15:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.25
110489,Coombe Bridge Ave,2023-06-07T15:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.33
110489,Coombe Bridge Ave,2023-06-07T15:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.74
110489,Coombe Bridge Ave,2023-06-07T15:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,11.25
110489,Coombe Bridge Ave,2023-06-07T15:20:00.000+00:00,feeder,12.0,N Current (RMS),A,49.2
110489,Coombe Bridge Ave,2023-06-07T15:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,8.0
110489,Coombe Bridge Ave,2023-06-07T15:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.8
110489,Coombe Bridge Ave,2023-06-07T15:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,50.9
110489,Coombe Bridge Ave,2023-06-07T15:20:00.000+00:00,transformer,,Temperature,C,31.6
110489,Coombe Bridge Ave,2023-06-07T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
110489,Coombe Bridge Ave,2023-06-07T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
110489,Coombe Bridge Ave,2023-06-07T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
110489,Coombe Bridge Ave,2023-06-07T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
110489,Coombe Bridge Ave,2023-06-07T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
110489,Coombe Bridge Ave,2023-06-07T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
110489,Coombe Bridge Ave,2023-06-07T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
110489,Coombe Bridge Ave,2023-06-07T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.62
110489,Coombe Bridge Ave,2023-06-07T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
110489,Coombe Bridge Ave,2023-06-07T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.13
110489,Coombe Bridge Ave,2023-06-07T15:20:00.000+00:00,busbar,,L2 Active Power,kW,0.16
110489,Coombe Bridge Ave,2023-06-07T15:20:00.000+00:00,busbar,,L1 Active Power,kW,18.31
110489,Coombe Bridge Ave,2023-06-07T15:20:00.000+00:00,busbar,,N Current (RMS),A,70.2
110489,Coombe Bridge Ave,2023-06-07T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
110489,Coombe Bridge Ave,2023-06-07T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
110489,Coombe Bridge Ave,2023-06-07T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
110489,Coombe Bridge Ave,2023-06-07T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.14
110489,Coombe Bridge Ave,2023-06-07T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.11
110489,Coombe Bridge Ave,2023-06-07T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.59
110489,Coombe Bridge Ave,2023-06-07T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.43
110489,Coombe Bridge Ave,2023-06-07T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.72
110489,Coombe Bridge Ave,2023-06-07T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.79
110489,Coombe Bridge Ave,2023-06-07T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.7
110489,Coombe Bridge Ave,2023-06-07T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.6
110489,Coombe Bridge Ave,2023-06-07T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.6
110489,Coombe Bridge Ave,2023-06-07T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.4
110489,Coombe Bridge Ave,2023-06-07T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.84
110489,Coombe Bridge Ave,2023-06-07T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.94
110489,Coombe Bridge Ave,2023-06-07T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.21
110489,Coombe Bridge Ave,2023-06-07T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.13
110489,Coombe Bridge Ave,2023-06-07T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.6
110489,Coombe Bridge Ave,2023-06-07T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,-4.28
110489,Coombe Bridge Ave,2023-06-07T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,49.4
110489,Coombe Bridge Ave,2023-06-07T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.2
110489,Coombe Bridge Ave,2023-06-07T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.5
110489,Coombe Bridge Ave,2023-06-07T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.5
110489,Coombe Bridge Ave,2023-06-07T15:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.51
110489,Coombe Bridge Ave,2023-06-07T15:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.87
110489,Coombe Bridge Ave,2023-06-07T15:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.04
110489,Coombe Bridge Ave,2023-06-07T15:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.25
110489,Coombe Bridge Ave,2023-06-07T15:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.14
110489,Coombe Bridge Ave,2023-06-07T15:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.11
110489,Coombe Bridge Ave,2023-06-07T15:10:00.000+00:00,feeder,12.0,N Current (RMS),A,22.8
110489,Coombe Bridge Ave,2023-06-07T15:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,10.0
110489,Coombe Bridge Ave,2023-06-07T15:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.9
110489,Coombe Bridge Ave,2023-06-07T15:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,27.9
110489,Coombe Bridge Ave,2023-06-07T15:10:00.000+00:00,transformer,,Temperature,C,31.6
110489,Coombe Bridge Ave,2023-06-07T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
110489,Coombe Bridge Ave,2023-06-07T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
110489,Coombe Bridge Ave,2023-06-07T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
110489,Coombe Bridge Ave,2023-06-07T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
110489,Coombe Bridge Ave,2023-06-07T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
110489,Coombe Bridge Ave,2023-06-07T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
110489,Coombe Bridge Ave,2023-06-07T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
110489,Coombe Bridge Ave,2023-06-07T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.18
110489,Coombe Bridge Ave,2023-06-07T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
110489,Coombe Bridge Ave,2023-06-07T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.6
110489,Coombe Bridge Ave,2023-06-07T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.49
110489,Coombe Bridge Ave,2023-06-07T15:10:00.000+00:00,busbar,,L1 Active Power,kW,10.17
110489,Coombe Bridge Ave,2023-06-07T15:10:00.000+00:00,busbar,,N Current (RMS),A,49.3
110489,Coombe Bridge Ave,2023-06-07T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
110489,Coombe Bridge Ave,2023-06-07T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
110489,Coombe Bridge Ave,2023-06-07T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
110489,Coombe Bridge Ave,2023-06-07T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.9
110489,Coombe Bridge Ave,2023-06-07T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.11
110489,Coombe Bridge Ave,2023-06-07T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.61
110489,Coombe Bridge Ave,2023-06-07T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.49
110489,Coombe Bridge Ave,2023-06-07T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.75
110489,Coombe Bridge Ave,2023-06-07T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.65
110489,Coombe Bridge Ave,2023-06-07T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.1
110489,Coombe Bridge Ave,2023-06-07T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.3
110489,Coombe Bridge Ave,2023-06-07T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.7
110489,Coombe Bridge Ave,2023-06-07T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.0
110489,Coombe Bridge Ave,2023-06-07T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.27
110489,Coombe Bridge Ave,2023-06-07T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,7.42
110489,Coombe Bridge Ave,2023-06-07T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.24
110489,Coombe Bridge Ave,2023-06-07T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.18
110489,Coombe Bridge Ave,2023-06-07T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.74
110489,Coombe Bridge Ave,2023-06-07T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,-7.64
110489,Coombe Bridge Ave,2023-06-07T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,61.6
110489,Coombe Bridge Ave,2023-06-07T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.5
110489,Coombe Bridge Ave,2023-06-07T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.7
110489,Coombe Bridge Ave,2023-06-07T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.0
110489,Coombe Bridge Ave,2023-06-07T15:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.15
110489,Coombe Bridge Ave,2023-06-07T15:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-0.26
110489,Coombe Bridge Ave,2023-06-07T15:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.45
110489,Coombe Bridge Ave,2023-06-07T15:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.14
110489,Coombe Bridge Ave,2023-06-07T15:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.48
110489,Coombe Bridge Ave,2023-06-07T15:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.73
110489,Coombe Bridge Ave,2023-06-07T15:00:00.000+00:00,feeder,12.0,N Current (RMS),A,28.6
110489,Coombe Bridge Ave,2023-06-07T15:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,7.7
110489,Coombe Bridge Ave,2023-06-07T15:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,9.1
110489,Coombe Bridge Ave,2023-06-07T15:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,31.2
110489,Coombe Bridge Ave,2023-06-07T15:00:00.000+00:00,transformer,,Temperature,C,31.5
110489,Coombe Bridge Ave,2023-06-07T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
110489,Coombe Bridge Ave,2023-06-07T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
110489,Coombe Bridge Ave,2023-06-07T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
110489,Coombe Bridge Ave,2023-06-07T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
110489,Coombe Bridge Ave,2023-06-07T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
110489,Coombe Bridge Ave,2023-06-07T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
110489,Coombe Bridge Ave,2023-06-07T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
110489,Coombe Bridge Ave,2023-06-07T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.4
110489,Coombe Bridge Ave,2023-06-07T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
110489,Coombe Bridge Ave,2023-06-07T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.77
110489,Coombe Bridge Ave,2023-06-07T15:00:00.000+00:00,busbar,,L2 Active Power,kW,0.28
110489,Coombe Bridge Ave,2023-06-07T15:00:00.000+00:00,busbar,,L1 Active Power,kW,3.04
110489,Coombe Bridge Ave,2023-06-07T15:00:00.000+00:00,busbar,,N Current (RMS),A,45.2
110489,Coombe Bridge Ave,2023-06-07T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
110489,Coombe Bridge Ave,2023-06-07T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
110489,Coombe Bridge Ave,2023-06-07T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
110489,Coombe Bridge Ave,2023-06-07T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.64
110489,Coombe Bridge Ave,2023-06-07T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.09
110489,Coombe Bridge Ave,2023-06-07T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.7
110489,Coombe Bridge Ave,2023-06-07T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.17
110489,Coombe Bridge Ave,2023-06-07T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.85
110489,Coombe Bridge Ave,2023-06-07T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.32
110489,Coombe Bridge Ave,2023-06-07T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.6
110489,Coombe Bridge Ave,2023-06-07T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.8
110489,Coombe Bridge Ave,2023-06-07T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.9
110489,Coombe Bridge Ave,2023-06-07T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.9
110489,Coombe Bridge Ave,2023-06-07T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.97
110489,Coombe Bridge Ave,2023-06-07T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.8
110489,Coombe Bridge Ave,2023-06-07T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.08
110489,Coombe Bridge Ave,2023-06-07T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110489,Coombe Bridge Ave,2023-06-07T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.85
110489,Coombe Bridge Ave,2023-06-07T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,-4.87
110489,Coombe Bridge Ave,2023-06-07T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,46.7
110489,Coombe Bridge Ave,2023-06-07T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.8
110489,Coombe Bridge Ave,2023-06-07T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.6
110489,Coombe Bridge Ave,2023-06-07T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.2
110489,Coombe Bridge Ave,2023-06-07T14:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.4
110489,Coombe Bridge Ave,2023-06-07T14:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-0.54
110489,Coombe Bridge Ave,2023-06-07T14:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.57
110489,Coombe Bridge Ave,2023-06-07T14:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.23
110489,Coombe Bridge Ave,2023-06-07T14:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.24
110489,Coombe Bridge Ave,2023-06-07T14:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.59
110489,Coombe Bridge Ave,2023-06-07T14:50:00.000+00:00,feeder,12.0,N Current (RMS),A,27.4
110489,Coombe Bridge Ave,2023-06-07T14:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,8.6
110489,Coombe Bridge Ave,2023-06-07T14:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.6
110489,Coombe Bridge Ave,2023-06-07T14:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,30.8
110489,Coombe Bridge Ave,2023-06-07T14:50:00.000+00:00,transformer,,Temperature,C,31.5
110489,Coombe Bridge Ave,2023-06-07T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110489,Coombe Bridge Ave,2023-06-07T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
110489,Coombe Bridge Ave,2023-06-07T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
110489,Coombe Bridge Ave,2023-06-07T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
110489,Coombe Bridge Ave,2023-06-07T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
110489,Coombe Bridge Ave,2023-06-07T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
110489,Coombe Bridge Ave,2023-06-07T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
110489,Coombe Bridge Ave,2023-06-07T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.31
110489,Coombe Bridge Ave,2023-06-07T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
110489,Coombe Bridge Ave,2023-06-07T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.65
110489,Coombe Bridge Ave,2023-06-07T14:50:00.000+00:00,busbar,,L2 Active Power,kW,0.92
110489,Coombe Bridge Ave,2023-06-07T14:50:00.000+00:00,busbar,,L1 Active Power,kW,4.13
110489,Coombe Bridge Ave,2023-06-07T14:50:00.000+00:00,busbar,,N Current (RMS),A,39.8
110489,Coombe Bridge Ave,2023-06-07T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
110489,Coombe Bridge Ave,2023-06-07T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
110489,Coombe Bridge Ave,2023-06-07T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
110489,Coombe Bridge Ave,2023-06-07T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.59
110489,Coombe Bridge Ave,2023-06-07T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.11
110489,Coombe Bridge Ave,2023-06-07T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.67
110489,Coombe Bridge Ave,2023-06-07T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.72
110489,Coombe Bridge Ave,2023-06-07T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.9
110489,Coombe Bridge Ave,2023-06-07T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.22
110489,Coombe Bridge Ave,2023-06-07T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,16.6
110489,Coombe Bridge Ave,2023-06-07T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.8
110489,Coombe Bridge Ave,2023-06-07T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.0
110489,Coombe Bridge Ave,2023-06-07T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.0
110489,Coombe Bridge Ave,2023-06-07T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.56
110489,Coombe Bridge Ave,2023-06-07T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.85
110489,Coombe Bridge Ave,2023-06-07T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.38
110489,Coombe Bridge Ave,2023-06-07T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.93
110489,Coombe Bridge Ave,2023-06-07T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.32
110489,Coombe Bridge Ave,2023-06-07T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,-8.01
110489,Coombe Bridge Ave,2023-06-07T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,58.8
110489,Coombe Bridge Ave,2023-06-07T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.0
110489,Coombe Bridge Ave,2023-06-07T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.7
110489,Coombe Bridge Ave,2023-06-07T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.6
110489,Coombe Bridge Ave,2023-06-07T14:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.47
110489,Coombe Bridge Ave,2023-06-07T14:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-0.55
110489,Coombe Bridge Ave,2023-06-07T14:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.57
110489,Coombe Bridge Ave,2023-06-07T14:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.21
110489,Coombe Bridge Ave,2023-06-07T14:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.7
110489,Coombe Bridge Ave,2023-06-07T14:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,2.78
110489,Coombe Bridge Ave,2023-06-07T14:40:00.000+00:00,feeder,12.0,N Current (RMS),A,16.5
110489,Coombe Bridge Ave,2023-06-07T14:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,8.8
110489,Coombe Bridge Ave,2023-06-07T14:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.9
110489,Coombe Bridge Ave,2023-06-07T14:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,21.1
110489,Coombe Bridge Ave,2023-06-07T14:40:00.000+00:00,transformer,,Temperature,C,31.4
110489,Coombe Bridge Ave,2023-06-07T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110489,Coombe Bridge Ave,2023-06-07T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
110489,Coombe Bridge Ave,2023-06-07T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
110489,Coombe Bridge Ave,2023-06-07T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
110489,Coombe Bridge Ave,2023-06-07T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
110489,Coombe Bridge Ave,2023-06-07T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
110489,Coombe Bridge Ave,2023-06-07T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.78
110489,Coombe Bridge Ave,2023-06-07T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.14
110489,Coombe Bridge Ave,2023-06-07T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
110489,Coombe Bridge Ave,2023-06-07T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.51
110489,Coombe Bridge Ave,2023-06-07T14:40:00.000+00:00,busbar,,L2 Active Power,kW,1.92
110489,Coombe Bridge Ave,2023-06-07T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.16
110489,Coombe Bridge Ave,2023-06-07T14:40:00.000+00:00,busbar,,N Current (RMS),A,57.5
110489,Coombe Bridge Ave,2023-06-07T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
110489,Coombe Bridge Ave,2023-06-07T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
110489,Coombe Bridge Ave,2023-06-07T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
110489,Coombe Bridge Ave,2023-06-07T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.51
110489,Coombe Bridge Ave,2023-06-07T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.12
110489,Coombe Bridge Ave,2023-06-07T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.76
110489,Coombe Bridge Ave,2023-06-07T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.68
110489,Coombe Bridge Ave,2023-06-07T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.99
110489,Coombe Bridge Ave,2023-06-07T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.32
110489,Coombe Bridge Ave,2023-06-07T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,15.3
110489,Coombe Bridge Ave,2023-06-07T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.6
110489,Coombe Bridge Ave,2023-06-07T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.3
110489,Coombe Bridge Ave,2023-06-07T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.1
110489,Coombe Bridge Ave,2023-06-07T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.66
110489,Coombe Bridge Ave,2023-06-07T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.03
110489,Coombe Bridge Ave,2023-06-07T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.26
110489,Coombe Bridge Ave,2023-06-07T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.17
110489,Coombe Bridge Ave,2023-06-07T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.83
110489,Coombe Bridge Ave,2023-06-07T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,-8.41
110489,Coombe Bridge Ave,2023-06-07T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,41.6
110489,Coombe Bridge Ave,2023-06-07T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.9
110489,Coombe Bridge Ave,2023-06-07T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.6
110489,Coombe Bridge Ave,2023-06-07T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.8
110489,Coombe Bridge Ave,2023-06-07T14:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.51
110489,Coombe Bridge Ave,2023-06-07T14:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-1.34
110489,Coombe Bridge Ave,2023-06-07T14:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.14
110489,Coombe Bridge Ave,2023-06-07T14:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.25
110489,Coombe Bridge Ave,2023-06-07T14:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,1.31
110489,Coombe Bridge Ave,2023-06-07T14:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.45
110489,Coombe Bridge Ave,2023-06-07T14:30:00.000+00:00,feeder,12.0,N Current (RMS),A,28.5
110489,Coombe Bridge Ave,2023-06-07T14:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,8.7
110489,Coombe Bridge Ave,2023-06-07T14:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,8.7
110489,Coombe Bridge Ave,2023-06-07T14:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,31.7
110489,Coombe Bridge Ave,2023-06-07T14:30:00.000+00:00,transformer,,Temperature,C,31.3
110489,Coombe Bridge Ave,2023-06-07T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
110489,Coombe Bridge Ave,2023-06-07T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
110489,Coombe Bridge Ave,2023-06-07T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
110489,Coombe Bridge Ave,2023-06-07T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
110489,Coombe Bridge Ave,2023-06-07T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
110489,Coombe Bridge Ave,2023-06-07T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
110489,Coombe Bridge Ave,2023-06-07T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
110489,Coombe Bridge Ave,2023-06-07T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
110489,Coombe Bridge Ave,2023-06-07T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
110489,Coombe Bridge Ave,2023-06-07T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.77
110489,Coombe Bridge Ave,2023-06-07T14:30:00.000+00:00,busbar,,L2 Active Power,kW,4.52
110489,Coombe Bridge Ave,2023-06-07T14:30:00.000+00:00,busbar,,L1 Active Power,kW,1.35
110489,Coombe Bridge Ave,2023-06-07T14:30:00.000+00:00,busbar,,N Current (RMS),A,46.8
110489,Coombe Bridge Ave,2023-06-07T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
110489,Coombe Bridge Ave,2023-06-07T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
110489,Coombe Bridge Ave,2023-06-07T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
110489,Coombe Bridge Ave,2023-06-07T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.09
110489,Coombe Bridge Ave,2023-06-07T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.13
110489,Coombe Bridge Ave,2023-06-07T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.7
110489,Coombe Bridge Ave,2023-06-07T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.74
110489,Coombe Bridge Ave,2023-06-07T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.03
110489,Coombe Bridge Ave,2023-06-07T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.21
110489,Coombe Bridge Ave,2023-06-07T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.5
110489,Coombe Bridge Ave,2023-06-07T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.7
110489,Coombe Bridge Ave,2023-06-07T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.4
110489,Coombe Bridge Ave,2023-06-07T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.3
110489,Coombe Bridge Ave,2023-06-07T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.02
110489,Coombe Bridge Ave,2023-06-07T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.53
110489,Coombe Bridge Ave,2023-06-07T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.06
110489,Coombe Bridge Ave,2023-06-07T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.27
110489,Coombe Bridge Ave,2023-06-07T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.03
110489,Coombe Bridge Ave,2023-06-07T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,-7.16
110489,Coombe Bridge Ave,2023-06-07T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,35.6
110489,Coombe Bridge Ave,2023-06-07T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.9
110489,Coombe Bridge Ave,2023-06-07T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.6
110489,Coombe Bridge Ave,2023-06-07T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.9
110489,Coombe Bridge Ave,2023-06-07T14:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.72
110489,Coombe Bridge Ave,2023-06-07T14:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-1.16
110489,Coombe Bridge Ave,2023-06-07T14:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.06
110489,Coombe Bridge Ave,2023-06-07T14:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.57
110489,Coombe Bridge Ave,2023-06-07T14:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.77
110489,Coombe Bridge Ave,2023-06-07T14:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.33
110489,Coombe Bridge Ave,2023-06-07T14:20:00.000+00:00,feeder,12.0,N Current (RMS),A,18.2
110489,Coombe Bridge Ave,2023-06-07T14:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,10.3
110489,Coombe Bridge Ave,2023-06-07T14:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.2
110489,Coombe Bridge Ave,2023-06-07T14:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,20.8
110489,Coombe Bridge Ave,2023-06-07T14:20:00.000+00:00,transformer,,Temperature,C,31.2
110489,Coombe Bridge Ave,2023-06-07T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
110489,Coombe Bridge Ave,2023-06-07T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
110489,Coombe Bridge Ave,2023-06-07T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
110489,Coombe Bridge Ave,2023-06-07T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
110489,Coombe Bridge Ave,2023-06-07T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
110489,Coombe Bridge Ave,2023-06-07T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
110489,Coombe Bridge Ave,2023-06-07T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
110489,Coombe Bridge Ave,2023-06-07T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
110489,Coombe Bridge Ave,2023-06-07T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
110489,Coombe Bridge Ave,2023-06-07T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.27
110489,Coombe Bridge Ave,2023-06-07T14:20:00.000+00:00,busbar,,L2 Active Power,kW,4.12
110489,Coombe Bridge Ave,2023-06-07T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.6
110489,Coombe Bridge Ave,2023-06-07T14:20:00.000+00:00,busbar,,N Current (RMS),A,42.6
110489,Coombe Bridge Ave,2023-06-07T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
110489,Coombe Bridge Ave,2023-06-07T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
110489,Coombe Bridge Ave,2023-06-07T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
110489,Coombe Bridge Ave,2023-06-07T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.72
110489,Coombe Bridge Ave,2023-06-07T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.9
110489,Coombe Bridge Ave,2023-06-07T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.66
110489,Coombe Bridge Ave,2023-06-07T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.4
110489,Coombe Bridge Ave,2023-06-07T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.61
110489,Coombe Bridge Ave,2023-06-07T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.52
110489,Coombe Bridge Ave,2023-06-07T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.5
110489,Coombe Bridge Ave,2023-06-07T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.4
110489,Coombe Bridge Ave,2023-06-07T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.9
110489,Coombe Bridge Ave,2023-06-07T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.4
110489,Coombe Bridge Ave,2023-06-07T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.81
110489,Coombe Bridge Ave,2023-06-07T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.53
110489,Coombe Bridge Ave,2023-06-07T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.85
110489,Coombe Bridge Ave,2023-06-07T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.87
110489,Coombe Bridge Ave,2023-06-07T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.79
110489,Coombe Bridge Ave,2023-06-07T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,-8.08
110489,Coombe Bridge Ave,2023-06-07T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,41.8
110489,Coombe Bridge Ave,2023-06-07T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.7
110489,Coombe Bridge Ave,2023-06-07T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.8
110489,Coombe Bridge Ave,2023-06-07T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.3
110489,Coombe Bridge Ave,2023-06-07T14:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.31
110489,Coombe Bridge Ave,2023-06-07T14:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-1.32
110489,Coombe Bridge Ave,2023-06-07T14:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.33
110489,Coombe Bridge Ave,2023-06-07T14:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.33
110489,Coombe Bridge Ave,2023-06-07T14:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.95
110489,Coombe Bridge Ave,2023-06-07T14:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.17
110489,Coombe Bridge Ave,2023-06-07T14:10:00.000+00:00,feeder,12.0,N Current (RMS),A,18.8
110489,Coombe Bridge Ave,2023-06-07T14:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,8.3
110489,Coombe Bridge Ave,2023-06-07T14:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.3
110489,Coombe Bridge Ave,2023-06-07T14:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,21.6
110489,Coombe Bridge Ave,2023-06-07T14:10:00.000+00:00,transformer,,Temperature,C,31.1
110489,Coombe Bridge Ave,2023-06-07T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
110489,Coombe Bridge Ave,2023-06-07T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
110489,Coombe Bridge Ave,2023-06-07T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
110489,Coombe Bridge Ave,2023-06-07T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
110489,Coombe Bridge Ave,2023-06-07T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
110489,Coombe Bridge Ave,2023-06-07T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
110489,Coombe Bridge Ave,2023-06-07T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
110489,Coombe Bridge Ave,2023-06-07T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
110489,Coombe Bridge Ave,2023-06-07T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
110489,Coombe Bridge Ave,2023-06-07T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.85
110489,Coombe Bridge Ave,2023-06-07T14:10:00.000+00:00,busbar,,L2 Active Power,kW,4.78
110489,Coombe Bridge Ave,2023-06-07T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.61
110489,Coombe Bridge Ave,2023-06-07T14:10:00.000+00:00,busbar,,N Current (RMS),A,41.5
110489,Coombe Bridge Ave,2023-06-07T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
110489,Coombe Bridge Ave,2023-06-07T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
110489,Coombe Bridge Ave,2023-06-07T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
110489,Coombe Bridge Ave,2023-06-07T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.98
110489,Coombe Bridge Ave,2023-06-07T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.81
110489,Coombe Bridge Ave,2023-06-07T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.51
110489,Coombe Bridge Ave,2023-06-07T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.4
110489,Coombe Bridge Ave,2023-06-07T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.56
110489,Coombe Bridge Ave,2023-06-07T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.43
110489,Coombe Bridge Ave,2023-06-07T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.5
110489,Coombe Bridge Ave,2023-06-07T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.1
110489,Coombe Bridge Ave,2023-06-07T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.8
110489,Coombe Bridge Ave,2023-06-07T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.8
110489,Coombe Bridge Ave,2023-06-07T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.68
110489,Coombe Bridge Ave,2023-06-07T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.37
110489,Coombe Bridge Ave,2023-06-07T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.85
110489,Coombe Bridge Ave,2023-06-07T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.05
110489,Coombe Bridge Ave,2023-06-07T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.84
110489,Coombe Bridge Ave,2023-06-07T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,-8.29
110489,Coombe Bridge Ave,2023-06-07T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,37.7
110489,Coombe Bridge Ave,2023-06-07T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.5
110489,Coombe Bridge Ave,2023-06-07T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.7
110489,Coombe Bridge Ave,2023-06-07T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.0
110489,Coombe Bridge Ave,2023-06-07T14:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.26
110489,Coombe Bridge Ave,2023-06-07T14:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-0.99
110489,Coombe Bridge Ave,2023-06-07T14:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.45
110489,Coombe Bridge Ave,2023-06-07T14:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.28
110489,Coombe Bridge Ave,2023-06-07T14:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.82
110489,Coombe Bridge Ave,2023-06-07T14:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,2.6
110489,Coombe Bridge Ave,2023-06-07T14:00:00.000+00:00,feeder,12.0,N Current (RMS),A,16.8
110489,Coombe Bridge Ave,2023-06-07T14:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,8.0
110489,Coombe Bridge Ave,2023-06-07T14:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.4
110489,Coombe Bridge Ave,2023-06-07T14:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,20.3
110489,Coombe Bridge Ave,2023-06-07T14:00:00.000+00:00,transformer,,Temperature,C,31.0
110489,Coombe Bridge Ave,2023-06-07T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
110489,Coombe Bridge Ave,2023-06-07T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
110489,Coombe Bridge Ave,2023-06-07T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
110489,Coombe Bridge Ave,2023-06-07T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
110489,Coombe Bridge Ave,2023-06-07T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
110489,Coombe Bridge Ave,2023-06-07T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
110489,Coombe Bridge Ave,2023-06-07T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
110489,Coombe Bridge Ave,2023-06-07T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
110489,Coombe Bridge Ave,2023-06-07T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
110489,Coombe Bridge Ave,2023-06-07T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.28
110489,Coombe Bridge Ave,2023-06-07T14:00:00.000+00:00,busbar,,L2 Active Power,kW,4.62
110489,Coombe Bridge Ave,2023-06-07T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.39
110489,Coombe Bridge Ave,2023-06-07T14:00:00.000+00:00,busbar,,N Current (RMS),A,39.0
110489,Coombe Bridge Ave,2023-06-07T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
110489,Coombe Bridge Ave,2023-06-07T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
110489,Coombe Bridge Ave,2023-06-07T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
110489,Coombe Bridge Ave,2023-06-07T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.12
110489,Coombe Bridge Ave,2023-06-07T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.69
110489,Coombe Bridge Ave,2023-06-07T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.66
110489,Coombe Bridge Ave,2023-06-07T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.48
110489,Coombe Bridge Ave,2023-06-07T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.52
110489,Coombe Bridge Ave,2023-06-07T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.08
110489,Coombe Bridge Ave,2023-06-07T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.5
110489,Coombe Bridge Ave,2023-06-07T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.7
110489,Coombe Bridge Ave,2023-06-07T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.9
110489,Coombe Bridge Ave,2023-06-07T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.7
110489,Coombe Bridge Ave,2023-06-07T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.22
110489,Coombe Bridge Ave,2023-06-07T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.95
110489,Coombe Bridge Ave,2023-06-07T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.84
110489,Coombe Bridge Ave,2023-06-07T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.19
110489,Coombe Bridge Ave,2023-06-07T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.58
110489,Coombe Bridge Ave,2023-06-07T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,-8.78
110489,Coombe Bridge Ave,2023-06-07T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,39.4
110489,Coombe Bridge Ave,2023-06-07T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.6
110489,Coombe Bridge Ave,2023-06-07T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.1
110489,Coombe Bridge Ave,2023-06-07T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.7
110489,Coombe Bridge Ave,2023-06-07T13:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.04
110489,Coombe Bridge Ave,2023-06-07T13:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-0.86
110489,Coombe Bridge Ave,2023-06-07T13:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.19
110489,Coombe Bridge Ave,2023-06-07T13:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.22
110489,Coombe Bridge Ave,2023-06-07T13:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.87
110489,Coombe Bridge Ave,2023-06-07T13:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.29
110489,Coombe Bridge Ave,2023-06-07T13:50:00.000+00:00,feeder,12.0,N Current (RMS),A,19.7
110489,Coombe Bridge Ave,2023-06-07T13:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,7.4
110489,Coombe Bridge Ave,2023-06-07T13:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,8.1
110489,Coombe Bridge Ave,2023-06-07T13:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,21.5
110489,Coombe Bridge Ave,2023-06-07T13:50:00.000+00:00,transformer,,Temperature,C,30.8
110489,Coombe Bridge Ave,2023-06-07T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110489,Coombe Bridge Ave,2023-06-07T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
110489,Coombe Bridge Ave,2023-06-07T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
110489,Coombe Bridge Ave,2023-06-07T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
110489,Coombe Bridge Ave,2023-06-07T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
110489,Coombe Bridge Ave,2023-06-07T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
110489,Coombe Bridge Ave,2023-06-07T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
110489,Coombe Bridge Ave,2023-06-07T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
110489,Coombe Bridge Ave,2023-06-07T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
110489,Coombe Bridge Ave,2023-06-07T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.99
110489,Coombe Bridge Ave,2023-06-07T13:50:00.000+00:00,busbar,,L2 Active Power,kW,4.5
110489,Coombe Bridge Ave,2023-06-07T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.27
110489,Coombe Bridge Ave,2023-06-07T13:50:00.000+00:00,busbar,,N Current (RMS),A,36.6
110489,Coombe Bridge Ave,2023-06-07T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
110489,Coombe Bridge Ave,2023-06-07T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
110489,Coombe Bridge Ave,2023-06-07T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
