Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-06-07T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.49
110489,Coombe Bridge Ave,2023-06-07T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.38
110489,Coombe Bridge Ave,2023-06-07T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.66
110489,Coombe Bridge Ave,2023-06-07T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.53
110489,Coombe Bridge Ave,2023-06-07T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.02
110489,Coombe Bridge Ave,2023-06-07T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.21
110489,Coombe Bridge Ave,2023-06-07T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.5
110489,Coombe Bridge Ave,2023-06-07T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.5
110489,Coombe Bridge Ave,2023-06-07T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.1
110489,Coombe Bridge Ave,2023-06-07T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.1
110489,Coombe Bridge Ave,2023-06-07T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.09
110489,Coombe Bridge Ave,2023-06-07T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.98
110489,Coombe Bridge Ave,2023-06-07T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.69
110489,Coombe Bridge Ave,2023-06-07T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.07
110489,Coombe Bridge Ave,2023-06-07T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.53
110489,Coombe Bridge Ave,2023-06-07T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,-8.85
110489,Coombe Bridge Ave,2023-06-07T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,42.8
110489,Coombe Bridge Ave,2023-06-07T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.0
110489,Coombe Bridge Ave,2023-06-07T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.5
110489,Coombe Bridge Ave,2023-06-07T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.8
110489,Coombe Bridge Ave,2023-06-07T13:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.26
110489,Coombe Bridge Ave,2023-06-07T13:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.24
110489,Coombe Bridge Ave,2023-06-07T13:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.13
110489,Coombe Bridge Ave,2023-06-07T13:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.07
110489,Coombe Bridge Ave,2023-06-07T13:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.31
110489,Coombe Bridge Ave,2023-06-07T13:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.26
110489,Coombe Bridge Ave,2023-06-07T13:40:00.000+00:00,feeder,12.0,N Current (RMS),A,18.1
110489,Coombe Bridge Ave,2023-06-07T13:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,7.5
110489,Coombe Bridge Ave,2023-06-07T13:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.9
110489,Coombe Bridge Ave,2023-06-07T13:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,21.2
110489,Coombe Bridge Ave,2023-06-07T13:40:00.000+00:00,transformer,,Temperature,C,30.7
110489,Coombe Bridge Ave,2023-06-07T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110489,Coombe Bridge Ave,2023-06-07T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
110489,Coombe Bridge Ave,2023-06-07T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
110489,Coombe Bridge Ave,2023-06-07T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
110489,Coombe Bridge Ave,2023-06-07T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
110489,Coombe Bridge Ave,2023-06-07T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
110489,Coombe Bridge Ave,2023-06-07T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
110489,Coombe Bridge Ave,2023-06-07T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
110489,Coombe Bridge Ave,2023-06-07T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
110489,Coombe Bridge Ave,2023-06-07T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.84
110489,Coombe Bridge Ave,2023-06-07T13:40:00.000+00:00,busbar,,L2 Active Power,kW,2.46
110489,Coombe Bridge Ave,2023-06-07T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.79
110489,Coombe Bridge Ave,2023-06-07T13:40:00.000+00:00,busbar,,N Current (RMS),A,44.6
110489,Coombe Bridge Ave,2023-06-07T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
110489,Coombe Bridge Ave,2023-06-07T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
110489,Coombe Bridge Ave,2023-06-07T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
110489,Coombe Bridge Ave,2023-06-07T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.04
110489,Coombe Bridge Ave,2023-06-07T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.04
110489,Coombe Bridge Ave,2023-06-07T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.79
110489,Coombe Bridge Ave,2023-06-07T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.84
110489,Coombe Bridge Ave,2023-06-07T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.06
110489,Coombe Bridge Ave,2023-06-07T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.97
110489,Coombe Bridge Ave,2023-06-07T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.1
110489,Coombe Bridge Ave,2023-06-07T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.9
110489,Coombe Bridge Ave,2023-06-07T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.3
110489,Coombe Bridge Ave,2023-06-07T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.7
110489,Coombe Bridge Ave,2023-06-07T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.57
110489,Coombe Bridge Ave,2023-06-07T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.74
110489,Coombe Bridge Ave,2023-06-07T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.64
110489,Coombe Bridge Ave,2023-06-07T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.5
110489,Coombe Bridge Ave,2023-06-07T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.64
110489,Coombe Bridge Ave,2023-06-07T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,-8.88
110489,Coombe Bridge Ave,2023-06-07T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,41.4
110489,Coombe Bridge Ave,2023-06-07T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.6
110489,Coombe Bridge Ave,2023-06-07T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.8
110489,Coombe Bridge Ave,2023-06-07T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.6
110489,Coombe Bridge Ave,2023-06-07T13:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.47
110489,Coombe Bridge Ave,2023-06-07T13:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.19
110489,Coombe Bridge Ave,2023-06-07T13:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.31
110489,Coombe Bridge Ave,2023-06-07T13:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.08
110489,Coombe Bridge Ave,2023-06-07T13:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.58
110489,Coombe Bridge Ave,2023-06-07T13:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.19
110489,Coombe Bridge Ave,2023-06-07T13:30:00.000+00:00,feeder,12.0,N Current (RMS),A,18.4
110489,Coombe Bridge Ave,2023-06-07T13:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,8.1
110489,Coombe Bridge Ave,2023-06-07T13:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.0
110489,Coombe Bridge Ave,2023-06-07T13:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,21.8
110489,Coombe Bridge Ave,2023-06-07T13:30:00.000+00:00,transformer,,Temperature,C,30.6
110489,Coombe Bridge Ave,2023-06-07T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110489,Coombe Bridge Ave,2023-06-07T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
110489,Coombe Bridge Ave,2023-06-07T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
110489,Coombe Bridge Ave,2023-06-07T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
110489,Coombe Bridge Ave,2023-06-07T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
110489,Coombe Bridge Ave,2023-06-07T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
110489,Coombe Bridge Ave,2023-06-07T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
110489,Coombe Bridge Ave,2023-06-07T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
110489,Coombe Bridge Ave,2023-06-07T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
110489,Coombe Bridge Ave,2023-06-07T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.65
110489,Coombe Bridge Ave,2023-06-07T13:30:00.000+00:00,busbar,,L2 Active Power,kW,1.55
110489,Coombe Bridge Ave,2023-06-07T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.87
110489,Coombe Bridge Ave,2023-06-07T13:30:00.000+00:00,busbar,,N Current (RMS),A,40.2
110489,Coombe Bridge Ave,2023-06-07T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
110489,Coombe Bridge Ave,2023-06-07T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.9
110489,Coombe Bridge Ave,2023-06-07T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
110489,Coombe Bridge Ave,2023-06-07T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.97
110489,Coombe Bridge Ave,2023-06-07T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.39
110489,Coombe Bridge Ave,2023-06-07T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.73
110489,Coombe Bridge Ave,2023-06-07T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.58
110489,Coombe Bridge Ave,2023-06-07T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.6
110489,Coombe Bridge Ave,2023-06-07T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.02
110489,Coombe Bridge Ave,2023-06-07T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.9
110489,Coombe Bridge Ave,2023-06-07T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.9
110489,Coombe Bridge Ave,2023-06-07T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110489,Coombe Bridge Ave,2023-06-07T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.8
110489,Coombe Bridge Ave,2023-06-07T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.51
110489,Coombe Bridge Ave,2023-06-07T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.63
110489,Coombe Bridge Ave,2023-06-07T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.68
110489,Coombe Bridge Ave,2023-06-07T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.22
110489,Coombe Bridge Ave,2023-06-07T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.08
110489,Coombe Bridge Ave,2023-06-07T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,-8.71
110489,Coombe Bridge Ave,2023-06-07T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,42.6
110489,Coombe Bridge Ave,2023-06-07T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.1
110489,Coombe Bridge Ave,2023-06-07T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.0
110489,Coombe Bridge Ave,2023-06-07T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.1
110489,Coombe Bridge Ave,2023-06-07T13:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.01
110489,Coombe Bridge Ave,2023-06-07T13:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-0.12
110489,Coombe Bridge Ave,2023-06-07T13:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.12
110489,Coombe Bridge Ave,2023-06-07T13:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.51
110489,Coombe Bridge Ave,2023-06-07T13:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.47
110489,Coombe Bridge Ave,2023-06-07T13:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,2.38
110489,Coombe Bridge Ave,2023-06-07T13:20:00.000+00:00,feeder,12.0,N Current (RMS),A,15.0
110489,Coombe Bridge Ave,2023-06-07T13:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,12.0
110489,Coombe Bridge Ave,2023-06-07T13:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.8
110489,Coombe Bridge Ave,2023-06-07T13:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,18.8
110489,Coombe Bridge Ave,2023-06-07T13:20:00.000+00:00,transformer,,Temperature,C,30.4
110489,Coombe Bridge Ave,2023-06-07T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110489,Coombe Bridge Ave,2023-06-07T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
110489,Coombe Bridge Ave,2023-06-07T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
110489,Coombe Bridge Ave,2023-06-07T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
110489,Coombe Bridge Ave,2023-06-07T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
110489,Coombe Bridge Ave,2023-06-07T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
110489,Coombe Bridge Ave,2023-06-07T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
110489,Coombe Bridge Ave,2023-06-07T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
110489,Coombe Bridge Ave,2023-06-07T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
110489,Coombe Bridge Ave,2023-06-07T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.72
110489,Coombe Bridge Ave,2023-06-07T13:20:00.000+00:00,busbar,,L2 Active Power,kW,3.39
110489,Coombe Bridge Ave,2023-06-07T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.94
110489,Coombe Bridge Ave,2023-06-07T13:20:00.000+00:00,busbar,,N Current (RMS),A,39.8
110489,Coombe Bridge Ave,2023-06-07T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
110489,Coombe Bridge Ave,2023-06-07T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
110489,Coombe Bridge Ave,2023-06-07T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
110489,Coombe Bridge Ave,2023-06-07T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.03
110489,Coombe Bridge Ave,2023-06-07T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.34
110489,Coombe Bridge Ave,2023-06-07T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.76
110489,Coombe Bridge Ave,2023-06-07T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.82
110489,Coombe Bridge Ave,2023-06-07T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.33
110489,Coombe Bridge Ave,2023-06-07T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.91
110489,Coombe Bridge Ave,2023-06-07T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.4
110489,Coombe Bridge Ave,2023-06-07T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.7
110489,Coombe Bridge Ave,2023-06-07T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.1
110489,Coombe Bridge Ave,2023-06-07T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.4
110489,Coombe Bridge Ave,2023-06-07T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110489,Coombe Bridge Ave,2023-06-07T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.3
110489,Coombe Bridge Ave,2023-06-07T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.71
110489,Coombe Bridge Ave,2023-06-07T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.3
110489,Coombe Bridge Ave,2023-06-07T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.22
110489,Coombe Bridge Ave,2023-06-07T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,-8.63
110489,Coombe Bridge Ave,2023-06-07T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,43.6
110489,Coombe Bridge Ave,2023-06-07T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.6
110489,Coombe Bridge Ave,2023-06-07T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.5
110489,Coombe Bridge Ave,2023-06-07T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.0
110489,Coombe Bridge Ave,2023-06-07T13:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.33
110489,Coombe Bridge Ave,2023-06-07T13:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-0.75
110489,Coombe Bridge Ave,2023-06-07T13:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.77
110489,Coombe Bridge Ave,2023-06-07T13:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.22
110489,Coombe Bridge Ave,2023-06-07T13:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.87
110489,Coombe Bridge Ave,2023-06-07T13:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,2.98
110489,Coombe Bridge Ave,2023-06-07T13:10:00.000+00:00,feeder,12.0,N Current (RMS),A,16.9
110489,Coombe Bridge Ave,2023-06-07T13:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,8.5
110489,Coombe Bridge Ave,2023-06-07T13:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.3
110489,Coombe Bridge Ave,2023-06-07T13:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,19.4
110489,Coombe Bridge Ave,2023-06-07T13:10:00.000+00:00,transformer,,Temperature,C,30.3
110489,Coombe Bridge Ave,2023-06-07T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
110489,Coombe Bridge Ave,2023-06-07T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
110489,Coombe Bridge Ave,2023-06-07T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
110489,Coombe Bridge Ave,2023-06-07T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
110489,Coombe Bridge Ave,2023-06-07T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
110489,Coombe Bridge Ave,2023-06-07T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
110489,Coombe Bridge Ave,2023-06-07T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
110489,Coombe Bridge Ave,2023-06-07T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
110489,Coombe Bridge Ave,2023-06-07T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
110489,Coombe Bridge Ave,2023-06-07T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.94
110489,Coombe Bridge Ave,2023-06-07T13:10:00.000+00:00,busbar,,L2 Active Power,kW,4.6
110489,Coombe Bridge Ave,2023-06-07T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.53
110489,Coombe Bridge Ave,2023-06-07T13:10:00.000+00:00,busbar,,N Current (RMS),A,42.4
110489,Coombe Bridge Ave,2023-06-07T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
110489,Coombe Bridge Ave,2023-06-07T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
110489,Coombe Bridge Ave,2023-06-07T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
110489,Coombe Bridge Ave,2023-06-07T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.35
110489,Coombe Bridge Ave,2023-06-07T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.38
110489,Coombe Bridge Ave,2023-06-07T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.54
110489,Coombe Bridge Ave,2023-06-07T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.84
110489,Coombe Bridge Ave,2023-06-07T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.46
110489,Coombe Bridge Ave,2023-06-07T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.92
110489,Coombe Bridge Ave,2023-06-07T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.8
110489,Coombe Bridge Ave,2023-06-07T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.8
110489,Coombe Bridge Ave,2023-06-07T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110489,Coombe Bridge Ave,2023-06-07T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.8
110489,Coombe Bridge Ave,2023-06-07T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.2
110489,Coombe Bridge Ave,2023-06-07T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.51
110489,Coombe Bridge Ave,2023-06-07T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.76
110489,Coombe Bridge Ave,2023-06-07T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.6
110489,Coombe Bridge Ave,2023-06-07T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.54
110489,Coombe Bridge Ave,2023-06-07T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,-8.23
110489,Coombe Bridge Ave,2023-06-07T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,39.8
110489,Coombe Bridge Ave,2023-06-07T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.0
110489,Coombe Bridge Ave,2023-06-07T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.7
110489,Coombe Bridge Ave,2023-06-07T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.6
110489,Coombe Bridge Ave,2023-06-07T13:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.32
110489,Coombe Bridge Ave,2023-06-07T13:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-0.17
110489,Coombe Bridge Ave,2023-06-07T13:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.1
110489,Coombe Bridge Ave,2023-06-07T13:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.17
110489,Coombe Bridge Ave,2023-06-07T13:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.13
110489,Coombe Bridge Ave,2023-06-07T13:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.46
110489,Coombe Bridge Ave,2023-06-07T13:00:00.000+00:00,feeder,12.0,N Current (RMS),A,19.6
110489,Coombe Bridge Ave,2023-06-07T13:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,7.9
110489,Coombe Bridge Ave,2023-06-07T13:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,3.8
110489,Coombe Bridge Ave,2023-06-07T13:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,22.8
110489,Coombe Bridge Ave,2023-06-07T13:00:00.000+00:00,transformer,,Temperature,C,30.2
110489,Coombe Bridge Ave,2023-06-07T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
110489,Coombe Bridge Ave,2023-06-07T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
110489,Coombe Bridge Ave,2023-06-07T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
110489,Coombe Bridge Ave,2023-06-07T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
110489,Coombe Bridge Ave,2023-06-07T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
110489,Coombe Bridge Ave,2023-06-07T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
110489,Coombe Bridge Ave,2023-06-07T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
110489,Coombe Bridge Ave,2023-06-07T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
110489,Coombe Bridge Ave,2023-06-07T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
110489,Coombe Bridge Ave,2023-06-07T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.17
110489,Coombe Bridge Ave,2023-06-07T13:00:00.000+00:00,busbar,,L2 Active Power,kW,4.12
110489,Coombe Bridge Ave,2023-06-07T13:00:00.000+00:00,busbar,,L1 Active Power,kW,0.34
110489,Coombe Bridge Ave,2023-06-07T13:00:00.000+00:00,busbar,,N Current (RMS),A,41.7
110489,Coombe Bridge Ave,2023-06-07T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
110489,Coombe Bridge Ave,2023-06-07T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
110489,Coombe Bridge Ave,2023-06-07T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
110489,Coombe Bridge Ave,2023-06-07T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.45
110489,Coombe Bridge Ave,2023-06-07T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.37
110489,Coombe Bridge Ave,2023-06-07T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.68
110489,Coombe Bridge Ave,2023-06-07T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.88
110489,Coombe Bridge Ave,2023-06-07T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.35
110489,Coombe Bridge Ave,2023-06-07T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.37
110489,Coombe Bridge Ave,2023-06-07T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,15.1
110489,Coombe Bridge Ave,2023-06-07T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.3
110489,Coombe Bridge Ave,2023-06-07T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110489,Coombe Bridge Ave,2023-06-07T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.2
110489,Coombe Bridge Ave,2023-06-07T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.69
110489,Coombe Bridge Ave,2023-06-07T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.11
110489,Coombe Bridge Ave,2023-06-07T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.57
110489,Coombe Bridge Ave,2023-06-07T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.15
110489,Coombe Bridge Ave,2023-06-07T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.48
110489,Coombe Bridge Ave,2023-06-07T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,-8.2
110489,Coombe Bridge Ave,2023-06-07T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,40.2
110489,Coombe Bridge Ave,2023-06-07T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.4
110489,Coombe Bridge Ave,2023-06-07T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.2
110489,Coombe Bridge Ave,2023-06-07T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.2
110489,Coombe Bridge Ave,2023-06-07T12:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.27
110489,Coombe Bridge Ave,2023-06-07T12:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-0.26
110489,Coombe Bridge Ave,2023-06-07T12:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.38
110489,Coombe Bridge Ave,2023-06-07T12:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.16
110489,Coombe Bridge Ave,2023-06-07T12:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.77
110489,Coombe Bridge Ave,2023-06-07T12:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,2.81
110489,Coombe Bridge Ave,2023-06-07T12:50:00.000+00:00,feeder,12.0,N Current (RMS),A,16.6
110489,Coombe Bridge Ave,2023-06-07T12:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,8.0
110489,Coombe Bridge Ave,2023-06-07T12:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.2
110489,Coombe Bridge Ave,2023-06-07T12:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,20.6
110489,Coombe Bridge Ave,2023-06-07T12:50:00.000+00:00,transformer,,Temperature,C,30.1
110489,Coombe Bridge Ave,2023-06-07T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
110489,Coombe Bridge Ave,2023-06-07T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
110489,Coombe Bridge Ave,2023-06-07T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
110489,Coombe Bridge Ave,2023-06-07T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
110489,Coombe Bridge Ave,2023-06-07T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
110489,Coombe Bridge Ave,2023-06-07T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
110489,Coombe Bridge Ave,2023-06-07T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
110489,Coombe Bridge Ave,2023-06-07T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
110489,Coombe Bridge Ave,2023-06-07T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
110489,Coombe Bridge Ave,2023-06-07T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.77
110489,Coombe Bridge Ave,2023-06-07T12:50:00.000+00:00,busbar,,L2 Active Power,kW,4.81
110489,Coombe Bridge Ave,2023-06-07T12:50:00.000+00:00,busbar,,L1 Active Power,kW,0.82
110489,Coombe Bridge Ave,2023-06-07T12:50:00.000+00:00,busbar,,N Current (RMS),A,46.9
110489,Coombe Bridge Ave,2023-06-07T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
110489,Coombe Bridge Ave,2023-06-07T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
110489,Coombe Bridge Ave,2023-06-07T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
110489,Coombe Bridge Ave,2023-06-07T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.15
110489,Coombe Bridge Ave,2023-06-07T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.63
110489,Coombe Bridge Ave,2023-06-07T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.68
110489,Coombe Bridge Ave,2023-06-07T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.66
110489,Coombe Bridge Ave,2023-06-07T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.5
110489,Coombe Bridge Ave,2023-06-07T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.94
110489,Coombe Bridge Ave,2023-06-07T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.4
110489,Coombe Bridge Ave,2023-06-07T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.4
110489,Coombe Bridge Ave,2023-06-07T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.2
110489,Coombe Bridge Ave,2023-06-07T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.4
110489,Coombe Bridge Ave,2023-06-07T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.06
110489,Coombe Bridge Ave,2023-06-07T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.27
110489,Coombe Bridge Ave,2023-06-07T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.49
110489,Coombe Bridge Ave,2023-06-07T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.46
110489,Coombe Bridge Ave,2023-06-07T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.66
110489,Coombe Bridge Ave,2023-06-07T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,-7.81
110489,Coombe Bridge Ave,2023-06-07T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,40.7
110489,Coombe Bridge Ave,2023-06-07T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.7
110489,Coombe Bridge Ave,2023-06-07T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.5
110489,Coombe Bridge Ave,2023-06-07T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.8
110489,Coombe Bridge Ave,2023-06-07T12:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.55
110489,Coombe Bridge Ave,2023-06-07T12:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-1.38
110489,Coombe Bridge Ave,2023-06-07T12:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.48
110489,Coombe Bridge Ave,2023-06-07T12:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.59
110489,Coombe Bridge Ave,2023-06-07T12:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,1.39
110489,Coombe Bridge Ave,2023-06-07T12:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.31
110489,Coombe Bridge Ave,2023-06-07T12:40:00.000+00:00,feeder,12.0,N Current (RMS),A,22.0
110489,Coombe Bridge Ave,2023-06-07T12:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,11.0
110489,Coombe Bridge Ave,2023-06-07T12:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,8.8
110489,Coombe Bridge Ave,2023-06-07T12:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,24.0
110489,Coombe Bridge Ave,2023-06-07T12:40:00.000+00:00,transformer,,Temperature,C,30.0
110489,Coombe Bridge Ave,2023-06-07T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110489,Coombe Bridge Ave,2023-06-07T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
110489,Coombe Bridge Ave,2023-06-07T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
110489,Coombe Bridge Ave,2023-06-07T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
110489,Coombe Bridge Ave,2023-06-07T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
110489,Coombe Bridge Ave,2023-06-07T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
110489,Coombe Bridge Ave,2023-06-07T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
110489,Coombe Bridge Ave,2023-06-07T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
110489,Coombe Bridge Ave,2023-06-07T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
110489,Coombe Bridge Ave,2023-06-07T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.71
110489,Coombe Bridge Ave,2023-06-07T12:40:00.000+00:00,busbar,,L2 Active Power,kW,5.47
110489,Coombe Bridge Ave,2023-06-07T12:40:00.000+00:00,busbar,,L1 Active Power,kW,1.5
110489,Coombe Bridge Ave,2023-06-07T12:40:00.000+00:00,busbar,,N Current (RMS),A,53.7
110489,Coombe Bridge Ave,2023-06-07T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
110489,Coombe Bridge Ave,2023-06-07T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
110489,Coombe Bridge Ave,2023-06-07T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
110489,Coombe Bridge Ave,2023-06-07T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.84
110489,Coombe Bridge Ave,2023-06-07T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.66
110489,Coombe Bridge Ave,2023-06-07T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.65
110489,Coombe Bridge Ave,2023-06-07T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.62
110489,Coombe Bridge Ave,2023-06-07T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.61
110489,Coombe Bridge Ave,2023-06-07T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.13
110489,Coombe Bridge Ave,2023-06-07T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.6
110489,Coombe Bridge Ave,2023-06-07T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.2
110489,Coombe Bridge Ave,2023-06-07T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.5
110489,Coombe Bridge Ave,2023-06-07T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.9
110489,Coombe Bridge Ave,2023-06-07T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.84
110489,Coombe Bridge Ave,2023-06-07T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.79
110489,Coombe Bridge Ave,2023-06-07T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.71
110489,Coombe Bridge Ave,2023-06-07T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.06
110489,Coombe Bridge Ave,2023-06-07T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.82
110489,Coombe Bridge Ave,2023-06-07T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,-6.52
110489,Coombe Bridge Ave,2023-06-07T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,33.1
110489,Coombe Bridge Ave,2023-06-07T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.8
110489,Coombe Bridge Ave,2023-06-07T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.4
110489,Coombe Bridge Ave,2023-06-07T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.5
110489,Coombe Bridge Ave,2023-06-07T12:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.75
110489,Coombe Bridge Ave,2023-06-07T12:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-0.73
110489,Coombe Bridge Ave,2023-06-07T12:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.57
110489,Coombe Bridge Ave,2023-06-07T12:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.19
110489,Coombe Bridge Ave,2023-06-07T12:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.65
110489,Coombe Bridge Ave,2023-06-07T12:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.12
110489,Coombe Bridge Ave,2023-06-07T12:30:00.000+00:00,feeder,12.0,N Current (RMS),A,23.0
110489,Coombe Bridge Ave,2023-06-07T12:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.5
110489,Coombe Bridge Ave,2023-06-07T12:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.0
110489,Coombe Bridge Ave,2023-06-07T12:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,25.3
110489,Coombe Bridge Ave,2023-06-07T12:30:00.000+00:00,transformer,,Temperature,C,29.9
110489,Coombe Bridge Ave,2023-06-07T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
110489,Coombe Bridge Ave,2023-06-07T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
110489,Coombe Bridge Ave,2023-06-07T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
110489,Coombe Bridge Ave,2023-06-07T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
110489,Coombe Bridge Ave,2023-06-07T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
110489,Coombe Bridge Ave,2023-06-07T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
110489,Coombe Bridge Ave,2023-06-07T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
110489,Coombe Bridge Ave,2023-06-07T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
110489,Coombe Bridge Ave,2023-06-07T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
110489,Coombe Bridge Ave,2023-06-07T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.37
110489,Coombe Bridge Ave,2023-06-07T12:30:00.000+00:00,busbar,,L2 Active Power,kW,4.53
110489,Coombe Bridge Ave,2023-06-07T12:30:00.000+00:00,busbar,,L1 Active Power,kW,1.97
110489,Coombe Bridge Ave,2023-06-07T12:30:00.000+00:00,busbar,,N Current (RMS),A,44.1
110489,Coombe Bridge Ave,2023-06-07T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
110489,Coombe Bridge Ave,2023-06-07T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
110489,Coombe Bridge Ave,2023-06-07T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
110489,Coombe Bridge Ave,2023-06-07T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.66
110489,Coombe Bridge Ave,2023-06-07T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.35
110489,Coombe Bridge Ave,2023-06-07T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.55
110489,Coombe Bridge Ave,2023-06-07T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.21
110489,Coombe Bridge Ave,2023-06-07T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.53
110489,Coombe Bridge Ave,2023-06-07T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.22
110489,Coombe Bridge Ave,2023-06-07T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,15.1
110489,Coombe Bridge Ave,2023-06-07T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.7
110489,Coombe Bridge Ave,2023-06-07T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110489,Coombe Bridge Ave,2023-06-07T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.1
110489,Coombe Bridge Ave,2023-06-07T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
110489,Coombe Bridge Ave,2023-06-07T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.14
110489,Coombe Bridge Ave,2023-06-07T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.6
110489,Coombe Bridge Ave,2023-06-07T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.55
110489,Coombe Bridge Ave,2023-06-07T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.47
110489,Coombe Bridge Ave,2023-06-07T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,-4.66
110489,Coombe Bridge Ave,2023-06-07T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,29.2
110489,Coombe Bridge Ave,2023-06-07T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.1
110489,Coombe Bridge Ave,2023-06-07T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.5
110489,Coombe Bridge Ave,2023-06-07T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.1
110489,Coombe Bridge Ave,2023-06-07T12:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.83
110489,Coombe Bridge Ave,2023-06-07T12:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-1.32
110489,Coombe Bridge Ave,2023-06-07T12:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.12
110489,Coombe Bridge Ave,2023-06-07T12:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.25
110489,Coombe Bridge Ave,2023-06-07T12:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,1.07
110489,Coombe Bridge Ave,2023-06-07T12:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.97
110489,Coombe Bridge Ave,2023-06-07T12:20:00.000+00:00,feeder,12.0,N Current (RMS),A,29.3
110489,Coombe Bridge Ave,2023-06-07T12:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.8
110489,Coombe Bridge Ave,2023-06-07T12:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.8
110489,Coombe Bridge Ave,2023-06-07T12:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,30.2
110489,Coombe Bridge Ave,2023-06-07T12:20:00.000+00:00,transformer,,Temperature,C,29.8
110489,Coombe Bridge Ave,2023-06-07T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
110489,Coombe Bridge Ave,2023-06-07T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
110489,Coombe Bridge Ave,2023-06-07T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
110489,Coombe Bridge Ave,2023-06-07T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
110489,Coombe Bridge Ave,2023-06-07T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
110489,Coombe Bridge Ave,2023-06-07T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
110489,Coombe Bridge Ave,2023-06-07T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
110489,Coombe Bridge Ave,2023-06-07T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
110489,Coombe Bridge Ave,2023-06-07T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
110489,Coombe Bridge Ave,2023-06-07T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.53
110489,Coombe Bridge Ave,2023-06-07T12:20:00.000+00:00,busbar,,L2 Active Power,kW,4.74
110489,Coombe Bridge Ave,2023-06-07T12:20:00.000+00:00,busbar,,L1 Active Power,kW,5.76
110489,Coombe Bridge Ave,2023-06-07T12:20:00.000+00:00,busbar,,N Current (RMS),A,53.8
110489,Coombe Bridge Ave,2023-06-07T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
110489,Coombe Bridge Ave,2023-06-07T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
110489,Coombe Bridge Ave,2023-06-07T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
110489,Coombe Bridge Ave,2023-06-07T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.18
110489,Coombe Bridge Ave,2023-06-07T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.34
110489,Coombe Bridge Ave,2023-06-07T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.62
110489,Coombe Bridge Ave,2023-06-07T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.94
110489,Coombe Bridge Ave,2023-06-07T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.44
110489,Coombe Bridge Ave,2023-06-07T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.69
110489,Coombe Bridge Ave,2023-06-07T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,14.4
110489,Coombe Bridge Ave,2023-06-07T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.5
110489,Coombe Bridge Ave,2023-06-07T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.4
110489,Coombe Bridge Ave,2023-06-07T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.8
110489,Coombe Bridge Ave,2023-06-07T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.25
110489,Coombe Bridge Ave,2023-06-07T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.62
110489,Coombe Bridge Ave,2023-06-07T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.8
110489,Coombe Bridge Ave,2023-06-07T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.62
110489,Coombe Bridge Ave,2023-06-07T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.45
110489,Coombe Bridge Ave,2023-06-07T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,-7.73
110489,Coombe Bridge Ave,2023-06-07T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,37.0
110489,Coombe Bridge Ave,2023-06-07T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.2
110489,Coombe Bridge Ave,2023-06-07T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.8
110489,Coombe Bridge Ave,2023-06-07T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.0
110489,Coombe Bridge Ave,2023-06-07T12:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.12
110489,Coombe Bridge Ave,2023-06-07T12:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-1.33
110489,Coombe Bridge Ave,2023-06-07T12:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.2
110489,Coombe Bridge Ave,2023-06-07T12:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.32
110489,Coombe Bridge Ave,2023-06-07T12:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,1.0
110489,Coombe Bridge Ave,2023-06-07T12:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.9
110489,Coombe Bridge Ave,2023-06-07T12:10:00.000+00:00,feeder,12.0,N Current (RMS),A,33.2
110489,Coombe Bridge Ave,2023-06-07T12:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,8.3
110489,Coombe Bridge Ave,2023-06-07T12:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.7
110489,Coombe Bridge Ave,2023-06-07T12:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,34.1
110489,Coombe Bridge Ave,2023-06-07T12:10:00.000+00:00,transformer,,Temperature,C,29.7
110489,Coombe Bridge Ave,2023-06-07T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
110489,Coombe Bridge Ave,2023-06-07T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
110489,Coombe Bridge Ave,2023-06-07T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
110489,Coombe Bridge Ave,2023-06-07T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
110489,Coombe Bridge Ave,2023-06-07T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
110489,Coombe Bridge Ave,2023-06-07T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
110489,Coombe Bridge Ave,2023-06-07T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
110489,Coombe Bridge Ave,2023-06-07T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
110489,Coombe Bridge Ave,2023-06-07T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
110489,Coombe Bridge Ave,2023-06-07T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.63
110489,Coombe Bridge Ave,2023-06-07T12:10:00.000+00:00,busbar,,L2 Active Power,kW,4.96
110489,Coombe Bridge Ave,2023-06-07T12:10:00.000+00:00,busbar,,L1 Active Power,kW,5.49
110489,Coombe Bridge Ave,2023-06-07T12:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
110489,Coombe Bridge Ave,2023-06-07T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
110489,Coombe Bridge Ave,2023-06-07T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
110489,Coombe Bridge Ave,2023-06-07T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
110489,Coombe Bridge Ave,2023-06-07T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.07
110489,Coombe Bridge Ave,2023-06-07T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.33
110489,Coombe Bridge Ave,2023-06-07T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.62
110489,Coombe Bridge Ave,2023-06-07T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.76
110489,Coombe Bridge Ave,2023-06-07T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.28
110489,Coombe Bridge Ave,2023-06-07T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.61
110489,Coombe Bridge Ave,2023-06-07T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.4
110489,Coombe Bridge Ave,2023-06-07T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.5
110489,Coombe Bridge Ave,2023-06-07T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.9
110489,Coombe Bridge Ave,2023-06-07T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.5
110489,Coombe Bridge Ave,2023-06-07T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.09
110489,Coombe Bridge Ave,2023-06-07T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.2
110489,Coombe Bridge Ave,2023-06-07T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.62
110489,Coombe Bridge Ave,2023-06-07T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.23
110489,Coombe Bridge Ave,2023-06-07T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.0
110489,Coombe Bridge Ave,2023-06-07T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,-7.84
110489,Coombe Bridge Ave,2023-06-07T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,36.1
110489,Coombe Bridge Ave,2023-06-07T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.2
110489,Coombe Bridge Ave,2023-06-07T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.2
110489,Coombe Bridge Ave,2023-06-07T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.8
110489,Coombe Bridge Ave,2023-06-07T12:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.59
110489,Coombe Bridge Ave,2023-06-07T12:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-0.02
110489,Coombe Bridge Ave,2023-06-07T12:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.26
110489,Coombe Bridge Ave,2023-06-07T12:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.31
110489,Coombe Bridge Ave,2023-06-07T12:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.4
110489,Coombe Bridge Ave,2023-06-07T12:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.25
110489,Coombe Bridge Ave,2023-06-07T12:00:00.000+00:00,feeder,12.0,N Current (RMS),A,21.2
110489,Coombe Bridge Ave,2023-06-07T12:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,10.2
110489,Coombe Bridge Ave,2023-06-07T12:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.9
110489,Coombe Bridge Ave,2023-06-07T12:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,24.8
110489,Coombe Bridge Ave,2023-06-07T12:00:00.000+00:00,transformer,,Temperature,C,29.6
110489,Coombe Bridge Ave,2023-06-07T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
110489,Coombe Bridge Ave,2023-06-07T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
110489,Coombe Bridge Ave,2023-06-07T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
110489,Coombe Bridge Ave,2023-06-07T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
110489,Coombe Bridge Ave,2023-06-07T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
110489,Coombe Bridge Ave,2023-06-07T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
110489,Coombe Bridge Ave,2023-06-07T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
110489,Coombe Bridge Ave,2023-06-07T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
110489,Coombe Bridge Ave,2023-06-07T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
110489,Coombe Bridge Ave,2023-06-07T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.77
110489,Coombe Bridge Ave,2023-06-07T12:00:00.000+00:00,busbar,,L2 Active Power,kW,4.13
110489,Coombe Bridge Ave,2023-06-07T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.02
110489,Coombe Bridge Ave,2023-06-07T12:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
110489,Coombe Bridge Ave,2023-06-07T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
110489,Coombe Bridge Ave,2023-06-07T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
110489,Coombe Bridge Ave,2023-06-07T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
110489,Coombe Bridge Ave,2023-06-07T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.55
110489,Coombe Bridge Ave,2023-06-07T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.33
110489,Coombe Bridge Ave,2023-06-07T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.7
110489,Coombe Bridge Ave,2023-06-07T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.5
110489,Coombe Bridge Ave,2023-06-07T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.29
110489,Coombe Bridge Ave,2023-06-07T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.52
