Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-06-07T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.9
110489,Coombe Bridge Ave,2023-06-07T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.3
110489,Coombe Bridge Ave,2023-06-07T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.0
110489,Coombe Bridge Ave,2023-06-07T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.3
110489,Coombe Bridge Ave,2023-06-07T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.01
110489,Coombe Bridge Ave,2023-06-07T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.54
110489,Coombe Bridge Ave,2023-06-07T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.76
110489,Coombe Bridge Ave,2023-06-07T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.14
110489,Coombe Bridge Ave,2023-06-07T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.49
110489,Coombe Bridge Ave,2023-06-07T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,-5.47
110489,Coombe Bridge Ave,2023-06-07T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,33.1
110489,Coombe Bridge Ave,2023-06-07T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.6
110489,Coombe Bridge Ave,2023-06-07T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.2
110489,Coombe Bridge Ave,2023-06-07T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.7
110489,Coombe Bridge Ave,2023-06-07T11:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.08
110489,Coombe Bridge Ave,2023-06-07T11:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.42
110489,Coombe Bridge Ave,2023-06-07T11:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.2
110489,Coombe Bridge Ave,2023-06-07T11:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.98
110489,Coombe Bridge Ave,2023-06-07T11:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.96
110489,Coombe Bridge Ave,2023-06-07T11:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.46
110489,Coombe Bridge Ave,2023-06-07T11:50:00.000+00:00,feeder,12.0,N Current (RMS),A,24.1
110489,Coombe Bridge Ave,2023-06-07T11:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.9
110489,Coombe Bridge Ave,2023-06-07T11:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,14.4
110489,Coombe Bridge Ave,2023-06-07T11:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,26.0
110489,Coombe Bridge Ave,2023-06-07T11:50:00.000+00:00,transformer,,Temperature,C,29.4
110489,Coombe Bridge Ave,2023-06-07T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
110489,Coombe Bridge Ave,2023-06-07T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
110489,Coombe Bridge Ave,2023-06-07T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
110489,Coombe Bridge Ave,2023-06-07T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
110489,Coombe Bridge Ave,2023-06-07T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
110489,Coombe Bridge Ave,2023-06-07T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
110489,Coombe Bridge Ave,2023-06-07T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
110489,Coombe Bridge Ave,2023-06-07T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.08
110489,Coombe Bridge Ave,2023-06-07T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
110489,Coombe Bridge Ave,2023-06-07T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.55
110489,Coombe Bridge Ave,2023-06-07T11:50:00.000+00:00,busbar,,L2 Active Power,kW,2.19
110489,Coombe Bridge Ave,2023-06-07T11:50:00.000+00:00,busbar,,L1 Active Power,kW,3.66
110489,Coombe Bridge Ave,2023-06-07T11:50:00.000+00:00,busbar,,N Current (RMS),A,37.1
110489,Coombe Bridge Ave,2023-06-07T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
110489,Coombe Bridge Ave,2023-06-07T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
110489,Coombe Bridge Ave,2023-06-07T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
110489,Coombe Bridge Ave,2023-06-07T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.99
110489,Coombe Bridge Ave,2023-06-07T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.37
110489,Coombe Bridge Ave,2023-06-07T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.64
110489,Coombe Bridge Ave,2023-06-07T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.75
110489,Coombe Bridge Ave,2023-06-07T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.43
110489,Coombe Bridge Ave,2023-06-07T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.24
110489,Coombe Bridge Ave,2023-06-07T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.3
110489,Coombe Bridge Ave,2023-06-07T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.0
110489,Coombe Bridge Ave,2023-06-07T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110489,Coombe Bridge Ave,2023-06-07T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.3
110489,Coombe Bridge Ave,2023-06-07T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.67
110489,Coombe Bridge Ave,2023-06-07T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.42
110489,Coombe Bridge Ave,2023-06-07T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.13
110489,Coombe Bridge Ave,2023-06-07T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.15
110489,Coombe Bridge Ave,2023-06-07T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.69
110489,Coombe Bridge Ave,2023-06-07T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,-5.6
110489,Coombe Bridge Ave,2023-06-07T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,35.4
110489,Coombe Bridge Ave,2023-06-07T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.8
110489,Coombe Bridge Ave,2023-06-07T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.4
110489,Coombe Bridge Ave,2023-06-07T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.3
110489,Coombe Bridge Ave,2023-06-07T11:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.43
110489,Coombe Bridge Ave,2023-06-07T11:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,3.77
110489,Coombe Bridge Ave,2023-06-07T11:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.97
110489,Coombe Bridge Ave,2023-06-07T11:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.03
110489,Coombe Bridge Ave,2023-06-07T11:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.68
110489,Coombe Bridge Ave,2023-06-07T11:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.82
110489,Coombe Bridge Ave,2023-06-07T11:40:00.000+00:00,feeder,12.0,N Current (RMS),A,26.2
110489,Coombe Bridge Ave,2023-06-07T11:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,8.6
110489,Coombe Bridge Ave,2023-06-07T11:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,20.5
110489,Coombe Bridge Ave,2023-06-07T11:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,23.7
110489,Coombe Bridge Ave,2023-06-07T11:40:00.000+00:00,transformer,,Temperature,C,29.3
110489,Coombe Bridge Ave,2023-06-07T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
110489,Coombe Bridge Ave,2023-06-07T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
110489,Coombe Bridge Ave,2023-06-07T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
110489,Coombe Bridge Ave,2023-06-07T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
110489,Coombe Bridge Ave,2023-06-07T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
110489,Coombe Bridge Ave,2023-06-07T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
110489,Coombe Bridge Ave,2023-06-07T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
110489,Coombe Bridge Ave,2023-06-07T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.37
110489,Coombe Bridge Ave,2023-06-07T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
110489,Coombe Bridge Ave,2023-06-07T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.18
110489,Coombe Bridge Ave,2023-06-07T11:40:00.000+00:00,busbar,,L2 Active Power,kW,1.43
110489,Coombe Bridge Ave,2023-06-07T11:40:00.000+00:00,busbar,,L1 Active Power,kW,2.51
110489,Coombe Bridge Ave,2023-06-07T11:40:00.000+00:00,busbar,,N Current (RMS),A,43.9
110489,Coombe Bridge Ave,2023-06-07T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
110489,Coombe Bridge Ave,2023-06-07T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
110489,Coombe Bridge Ave,2023-06-07T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
110489,Coombe Bridge Ave,2023-06-07T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.65
110489,Coombe Bridge Ave,2023-06-07T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.38
110489,Coombe Bridge Ave,2023-06-07T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.75
110489,Coombe Bridge Ave,2023-06-07T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.1
110489,Coombe Bridge Ave,2023-06-07T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.55
110489,Coombe Bridge Ave,2023-06-07T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.96
110489,Coombe Bridge Ave,2023-06-07T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,15.1
110489,Coombe Bridge Ave,2023-06-07T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.0
110489,Coombe Bridge Ave,2023-06-07T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110489,Coombe Bridge Ave,2023-06-07T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.3
110489,Coombe Bridge Ave,2023-06-07T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.6
110489,Coombe Bridge Ave,2023-06-07T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.34
110489,Coombe Bridge Ave,2023-06-07T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.18
110489,Coombe Bridge Ave,2023-06-07T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.72
110489,Coombe Bridge Ave,2023-06-07T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.81
110489,Coombe Bridge Ave,2023-06-07T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,-5.66
110489,Coombe Bridge Ave,2023-06-07T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,38.5
110489,Coombe Bridge Ave,2023-06-07T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.8
110489,Coombe Bridge Ave,2023-06-07T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.5
110489,Coombe Bridge Ave,2023-06-07T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.0
110489,Coombe Bridge Ave,2023-06-07T11:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.65
110489,Coombe Bridge Ave,2023-06-07T11:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-0.1
110489,Coombe Bridge Ave,2023-06-07T11:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.29
110489,Coombe Bridge Ave,2023-06-07T11:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.03
110489,Coombe Bridge Ave,2023-06-07T11:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.5
110489,Coombe Bridge Ave,2023-06-07T11:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.4
110489,Coombe Bridge Ave,2023-06-07T11:30:00.000+00:00,feeder,12.0,N Current (RMS),A,18.8
110489,Coombe Bridge Ave,2023-06-07T11:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.3
110489,Coombe Bridge Ave,2023-06-07T11:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.6
110489,Coombe Bridge Ave,2023-06-07T11:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,23.3
110489,Coombe Bridge Ave,2023-06-07T11:30:00.000+00:00,transformer,,Temperature,C,29.2
110489,Coombe Bridge Ave,2023-06-07T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
110489,Coombe Bridge Ave,2023-06-07T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
110489,Coombe Bridge Ave,2023-06-07T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
110489,Coombe Bridge Ave,2023-06-07T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
110489,Coombe Bridge Ave,2023-06-07T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
110489,Coombe Bridge Ave,2023-06-07T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
110489,Coombe Bridge Ave,2023-06-07T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.25
110489,Coombe Bridge Ave,2023-06-07T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
110489,Coombe Bridge Ave,2023-06-07T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
110489,Coombe Bridge Ave,2023-06-07T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.22
110489,Coombe Bridge Ave,2023-06-07T11:30:00.000+00:00,busbar,,L2 Active Power,kW,3.11
110489,Coombe Bridge Ave,2023-06-07T11:30:00.000+00:00,busbar,,L1 Active Power,kW,1.66
110489,Coombe Bridge Ave,2023-06-07T11:30:00.000+00:00,busbar,,N Current (RMS),A,54.2
110489,Coombe Bridge Ave,2023-06-07T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
110489,Coombe Bridge Ave,2023-06-07T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
110489,Coombe Bridge Ave,2023-06-07T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
110489,Coombe Bridge Ave,2023-06-07T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.14
110489,Coombe Bridge Ave,2023-06-07T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.38
110489,Coombe Bridge Ave,2023-06-07T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.65
110489,Coombe Bridge Ave,2023-06-07T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.69
110489,Coombe Bridge Ave,2023-06-07T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.52
110489,Coombe Bridge Ave,2023-06-07T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.92
110489,Coombe Bridge Ave,2023-06-07T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.6
110489,Coombe Bridge Ave,2023-06-07T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.7
110489,Coombe Bridge Ave,2023-06-07T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110489,Coombe Bridge Ave,2023-06-07T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.0
110489,Coombe Bridge Ave,2023-06-07T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.04
110489,Coombe Bridge Ave,2023-06-07T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.27
110489,Coombe Bridge Ave,2023-06-07T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.07
110489,Coombe Bridge Ave,2023-06-07T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.38
110489,Coombe Bridge Ave,2023-06-07T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.27
110489,Coombe Bridge Ave,2023-06-07T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,-4.1
110489,Coombe Bridge Ave,2023-06-07T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,34.2
110489,Coombe Bridge Ave,2023-06-07T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.2
110489,Coombe Bridge Ave,2023-06-07T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.3
110489,Coombe Bridge Ave,2023-06-07T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.1
110489,Coombe Bridge Ave,2023-06-07T11:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.41
110489,Coombe Bridge Ave,2023-06-07T11:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.26
110489,Coombe Bridge Ave,2023-06-07T11:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.44
110489,Coombe Bridge Ave,2023-06-07T11:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.02
110489,Coombe Bridge Ave,2023-06-07T11:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.3
110489,Coombe Bridge Ave,2023-06-07T11:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,2.5
110489,Coombe Bridge Ave,2023-06-07T11:20:00.000+00:00,feeder,12.0,N Current (RMS),A,16.0
110489,Coombe Bridge Ave,2023-06-07T11:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,8.0
110489,Coombe Bridge Ave,2023-06-07T11:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.7
110489,Coombe Bridge Ave,2023-06-07T11:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,20.5
110489,Coombe Bridge Ave,2023-06-07T11:20:00.000+00:00,transformer,,Temperature,C,29.0
110489,Coombe Bridge Ave,2023-06-07T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
110489,Coombe Bridge Ave,2023-06-07T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
110489,Coombe Bridge Ave,2023-06-07T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
110489,Coombe Bridge Ave,2023-06-07T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
110489,Coombe Bridge Ave,2023-06-07T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
110489,Coombe Bridge Ave,2023-06-07T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
110489,Coombe Bridge Ave,2023-06-07T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
110489,Coombe Bridge Ave,2023-06-07T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
110489,Coombe Bridge Ave,2023-06-07T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
110489,Coombe Bridge Ave,2023-06-07T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.04
110489,Coombe Bridge Ave,2023-06-07T11:20:00.000+00:00,busbar,,L2 Active Power,kW,2.65
110489,Coombe Bridge Ave,2023-06-07T11:20:00.000+00:00,busbar,,L1 Active Power,kW,2.45
110489,Coombe Bridge Ave,2023-06-07T11:20:00.000+00:00,busbar,,N Current (RMS),A,39.2
110489,Coombe Bridge Ave,2023-06-07T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
110489,Coombe Bridge Ave,2023-06-07T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
110489,Coombe Bridge Ave,2023-06-07T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
110489,Coombe Bridge Ave,2023-06-07T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.07
110489,Coombe Bridge Ave,2023-06-07T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.38
110489,Coombe Bridge Ave,2023-06-07T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.7
110489,Coombe Bridge Ave,2023-06-07T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.49
110489,Coombe Bridge Ave,2023-06-07T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.4
110489,Coombe Bridge Ave,2023-06-07T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.63
110489,Coombe Bridge Ave,2023-06-07T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.1
110489,Coombe Bridge Ave,2023-06-07T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.4
110489,Coombe Bridge Ave,2023-06-07T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.4
110489,Coombe Bridge Ave,2023-06-07T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.9
110489,Coombe Bridge Ave,2023-06-07T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.67
110489,Coombe Bridge Ave,2023-06-07T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.94
110489,Coombe Bridge Ave,2023-06-07T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.08
110489,Coombe Bridge Ave,2023-06-07T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.15
110489,Coombe Bridge Ave,2023-06-07T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.08
110489,Coombe Bridge Ave,2023-06-07T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,-4.86
110489,Coombe Bridge Ave,2023-06-07T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,38.6
110489,Coombe Bridge Ave,2023-06-07T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.1
110489,Coombe Bridge Ave,2023-06-07T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.7
110489,Coombe Bridge Ave,2023-06-07T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.8
110489,Coombe Bridge Ave,2023-06-07T11:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.73
110489,Coombe Bridge Ave,2023-06-07T11:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-1.2
110489,Coombe Bridge Ave,2023-06-07T11:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.22
110489,Coombe Bridge Ave,2023-06-07T11:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.12
110489,Coombe Bridge Ave,2023-06-07T11:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.84
110489,Coombe Bridge Ave,2023-06-07T11:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.61
110489,Coombe Bridge Ave,2023-06-07T11:10:00.000+00:00,feeder,12.0,N Current (RMS),A,22.2
110489,Coombe Bridge Ave,2023-06-07T11:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.5
110489,Coombe Bridge Ave,2023-06-07T11:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.8
110489,Coombe Bridge Ave,2023-06-07T11:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,23.2
110489,Coombe Bridge Ave,2023-06-07T11:10:00.000+00:00,transformer,,Temperature,C,28.8
110489,Coombe Bridge Ave,2023-06-07T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
110489,Coombe Bridge Ave,2023-06-07T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
110489,Coombe Bridge Ave,2023-06-07T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
110489,Coombe Bridge Ave,2023-06-07T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
110489,Coombe Bridge Ave,2023-06-07T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
110489,Coombe Bridge Ave,2023-06-07T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
110489,Coombe Bridge Ave,2023-06-07T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
110489,Coombe Bridge Ave,2023-06-07T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
110489,Coombe Bridge Ave,2023-06-07T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
110489,Coombe Bridge Ave,2023-06-07T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.24
110489,Coombe Bridge Ave,2023-06-07T11:10:00.000+00:00,busbar,,L2 Active Power,kW,3.25
110489,Coombe Bridge Ave,2023-06-07T11:10:00.000+00:00,busbar,,L1 Active Power,kW,4.02
110489,Coombe Bridge Ave,2023-06-07T11:10:00.000+00:00,busbar,,N Current (RMS),A,41.4
110489,Coombe Bridge Ave,2023-06-07T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
110489,Coombe Bridge Ave,2023-06-07T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
110489,Coombe Bridge Ave,2023-06-07T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
110489,Coombe Bridge Ave,2023-06-07T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.07
110489,Coombe Bridge Ave,2023-06-07T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.32
110489,Coombe Bridge Ave,2023-06-07T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.61
110489,Coombe Bridge Ave,2023-06-07T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.56
110489,Coombe Bridge Ave,2023-06-07T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.37
110489,Coombe Bridge Ave,2023-06-07T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.32
110489,Coombe Bridge Ave,2023-06-07T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.2
110489,Coombe Bridge Ave,2023-06-07T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.8
110489,Coombe Bridge Ave,2023-06-07T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.1
110489,Coombe Bridge Ave,2023-06-07T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.2
110489,Coombe Bridge Ave,2023-06-07T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.15
110489,Coombe Bridge Ave,2023-06-07T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.55
110489,Coombe Bridge Ave,2023-06-07T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.99
110489,Coombe Bridge Ave,2023-06-07T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.24
110489,Coombe Bridge Ave,2023-06-07T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.44
110489,Coombe Bridge Ave,2023-06-07T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,-3.43
110489,Coombe Bridge Ave,2023-06-07T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,37.0
110489,Coombe Bridge Ave,2023-06-07T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.2
110489,Coombe Bridge Ave,2023-06-07T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.6
110489,Coombe Bridge Ave,2023-06-07T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.9
110489,Coombe Bridge Ave,2023-06-07T11:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.59
110489,Coombe Bridge Ave,2023-06-07T11:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-1.11
110489,Coombe Bridge Ave,2023-06-07T11:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.46
110489,Coombe Bridge Ave,2023-06-07T11:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.01
110489,Coombe Bridge Ave,2023-06-07T11:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.78
110489,Coombe Bridge Ave,2023-06-07T11:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,2.4
110489,Coombe Bridge Ave,2023-06-07T11:00:00.000+00:00,feeder,12.0,N Current (RMS),A,18.3
110489,Coombe Bridge Ave,2023-06-07T11:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.9
110489,Coombe Bridge Ave,2023-06-07T11:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.3
110489,Coombe Bridge Ave,2023-06-07T11:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,20.4
110489,Coombe Bridge Ave,2023-06-07T11:00:00.000+00:00,transformer,,Temperature,C,28.7
110489,Coombe Bridge Ave,2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
110489,Coombe Bridge Ave,2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
110489,Coombe Bridge Ave,2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
110489,Coombe Bridge Ave,2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
110489,Coombe Bridge Ave,2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
110489,Coombe Bridge Ave,2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
110489,Coombe Bridge Ave,2023-06-07T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
110489,Coombe Bridge Ave,2023-06-07T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
110489,Coombe Bridge Ave,2023-06-07T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
110489,Coombe Bridge Ave,2023-06-07T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.5
110489,Coombe Bridge Ave,2023-06-07T11:00:00.000+00:00,busbar,,L2 Active Power,kW,2.68
110489,Coombe Bridge Ave,2023-06-07T11:00:00.000+00:00,busbar,,L1 Active Power,kW,2.76
110489,Coombe Bridge Ave,2023-06-07T11:00:00.000+00:00,busbar,,N Current (RMS),A,37.9
110489,Coombe Bridge Ave,2023-06-07T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
110489,Coombe Bridge Ave,2023-06-07T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
110489,Coombe Bridge Ave,2023-06-07T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
110489,Coombe Bridge Ave,2023-06-07T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.21
110489,Coombe Bridge Ave,2023-06-07T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.31
110489,Coombe Bridge Ave,2023-06-07T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.68
110489,Coombe Bridge Ave,2023-06-07T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.8
110489,Coombe Bridge Ave,2023-06-07T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.4
110489,Coombe Bridge Ave,2023-06-07T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.95
110489,Coombe Bridge Ave,2023-06-07T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,14.8
110489,Coombe Bridge Ave,2023-06-07T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.6
110489,Coombe Bridge Ave,2023-06-07T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.2
110489,Coombe Bridge Ave,2023-06-07T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.4
110489,Coombe Bridge Ave,2023-06-07T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.51
110489,Coombe Bridge Ave,2023-06-07T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.98
110489,Coombe Bridge Ave,2023-06-07T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.62
110489,Coombe Bridge Ave,2023-06-07T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.65
110489,Coombe Bridge Ave,2023-06-07T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.09
110489,Coombe Bridge Ave,2023-06-07T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,-4.88
110489,Coombe Bridge Ave,2023-06-07T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,40.2
110489,Coombe Bridge Ave,2023-06-07T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.6
110489,Coombe Bridge Ave,2023-06-07T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.1
110489,Coombe Bridge Ave,2023-06-07T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.7
110489,Coombe Bridge Ave,2023-06-07T10:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.55
110489,Coombe Bridge Ave,2023-06-07T10:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-1.05
110489,Coombe Bridge Ave,2023-06-07T10:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.37
110489,Coombe Bridge Ave,2023-06-07T10:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.01
110489,Coombe Bridge Ave,2023-06-07T10:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,1.02
110489,Coombe Bridge Ave,2023-06-07T10:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,2.29
110489,Coombe Bridge Ave,2023-06-07T10:50:00.000+00:00,feeder,12.0,N Current (RMS),A,17.9
110489,Coombe Bridge Ave,2023-06-07T10:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.7
110489,Coombe Bridge Ave,2023-06-07T10:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.7
110489,Coombe Bridge Ave,2023-06-07T10:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,20.2
110489,Coombe Bridge Ave,2023-06-07T10:50:00.000+00:00,transformer,,Temperature,C,28.5
110489,Coombe Bridge Ave,2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110489,Coombe Bridge Ave,2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
110489,Coombe Bridge Ave,2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
110489,Coombe Bridge Ave,2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
110489,Coombe Bridge Ave,2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
110489,Coombe Bridge Ave,2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
110489,Coombe Bridge Ave,2023-06-07T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
110489,Coombe Bridge Ave,2023-06-07T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
110489,Coombe Bridge Ave,2023-06-07T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
110489,Coombe Bridge Ave,2023-06-07T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.58
110489,Coombe Bridge Ave,2023-06-07T10:50:00.000+00:00,busbar,,L2 Active Power,kW,3.34
110489,Coombe Bridge Ave,2023-06-07T10:50:00.000+00:00,busbar,,L1 Active Power,kW,0.33
110489,Coombe Bridge Ave,2023-06-07T10:50:00.000+00:00,busbar,,N Current (RMS),A,48.5
110489,Coombe Bridge Ave,2023-06-07T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
110489,Coombe Bridge Ave,2023-06-07T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.9
110489,Coombe Bridge Ave,2023-06-07T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
110489,Coombe Bridge Ave,2023-06-07T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.01
110489,Coombe Bridge Ave,2023-06-07T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.31
110489,Coombe Bridge Ave,2023-06-07T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.61
110489,Coombe Bridge Ave,2023-06-07T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.32
110489,Coombe Bridge Ave,2023-06-07T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.28
110489,Coombe Bridge Ave,2023-06-07T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.14
110489,Coombe Bridge Ave,2023-06-07T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.7
110489,Coombe Bridge Ave,2023-06-07T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.9
110489,Coombe Bridge Ave,2023-06-07T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.9
110489,Coombe Bridge Ave,2023-06-07T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.0
110489,Coombe Bridge Ave,2023-06-07T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.83
110489,Coombe Bridge Ave,2023-06-07T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.63
110489,Coombe Bridge Ave,2023-06-07T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.65
110489,Coombe Bridge Ave,2023-06-07T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.5
110489,Coombe Bridge Ave,2023-06-07T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.55
110489,Coombe Bridge Ave,2023-06-07T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,-3.58
110489,Coombe Bridge Ave,2023-06-07T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,39.0
110489,Coombe Bridge Ave,2023-06-07T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.6
110489,Coombe Bridge Ave,2023-06-07T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.6
110489,Coombe Bridge Ave,2023-06-07T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.8
110489,Coombe Bridge Ave,2023-06-07T10:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.74
110489,Coombe Bridge Ave,2023-06-07T10:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-1.04
110489,Coombe Bridge Ave,2023-06-07T10:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.53
110489,Coombe Bridge Ave,2023-06-07T10:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.14
110489,Coombe Bridge Ave,2023-06-07T10:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,1.03
110489,Coombe Bridge Ave,2023-06-07T10:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.0
110489,Coombe Bridge Ave,2023-06-07T10:40:00.000+00:00,feeder,12.0,N Current (RMS),A,19.8
110489,Coombe Bridge Ave,2023-06-07T10:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,7.1
110489,Coombe Bridge Ave,2023-06-07T10:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.9
110489,Coombe Bridge Ave,2023-06-07T10:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,22.4
110489,Coombe Bridge Ave,2023-06-07T10:40:00.000+00:00,transformer,,Temperature,C,28.4
110489,Coombe Bridge Ave,2023-06-07T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
110489,Coombe Bridge Ave,2023-06-07T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
110489,Coombe Bridge Ave,2023-06-07T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
110489,Coombe Bridge Ave,2023-06-07T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
110489,Coombe Bridge Ave,2023-06-07T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
110489,Coombe Bridge Ave,2023-06-07T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
110489,Coombe Bridge Ave,2023-06-07T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.4
110489,Coombe Bridge Ave,2023-06-07T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
110489,Coombe Bridge Ave,2023-06-07T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
110489,Coombe Bridge Ave,2023-06-07T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.98
110489,Coombe Bridge Ave,2023-06-07T10:40:00.000+00:00,busbar,,L2 Active Power,kW,3.22
110489,Coombe Bridge Ave,2023-06-07T10:40:00.000+00:00,busbar,,L1 Active Power,kW,2.55
110489,Coombe Bridge Ave,2023-06-07T10:40:00.000+00:00,busbar,,N Current (RMS),A,49.6
110489,Coombe Bridge Ave,2023-06-07T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
110489,Coombe Bridge Ave,2023-06-07T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
110489,Coombe Bridge Ave,2023-06-07T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
110489,Coombe Bridge Ave,2023-06-07T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.59
110489,Coombe Bridge Ave,2023-06-07T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.32
110489,Coombe Bridge Ave,2023-06-07T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.61
110489,Coombe Bridge Ave,2023-06-07T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.6
110489,Coombe Bridge Ave,2023-06-07T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.38
110489,Coombe Bridge Ave,2023-06-07T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.27
110489,Coombe Bridge Ave,2023-06-07T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.8
110489,Coombe Bridge Ave,2023-06-07T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.9
110489,Coombe Bridge Ave,2023-06-07T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.2
110489,Coombe Bridge Ave,2023-06-07T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.8
110489,Coombe Bridge Ave,2023-06-07T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
110489,Coombe Bridge Ave,2023-06-07T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.88
110489,Coombe Bridge Ave,2023-06-07T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.82
110489,Coombe Bridge Ave,2023-06-07T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.4
110489,Coombe Bridge Ave,2023-06-07T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.09
110489,Coombe Bridge Ave,2023-06-07T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,-3.96
110489,Coombe Bridge Ave,2023-06-07T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,36.1
110489,Coombe Bridge Ave,2023-06-07T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.8
110489,Coombe Bridge Ave,2023-06-07T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.9
110489,Coombe Bridge Ave,2023-06-07T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.7
110489,Coombe Bridge Ave,2023-06-07T10:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.25
110489,Coombe Bridge Ave,2023-06-07T10:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-0.91
110489,Coombe Bridge Ave,2023-06-07T10:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.7
110489,Coombe Bridge Ave,2023-06-07T10:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.03
110489,Coombe Bridge Ave,2023-06-07T10:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,1.2
110489,Coombe Bridge Ave,2023-06-07T10:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,1.33
110489,Coombe Bridge Ave,2023-06-07T10:30:00.000+00:00,feeder,12.0,N Current (RMS),A,12.8
110489,Coombe Bridge Ave,2023-06-07T10:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,7.7
110489,Coombe Bridge Ave,2023-06-07T10:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.1
110489,Coombe Bridge Ave,2023-06-07T10:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,18.6
110489,Coombe Bridge Ave,2023-06-07T10:30:00.000+00:00,transformer,,Temperature,C,28.2
110489,Coombe Bridge Ave,2023-06-07T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110489,Coombe Bridge Ave,2023-06-07T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
110489,Coombe Bridge Ave,2023-06-07T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
110489,Coombe Bridge Ave,2023-06-07T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
110489,Coombe Bridge Ave,2023-06-07T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
110489,Coombe Bridge Ave,2023-06-07T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
110489,Coombe Bridge Ave,2023-06-07T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
110489,Coombe Bridge Ave,2023-06-07T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
110489,Coombe Bridge Ave,2023-06-07T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
110489,Coombe Bridge Ave,2023-06-07T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.6
110489,Coombe Bridge Ave,2023-06-07T10:30:00.000+00:00,busbar,,L2 Active Power,kW,3.65
110489,Coombe Bridge Ave,2023-06-07T10:30:00.000+00:00,busbar,,L1 Active Power,kW,0.78
110489,Coombe Bridge Ave,2023-06-07T10:30:00.000+00:00,busbar,,N Current (RMS),A,46.4
110489,Coombe Bridge Ave,2023-06-07T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
110489,Coombe Bridge Ave,2023-06-07T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
110489,Coombe Bridge Ave,2023-06-07T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
110489,Coombe Bridge Ave,2023-06-07T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.66
110489,Coombe Bridge Ave,2023-06-07T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.35
110489,Coombe Bridge Ave,2023-06-07T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.4
110489,Coombe Bridge Ave,2023-06-07T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.82
110489,Coombe Bridge Ave,2023-06-07T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.55
110489,Coombe Bridge Ave,2023-06-07T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.7
110489,Coombe Bridge Ave,2023-06-07T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,21.3
110489,Coombe Bridge Ave,2023-06-07T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.6
110489,Coombe Bridge Ave,2023-06-07T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110489,Coombe Bridge Ave,2023-06-07T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.5
110489,Coombe Bridge Ave,2023-06-07T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.37
110489,Coombe Bridge Ave,2023-06-07T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.44
110489,Coombe Bridge Ave,2023-06-07T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.08
110489,Coombe Bridge Ave,2023-06-07T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.03
110489,Coombe Bridge Ave,2023-06-07T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.86
110489,Coombe Bridge Ave,2023-06-07T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,-2.68
110489,Coombe Bridge Ave,2023-06-07T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,35.2
110489,Coombe Bridge Ave,2023-06-07T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.8
110489,Coombe Bridge Ave,2023-06-07T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.9
110489,Coombe Bridge Ave,2023-06-07T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.5
110489,Coombe Bridge Ave,2023-06-07T10:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.24
110489,Coombe Bridge Ave,2023-06-07T10:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-0.47
110489,Coombe Bridge Ave,2023-06-07T10:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.24
110489,Coombe Bridge Ave,2023-06-07T10:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.01
110489,Coombe Bridge Ave,2023-06-07T10:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.61
110489,Coombe Bridge Ave,2023-06-07T10:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,2.13
110489,Coombe Bridge Ave,2023-06-07T10:20:00.000+00:00,feeder,12.0,N Current (RMS),A,14.4
110489,Coombe Bridge Ave,2023-06-07T10:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,7.3
110489,Coombe Bridge Ave,2023-06-07T10:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.8
110489,Coombe Bridge Ave,2023-06-07T10:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,18.7
110489,Coombe Bridge Ave,2023-06-07T10:20:00.000+00:00,transformer,,Temperature,C,28.0
110489,Coombe Bridge Ave,2023-06-07T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
110489,Coombe Bridge Ave,2023-06-07T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
110489,Coombe Bridge Ave,2023-06-07T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
110489,Coombe Bridge Ave,2023-06-07T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
110489,Coombe Bridge Ave,2023-06-07T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
110489,Coombe Bridge Ave,2023-06-07T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
110489,Coombe Bridge Ave,2023-06-07T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
110489,Coombe Bridge Ave,2023-06-07T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
110489,Coombe Bridge Ave,2023-06-07T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
110489,Coombe Bridge Ave,2023-06-07T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.32
110489,Coombe Bridge Ave,2023-06-07T10:20:00.000+00:00,busbar,,L2 Active Power,kW,2.04
110489,Coombe Bridge Ave,2023-06-07T10:20:00.000+00:00,busbar,,L1 Active Power,kW,3.77
110489,Coombe Bridge Ave,2023-06-07T10:20:00.000+00:00,busbar,,N Current (RMS),A,42.2
110489,Coombe Bridge Ave,2023-06-07T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
110489,Coombe Bridge Ave,2023-06-07T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.1
110489,Coombe Bridge Ave,2023-06-07T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
110489,Coombe Bridge Ave,2023-06-07T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.36
110489,Coombe Bridge Ave,2023-06-07T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.37
110489,Coombe Bridge Ave,2023-06-07T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.56
110489,Coombe Bridge Ave,2023-06-07T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.53
110489,Coombe Bridge Ave,2023-06-07T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.42
110489,Coombe Bridge Ave,2023-06-07T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.39
110489,Coombe Bridge Ave,2023-06-07T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,17.7
110489,Coombe Bridge Ave,2023-06-07T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.0
110489,Coombe Bridge Ave,2023-06-07T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110489,Coombe Bridge Ave,2023-06-07T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.6
110489,Coombe Bridge Ave,2023-06-07T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.33
110489,Coombe Bridge Ave,2023-06-07T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.71
110489,Coombe Bridge Ave,2023-06-07T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.94
110489,Coombe Bridge Ave,2023-06-07T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.4
110489,Coombe Bridge Ave,2023-06-07T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.58
110489,Coombe Bridge Ave,2023-06-07T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,-4.22
110489,Coombe Bridge Ave,2023-06-07T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,35.3
110489,Coombe Bridge Ave,2023-06-07T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.1
110489,Coombe Bridge Ave,2023-06-07T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.3
110489,Coombe Bridge Ave,2023-06-07T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.9
110489,Coombe Bridge Ave,2023-06-07T10:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.28
110489,Coombe Bridge Ave,2023-06-07T10:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.24
110489,Coombe Bridge Ave,2023-06-07T10:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.1
110489,Coombe Bridge Ave,2023-06-07T10:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.13
110489,Coombe Bridge Ave,2023-06-07T10:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.47
110489,Coombe Bridge Ave,2023-06-07T10:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,2.03
110489,Coombe Bridge Ave,2023-06-07T10:10:00.000+00:00,feeder,12.0,N Current (RMS),A,14.6
110489,Coombe Bridge Ave,2023-06-07T10:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,8.9
110489,Coombe Bridge Ave,2023-06-07T10:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.5
110489,Coombe Bridge Ave,2023-06-07T10:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,18.3
110489,Coombe Bridge Ave,2023-06-07T10:10:00.000+00:00,transformer,,Temperature,C,27.8
110489,Coombe Bridge Ave,2023-06-07T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
110489,Coombe Bridge Ave,2023-06-07T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
110489,Coombe Bridge Ave,2023-06-07T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
110489,Coombe Bridge Ave,2023-06-07T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
110489,Coombe Bridge Ave,2023-06-07T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
110489,Coombe Bridge Ave,2023-06-07T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
110489,Coombe Bridge Ave,2023-06-07T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
110489,Coombe Bridge Ave,2023-06-07T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.69
110489,Coombe Bridge Ave,2023-06-07T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
110489,Coombe Bridge Ave,2023-06-07T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.5
110489,Coombe Bridge Ave,2023-06-07T10:10:00.000+00:00,busbar,,L2 Active Power,kW,2.09
110489,Coombe Bridge Ave,2023-06-07T10:10:00.000+00:00,busbar,,L1 Active Power,kW,3.56
110489,Coombe Bridge Ave,2023-06-07T10:10:00.000+00:00,busbar,,N Current (RMS),A,38.1
110489,Coombe Bridge Ave,2023-06-07T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
110489,Coombe Bridge Ave,2023-06-07T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
110489,Coombe Bridge Ave,2023-06-07T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
110489,Coombe Bridge Ave,2023-06-07T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.76
110489,Coombe Bridge Ave,2023-06-07T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.32
110489,Coombe Bridge Ave,2023-06-07T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.56
110489,Coombe Bridge Ave,2023-06-07T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.76
110489,Coombe Bridge Ave,2023-06-07T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.34
110489,Coombe Bridge Ave,2023-06-07T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.53
110489,Coombe Bridge Ave,2023-06-07T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,20.9
110489,Coombe Bridge Ave,2023-06-07T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.4
110489,Coombe Bridge Ave,2023-06-07T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.1
110489,Coombe Bridge Ave,2023-06-07T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.0
110489,Coombe Bridge Ave,2023-06-07T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.22
110489,Coombe Bridge Ave,2023-06-07T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.98
