Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-06-07T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.45
110489,Coombe Bridge Ave,2023-06-07T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.03
110489,Coombe Bridge Ave,2023-06-07T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.54
110489,Coombe Bridge Ave,2023-06-07T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,-3.89
110489,Coombe Bridge Ave,2023-06-07T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,35.7
110489,Coombe Bridge Ave,2023-06-07T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.8
110489,Coombe Bridge Ave,2023-06-07T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.1
110489,Coombe Bridge Ave,2023-06-07T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.8
110489,Coombe Bridge Ave,2023-06-07T10:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.65
110489,Coombe Bridge Ave,2023-06-07T10:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.25
110489,Coombe Bridge Ave,2023-06-07T10:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.18
110489,Coombe Bridge Ave,2023-06-07T10:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.78
110489,Coombe Bridge Ave,2023-06-07T10:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.97
110489,Coombe Bridge Ave,2023-06-07T10:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,1.85
110489,Coombe Bridge Ave,2023-06-07T10:00:00.000+00:00,feeder,12.0,N Current (RMS),A,20.9
110489,Coombe Bridge Ave,2023-06-07T10:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.0
110489,Coombe Bridge Ave,2023-06-07T10:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,13.0
110489,Coombe Bridge Ave,2023-06-07T10:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,17.9
110489,Coombe Bridge Ave,2023-06-07T10:00:00.000+00:00,transformer,,Temperature,C,27.6
110489,Coombe Bridge Ave,2023-06-07T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
110489,Coombe Bridge Ave,2023-06-07T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
110489,Coombe Bridge Ave,2023-06-07T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
110489,Coombe Bridge Ave,2023-06-07T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
110489,Coombe Bridge Ave,2023-06-07T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
110489,Coombe Bridge Ave,2023-06-07T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
110489,Coombe Bridge Ave,2023-06-07T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
110489,Coombe Bridge Ave,2023-06-07T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.42
110489,Coombe Bridge Ave,2023-06-07T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
110489,Coombe Bridge Ave,2023-06-07T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.92
110489,Coombe Bridge Ave,2023-06-07T10:00:00.000+00:00,busbar,,L2 Active Power,kW,1.1
110489,Coombe Bridge Ave,2023-06-07T10:00:00.000+00:00,busbar,,L1 Active Power,kW,1.33
110489,Coombe Bridge Ave,2023-06-07T10:00:00.000+00:00,busbar,,N Current (RMS),A,39.2
110489,Coombe Bridge Ave,2023-06-07T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
110489,Coombe Bridge Ave,2023-06-07T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
110489,Coombe Bridge Ave,2023-06-07T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
110489,Coombe Bridge Ave,2023-06-07T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.31
110489,Coombe Bridge Ave,2023-06-07T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.35
110489,Coombe Bridge Ave,2023-06-07T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.7
110489,Coombe Bridge Ave,2023-06-07T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.4
110489,Coombe Bridge Ave,2023-06-07T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.35
110489,Coombe Bridge Ave,2023-06-07T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.17
110489,Coombe Bridge Ave,2023-06-07T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.9
110489,Coombe Bridge Ave,2023-06-07T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.5
110489,Coombe Bridge Ave,2023-06-07T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.2
110489,Coombe Bridge Ave,2023-06-07T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.6
110489,Coombe Bridge Ave,2023-06-07T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.43
110489,Coombe Bridge Ave,2023-06-07T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.89
110489,Coombe Bridge Ave,2023-06-07T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.24
110489,Coombe Bridge Ave,2023-06-07T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.07
110489,Coombe Bridge Ave,2023-06-07T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.44
110489,Coombe Bridge Ave,2023-06-07T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,-3.28
110489,Coombe Bridge Ave,2023-06-07T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,34.4
110489,Coombe Bridge Ave,2023-06-07T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.0
110489,Coombe Bridge Ave,2023-06-07T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.4
110489,Coombe Bridge Ave,2023-06-07T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.7
110489,Coombe Bridge Ave,2023-06-07T09:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.74
110489,Coombe Bridge Ave,2023-06-07T09:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,3.66
110489,Coombe Bridge Ave,2023-06-07T09:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.44
110489,Coombe Bridge Ave,2023-06-07T09:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.79
110489,Coombe Bridge Ave,2023-06-07T09:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-2.0
110489,Coombe Bridge Ave,2023-06-07T09:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,1.5
110489,Coombe Bridge Ave,2023-06-07T09:50:00.000+00:00,feeder,12.0,N Current (RMS),A,25.9
110489,Coombe Bridge Ave,2023-06-07T09:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.3
110489,Coombe Bridge Ave,2023-06-07T09:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,18.0
110489,Coombe Bridge Ave,2023-06-07T09:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,18.0
110489,Coombe Bridge Ave,2023-06-07T09:50:00.000+00:00,transformer,,Temperature,C,27.5
110489,Coombe Bridge Ave,2023-06-07T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
110489,Coombe Bridge Ave,2023-06-07T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
110489,Coombe Bridge Ave,2023-06-07T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
110489,Coombe Bridge Ave,2023-06-07T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
110489,Coombe Bridge Ave,2023-06-07T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
110489,Coombe Bridge Ave,2023-06-07T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
110489,Coombe Bridge Ave,2023-06-07T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
110489,Coombe Bridge Ave,2023-06-07T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.66
110489,Coombe Bridge Ave,2023-06-07T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
110489,Coombe Bridge Ave,2023-06-07T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.68
110489,Coombe Bridge Ave,2023-06-07T09:50:00.000+00:00,busbar,,L2 Active Power,kW,0.21
110489,Coombe Bridge Ave,2023-06-07T09:50:00.000+00:00,busbar,,L1 Active Power,kW,1.64
110489,Coombe Bridge Ave,2023-06-07T09:50:00.000+00:00,busbar,,N Current (RMS),A,39.2
110489,Coombe Bridge Ave,2023-06-07T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
110489,Coombe Bridge Ave,2023-06-07T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
110489,Coombe Bridge Ave,2023-06-07T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
110489,Coombe Bridge Ave,2023-06-07T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.16
110489,Coombe Bridge Ave,2023-06-07T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.33
110489,Coombe Bridge Ave,2023-06-07T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.61
110489,Coombe Bridge Ave,2023-06-07T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.21
110489,Coombe Bridge Ave,2023-06-07T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.4
110489,Coombe Bridge Ave,2023-06-07T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.75
110489,Coombe Bridge Ave,2023-06-07T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.5
110489,Coombe Bridge Ave,2023-06-07T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.8
110489,Coombe Bridge Ave,2023-06-07T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110489,Coombe Bridge Ave,2023-06-07T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.7
110489,Coombe Bridge Ave,2023-06-07T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.74
110489,Coombe Bridge Ave,2023-06-07T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.92
110489,Coombe Bridge Ave,2023-06-07T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.71
110489,Coombe Bridge Ave,2023-06-07T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.43
110489,Coombe Bridge Ave,2023-06-07T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.26
110489,Coombe Bridge Ave,2023-06-07T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,-3.07
110489,Coombe Bridge Ave,2023-06-07T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,37.7
110489,Coombe Bridge Ave,2023-06-07T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.9
110489,Coombe Bridge Ave,2023-06-07T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.8
110489,Coombe Bridge Ave,2023-06-07T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.7
110489,Coombe Bridge Ave,2023-06-07T09:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.93
110489,Coombe Bridge Ave,2023-06-07T09:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.69
110489,Coombe Bridge Ave,2023-06-07T09:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.45
110489,Coombe Bridge Ave,2023-06-07T09:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.99
110489,Coombe Bridge Ave,2023-06-07T09:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.07
110489,Coombe Bridge Ave,2023-06-07T09:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,2.01
110489,Coombe Bridge Ave,2023-06-07T09:40:00.000+00:00,feeder,12.0,N Current (RMS),A,16.9
110489,Coombe Bridge Ave,2023-06-07T09:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.4
110489,Coombe Bridge Ave,2023-06-07T09:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.9
110489,Coombe Bridge Ave,2023-06-07T09:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,19.3
110489,Coombe Bridge Ave,2023-06-07T09:40:00.000+00:00,transformer,,Temperature,C,27.3
110489,Coombe Bridge Ave,2023-06-07T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
110489,Coombe Bridge Ave,2023-06-07T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
110489,Coombe Bridge Ave,2023-06-07T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
110489,Coombe Bridge Ave,2023-06-07T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
110489,Coombe Bridge Ave,2023-06-07T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
110489,Coombe Bridge Ave,2023-06-07T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
110489,Coombe Bridge Ave,2023-06-07T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
110489,Coombe Bridge Ave,2023-06-07T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.8
110489,Coombe Bridge Ave,2023-06-07T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
110489,Coombe Bridge Ave,2023-06-07T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.45
110489,Coombe Bridge Ave,2023-06-07T09:40:00.000+00:00,busbar,,L2 Active Power,kW,1.07
110489,Coombe Bridge Ave,2023-06-07T09:40:00.000+00:00,busbar,,L1 Active Power,kW,2.84
110489,Coombe Bridge Ave,2023-06-07T09:40:00.000+00:00,busbar,,N Current (RMS),A,35.6
110489,Coombe Bridge Ave,2023-06-07T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
110489,Coombe Bridge Ave,2023-06-07T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
110489,Coombe Bridge Ave,2023-06-07T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
110489,Coombe Bridge Ave,2023-06-07T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.02
110489,Coombe Bridge Ave,2023-06-07T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.37
110489,Coombe Bridge Ave,2023-06-07T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.7
110489,Coombe Bridge Ave,2023-06-07T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.67
110489,Coombe Bridge Ave,2023-06-07T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.44
110489,Coombe Bridge Ave,2023-06-07T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.88
110489,Coombe Bridge Ave,2023-06-07T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,18.0
110489,Coombe Bridge Ave,2023-06-07T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.4
110489,Coombe Bridge Ave,2023-06-07T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110489,Coombe Bridge Ave,2023-06-07T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.0
110489,Coombe Bridge Ave,2023-06-07T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.18
110489,Coombe Bridge Ave,2023-06-07T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.75
110489,Coombe Bridge Ave,2023-06-07T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.75
110489,Coombe Bridge Ave,2023-06-07T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.76
110489,Coombe Bridge Ave,2023-06-07T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.67
110489,Coombe Bridge Ave,2023-06-07T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.76
110489,Coombe Bridge Ave,2023-06-07T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,21.4
110489,Coombe Bridge Ave,2023-06-07T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.0
110489,Coombe Bridge Ave,2023-06-07T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.3
110489,Coombe Bridge Ave,2023-06-07T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.7
110489,Coombe Bridge Ave,2023-06-07T09:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.03
110489,Coombe Bridge Ave,2023-06-07T09:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.4
110489,Coombe Bridge Ave,2023-06-07T09:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.32
110489,Coombe Bridge Ave,2023-06-07T09:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.15
110489,Coombe Bridge Ave,2023-06-07T09:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.42
110489,Coombe Bridge Ave,2023-06-07T09:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,1.77
110489,Coombe Bridge Ave,2023-06-07T09:30:00.000+00:00,feeder,12.0,N Current (RMS),A,14.4
110489,Coombe Bridge Ave,2023-06-07T09:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,8.0
110489,Coombe Bridge Ave,2023-06-07T09:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.6
110489,Coombe Bridge Ave,2023-06-07T09:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,18.4
110489,Coombe Bridge Ave,2023-06-07T09:30:00.000+00:00,transformer,,Temperature,C,27.1
110489,Coombe Bridge Ave,2023-06-07T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
110489,Coombe Bridge Ave,2023-06-07T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
110489,Coombe Bridge Ave,2023-06-07T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
110489,Coombe Bridge Ave,2023-06-07T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
110489,Coombe Bridge Ave,2023-06-07T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
110489,Coombe Bridge Ave,2023-06-07T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
110489,Coombe Bridge Ave,2023-06-07T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
110489,Coombe Bridge Ave,2023-06-07T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
110489,Coombe Bridge Ave,2023-06-07T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
110489,Coombe Bridge Ave,2023-06-07T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.1
110489,Coombe Bridge Ave,2023-06-07T09:30:00.000+00:00,busbar,,L2 Active Power,kW,1.84
110489,Coombe Bridge Ave,2023-06-07T09:30:00.000+00:00,busbar,,L1 Active Power,kW,8.08
110489,Coombe Bridge Ave,2023-06-07T09:30:00.000+00:00,busbar,,N Current (RMS),A,41.4
110489,Coombe Bridge Ave,2023-06-07T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
110489,Coombe Bridge Ave,2023-06-07T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
110489,Coombe Bridge Ave,2023-06-07T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
110489,Coombe Bridge Ave,2023-06-07T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.2
110489,Coombe Bridge Ave,2023-06-07T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.04
110489,Coombe Bridge Ave,2023-06-07T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.64
110489,Coombe Bridge Ave,2023-06-07T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.22
110489,Coombe Bridge Ave,2023-06-07T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.89
110489,Coombe Bridge Ave,2023-06-07T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.91
110489,Coombe Bridge Ave,2023-06-07T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.6
110489,Coombe Bridge Ave,2023-06-07T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.2
110489,Coombe Bridge Ave,2023-06-07T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.0
110489,Coombe Bridge Ave,2023-06-07T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.5
110489,Coombe Bridge Ave,2023-06-07T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.27
110489,Coombe Bridge Ave,2023-06-07T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.65
110489,Coombe Bridge Ave,2023-06-07T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.05
110489,Coombe Bridge Ave,2023-06-07T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.13
110489,Coombe Bridge Ave,2023-06-07T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.7
110489,Coombe Bridge Ave,2023-06-07T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.42
110489,Coombe Bridge Ave,2023-06-07T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.0
110489,Coombe Bridge Ave,2023-06-07T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.2
110489,Coombe Bridge Ave,2023-06-07T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.8
110489,Coombe Bridge Ave,2023-06-07T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.0
110489,Coombe Bridge Ave,2023-06-07T09:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.04
110489,Coombe Bridge Ave,2023-06-07T09:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.23
110489,Coombe Bridge Ave,2023-06-07T09:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.39
110489,Coombe Bridge Ave,2023-06-07T09:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.07
110489,Coombe Bridge Ave,2023-06-07T09:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.17
110489,Coombe Bridge Ave,2023-06-07T09:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,1.75
110489,Coombe Bridge Ave,2023-06-07T09:20:00.000+00:00,feeder,12.0,N Current (RMS),A,16.6
110489,Coombe Bridge Ave,2023-06-07T09:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,7.0
110489,Coombe Bridge Ave,2023-06-07T09:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,8.2
110489,Coombe Bridge Ave,2023-06-07T09:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,18.6
110489,Coombe Bridge Ave,2023-06-07T09:20:00.000+00:00,transformer,,Temperature,C,26.9
110489,Coombe Bridge Ave,2023-06-07T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
110489,Coombe Bridge Ave,2023-06-07T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
110489,Coombe Bridge Ave,2023-06-07T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
110489,Coombe Bridge Ave,2023-06-07T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
110489,Coombe Bridge Ave,2023-06-07T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
110489,Coombe Bridge Ave,2023-06-07T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
110489,Coombe Bridge Ave,2023-06-07T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
110489,Coombe Bridge Ave,2023-06-07T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.85
110489,Coombe Bridge Ave,2023-06-07T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
110489,Coombe Bridge Ave,2023-06-07T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.46
110489,Coombe Bridge Ave,2023-06-07T09:20:00.000+00:00,busbar,,L2 Active Power,kW,0.37
110489,Coombe Bridge Ave,2023-06-07T09:20:00.000+00:00,busbar,,L1 Active Power,kW,6.86
110489,Coombe Bridge Ave,2023-06-07T09:20:00.000+00:00,busbar,,N Current (RMS),A,40.1
110489,Coombe Bridge Ave,2023-06-07T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
110489,Coombe Bridge Ave,2023-06-07T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
110489,Coombe Bridge Ave,2023-06-07T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
110489,Coombe Bridge Ave,2023-06-07T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.44
110489,Coombe Bridge Ave,2023-06-07T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.19
110489,Coombe Bridge Ave,2023-06-07T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.74
110489,Coombe Bridge Ave,2023-06-07T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.89
110489,Coombe Bridge Ave,2023-06-07T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.91
110489,Coombe Bridge Ave,2023-06-07T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.27
110489,Coombe Bridge Ave,2023-06-07T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.9
110489,Coombe Bridge Ave,2023-06-07T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.7
110489,Coombe Bridge Ave,2023-06-07T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.3
110489,Coombe Bridge Ave,2023-06-07T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.7
110489,Coombe Bridge Ave,2023-06-07T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.03
110489,Coombe Bridge Ave,2023-06-07T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.78
110489,Coombe Bridge Ave,2023-06-07T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.01
110489,Coombe Bridge Ave,2023-06-07T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.33
110489,Coombe Bridge Ave,2023-06-07T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.82
110489,Coombe Bridge Ave,2023-06-07T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,-0.63
110489,Coombe Bridge Ave,2023-06-07T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,24.7
110489,Coombe Bridge Ave,2023-06-07T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.9
110489,Coombe Bridge Ave,2023-06-07T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.3
110489,Coombe Bridge Ave,2023-06-07T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.1
110489,Coombe Bridge Ave,2023-06-07T09:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.9
110489,Coombe Bridge Ave,2023-06-07T09:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,4.27
110489,Coombe Bridge Ave,2023-06-07T09:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.38
110489,Coombe Bridge Ave,2023-06-07T09:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.0
110489,Coombe Bridge Ave,2023-06-07T09:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-2.24
110489,Coombe Bridge Ave,2023-06-07T09:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.52
110489,Coombe Bridge Ave,2023-06-07T09:10:00.000+00:00,feeder,12.0,N Current (RMS),A,37.5
110489,Coombe Bridge Ave,2023-06-07T09:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.5
110489,Coombe Bridge Ave,2023-06-07T09:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,33.3
110489,Coombe Bridge Ave,2023-06-07T09:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,22.8
110489,Coombe Bridge Ave,2023-06-07T09:10:00.000+00:00,transformer,,Temperature,C,26.7
110489,Coombe Bridge Ave,2023-06-07T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
110489,Coombe Bridge Ave,2023-06-07T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
110489,Coombe Bridge Ave,2023-06-07T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
110489,Coombe Bridge Ave,2023-06-07T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
110489,Coombe Bridge Ave,2023-06-07T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
110489,Coombe Bridge Ave,2023-06-07T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
110489,Coombe Bridge Ave,2023-06-07T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
110489,Coombe Bridge Ave,2023-06-07T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.02
110489,Coombe Bridge Ave,2023-06-07T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
110489,Coombe Bridge Ave,2023-06-07T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.64
110489,Coombe Bridge Ave,2023-06-07T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.27
110489,Coombe Bridge Ave,2023-06-07T09:10:00.000+00:00,busbar,,L1 Active Power,kW,7.52
110489,Coombe Bridge Ave,2023-06-07T09:10:00.000+00:00,busbar,,N Current (RMS),A,48.4
110489,Coombe Bridge Ave,2023-06-07T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
110489,Coombe Bridge Ave,2023-06-07T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
110489,Coombe Bridge Ave,2023-06-07T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
110489,Coombe Bridge Ave,2023-06-07T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.79
110489,Coombe Bridge Ave,2023-06-07T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.37
110489,Coombe Bridge Ave,2023-06-07T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.67
110489,Coombe Bridge Ave,2023-06-07T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.33
110489,Coombe Bridge Ave,2023-06-07T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.01
110489,Coombe Bridge Ave,2023-06-07T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.45
110489,Coombe Bridge Ave,2023-06-07T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.5
110489,Coombe Bridge Ave,2023-06-07T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.3
110489,Coombe Bridge Ave,2023-06-07T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.4
110489,Coombe Bridge Ave,2023-06-07T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.2
110489,Coombe Bridge Ave,2023-06-07T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.54
110489,Coombe Bridge Ave,2023-06-07T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.5
110489,Coombe Bridge Ave,2023-06-07T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.08
110489,Coombe Bridge Ave,2023-06-07T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.11
110489,Coombe Bridge Ave,2023-06-07T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.23
110489,Coombe Bridge Ave,2023-06-07T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.06
110489,Coombe Bridge Ave,2023-06-07T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.9
110489,Coombe Bridge Ave,2023-06-07T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.7
110489,Coombe Bridge Ave,2023-06-07T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.2
110489,Coombe Bridge Ave,2023-06-07T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.9
110489,Coombe Bridge Ave,2023-06-07T09:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.17
110489,Coombe Bridge Ave,2023-06-07T09:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.07
110489,Coombe Bridge Ave,2023-06-07T09:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.52
110489,Coombe Bridge Ave,2023-06-07T09:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.09
110489,Coombe Bridge Ave,2023-06-07T09:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.22
110489,Coombe Bridge Ave,2023-06-07T09:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.05
110489,Coombe Bridge Ave,2023-06-07T09:00:00.000+00:00,feeder,12.0,N Current (RMS),A,19.5
110489,Coombe Bridge Ave,2023-06-07T09:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,7.4
110489,Coombe Bridge Ave,2023-06-07T09:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,3.6
110489,Coombe Bridge Ave,2023-06-07T09:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,24.4
110489,Coombe Bridge Ave,2023-06-07T09:00:00.000+00:00,transformer,,Temperature,C,26.6
110489,Coombe Bridge Ave,2023-06-07T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
110489,Coombe Bridge Ave,2023-06-07T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
110489,Coombe Bridge Ave,2023-06-07T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
110489,Coombe Bridge Ave,2023-06-07T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
110489,Coombe Bridge Ave,2023-06-07T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
110489,Coombe Bridge Ave,2023-06-07T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
110489,Coombe Bridge Ave,2023-06-07T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
110489,Coombe Bridge Ave,2023-06-07T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.22
110489,Coombe Bridge Ave,2023-06-07T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
110489,Coombe Bridge Ave,2023-06-07T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.34
110489,Coombe Bridge Ave,2023-06-07T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.18
110489,Coombe Bridge Ave,2023-06-07T09:00:00.000+00:00,busbar,,L1 Active Power,kW,11.36
110489,Coombe Bridge Ave,2023-06-07T09:00:00.000+00:00,busbar,,N Current (RMS),A,43.5
110489,Coombe Bridge Ave,2023-06-07T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
110489,Coombe Bridge Ave,2023-06-07T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
110489,Coombe Bridge Ave,2023-06-07T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
110489,Coombe Bridge Ave,2023-06-07T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.2
110489,Coombe Bridge Ave,2023-06-07T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.14
110489,Coombe Bridge Ave,2023-06-07T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.76
110489,Coombe Bridge Ave,2023-06-07T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.76
110489,Coombe Bridge Ave,2023-06-07T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.89
110489,Coombe Bridge Ave,2023-06-07T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.78
110489,Coombe Bridge Ave,2023-06-07T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.2
110489,Coombe Bridge Ave,2023-06-07T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.7
110489,Coombe Bridge Ave,2023-06-07T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.1
110489,Coombe Bridge Ave,2023-06-07T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.8
110489,Coombe Bridge Ave,2023-06-07T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110489,Coombe Bridge Ave,2023-06-07T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.47
110489,Coombe Bridge Ave,2023-06-07T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.73
110489,Coombe Bridge Ave,2023-06-07T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.07
110489,Coombe Bridge Ave,2023-06-07T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.28
110489,Coombe Bridge Ave,2023-06-07T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.69
110489,Coombe Bridge Ave,2023-06-07T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,21.6
110489,Coombe Bridge Ave,2023-06-07T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.6
110489,Coombe Bridge Ave,2023-06-07T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.2
110489,Coombe Bridge Ave,2023-06-07T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.8
110489,Coombe Bridge Ave,2023-06-07T08:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.47
110489,Coombe Bridge Ave,2023-06-07T08:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.09
110489,Coombe Bridge Ave,2023-06-07T08:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.41
110489,Coombe Bridge Ave,2023-06-07T08:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.28
110489,Coombe Bridge Ave,2023-06-07T08:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.21
110489,Coombe Bridge Ave,2023-06-07T08:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,2.24
110489,Coombe Bridge Ave,2023-06-07T08:50:00.000+00:00,feeder,12.0,N Current (RMS),A,15.4
110489,Coombe Bridge Ave,2023-06-07T08:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.9
110489,Coombe Bridge Ave,2023-06-07T08:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,3.7
110489,Coombe Bridge Ave,2023-06-07T08:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,19.6
110489,Coombe Bridge Ave,2023-06-07T08:50:00.000+00:00,transformer,,Temperature,C,26.5
110489,Coombe Bridge Ave,2023-06-07T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
110489,Coombe Bridge Ave,2023-06-07T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
110489,Coombe Bridge Ave,2023-06-07T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
110489,Coombe Bridge Ave,2023-06-07T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
110489,Coombe Bridge Ave,2023-06-07T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
110489,Coombe Bridge Ave,2023-06-07T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
110489,Coombe Bridge Ave,2023-06-07T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
110489,Coombe Bridge Ave,2023-06-07T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.99
110489,Coombe Bridge Ave,2023-06-07T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
110489,Coombe Bridge Ave,2023-06-07T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.74
110489,Coombe Bridge Ave,2023-06-07T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.15
110489,Coombe Bridge Ave,2023-06-07T08:50:00.000+00:00,busbar,,L1 Active Power,kW,8.43
110489,Coombe Bridge Ave,2023-06-07T08:50:00.000+00:00,busbar,,N Current (RMS),A,43.3
110489,Coombe Bridge Ave,2023-06-07T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
110489,Coombe Bridge Ave,2023-06-07T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
110489,Coombe Bridge Ave,2023-06-07T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
110489,Coombe Bridge Ave,2023-06-07T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.95
110489,Coombe Bridge Ave,2023-06-07T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.72
110489,Coombe Bridge Ave,2023-06-07T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.67
110489,Coombe Bridge Ave,2023-06-07T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.09
110489,Coombe Bridge Ave,2023-06-07T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.5
110489,Coombe Bridge Ave,2023-06-07T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.54
110489,Coombe Bridge Ave,2023-06-07T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,13.2
110489,Coombe Bridge Ave,2023-06-07T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.5
110489,Coombe Bridge Ave,2023-06-07T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.9
110489,Coombe Bridge Ave,2023-06-07T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.7
110489,Coombe Bridge Ave,2023-06-07T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.58
110489,Coombe Bridge Ave,2023-06-07T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.99
110489,Coombe Bridge Ave,2023-06-07T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.23
110489,Coombe Bridge Ave,2023-06-07T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.37
110489,Coombe Bridge Ave,2023-06-07T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.85
110489,Coombe Bridge Ave,2023-06-07T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.84
110489,Coombe Bridge Ave,2023-06-07T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.3
110489,Coombe Bridge Ave,2023-06-07T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.6
110489,Coombe Bridge Ave,2023-06-07T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.7
110489,Coombe Bridge Ave,2023-06-07T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.8
110489,Coombe Bridge Ave,2023-06-07T08:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.98
110489,Coombe Bridge Ave,2023-06-07T08:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.66
110489,Coombe Bridge Ave,2023-06-07T08:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.2
110489,Coombe Bridge Ave,2023-06-07T08:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.99
110489,Coombe Bridge Ave,2023-06-07T08:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.12
110489,Coombe Bridge Ave,2023-06-07T08:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.26
110489,Coombe Bridge Ave,2023-06-07T08:40:00.000+00:00,feeder,12.0,N Current (RMS),A,18.4
110489,Coombe Bridge Ave,2023-06-07T08:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.7
110489,Coombe Bridge Ave,2023-06-07T08:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.6
110489,Coombe Bridge Ave,2023-06-07T08:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,21.6
110489,Coombe Bridge Ave,2023-06-07T08:40:00.000+00:00,transformer,,Temperature,C,26.4
110489,Coombe Bridge Ave,2023-06-07T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
110489,Coombe Bridge Ave,2023-06-07T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
110489,Coombe Bridge Ave,2023-06-07T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
110489,Coombe Bridge Ave,2023-06-07T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
110489,Coombe Bridge Ave,2023-06-07T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
110489,Coombe Bridge Ave,2023-06-07T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
110489,Coombe Bridge Ave,2023-06-07T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
110489,Coombe Bridge Ave,2023-06-07T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.87
110489,Coombe Bridge Ave,2023-06-07T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
110489,Coombe Bridge Ave,2023-06-07T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.68
110489,Coombe Bridge Ave,2023-06-07T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.76
110489,Coombe Bridge Ave,2023-06-07T08:40:00.000+00:00,busbar,,L1 Active Power,kW,9.43
110489,Coombe Bridge Ave,2023-06-07T08:40:00.000+00:00,busbar,,N Current (RMS),A,41.6
110489,Coombe Bridge Ave,2023-06-07T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
110489,Coombe Bridge Ave,2023-06-07T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
110489,Coombe Bridge Ave,2023-06-07T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
110489,Coombe Bridge Ave,2023-06-07T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.91
110489,Coombe Bridge Ave,2023-06-07T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.72
110489,Coombe Bridge Ave,2023-06-07T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.82
110489,Coombe Bridge Ave,2023-06-07T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.37
110489,Coombe Bridge Ave,2023-06-07T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.67
110489,Coombe Bridge Ave,2023-06-07T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.6
110489,Coombe Bridge Ave,2023-06-07T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,16.9
110489,Coombe Bridge Ave,2023-06-07T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.0
110489,Coombe Bridge Ave,2023-06-07T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.2
110489,Coombe Bridge Ave,2023-06-07T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.1
110489,Coombe Bridge Ave,2023-06-07T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.61
110489,Coombe Bridge Ave,2023-06-07T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.38
110489,Coombe Bridge Ave,2023-06-07T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.59
110489,Coombe Bridge Ave,2023-06-07T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.29
110489,Coombe Bridge Ave,2023-06-07T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.96
110489,Coombe Bridge Ave,2023-06-07T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.04
110489,Coombe Bridge Ave,2023-06-07T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.3
110489,Coombe Bridge Ave,2023-06-07T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.6
110489,Coombe Bridge Ave,2023-06-07T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.0
110489,Coombe Bridge Ave,2023-06-07T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.7
110489,Coombe Bridge Ave,2023-06-07T08:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.3
110489,Coombe Bridge Ave,2023-06-07T08:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.41
110489,Coombe Bridge Ave,2023-06-07T08:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.17
110489,Coombe Bridge Ave,2023-06-07T08:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.12
110489,Coombe Bridge Ave,2023-06-07T08:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.15
110489,Coombe Bridge Ave,2023-06-07T08:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.38
110489,Coombe Bridge Ave,2023-06-07T08:30:00.000+00:00,feeder,12.0,N Current (RMS),A,17.1
110489,Coombe Bridge Ave,2023-06-07T08:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,8.1
110489,Coombe Bridge Ave,2023-06-07T08:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,3.6
110489,Coombe Bridge Ave,2023-06-07T08:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,21.8
110489,Coombe Bridge Ave,2023-06-07T08:30:00.000+00:00,transformer,,Temperature,C,26.3
110489,Coombe Bridge Ave,2023-06-07T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
110489,Coombe Bridge Ave,2023-06-07T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
110489,Coombe Bridge Ave,2023-06-07T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
110489,Coombe Bridge Ave,2023-06-07T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
110489,Coombe Bridge Ave,2023-06-07T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
110489,Coombe Bridge Ave,2023-06-07T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
110489,Coombe Bridge Ave,2023-06-07T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.83
110489,Coombe Bridge Ave,2023-06-07T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.2
110489,Coombe Bridge Ave,2023-06-07T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
110489,Coombe Bridge Ave,2023-06-07T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.22
110489,Coombe Bridge Ave,2023-06-07T08:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.89
110489,Coombe Bridge Ave,2023-06-07T08:30:00.000+00:00,busbar,,L1 Active Power,kW,10.01
110489,Coombe Bridge Ave,2023-06-07T08:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
110489,Coombe Bridge Ave,2023-06-07T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
110489,Coombe Bridge Ave,2023-06-07T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
110489,Coombe Bridge Ave,2023-06-07T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
110489,Coombe Bridge Ave,2023-06-07T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.75
110489,Coombe Bridge Ave,2023-06-07T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.36
110489,Coombe Bridge Ave,2023-06-07T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.76
110489,Coombe Bridge Ave,2023-06-07T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.6
110489,Coombe Bridge Ave,2023-06-07T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.48
110489,Coombe Bridge Ave,2023-06-07T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.52
110489,Coombe Bridge Ave,2023-06-07T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.9
110489,Coombe Bridge Ave,2023-06-07T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.2
110489,Coombe Bridge Ave,2023-06-07T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110489,Coombe Bridge Ave,2023-06-07T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.6
110489,Coombe Bridge Ave,2023-06-07T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.38
110489,Coombe Bridge Ave,2023-06-07T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.62
110489,Coombe Bridge Ave,2023-06-07T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.73
110489,Coombe Bridge Ave,2023-06-07T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.05
110489,Coombe Bridge Ave,2023-06-07T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.52
110489,Coombe Bridge Ave,2023-06-07T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.29
110489,Coombe Bridge Ave,2023-06-07T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.6
110489,Coombe Bridge Ave,2023-06-07T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.3
110489,Coombe Bridge Ave,2023-06-07T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.9
110489,Coombe Bridge Ave,2023-06-07T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.1
110489,Coombe Bridge Ave,2023-06-07T08:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.66
110489,Coombe Bridge Ave,2023-06-07T08:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.15
110489,Coombe Bridge Ave,2023-06-07T08:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.5
110489,Coombe Bridge Ave,2023-06-07T08:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.37
110489,Coombe Bridge Ave,2023-06-07T08:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.54
110489,Coombe Bridge Ave,2023-06-07T08:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,2.41
110489,Coombe Bridge Ave,2023-06-07T08:20:00.000+00:00,feeder,12.0,N Current (RMS),A,14.7
110489,Coombe Bridge Ave,2023-06-07T08:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,10.5
110489,Coombe Bridge Ave,2023-06-07T08:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,3.9
110489,Coombe Bridge Ave,2023-06-07T08:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,20.2
110489,Coombe Bridge Ave,2023-06-07T08:20:00.000+00:00,transformer,,Temperature,C,26.2
110489,Coombe Bridge Ave,2023-06-07T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
110489,Coombe Bridge Ave,2023-06-07T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
110489,Coombe Bridge Ave,2023-06-07T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
110489,Coombe Bridge Ave,2023-06-07T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
110489,Coombe Bridge Ave,2023-06-07T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
110489,Coombe Bridge Ave,2023-06-07T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
110489,Coombe Bridge Ave,2023-06-07T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
110489,Coombe Bridge Ave,2023-06-07T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.57
110489,Coombe Bridge Ave,2023-06-07T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
110489,Coombe Bridge Ave,2023-06-07T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.29
110489,Coombe Bridge Ave,2023-06-07T08:20:00.000+00:00,busbar,,L2 Active Power,kW,0.17
110489,Coombe Bridge Ave,2023-06-07T08:20:00.000+00:00,busbar,,L1 Active Power,kW,9.43
110489,Coombe Bridge Ave,2023-06-07T08:20:00.000+00:00,busbar,,N Current (RMS),A,41.9
110489,Coombe Bridge Ave,2023-06-07T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
110489,Coombe Bridge Ave,2023-06-07T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
110489,Coombe Bridge Ave,2023-06-07T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
110489,Coombe Bridge Ave,2023-06-07T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.13
110489,Coombe Bridge Ave,2023-06-07T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.66
110489,Coombe Bridge Ave,2023-06-07T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.8
110489,Coombe Bridge Ave,2023-06-07T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.78
110489,Coombe Bridge Ave,2023-06-07T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.51
110489,Coombe Bridge Ave,2023-06-07T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.01
110489,Coombe Bridge Ave,2023-06-07T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.4
110489,Coombe Bridge Ave,2023-06-07T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.2
110489,Coombe Bridge Ave,2023-06-07T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.9
110489,Coombe Bridge Ave,2023-06-07T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.7
110489,Coombe Bridge Ave,2023-06-07T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.58
110489,Coombe Bridge Ave,2023-06-07T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.79
110489,Coombe Bridge Ave,2023-06-07T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.73
110489,Coombe Bridge Ave,2023-06-07T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.71
110489,Coombe Bridge Ave,2023-06-07T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.43
110489,Coombe Bridge Ave,2023-06-07T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.78
110489,Coombe Bridge Ave,2023-06-07T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,22.2
110489,Coombe Bridge Ave,2023-06-07T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.1
