Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-06-07T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.1
110489,Coombe Bridge Ave,2023-06-07T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.6
110489,Coombe Bridge Ave,2023-06-07T08:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.9
110489,Coombe Bridge Ave,2023-06-07T08:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.22
110489,Coombe Bridge Ave,2023-06-07T08:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.44
110489,Coombe Bridge Ave,2023-06-07T08:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.51
110489,Coombe Bridge Ave,2023-06-07T08:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.22
110489,Coombe Bridge Ave,2023-06-07T08:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.63
110489,Coombe Bridge Ave,2023-06-07T08:10:00.000+00:00,feeder,12.0,N Current (RMS),A,17.6
110489,Coombe Bridge Ave,2023-06-07T08:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,11.8
110489,Coombe Bridge Ave,2023-06-07T08:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,3.4
110489,Coombe Bridge Ave,2023-06-07T08:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,23.3
110489,Coombe Bridge Ave,2023-06-07T08:10:00.000+00:00,transformer,,Temperature,C,26.1
110489,Coombe Bridge Ave,2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
110489,Coombe Bridge Ave,2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
110489,Coombe Bridge Ave,2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
110489,Coombe Bridge Ave,2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
110489,Coombe Bridge Ave,2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
110489,Coombe Bridge Ave,2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
110489,Coombe Bridge Ave,2023-06-07T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
110489,Coombe Bridge Ave,2023-06-07T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.19
110489,Coombe Bridge Ave,2023-06-07T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
110489,Coombe Bridge Ave,2023-06-07T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.6
110489,Coombe Bridge Ave,2023-06-07T08:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.85
110489,Coombe Bridge Ave,2023-06-07T08:10:00.000+00:00,busbar,,L1 Active Power,kW,11.54
110489,Coombe Bridge Ave,2023-06-07T08:10:00.000+00:00,busbar,,N Current (RMS),A,41.9
110489,Coombe Bridge Ave,2023-06-07T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
110489,Coombe Bridge Ave,2023-06-07T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
110489,Coombe Bridge Ave,2023-06-07T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
110489,Coombe Bridge Ave,2023-06-07T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.45
110489,Coombe Bridge Ave,2023-06-07T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.62
110489,Coombe Bridge Ave,2023-06-07T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.56
110489,Coombe Bridge Ave,2023-06-07T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.49
110489,Coombe Bridge Ave,2023-06-07T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.99
110489,Coombe Bridge Ave,2023-06-07T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.93
110489,Coombe Bridge Ave,2023-06-07T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,17.0
110489,Coombe Bridge Ave,2023-06-07T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.3
110489,Coombe Bridge Ave,2023-06-07T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.4
110489,Coombe Bridge Ave,2023-06-07T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.6
110489,Coombe Bridge Ave,2023-06-07T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.76
110489,Coombe Bridge Ave,2023-06-07T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.49
110489,Coombe Bridge Ave,2023-06-07T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.75
110489,Coombe Bridge Ave,2023-06-07T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.15
110489,Coombe Bridge Ave,2023-06-07T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.78
110489,Coombe Bridge Ave,2023-06-07T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.35
110489,Coombe Bridge Ave,2023-06-07T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.8
110489,Coombe Bridge Ave,2023-06-07T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.2
110489,Coombe Bridge Ave,2023-06-07T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.5
110489,Coombe Bridge Ave,2023-06-07T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.5
110489,Coombe Bridge Ave,2023-06-07T08:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.89
110489,Coombe Bridge Ave,2023-06-07T08:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.56
110489,Coombe Bridge Ave,2023-06-07T08:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.23
110489,Coombe Bridge Ave,2023-06-07T08:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.78
110489,Coombe Bridge Ave,2023-06-07T08:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.06
110489,Coombe Bridge Ave,2023-06-07T08:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.19
110489,Coombe Bridge Ave,2023-06-07T08:00:00.000+00:00,feeder,12.0,N Current (RMS),A,20.8
110489,Coombe Bridge Ave,2023-06-07T08:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,11.8
110489,Coombe Bridge Ave,2023-06-07T08:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,10.1
110489,Coombe Bridge Ave,2023-06-07T08:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,24.9
110489,Coombe Bridge Ave,2023-06-07T08:00:00.000+00:00,transformer,,Temperature,C,26.0
110489,Coombe Bridge Ave,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
110489,Coombe Bridge Ave,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
110489,Coombe Bridge Ave,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
110489,Coombe Bridge Ave,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
110489,Coombe Bridge Ave,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
110489,Coombe Bridge Ave,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
110489,Coombe Bridge Ave,2023-06-07T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.14
110489,Coombe Bridge Ave,2023-06-07T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.08
110489,Coombe Bridge Ave,2023-06-07T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
110489,Coombe Bridge Ave,2023-06-07T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.93
110489,Coombe Bridge Ave,2023-06-07T08:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.91
110489,Coombe Bridge Ave,2023-06-07T08:00:00.000+00:00,busbar,,L1 Active Power,kW,16.91
110489,Coombe Bridge Ave,2023-06-07T08:00:00.000+00:00,busbar,,N Current (RMS),A,50.4
110489,Coombe Bridge Ave,2023-06-07T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
110489,Coombe Bridge Ave,2023-06-07T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
110489,Coombe Bridge Ave,2023-06-07T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
110489,Coombe Bridge Ave,2023-06-07T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.36
110489,Coombe Bridge Ave,2023-06-07T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.43
110489,Coombe Bridge Ave,2023-06-07T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.65
110489,Coombe Bridge Ave,2023-06-07T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.49
110489,Coombe Bridge Ave,2023-06-07T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.36
110489,Coombe Bridge Ave,2023-06-07T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.81
110489,Coombe Bridge Ave,2023-06-07T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.8
110489,Coombe Bridge Ave,2023-06-07T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.9
110489,Coombe Bridge Ave,2023-06-07T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110489,Coombe Bridge Ave,2023-06-07T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.6
110489,Coombe Bridge Ave,2023-06-07T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.23
110489,Coombe Bridge Ave,2023-06-07T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.15
110489,Coombe Bridge Ave,2023-06-07T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.64
110489,Coombe Bridge Ave,2023-06-07T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.15
110489,Coombe Bridge Ave,2023-06-07T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.38
110489,Coombe Bridge Ave,2023-06-07T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.33
110489,Coombe Bridge Ave,2023-06-07T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.6
110489,Coombe Bridge Ave,2023-06-07T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.6
110489,Coombe Bridge Ave,2023-06-07T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.9
110489,Coombe Bridge Ave,2023-06-07T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.4
110489,Coombe Bridge Ave,2023-06-07T07:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.3
110489,Coombe Bridge Ave,2023-06-07T07:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.07
110489,Coombe Bridge Ave,2023-06-07T07:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.86
110489,Coombe Bridge Ave,2023-06-07T07:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.39
110489,Coombe Bridge Ave,2023-06-07T07:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.01
110489,Coombe Bridge Ave,2023-06-07T07:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.72
110489,Coombe Bridge Ave,2023-06-07T07:50:00.000+00:00,feeder,12.0,N Current (RMS),A,33.1
110489,Coombe Bridge Ave,2023-06-07T07:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.3
110489,Coombe Bridge Ave,2023-06-07T07:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,13.8
110489,Coombe Bridge Ave,2023-06-07T07:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,36.5
110489,Coombe Bridge Ave,2023-06-07T07:50:00.000+00:00,transformer,,Temperature,C,26.0
110489,Coombe Bridge Ave,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
110489,Coombe Bridge Ave,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
110489,Coombe Bridge Ave,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
110489,Coombe Bridge Ave,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
110489,Coombe Bridge Ave,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
110489,Coombe Bridge Ave,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
110489,Coombe Bridge Ave,2023-06-07T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
110489,Coombe Bridge Ave,2023-06-07T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.93
110489,Coombe Bridge Ave,2023-06-07T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
110489,Coombe Bridge Ave,2023-06-07T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.88
110489,Coombe Bridge Ave,2023-06-07T07:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.29
110489,Coombe Bridge Ave,2023-06-07T07:50:00.000+00:00,busbar,,L1 Active Power,kW,14.33
110489,Coombe Bridge Ave,2023-06-07T07:50:00.000+00:00,busbar,,N Current (RMS),A,50.5
110489,Coombe Bridge Ave,2023-06-07T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
110489,Coombe Bridge Ave,2023-06-07T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
110489,Coombe Bridge Ave,2023-06-07T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
110489,Coombe Bridge Ave,2023-06-07T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.82
110489,Coombe Bridge Ave,2023-06-07T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.36
110489,Coombe Bridge Ave,2023-06-07T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.6
110489,Coombe Bridge Ave,2023-06-07T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.63
110489,Coombe Bridge Ave,2023-06-07T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.34
110489,Coombe Bridge Ave,2023-06-07T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.82
110489,Coombe Bridge Ave,2023-06-07T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,13.8
110489,Coombe Bridge Ave,2023-06-07T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.8
110489,Coombe Bridge Ave,2023-06-07T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.2
110489,Coombe Bridge Ave,2023-06-07T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.4
110489,Coombe Bridge Ave,2023-06-07T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.04
110489,Coombe Bridge Ave,2023-06-07T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.29
110489,Coombe Bridge Ave,2023-06-07T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.62
110489,Coombe Bridge Ave,2023-06-07T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.78
110489,Coombe Bridge Ave,2023-06-07T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.16
110489,Coombe Bridge Ave,2023-06-07T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.82
110489,Coombe Bridge Ave,2023-06-07T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.9
110489,Coombe Bridge Ave,2023-06-07T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.8
110489,Coombe Bridge Ave,2023-06-07T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.3
110489,Coombe Bridge Ave,2023-06-07T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.7
110489,Coombe Bridge Ave,2023-06-07T07:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.07
110489,Coombe Bridge Ave,2023-06-07T07:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.35
110489,Coombe Bridge Ave,2023-06-07T07:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.46
110489,Coombe Bridge Ave,2023-06-07T07:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.35
110489,Coombe Bridge Ave,2023-06-07T07:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.51
110489,Coombe Bridge Ave,2023-06-07T07:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.5
110489,Coombe Bridge Ave,2023-06-07T07:40:00.000+00:00,feeder,12.0,N Current (RMS),A,37.2
110489,Coombe Bridge Ave,2023-06-07T07:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,8.5
110489,Coombe Bridge Ave,2023-06-07T07:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,8.8
110489,Coombe Bridge Ave,2023-06-07T07:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,41.0
110489,Coombe Bridge Ave,2023-06-07T07:40:00.000+00:00,transformer,,Temperature,C,26.0
110489,Coombe Bridge Ave,2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
110489,Coombe Bridge Ave,2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
110489,Coombe Bridge Ave,2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
110489,Coombe Bridge Ave,2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
110489,Coombe Bridge Ave,2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
110489,Coombe Bridge Ave,2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
110489,Coombe Bridge Ave,2023-06-07T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.35
110489,Coombe Bridge Ave,2023-06-07T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.95
110489,Coombe Bridge Ave,2023-06-07T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
110489,Coombe Bridge Ave,2023-06-07T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.32
110489,Coombe Bridge Ave,2023-06-07T07:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.34
110489,Coombe Bridge Ave,2023-06-07T07:40:00.000+00:00,busbar,,L1 Active Power,kW,19.1
110489,Coombe Bridge Ave,2023-06-07T07:40:00.000+00:00,busbar,,N Current (RMS),A,63.1
110489,Coombe Bridge Ave,2023-06-07T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
110489,Coombe Bridge Ave,2023-06-07T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
110489,Coombe Bridge Ave,2023-06-07T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
110489,Coombe Bridge Ave,2023-06-07T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.09
110489,Coombe Bridge Ave,2023-06-07T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.47
110489,Coombe Bridge Ave,2023-06-07T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.7
110489,Coombe Bridge Ave,2023-06-07T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.64
110489,Coombe Bridge Ave,2023-06-07T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.6
110489,Coombe Bridge Ave,2023-06-07T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.14
110489,Coombe Bridge Ave,2023-06-07T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.2
110489,Coombe Bridge Ave,2023-06-07T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.0
110489,Coombe Bridge Ave,2023-06-07T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110489,Coombe Bridge Ave,2023-06-07T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.6
110489,Coombe Bridge Ave,2023-06-07T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.3
110489,Coombe Bridge Ave,2023-06-07T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.82
110489,Coombe Bridge Ave,2023-06-07T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.96
110489,Coombe Bridge Ave,2023-06-07T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-3.65
110489,Coombe Bridge Ave,2023-06-07T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.02
110489,Coombe Bridge Ave,2023-06-07T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.44
110489,Coombe Bridge Ave,2023-06-07T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.6
110489,Coombe Bridge Ave,2023-06-07T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.7
110489,Coombe Bridge Ave,2023-06-07T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.4
110489,Coombe Bridge Ave,2023-06-07T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.2
110489,Coombe Bridge Ave,2023-06-07T07:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.41
110489,Coombe Bridge Ave,2023-06-07T07:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.7
110489,Coombe Bridge Ave,2023-06-07T07:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.4
110489,Coombe Bridge Ave,2023-06-07T07:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.53
110489,Coombe Bridge Ave,2023-06-07T07:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.2
110489,Coombe Bridge Ave,2023-06-07T07:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.52
110489,Coombe Bridge Ave,2023-06-07T07:30:00.000+00:00,feeder,12.0,N Current (RMS),A,32.6
110489,Coombe Bridge Ave,2023-06-07T07:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,10.2
110489,Coombe Bridge Ave,2023-06-07T07:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.8
110489,Coombe Bridge Ave,2023-06-07T07:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,38.2
110489,Coombe Bridge Ave,2023-06-07T07:30:00.000+00:00,transformer,,Temperature,C,25.9
110489,Coombe Bridge Ave,2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
110489,Coombe Bridge Ave,2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
110489,Coombe Bridge Ave,2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
110489,Coombe Bridge Ave,2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
110489,Coombe Bridge Ave,2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
110489,Coombe Bridge Ave,2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
110489,Coombe Bridge Ave,2023-06-07T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.64
110489,Coombe Bridge Ave,2023-06-07T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.92
110489,Coombe Bridge Ave,2023-06-07T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
110489,Coombe Bridge Ave,2023-06-07T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.52
110489,Coombe Bridge Ave,2023-06-07T07:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.1
110489,Coombe Bridge Ave,2023-06-07T07:30:00.000+00:00,busbar,,L1 Active Power,kW,17.64
110489,Coombe Bridge Ave,2023-06-07T07:30:00.000+00:00,busbar,,N Current (RMS),A,54.2
110489,Coombe Bridge Ave,2023-06-07T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
110489,Coombe Bridge Ave,2023-06-07T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
110489,Coombe Bridge Ave,2023-06-07T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
110489,Coombe Bridge Ave,2023-06-07T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.56
110489,Coombe Bridge Ave,2023-06-07T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.51
110489,Coombe Bridge Ave,2023-06-07T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.53
110489,Coombe Bridge Ave,2023-06-07T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.45
110489,Coombe Bridge Ave,2023-06-07T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.63
110489,Coombe Bridge Ave,2023-06-07T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.44
110489,Coombe Bridge Ave,2023-06-07T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,13.0
110489,Coombe Bridge Ave,2023-06-07T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.2
110489,Coombe Bridge Ave,2023-06-07T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110489,Coombe Bridge Ave,2023-06-07T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.6
110489,Coombe Bridge Ave,2023-06-07T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.41
110489,Coombe Bridge Ave,2023-06-07T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.81
110489,Coombe Bridge Ave,2023-06-07T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.66
110489,Coombe Bridge Ave,2023-06-07T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-3.38
110489,Coombe Bridge Ave,2023-06-07T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.08
110489,Coombe Bridge Ave,2023-06-07T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.03
110489,Coombe Bridge Ave,2023-06-07T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.2
110489,Coombe Bridge Ave,2023-06-07T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.7
110489,Coombe Bridge Ave,2023-06-07T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.3
110489,Coombe Bridge Ave,2023-06-07T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.0
110489,Coombe Bridge Ave,2023-06-07T07:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.3
110489,Coombe Bridge Ave,2023-06-07T07:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.85
110489,Coombe Bridge Ave,2023-06-07T07:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.99
110489,Coombe Bridge Ave,2023-06-07T07:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.67
110489,Coombe Bridge Ave,2023-06-07T07:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.62
110489,Coombe Bridge Ave,2023-06-07T07:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.64
110489,Coombe Bridge Ave,2023-06-07T07:20:00.000+00:00,feeder,12.0,N Current (RMS),A,30.0
110489,Coombe Bridge Ave,2023-06-07T07:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,13.2
110489,Coombe Bridge Ave,2023-06-07T07:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,15.5
110489,Coombe Bridge Ave,2023-06-07T07:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,37.2
110489,Coombe Bridge Ave,2023-06-07T07:20:00.000+00:00,transformer,,Temperature,C,25.9
110489,Coombe Bridge Ave,2023-06-07T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
110489,Coombe Bridge Ave,2023-06-07T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
110489,Coombe Bridge Ave,2023-06-07T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
110489,Coombe Bridge Ave,2023-06-07T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
110489,Coombe Bridge Ave,2023-06-07T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
110489,Coombe Bridge Ave,2023-06-07T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
110489,Coombe Bridge Ave,2023-06-07T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.62
110489,Coombe Bridge Ave,2023-06-07T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.96
110489,Coombe Bridge Ave,2023-06-07T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
110489,Coombe Bridge Ave,2023-06-07T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.51
110489,Coombe Bridge Ave,2023-06-07T07:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.84
110489,Coombe Bridge Ave,2023-06-07T07:20:00.000+00:00,busbar,,L1 Active Power,kW,16.31
110489,Coombe Bridge Ave,2023-06-07T07:20:00.000+00:00,busbar,,N Current (RMS),A,46.3
110489,Coombe Bridge Ave,2023-06-07T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
110489,Coombe Bridge Ave,2023-06-07T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
110489,Coombe Bridge Ave,2023-06-07T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
110489,Coombe Bridge Ave,2023-06-07T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.31
110489,Coombe Bridge Ave,2023-06-07T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.51
110489,Coombe Bridge Ave,2023-06-07T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.47
110489,Coombe Bridge Ave,2023-06-07T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.44
110489,Coombe Bridge Ave,2023-06-07T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.61
110489,Coombe Bridge Ave,2023-06-07T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.56
110489,Coombe Bridge Ave,2023-06-07T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,14.1
110489,Coombe Bridge Ave,2023-06-07T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.4
110489,Coombe Bridge Ave,2023-06-07T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110489,Coombe Bridge Ave,2023-06-07T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.2
110489,Coombe Bridge Ave,2023-06-07T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.82
110489,Coombe Bridge Ave,2023-06-07T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.27
110489,Coombe Bridge Ave,2023-06-07T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.54
110489,Coombe Bridge Ave,2023-06-07T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.35
110489,Coombe Bridge Ave,2023-06-07T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.23
110489,Coombe Bridge Ave,2023-06-07T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.35
110489,Coombe Bridge Ave,2023-06-07T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.1
110489,Coombe Bridge Ave,2023-06-07T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.3
110489,Coombe Bridge Ave,2023-06-07T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.8
110489,Coombe Bridge Ave,2023-06-07T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.5
110489,Coombe Bridge Ave,2023-06-07T07:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-3.03
110489,Coombe Bridge Ave,2023-06-07T07:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.81
110489,Coombe Bridge Ave,2023-06-07T07:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.13
110489,Coombe Bridge Ave,2023-06-07T07:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.11
110489,Coombe Bridge Ave,2023-06-07T07:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.43
110489,Coombe Bridge Ave,2023-06-07T07:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.33
110489,Coombe Bridge Ave,2023-06-07T07:10:00.000+00:00,feeder,12.0,N Current (RMS),A,25.6
110489,Coombe Bridge Ave,2023-06-07T07:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,16.3
110489,Coombe Bridge Ave,2023-06-07T07:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,14.0
110489,Coombe Bridge Ave,2023-06-07T07:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,36.6
110489,Coombe Bridge Ave,2023-06-07T07:10:00.000+00:00,transformer,,Temperature,C,25.8
110489,Coombe Bridge Ave,2023-06-07T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
110489,Coombe Bridge Ave,2023-06-07T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
110489,Coombe Bridge Ave,2023-06-07T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
110489,Coombe Bridge Ave,2023-06-07T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
110489,Coombe Bridge Ave,2023-06-07T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
110489,Coombe Bridge Ave,2023-06-07T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
110489,Coombe Bridge Ave,2023-06-07T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.73
110489,Coombe Bridge Ave,2023-06-07T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.73
110489,Coombe Bridge Ave,2023-06-07T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
110489,Coombe Bridge Ave,2023-06-07T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.89
110489,Coombe Bridge Ave,2023-06-07T07:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.83
110489,Coombe Bridge Ave,2023-06-07T07:10:00.000+00:00,busbar,,L1 Active Power,kW,16.21
110489,Coombe Bridge Ave,2023-06-07T07:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
110489,Coombe Bridge Ave,2023-06-07T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
110489,Coombe Bridge Ave,2023-06-07T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
110489,Coombe Bridge Ave,2023-06-07T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
110489,Coombe Bridge Ave,2023-06-07T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.29
110489,Coombe Bridge Ave,2023-06-07T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.54
110489,Coombe Bridge Ave,2023-06-07T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.45
110489,Coombe Bridge Ave,2023-06-07T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.42
110489,Coombe Bridge Ave,2023-06-07T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.62
110489,Coombe Bridge Ave,2023-06-07T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.66
110489,Coombe Bridge Ave,2023-06-07T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,18.6
110489,Coombe Bridge Ave,2023-06-07T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.6
110489,Coombe Bridge Ave,2023-06-07T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110489,Coombe Bridge Ave,2023-06-07T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.7
110489,Coombe Bridge Ave,2023-06-07T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.88
110489,Coombe Bridge Ave,2023-06-07T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.85
110489,Coombe Bridge Ave,2023-06-07T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.74
110489,Coombe Bridge Ave,2023-06-07T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.82
110489,Coombe Bridge Ave,2023-06-07T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.09
110489,Coombe Bridge Ave,2023-06-07T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.09
110489,Coombe Bridge Ave,2023-06-07T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,15.6
110489,Coombe Bridge Ave,2023-06-07T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.9
110489,Coombe Bridge Ave,2023-06-07T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.6
110489,Coombe Bridge Ave,2023-06-07T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.8
110489,Coombe Bridge Ave,2023-06-07T07:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-3.48
110489,Coombe Bridge Ave,2023-06-07T07:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.63
110489,Coombe Bridge Ave,2023-06-07T07:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.43
110489,Coombe Bridge Ave,2023-06-07T07:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.29
110489,Coombe Bridge Ave,2023-06-07T07:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.1
110489,Coombe Bridge Ave,2023-06-07T07:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.88
110489,Coombe Bridge Ave,2023-06-07T07:00:00.000+00:00,feeder,12.0,N Current (RMS),A,22.0
110489,Coombe Bridge Ave,2023-06-07T07:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,19.0
110489,Coombe Bridge Ave,2023-06-07T07:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,3.7
110489,Coombe Bridge Ave,2023-06-07T07:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,31.2
110489,Coombe Bridge Ave,2023-06-07T07:00:00.000+00:00,transformer,,Temperature,C,25.8
110489,Coombe Bridge Ave,2023-06-07T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
110489,Coombe Bridge Ave,2023-06-07T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
110489,Coombe Bridge Ave,2023-06-07T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
110489,Coombe Bridge Ave,2023-06-07T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
110489,Coombe Bridge Ave,2023-06-07T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
110489,Coombe Bridge Ave,2023-06-07T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
110489,Coombe Bridge Ave,2023-06-07T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.09
110489,Coombe Bridge Ave,2023-06-07T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.9
110489,Coombe Bridge Ave,2023-06-07T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
110489,Coombe Bridge Ave,2023-06-07T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.96
110489,Coombe Bridge Ave,2023-06-07T07:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.18
110489,Coombe Bridge Ave,2023-06-07T07:00:00.000+00:00,busbar,,L1 Active Power,kW,16.65
110489,Coombe Bridge Ave,2023-06-07T07:00:00.000+00:00,busbar,,N Current (RMS),A,51.1
110489,Coombe Bridge Ave,2023-06-07T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
110489,Coombe Bridge Ave,2023-06-07T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
110489,Coombe Bridge Ave,2023-06-07T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
110489,Coombe Bridge Ave,2023-06-07T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.9
110489,Coombe Bridge Ave,2023-06-07T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.48
110489,Coombe Bridge Ave,2023-06-07T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.68
110489,Coombe Bridge Ave,2023-06-07T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.2
110489,Coombe Bridge Ave,2023-06-07T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.5
110489,Coombe Bridge Ave,2023-06-07T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.66
110489,Coombe Bridge Ave,2023-06-07T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.9
110489,Coombe Bridge Ave,2023-06-07T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.9
110489,Coombe Bridge Ave,2023-06-07T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110489,Coombe Bridge Ave,2023-06-07T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.4
110489,Coombe Bridge Ave,2023-06-07T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.98
110489,Coombe Bridge Ave,2023-06-07T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.69
110489,Coombe Bridge Ave,2023-06-07T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.28
110489,Coombe Bridge Ave,2023-06-07T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-3.01
110489,Coombe Bridge Ave,2023-06-07T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.07
110489,Coombe Bridge Ave,2023-06-07T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.67
110489,Coombe Bridge Ave,2023-06-07T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.0
110489,Coombe Bridge Ave,2023-06-07T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.3
110489,Coombe Bridge Ave,2023-06-07T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.0
110489,Coombe Bridge Ave,2023-06-07T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.5
110489,Coombe Bridge Ave,2023-06-07T06:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-3.85
110489,Coombe Bridge Ave,2023-06-07T06:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.7
110489,Coombe Bridge Ave,2023-06-07T06:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.07
110489,Coombe Bridge Ave,2023-06-07T06:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.63
110489,Coombe Bridge Ave,2023-06-07T06:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.24
110489,Coombe Bridge Ave,2023-06-07T06:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,11.59
110489,Coombe Bridge Ave,2023-06-07T06:50:00.000+00:00,feeder,12.0,N Current (RMS),A,39.9
110489,Coombe Bridge Ave,2023-06-07T06:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,20.3
110489,Coombe Bridge Ave,2023-06-07T06:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.1
110489,Coombe Bridge Ave,2023-06-07T06:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,53.2
110489,Coombe Bridge Ave,2023-06-07T06:50:00.000+00:00,transformer,,Temperature,C,25.6
110489,Coombe Bridge Ave,2023-06-07T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
110489,Coombe Bridge Ave,2023-06-07T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
110489,Coombe Bridge Ave,2023-06-07T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
110489,Coombe Bridge Ave,2023-06-07T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
110489,Coombe Bridge Ave,2023-06-07T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
110489,Coombe Bridge Ave,2023-06-07T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
110489,Coombe Bridge Ave,2023-06-07T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.66
110489,Coombe Bridge Ave,2023-06-07T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.86
110489,Coombe Bridge Ave,2023-06-07T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
110489,Coombe Bridge Ave,2023-06-07T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.82
110489,Coombe Bridge Ave,2023-06-07T06:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.27
110489,Coombe Bridge Ave,2023-06-07T06:50:00.000+00:00,busbar,,L1 Active Power,kW,19.52
110489,Coombe Bridge Ave,2023-06-07T06:50:00.000+00:00,busbar,,N Current (RMS),A,59.8
110489,Coombe Bridge Ave,2023-06-07T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
110489,Coombe Bridge Ave,2023-06-07T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
110489,Coombe Bridge Ave,2023-06-07T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
110489,Coombe Bridge Ave,2023-06-07T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.84
110489,Coombe Bridge Ave,2023-06-07T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.37
110489,Coombe Bridge Ave,2023-06-07T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.63
110489,Coombe Bridge Ave,2023-06-07T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.27
110489,Coombe Bridge Ave,2023-06-07T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.37
110489,Coombe Bridge Ave,2023-06-07T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.34
110489,Coombe Bridge Ave,2023-06-07T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,16.6
110489,Coombe Bridge Ave,2023-06-07T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.7
110489,Coombe Bridge Ave,2023-06-07T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110489,Coombe Bridge Ave,2023-06-07T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.7
110489,Coombe Bridge Ave,2023-06-07T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.1
110489,Coombe Bridge Ave,2023-06-07T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.7
110489,Coombe Bridge Ave,2023-06-07T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.27
110489,Coombe Bridge Ave,2023-06-07T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.74
110489,Coombe Bridge Ave,2023-06-07T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.34
110489,Coombe Bridge Ave,2023-06-07T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.66
110489,Coombe Bridge Ave,2023-06-07T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.7
110489,Coombe Bridge Ave,2023-06-07T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.7
110489,Coombe Bridge Ave,2023-06-07T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.0
110489,Coombe Bridge Ave,2023-06-07T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.9
110489,Coombe Bridge Ave,2023-06-07T06:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.59
110489,Coombe Bridge Ave,2023-06-07T06:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.83
110489,Coombe Bridge Ave,2023-06-07T06:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.88
110489,Coombe Bridge Ave,2023-06-07T06:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.33
110489,Coombe Bridge Ave,2023-06-07T06:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.25
110489,Coombe Bridge Ave,2023-06-07T06:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,13.51
110489,Coombe Bridge Ave,2023-06-07T06:40:00.000+00:00,feeder,12.0,N Current (RMS),A,50.1
110489,Coombe Bridge Ave,2023-06-07T06:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.9
110489,Coombe Bridge Ave,2023-06-07T06:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,11.2
110489,Coombe Bridge Ave,2023-06-07T06:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,59.0
110489,Coombe Bridge Ave,2023-06-07T06:40:00.000+00:00,transformer,,Temperature,C,25.6
110489,Coombe Bridge Ave,2023-06-07T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
110489,Coombe Bridge Ave,2023-06-07T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
110489,Coombe Bridge Ave,2023-06-07T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
110489,Coombe Bridge Ave,2023-06-07T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
110489,Coombe Bridge Ave,2023-06-07T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
110489,Coombe Bridge Ave,2023-06-07T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
110489,Coombe Bridge Ave,2023-06-07T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.34
110489,Coombe Bridge Ave,2023-06-07T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.91
110489,Coombe Bridge Ave,2023-06-07T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
110489,Coombe Bridge Ave,2023-06-07T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.74
110489,Coombe Bridge Ave,2023-06-07T06:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.33
110489,Coombe Bridge Ave,2023-06-07T06:40:00.000+00:00,busbar,,L1 Active Power,kW,19.68
110489,Coombe Bridge Ave,2023-06-07T06:40:00.000+00:00,busbar,,N Current (RMS),A,56.0
110489,Coombe Bridge Ave,2023-06-07T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
110489,Coombe Bridge Ave,2023-06-07T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
110489,Coombe Bridge Ave,2023-06-07T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
110489,Coombe Bridge Ave,2023-06-07T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.56
110489,Coombe Bridge Ave,2023-06-07T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.35
110489,Coombe Bridge Ave,2023-06-07T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.72
110489,Coombe Bridge Ave,2023-06-07T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.66
110489,Coombe Bridge Ave,2023-06-07T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.4
110489,Coombe Bridge Ave,2023-06-07T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.7
110489,Coombe Bridge Ave,2023-06-07T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,13.6
110489,Coombe Bridge Ave,2023-06-07T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.6
110489,Coombe Bridge Ave,2023-06-07T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.4
110489,Coombe Bridge Ave,2023-06-07T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.4
110489,Coombe Bridge Ave,2023-06-07T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.54
110489,Coombe Bridge Ave,2023-06-07T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.23
110489,Coombe Bridge Ave,2023-06-07T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.16
110489,Coombe Bridge Ave,2023-06-07T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.3
110489,Coombe Bridge Ave,2023-06-07T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.89
110489,Coombe Bridge Ave,2023-06-07T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.23
110489,Coombe Bridge Ave,2023-06-07T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,21.6
110489,Coombe Bridge Ave,2023-06-07T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.7
110489,Coombe Bridge Ave,2023-06-07T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.7
110489,Coombe Bridge Ave,2023-06-07T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.4
110489,Coombe Bridge Ave,2023-06-07T06:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.31
110489,Coombe Bridge Ave,2023-06-07T06:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.4
110489,Coombe Bridge Ave,2023-06-07T06:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.12
110489,Coombe Bridge Ave,2023-06-07T06:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.5
110489,Coombe Bridge Ave,2023-06-07T06:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.64
110489,Coombe Bridge Ave,2023-06-07T06:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,9.29
110489,Coombe Bridge Ave,2023-06-07T06:30:00.000+00:00,feeder,12.0,N Current (RMS),A,37.6
110489,Coombe Bridge Ave,2023-06-07T06:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,10.8
110489,Coombe Bridge Ave,2023-06-07T06:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,8.7
110489,Coombe Bridge Ave,2023-06-07T06:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,43.2
110489,Coombe Bridge Ave,2023-06-07T06:30:00.000+00:00,transformer,,Temperature,C,25.6
110489,Coombe Bridge Ave,2023-06-07T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
110489,Coombe Bridge Ave,2023-06-07T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
110489,Coombe Bridge Ave,2023-06-07T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
110489,Coombe Bridge Ave,2023-06-07T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
110489,Coombe Bridge Ave,2023-06-07T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
110489,Coombe Bridge Ave,2023-06-07T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
110489,Coombe Bridge Ave,2023-06-07T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.64
110489,Coombe Bridge Ave,2023-06-07T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.13
110489,Coombe Bridge Ave,2023-06-07T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
110489,Coombe Bridge Ave,2023-06-07T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.79
110489,Coombe Bridge Ave,2023-06-07T06:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.46
110489,Coombe Bridge Ave,2023-06-07T06:30:00.000+00:00,busbar,,L1 Active Power,kW,15.43
110489,Coombe Bridge Ave,2023-06-07T06:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
110489,Coombe Bridge Ave,2023-06-07T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
110489,Coombe Bridge Ave,2023-06-07T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
110489,Coombe Bridge Ave,2023-06-07T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
110489,Coombe Bridge Ave,2023-06-07T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.31
110489,Coombe Bridge Ave,2023-06-07T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.35
110489,Coombe Bridge Ave,2023-06-07T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.69
110489,Coombe Bridge Ave,2023-06-07T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.14
110489,Coombe Bridge Ave,2023-06-07T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.46
110489,Coombe Bridge Ave,2023-06-07T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.16
110489,Coombe Bridge Ave,2023-06-07T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,16.5
110489,Coombe Bridge Ave,2023-06-07T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.8
110489,Coombe Bridge Ave,2023-06-07T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110489,Coombe Bridge Ave,2023-06-07T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.0
110489,Coombe Bridge Ave,2023-06-07T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.17
110489,Coombe Bridge Ave,2023-06-07T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.77
110489,Coombe Bridge Ave,2023-06-07T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.67
110489,Coombe Bridge Ave,2023-06-07T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.97
110489,Coombe Bridge Ave,2023-06-07T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.46
110489,Coombe Bridge Ave,2023-06-07T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.7
110489,Coombe Bridge Ave,2023-06-07T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,24.0
110489,Coombe Bridge Ave,2023-06-07T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.8
110489,Coombe Bridge Ave,2023-06-07T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.5
110489,Coombe Bridge Ave,2023-06-07T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.9
110489,Coombe Bridge Ave,2023-06-07T06:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.31
110489,Coombe Bridge Ave,2023-06-07T06:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.09
110489,Coombe Bridge Ave,2023-06-07T06:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.53
110489,Coombe Bridge Ave,2023-06-07T06:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.99
