Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-06-07T06:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.38
110489,Coombe Bridge Ave,2023-06-07T06:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.94
110489,Coombe Bridge Ave,2023-06-07T06:20:00.000+00:00,feeder,12.0,N Current (RMS),A,16.8
110489,Coombe Bridge Ave,2023-06-07T06:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,13.8
110489,Coombe Bridge Ave,2023-06-07T06:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.3
110489,Coombe Bridge Ave,2023-06-07T06:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,24.3
110489,Coombe Bridge Ave,2023-06-07T06:20:00.000+00:00,transformer,,Temperature,C,25.5
110489,Coombe Bridge Ave,2023-06-07T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
110489,Coombe Bridge Ave,2023-06-07T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
110489,Coombe Bridge Ave,2023-06-07T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
110489,Coombe Bridge Ave,2023-06-07T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
110489,Coombe Bridge Ave,2023-06-07T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
110489,Coombe Bridge Ave,2023-06-07T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
110489,Coombe Bridge Ave,2023-06-07T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.46
110489,Coombe Bridge Ave,2023-06-07T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.14
110489,Coombe Bridge Ave,2023-06-07T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.5
110489,Coombe Bridge Ave,2023-06-07T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.22
110489,Coombe Bridge Ave,2023-06-07T06:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.02
110489,Coombe Bridge Ave,2023-06-07T06:20:00.000+00:00,busbar,,L1 Active Power,kW,9.6
110489,Coombe Bridge Ave,2023-06-07T06:20:00.000+00:00,busbar,,N Current (RMS),A,36.2
110489,Coombe Bridge Ave,2023-06-07T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
110489,Coombe Bridge Ave,2023-06-07T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
110489,Coombe Bridge Ave,2023-06-07T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
110489,Coombe Bridge Ave,2023-06-07T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.2
110489,Coombe Bridge Ave,2023-06-07T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.38
110489,Coombe Bridge Ave,2023-06-07T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.66
110489,Coombe Bridge Ave,2023-06-07T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.95
110489,Coombe Bridge Ave,2023-06-07T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.39
110489,Coombe Bridge Ave,2023-06-07T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.43
110489,Coombe Bridge Ave,2023-06-07T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,14.7
110489,Coombe Bridge Ave,2023-06-07T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.5
110489,Coombe Bridge Ave,2023-06-07T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.4
110489,Coombe Bridge Ave,2023-06-07T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.5
110489,Coombe Bridge Ave,2023-06-07T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.67
110489,Coombe Bridge Ave,2023-06-07T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.37
110489,Coombe Bridge Ave,2023-06-07T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.71
110489,Coombe Bridge Ave,2023-06-07T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-3.78
110489,Coombe Bridge Ave,2023-06-07T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.63
110489,Coombe Bridge Ave,2023-06-07T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.5
110489,Coombe Bridge Ave,2023-06-07T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,24.2
110489,Coombe Bridge Ave,2023-06-07T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.0
110489,Coombe Bridge Ave,2023-06-07T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.5
110489,Coombe Bridge Ave,2023-06-07T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.6
110489,Coombe Bridge Ave,2023-06-07T06:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.31
110489,Coombe Bridge Ave,2023-06-07T06:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.85
110489,Coombe Bridge Ave,2023-06-07T06:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.32
110489,Coombe Bridge Ave,2023-06-07T06:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.99
110489,Coombe Bridge Ave,2023-06-07T06:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.3
110489,Coombe Bridge Ave,2023-06-07T06:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.14
110489,Coombe Bridge Ave,2023-06-07T06:10:00.000+00:00,feeder,12.0,N Current (RMS),A,22.1
110489,Coombe Bridge Ave,2023-06-07T06:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,14.8
110489,Coombe Bridge Ave,2023-06-07T06:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.4
110489,Coombe Bridge Ave,2023-06-07T06:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,28.8
110489,Coombe Bridge Ave,2023-06-07T06:10:00.000+00:00,transformer,,Temperature,C,25.5
110489,Coombe Bridge Ave,2023-06-07T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
110489,Coombe Bridge Ave,2023-06-07T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
110489,Coombe Bridge Ave,2023-06-07T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
110489,Coombe Bridge Ave,2023-06-07T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
110489,Coombe Bridge Ave,2023-06-07T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
110489,Coombe Bridge Ave,2023-06-07T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
110489,Coombe Bridge Ave,2023-06-07T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.52
110489,Coombe Bridge Ave,2023-06-07T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.23
110489,Coombe Bridge Ave,2023-06-07T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
110489,Coombe Bridge Ave,2023-06-07T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.51
110489,Coombe Bridge Ave,2023-06-07T06:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.4
110489,Coombe Bridge Ave,2023-06-07T06:10:00.000+00:00,busbar,,L1 Active Power,kW,12.75
110489,Coombe Bridge Ave,2023-06-07T06:10:00.000+00:00,busbar,,N Current (RMS),A,42.7
110489,Coombe Bridge Ave,2023-06-07T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
110489,Coombe Bridge Ave,2023-06-07T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
110489,Coombe Bridge Ave,2023-06-07T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
110489,Coombe Bridge Ave,2023-06-07T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.74
110489,Coombe Bridge Ave,2023-06-07T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.41
110489,Coombe Bridge Ave,2023-06-07T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.71
110489,Coombe Bridge Ave,2023-06-07T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.11
110489,Coombe Bridge Ave,2023-06-07T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.49
110489,Coombe Bridge Ave,2023-06-07T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.8
110489,Coombe Bridge Ave,2023-06-07T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,16.9
110489,Coombe Bridge Ave,2023-06-07T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.0
110489,Coombe Bridge Ave,2023-06-07T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110489,Coombe Bridge Ave,2023-06-07T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.3
110489,Coombe Bridge Ave,2023-06-07T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.1
110489,Coombe Bridge Ave,2023-06-07T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.55
110489,Coombe Bridge Ave,2023-06-07T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.29
110489,Coombe Bridge Ave,2023-06-07T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-3.16
110489,Coombe Bridge Ave,2023-06-07T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.11
110489,Coombe Bridge Ave,2023-06-07T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.89
110489,Coombe Bridge Ave,2023-06-07T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.3
110489,Coombe Bridge Ave,2023-06-07T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.8
110489,Coombe Bridge Ave,2023-06-07T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.4
110489,Coombe Bridge Ave,2023-06-07T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.7
110489,Coombe Bridge Ave,2023-06-07T06:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.04
110489,Coombe Bridge Ave,2023-06-07T06:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.8
110489,Coombe Bridge Ave,2023-06-07T06:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.07
110489,Coombe Bridge Ave,2023-06-07T06:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.28
110489,Coombe Bridge Ave,2023-06-07T06:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.15
110489,Coombe Bridge Ave,2023-06-07T06:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.82
110489,Coombe Bridge Ave,2023-06-07T06:00:00.000+00:00,feeder,12.0,N Current (RMS),A,31.5
110489,Coombe Bridge Ave,2023-06-07T06:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,8.4
110489,Coombe Bridge Ave,2023-06-07T06:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.1
110489,Coombe Bridge Ave,2023-06-07T06:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,37.4
110489,Coombe Bridge Ave,2023-06-07T06:00:00.000+00:00,transformer,,Temperature,C,25.5
110489,Coombe Bridge Ave,2023-06-07T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
110489,Coombe Bridge Ave,2023-06-07T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
110489,Coombe Bridge Ave,2023-06-07T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
110489,Coombe Bridge Ave,2023-06-07T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
110489,Coombe Bridge Ave,2023-06-07T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
110489,Coombe Bridge Ave,2023-06-07T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
110489,Coombe Bridge Ave,2023-06-07T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.19
110489,Coombe Bridge Ave,2023-06-07T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.29
110489,Coombe Bridge Ave,2023-06-07T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
110489,Coombe Bridge Ave,2023-06-07T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.41
110489,Coombe Bridge Ave,2023-06-07T06:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.16
110489,Coombe Bridge Ave,2023-06-07T06:00:00.000+00:00,busbar,,L1 Active Power,kW,15.87
110489,Coombe Bridge Ave,2023-06-07T06:00:00.000+00:00,busbar,,N Current (RMS),A,53.0
110489,Coombe Bridge Ave,2023-06-07T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
110489,Coombe Bridge Ave,2023-06-07T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
110489,Coombe Bridge Ave,2023-06-07T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
110489,Coombe Bridge Ave,2023-06-07T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.46
110489,Coombe Bridge Ave,2023-06-07T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.38
110489,Coombe Bridge Ave,2023-06-07T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.67
110489,Coombe Bridge Ave,2023-06-07T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.43
110489,Coombe Bridge Ave,2023-06-07T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.39
110489,Coombe Bridge Ave,2023-06-07T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.22
110489,Coombe Bridge Ave,2023-06-07T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.0
110489,Coombe Bridge Ave,2023-06-07T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.9
110489,Coombe Bridge Ave,2023-06-07T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.4
110489,Coombe Bridge Ave,2023-06-07T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.2
110489,Coombe Bridge Ave,2023-06-07T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.57
110489,Coombe Bridge Ave,2023-06-07T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.21
110489,Coombe Bridge Ave,2023-06-07T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.31
110489,Coombe Bridge Ave,2023-06-07T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.27
110489,Coombe Bridge Ave,2023-06-07T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.53
110489,Coombe Bridge Ave,2023-06-07T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.68
110489,Coombe Bridge Ave,2023-06-07T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,20.0
110489,Coombe Bridge Ave,2023-06-07T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.4
110489,Coombe Bridge Ave,2023-06-07T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.8
110489,Coombe Bridge Ave,2023-06-07T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.2
110489,Coombe Bridge Ave,2023-06-07T05:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.78
110489,Coombe Bridge Ave,2023-06-07T05:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.49
110489,Coombe Bridge Ave,2023-06-07T05:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.43
110489,Coombe Bridge Ave,2023-06-07T05:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.95
110489,Coombe Bridge Ave,2023-06-07T05:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.55
110489,Coombe Bridge Ave,2023-06-07T05:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.93
110489,Coombe Bridge Ave,2023-06-07T05:50:00.000+00:00,feeder,12.0,N Current (RMS),A,21.2
110489,Coombe Bridge Ave,2023-06-07T05:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.7
110489,Coombe Bridge Ave,2023-06-07T05:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,8.4
110489,Coombe Bridge Ave,2023-06-07T05:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,24.2
110489,Coombe Bridge Ave,2023-06-07T05:50:00.000+00:00,transformer,,Temperature,C,25.6
110489,Coombe Bridge Ave,2023-06-07T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
110489,Coombe Bridge Ave,2023-06-07T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
110489,Coombe Bridge Ave,2023-06-07T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
110489,Coombe Bridge Ave,2023-06-07T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
110489,Coombe Bridge Ave,2023-06-07T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
110489,Coombe Bridge Ave,2023-06-07T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
110489,Coombe Bridge Ave,2023-06-07T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
110489,Coombe Bridge Ave,2023-06-07T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.86
110489,Coombe Bridge Ave,2023-06-07T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
110489,Coombe Bridge Ave,2023-06-07T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.31
110489,Coombe Bridge Ave,2023-06-07T05:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.73
110489,Coombe Bridge Ave,2023-06-07T05:50:00.000+00:00,busbar,,L1 Active Power,kW,10.04
110489,Coombe Bridge Ave,2023-06-07T05:50:00.000+00:00,busbar,,N Current (RMS),A,42.1
110489,Coombe Bridge Ave,2023-06-07T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
110489,Coombe Bridge Ave,2023-06-07T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
110489,Coombe Bridge Ave,2023-06-07T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
110489,Coombe Bridge Ave,2023-06-07T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.47
110489,Coombe Bridge Ave,2023-06-07T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.36
110489,Coombe Bridge Ave,2023-06-07T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.7
110489,Coombe Bridge Ave,2023-06-07T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.43
110489,Coombe Bridge Ave,2023-06-07T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.3
110489,Coombe Bridge Ave,2023-06-07T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.35
110489,Coombe Bridge Ave,2023-06-07T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.9
110489,Coombe Bridge Ave,2023-06-07T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.7
110489,Coombe Bridge Ave,2023-06-07T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.1
110489,Coombe Bridge Ave,2023-06-07T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.8
110489,Coombe Bridge Ave,2023-06-07T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.32
110489,Coombe Bridge Ave,2023-06-07T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.81
110489,Coombe Bridge Ave,2023-06-07T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.29
110489,Coombe Bridge Ave,2023-06-07T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.6
110489,Coombe Bridge Ave,2023-06-07T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.62
110489,Coombe Bridge Ave,2023-06-07T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.97
110489,Coombe Bridge Ave,2023-06-07T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.0
110489,Coombe Bridge Ave,2023-06-07T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.5
110489,Coombe Bridge Ave,2023-06-07T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.6
110489,Coombe Bridge Ave,2023-06-07T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.3
110489,Coombe Bridge Ave,2023-06-07T05:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.62
110489,Coombe Bridge Ave,2023-06-07T05:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.89
110489,Coombe Bridge Ave,2023-06-07T05:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.33
110489,Coombe Bridge Ave,2023-06-07T05:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.93
110489,Coombe Bridge Ave,2023-06-07T05:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.16
110489,Coombe Bridge Ave,2023-06-07T05:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.3
110489,Coombe Bridge Ave,2023-06-07T05:40:00.000+00:00,feeder,12.0,N Current (RMS),A,20.2
110489,Coombe Bridge Ave,2023-06-07T05:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.1
110489,Coombe Bridge Ave,2023-06-07T05:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.3
110489,Coombe Bridge Ave,2023-06-07T05:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,25.0
110489,Coombe Bridge Ave,2023-06-07T05:40:00.000+00:00,transformer,,Temperature,C,25.6
110489,Coombe Bridge Ave,2023-06-07T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
110489,Coombe Bridge Ave,2023-06-07T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
110489,Coombe Bridge Ave,2023-06-07T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
110489,Coombe Bridge Ave,2023-06-07T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
110489,Coombe Bridge Ave,2023-06-07T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
110489,Coombe Bridge Ave,2023-06-07T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
110489,Coombe Bridge Ave,2023-06-07T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
110489,Coombe Bridge Ave,2023-06-07T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.37
110489,Coombe Bridge Ave,2023-06-07T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
110489,Coombe Bridge Ave,2023-06-07T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.09
110489,Coombe Bridge Ave,2023-06-07T05:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.3
110489,Coombe Bridge Ave,2023-06-07T05:40:00.000+00:00,busbar,,L1 Active Power,kW,10.61
110489,Coombe Bridge Ave,2023-06-07T05:40:00.000+00:00,busbar,,N Current (RMS),A,43.5
110489,Coombe Bridge Ave,2023-06-07T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
110489,Coombe Bridge Ave,2023-06-07T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
110489,Coombe Bridge Ave,2023-06-07T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
110489,Coombe Bridge Ave,2023-06-07T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.53
110489,Coombe Bridge Ave,2023-06-07T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.36
110489,Coombe Bridge Ave,2023-06-07T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.66
110489,Coombe Bridge Ave,2023-06-07T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.38
110489,Coombe Bridge Ave,2023-06-07T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.3
110489,Coombe Bridge Ave,2023-06-07T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.3
110489,Coombe Bridge Ave,2023-06-07T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
110489,Coombe Bridge Ave,2023-06-07T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.7
110489,Coombe Bridge Ave,2023-06-07T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.2
110489,Coombe Bridge Ave,2023-06-07T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.6
110489,Coombe Bridge Ave,2023-06-07T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.84
110489,Coombe Bridge Ave,2023-06-07T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.59
110489,Coombe Bridge Ave,2023-06-07T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.2
110489,Coombe Bridge Ave,2023-06-07T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.21
110489,Coombe Bridge Ave,2023-06-07T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.21
110489,Coombe Bridge Ave,2023-06-07T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.08
110489,Coombe Bridge Ave,2023-06-07T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.1
110489,Coombe Bridge Ave,2023-06-07T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.8
110489,Coombe Bridge Ave,2023-06-07T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.6
110489,Coombe Bridge Ave,2023-06-07T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.4
110489,Coombe Bridge Ave,2023-06-07T05:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.58
110489,Coombe Bridge Ave,2023-06-07T05:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.94
110489,Coombe Bridge Ave,2023-06-07T05:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.11
110489,Coombe Bridge Ave,2023-06-07T05:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.91
110489,Coombe Bridge Ave,2023-06-07T05:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.6
110489,Coombe Bridge Ave,2023-06-07T05:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.19
110489,Coombe Bridge Ave,2023-06-07T05:30:00.000+00:00,feeder,12.0,N Current (RMS),A,21.3
110489,Coombe Bridge Ave,2023-06-07T05:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.1
110489,Coombe Bridge Ave,2023-06-07T05:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,10.9
110489,Coombe Bridge Ave,2023-06-07T05:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,24.1
110489,Coombe Bridge Ave,2023-06-07T05:30:00.000+00:00,transformer,,Temperature,C,25.6
110489,Coombe Bridge Ave,2023-06-07T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
110489,Coombe Bridge Ave,2023-06-07T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
110489,Coombe Bridge Ave,2023-06-07T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
110489,Coombe Bridge Ave,2023-06-07T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
110489,Coombe Bridge Ave,2023-06-07T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
110489,Coombe Bridge Ave,2023-06-07T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
110489,Coombe Bridge Ave,2023-06-07T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
110489,Coombe Bridge Ave,2023-06-07T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.66
110489,Coombe Bridge Ave,2023-06-07T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
110489,Coombe Bridge Ave,2023-06-07T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.67
110489,Coombe Bridge Ave,2023-06-07T05:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.39
110489,Coombe Bridge Ave,2023-06-07T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.41
110489,Coombe Bridge Ave,2023-06-07T05:30:00.000+00:00,busbar,,N Current (RMS),A,46.2
110489,Coombe Bridge Ave,2023-06-07T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
110489,Coombe Bridge Ave,2023-06-07T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
110489,Coombe Bridge Ave,2023-06-07T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
110489,Coombe Bridge Ave,2023-06-07T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.37
110489,Coombe Bridge Ave,2023-06-07T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.32
110489,Coombe Bridge Ave,2023-06-07T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.73
110489,Coombe Bridge Ave,2023-06-07T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.26
110489,Coombe Bridge Ave,2023-06-07T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.35
110489,Coombe Bridge Ave,2023-06-07T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.63
110489,Coombe Bridge Ave,2023-06-07T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.9
110489,Coombe Bridge Ave,2023-06-07T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.1
110489,Coombe Bridge Ave,2023-06-07T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.1
110489,Coombe Bridge Ave,2023-06-07T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.1
110489,Coombe Bridge Ave,2023-06-07T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.87
110489,Coombe Bridge Ave,2023-06-07T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.37
110489,Coombe Bridge Ave,2023-06-07T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.06
110489,Coombe Bridge Ave,2023-06-07T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.3
110489,Coombe Bridge Ave,2023-06-07T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.04
110489,Coombe Bridge Ave,2023-06-07T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.4
110489,Coombe Bridge Ave,2023-06-07T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.9
110489,Coombe Bridge Ave,2023-06-07T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.1
110489,Coombe Bridge Ave,2023-06-07T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.8
110489,Coombe Bridge Ave,2023-06-07T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.4
110489,Coombe Bridge Ave,2023-06-07T05:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.54
110489,Coombe Bridge Ave,2023-06-07T05:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,3.45
110489,Coombe Bridge Ave,2023-06-07T05:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.03
110489,Coombe Bridge Ave,2023-06-07T05:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.79
110489,Coombe Bridge Ave,2023-06-07T05:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.56
110489,Coombe Bridge Ave,2023-06-07T05:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.88
110489,Coombe Bridge Ave,2023-06-07T05:20:00.000+00:00,feeder,12.0,N Current (RMS),A,30.5
110489,Coombe Bridge Ave,2023-06-07T05:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,4.5
110489,Coombe Bridge Ave,2023-06-07T05:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,16.1
110489,Coombe Bridge Ave,2023-06-07T05:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,34.4
110489,Coombe Bridge Ave,2023-06-07T05:20:00.000+00:00,transformer,,Temperature,C,25.6
110489,Coombe Bridge Ave,2023-06-07T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
110489,Coombe Bridge Ave,2023-06-07T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
110489,Coombe Bridge Ave,2023-06-07T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
110489,Coombe Bridge Ave,2023-06-07T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
110489,Coombe Bridge Ave,2023-06-07T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
110489,Coombe Bridge Ave,2023-06-07T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
110489,Coombe Bridge Ave,2023-06-07T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
110489,Coombe Bridge Ave,2023-06-07T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.75
110489,Coombe Bridge Ave,2023-06-07T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
110489,Coombe Bridge Ave,2023-06-07T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.5
110489,Coombe Bridge Ave,2023-06-07T05:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.71
110489,Coombe Bridge Ave,2023-06-07T05:20:00.000+00:00,busbar,,L1 Active Power,kW,14.59
110489,Coombe Bridge Ave,2023-06-07T05:20:00.000+00:00,busbar,,N Current (RMS),A,57.2
110489,Coombe Bridge Ave,2023-06-07T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
110489,Coombe Bridge Ave,2023-06-07T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
110489,Coombe Bridge Ave,2023-06-07T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
110489,Coombe Bridge Ave,2023-06-07T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.36
110489,Coombe Bridge Ave,2023-06-07T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.31
110489,Coombe Bridge Ave,2023-06-07T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.68
110489,Coombe Bridge Ave,2023-06-07T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.26
110489,Coombe Bridge Ave,2023-06-07T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.3
110489,Coombe Bridge Ave,2023-06-07T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.25
110489,Coombe Bridge Ave,2023-06-07T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
110489,Coombe Bridge Ave,2023-06-07T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.9
110489,Coombe Bridge Ave,2023-06-07T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.9
110489,Coombe Bridge Ave,2023-06-07T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.4
110489,Coombe Bridge Ave,2023-06-07T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.85
110489,Coombe Bridge Ave,2023-06-07T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.94
110489,Coombe Bridge Ave,2023-06-07T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.43
110489,Coombe Bridge Ave,2023-06-07T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.35
110489,Coombe Bridge Ave,2023-06-07T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.31
110489,Coombe Bridge Ave,2023-06-07T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.31
110489,Coombe Bridge Ave,2023-06-07T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.1
110489,Coombe Bridge Ave,2023-06-07T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.2
110489,Coombe Bridge Ave,2023-06-07T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.8
110489,Coombe Bridge Ave,2023-06-07T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.7
110489,Coombe Bridge Ave,2023-06-07T05:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.72
110489,Coombe Bridge Ave,2023-06-07T05:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.39
110489,Coombe Bridge Ave,2023-06-07T05:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.33
110489,Coombe Bridge Ave,2023-06-07T05:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.84
110489,Coombe Bridge Ave,2023-06-07T05:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.96
110489,Coombe Bridge Ave,2023-06-07T05:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.82
110489,Coombe Bridge Ave,2023-06-07T05:10:00.000+00:00,feeder,12.0,N Current (RMS),A,24.6
110489,Coombe Bridge Ave,2023-06-07T05:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.3
110489,Coombe Bridge Ave,2023-06-07T05:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,13.1
110489,Coombe Bridge Ave,2023-06-07T05:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,26.4
110489,Coombe Bridge Ave,2023-06-07T05:10:00.000+00:00,transformer,,Temperature,C,25.7
110489,Coombe Bridge Ave,2023-06-07T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
110489,Coombe Bridge Ave,2023-06-07T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
110489,Coombe Bridge Ave,2023-06-07T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
110489,Coombe Bridge Ave,2023-06-07T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
110489,Coombe Bridge Ave,2023-06-07T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
110489,Coombe Bridge Ave,2023-06-07T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
110489,Coombe Bridge Ave,2023-06-07T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
110489,Coombe Bridge Ave,2023-06-07T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.41
110489,Coombe Bridge Ave,2023-06-07T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.94
110489,Coombe Bridge Ave,2023-06-07T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.65
110489,Coombe Bridge Ave,2023-06-07T05:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.03
110489,Coombe Bridge Ave,2023-06-07T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.99
110489,Coombe Bridge Ave,2023-06-07T05:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
110489,Coombe Bridge Ave,2023-06-07T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
110489,Coombe Bridge Ave,2023-06-07T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
110489,Coombe Bridge Ave,2023-06-07T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
110489,Coombe Bridge Ave,2023-06-07T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.99
110489,Coombe Bridge Ave,2023-06-07T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.3
110489,Coombe Bridge Ave,2023-06-07T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.73
110489,Coombe Bridge Ave,2023-06-07T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.58
110489,Coombe Bridge Ave,2023-06-07T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.27
110489,Coombe Bridge Ave,2023-06-07T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.21
110489,Coombe Bridge Ave,2023-06-07T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.2
110489,Coombe Bridge Ave,2023-06-07T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
110489,Coombe Bridge Ave,2023-06-07T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.8
110489,Coombe Bridge Ave,2023-06-07T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.3
110489,Coombe Bridge Ave,2023-06-07T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.83
110489,Coombe Bridge Ave,2023-06-07T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.41
110489,Coombe Bridge Ave,2023-06-07T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.63
110489,Coombe Bridge Ave,2023-06-07T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.42
110489,Coombe Bridge Ave,2023-06-07T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.22
110489,Coombe Bridge Ave,2023-06-07T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.52
110489,Coombe Bridge Ave,2023-06-07T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.2
110489,Coombe Bridge Ave,2023-06-07T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.5
110489,Coombe Bridge Ave,2023-06-07T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.9
110489,Coombe Bridge Ave,2023-06-07T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.9
110489,Coombe Bridge Ave,2023-06-07T05:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.25
110489,Coombe Bridge Ave,2023-06-07T05:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.81
110489,Coombe Bridge Ave,2023-06-07T05:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.28
110489,Coombe Bridge Ave,2023-06-07T05:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.91
110489,Coombe Bridge Ave,2023-06-07T05:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.01
110489,Coombe Bridge Ave,2023-06-07T05:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.89
110489,Coombe Bridge Ave,2023-06-07T05:00:00.000+00:00,feeder,12.0,N Current (RMS),A,26.1
110489,Coombe Bridge Ave,2023-06-07T05:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,4.5
110489,Coombe Bridge Ave,2023-06-07T05:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.2
110489,Coombe Bridge Ave,2023-06-07T05:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,29.7
110489,Coombe Bridge Ave,2023-06-07T05:00:00.000+00:00,transformer,,Temperature,C,25.7
110489,Coombe Bridge Ave,2023-06-07T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
110489,Coombe Bridge Ave,2023-06-07T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
110489,Coombe Bridge Ave,2023-06-07T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
110489,Coombe Bridge Ave,2023-06-07T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
110489,Coombe Bridge Ave,2023-06-07T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
110489,Coombe Bridge Ave,2023-06-07T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
110489,Coombe Bridge Ave,2023-06-07T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
110489,Coombe Bridge Ave,2023-06-07T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.43
110489,Coombe Bridge Ave,2023-06-07T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
110489,Coombe Bridge Ave,2023-06-07T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.01
110489,Coombe Bridge Ave,2023-06-07T05:00:00.000+00:00,busbar,,L2 Active Power,kW,0.68
110489,Coombe Bridge Ave,2023-06-07T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.33
110489,Coombe Bridge Ave,2023-06-07T05:00:00.000+00:00,busbar,,N Current (RMS),A,50.5
110489,Coombe Bridge Ave,2023-06-07T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
110489,Coombe Bridge Ave,2023-06-07T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
110489,Coombe Bridge Ave,2023-06-07T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
110489,Coombe Bridge Ave,2023-06-07T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.84
110489,Coombe Bridge Ave,2023-06-07T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.32
110489,Coombe Bridge Ave,2023-06-07T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.54
110489,Coombe Bridge Ave,2023-06-07T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.66
110489,Coombe Bridge Ave,2023-06-07T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.32
110489,Coombe Bridge Ave,2023-06-07T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.32
110489,Coombe Bridge Ave,2023-06-07T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.0
110489,Coombe Bridge Ave,2023-06-07T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
110489,Coombe Bridge Ave,2023-06-07T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.1
110489,Coombe Bridge Ave,2023-06-07T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.3
110489,Coombe Bridge Ave,2023-06-07T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.16
110489,Coombe Bridge Ave,2023-06-07T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.43
110489,Coombe Bridge Ave,2023-06-07T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.38
110489,Coombe Bridge Ave,2023-06-07T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.12
110489,Coombe Bridge Ave,2023-06-07T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.12
110489,Coombe Bridge Ave,2023-06-07T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.45
110489,Coombe Bridge Ave,2023-06-07T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.8
110489,Coombe Bridge Ave,2023-06-07T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.2
110489,Coombe Bridge Ave,2023-06-07T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.9
110489,Coombe Bridge Ave,2023-06-07T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.3
110489,Coombe Bridge Ave,2023-06-07T04:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.66
110489,Coombe Bridge Ave,2023-06-07T04:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.94
110489,Coombe Bridge Ave,2023-06-07T04:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.57
110489,Coombe Bridge Ave,2023-06-07T04:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.94
110489,Coombe Bridge Ave,2023-06-07T04:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.14
110489,Coombe Bridge Ave,2023-06-07T04:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.14
110489,Coombe Bridge Ave,2023-06-07T04:50:00.000+00:00,feeder,12.0,N Current (RMS),A,17.0
110489,Coombe Bridge Ave,2023-06-07T04:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.3
110489,Coombe Bridge Ave,2023-06-07T04:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.6
110489,Coombe Bridge Ave,2023-06-07T04:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,21.6
110489,Coombe Bridge Ave,2023-06-07T04:50:00.000+00:00,transformer,,Temperature,C,25.8
110489,Coombe Bridge Ave,2023-06-07T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
110489,Coombe Bridge Ave,2023-06-07T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
110489,Coombe Bridge Ave,2023-06-07T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
110489,Coombe Bridge Ave,2023-06-07T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
110489,Coombe Bridge Ave,2023-06-07T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
110489,Coombe Bridge Ave,2023-06-07T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
110489,Coombe Bridge Ave,2023-06-07T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
110489,Coombe Bridge Ave,2023-06-07T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.58
110489,Coombe Bridge Ave,2023-06-07T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
110489,Coombe Bridge Ave,2023-06-07T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.87
110489,Coombe Bridge Ave,2023-06-07T04:50:00.000+00:00,busbar,,L2 Active Power,kW,0.6
110489,Coombe Bridge Ave,2023-06-07T04:50:00.000+00:00,busbar,,L1 Active Power,kW,8.37
110489,Coombe Bridge Ave,2023-06-07T04:50:00.000+00:00,busbar,,N Current (RMS),A,35.6
110489,Coombe Bridge Ave,2023-06-07T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
110489,Coombe Bridge Ave,2023-06-07T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
110489,Coombe Bridge Ave,2023-06-07T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
110489,Coombe Bridge Ave,2023-06-07T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.5
110489,Coombe Bridge Ave,2023-06-07T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.37
110489,Coombe Bridge Ave,2023-06-07T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.65
110489,Coombe Bridge Ave,2023-06-07T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.44
110489,Coombe Bridge Ave,2023-06-07T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.53
110489,Coombe Bridge Ave,2023-06-07T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.31
110489,Coombe Bridge Ave,2023-06-07T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
110489,Coombe Bridge Ave,2023-06-07T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.9
110489,Coombe Bridge Ave,2023-06-07T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110489,Coombe Bridge Ave,2023-06-07T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.5
110489,Coombe Bridge Ave,2023-06-07T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.27
110489,Coombe Bridge Ave,2023-06-07T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.45
110489,Coombe Bridge Ave,2023-06-07T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.81
110489,Coombe Bridge Ave,2023-06-07T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.13
110489,Coombe Bridge Ave,2023-06-07T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.16
110489,Coombe Bridge Ave,2023-06-07T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.81
110489,Coombe Bridge Ave,2023-06-07T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.6
110489,Coombe Bridge Ave,2023-06-07T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.5
110489,Coombe Bridge Ave,2023-06-07T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.0
110489,Coombe Bridge Ave,2023-06-07T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.9
110489,Coombe Bridge Ave,2023-06-07T04:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.64
110489,Coombe Bridge Ave,2023-06-07T04:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.97
110489,Coombe Bridge Ave,2023-06-07T04:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.52
110489,Coombe Bridge Ave,2023-06-07T04:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.85
110489,Coombe Bridge Ave,2023-06-07T04:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.09
110489,Coombe Bridge Ave,2023-06-07T04:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,2.78
110489,Coombe Bridge Ave,2023-06-07T04:40:00.000+00:00,feeder,12.0,N Current (RMS),A,16.0
110489,Coombe Bridge Ave,2023-06-07T04:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.1
110489,Coombe Bridge Ave,2023-06-07T04:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.7
110489,Coombe Bridge Ave,2023-06-07T04:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,20.1
110489,Coombe Bridge Ave,2023-06-07T04:40:00.000+00:00,transformer,,Temperature,C,25.8
110489,Coombe Bridge Ave,2023-06-07T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
110489,Coombe Bridge Ave,2023-06-07T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
110489,Coombe Bridge Ave,2023-06-07T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
110489,Coombe Bridge Ave,2023-06-07T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
110489,Coombe Bridge Ave,2023-06-07T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
110489,Coombe Bridge Ave,2023-06-07T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
110489,Coombe Bridge Ave,2023-06-07T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
110489,Coombe Bridge Ave,2023-06-07T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.7
110489,Coombe Bridge Ave,2023-06-07T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
110489,Coombe Bridge Ave,2023-06-07T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.53
110489,Coombe Bridge Ave,2023-06-07T04:40:00.000+00:00,busbar,,L2 Active Power,kW,0.28
110489,Coombe Bridge Ave,2023-06-07T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.3
110489,Coombe Bridge Ave,2023-06-07T04:40:00.000+00:00,busbar,,N Current (RMS),A,35.6
110489,Coombe Bridge Ave,2023-06-07T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
110489,Coombe Bridge Ave,2023-06-07T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
110489,Coombe Bridge Ave,2023-06-07T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
110489,Coombe Bridge Ave,2023-06-07T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.39
110489,Coombe Bridge Ave,2023-06-07T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.39
110489,Coombe Bridge Ave,2023-06-07T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.71
110489,Coombe Bridge Ave,2023-06-07T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.4
110489,Coombe Bridge Ave,2023-06-07T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.69
110489,Coombe Bridge Ave,2023-06-07T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.35
110489,Coombe Bridge Ave,2023-06-07T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.2
110489,Coombe Bridge Ave,2023-06-07T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.6
110489,Coombe Bridge Ave,2023-06-07T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110489,Coombe Bridge Ave,2023-06-07T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.9
110489,Coombe Bridge Ave,2023-06-07T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.09
110489,Coombe Bridge Ave,2023-06-07T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.39
110489,Coombe Bridge Ave,2023-06-07T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.76
110489,Coombe Bridge Ave,2023-06-07T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.2
110489,Coombe Bridge Ave,2023-06-07T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.36
110489,Coombe Bridge Ave,2023-06-07T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.86
110489,Coombe Bridge Ave,2023-06-07T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,12.6
110489,Coombe Bridge Ave,2023-06-07T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.2
110489,Coombe Bridge Ave,2023-06-07T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.8
110489,Coombe Bridge Ave,2023-06-07T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.0
110489,Coombe Bridge Ave,2023-06-07T04:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.6
110489,Coombe Bridge Ave,2023-06-07T04:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.89
110489,Coombe Bridge Ave,2023-06-07T04:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.31
110489,Coombe Bridge Ave,2023-06-07T04:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.93
110489,Coombe Bridge Ave,2023-06-07T04:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.2
110489,Coombe Bridge Ave,2023-06-07T04:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.29
110489,Coombe Bridge Ave,2023-06-07T04:30:00.000+00:00,feeder,12.0,N Current (RMS),A,16.4
110489,Coombe Bridge Ave,2023-06-07T04:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.3
110489,Coombe Bridge Ave,2023-06-07T04:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.5
110489,Coombe Bridge Ave,2023-06-07T04:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,21.0
