Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-06-07T04:30:00.000+00:00,transformer,,Temperature,C,25.9
110489,Coombe Bridge Ave,2023-06-07T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
110489,Coombe Bridge Ave,2023-06-07T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
110489,Coombe Bridge Ave,2023-06-07T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
110489,Coombe Bridge Ave,2023-06-07T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
110489,Coombe Bridge Ave,2023-06-07T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
110489,Coombe Bridge Ave,2023-06-07T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
110489,Coombe Bridge Ave,2023-06-07T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
110489,Coombe Bridge Ave,2023-06-07T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.65
110489,Coombe Bridge Ave,2023-06-07T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
110489,Coombe Bridge Ave,2023-06-07T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.62
110489,Coombe Bridge Ave,2023-06-07T04:30:00.000+00:00,busbar,,L2 Active Power,kW,0.41
110489,Coombe Bridge Ave,2023-06-07T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.88
110489,Coombe Bridge Ave,2023-06-07T04:30:00.000+00:00,busbar,,N Current (RMS),A,36.7
110489,Coombe Bridge Ave,2023-06-07T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
110489,Coombe Bridge Ave,2023-06-07T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
110489,Coombe Bridge Ave,2023-06-07T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
110489,Coombe Bridge Ave,2023-06-07T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.27
110489,Coombe Bridge Ave,2023-06-07T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.35
110489,Coombe Bridge Ave,2023-06-07T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.62
110489,Coombe Bridge Ave,2023-06-07T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.39
110489,Coombe Bridge Ave,2023-06-07T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.42
110489,Coombe Bridge Ave,2023-06-07T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.07
110489,Coombe Bridge Ave,2023-06-07T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.2
110489,Coombe Bridge Ave,2023-06-07T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
110489,Coombe Bridge Ave,2023-06-07T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110489,Coombe Bridge Ave,2023-06-07T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.4
110489,Coombe Bridge Ave,2023-06-07T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.86
110489,Coombe Bridge Ave,2023-06-07T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.91
110489,Coombe Bridge Ave,2023-06-07T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.86
110489,Coombe Bridge Ave,2023-06-07T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.29
110489,Coombe Bridge Ave,2023-06-07T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.15
110489,Coombe Bridge Ave,2023-06-07T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.62
110489,Coombe Bridge Ave,2023-06-07T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.0
110489,Coombe Bridge Ave,2023-06-07T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.1
110489,Coombe Bridge Ave,2023-06-07T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.7
110489,Coombe Bridge Ave,2023-06-07T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.5
110489,Coombe Bridge Ave,2023-06-07T04:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.74
110489,Coombe Bridge Ave,2023-06-07T04:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.98
110489,Coombe Bridge Ave,2023-06-07T04:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.31
110489,Coombe Bridge Ave,2023-06-07T04:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.9
110489,Coombe Bridge Ave,2023-06-07T04:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.07
110489,Coombe Bridge Ave,2023-06-07T04:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.01
110489,Coombe Bridge Ave,2023-06-07T04:20:00.000+00:00,feeder,12.0,N Current (RMS),A,15.9
110489,Coombe Bridge Ave,2023-06-07T04:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.4
110489,Coombe Bridge Ave,2023-06-07T04:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.8
110489,Coombe Bridge Ave,2023-06-07T04:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,20.0
110489,Coombe Bridge Ave,2023-06-07T04:20:00.000+00:00,transformer,,Temperature,C,25.9
110489,Coombe Bridge Ave,2023-06-07T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
110489,Coombe Bridge Ave,2023-06-07T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
110489,Coombe Bridge Ave,2023-06-07T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
110489,Coombe Bridge Ave,2023-06-07T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
110489,Coombe Bridge Ave,2023-06-07T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
110489,Coombe Bridge Ave,2023-06-07T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
110489,Coombe Bridge Ave,2023-06-07T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
110489,Coombe Bridge Ave,2023-06-07T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.31
110489,Coombe Bridge Ave,2023-06-07T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
110489,Coombe Bridge Ave,2023-06-07T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.61
110489,Coombe Bridge Ave,2023-06-07T04:20:00.000+00:00,busbar,,L2 Active Power,kW,0.09
110489,Coombe Bridge Ave,2023-06-07T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.19
110489,Coombe Bridge Ave,2023-06-07T04:20:00.000+00:00,busbar,,N Current (RMS),A,39.8
110489,Coombe Bridge Ave,2023-06-07T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
110489,Coombe Bridge Ave,2023-06-07T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
110489,Coombe Bridge Ave,2023-06-07T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
110489,Coombe Bridge Ave,2023-06-07T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.3
110489,Coombe Bridge Ave,2023-06-07T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.31
110489,Coombe Bridge Ave,2023-06-07T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.7
110489,Coombe Bridge Ave,2023-06-07T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.37
110489,Coombe Bridge Ave,2023-06-07T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.31
110489,Coombe Bridge Ave,2023-06-07T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.17
110489,Coombe Bridge Ave,2023-06-07T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
110489,Coombe Bridge Ave,2023-06-07T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.3
110489,Coombe Bridge Ave,2023-06-07T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.0
110489,Coombe Bridge Ave,2023-06-07T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.1
110489,Coombe Bridge Ave,2023-06-07T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.8
110489,Coombe Bridge Ave,2023-06-07T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,8.46
110489,Coombe Bridge Ave,2023-06-07T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.97
110489,Coombe Bridge Ave,2023-06-07T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.55
110489,Coombe Bridge Ave,2023-06-07T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.5
110489,Coombe Bridge Ave,2023-06-07T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.84
110489,Coombe Bridge Ave,2023-06-07T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,33.4
110489,Coombe Bridge Ave,2023-06-07T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.9
110489,Coombe Bridge Ave,2023-06-07T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.5
110489,Coombe Bridge Ave,2023-06-07T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.4
110489,Coombe Bridge Ave,2023-06-07T04:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.7
110489,Coombe Bridge Ave,2023-06-07T04:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.03
110489,Coombe Bridge Ave,2023-06-07T04:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.47
110489,Coombe Bridge Ave,2023-06-07T04:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.84
110489,Coombe Bridge Ave,2023-06-07T04:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.15
110489,Coombe Bridge Ave,2023-06-07T04:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,2.79
110489,Coombe Bridge Ave,2023-06-07T04:10:00.000+00:00,feeder,12.0,N Current (RMS),A,15.2
110489,Coombe Bridge Ave,2023-06-07T04:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.2
110489,Coombe Bridge Ave,2023-06-07T04:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.9
110489,Coombe Bridge Ave,2023-06-07T04:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,19.9
110489,Coombe Bridge Ave,2023-06-07T04:10:00.000+00:00,transformer,,Temperature,C,26.0
110489,Coombe Bridge Ave,2023-06-07T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
110489,Coombe Bridge Ave,2023-06-07T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
110489,Coombe Bridge Ave,2023-06-07T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
110489,Coombe Bridge Ave,2023-06-07T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
110489,Coombe Bridge Ave,2023-06-07T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
110489,Coombe Bridge Ave,2023-06-07T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
110489,Coombe Bridge Ave,2023-06-07T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
110489,Coombe Bridge Ave,2023-06-07T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.84
110489,Coombe Bridge Ave,2023-06-07T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
110489,Coombe Bridge Ave,2023-06-07T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.82
110489,Coombe Bridge Ave,2023-06-07T04:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.39
110489,Coombe Bridge Ave,2023-06-07T04:10:00.000+00:00,busbar,,L1 Active Power,kW,8.34
110489,Coombe Bridge Ave,2023-06-07T04:10:00.000+00:00,busbar,,N Current (RMS),A,43.1
110489,Coombe Bridge Ave,2023-06-07T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
110489,Coombe Bridge Ave,2023-06-07T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
110489,Coombe Bridge Ave,2023-06-07T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
110489,Coombe Bridge Ave,2023-06-07T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.19
110489,Coombe Bridge Ave,2023-06-07T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.31
110489,Coombe Bridge Ave,2023-06-07T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.64
110489,Coombe Bridge Ave,2023-06-07T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.36
110489,Coombe Bridge Ave,2023-06-07T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.26
110489,Coombe Bridge Ave,2023-06-07T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.2
110489,Coombe Bridge Ave,2023-06-07T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.2
110489,Coombe Bridge Ave,2023-06-07T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.2
110489,Coombe Bridge Ave,2023-06-07T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.8
110489,Coombe Bridge Ave,2023-06-07T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.1
110489,Coombe Bridge Ave,2023-06-07T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.01
110489,Coombe Bridge Ave,2023-06-07T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,9.55
110489,Coombe Bridge Ave,2023-06-07T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.69
110489,Coombe Bridge Ave,2023-06-07T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.15
110489,Coombe Bridge Ave,2023-06-07T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.07
110489,Coombe Bridge Ave,2023-06-07T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.29
110489,Coombe Bridge Ave,2023-06-07T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,37.8
110489,Coombe Bridge Ave,2023-06-07T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.8
110489,Coombe Bridge Ave,2023-06-07T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.4
110489,Coombe Bridge Ave,2023-06-07T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.9
110489,Coombe Bridge Ave,2023-06-07T04:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.93
110489,Coombe Bridge Ave,2023-06-07T04:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.01
110489,Coombe Bridge Ave,2023-06-07T04:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.59
110489,Coombe Bridge Ave,2023-06-07T04:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.91
110489,Coombe Bridge Ave,2023-06-07T04:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.23
110489,Coombe Bridge Ave,2023-06-07T04:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,2.78
110489,Coombe Bridge Ave,2023-06-07T04:00:00.000+00:00,feeder,12.0,N Current (RMS),A,14.6
110489,Coombe Bridge Ave,2023-06-07T04:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.0
110489,Coombe Bridge Ave,2023-06-07T04:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.9
110489,Coombe Bridge Ave,2023-06-07T04:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,20.4
110489,Coombe Bridge Ave,2023-06-07T04:00:00.000+00:00,transformer,,Temperature,C,26.0
110489,Coombe Bridge Ave,2023-06-07T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
110489,Coombe Bridge Ave,2023-06-07T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
110489,Coombe Bridge Ave,2023-06-07T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
110489,Coombe Bridge Ave,2023-06-07T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
110489,Coombe Bridge Ave,2023-06-07T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
110489,Coombe Bridge Ave,2023-06-07T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
110489,Coombe Bridge Ave,2023-06-07T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
110489,Coombe Bridge Ave,2023-06-07T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.94
110489,Coombe Bridge Ave,2023-06-07T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
110489,Coombe Bridge Ave,2023-06-07T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.49
110489,Coombe Bridge Ave,2023-06-07T04:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.64
110489,Coombe Bridge Ave,2023-06-07T04:00:00.000+00:00,busbar,,L1 Active Power,kW,8.84
110489,Coombe Bridge Ave,2023-06-07T04:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
110489,Coombe Bridge Ave,2023-06-07T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
110489,Coombe Bridge Ave,2023-06-07T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
110489,Coombe Bridge Ave,2023-06-07T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
110489,Coombe Bridge Ave,2023-06-07T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.78
110489,Coombe Bridge Ave,2023-06-07T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.31
110489,Coombe Bridge Ave,2023-06-07T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.74
110489,Coombe Bridge Ave,2023-06-07T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.64
110489,Coombe Bridge Ave,2023-06-07T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.26
110489,Coombe Bridge Ave,2023-06-07T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.06
110489,Coombe Bridge Ave,2023-06-07T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.6
110489,Coombe Bridge Ave,2023-06-07T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
110489,Coombe Bridge Ave,2023-06-07T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.9
110489,Coombe Bridge Ave,2023-06-07T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.9
110489,Coombe Bridge Ave,2023-06-07T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.78
110489,Coombe Bridge Ave,2023-06-07T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,9.97
110489,Coombe Bridge Ave,2023-06-07T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.07
110489,Coombe Bridge Ave,2023-06-07T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.3
110489,Coombe Bridge Ave,2023-06-07T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.34
110489,Coombe Bridge Ave,2023-06-07T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.33
110489,Coombe Bridge Ave,2023-06-07T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,41.2
110489,Coombe Bridge Ave,2023-06-07T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.8
110489,Coombe Bridge Ave,2023-06-07T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.5
110489,Coombe Bridge Ave,2023-06-07T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.0
110489,Coombe Bridge Ave,2023-06-07T03:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.84
110489,Coombe Bridge Ave,2023-06-07T03:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.06
110489,Coombe Bridge Ave,2023-06-07T03:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.35
110489,Coombe Bridge Ave,2023-06-07T03:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.91
110489,Coombe Bridge Ave,2023-06-07T03:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.02
110489,Coombe Bridge Ave,2023-06-07T03:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,2.86
110489,Coombe Bridge Ave,2023-06-07T03:50:00.000+00:00,feeder,12.0,N Current (RMS),A,15.0
110489,Coombe Bridge Ave,2023-06-07T03:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.6
110489,Coombe Bridge Ave,2023-06-07T03:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.9
110489,Coombe Bridge Ave,2023-06-07T03:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,19.8
110489,Coombe Bridge Ave,2023-06-07T03:50:00.000+00:00,transformer,,Temperature,C,26.1
110489,Coombe Bridge Ave,2023-06-07T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
110489,Coombe Bridge Ave,2023-06-07T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
110489,Coombe Bridge Ave,2023-06-07T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
110489,Coombe Bridge Ave,2023-06-07T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
110489,Coombe Bridge Ave,2023-06-07T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
110489,Coombe Bridge Ave,2023-06-07T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
110489,Coombe Bridge Ave,2023-06-07T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
110489,Coombe Bridge Ave,2023-06-07T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.42
110489,Coombe Bridge Ave,2023-06-07T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
110489,Coombe Bridge Ave,2023-06-07T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.88
110489,Coombe Bridge Ave,2023-06-07T03:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.91
110489,Coombe Bridge Ave,2023-06-07T03:50:00.000+00:00,busbar,,L1 Active Power,kW,8.43
110489,Coombe Bridge Ave,2023-06-07T03:50:00.000+00:00,busbar,,N Current (RMS),A,48.5
110489,Coombe Bridge Ave,2023-06-07T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
110489,Coombe Bridge Ave,2023-06-07T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
110489,Coombe Bridge Ave,2023-06-07T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
110489,Coombe Bridge Ave,2023-06-07T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.33
110489,Coombe Bridge Ave,2023-06-07T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.28
110489,Coombe Bridge Ave,2023-06-07T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.69
110489,Coombe Bridge Ave,2023-06-07T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.39
110489,Coombe Bridge Ave,2023-06-07T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.22
110489,Coombe Bridge Ave,2023-06-07T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.15
110489,Coombe Bridge Ave,2023-06-07T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
110489,Coombe Bridge Ave,2023-06-07T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
110489,Coombe Bridge Ave,2023-06-07T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.7
110489,Coombe Bridge Ave,2023-06-07T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.0
110489,Coombe Bridge Ave,2023-06-07T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.93
110489,Coombe Bridge Ave,2023-06-07T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,10.51
110489,Coombe Bridge Ave,2023-06-07T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.43
110489,Coombe Bridge Ave,2023-06-07T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.37
110489,Coombe Bridge Ave,2023-06-07T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.7
110489,Coombe Bridge Ave,2023-06-07T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.72
110489,Coombe Bridge Ave,2023-06-07T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,45.0
110489,Coombe Bridge Ave,2023-06-07T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.4
110489,Coombe Bridge Ave,2023-06-07T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.9
110489,Coombe Bridge Ave,2023-06-07T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.2
110489,Coombe Bridge Ave,2023-06-07T03:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.8
110489,Coombe Bridge Ave,2023-06-07T03:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.29
110489,Coombe Bridge Ave,2023-06-07T03:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.22
110489,Coombe Bridge Ave,2023-06-07T03:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.89
110489,Coombe Bridge Ave,2023-06-07T03:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.01
110489,Coombe Bridge Ave,2023-06-07T03:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,2.89
110489,Coombe Bridge Ave,2023-06-07T03:40:00.000+00:00,feeder,12.0,N Current (RMS),A,19.2
110489,Coombe Bridge Ave,2023-06-07T03:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.3
110489,Coombe Bridge Ave,2023-06-07T03:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,12.8
110489,Coombe Bridge Ave,2023-06-07T03:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,19.3
110489,Coombe Bridge Ave,2023-06-07T03:40:00.000+00:00,transformer,,Temperature,C,26.1
110489,Coombe Bridge Ave,2023-06-07T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
110489,Coombe Bridge Ave,2023-06-07T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
110489,Coombe Bridge Ave,2023-06-07T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
110489,Coombe Bridge Ave,2023-06-07T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
110489,Coombe Bridge Ave,2023-06-07T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
110489,Coombe Bridge Ave,2023-06-07T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
110489,Coombe Bridge Ave,2023-06-07T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
110489,Coombe Bridge Ave,2023-06-07T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.2
110489,Coombe Bridge Ave,2023-06-07T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
110489,Coombe Bridge Ave,2023-06-07T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.64
110489,Coombe Bridge Ave,2023-06-07T03:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.21
110489,Coombe Bridge Ave,2023-06-07T03:40:00.000+00:00,busbar,,L1 Active Power,kW,8.12
110489,Coombe Bridge Ave,2023-06-07T03:40:00.000+00:00,busbar,,N Current (RMS),A,56.4
110489,Coombe Bridge Ave,2023-06-07T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
110489,Coombe Bridge Ave,2023-06-07T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
110489,Coombe Bridge Ave,2023-06-07T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
110489,Coombe Bridge Ave,2023-06-07T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.39
110489,Coombe Bridge Ave,2023-06-07T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.35
110489,Coombe Bridge Ave,2023-06-07T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.77
110489,Coombe Bridge Ave,2023-06-07T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.36
110489,Coombe Bridge Ave,2023-06-07T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.32
110489,Coombe Bridge Ave,2023-06-07T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.33
110489,Coombe Bridge Ave,2023-06-07T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.9
110489,Coombe Bridge Ave,2023-06-07T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.3
110489,Coombe Bridge Ave,2023-06-07T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.2
110489,Coombe Bridge Ave,2023-06-07T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.9
110489,Coombe Bridge Ave,2023-06-07T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
110489,Coombe Bridge Ave,2023-06-07T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,11.33
110489,Coombe Bridge Ave,2023-06-07T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.37
110489,Coombe Bridge Ave,2023-06-07T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.23
110489,Coombe Bridge Ave,2023-06-07T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.15
110489,Coombe Bridge Ave,2023-06-07T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.26
110489,Coombe Bridge Ave,2023-06-07T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,48.2
110489,Coombe Bridge Ave,2023-06-07T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.4
110489,Coombe Bridge Ave,2023-06-07T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,50.6
110489,Coombe Bridge Ave,2023-06-07T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.2
110489,Coombe Bridge Ave,2023-06-07T03:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.64
110489,Coombe Bridge Ave,2023-06-07T03:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,3.86
110489,Coombe Bridge Ave,2023-06-07T03:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.02
110489,Coombe Bridge Ave,2023-06-07T03:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.86
110489,Coombe Bridge Ave,2023-06-07T03:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.76
110489,Coombe Bridge Ave,2023-06-07T03:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.14
110489,Coombe Bridge Ave,2023-06-07T03:30:00.000+00:00,feeder,12.0,N Current (RMS),A,22.4
110489,Coombe Bridge Ave,2023-06-07T03:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,4.9
110489,Coombe Bridge Ave,2023-06-07T03:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,17.9
110489,Coombe Bridge Ave,2023-06-07T03:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,19.4
110489,Coombe Bridge Ave,2023-06-07T03:30:00.000+00:00,transformer,,Temperature,C,26.2
110489,Coombe Bridge Ave,2023-06-07T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
110489,Coombe Bridge Ave,2023-06-07T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
110489,Coombe Bridge Ave,2023-06-07T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
110489,Coombe Bridge Ave,2023-06-07T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
110489,Coombe Bridge Ave,2023-06-07T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
110489,Coombe Bridge Ave,2023-06-07T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
110489,Coombe Bridge Ave,2023-06-07T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
110489,Coombe Bridge Ave,2023-06-07T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.75
110489,Coombe Bridge Ave,2023-06-07T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
110489,Coombe Bridge Ave,2023-06-07T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.51
110489,Coombe Bridge Ave,2023-06-07T03:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.56
110489,Coombe Bridge Ave,2023-06-07T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.27
110489,Coombe Bridge Ave,2023-06-07T03:30:00.000+00:00,busbar,,N Current (RMS),A,66.2
110489,Coombe Bridge Ave,2023-06-07T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
110489,Coombe Bridge Ave,2023-06-07T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
110489,Coombe Bridge Ave,2023-06-07T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
110489,Coombe Bridge Ave,2023-06-07T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.4
110489,Coombe Bridge Ave,2023-06-07T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.37
110489,Coombe Bridge Ave,2023-06-07T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.7
110489,Coombe Bridge Ave,2023-06-07T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.32
110489,Coombe Bridge Ave,2023-06-07T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.5
110489,Coombe Bridge Ave,2023-06-07T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.6
110489,Coombe Bridge Ave,2023-06-07T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.2
110489,Coombe Bridge Ave,2023-06-07T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.2
110489,Coombe Bridge Ave,2023-06-07T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110489,Coombe Bridge Ave,2023-06-07T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.7
110489,Coombe Bridge Ave,2023-06-07T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.8
110489,Coombe Bridge Ave,2023-06-07T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,10.72
110489,Coombe Bridge Ave,2023-06-07T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.19
110489,Coombe Bridge Ave,2023-06-07T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.19
110489,Coombe Bridge Ave,2023-06-07T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.48
110489,Coombe Bridge Ave,2023-06-07T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.21
110489,Coombe Bridge Ave,2023-06-07T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,44.6
110489,Coombe Bridge Ave,2023-06-07T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.4
110489,Coombe Bridge Ave,2023-06-07T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.6
110489,Coombe Bridge Ave,2023-06-07T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.2
110489,Coombe Bridge Ave,2023-06-07T03:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.61
110489,Coombe Bridge Ave,2023-06-07T03:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.39
110489,Coombe Bridge Ave,2023-06-07T03:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.22
110489,Coombe Bridge Ave,2023-06-07T03:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.91
110489,Coombe Bridge Ave,2023-06-07T03:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.61
110489,Coombe Bridge Ave,2023-06-07T03:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,2.79
110489,Coombe Bridge Ave,2023-06-07T03:20:00.000+00:00,feeder,12.0,N Current (RMS),A,18.4
110489,Coombe Bridge Ave,2023-06-07T03:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.1
110489,Coombe Bridge Ave,2023-06-07T03:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,12.5
110489,Coombe Bridge Ave,2023-06-07T03:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,19.2
110489,Coombe Bridge Ave,2023-06-07T03:20:00.000+00:00,transformer,,Temperature,C,26.3
110489,Coombe Bridge Ave,2023-06-07T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
110489,Coombe Bridge Ave,2023-06-07T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
110489,Coombe Bridge Ave,2023-06-07T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
110489,Coombe Bridge Ave,2023-06-07T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
110489,Coombe Bridge Ave,2023-06-07T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
110489,Coombe Bridge Ave,2023-06-07T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
110489,Coombe Bridge Ave,2023-06-07T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
110489,Coombe Bridge Ave,2023-06-07T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.81
110489,Coombe Bridge Ave,2023-06-07T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
110489,Coombe Bridge Ave,2023-06-07T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.54
110489,Coombe Bridge Ave,2023-06-07T03:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.99
110489,Coombe Bridge Ave,2023-06-07T03:20:00.000+00:00,busbar,,L1 Active Power,kW,8.98
110489,Coombe Bridge Ave,2023-06-07T03:20:00.000+00:00,busbar,,N Current (RMS),A,58.2
110489,Coombe Bridge Ave,2023-06-07T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
110489,Coombe Bridge Ave,2023-06-07T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
110489,Coombe Bridge Ave,2023-06-07T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
110489,Coombe Bridge Ave,2023-06-07T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.41
110489,Coombe Bridge Ave,2023-06-07T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.39
110489,Coombe Bridge Ave,2023-06-07T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.77
110489,Coombe Bridge Ave,2023-06-07T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.28
110489,Coombe Bridge Ave,2023-06-07T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.6
110489,Coombe Bridge Ave,2023-06-07T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.52
110489,Coombe Bridge Ave,2023-06-07T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.8
110489,Coombe Bridge Ave,2023-06-07T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.1
110489,Coombe Bridge Ave,2023-06-07T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110489,Coombe Bridge Ave,2023-06-07T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.5
110489,Coombe Bridge Ave,2023-06-07T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.87
110489,Coombe Bridge Ave,2023-06-07T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,9.69
110489,Coombe Bridge Ave,2023-06-07T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.01
110489,Coombe Bridge Ave,2023-06-07T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.13
110489,Coombe Bridge Ave,2023-06-07T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.78
110489,Coombe Bridge Ave,2023-06-07T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.32
110489,Coombe Bridge Ave,2023-06-07T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,38.6
110489,Coombe Bridge Ave,2023-06-07T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.6
110489,Coombe Bridge Ave,2023-06-07T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.4
110489,Coombe Bridge Ave,2023-06-07T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.0
110489,Coombe Bridge Ave,2023-06-07T03:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.48
110489,Coombe Bridge Ave,2023-06-07T03:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.0
110489,Coombe Bridge Ave,2023-06-07T03:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.31
110489,Coombe Bridge Ave,2023-06-07T03:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.97
110489,Coombe Bridge Ave,2023-06-07T03:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.31
110489,Coombe Bridge Ave,2023-06-07T03:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,2.78
110489,Coombe Bridge Ave,2023-06-07T03:10:00.000+00:00,feeder,12.0,N Current (RMS),A,14.5
110489,Coombe Bridge Ave,2023-06-07T03:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.0
110489,Coombe Bridge Ave,2023-06-07T03:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.9
110489,Coombe Bridge Ave,2023-06-07T03:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,19.3
110489,Coombe Bridge Ave,2023-06-07T03:10:00.000+00:00,transformer,,Temperature,C,26.3
110489,Coombe Bridge Ave,2023-06-07T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
110489,Coombe Bridge Ave,2023-06-07T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
110489,Coombe Bridge Ave,2023-06-07T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
110489,Coombe Bridge Ave,2023-06-07T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
110489,Coombe Bridge Ave,2023-06-07T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
110489,Coombe Bridge Ave,2023-06-07T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
110489,Coombe Bridge Ave,2023-06-07T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
110489,Coombe Bridge Ave,2023-06-07T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.18
110489,Coombe Bridge Ave,2023-06-07T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
110489,Coombe Bridge Ave,2023-06-07T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.52
110489,Coombe Bridge Ave,2023-06-07T03:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.6
110489,Coombe Bridge Ave,2023-06-07T03:10:00.000+00:00,busbar,,L1 Active Power,kW,8.98
110489,Coombe Bridge Ave,2023-06-07T03:10:00.000+00:00,busbar,,N Current (RMS),A,48.6
110489,Coombe Bridge Ave,2023-06-07T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
110489,Coombe Bridge Ave,2023-06-07T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
110489,Coombe Bridge Ave,2023-06-07T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
110489,Coombe Bridge Ave,2023-06-07T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.47
110489,Coombe Bridge Ave,2023-06-07T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.36
110489,Coombe Bridge Ave,2023-06-07T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.76
110489,Coombe Bridge Ave,2023-06-07T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.35
110489,Coombe Bridge Ave,2023-06-07T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.3
110489,Coombe Bridge Ave,2023-06-07T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.53
110489,Coombe Bridge Ave,2023-06-07T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.5
110489,Coombe Bridge Ave,2023-06-07T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
110489,Coombe Bridge Ave,2023-06-07T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.1
110489,Coombe Bridge Ave,2023-06-07T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.5
110489,Coombe Bridge Ave,2023-06-07T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.35
110489,Coombe Bridge Ave,2023-06-07T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,9.71
110489,Coombe Bridge Ave,2023-06-07T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.26
110489,Coombe Bridge Ave,2023-06-07T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.53
110489,Coombe Bridge Ave,2023-06-07T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.81
110489,Coombe Bridge Ave,2023-06-07T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.35
110489,Coombe Bridge Ave,2023-06-07T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,38.1
110489,Coombe Bridge Ave,2023-06-07T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.2
110489,Coombe Bridge Ave,2023-06-07T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.5
110489,Coombe Bridge Ave,2023-06-07T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.6
110489,Coombe Bridge Ave,2023-06-07T03:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.73
110489,Coombe Bridge Ave,2023-06-07T03:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.02
110489,Coombe Bridge Ave,2023-06-07T03:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.37
110489,Coombe Bridge Ave,2023-06-07T03:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.04
110489,Coombe Bridge Ave,2023-06-07T03:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.18
110489,Coombe Bridge Ave,2023-06-07T03:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,2.82
110489,Coombe Bridge Ave,2023-06-07T03:00:00.000+00:00,feeder,12.0,N Current (RMS),A,14.4
110489,Coombe Bridge Ave,2023-06-07T03:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.7
110489,Coombe Bridge Ave,2023-06-07T03:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.9
110489,Coombe Bridge Ave,2023-06-07T03:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,19.6
110489,Coombe Bridge Ave,2023-06-07T03:00:00.000+00:00,transformer,,Temperature,C,26.3
110489,Coombe Bridge Ave,2023-06-07T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
110489,Coombe Bridge Ave,2023-06-07T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
110489,Coombe Bridge Ave,2023-06-07T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
110489,Coombe Bridge Ave,2023-06-07T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
110489,Coombe Bridge Ave,2023-06-07T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
110489,Coombe Bridge Ave,2023-06-07T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
110489,Coombe Bridge Ave,2023-06-07T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
110489,Coombe Bridge Ave,2023-06-07T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.21
110489,Coombe Bridge Ave,2023-06-07T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
110489,Coombe Bridge Ave,2023-06-07T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.16
110489,Coombe Bridge Ave,2023-06-07T03:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.33
110489,Coombe Bridge Ave,2023-06-07T03:00:00.000+00:00,busbar,,L1 Active Power,kW,8.96
110489,Coombe Bridge Ave,2023-06-07T03:00:00.000+00:00,busbar,,N Current (RMS),A,46.3
110489,Coombe Bridge Ave,2023-06-07T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
110489,Coombe Bridge Ave,2023-06-07T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
110489,Coombe Bridge Ave,2023-06-07T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
110489,Coombe Bridge Ave,2023-06-07T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.52
110489,Coombe Bridge Ave,2023-06-07T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.37
110489,Coombe Bridge Ave,2023-06-07T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.74
110489,Coombe Bridge Ave,2023-06-07T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.42
110489,Coombe Bridge Ave,2023-06-07T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.28
110489,Coombe Bridge Ave,2023-06-07T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.61
110489,Coombe Bridge Ave,2023-06-07T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.3
110489,Coombe Bridge Ave,2023-06-07T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.4
110489,Coombe Bridge Ave,2023-06-07T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.1
110489,Coombe Bridge Ave,2023-06-07T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.9
110489,Coombe Bridge Ave,2023-06-07T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110489,Coombe Bridge Ave,2023-06-07T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,9.7
110489,Coombe Bridge Ave,2023-06-07T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.36
110489,Coombe Bridge Ave,2023-06-07T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.21
110489,Coombe Bridge Ave,2023-06-07T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.73
110489,Coombe Bridge Ave,2023-06-07T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.4
110489,Coombe Bridge Ave,2023-06-07T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,39.6
110489,Coombe Bridge Ave,2023-06-07T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.3
110489,Coombe Bridge Ave,2023-06-07T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.4
110489,Coombe Bridge Ave,2023-06-07T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.1
110489,Coombe Bridge Ave,2023-06-07T02:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.68
110489,Coombe Bridge Ave,2023-06-07T02:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.13
110489,Coombe Bridge Ave,2023-06-07T02:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.25
110489,Coombe Bridge Ave,2023-06-07T02:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.01
110489,Coombe Bridge Ave,2023-06-07T02:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.49
110489,Coombe Bridge Ave,2023-06-07T02:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.04
110489,Coombe Bridge Ave,2023-06-07T02:50:00.000+00:00,feeder,12.0,N Current (RMS),A,17.0
110489,Coombe Bridge Ave,2023-06-07T02:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.7
110489,Coombe Bridge Ave,2023-06-07T02:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.7
110489,Coombe Bridge Ave,2023-06-07T02:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,19.9
110489,Coombe Bridge Ave,2023-06-07T02:50:00.000+00:00,transformer,,Temperature,C,26.4
110489,Coombe Bridge Ave,2023-06-07T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
110489,Coombe Bridge Ave,2023-06-07T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
110489,Coombe Bridge Ave,2023-06-07T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
110489,Coombe Bridge Ave,2023-06-07T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
110489,Coombe Bridge Ave,2023-06-07T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
110489,Coombe Bridge Ave,2023-06-07T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
110489,Coombe Bridge Ave,2023-06-07T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
110489,Coombe Bridge Ave,2023-06-07T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.15
110489,Coombe Bridge Ave,2023-06-07T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
110489,Coombe Bridge Ave,2023-06-07T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.9
110489,Coombe Bridge Ave,2023-06-07T02:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.79
110489,Coombe Bridge Ave,2023-06-07T02:50:00.000+00:00,busbar,,L1 Active Power,kW,9.28
110489,Coombe Bridge Ave,2023-06-07T02:50:00.000+00:00,busbar,,N Current (RMS),A,44.4
110489,Coombe Bridge Ave,2023-06-07T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
110489,Coombe Bridge Ave,2023-06-07T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
110489,Coombe Bridge Ave,2023-06-07T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
110489,Coombe Bridge Ave,2023-06-07T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.49
110489,Coombe Bridge Ave,2023-06-07T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.38
110489,Coombe Bridge Ave,2023-06-07T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.75
110489,Coombe Bridge Ave,2023-06-07T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.53
110489,Coombe Bridge Ave,2023-06-07T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.29
110489,Coombe Bridge Ave,2023-06-07T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.55
110489,Coombe Bridge Ave,2023-06-07T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.6
110489,Coombe Bridge Ave,2023-06-07T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.1
110489,Coombe Bridge Ave,2023-06-07T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.1
110489,Coombe Bridge Ave,2023-06-07T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.6
110489,Coombe Bridge Ave,2023-06-07T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.84
110489,Coombe Bridge Ave,2023-06-07T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,9.79
110489,Coombe Bridge Ave,2023-06-07T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.2
110489,Coombe Bridge Ave,2023-06-07T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.16
110489,Coombe Bridge Ave,2023-06-07T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.79
110489,Coombe Bridge Ave,2023-06-07T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.37
110489,Coombe Bridge Ave,2023-06-07T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,39.5
110489,Coombe Bridge Ave,2023-06-07T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.4
110489,Coombe Bridge Ave,2023-06-07T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.9
110489,Coombe Bridge Ave,2023-06-07T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.7
110489,Coombe Bridge Ave,2023-06-07T02:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.71
110489,Coombe Bridge Ave,2023-06-07T02:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.03
110489,Coombe Bridge Ave,2023-06-07T02:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.26
110489,Coombe Bridge Ave,2023-06-07T02:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.81
110489,Coombe Bridge Ave,2023-06-07T02:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.02
110489,Coombe Bridge Ave,2023-06-07T02:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.32
110489,Coombe Bridge Ave,2023-06-07T02:40:00.000+00:00,feeder,12.0,N Current (RMS),A,16.1
110489,Coombe Bridge Ave,2023-06-07T02:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.3
110489,Coombe Bridge Ave,2023-06-07T02:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.8
110489,Coombe Bridge Ave,2023-06-07T02:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,20.7
110489,Coombe Bridge Ave,2023-06-07T02:40:00.000+00:00,transformer,,Temperature,C,26.4
110489,Coombe Bridge Ave,2023-06-07T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
110489,Coombe Bridge Ave,2023-06-07T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
110489,Coombe Bridge Ave,2023-06-07T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
110489,Coombe Bridge Ave,2023-06-07T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
110489,Coombe Bridge Ave,2023-06-07T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
110489,Coombe Bridge Ave,2023-06-07T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
