Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-06-07T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
110489,Coombe Bridge Ave,2023-06-07T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.05
110489,Coombe Bridge Ave,2023-06-07T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
110489,Coombe Bridge Ave,2023-06-07T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.92
110489,Coombe Bridge Ave,2023-06-07T02:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.36
110489,Coombe Bridge Ave,2023-06-07T02:40:00.000+00:00,busbar,,L1 Active Power,kW,9.74
110489,Coombe Bridge Ave,2023-06-07T02:40:00.000+00:00,busbar,,N Current (RMS),A,47.3
110489,Coombe Bridge Ave,2023-06-07T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
110489,Coombe Bridge Ave,2023-06-07T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
110489,Coombe Bridge Ave,2023-06-07T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
110489,Coombe Bridge Ave,2023-06-07T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.38
110489,Coombe Bridge Ave,2023-06-07T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.4
110489,Coombe Bridge Ave,2023-06-07T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.72
110489,Coombe Bridge Ave,2023-06-07T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.39
110489,Coombe Bridge Ave,2023-06-07T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.4
110489,Coombe Bridge Ave,2023-06-07T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.62
110489,Coombe Bridge Ave,2023-06-07T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.1
110489,Coombe Bridge Ave,2023-06-07T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
110489,Coombe Bridge Ave,2023-06-07T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110489,Coombe Bridge Ave,2023-06-07T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.8
110489,Coombe Bridge Ave,2023-06-07T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.95
110489,Coombe Bridge Ave,2023-06-07T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,10.09
110489,Coombe Bridge Ave,2023-06-07T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.03
110489,Coombe Bridge Ave,2023-06-07T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.21
110489,Coombe Bridge Ave,2023-06-07T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.37
110489,Coombe Bridge Ave,2023-06-07T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.59
110489,Coombe Bridge Ave,2023-06-07T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,40.7
110489,Coombe Bridge Ave,2023-06-07T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.9
110489,Coombe Bridge Ave,2023-06-07T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.8
110489,Coombe Bridge Ave,2023-06-07T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.2
110489,Coombe Bridge Ave,2023-06-07T02:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.81
110489,Coombe Bridge Ave,2023-06-07T02:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.03
110489,Coombe Bridge Ave,2023-06-07T02:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.21
110489,Coombe Bridge Ave,2023-06-07T02:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.75
110489,Coombe Bridge Ave,2023-06-07T02:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.11
110489,Coombe Bridge Ave,2023-06-07T02:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.1
110489,Coombe Bridge Ave,2023-06-07T02:30:00.000+00:00,feeder,12.0,N Current (RMS),A,15.1
110489,Coombe Bridge Ave,2023-06-07T02:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.3
110489,Coombe Bridge Ave,2023-06-07T02:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.8
110489,Coombe Bridge Ave,2023-06-07T02:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,20.0
110489,Coombe Bridge Ave,2023-06-07T02:30:00.000+00:00,transformer,,Temperature,C,26.5
110489,Coombe Bridge Ave,2023-06-07T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
110489,Coombe Bridge Ave,2023-06-07T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
110489,Coombe Bridge Ave,2023-06-07T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
110489,Coombe Bridge Ave,2023-06-07T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
110489,Coombe Bridge Ave,2023-06-07T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
110489,Coombe Bridge Ave,2023-06-07T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
110489,Coombe Bridge Ave,2023-06-07T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
110489,Coombe Bridge Ave,2023-06-07T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.3
110489,Coombe Bridge Ave,2023-06-07T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
110489,Coombe Bridge Ave,2023-06-07T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.61
110489,Coombe Bridge Ave,2023-06-07T02:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.0
110489,Coombe Bridge Ave,2023-06-07T02:30:00.000+00:00,busbar,,L1 Active Power,kW,9.95
110489,Coombe Bridge Ave,2023-06-07T02:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
110489,Coombe Bridge Ave,2023-06-07T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
110489,Coombe Bridge Ave,2023-06-07T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
110489,Coombe Bridge Ave,2023-06-07T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
110489,Coombe Bridge Ave,2023-06-07T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.3
110489,Coombe Bridge Ave,2023-06-07T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.44
110489,Coombe Bridge Ave,2023-06-07T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.77
110489,Coombe Bridge Ave,2023-06-07T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.38
110489,Coombe Bridge Ave,2023-06-07T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.53
110489,Coombe Bridge Ave,2023-06-07T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.57
110489,Coombe Bridge Ave,2023-06-07T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.1
110489,Coombe Bridge Ave,2023-06-07T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.3
110489,Coombe Bridge Ave,2023-06-07T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110489,Coombe Bridge Ave,2023-06-07T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.7
110489,Coombe Bridge Ave,2023-06-07T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
110489,Coombe Bridge Ave,2023-06-07T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,10.06
110489,Coombe Bridge Ave,2023-06-07T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.03
110489,Coombe Bridge Ave,2023-06-07T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.29
110489,Coombe Bridge Ave,2023-06-07T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.52
110489,Coombe Bridge Ave,2023-06-07T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.82
110489,Coombe Bridge Ave,2023-06-07T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,40.6
110489,Coombe Bridge Ave,2023-06-07T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.5
110489,Coombe Bridge Ave,2023-06-07T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.9
110489,Coombe Bridge Ave,2023-06-07T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.0
110489,Coombe Bridge Ave,2023-06-07T02:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.81
110489,Coombe Bridge Ave,2023-06-07T02:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.98
110489,Coombe Bridge Ave,2023-06-07T02:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.23
110489,Coombe Bridge Ave,2023-06-07T02:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.84
110489,Coombe Bridge Ave,2023-06-07T02:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.11
110489,Coombe Bridge Ave,2023-06-07T02:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.2
110489,Coombe Bridge Ave,2023-06-07T02:20:00.000+00:00,feeder,12.0,N Current (RMS),A,21.1
110489,Coombe Bridge Ave,2023-06-07T02:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.5
110489,Coombe Bridge Ave,2023-06-07T02:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.7
110489,Coombe Bridge Ave,2023-06-07T02:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,27.2
110489,Coombe Bridge Ave,2023-06-07T02:20:00.000+00:00,transformer,,Temperature,C,26.5
110489,Coombe Bridge Ave,2023-06-07T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
110489,Coombe Bridge Ave,2023-06-07T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
110489,Coombe Bridge Ave,2023-06-07T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
110489,Coombe Bridge Ave,2023-06-07T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
110489,Coombe Bridge Ave,2023-06-07T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
110489,Coombe Bridge Ave,2023-06-07T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
110489,Coombe Bridge Ave,2023-06-07T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
110489,Coombe Bridge Ave,2023-06-07T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.14
110489,Coombe Bridge Ave,2023-06-07T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
110489,Coombe Bridge Ave,2023-06-07T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.72
110489,Coombe Bridge Ave,2023-06-07T02:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.24
110489,Coombe Bridge Ave,2023-06-07T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.05
110489,Coombe Bridge Ave,2023-06-07T02:20:00.000+00:00,busbar,,N Current (RMS),A,52.7
110489,Coombe Bridge Ave,2023-06-07T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
110489,Coombe Bridge Ave,2023-06-07T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
110489,Coombe Bridge Ave,2023-06-07T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
110489,Coombe Bridge Ave,2023-06-07T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.34
110489,Coombe Bridge Ave,2023-06-07T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.45
110489,Coombe Bridge Ave,2023-06-07T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.53
110489,Coombe Bridge Ave,2023-06-07T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.41
110489,Coombe Bridge Ave,2023-06-07T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.52
110489,Coombe Bridge Ave,2023-06-07T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.75
110489,Coombe Bridge Ave,2023-06-07T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.7
110489,Coombe Bridge Ave,2023-06-07T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
110489,Coombe Bridge Ave,2023-06-07T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110489,Coombe Bridge Ave,2023-06-07T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.1
110489,Coombe Bridge Ave,2023-06-07T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
110489,Coombe Bridge Ave,2023-06-07T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,9.82
110489,Coombe Bridge Ave,2023-06-07T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.24
110489,Coombe Bridge Ave,2023-06-07T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.28
110489,Coombe Bridge Ave,2023-06-07T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.09
110489,Coombe Bridge Ave,2023-06-07T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.35
110489,Coombe Bridge Ave,2023-06-07T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,38.8
110489,Coombe Bridge Ave,2023-06-07T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.5
110489,Coombe Bridge Ave,2023-06-07T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.4
110489,Coombe Bridge Ave,2023-06-07T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.2
110489,Coombe Bridge Ave,2023-06-07T02:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.94
110489,Coombe Bridge Ave,2023-06-07T02:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.03
110489,Coombe Bridge Ave,2023-06-07T02:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.35
110489,Coombe Bridge Ave,2023-06-07T02:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.87
110489,Coombe Bridge Ave,2023-06-07T02:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.08
110489,Coombe Bridge Ave,2023-06-07T02:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,2.94
110489,Coombe Bridge Ave,2023-06-07T02:10:00.000+00:00,feeder,12.0,N Current (RMS),A,15.2
110489,Coombe Bridge Ave,2023-06-07T02:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.9
110489,Coombe Bridge Ave,2023-06-07T02:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.9
110489,Coombe Bridge Ave,2023-06-07T02:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,20.0
110489,Coombe Bridge Ave,2023-06-07T02:10:00.000+00:00,transformer,,Temperature,C,26.6
110489,Coombe Bridge Ave,2023-06-07T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
110489,Coombe Bridge Ave,2023-06-07T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
110489,Coombe Bridge Ave,2023-06-07T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
110489,Coombe Bridge Ave,2023-06-07T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
110489,Coombe Bridge Ave,2023-06-07T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
110489,Coombe Bridge Ave,2023-06-07T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
110489,Coombe Bridge Ave,2023-06-07T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
110489,Coombe Bridge Ave,2023-06-07T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.92
110489,Coombe Bridge Ave,2023-06-07T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
110489,Coombe Bridge Ave,2023-06-07T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.7
110489,Coombe Bridge Ave,2023-06-07T02:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.19
110489,Coombe Bridge Ave,2023-06-07T02:10:00.000+00:00,busbar,,L1 Active Power,kW,10.29
110489,Coombe Bridge Ave,2023-06-07T02:10:00.000+00:00,busbar,,N Current (RMS),A,50.7
110489,Coombe Bridge Ave,2023-06-07T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
110489,Coombe Bridge Ave,2023-06-07T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
110489,Coombe Bridge Ave,2023-06-07T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
110489,Coombe Bridge Ave,2023-06-07T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.35
110489,Coombe Bridge Ave,2023-06-07T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.38
110489,Coombe Bridge Ave,2023-06-07T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.7
110489,Coombe Bridge Ave,2023-06-07T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.42
110489,Coombe Bridge Ave,2023-06-07T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.41
110489,Coombe Bridge Ave,2023-06-07T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.65
110489,Coombe Bridge Ave,2023-06-07T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.4
110489,Coombe Bridge Ave,2023-06-07T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.6
110489,Coombe Bridge Ave,2023-06-07T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110489,Coombe Bridge Ave,2023-06-07T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.8
110489,Coombe Bridge Ave,2023-06-07T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.74
110489,Coombe Bridge Ave,2023-06-07T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,9.97
110489,Coombe Bridge Ave,2023-06-07T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.0
110489,Coombe Bridge Ave,2023-06-07T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.24
110489,Coombe Bridge Ave,2023-06-07T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.32
110489,Coombe Bridge Ave,2023-06-07T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.03
110489,Coombe Bridge Ave,2023-06-07T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,39.4
110489,Coombe Bridge Ave,2023-06-07T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.5
110489,Coombe Bridge Ave,2023-06-07T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.2
110489,Coombe Bridge Ave,2023-06-07T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.6
110489,Coombe Bridge Ave,2023-06-07T02:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.81
110489,Coombe Bridge Ave,2023-06-07T02:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.06
110489,Coombe Bridge Ave,2023-06-07T02:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.38
110489,Coombe Bridge Ave,2023-06-07T02:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.92
110489,Coombe Bridge Ave,2023-06-07T02:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.01
110489,Coombe Bridge Ave,2023-06-07T02:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,2.99
110489,Coombe Bridge Ave,2023-06-07T02:00:00.000+00:00,feeder,12.0,N Current (RMS),A,15.4
110489,Coombe Bridge Ave,2023-06-07T02:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.9
110489,Coombe Bridge Ave,2023-06-07T02:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.9
110489,Coombe Bridge Ave,2023-06-07T02:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,20.1
110489,Coombe Bridge Ave,2023-06-07T02:00:00.000+00:00,transformer,,Temperature,C,26.7
110489,Coombe Bridge Ave,2023-06-07T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
110489,Coombe Bridge Ave,2023-06-07T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
110489,Coombe Bridge Ave,2023-06-07T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
110489,Coombe Bridge Ave,2023-06-07T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
110489,Coombe Bridge Ave,2023-06-07T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
110489,Coombe Bridge Ave,2023-06-07T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
110489,Coombe Bridge Ave,2023-06-07T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
110489,Coombe Bridge Ave,2023-06-07T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.07
110489,Coombe Bridge Ave,2023-06-07T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
110489,Coombe Bridge Ave,2023-06-07T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.72
110489,Coombe Bridge Ave,2023-06-07T02:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.24
110489,Coombe Bridge Ave,2023-06-07T02:00:00.000+00:00,busbar,,L1 Active Power,kW,10.04
110489,Coombe Bridge Ave,2023-06-07T02:00:00.000+00:00,busbar,,N Current (RMS),A,50.4
110489,Coombe Bridge Ave,2023-06-07T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
110489,Coombe Bridge Ave,2023-06-07T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
110489,Coombe Bridge Ave,2023-06-07T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
110489,Coombe Bridge Ave,2023-06-07T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.74
110489,Coombe Bridge Ave,2023-06-07T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.36
110489,Coombe Bridge Ave,2023-06-07T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.64
110489,Coombe Bridge Ave,2023-06-07T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.67
110489,Coombe Bridge Ave,2023-06-07T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.34
110489,Coombe Bridge Ave,2023-06-07T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.87
110489,Coombe Bridge Ave,2023-06-07T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.1
110489,Coombe Bridge Ave,2023-06-07T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
110489,Coombe Bridge Ave,2023-06-07T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.2
110489,Coombe Bridge Ave,2023-06-07T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.6
110489,Coombe Bridge Ave,2023-06-07T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.78
110489,Coombe Bridge Ave,2023-06-07T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,10.09
110489,Coombe Bridge Ave,2023-06-07T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.13
110489,Coombe Bridge Ave,2023-06-07T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.17
110489,Coombe Bridge Ave,2023-06-07T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.41
110489,Coombe Bridge Ave,2023-06-07T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.4
110489,Coombe Bridge Ave,2023-06-07T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,41.8
110489,Coombe Bridge Ave,2023-06-07T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.4
110489,Coombe Bridge Ave,2023-06-07T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.9
110489,Coombe Bridge Ave,2023-06-07T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.7
110489,Coombe Bridge Ave,2023-06-07T01:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.4
110489,Coombe Bridge Ave,2023-06-07T01:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.27
110489,Coombe Bridge Ave,2023-06-07T01:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.63
110489,Coombe Bridge Ave,2023-06-07T01:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.95
110489,Coombe Bridge Ave,2023-06-07T01:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.12
110489,Coombe Bridge Ave,2023-06-07T01:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,2.62
110489,Coombe Bridge Ave,2023-06-07T01:50:00.000+00:00,feeder,12.0,N Current (RMS),A,17.2
110489,Coombe Bridge Ave,2023-06-07T01:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,4.9
110489,Coombe Bridge Ave,2023-06-07T01:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.8
110489,Coombe Bridge Ave,2023-06-07T01:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,20.0
110489,Coombe Bridge Ave,2023-06-07T01:50:00.000+00:00,transformer,,Temperature,C,26.8
110489,Coombe Bridge Ave,2023-06-07T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
110489,Coombe Bridge Ave,2023-06-07T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
110489,Coombe Bridge Ave,2023-06-07T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
110489,Coombe Bridge Ave,2023-06-07T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
110489,Coombe Bridge Ave,2023-06-07T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
110489,Coombe Bridge Ave,2023-06-07T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
110489,Coombe Bridge Ave,2023-06-07T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
110489,Coombe Bridge Ave,2023-06-07T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.41
110489,Coombe Bridge Ave,2023-06-07T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
110489,Coombe Bridge Ave,2023-06-07T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.86
110489,Coombe Bridge Ave,2023-06-07T01:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.11
110489,Coombe Bridge Ave,2023-06-07T01:50:00.000+00:00,busbar,,L1 Active Power,kW,9.12
110489,Coombe Bridge Ave,2023-06-07T01:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
110489,Coombe Bridge Ave,2023-06-07T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
110489,Coombe Bridge Ave,2023-06-07T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
110489,Coombe Bridge Ave,2023-06-07T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
110489,Coombe Bridge Ave,2023-06-07T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.46
110489,Coombe Bridge Ave,2023-06-07T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.37
110489,Coombe Bridge Ave,2023-06-07T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.72
110489,Coombe Bridge Ave,2023-06-07T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.45
110489,Coombe Bridge Ave,2023-06-07T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.41
110489,Coombe Bridge Ave,2023-06-07T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.66
110489,Coombe Bridge Ave,2023-06-07T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.2
110489,Coombe Bridge Ave,2023-06-07T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.8
110489,Coombe Bridge Ave,2023-06-07T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110489,Coombe Bridge Ave,2023-06-07T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.9
110489,Coombe Bridge Ave,2023-06-07T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.42
110489,Coombe Bridge Ave,2023-06-07T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,10.12
110489,Coombe Bridge Ave,2023-06-07T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.94
110489,Coombe Bridge Ave,2023-06-07T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.55
110489,Coombe Bridge Ave,2023-06-07T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.31
110489,Coombe Bridge Ave,2023-06-07T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.61
110489,Coombe Bridge Ave,2023-06-07T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,39.1
110489,Coombe Bridge Ave,2023-06-07T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.4
110489,Coombe Bridge Ave,2023-06-07T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.9
110489,Coombe Bridge Ave,2023-06-07T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.0
110489,Coombe Bridge Ave,2023-06-07T01:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.61
110489,Coombe Bridge Ave,2023-06-07T01:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,4.0
110489,Coombe Bridge Ave,2023-06-07T01:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.58
110489,Coombe Bridge Ave,2023-06-07T01:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.91
110489,Coombe Bridge Ave,2023-06-07T01:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.72
110489,Coombe Bridge Ave,2023-06-07T01:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,2.86
110489,Coombe Bridge Ave,2023-06-07T01:40:00.000+00:00,feeder,12.0,N Current (RMS),A,25.0
110489,Coombe Bridge Ave,2023-06-07T01:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.0
110489,Coombe Bridge Ave,2023-06-07T01:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,18.4
110489,Coombe Bridge Ave,2023-06-07T01:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,20.6
110489,Coombe Bridge Ave,2023-06-07T01:40:00.000+00:00,transformer,,Temperature,C,26.8
110489,Coombe Bridge Ave,2023-06-07T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
110489,Coombe Bridge Ave,2023-06-07T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
110489,Coombe Bridge Ave,2023-06-07T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
110489,Coombe Bridge Ave,2023-06-07T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
110489,Coombe Bridge Ave,2023-06-07T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
110489,Coombe Bridge Ave,2023-06-07T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
110489,Coombe Bridge Ave,2023-06-07T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
110489,Coombe Bridge Ave,2023-06-07T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.16
110489,Coombe Bridge Ave,2023-06-07T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
110489,Coombe Bridge Ave,2023-06-07T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.85
110489,Coombe Bridge Ave,2023-06-07T01:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.66
110489,Coombe Bridge Ave,2023-06-07T01:40:00.000+00:00,busbar,,L1 Active Power,kW,9.36
110489,Coombe Bridge Ave,2023-06-07T01:40:00.000+00:00,busbar,,N Current (RMS),A,54.5
110489,Coombe Bridge Ave,2023-06-07T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
110489,Coombe Bridge Ave,2023-06-07T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
110489,Coombe Bridge Ave,2023-06-07T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
110489,Coombe Bridge Ave,2023-06-07T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.45
110489,Coombe Bridge Ave,2023-06-07T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.37
110489,Coombe Bridge Ave,2023-06-07T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.68
110489,Coombe Bridge Ave,2023-06-07T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.36
110489,Coombe Bridge Ave,2023-06-07T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.43
110489,Coombe Bridge Ave,2023-06-07T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.64
110489,Coombe Bridge Ave,2023-06-07T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.1
110489,Coombe Bridge Ave,2023-06-07T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
110489,Coombe Bridge Ave,2023-06-07T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110489,Coombe Bridge Ave,2023-06-07T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.9
110489,Coombe Bridge Ave,2023-06-07T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.79
110489,Coombe Bridge Ave,2023-06-07T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,9.93
110489,Coombe Bridge Ave,2023-06-07T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.27
110489,Coombe Bridge Ave,2023-06-07T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.2
110489,Coombe Bridge Ave,2023-06-07T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.09
110489,Coombe Bridge Ave,2023-06-07T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.32
110489,Coombe Bridge Ave,2023-06-07T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,41.1
110489,Coombe Bridge Ave,2023-06-07T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.5
110489,Coombe Bridge Ave,2023-06-07T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.9
110489,Coombe Bridge Ave,2023-06-07T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.7
110489,Coombe Bridge Ave,2023-06-07T01:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.54
110489,Coombe Bridge Ave,2023-06-07T01:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,3.49
110489,Coombe Bridge Ave,2023-06-07T01:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.29
110489,Coombe Bridge Ave,2023-06-07T01:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.95
110489,Coombe Bridge Ave,2023-06-07T01:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.55
110489,Coombe Bridge Ave,2023-06-07T01:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,2.97
110489,Coombe Bridge Ave,2023-06-07T01:30:00.000+00:00,feeder,12.0,N Current (RMS),A,23.3
110489,Coombe Bridge Ave,2023-06-07T01:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.1
110489,Coombe Bridge Ave,2023-06-07T01:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,17.2
110489,Coombe Bridge Ave,2023-06-07T01:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,20.0
110489,Coombe Bridge Ave,2023-06-07T01:30:00.000+00:00,transformer,,Temperature,C,26.9
110489,Coombe Bridge Ave,2023-06-07T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
110489,Coombe Bridge Ave,2023-06-07T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
110489,Coombe Bridge Ave,2023-06-07T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
110489,Coombe Bridge Ave,2023-06-07T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
110489,Coombe Bridge Ave,2023-06-07T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
110489,Coombe Bridge Ave,2023-06-07T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
110489,Coombe Bridge Ave,2023-06-07T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
110489,Coombe Bridge Ave,2023-06-07T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.49
110489,Coombe Bridge Ave,2023-06-07T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
110489,Coombe Bridge Ave,2023-06-07T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.94
110489,Coombe Bridge Ave,2023-06-07T01:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.3
110489,Coombe Bridge Ave,2023-06-07T01:30:00.000+00:00,busbar,,L1 Active Power,kW,9.47
110489,Coombe Bridge Ave,2023-06-07T01:30:00.000+00:00,busbar,,N Current (RMS),A,56.5
110489,Coombe Bridge Ave,2023-06-07T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
110489,Coombe Bridge Ave,2023-06-07T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
110489,Coombe Bridge Ave,2023-06-07T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
110489,Coombe Bridge Ave,2023-06-07T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.58
110489,Coombe Bridge Ave,2023-06-07T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.35
110489,Coombe Bridge Ave,2023-06-07T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.76
110489,Coombe Bridge Ave,2023-06-07T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.29
110489,Coombe Bridge Ave,2023-06-07T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.38
110489,Coombe Bridge Ave,2023-06-07T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.57
110489,Coombe Bridge Ave,2023-06-07T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.2
110489,Coombe Bridge Ave,2023-06-07T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
110489,Coombe Bridge Ave,2023-06-07T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110489,Coombe Bridge Ave,2023-06-07T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.7
110489,Coombe Bridge Ave,2023-06-07T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.08
110489,Coombe Bridge Ave,2023-06-07T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,9.84
110489,Coombe Bridge Ave,2023-06-07T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.37
110489,Coombe Bridge Ave,2023-06-07T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.26
110489,Coombe Bridge Ave,2023-06-07T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.92
110489,Coombe Bridge Ave,2023-06-07T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.29
110489,Coombe Bridge Ave,2023-06-07T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,40.6
110489,Coombe Bridge Ave,2023-06-07T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.4
110489,Coombe Bridge Ave,2023-06-07T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.4
110489,Coombe Bridge Ave,2023-06-07T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.2
110489,Coombe Bridge Ave,2023-06-07T01:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.72
110489,Coombe Bridge Ave,2023-06-07T01:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.08
110489,Coombe Bridge Ave,2023-06-07T01:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.35
110489,Coombe Bridge Ave,2023-06-07T01:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.93
110489,Coombe Bridge Ave,2023-06-07T01:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.13
110489,Coombe Bridge Ave,2023-06-07T01:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,2.73
110489,Coombe Bridge Ave,2023-06-07T01:20:00.000+00:00,feeder,12.0,N Current (RMS),A,14.6
110489,Coombe Bridge Ave,2023-06-07T01:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.3
110489,Coombe Bridge Ave,2023-06-07T01:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.0
110489,Coombe Bridge Ave,2023-06-07T01:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,19.5
110489,Coombe Bridge Ave,2023-06-07T01:20:00.000+00:00,transformer,,Temperature,C,26.9
110489,Coombe Bridge Ave,2023-06-07T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
110489,Coombe Bridge Ave,2023-06-07T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
110489,Coombe Bridge Ave,2023-06-07T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
110489,Coombe Bridge Ave,2023-06-07T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
110489,Coombe Bridge Ave,2023-06-07T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
110489,Coombe Bridge Ave,2023-06-07T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
110489,Coombe Bridge Ave,2023-06-07T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
110489,Coombe Bridge Ave,2023-06-07T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.98
110489,Coombe Bridge Ave,2023-06-07T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
110489,Coombe Bridge Ave,2023-06-07T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.46
110489,Coombe Bridge Ave,2023-06-07T01:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.41
110489,Coombe Bridge Ave,2023-06-07T01:20:00.000+00:00,busbar,,L1 Active Power,kW,9.16
110489,Coombe Bridge Ave,2023-06-07T01:20:00.000+00:00,busbar,,N Current (RMS),A,44.0
110489,Coombe Bridge Ave,2023-06-07T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
110489,Coombe Bridge Ave,2023-06-07T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
110489,Coombe Bridge Ave,2023-06-07T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
110489,Coombe Bridge Ave,2023-06-07T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.62
110489,Coombe Bridge Ave,2023-06-07T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.36
110489,Coombe Bridge Ave,2023-06-07T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.72
110489,Coombe Bridge Ave,2023-06-07T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.32
110489,Coombe Bridge Ave,2023-06-07T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.35
110489,Coombe Bridge Ave,2023-06-07T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.52
110489,Coombe Bridge Ave,2023-06-07T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.9
110489,Coombe Bridge Ave,2023-06-07T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
110489,Coombe Bridge Ave,2023-06-07T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110489,Coombe Bridge Ave,2023-06-07T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.4
110489,Coombe Bridge Ave,2023-06-07T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.12
110489,Coombe Bridge Ave,2023-06-07T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,9.74
110489,Coombe Bridge Ave,2023-06-07T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.46
110489,Coombe Bridge Ave,2023-06-07T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.04
110489,Coombe Bridge Ave,2023-06-07T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.93
110489,Coombe Bridge Ave,2023-06-07T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.06
110489,Coombe Bridge Ave,2023-06-07T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,41.6
110489,Coombe Bridge Ave,2023-06-07T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.9
110489,Coombe Bridge Ave,2023-06-07T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.0
110489,Coombe Bridge Ave,2023-06-07T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.3
110489,Coombe Bridge Ave,2023-06-07T01:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.93
110489,Coombe Bridge Ave,2023-06-07T01:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.04
110489,Coombe Bridge Ave,2023-06-07T01:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.54
110489,Coombe Bridge Ave,2023-06-07T01:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.87
110489,Coombe Bridge Ave,2023-06-07T01:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.0
110489,Coombe Bridge Ave,2023-06-07T01:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,2.63
110489,Coombe Bridge Ave,2023-06-07T01:10:00.000+00:00,feeder,12.0,N Current (RMS),A,14.9
110489,Coombe Bridge Ave,2023-06-07T01:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.7
110489,Coombe Bridge Ave,2023-06-07T01:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.9
110489,Coombe Bridge Ave,2023-06-07T01:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,19.8
110489,Coombe Bridge Ave,2023-06-07T01:10:00.000+00:00,transformer,,Temperature,C,27.0
110489,Coombe Bridge Ave,2023-06-07T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
110489,Coombe Bridge Ave,2023-06-07T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
110489,Coombe Bridge Ave,2023-06-07T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
110489,Coombe Bridge Ave,2023-06-07T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
110489,Coombe Bridge Ave,2023-06-07T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
110489,Coombe Bridge Ave,2023-06-07T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
110489,Coombe Bridge Ave,2023-06-07T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
110489,Coombe Bridge Ave,2023-06-07T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.81
110489,Coombe Bridge Ave,2023-06-07T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
110489,Coombe Bridge Ave,2023-06-07T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.82
110489,Coombe Bridge Ave,2023-06-07T01:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.7
110489,Coombe Bridge Ave,2023-06-07T01:10:00.000+00:00,busbar,,L1 Active Power,kW,8.79
110489,Coombe Bridge Ave,2023-06-07T01:10:00.000+00:00,busbar,,N Current (RMS),A,47.2
110489,Coombe Bridge Ave,2023-06-07T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
110489,Coombe Bridge Ave,2023-06-07T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
110489,Coombe Bridge Ave,2023-06-07T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
110489,Coombe Bridge Ave,2023-06-07T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.78
110489,Coombe Bridge Ave,2023-06-07T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.37
110489,Coombe Bridge Ave,2023-06-07T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.78
110489,Coombe Bridge Ave,2023-06-07T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.54
110489,Coombe Bridge Ave,2023-06-07T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.29
110489,Coombe Bridge Ave,2023-06-07T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.51
110489,Coombe Bridge Ave,2023-06-07T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.2
110489,Coombe Bridge Ave,2023-06-07T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.8
110489,Coombe Bridge Ave,2023-06-07T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.1
110489,Coombe Bridge Ave,2023-06-07T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.6
110489,Coombe Bridge Ave,2023-06-07T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.07
110489,Coombe Bridge Ave,2023-06-07T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,9.72
110489,Coombe Bridge Ave,2023-06-07T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.22
110489,Coombe Bridge Ave,2023-06-07T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.17
110489,Coombe Bridge Ave,2023-06-07T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.76
110489,Coombe Bridge Ave,2023-06-07T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.22
110489,Coombe Bridge Ave,2023-06-07T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,39.6
110489,Coombe Bridge Ave,2023-06-07T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.1
110489,Coombe Bridge Ave,2023-06-07T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.6
110489,Coombe Bridge Ave,2023-06-07T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.1
110489,Coombe Bridge Ave,2023-06-07T01:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.7
110489,Coombe Bridge Ave,2023-06-07T01:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.06
110489,Coombe Bridge Ave,2023-06-07T01:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.52
110489,Coombe Bridge Ave,2023-06-07T01:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.82
110489,Coombe Bridge Ave,2023-06-07T01:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.09
110489,Coombe Bridge Ave,2023-06-07T01:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,2.88
110489,Coombe Bridge Ave,2023-06-07T01:00:00.000+00:00,feeder,12.0,N Current (RMS),A,16.2
110489,Coombe Bridge Ave,2023-06-07T01:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.0
110489,Coombe Bridge Ave,2023-06-07T01:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.0
110489,Coombe Bridge Ave,2023-06-07T01:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,20.2
110489,Coombe Bridge Ave,2023-06-07T01:00:00.000+00:00,transformer,,Temperature,C,27.0
110489,Coombe Bridge Ave,2023-06-07T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
110489,Coombe Bridge Ave,2023-06-07T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
110489,Coombe Bridge Ave,2023-06-07T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
110489,Coombe Bridge Ave,2023-06-07T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
110489,Coombe Bridge Ave,2023-06-07T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
110489,Coombe Bridge Ave,2023-06-07T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
110489,Coombe Bridge Ave,2023-06-07T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
110489,Coombe Bridge Ave,2023-06-07T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.8
110489,Coombe Bridge Ave,2023-06-07T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
110489,Coombe Bridge Ave,2023-06-07T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.2
110489,Coombe Bridge Ave,2023-06-07T01:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.56
110489,Coombe Bridge Ave,2023-06-07T01:00:00.000+00:00,busbar,,L1 Active Power,kW,9.25
110489,Coombe Bridge Ave,2023-06-07T01:00:00.000+00:00,busbar,,N Current (RMS),A,45.4
110489,Coombe Bridge Ave,2023-06-07T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
110489,Coombe Bridge Ave,2023-06-07T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
110489,Coombe Bridge Ave,2023-06-07T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
110489,Coombe Bridge Ave,2023-06-07T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.3
110489,Coombe Bridge Ave,2023-06-07T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.38
110489,Coombe Bridge Ave,2023-06-07T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.76
110489,Coombe Bridge Ave,2023-06-07T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.36
110489,Coombe Bridge Ave,2023-06-07T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.35
110489,Coombe Bridge Ave,2023-06-07T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.57
110489,Coombe Bridge Ave,2023-06-07T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.3
110489,Coombe Bridge Ave,2023-06-07T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
110489,Coombe Bridge Ave,2023-06-07T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110489,Coombe Bridge Ave,2023-06-07T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.7
110489,Coombe Bridge Ave,2023-06-07T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.93
110489,Coombe Bridge Ave,2023-06-07T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,9.88
110489,Coombe Bridge Ave,2023-06-07T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.02
110489,Coombe Bridge Ave,2023-06-07T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.25
110489,Coombe Bridge Ave,2023-06-07T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.91
110489,Coombe Bridge Ave,2023-06-07T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.49
110489,Coombe Bridge Ave,2023-06-07T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,39.4
110489,Coombe Bridge Ave,2023-06-07T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.0
110489,Coombe Bridge Ave,2023-06-07T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.3
110489,Coombe Bridge Ave,2023-06-07T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.2
110489,Coombe Bridge Ave,2023-06-07T00:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.81
110489,Coombe Bridge Ave,2023-06-07T00:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.04
110489,Coombe Bridge Ave,2023-06-07T00:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.07
110489,Coombe Bridge Ave,2023-06-07T00:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.83
110489,Coombe Bridge Ave,2023-06-07T00:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.18
110489,Coombe Bridge Ave,2023-06-07T00:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.69
110489,Coombe Bridge Ave,2023-06-07T00:50:00.000+00:00,feeder,12.0,N Current (RMS),A,17.0
110489,Coombe Bridge Ave,2023-06-07T00:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.6
110489,Coombe Bridge Ave,2023-06-07T00:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.0
110489,Coombe Bridge Ave,2023-06-07T00:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,21.4
110489,Coombe Bridge Ave,2023-06-07T00:50:00.000+00:00,transformer,,Temperature,C,27.1
110489,Coombe Bridge Ave,2023-06-07T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
110489,Coombe Bridge Ave,2023-06-07T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
110489,Coombe Bridge Ave,2023-06-07T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
110489,Coombe Bridge Ave,2023-06-07T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
110489,Coombe Bridge Ave,2023-06-07T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
110489,Coombe Bridge Ave,2023-06-07T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
110489,Coombe Bridge Ave,2023-06-07T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
110489,Coombe Bridge Ave,2023-06-07T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.04
110489,Coombe Bridge Ave,2023-06-07T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
110489,Coombe Bridge Ave,2023-06-07T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.44
110489,Coombe Bridge Ave,2023-06-07T00:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.68
110489,Coombe Bridge Ave,2023-06-07T00:50:00.000+00:00,busbar,,L1 Active Power,kW,9.99
