Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-06-08T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.56
110489,Coombe Bridge Ave,2023-06-08T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.75
110489,Coombe Bridge Ave,2023-06-08T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.36
110489,Coombe Bridge Ave,2023-06-08T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.63
110489,Coombe Bridge Ave,2023-06-08T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.5
110489,Coombe Bridge Ave,2023-06-08T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.3
110489,Coombe Bridge Ave,2023-06-08T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110489,Coombe Bridge Ave,2023-06-08T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.5
110489,Coombe Bridge Ave,2023-06-08T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.26
110489,Coombe Bridge Ave,2023-06-08T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.88
110489,Coombe Bridge Ave,2023-06-08T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.16
110489,Coombe Bridge Ave,2023-06-08T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.47
110489,Coombe Bridge Ave,2023-06-08T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.06
110489,Coombe Bridge Ave,2023-06-08T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.91
110489,Coombe Bridge Ave,2023-06-08T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.3
110489,Coombe Bridge Ave,2023-06-08T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.6
110489,Coombe Bridge Ave,2023-06-08T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.4
110489,Coombe Bridge Ave,2023-06-08T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.2
110489,Coombe Bridge Ave,2023-06-08T22:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.8
110489,Coombe Bridge Ave,2023-06-08T22:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.96
110489,Coombe Bridge Ave,2023-06-08T22:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.0
110489,Coombe Bridge Ave,2023-06-08T22:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.13
110489,Coombe Bridge Ave,2023-06-08T22:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.06
110489,Coombe Bridge Ave,2023-06-08T22:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.13
110489,Coombe Bridge Ave,2023-06-08T22:50:00.000+00:00,feeder,12.0,N Current (RMS),A,24.7
110489,Coombe Bridge Ave,2023-06-08T22:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.2
110489,Coombe Bridge Ave,2023-06-08T22:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.7
110489,Coombe Bridge Ave,2023-06-08T22:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,30.1
110489,Coombe Bridge Ave,2023-06-08T22:50:00.000+00:00,transformer,,Temperature,C,31.5
110489,Coombe Bridge Ave,2023-06-08T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110489,Coombe Bridge Ave,2023-06-08T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
110489,Coombe Bridge Ave,2023-06-08T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
110489,Coombe Bridge Ave,2023-06-08T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
110489,Coombe Bridge Ave,2023-06-08T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
110489,Coombe Bridge Ave,2023-06-08T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
110489,Coombe Bridge Ave,2023-06-08T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
110489,Coombe Bridge Ave,2023-06-08T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.91
110489,Coombe Bridge Ave,2023-06-08T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
110489,Coombe Bridge Ave,2023-06-08T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.52
110489,Coombe Bridge Ave,2023-06-08T22:50:00.000+00:00,busbar,,L2 Active Power,kW,1.13
110489,Coombe Bridge Ave,2023-06-08T22:50:00.000+00:00,busbar,,L1 Active Power,kW,15.42
110489,Coombe Bridge Ave,2023-06-08T22:50:00.000+00:00,busbar,,N Current (RMS),A,51.5
110489,Coombe Bridge Ave,2023-06-08T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
110489,Coombe Bridge Ave,2023-06-08T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
110489,Coombe Bridge Ave,2023-06-08T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
110489,Coombe Bridge Ave,2023-06-08T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.74
110489,Coombe Bridge Ave,2023-06-08T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.42
110489,Coombe Bridge Ave,2023-06-08T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.63
110489,Coombe Bridge Ave,2023-06-08T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.61
110489,Coombe Bridge Ave,2023-06-08T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.32
110489,Coombe Bridge Ave,2023-06-08T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.54
110489,Coombe Bridge Ave,2023-06-08T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.6
110489,Coombe Bridge Ave,2023-06-08T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.9
110489,Coombe Bridge Ave,2023-06-08T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110489,Coombe Bridge Ave,2023-06-08T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.3
110489,Coombe Bridge Ave,2023-06-08T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.42
110489,Coombe Bridge Ave,2023-06-08T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.92
110489,Coombe Bridge Ave,2023-06-08T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.19
110489,Coombe Bridge Ave,2023-06-08T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.49
110489,Coombe Bridge Ave,2023-06-08T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.0
110489,Coombe Bridge Ave,2023-06-08T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.79
110489,Coombe Bridge Ave,2023-06-08T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,12.2
110489,Coombe Bridge Ave,2023-06-08T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.0
110489,Coombe Bridge Ave,2023-06-08T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.4
110489,Coombe Bridge Ave,2023-06-08T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.7
110489,Coombe Bridge Ave,2023-06-08T22:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-4.67
110489,Coombe Bridge Ave,2023-06-08T22:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.06
110489,Coombe Bridge Ave,2023-06-08T22:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.12
110489,Coombe Bridge Ave,2023-06-08T22:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-3.23
110489,Coombe Bridge Ave,2023-06-08T22:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.26
110489,Coombe Bridge Ave,2023-06-08T22:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.78
110489,Coombe Bridge Ave,2023-06-08T22:40:00.000+00:00,feeder,12.0,N Current (RMS),A,27.6
110489,Coombe Bridge Ave,2023-06-08T22:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,29.8
110489,Coombe Bridge Ave,2023-06-08T22:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.3
110489,Coombe Bridge Ave,2023-06-08T22:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,35.8
110489,Coombe Bridge Ave,2023-06-08T22:40:00.000+00:00,transformer,,Temperature,C,31.6
110489,Coombe Bridge Ave,2023-06-08T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
110489,Coombe Bridge Ave,2023-06-08T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
110489,Coombe Bridge Ave,2023-06-08T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
110489,Coombe Bridge Ave,2023-06-08T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
110489,Coombe Bridge Ave,2023-06-08T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
110489,Coombe Bridge Ave,2023-06-08T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
110489,Coombe Bridge Ave,2023-06-08T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.25
110489,Coombe Bridge Ave,2023-06-08T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.13
110489,Coombe Bridge Ave,2023-06-08T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
110489,Coombe Bridge Ave,2023-06-08T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.32
110489,Coombe Bridge Ave,2023-06-08T22:40:00.000+00:00,busbar,,L2 Active Power,kW,0.95
110489,Coombe Bridge Ave,2023-06-08T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.6
110489,Coombe Bridge Ave,2023-06-08T22:40:00.000+00:00,busbar,,N Current (RMS),A,51.4
110489,Coombe Bridge Ave,2023-06-08T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
110489,Coombe Bridge Ave,2023-06-08T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
110489,Coombe Bridge Ave,2023-06-08T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
110489,Coombe Bridge Ave,2023-06-08T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.84
110489,Coombe Bridge Ave,2023-06-08T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.42
110489,Coombe Bridge Ave,2023-06-08T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.7
110489,Coombe Bridge Ave,2023-06-08T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.63
110489,Coombe Bridge Ave,2023-06-08T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.31
110489,Coombe Bridge Ave,2023-06-08T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.51
110489,Coombe Bridge Ave,2023-06-08T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.2
110489,Coombe Bridge Ave,2023-06-08T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.3
110489,Coombe Bridge Ave,2023-06-08T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110489,Coombe Bridge Ave,2023-06-08T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.3
110489,Coombe Bridge Ave,2023-06-08T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.06
110489,Coombe Bridge Ave,2023-06-08T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.19
110489,Coombe Bridge Ave,2023-06-08T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.45
110489,Coombe Bridge Ave,2023-06-08T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.96
110489,Coombe Bridge Ave,2023-06-08T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.59
110489,Coombe Bridge Ave,2023-06-08T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.88
110489,Coombe Bridge Ave,2023-06-08T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,13.1
110489,Coombe Bridge Ave,2023-06-08T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.3
110489,Coombe Bridge Ave,2023-06-08T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.1
110489,Coombe Bridge Ave,2023-06-08T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.7
110489,Coombe Bridge Ave,2023-06-08T22:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-6.18
110489,Coombe Bridge Ave,2023-06-08T22:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.27
110489,Coombe Bridge Ave,2023-06-08T22:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.02
110489,Coombe Bridge Ave,2023-06-08T22:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-3.99
110489,Coombe Bridge Ave,2023-06-08T22:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.09
110489,Coombe Bridge Ave,2023-06-08T22:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.61
110489,Coombe Bridge Ave,2023-06-08T22:30:00.000+00:00,feeder,12.0,N Current (RMS),A,24.6
110489,Coombe Bridge Ave,2023-06-08T22:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,34.9
110489,Coombe Bridge Ave,2023-06-08T22:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.1
110489,Coombe Bridge Ave,2023-06-08T22:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,28.2
110489,Coombe Bridge Ave,2023-06-08T22:30:00.000+00:00,transformer,,Temperature,C,31.7
110489,Coombe Bridge Ave,2023-06-08T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
110489,Coombe Bridge Ave,2023-06-08T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
110489,Coombe Bridge Ave,2023-06-08T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
110489,Coombe Bridge Ave,2023-06-08T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
110489,Coombe Bridge Ave,2023-06-08T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
110489,Coombe Bridge Ave,2023-06-08T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
110489,Coombe Bridge Ave,2023-06-08T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.86
110489,Coombe Bridge Ave,2023-06-08T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.68
110489,Coombe Bridge Ave,2023-06-08T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
110489,Coombe Bridge Ave,2023-06-08T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.8
110489,Coombe Bridge Ave,2023-06-08T22:30:00.000+00:00,busbar,,L2 Active Power,kW,0.76
110489,Coombe Bridge Ave,2023-06-08T22:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
110489,Coombe Bridge Ave,2023-06-08T22:30:00.000+00:00,busbar,,N Current (RMS),A,44.0
110489,Coombe Bridge Ave,2023-06-08T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
110489,Coombe Bridge Ave,2023-06-08T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
110489,Coombe Bridge Ave,2023-06-08T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
110489,Coombe Bridge Ave,2023-06-08T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.18
110489,Coombe Bridge Ave,2023-06-08T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.42
110489,Coombe Bridge Ave,2023-06-08T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.63
110489,Coombe Bridge Ave,2023-06-08T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.94
110489,Coombe Bridge Ave,2023-06-08T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.36
110489,Coombe Bridge Ave,2023-06-08T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.6
110489,Coombe Bridge Ave,2023-06-08T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.3
110489,Coombe Bridge Ave,2023-06-08T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.0
110489,Coombe Bridge Ave,2023-06-08T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.4
110489,Coombe Bridge Ave,2023-06-08T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.6
110489,Coombe Bridge Ave,2023-06-08T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.1
110489,Coombe Bridge Ave,2023-06-08T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.56
110489,Coombe Bridge Ave,2023-06-08T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.51
110489,Coombe Bridge Ave,2023-06-08T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.03
110489,Coombe Bridge Ave,2023-06-08T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.21
110489,Coombe Bridge Ave,2023-06-08T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.43
110489,Coombe Bridge Ave,2023-06-08T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.3
110489,Coombe Bridge Ave,2023-06-08T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.1
110489,Coombe Bridge Ave,2023-06-08T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.4
110489,Coombe Bridge Ave,2023-06-08T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.9
110489,Coombe Bridge Ave,2023-06-08T22:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.44
110489,Coombe Bridge Ave,2023-06-08T22:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.22
110489,Coombe Bridge Ave,2023-06-08T22:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.17
110489,Coombe Bridge Ave,2023-06-08T22:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.16
110489,Coombe Bridge Ave,2023-06-08T22:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.26
110489,Coombe Bridge Ave,2023-06-08T22:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,8.26
110489,Coombe Bridge Ave,2023-06-08T22:20:00.000+00:00,feeder,12.0,N Current (RMS),A,29.6
110489,Coombe Bridge Ave,2023-06-08T22:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,8.2
110489,Coombe Bridge Ave,2023-06-08T22:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.0
110489,Coombe Bridge Ave,2023-06-08T22:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,37.9
110489,Coombe Bridge Ave,2023-06-08T22:20:00.000+00:00,transformer,,Temperature,C,31.8
110489,Coombe Bridge Ave,2023-06-08T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
110489,Coombe Bridge Ave,2023-06-08T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
110489,Coombe Bridge Ave,2023-06-08T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
110489,Coombe Bridge Ave,2023-06-08T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
110489,Coombe Bridge Ave,2023-06-08T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
110489,Coombe Bridge Ave,2023-06-08T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
110489,Coombe Bridge Ave,2023-06-08T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
110489,Coombe Bridge Ave,2023-06-08T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.1
110489,Coombe Bridge Ave,2023-06-08T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
110489,Coombe Bridge Ave,2023-06-08T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.47
110489,Coombe Bridge Ave,2023-06-08T22:20:00.000+00:00,busbar,,L2 Active Power,kW,0.31
110489,Coombe Bridge Ave,2023-06-08T22:20:00.000+00:00,busbar,,L1 Active Power,kW,17.64
110489,Coombe Bridge Ave,2023-06-08T22:20:00.000+00:00,busbar,,N Current (RMS),A,54.8
110489,Coombe Bridge Ave,2023-06-08T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
110489,Coombe Bridge Ave,2023-06-08T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
110489,Coombe Bridge Ave,2023-06-08T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
110489,Coombe Bridge Ave,2023-06-08T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.69
110489,Coombe Bridge Ave,2023-06-08T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.44
110489,Coombe Bridge Ave,2023-06-08T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.72
110489,Coombe Bridge Ave,2023-06-08T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.62
110489,Coombe Bridge Ave,2023-06-08T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.43
110489,Coombe Bridge Ave,2023-06-08T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.53
110489,Coombe Bridge Ave,2023-06-08T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.6
110489,Coombe Bridge Ave,2023-06-08T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.9
110489,Coombe Bridge Ave,2023-06-08T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110489,Coombe Bridge Ave,2023-06-08T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.4
110489,Coombe Bridge Ave,2023-06-08T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.89
110489,Coombe Bridge Ave,2023-06-08T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.95
110489,Coombe Bridge Ave,2023-06-08T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.48
110489,Coombe Bridge Ave,2023-06-08T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.57
110489,Coombe Bridge Ave,2023-06-08T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.38
110489,Coombe Bridge Ave,2023-06-08T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.74
110489,Coombe Bridge Ave,2023-06-08T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.1
110489,Coombe Bridge Ave,2023-06-08T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.7
110489,Coombe Bridge Ave,2023-06-08T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.4
110489,Coombe Bridge Ave,2023-06-08T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.0
110489,Coombe Bridge Ave,2023-06-08T22:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.59
110489,Coombe Bridge Ave,2023-06-08T22:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.35
110489,Coombe Bridge Ave,2023-06-08T22:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.35
110489,Coombe Bridge Ave,2023-06-08T22:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.24
110489,Coombe Bridge Ave,2023-06-08T22:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.33
110489,Coombe Bridge Ave,2023-06-08T22:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.89
110489,Coombe Bridge Ave,2023-06-08T22:10:00.000+00:00,feeder,12.0,N Current (RMS),A,26.0
110489,Coombe Bridge Ave,2023-06-08T22:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,8.8
110489,Coombe Bridge Ave,2023-06-08T22:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.6
110489,Coombe Bridge Ave,2023-06-08T22:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,34.0
110489,Coombe Bridge Ave,2023-06-08T22:10:00.000+00:00,transformer,,Temperature,C,31.8
110489,Coombe Bridge Ave,2023-06-08T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
110489,Coombe Bridge Ave,2023-06-08T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
110489,Coombe Bridge Ave,2023-06-08T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
110489,Coombe Bridge Ave,2023-06-08T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
110489,Coombe Bridge Ave,2023-06-08T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
110489,Coombe Bridge Ave,2023-06-08T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
110489,Coombe Bridge Ave,2023-06-08T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
110489,Coombe Bridge Ave,2023-06-08T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.64
110489,Coombe Bridge Ave,2023-06-08T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.1
110489,Coombe Bridge Ave,2023-06-08T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.58
110489,Coombe Bridge Ave,2023-06-08T22:10:00.000+00:00,busbar,,L2 Active Power,kW,0.26
110489,Coombe Bridge Ave,2023-06-08T22:10:00.000+00:00,busbar,,L1 Active Power,kW,16.33
110489,Coombe Bridge Ave,2023-06-08T22:10:00.000+00:00,busbar,,N Current (RMS),A,52.1
110489,Coombe Bridge Ave,2023-06-08T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
110489,Coombe Bridge Ave,2023-06-08T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
110489,Coombe Bridge Ave,2023-06-08T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
110489,Coombe Bridge Ave,2023-06-08T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.62
110489,Coombe Bridge Ave,2023-06-08T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.75
110489,Coombe Bridge Ave,2023-06-08T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.67
110489,Coombe Bridge Ave,2023-06-08T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.12
110489,Coombe Bridge Ave,2023-06-08T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.68
110489,Coombe Bridge Ave,2023-06-08T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.59
110489,Coombe Bridge Ave,2023-06-08T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.0
110489,Coombe Bridge Ave,2023-06-08T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.1
110489,Coombe Bridge Ave,2023-06-08T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.7
110489,Coombe Bridge Ave,2023-06-08T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.8
110489,Coombe Bridge Ave,2023-06-08T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.05
110489,Coombe Bridge Ave,2023-06-08T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.1
110489,Coombe Bridge Ave,2023-06-08T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.14
110489,Coombe Bridge Ave,2023-06-08T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.18
110489,Coombe Bridge Ave,2023-06-08T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.23
110489,Coombe Bridge Ave,2023-06-08T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.35
110489,Coombe Bridge Ave,2023-06-08T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.5
110489,Coombe Bridge Ave,2023-06-08T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.4
110489,Coombe Bridge Ave,2023-06-08T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.8
110489,Coombe Bridge Ave,2023-06-08T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.9
110489,Coombe Bridge Ave,2023-06-08T22:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.69
110489,Coombe Bridge Ave,2023-06-08T22:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.59
110489,Coombe Bridge Ave,2023-06-08T22:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.41
110489,Coombe Bridge Ave,2023-06-08T22:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.09
110489,Coombe Bridge Ave,2023-06-08T22:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.38
110489,Coombe Bridge Ave,2023-06-08T22:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,11.51
110489,Coombe Bridge Ave,2023-06-08T22:00:00.000+00:00,feeder,12.0,N Current (RMS),A,40.0
110489,Coombe Bridge Ave,2023-06-08T22:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,20.0
110489,Coombe Bridge Ave,2023-06-08T22:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,8.9
110489,Coombe Bridge Ave,2023-06-08T22:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,51.4
110489,Coombe Bridge Ave,2023-06-08T22:00:00.000+00:00,transformer,,Temperature,C,31.9
110489,Coombe Bridge Ave,2023-06-08T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
110489,Coombe Bridge Ave,2023-06-08T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
110489,Coombe Bridge Ave,2023-06-08T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
110489,Coombe Bridge Ave,2023-06-08T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
110489,Coombe Bridge Ave,2023-06-08T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
110489,Coombe Bridge Ave,2023-06-08T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
110489,Coombe Bridge Ave,2023-06-08T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.59
110489,Coombe Bridge Ave,2023-06-08T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.44
110489,Coombe Bridge Ave,2023-06-08T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
110489,Coombe Bridge Ave,2023-06-08T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.14
110489,Coombe Bridge Ave,2023-06-08T22:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.34
110489,Coombe Bridge Ave,2023-06-08T22:00:00.000+00:00,busbar,,L1 Active Power,kW,23.57
110489,Coombe Bridge Ave,2023-06-08T22:00:00.000+00:00,busbar,,N Current (RMS),A,67.7
110489,Coombe Bridge Ave,2023-06-08T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
110489,Coombe Bridge Ave,2023-06-08T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
110489,Coombe Bridge Ave,2023-06-08T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
110489,Coombe Bridge Ave,2023-06-08T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.54
110489,Coombe Bridge Ave,2023-06-08T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.1
110489,Coombe Bridge Ave,2023-06-08T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.78
110489,Coombe Bridge Ave,2023-06-08T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.99
110489,Coombe Bridge Ave,2023-06-08T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.0
110489,Coombe Bridge Ave,2023-06-08T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.55
110489,Coombe Bridge Ave,2023-06-08T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.7
110489,Coombe Bridge Ave,2023-06-08T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.5
110489,Coombe Bridge Ave,2023-06-08T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.3
110489,Coombe Bridge Ave,2023-06-08T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.6
110489,Coombe Bridge Ave,2023-06-08T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.79
110489,Coombe Bridge Ave,2023-06-08T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.21
110489,Coombe Bridge Ave,2023-06-08T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.85
110489,Coombe Bridge Ave,2023-06-08T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-3.06
110489,Coombe Bridge Ave,2023-06-08T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.35
110489,Coombe Bridge Ave,2023-06-08T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.47
110489,Coombe Bridge Ave,2023-06-08T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,22.0
110489,Coombe Bridge Ave,2023-06-08T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.9
110489,Coombe Bridge Ave,2023-06-08T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.4
110489,Coombe Bridge Ave,2023-06-08T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.6
110489,Coombe Bridge Ave,2023-06-08T21:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.94
110489,Coombe Bridge Ave,2023-06-08T21:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,4.14
110489,Coombe Bridge Ave,2023-06-08T21:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.68
110489,Coombe Bridge Ave,2023-06-08T21:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.29
110489,Coombe Bridge Ave,2023-06-08T21:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-2.1
110489,Coombe Bridge Ave,2023-06-08T21:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,9.09
110489,Coombe Bridge Ave,2023-06-08T21:50:00.000+00:00,feeder,12.0,N Current (RMS),A,32.2
110489,Coombe Bridge Ave,2023-06-08T21:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,20.8
110489,Coombe Bridge Ave,2023-06-08T21:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,19.8
110489,Coombe Bridge Ave,2023-06-08T21:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,43.4
110489,Coombe Bridge Ave,2023-06-08T21:50:00.000+00:00,transformer,,Temperature,C,31.9
110489,Coombe Bridge Ave,2023-06-08T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
110489,Coombe Bridge Ave,2023-06-08T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
110489,Coombe Bridge Ave,2023-06-08T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
110489,Coombe Bridge Ave,2023-06-08T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
110489,Coombe Bridge Ave,2023-06-08T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
110489,Coombe Bridge Ave,2023-06-08T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
110489,Coombe Bridge Ave,2023-06-08T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.45
110489,Coombe Bridge Ave,2023-06-08T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.48
110489,Coombe Bridge Ave,2023-06-08T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
110489,Coombe Bridge Ave,2023-06-08T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-12.82
110489,Coombe Bridge Ave,2023-06-08T21:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.1
110489,Coombe Bridge Ave,2023-06-08T21:50:00.000+00:00,busbar,,L1 Active Power,kW,22.25
110489,Coombe Bridge Ave,2023-06-08T21:50:00.000+00:00,busbar,,N Current (RMS),A,57.3
110489,Coombe Bridge Ave,2023-06-08T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
110489,Coombe Bridge Ave,2023-06-08T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
110489,Coombe Bridge Ave,2023-06-08T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
110489,Coombe Bridge Ave,2023-06-08T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.88
110489,Coombe Bridge Ave,2023-06-08T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.1
110489,Coombe Bridge Ave,2023-06-08T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.75
110489,Coombe Bridge Ave,2023-06-08T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.63
110489,Coombe Bridge Ave,2023-06-08T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.79
110489,Coombe Bridge Ave,2023-06-08T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.91
110489,Coombe Bridge Ave,2023-06-08T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.2
110489,Coombe Bridge Ave,2023-06-08T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.3
110489,Coombe Bridge Ave,2023-06-08T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.7
110489,Coombe Bridge Ave,2023-06-08T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.0
110489,Coombe Bridge Ave,2023-06-08T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.91
110489,Coombe Bridge Ave,2023-06-08T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.56
110489,Coombe Bridge Ave,2023-06-08T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.08
110489,Coombe Bridge Ave,2023-06-08T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.36
110489,Coombe Bridge Ave,2023-06-08T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.53
110489,Coombe Bridge Ave,2023-06-08T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.17
110489,Coombe Bridge Ave,2023-06-08T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,19.3
110489,Coombe Bridge Ave,2023-06-08T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.6
110489,Coombe Bridge Ave,2023-06-08T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.4
110489,Coombe Bridge Ave,2023-06-08T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.0
110489,Coombe Bridge Ave,2023-06-08T21:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-8.86
110489,Coombe Bridge Ave,2023-06-08T21:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.94
110489,Coombe Bridge Ave,2023-06-08T21:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.73
110489,Coombe Bridge Ave,2023-06-08T21:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-5.58
110489,Coombe Bridge Ave,2023-06-08T21:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.58
110489,Coombe Bridge Ave,2023-06-08T21:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,9.52
110489,Coombe Bridge Ave,2023-06-08T21:40:00.000+00:00,feeder,12.0,N Current (RMS),A,25.1
110489,Coombe Bridge Ave,2023-06-08T21:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,44.2
110489,Coombe Bridge Ave,2023-06-08T21:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,15.9
110489,Coombe Bridge Ave,2023-06-08T21:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,44.4
110489,Coombe Bridge Ave,2023-06-08T21:40:00.000+00:00,transformer,,Temperature,C,32.0
110489,Coombe Bridge Ave,2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
110489,Coombe Bridge Ave,2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
110489,Coombe Bridge Ave,2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
110489,Coombe Bridge Ave,2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
110489,Coombe Bridge Ave,2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
110489,Coombe Bridge Ave,2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
110489,Coombe Bridge Ave,2023-06-08T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.84
110489,Coombe Bridge Ave,2023-06-08T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.61
110489,Coombe Bridge Ave,2023-06-08T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.94
110489,Coombe Bridge Ave,2023-06-08T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-13.32
110489,Coombe Bridge Ave,2023-06-08T21:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.25
110489,Coombe Bridge Ave,2023-06-08T21:40:00.000+00:00,busbar,,L1 Active Power,kW,22.32
110489,Coombe Bridge Ave,2023-06-08T21:40:00.000+00:00,busbar,,N Current (RMS),A,59.4
110489,Coombe Bridge Ave,2023-06-08T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
110489,Coombe Bridge Ave,2023-06-08T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
110489,Coombe Bridge Ave,2023-06-08T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
110489,Coombe Bridge Ave,2023-06-08T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.39
110489,Coombe Bridge Ave,2023-06-08T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.63
110489,Coombe Bridge Ave,2023-06-08T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.81
110489,Coombe Bridge Ave,2023-06-08T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.59
110489,Coombe Bridge Ave,2023-06-08T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.44
110489,Coombe Bridge Ave,2023-06-08T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.98
110489,Coombe Bridge Ave,2023-06-08T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,13.0
110489,Coombe Bridge Ave,2023-06-08T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.3
110489,Coombe Bridge Ave,2023-06-08T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110489,Coombe Bridge Ave,2023-06-08T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.4
110489,Coombe Bridge Ave,2023-06-08T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.73
110489,Coombe Bridge Ave,2023-06-08T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.0
110489,Coombe Bridge Ave,2023-06-08T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.94
110489,Coombe Bridge Ave,2023-06-08T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.92
110489,Coombe Bridge Ave,2023-06-08T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.23
110489,Coombe Bridge Ave,2023-06-08T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.3
110489,Coombe Bridge Ave,2023-06-08T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.6
110489,Coombe Bridge Ave,2023-06-08T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.1
110489,Coombe Bridge Ave,2023-06-08T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.9
110489,Coombe Bridge Ave,2023-06-08T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.6
110489,Coombe Bridge Ave,2023-06-08T21:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.78
110489,Coombe Bridge Ave,2023-06-08T21:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.44
110489,Coombe Bridge Ave,2023-06-08T21:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.34
110489,Coombe Bridge Ave,2023-06-08T21:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.68
110489,Coombe Bridge Ave,2023-06-08T21:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.99
110489,Coombe Bridge Ave,2023-06-08T21:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,9.6
110489,Coombe Bridge Ave,2023-06-08T21:30:00.000+00:00,feeder,12.0,N Current (RMS),A,34.4
110489,Coombe Bridge Ave,2023-06-08T21:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,11.0
110489,Coombe Bridge Ave,2023-06-08T21:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,13.4
110489,Coombe Bridge Ave,2023-06-08T21:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,43.8
110489,Coombe Bridge Ave,2023-06-08T21:30:00.000+00:00,transformer,,Temperature,C,32.0
110489,Coombe Bridge Ave,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
110489,Coombe Bridge Ave,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
110489,Coombe Bridge Ave,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
110489,Coombe Bridge Ave,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
110489,Coombe Bridge Ave,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
110489,Coombe Bridge Ave,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
110489,Coombe Bridge Ave,2023-06-08T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.57
110489,Coombe Bridge Ave,2023-06-08T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.03
110489,Coombe Bridge Ave,2023-06-08T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
110489,Coombe Bridge Ave,2023-06-08T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.77
110489,Coombe Bridge Ave,2023-06-08T21:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.48
110489,Coombe Bridge Ave,2023-06-08T21:30:00.000+00:00,busbar,,L1 Active Power,kW,23.54
110489,Coombe Bridge Ave,2023-06-08T21:30:00.000+00:00,busbar,,N Current (RMS),A,69.2
110489,Coombe Bridge Ave,2023-06-08T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
110489,Coombe Bridge Ave,2023-06-08T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
110489,Coombe Bridge Ave,2023-06-08T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
110489,Coombe Bridge Ave,2023-06-08T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.66
110489,Coombe Bridge Ave,2023-06-08T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.64
110489,Coombe Bridge Ave,2023-06-08T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.78
110489,Coombe Bridge Ave,2023-06-08T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.68
110489,Coombe Bridge Ave,2023-06-08T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.61
110489,Coombe Bridge Ave,2023-06-08T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.21
110489,Coombe Bridge Ave,2023-06-08T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,13.1
110489,Coombe Bridge Ave,2023-06-08T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.0
110489,Coombe Bridge Ave,2023-06-08T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110489,Coombe Bridge Ave,2023-06-08T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.4
110489,Coombe Bridge Ave,2023-06-08T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.38
110489,Coombe Bridge Ave,2023-06-08T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.47
110489,Coombe Bridge Ave,2023-06-08T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.84
110489,Coombe Bridge Ave,2023-06-08T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.73
110489,Coombe Bridge Ave,2023-06-08T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.38
110489,Coombe Bridge Ave,2023-06-08T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.14
110489,Coombe Bridge Ave,2023-06-08T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.9
110489,Coombe Bridge Ave,2023-06-08T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.4
110489,Coombe Bridge Ave,2023-06-08T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.8
110489,Coombe Bridge Ave,2023-06-08T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.0
110489,Coombe Bridge Ave,2023-06-08T21:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.47
110489,Coombe Bridge Ave,2023-06-08T21:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.47
110489,Coombe Bridge Ave,2023-06-08T21:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.44
110489,Coombe Bridge Ave,2023-06-08T21:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.23
110489,Coombe Bridge Ave,2023-06-08T21:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.59
110489,Coombe Bridge Ave,2023-06-08T21:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,9.1
110489,Coombe Bridge Ave,2023-06-08T21:20:00.000+00:00,feeder,12.0,N Current (RMS),A,32.4
110489,Coombe Bridge Ave,2023-06-08T21:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,15.1
110489,Coombe Bridge Ave,2023-06-08T21:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.6
110489,Coombe Bridge Ave,2023-06-08T21:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,42.4
110489,Coombe Bridge Ave,2023-06-08T21:20:00.000+00:00,transformer,,Temperature,C,32.1
110489,Coombe Bridge Ave,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
110489,Coombe Bridge Ave,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
110489,Coombe Bridge Ave,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
110489,Coombe Bridge Ave,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
110489,Coombe Bridge Ave,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
110489,Coombe Bridge Ave,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
110489,Coombe Bridge Ave,2023-06-08T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.69
110489,Coombe Bridge Ave,2023-06-08T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.59
110489,Coombe Bridge Ave,2023-06-08T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
110489,Coombe Bridge Ave,2023-06-08T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.41
110489,Coombe Bridge Ave,2023-06-08T21:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.13
110489,Coombe Bridge Ave,2023-06-08T21:20:00.000+00:00,busbar,,L1 Active Power,kW,22.52
110489,Coombe Bridge Ave,2023-06-08T21:20:00.000+00:00,busbar,,N Current (RMS),A,70.9
110489,Coombe Bridge Ave,2023-06-08T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
110489,Coombe Bridge Ave,2023-06-08T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
110489,Coombe Bridge Ave,2023-06-08T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
110489,Coombe Bridge Ave,2023-06-08T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.28
110489,Coombe Bridge Ave,2023-06-08T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.73
110489,Coombe Bridge Ave,2023-06-08T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.87
110489,Coombe Bridge Ave,2023-06-08T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.21
110489,Coombe Bridge Ave,2023-06-08T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.74
110489,Coombe Bridge Ave,2023-06-08T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.07
110489,Coombe Bridge Ave,2023-06-08T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,14.9
110489,Coombe Bridge Ave,2023-06-08T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.8
110489,Coombe Bridge Ave,2023-06-08T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.4
110489,Coombe Bridge Ave,2023-06-08T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.9
110489,Coombe Bridge Ave,2023-06-08T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.05
110489,Coombe Bridge Ave,2023-06-08T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.05
110489,Coombe Bridge Ave,2023-06-08T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.09
110489,Coombe Bridge Ave,2023-06-08T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-3.46
110489,Coombe Bridge Ave,2023-06-08T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.2
110489,Coombe Bridge Ave,2023-06-08T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.26
110489,Coombe Bridge Ave,2023-06-08T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,20.6
110489,Coombe Bridge Ave,2023-06-08T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.8
110489,Coombe Bridge Ave,2023-06-08T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.2
110489,Coombe Bridge Ave,2023-06-08T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.7
110489,Coombe Bridge Ave,2023-06-08T21:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.05
110489,Coombe Bridge Ave,2023-06-08T21:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.77
110489,Coombe Bridge Ave,2023-06-08T21:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.41
110489,Coombe Bridge Ave,2023-06-08T21:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.82
110489,Coombe Bridge Ave,2023-06-08T21:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.57
110489,Coombe Bridge Ave,2023-06-08T21:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,11.37
110489,Coombe Bridge Ave,2023-06-08T21:10:00.000+00:00,feeder,12.0,N Current (RMS),A,40.1
110489,Coombe Bridge Ave,2023-06-08T21:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,11.9
110489,Coombe Bridge Ave,2023-06-08T21:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,8.6
110489,Coombe Bridge Ave,2023-06-08T21:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,51.0
110489,Coombe Bridge Ave,2023-06-08T21:10:00.000+00:00,transformer,,Temperature,C,32.1
110489,Coombe Bridge Ave,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
110489,Coombe Bridge Ave,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
110489,Coombe Bridge Ave,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
110489,Coombe Bridge Ave,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
110489,Coombe Bridge Ave,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
110489,Coombe Bridge Ave,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
110489,Coombe Bridge Ave,2023-06-08T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.25
110489,Coombe Bridge Ave,2023-06-08T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.79
110489,Coombe Bridge Ave,2023-06-08T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
110489,Coombe Bridge Ave,2023-06-08T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.59
110489,Coombe Bridge Ave,2023-06-08T21:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.79
110489,Coombe Bridge Ave,2023-06-08T21:10:00.000+00:00,busbar,,L1 Active Power,kW,24.91
110489,Coombe Bridge Ave,2023-06-08T21:10:00.000+00:00,busbar,,N Current (RMS),A,75.7
110489,Coombe Bridge Ave,2023-06-08T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
110489,Coombe Bridge Ave,2023-06-08T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
110489,Coombe Bridge Ave,2023-06-08T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
110489,Coombe Bridge Ave,2023-06-08T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.29
110489,Coombe Bridge Ave,2023-06-08T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.23
110489,Coombe Bridge Ave,2023-06-08T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.77
110489,Coombe Bridge Ave,2023-06-08T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.74
110489,Coombe Bridge Ave,2023-06-08T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.96
110489,Coombe Bridge Ave,2023-06-08T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.98
110489,Coombe Bridge Ave,2023-06-08T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,18.8
110489,Coombe Bridge Ave,2023-06-08T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.2
