Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-06-08T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.8
110489,Coombe Bridge Ave,2023-06-08T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.3
110489,Coombe Bridge Ave,2023-06-08T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.04
110489,Coombe Bridge Ave,2023-06-08T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.91
110489,Coombe Bridge Ave,2023-06-08T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.21
110489,Coombe Bridge Ave,2023-06-08T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.24
110489,Coombe Bridge Ave,2023-06-08T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.15
110489,Coombe Bridge Ave,2023-06-08T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.47
110489,Coombe Bridge Ave,2023-06-08T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.6
110489,Coombe Bridge Ave,2023-06-08T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.1
110489,Coombe Bridge Ave,2023-06-08T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.9
110489,Coombe Bridge Ave,2023-06-08T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.1
110489,Coombe Bridge Ave,2023-06-08T21:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.38
110489,Coombe Bridge Ave,2023-06-08T21:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.09
110489,Coombe Bridge Ave,2023-06-08T21:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.38
110489,Coombe Bridge Ave,2023-06-08T21:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.02
110489,Coombe Bridge Ave,2023-06-08T21:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.0
110489,Coombe Bridge Ave,2023-06-08T21:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,12.45
110489,Coombe Bridge Ave,2023-06-08T21:00:00.000+00:00,feeder,12.0,N Current (RMS),A,42.6
110489,Coombe Bridge Ave,2023-06-08T21:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,14.2
110489,Coombe Bridge Ave,2023-06-08T21:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,11.3
110489,Coombe Bridge Ave,2023-06-08T21:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,54.5
110489,Coombe Bridge Ave,2023-06-08T21:00:00.000+00:00,transformer,,Temperature,C,32.1
110489,Coombe Bridge Ave,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
110489,Coombe Bridge Ave,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
110489,Coombe Bridge Ave,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
110489,Coombe Bridge Ave,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
110489,Coombe Bridge Ave,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
110489,Coombe Bridge Ave,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
110489,Coombe Bridge Ave,2023-06-08T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.02
110489,Coombe Bridge Ave,2023-06-08T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.4
110489,Coombe Bridge Ave,2023-06-08T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
110489,Coombe Bridge Ave,2023-06-08T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.73
110489,Coombe Bridge Ave,2023-06-08T21:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.78
110489,Coombe Bridge Ave,2023-06-08T21:00:00.000+00:00,busbar,,L1 Active Power,kW,24.53
110489,Coombe Bridge Ave,2023-06-08T21:00:00.000+00:00,busbar,,N Current (RMS),A,71.1
110489,Coombe Bridge Ave,2023-06-08T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
110489,Coombe Bridge Ave,2023-06-08T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
110489,Coombe Bridge Ave,2023-06-08T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
110489,Coombe Bridge Ave,2023-06-08T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.14
110489,Coombe Bridge Ave,2023-06-08T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.47
110489,Coombe Bridge Ave,2023-06-08T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.67
110489,Coombe Bridge Ave,2023-06-08T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.47
110489,Coombe Bridge Ave,2023-06-08T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.99
110489,Coombe Bridge Ave,2023-06-08T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.01
110489,Coombe Bridge Ave,2023-06-08T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,23.9
110489,Coombe Bridge Ave,2023-06-08T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.7
110489,Coombe Bridge Ave,2023-06-08T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.4
110489,Coombe Bridge Ave,2023-06-08T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.3
110489,Coombe Bridge Ave,2023-06-08T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.08
110489,Coombe Bridge Ave,2023-06-08T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.1
110489,Coombe Bridge Ave,2023-06-08T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.13
110489,Coombe Bridge Ave,2023-06-08T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.12
110489,Coombe Bridge Ave,2023-06-08T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.5
110489,Coombe Bridge Ave,2023-06-08T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.84
110489,Coombe Bridge Ave,2023-06-08T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,19.1
110489,Coombe Bridge Ave,2023-06-08T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.9
110489,Coombe Bridge Ave,2023-06-08T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.4
110489,Coombe Bridge Ave,2023-06-08T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.6
110489,Coombe Bridge Ave,2023-06-08T20:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.98
110489,Coombe Bridge Ave,2023-06-08T20:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.5
110489,Coombe Bridge Ave,2023-06-08T20:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.37
110489,Coombe Bridge Ave,2023-06-08T20:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.81
110489,Coombe Bridge Ave,2023-06-08T20:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.85
110489,Coombe Bridge Ave,2023-06-08T20:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,10.6
110489,Coombe Bridge Ave,2023-06-08T20:50:00.000+00:00,feeder,12.0,N Current (RMS),A,38.2
110489,Coombe Bridge Ave,2023-06-08T20:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,11.4
110489,Coombe Bridge Ave,2023-06-08T20:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,8.0
110489,Coombe Bridge Ave,2023-06-08T20:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,47.5
110489,Coombe Bridge Ave,2023-06-08T20:50:00.000+00:00,transformer,,Temperature,C,32.2
110489,Coombe Bridge Ave,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
110489,Coombe Bridge Ave,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
110489,Coombe Bridge Ave,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
110489,Coombe Bridge Ave,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
110489,Coombe Bridge Ave,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
110489,Coombe Bridge Ave,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
110489,Coombe Bridge Ave,2023-06-08T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.31
110489,Coombe Bridge Ave,2023-06-08T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.97
110489,Coombe Bridge Ave,2023-06-08T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
110489,Coombe Bridge Ave,2023-06-08T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.05
110489,Coombe Bridge Ave,2023-06-08T20:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.86
110489,Coombe Bridge Ave,2023-06-08T20:50:00.000+00:00,busbar,,L1 Active Power,kW,22.76
110489,Coombe Bridge Ave,2023-06-08T20:50:00.000+00:00,busbar,,N Current (RMS),A,64.7
110489,Coombe Bridge Ave,2023-06-08T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
110489,Coombe Bridge Ave,2023-06-08T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
110489,Coombe Bridge Ave,2023-06-08T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
110489,Coombe Bridge Ave,2023-06-08T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.66
110489,Coombe Bridge Ave,2023-06-08T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.47
110489,Coombe Bridge Ave,2023-06-08T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.7
110489,Coombe Bridge Ave,2023-06-08T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.35
110489,Coombe Bridge Ave,2023-06-08T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.04
110489,Coombe Bridge Ave,2023-06-08T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.82
110489,Coombe Bridge Ave,2023-06-08T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.9
110489,Coombe Bridge Ave,2023-06-08T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.3
110489,Coombe Bridge Ave,2023-06-08T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.5
110489,Coombe Bridge Ave,2023-06-08T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.7
110489,Coombe Bridge Ave,2023-06-08T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.03
110489,Coombe Bridge Ave,2023-06-08T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.93
110489,Coombe Bridge Ave,2023-06-08T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.98
110489,Coombe Bridge Ave,2023-06-08T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.02
110489,Coombe Bridge Ave,2023-06-08T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.19
110489,Coombe Bridge Ave,2023-06-08T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.03
110489,Coombe Bridge Ave,2023-06-08T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.2
110489,Coombe Bridge Ave,2023-06-08T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.8
110489,Coombe Bridge Ave,2023-06-08T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.1
110489,Coombe Bridge Ave,2023-06-08T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.2
110489,Coombe Bridge Ave,2023-06-08T20:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.88
110489,Coombe Bridge Ave,2023-06-08T20:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.46
110489,Coombe Bridge Ave,2023-06-08T20:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.07
110489,Coombe Bridge Ave,2023-06-08T20:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.81
110489,Coombe Bridge Ave,2023-06-08T20:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.52
110489,Coombe Bridge Ave,2023-06-08T20:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,9.41
110489,Coombe Bridge Ave,2023-06-08T20:40:00.000+00:00,feeder,12.0,N Current (RMS),A,33.3
110489,Coombe Bridge Ave,2023-06-08T20:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,11.4
110489,Coombe Bridge Ave,2023-06-08T20:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.4
110489,Coombe Bridge Ave,2023-06-08T20:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,42.3
110489,Coombe Bridge Ave,2023-06-08T20:40:00.000+00:00,transformer,,Temperature,C,32.3
110489,Coombe Bridge Ave,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
110489,Coombe Bridge Ave,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
110489,Coombe Bridge Ave,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
110489,Coombe Bridge Ave,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
110489,Coombe Bridge Ave,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
110489,Coombe Bridge Ave,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
110489,Coombe Bridge Ave,2023-06-08T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
110489,Coombe Bridge Ave,2023-06-08T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.73
110489,Coombe Bridge Ave,2023-06-08T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
110489,Coombe Bridge Ave,2023-06-08T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.71
110489,Coombe Bridge Ave,2023-06-08T20:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.78
110489,Coombe Bridge Ave,2023-06-08T20:40:00.000+00:00,busbar,,L1 Active Power,kW,20.41
110489,Coombe Bridge Ave,2023-06-08T20:40:00.000+00:00,busbar,,N Current (RMS),A,63.5
110489,Coombe Bridge Ave,2023-06-08T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
110489,Coombe Bridge Ave,2023-06-08T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
110489,Coombe Bridge Ave,2023-06-08T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
110489,Coombe Bridge Ave,2023-06-08T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.5
110489,Coombe Bridge Ave,2023-06-08T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.41
110489,Coombe Bridge Ave,2023-06-08T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.88
110489,Coombe Bridge Ave,2023-06-08T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.27
110489,Coombe Bridge Ave,2023-06-08T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.02
110489,Coombe Bridge Ave,2023-06-08T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.34
110489,Coombe Bridge Ave,2023-06-08T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.7
110489,Coombe Bridge Ave,2023-06-08T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.1
110489,Coombe Bridge Ave,2023-06-08T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.3
110489,Coombe Bridge Ave,2023-06-08T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.3
110489,Coombe Bridge Ave,2023-06-08T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.76
110489,Coombe Bridge Ave,2023-06-08T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.07
110489,Coombe Bridge Ave,2023-06-08T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.75
110489,Coombe Bridge Ave,2023-06-08T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.33
110489,Coombe Bridge Ave,2023-06-08T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.45
110489,Coombe Bridge Ave,2023-06-08T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.72
110489,Coombe Bridge Ave,2023-06-08T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.4
110489,Coombe Bridge Ave,2023-06-08T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.4
110489,Coombe Bridge Ave,2023-06-08T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.8
110489,Coombe Bridge Ave,2023-06-08T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.5
110489,Coombe Bridge Ave,2023-06-08T20:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.3
110489,Coombe Bridge Ave,2023-06-08T20:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.49
110489,Coombe Bridge Ave,2023-06-08T20:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.33
110489,Coombe Bridge Ave,2023-06-08T20:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.94
110489,Coombe Bridge Ave,2023-06-08T20:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.93
110489,Coombe Bridge Ave,2023-06-08T20:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,9.29
110489,Coombe Bridge Ave,2023-06-08T20:30:00.000+00:00,feeder,12.0,N Current (RMS),A,33.2
110489,Coombe Bridge Ave,2023-06-08T20:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,13.6
110489,Coombe Bridge Ave,2023-06-08T20:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,8.3
110489,Coombe Bridge Ave,2023-06-08T20:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,42.4
110489,Coombe Bridge Ave,2023-06-08T20:30:00.000+00:00,transformer,,Temperature,C,32.3
110489,Coombe Bridge Ave,2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
110489,Coombe Bridge Ave,2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
110489,Coombe Bridge Ave,2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
110489,Coombe Bridge Ave,2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
110489,Coombe Bridge Ave,2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
110489,Coombe Bridge Ave,2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
110489,Coombe Bridge Ave,2023-06-08T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.69
110489,Coombe Bridge Ave,2023-06-08T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.05
110489,Coombe Bridge Ave,2023-06-08T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
110489,Coombe Bridge Ave,2023-06-08T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.94
110489,Coombe Bridge Ave,2023-06-08T20:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.99
110489,Coombe Bridge Ave,2023-06-08T20:30:00.000+00:00,busbar,,L1 Active Power,kW,20.59
110489,Coombe Bridge Ave,2023-06-08T20:30:00.000+00:00,busbar,,N Current (RMS),A,63.6
110489,Coombe Bridge Ave,2023-06-08T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
110489,Coombe Bridge Ave,2023-06-08T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
110489,Coombe Bridge Ave,2023-06-08T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
110489,Coombe Bridge Ave,2023-06-08T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.47
110489,Coombe Bridge Ave,2023-06-08T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.42
110489,Coombe Bridge Ave,2023-06-08T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.76
110489,Coombe Bridge Ave,2023-06-08T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.25
110489,Coombe Bridge Ave,2023-06-08T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.03
110489,Coombe Bridge Ave,2023-06-08T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.65
110489,Coombe Bridge Ave,2023-06-08T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.8
110489,Coombe Bridge Ave,2023-06-08T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.5
110489,Coombe Bridge Ave,2023-06-08T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.4
110489,Coombe Bridge Ave,2023-06-08T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.9
110489,Coombe Bridge Ave,2023-06-08T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.46
110489,Coombe Bridge Ave,2023-06-08T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.75
110489,Coombe Bridge Ave,2023-06-08T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.9
110489,Coombe Bridge Ave,2023-06-08T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.23
110489,Coombe Bridge Ave,2023-06-08T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.32
110489,Coombe Bridge Ave,2023-06-08T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.81
110489,Coombe Bridge Ave,2023-06-08T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.7
110489,Coombe Bridge Ave,2023-06-08T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.7
110489,Coombe Bridge Ave,2023-06-08T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.8
110489,Coombe Bridge Ave,2023-06-08T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.8
110489,Coombe Bridge Ave,2023-06-08T20:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.36
110489,Coombe Bridge Ave,2023-06-08T20:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.44
110489,Coombe Bridge Ave,2023-06-08T20:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.43
110489,Coombe Bridge Ave,2023-06-08T20:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.43
110489,Coombe Bridge Ave,2023-06-08T20:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.8
110489,Coombe Bridge Ave,2023-06-08T20:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.8
110489,Coombe Bridge Ave,2023-06-08T20:20:00.000+00:00,feeder,12.0,N Current (RMS),A,27.9
110489,Coombe Bridge Ave,2023-06-08T20:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,8.9
110489,Coombe Bridge Ave,2023-06-08T20:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.7
110489,Coombe Bridge Ave,2023-06-08T20:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,33.5
110489,Coombe Bridge Ave,2023-06-08T20:20:00.000+00:00,transformer,,Temperature,C,32.3
110489,Coombe Bridge Ave,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
110489,Coombe Bridge Ave,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
110489,Coombe Bridge Ave,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
110489,Coombe Bridge Ave,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
110489,Coombe Bridge Ave,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
110489,Coombe Bridge Ave,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
110489,Coombe Bridge Ave,2023-06-08T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.27
110489,Coombe Bridge Ave,2023-06-08T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.56
110489,Coombe Bridge Ave,2023-06-08T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
110489,Coombe Bridge Ave,2023-06-08T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.81
110489,Coombe Bridge Ave,2023-06-08T20:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.14
110489,Coombe Bridge Ave,2023-06-08T20:20:00.000+00:00,busbar,,L1 Active Power,kW,17.98
110489,Coombe Bridge Ave,2023-06-08T20:20:00.000+00:00,busbar,,N Current (RMS),A,61.4
110489,Coombe Bridge Ave,2023-06-08T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
110489,Coombe Bridge Ave,2023-06-08T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
110489,Coombe Bridge Ave,2023-06-08T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
110489,Coombe Bridge Ave,2023-06-08T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.16
110489,Coombe Bridge Ave,2023-06-08T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.52
110489,Coombe Bridge Ave,2023-06-08T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.73
110489,Coombe Bridge Ave,2023-06-08T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.87
110489,Coombe Bridge Ave,2023-06-08T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.21
110489,Coombe Bridge Ave,2023-06-08T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.9
110489,Coombe Bridge Ave,2023-06-08T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.9
110489,Coombe Bridge Ave,2023-06-08T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.4
110489,Coombe Bridge Ave,2023-06-08T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.2
110489,Coombe Bridge Ave,2023-06-08T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.4
110489,Coombe Bridge Ave,2023-06-08T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.98
110489,Coombe Bridge Ave,2023-06-08T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.55
110489,Coombe Bridge Ave,2023-06-08T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.94
110489,Coombe Bridge Ave,2023-06-08T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.87
110489,Coombe Bridge Ave,2023-06-08T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.27
110489,Coombe Bridge Ave,2023-06-08T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.91
110489,Coombe Bridge Ave,2023-06-08T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.5
110489,Coombe Bridge Ave,2023-06-08T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.3
110489,Coombe Bridge Ave,2023-06-08T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.0
110489,Coombe Bridge Ave,2023-06-08T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.2
110489,Coombe Bridge Ave,2023-06-08T20:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.37
110489,Coombe Bridge Ave,2023-06-08T20:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.77
110489,Coombe Bridge Ave,2023-06-08T20:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.2
110489,Coombe Bridge Ave,2023-06-08T20:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.35
110489,Coombe Bridge Ave,2023-06-08T20:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.69
110489,Coombe Bridge Ave,2023-06-08T20:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,8.49
110489,Coombe Bridge Ave,2023-06-08T20:10:00.000+00:00,feeder,12.0,N Current (RMS),A,32.0
110489,Coombe Bridge Ave,2023-06-08T20:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,8.7
110489,Coombe Bridge Ave,2023-06-08T20:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,9.8
110489,Coombe Bridge Ave,2023-06-08T20:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,39.3
110489,Coombe Bridge Ave,2023-06-08T20:10:00.000+00:00,transformer,,Temperature,C,32.3
110489,Coombe Bridge Ave,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
110489,Coombe Bridge Ave,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
110489,Coombe Bridge Ave,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
110489,Coombe Bridge Ave,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
110489,Coombe Bridge Ave,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
110489,Coombe Bridge Ave,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
110489,Coombe Bridge Ave,2023-06-08T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
110489,Coombe Bridge Ave,2023-06-08T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.77
110489,Coombe Bridge Ave,2023-06-08T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
110489,Coombe Bridge Ave,2023-06-08T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.59
110489,Coombe Bridge Ave,2023-06-08T20:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.4
110489,Coombe Bridge Ave,2023-06-08T20:10:00.000+00:00,busbar,,L1 Active Power,kW,20.32
110489,Coombe Bridge Ave,2023-06-08T20:10:00.000+00:00,busbar,,N Current (RMS),A,71.7
110489,Coombe Bridge Ave,2023-06-08T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
110489,Coombe Bridge Ave,2023-06-08T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
110489,Coombe Bridge Ave,2023-06-08T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
110489,Coombe Bridge Ave,2023-06-08T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.37
110489,Coombe Bridge Ave,2023-06-08T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.36
110489,Coombe Bridge Ave,2023-06-08T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.71
110489,Coombe Bridge Ave,2023-06-08T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.92
110489,Coombe Bridge Ave,2023-06-08T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.04
110489,Coombe Bridge Ave,2023-06-08T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.28
110489,Coombe Bridge Ave,2023-06-08T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.2
110489,Coombe Bridge Ave,2023-06-08T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.6
110489,Coombe Bridge Ave,2023-06-08T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.3
110489,Coombe Bridge Ave,2023-06-08T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.9
110489,Coombe Bridge Ave,2023-06-08T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.98
110489,Coombe Bridge Ave,2023-06-08T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.47
110489,Coombe Bridge Ave,2023-06-08T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.25
110489,Coombe Bridge Ave,2023-06-08T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.24
110489,Coombe Bridge Ave,2023-06-08T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.18
110489,Coombe Bridge Ave,2023-06-08T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.47
110489,Coombe Bridge Ave,2023-06-08T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.7
110489,Coombe Bridge Ave,2023-06-08T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.1
110489,Coombe Bridge Ave,2023-06-08T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.9
110489,Coombe Bridge Ave,2023-06-08T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.2
110489,Coombe Bridge Ave,2023-06-08T20:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.33
110489,Coombe Bridge Ave,2023-06-08T20:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.43
110489,Coombe Bridge Ave,2023-06-08T20:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.03
110489,Coombe Bridge Ave,2023-06-08T20:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.44
110489,Coombe Bridge Ave,2023-06-08T20:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.99
110489,Coombe Bridge Ave,2023-06-08T20:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,11.44
110489,Coombe Bridge Ave,2023-06-08T20:00:00.000+00:00,feeder,12.0,N Current (RMS),A,44.0
110489,Coombe Bridge Ave,2023-06-08T20:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,8.9
110489,Coombe Bridge Ave,2023-06-08T20:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,8.1
110489,Coombe Bridge Ave,2023-06-08T20:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,50.8
110489,Coombe Bridge Ave,2023-06-08T20:00:00.000+00:00,transformer,,Temperature,C,32.4
110489,Coombe Bridge Ave,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
110489,Coombe Bridge Ave,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
110489,Coombe Bridge Ave,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
110489,Coombe Bridge Ave,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
110489,Coombe Bridge Ave,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
110489,Coombe Bridge Ave,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
110489,Coombe Bridge Ave,2023-06-08T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
110489,Coombe Bridge Ave,2023-06-08T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.51
110489,Coombe Bridge Ave,2023-06-08T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
110489,Coombe Bridge Ave,2023-06-08T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.25
110489,Coombe Bridge Ave,2023-06-08T20:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.5
110489,Coombe Bridge Ave,2023-06-08T20:00:00.000+00:00,busbar,,L1 Active Power,kW,21.65
110489,Coombe Bridge Ave,2023-06-08T20:00:00.000+00:00,busbar,,N Current (RMS),A,74.2
110489,Coombe Bridge Ave,2023-06-08T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
110489,Coombe Bridge Ave,2023-06-08T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
110489,Coombe Bridge Ave,2023-06-08T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
110489,Coombe Bridge Ave,2023-06-08T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.96
110489,Coombe Bridge Ave,2023-06-08T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.34
110489,Coombe Bridge Ave,2023-06-08T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.74
110489,Coombe Bridge Ave,2023-06-08T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.84
110489,Coombe Bridge Ave,2023-06-08T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.05
110489,Coombe Bridge Ave,2023-06-08T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.24
110489,Coombe Bridge Ave,2023-06-08T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.2
110489,Coombe Bridge Ave,2023-06-08T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.6
110489,Coombe Bridge Ave,2023-06-08T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.2
110489,Coombe Bridge Ave,2023-06-08T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.7
110489,Coombe Bridge Ave,2023-06-08T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.87
110489,Coombe Bridge Ave,2023-06-08T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.42
110489,Coombe Bridge Ave,2023-06-08T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.16
110489,Coombe Bridge Ave,2023-06-08T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.53
110489,Coombe Bridge Ave,2023-06-08T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.34
110489,Coombe Bridge Ave,2023-06-08T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.66
110489,Coombe Bridge Ave,2023-06-08T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.1
110489,Coombe Bridge Ave,2023-06-08T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.6
110489,Coombe Bridge Ave,2023-06-08T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.7
110489,Coombe Bridge Ave,2023-06-08T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.7
110489,Coombe Bridge Ave,2023-06-08T19:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.55
110489,Coombe Bridge Ave,2023-06-08T19:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.77
110489,Coombe Bridge Ave,2023-06-08T19:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.62
110489,Coombe Bridge Ave,2023-06-08T19:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.38
110489,Coombe Bridge Ave,2023-06-08T19:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.79
110489,Coombe Bridge Ave,2023-06-08T19:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.08
110489,Coombe Bridge Ave,2023-06-08T19:50:00.000+00:00,feeder,12.0,N Current (RMS),A,24.9
110489,Coombe Bridge Ave,2023-06-08T19:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.3
110489,Coombe Bridge Ave,2023-06-08T19:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,9.0
110489,Coombe Bridge Ave,2023-06-08T19:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,31.2
110489,Coombe Bridge Ave,2023-06-08T19:50:00.000+00:00,transformer,,Temperature,C,32.4
110489,Coombe Bridge Ave,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
110489,Coombe Bridge Ave,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
110489,Coombe Bridge Ave,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
110489,Coombe Bridge Ave,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
110489,Coombe Bridge Ave,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
110489,Coombe Bridge Ave,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
110489,Coombe Bridge Ave,2023-06-08T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
110489,Coombe Bridge Ave,2023-06-08T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
110489,Coombe Bridge Ave,2023-06-08T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
110489,Coombe Bridge Ave,2023-06-08T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.5
110489,Coombe Bridge Ave,2023-06-08T19:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.13
110489,Coombe Bridge Ave,2023-06-08T19:50:00.000+00:00,busbar,,L1 Active Power,kW,14.91
110489,Coombe Bridge Ave,2023-06-08T19:50:00.000+00:00,busbar,,N Current (RMS),A,52.5
110489,Coombe Bridge Ave,2023-06-08T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
110489,Coombe Bridge Ave,2023-06-08T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
110489,Coombe Bridge Ave,2023-06-08T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
110489,Coombe Bridge Ave,2023-06-08T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.5
110489,Coombe Bridge Ave,2023-06-08T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.29
110489,Coombe Bridge Ave,2023-06-08T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.68
110489,Coombe Bridge Ave,2023-06-08T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.79
110489,Coombe Bridge Ave,2023-06-08T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.91
110489,Coombe Bridge Ave,2023-06-08T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.35
110489,Coombe Bridge Ave,2023-06-08T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.6
110489,Coombe Bridge Ave,2023-06-08T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.8
110489,Coombe Bridge Ave,2023-06-08T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.7
110489,Coombe Bridge Ave,2023-06-08T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.0
110489,Coombe Bridge Ave,2023-06-08T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.12
110489,Coombe Bridge Ave,2023-06-08T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.63
110489,Coombe Bridge Ave,2023-06-08T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.99
110489,Coombe Bridge Ave,2023-06-08T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.86
110489,Coombe Bridge Ave,2023-06-08T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.17
110489,Coombe Bridge Ave,2023-06-08T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.43
110489,Coombe Bridge Ave,2023-06-08T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.9
110489,Coombe Bridge Ave,2023-06-08T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.5
110489,Coombe Bridge Ave,2023-06-08T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.0
110489,Coombe Bridge Ave,2023-06-08T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.5
110489,Coombe Bridge Ave,2023-06-08T19:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.54
110489,Coombe Bridge Ave,2023-06-08T19:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.45
110489,Coombe Bridge Ave,2023-06-08T19:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.39
110489,Coombe Bridge Ave,2023-06-08T19:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.34
110489,Coombe Bridge Ave,2023-06-08T19:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.75
110489,Coombe Bridge Ave,2023-06-08T19:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.72
110489,Coombe Bridge Ave,2023-06-08T19:40:00.000+00:00,feeder,12.0,N Current (RMS),A,26.9
110489,Coombe Bridge Ave,2023-06-08T19:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.1
110489,Coombe Bridge Ave,2023-06-08T19:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.7
110489,Coombe Bridge Ave,2023-06-08T19:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,33.1
110489,Coombe Bridge Ave,2023-06-08T19:40:00.000+00:00,transformer,,Temperature,C,32.4
110489,Coombe Bridge Ave,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
110489,Coombe Bridge Ave,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
110489,Coombe Bridge Ave,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
110489,Coombe Bridge Ave,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
110489,Coombe Bridge Ave,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
110489,Coombe Bridge Ave,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
110489,Coombe Bridge Ave,2023-06-08T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.81
110489,Coombe Bridge Ave,2023-06-08T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.91
110489,Coombe Bridge Ave,2023-06-08T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
110489,Coombe Bridge Ave,2023-06-08T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.43
110489,Coombe Bridge Ave,2023-06-08T19:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.12
110489,Coombe Bridge Ave,2023-06-08T19:40:00.000+00:00,busbar,,L1 Active Power,kW,16.05
110489,Coombe Bridge Ave,2023-06-08T19:40:00.000+00:00,busbar,,N Current (RMS),A,50.7
110489,Coombe Bridge Ave,2023-06-08T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
110489,Coombe Bridge Ave,2023-06-08T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
110489,Coombe Bridge Ave,2023-06-08T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
110489,Coombe Bridge Ave,2023-06-08T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.7
110489,Coombe Bridge Ave,2023-06-08T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.31
110489,Coombe Bridge Ave,2023-06-08T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.64
110489,Coombe Bridge Ave,2023-06-08T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.13
110489,Coombe Bridge Ave,2023-06-08T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.0
110489,Coombe Bridge Ave,2023-06-08T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.18
110489,Coombe Bridge Ave,2023-06-08T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.3
110489,Coombe Bridge Ave,2023-06-08T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.3
110489,Coombe Bridge Ave,2023-06-08T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.9
110489,Coombe Bridge Ave,2023-06-08T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.0
110489,Coombe Bridge Ave,2023-06-08T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-6.08
110489,Coombe Bridge Ave,2023-06-08T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.76
110489,Coombe Bridge Ave,2023-06-08T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.76
110489,Coombe Bridge Ave,2023-06-08T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-4.24
110489,Coombe Bridge Ave,2023-06-08T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.24
110489,Coombe Bridge Ave,2023-06-08T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.22
110489,Coombe Bridge Ave,2023-06-08T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.7
110489,Coombe Bridge Ave,2023-06-08T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.3
110489,Coombe Bridge Ave,2023-06-08T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.2
110489,Coombe Bridge Ave,2023-06-08T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.4
110489,Coombe Bridge Ave,2023-06-08T19:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.45
110489,Coombe Bridge Ave,2023-06-08T19:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.36
110489,Coombe Bridge Ave,2023-06-08T19:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.52
110489,Coombe Bridge Ave,2023-06-08T19:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.8
110489,Coombe Bridge Ave,2023-06-08T19:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.67
110489,Coombe Bridge Ave,2023-06-08T19:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.86
110489,Coombe Bridge Ave,2023-06-08T19:30:00.000+00:00,feeder,12.0,N Current (RMS),A,25.6
110489,Coombe Bridge Ave,2023-06-08T19:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,14.1
110489,Coombe Bridge Ave,2023-06-08T19:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.4
110489,Coombe Bridge Ave,2023-06-08T19:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,34.0
110489,Coombe Bridge Ave,2023-06-08T19:30:00.000+00:00,transformer,,Temperature,C,32.4
110489,Coombe Bridge Ave,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
110489,Coombe Bridge Ave,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
110489,Coombe Bridge Ave,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
110489,Coombe Bridge Ave,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
110489,Coombe Bridge Ave,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
110489,Coombe Bridge Ave,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
110489,Coombe Bridge Ave,2023-06-08T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.63
110489,Coombe Bridge Ave,2023-06-08T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.51
110489,Coombe Bridge Ave,2023-06-08T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
110489,Coombe Bridge Ave,2023-06-08T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.87
110489,Coombe Bridge Ave,2023-06-08T19:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.84
110489,Coombe Bridge Ave,2023-06-08T19:30:00.000+00:00,busbar,,L1 Active Power,kW,17.99
110489,Coombe Bridge Ave,2023-06-08T19:30:00.000+00:00,busbar,,N Current (RMS),A,57.2
110489,Coombe Bridge Ave,2023-06-08T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
110489,Coombe Bridge Ave,2023-06-08T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
110489,Coombe Bridge Ave,2023-06-08T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
110489,Coombe Bridge Ave,2023-06-08T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.03
110489,Coombe Bridge Ave,2023-06-08T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.31
110489,Coombe Bridge Ave,2023-06-08T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.61
110489,Coombe Bridge Ave,2023-06-08T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.28
110489,Coombe Bridge Ave,2023-06-08T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.13
110489,Coombe Bridge Ave,2023-06-08T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.31
110489,Coombe Bridge Ave,2023-06-08T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,14.2
110489,Coombe Bridge Ave,2023-06-08T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.0
110489,Coombe Bridge Ave,2023-06-08T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.3
110489,Coombe Bridge Ave,2023-06-08T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.6
110489,Coombe Bridge Ave,2023-06-08T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.21
110489,Coombe Bridge Ave,2023-06-08T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.97
110489,Coombe Bridge Ave,2023-06-08T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.91
110489,Coombe Bridge Ave,2023-06-08T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-3.38
110489,Coombe Bridge Ave,2023-06-08T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.13
110489,Coombe Bridge Ave,2023-06-08T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.71
110489,Coombe Bridge Ave,2023-06-08T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.8
110489,Coombe Bridge Ave,2023-06-08T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.4
110489,Coombe Bridge Ave,2023-06-08T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.8
110489,Coombe Bridge Ave,2023-06-08T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.3
110489,Coombe Bridge Ave,2023-06-08T19:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.29
110489,Coombe Bridge Ave,2023-06-08T19:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.37
110489,Coombe Bridge Ave,2023-06-08T19:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.13
110489,Coombe Bridge Ave,2023-06-08T19:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.56
110489,Coombe Bridge Ave,2023-06-08T19:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.67
110489,Coombe Bridge Ave,2023-06-08T19:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.74
110489,Coombe Bridge Ave,2023-06-08T19:20:00.000+00:00,feeder,12.0,N Current (RMS),A,25.6
110489,Coombe Bridge Ave,2023-06-08T19:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,12.5
110489,Coombe Bridge Ave,2023-06-08T19:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.3
110489,Coombe Bridge Ave,2023-06-08T19:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,33.4
110489,Coombe Bridge Ave,2023-06-08T19:20:00.000+00:00,transformer,,Temperature,C,32.4
110489,Coombe Bridge Ave,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
110489,Coombe Bridge Ave,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
110489,Coombe Bridge Ave,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
110489,Coombe Bridge Ave,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
110489,Coombe Bridge Ave,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
110489,Coombe Bridge Ave,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
110489,Coombe Bridge Ave,2023-06-08T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.43
110489,Coombe Bridge Ave,2023-06-08T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.79
110489,Coombe Bridge Ave,2023-06-08T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
110489,Coombe Bridge Ave,2023-06-08T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.64
110489,Coombe Bridge Ave,2023-06-08T19:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.32
110489,Coombe Bridge Ave,2023-06-08T19:20:00.000+00:00,busbar,,L1 Active Power,kW,16.11
110489,Coombe Bridge Ave,2023-06-08T19:20:00.000+00:00,busbar,,N Current (RMS),A,51.6
110489,Coombe Bridge Ave,2023-06-08T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
110489,Coombe Bridge Ave,2023-06-08T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
110489,Coombe Bridge Ave,2023-06-08T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
110489,Coombe Bridge Ave,2023-06-08T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.54
110489,Coombe Bridge Ave,2023-06-08T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.36
110489,Coombe Bridge Ave,2023-06-08T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.61
110489,Coombe Bridge Ave,2023-06-08T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.5
110489,Coombe Bridge Ave,2023-06-08T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.17
110489,Coombe Bridge Ave,2023-06-08T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.23
110489,Coombe Bridge Ave,2023-06-08T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,16.3
110489,Coombe Bridge Ave,2023-06-08T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.3
110489,Coombe Bridge Ave,2023-06-08T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.5
110489,Coombe Bridge Ave,2023-06-08T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.4
110489,Coombe Bridge Ave,2023-06-08T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.18
110489,Coombe Bridge Ave,2023-06-08T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.63
110489,Coombe Bridge Ave,2023-06-08T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.94
110489,Coombe Bridge Ave,2023-06-08T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.16
