Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-06-08T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.2
110489,Coombe Bridge Ave,2023-06-08T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.88
110489,Coombe Bridge Ave,2023-06-08T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.8
110489,Coombe Bridge Ave,2023-06-08T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.6
110489,Coombe Bridge Ave,2023-06-08T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.2
110489,Coombe Bridge Ave,2023-06-08T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.9
110489,Coombe Bridge Ave,2023-06-08T19:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.0
110489,Coombe Bridge Ave,2023-06-08T19:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.39
110489,Coombe Bridge Ave,2023-06-08T19:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.41
110489,Coombe Bridge Ave,2023-06-08T19:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.45
110489,Coombe Bridge Ave,2023-06-08T19:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.04
110489,Coombe Bridge Ave,2023-06-08T19:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,8.01
110489,Coombe Bridge Ave,2023-06-08T19:10:00.000+00:00,feeder,12.0,N Current (RMS),A,30.3
110489,Coombe Bridge Ave,2023-06-08T19:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,11.1
110489,Coombe Bridge Ave,2023-06-08T19:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,8.2
110489,Coombe Bridge Ave,2023-06-08T19:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,37.8
110489,Coombe Bridge Ave,2023-06-08T19:10:00.000+00:00,transformer,,Temperature,C,32.5
110489,Coombe Bridge Ave,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
110489,Coombe Bridge Ave,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
110489,Coombe Bridge Ave,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
110489,Coombe Bridge Ave,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
110489,Coombe Bridge Ave,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
110489,Coombe Bridge Ave,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
110489,Coombe Bridge Ave,2023-06-08T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.16
110489,Coombe Bridge Ave,2023-06-08T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.79
110489,Coombe Bridge Ave,2023-06-08T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
110489,Coombe Bridge Ave,2023-06-08T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.53
110489,Coombe Bridge Ave,2023-06-08T19:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.18
110489,Coombe Bridge Ave,2023-06-08T19:10:00.000+00:00,busbar,,L1 Active Power,kW,16.4
110489,Coombe Bridge Ave,2023-06-08T19:10:00.000+00:00,busbar,,N Current (RMS),A,51.1
110489,Coombe Bridge Ave,2023-06-08T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
110489,Coombe Bridge Ave,2023-06-08T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
110489,Coombe Bridge Ave,2023-06-08T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
110489,Coombe Bridge Ave,2023-06-08T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.54
110489,Coombe Bridge Ave,2023-06-08T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.94
110489,Coombe Bridge Ave,2023-06-08T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.63
110489,Coombe Bridge Ave,2023-06-08T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.15
110489,Coombe Bridge Ave,2023-06-08T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.81
110489,Coombe Bridge Ave,2023-06-08T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.09
110489,Coombe Bridge Ave,2023-06-08T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,23.1
110489,Coombe Bridge Ave,2023-06-08T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.8
110489,Coombe Bridge Ave,2023-06-08T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.0
110489,Coombe Bridge Ave,2023-06-08T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.0
110489,Coombe Bridge Ave,2023-06-08T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.62
110489,Coombe Bridge Ave,2023-06-08T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.35
110489,Coombe Bridge Ave,2023-06-08T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.01
110489,Coombe Bridge Ave,2023-06-08T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.69
110489,Coombe Bridge Ave,2023-06-08T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.16
110489,Coombe Bridge Ave,2023-06-08T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.53
110489,Coombe Bridge Ave,2023-06-08T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.1
110489,Coombe Bridge Ave,2023-06-08T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.7
110489,Coombe Bridge Ave,2023-06-08T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.4
110489,Coombe Bridge Ave,2023-06-08T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.7
110489,Coombe Bridge Ave,2023-06-08T19:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.41
110489,Coombe Bridge Ave,2023-06-08T19:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.74
110489,Coombe Bridge Ave,2023-06-08T19:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.15
110489,Coombe Bridge Ave,2023-06-08T19:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.46
110489,Coombe Bridge Ave,2023-06-08T19:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.62
110489,Coombe Bridge Ave,2023-06-08T19:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.72
110489,Coombe Bridge Ave,2023-06-08T19:00:00.000+00:00,feeder,12.0,N Current (RMS),A,27.6
110489,Coombe Bridge Ave,2023-06-08T19:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,12.8
110489,Coombe Bridge Ave,2023-06-08T19:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,9.6
110489,Coombe Bridge Ave,2023-06-08T19:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,37.0
110489,Coombe Bridge Ave,2023-06-08T19:00:00.000+00:00,transformer,,Temperature,C,32.5
110489,Coombe Bridge Ave,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
110489,Coombe Bridge Ave,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
110489,Coombe Bridge Ave,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
110489,Coombe Bridge Ave,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
110489,Coombe Bridge Ave,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
110489,Coombe Bridge Ave,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
110489,Coombe Bridge Ave,2023-06-08T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.88
110489,Coombe Bridge Ave,2023-06-08T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.61
110489,Coombe Bridge Ave,2023-06-08T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
110489,Coombe Bridge Ave,2023-06-08T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.42
110489,Coombe Bridge Ave,2023-06-08T19:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.65
110489,Coombe Bridge Ave,2023-06-08T19:00:00.000+00:00,busbar,,L1 Active Power,kW,13.62
110489,Coombe Bridge Ave,2023-06-08T19:00:00.000+00:00,busbar,,N Current (RMS),A,49.1
110489,Coombe Bridge Ave,2023-06-08T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
110489,Coombe Bridge Ave,2023-06-08T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
110489,Coombe Bridge Ave,2023-06-08T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
110489,Coombe Bridge Ave,2023-06-08T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.76
110489,Coombe Bridge Ave,2023-06-08T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.73
110489,Coombe Bridge Ave,2023-06-08T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.67
110489,Coombe Bridge Ave,2023-06-08T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.23
110489,Coombe Bridge Ave,2023-06-08T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.28
110489,Coombe Bridge Ave,2023-06-08T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.05
110489,Coombe Bridge Ave,2023-06-08T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.7
110489,Coombe Bridge Ave,2023-06-08T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.4
110489,Coombe Bridge Ave,2023-06-08T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.5
110489,Coombe Bridge Ave,2023-06-08T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.9
110489,Coombe Bridge Ave,2023-06-08T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.16
110489,Coombe Bridge Ave,2023-06-08T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.96
110489,Coombe Bridge Ave,2023-06-08T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.05
110489,Coombe Bridge Ave,2023-06-08T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.0
110489,Coombe Bridge Ave,2023-06-08T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.15
110489,Coombe Bridge Ave,2023-06-08T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.24
110489,Coombe Bridge Ave,2023-06-08T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.1
110489,Coombe Bridge Ave,2023-06-08T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.1
110489,Coombe Bridge Ave,2023-06-08T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.7
110489,Coombe Bridge Ave,2023-06-08T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.2
110489,Coombe Bridge Ave,2023-06-08T18:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.03
110489,Coombe Bridge Ave,2023-06-08T18:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,3.31
110489,Coombe Bridge Ave,2023-06-08T18:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.56
110489,Coombe Bridge Ave,2023-06-08T18:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.4
110489,Coombe Bridge Ave,2023-06-08T18:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.8
110489,Coombe Bridge Ave,2023-06-08T18:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,10.26
110489,Coombe Bridge Ave,2023-06-08T18:50:00.000+00:00,feeder,12.0,N Current (RMS),A,36.4
110489,Coombe Bridge Ave,2023-06-08T18:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,11.2
110489,Coombe Bridge Ave,2023-06-08T18:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,16.9
110489,Coombe Bridge Ave,2023-06-08T18:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,46.8
110489,Coombe Bridge Ave,2023-06-08T18:50:00.000+00:00,transformer,,Temperature,C,32.5
110489,Coombe Bridge Ave,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
110489,Coombe Bridge Ave,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
110489,Coombe Bridge Ave,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
110489,Coombe Bridge Ave,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
110489,Coombe Bridge Ave,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
110489,Coombe Bridge Ave,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
110489,Coombe Bridge Ave,2023-06-08T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.21
110489,Coombe Bridge Ave,2023-06-08T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.73
110489,Coombe Bridge Ave,2023-06-08T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
110489,Coombe Bridge Ave,2023-06-08T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.39
110489,Coombe Bridge Ave,2023-06-08T18:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.31
110489,Coombe Bridge Ave,2023-06-08T18:50:00.000+00:00,busbar,,L1 Active Power,kW,18.15
110489,Coombe Bridge Ave,2023-06-08T18:50:00.000+00:00,busbar,,N Current (RMS),A,52.6
110489,Coombe Bridge Ave,2023-06-08T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
110489,Coombe Bridge Ave,2023-06-08T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
110489,Coombe Bridge Ave,2023-06-08T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
110489,Coombe Bridge Ave,2023-06-08T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.66
110489,Coombe Bridge Ave,2023-06-08T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.39
110489,Coombe Bridge Ave,2023-06-08T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.53
110489,Coombe Bridge Ave,2023-06-08T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.46
110489,Coombe Bridge Ave,2023-06-08T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.4
110489,Coombe Bridge Ave,2023-06-08T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.25
110489,Coombe Bridge Ave,2023-06-08T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.9
110489,Coombe Bridge Ave,2023-06-08T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.7
110489,Coombe Bridge Ave,2023-06-08T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110489,Coombe Bridge Ave,2023-06-08T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.3
110489,Coombe Bridge Ave,2023-06-08T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.81
110489,Coombe Bridge Ave,2023-06-08T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.07
110489,Coombe Bridge Ave,2023-06-08T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.04
110489,Coombe Bridge Ave,2023-06-08T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.27
110489,Coombe Bridge Ave,2023-06-08T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.22
110489,Coombe Bridge Ave,2023-06-08T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.83
110489,Coombe Bridge Ave,2023-06-08T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,19.7
110489,Coombe Bridge Ave,2023-06-08T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.0
110489,Coombe Bridge Ave,2023-06-08T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.2
110489,Coombe Bridge Ave,2023-06-08T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.4
110489,Coombe Bridge Ave,2023-06-08T18:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.87
110489,Coombe Bridge Ave,2023-06-08T18:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,4.23
110489,Coombe Bridge Ave,2023-06-08T18:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.67
110489,Coombe Bridge Ave,2023-06-08T18:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.43
110489,Coombe Bridge Ave,2023-06-08T18:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-2.66
110489,Coombe Bridge Ave,2023-06-08T18:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,9.25
110489,Coombe Bridge Ave,2023-06-08T18:40:00.000+00:00,feeder,12.0,N Current (RMS),A,35.6
110489,Coombe Bridge Ave,2023-06-08T18:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,10.5
110489,Coombe Bridge Ave,2023-06-08T18:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,22.4
110489,Coombe Bridge Ave,2023-06-08T18:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,43.0
110489,Coombe Bridge Ave,2023-06-08T18:40:00.000+00:00,transformer,,Temperature,C,32.5
110489,Coombe Bridge Ave,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
110489,Coombe Bridge Ave,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
110489,Coombe Bridge Ave,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
110489,Coombe Bridge Ave,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
110489,Coombe Bridge Ave,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
110489,Coombe Bridge Ave,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
110489,Coombe Bridge Ave,2023-06-08T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
110489,Coombe Bridge Ave,2023-06-08T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.64
110489,Coombe Bridge Ave,2023-06-08T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
110489,Coombe Bridge Ave,2023-06-08T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.27
110489,Coombe Bridge Ave,2023-06-08T18:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.26
110489,Coombe Bridge Ave,2023-06-08T18:40:00.000+00:00,busbar,,L1 Active Power,kW,17.92
110489,Coombe Bridge Ave,2023-06-08T18:40:00.000+00:00,busbar,,N Current (RMS),A,57.5
110489,Coombe Bridge Ave,2023-06-08T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
110489,Coombe Bridge Ave,2023-06-08T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
110489,Coombe Bridge Ave,2023-06-08T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
110489,Coombe Bridge Ave,2023-06-08T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.25
110489,Coombe Bridge Ave,2023-06-08T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.38
110489,Coombe Bridge Ave,2023-06-08T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.57
110489,Coombe Bridge Ave,2023-06-08T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.57
110489,Coombe Bridge Ave,2023-06-08T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.47
110489,Coombe Bridge Ave,2023-06-08T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.18
110489,Coombe Bridge Ave,2023-06-08T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.8
110489,Coombe Bridge Ave,2023-06-08T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.0
110489,Coombe Bridge Ave,2023-06-08T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110489,Coombe Bridge Ave,2023-06-08T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.2
110489,Coombe Bridge Ave,2023-06-08T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.74
110489,Coombe Bridge Ave,2023-06-08T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.91
110489,Coombe Bridge Ave,2023-06-08T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.88
110489,Coombe Bridge Ave,2023-06-08T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.13
110489,Coombe Bridge Ave,2023-06-08T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.6
110489,Coombe Bridge Ave,2023-06-08T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.17
110489,Coombe Bridge Ave,2023-06-08T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.9
110489,Coombe Bridge Ave,2023-06-08T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.5
110489,Coombe Bridge Ave,2023-06-08T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.4
110489,Coombe Bridge Ave,2023-06-08T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.9
110489,Coombe Bridge Ave,2023-06-08T18:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.28
110489,Coombe Bridge Ave,2023-06-08T18:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,4.0
110489,Coombe Bridge Ave,2023-06-08T18:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.15
110489,Coombe Bridge Ave,2023-06-08T18:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.47
110489,Coombe Bridge Ave,2023-06-08T18:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-2.3
110489,Coombe Bridge Ave,2023-06-08T18:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.06
110489,Coombe Bridge Ave,2023-06-08T18:30:00.000+00:00,feeder,12.0,N Current (RMS),A,28.9
110489,Coombe Bridge Ave,2023-06-08T18:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,12.3
110489,Coombe Bridge Ave,2023-06-08T18:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,22.0
110489,Coombe Bridge Ave,2023-06-08T18:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,34.8
110489,Coombe Bridge Ave,2023-06-08T18:30:00.000+00:00,transformer,,Temperature,C,32.5
110489,Coombe Bridge Ave,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
110489,Coombe Bridge Ave,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
110489,Coombe Bridge Ave,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
110489,Coombe Bridge Ave,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
110489,Coombe Bridge Ave,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
110489,Coombe Bridge Ave,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
110489,Coombe Bridge Ave,2023-06-08T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
110489,Coombe Bridge Ave,2023-06-08T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.59
110489,Coombe Bridge Ave,2023-06-08T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
110489,Coombe Bridge Ave,2023-06-08T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.54
110489,Coombe Bridge Ave,2023-06-08T18:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.14
110489,Coombe Bridge Ave,2023-06-08T18:30:00.000+00:00,busbar,,L1 Active Power,kW,14.99
110489,Coombe Bridge Ave,2023-06-08T18:30:00.000+00:00,busbar,,N Current (RMS),A,51.2
110489,Coombe Bridge Ave,2023-06-08T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
110489,Coombe Bridge Ave,2023-06-08T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
110489,Coombe Bridge Ave,2023-06-08T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
110489,Coombe Bridge Ave,2023-06-08T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.91
110489,Coombe Bridge Ave,2023-06-08T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.37
110489,Coombe Bridge Ave,2023-06-08T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.68
110489,Coombe Bridge Ave,2023-06-08T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.79
110489,Coombe Bridge Ave,2023-06-08T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.45
110489,Coombe Bridge Ave,2023-06-08T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.77
110489,Coombe Bridge Ave,2023-06-08T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.6
110489,Coombe Bridge Ave,2023-06-08T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.4
110489,Coombe Bridge Ave,2023-06-08T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110489,Coombe Bridge Ave,2023-06-08T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.3
110489,Coombe Bridge Ave,2023-06-08T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.45
110489,Coombe Bridge Ave,2023-06-08T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.11
110489,Coombe Bridge Ave,2023-06-08T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.8
110489,Coombe Bridge Ave,2023-06-08T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-3.69
110489,Coombe Bridge Ave,2023-06-08T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.21
110489,Coombe Bridge Ave,2023-06-08T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.0
110489,Coombe Bridge Ave,2023-06-08T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,25.2
110489,Coombe Bridge Ave,2023-06-08T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.3
110489,Coombe Bridge Ave,2023-06-08T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.3
110489,Coombe Bridge Ave,2023-06-08T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.3
110489,Coombe Bridge Ave,2023-06-08T18:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.71
110489,Coombe Bridge Ave,2023-06-08T18:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.9
110489,Coombe Bridge Ave,2023-06-08T18:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.94
110489,Coombe Bridge Ave,2023-06-08T18:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.32
110489,Coombe Bridge Ave,2023-06-08T18:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.2
110489,Coombe Bridge Ave,2023-06-08T18:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.4
110489,Coombe Bridge Ave,2023-06-08T18:20:00.000+00:00,feeder,12.0,N Current (RMS),A,29.5
110489,Coombe Bridge Ave,2023-06-08T18:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.6
110489,Coombe Bridge Ave,2023-06-08T18:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,11.6
110489,Coombe Bridge Ave,2023-06-08T18:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,35.3
110489,Coombe Bridge Ave,2023-06-08T18:20:00.000+00:00,transformer,,Temperature,C,32.6
110489,Coombe Bridge Ave,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
110489,Coombe Bridge Ave,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
110489,Coombe Bridge Ave,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
110489,Coombe Bridge Ave,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
110489,Coombe Bridge Ave,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
110489,Coombe Bridge Ave,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
110489,Coombe Bridge Ave,2023-06-08T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.55
110489,Coombe Bridge Ave,2023-06-08T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.38
110489,Coombe Bridge Ave,2023-06-08T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
110489,Coombe Bridge Ave,2023-06-08T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.24
110489,Coombe Bridge Ave,2023-06-08T18:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.47
110489,Coombe Bridge Ave,2023-06-08T18:20:00.000+00:00,busbar,,L1 Active Power,kW,14.85
110489,Coombe Bridge Ave,2023-06-08T18:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
110489,Coombe Bridge Ave,2023-06-08T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
110489,Coombe Bridge Ave,2023-06-08T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
110489,Coombe Bridge Ave,2023-06-08T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
110489,Coombe Bridge Ave,2023-06-08T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.27
110489,Coombe Bridge Ave,2023-06-08T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.4
110489,Coombe Bridge Ave,2023-06-08T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.69
110489,Coombe Bridge Ave,2023-06-08T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.08
110489,Coombe Bridge Ave,2023-06-08T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.51
110489,Coombe Bridge Ave,2023-06-08T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.56
110489,Coombe Bridge Ave,2023-06-08T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,14.4
110489,Coombe Bridge Ave,2023-06-08T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.6
110489,Coombe Bridge Ave,2023-06-08T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110489,Coombe Bridge Ave,2023-06-08T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.0
110489,Coombe Bridge Ave,2023-06-08T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.76
110489,Coombe Bridge Ave,2023-06-08T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.99
110489,Coombe Bridge Ave,2023-06-08T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.89
110489,Coombe Bridge Ave,2023-06-08T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-4.01
110489,Coombe Bridge Ave,2023-06-08T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.35
110489,Coombe Bridge Ave,2023-06-08T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.47
110489,Coombe Bridge Ave,2023-06-08T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,26.3
110489,Coombe Bridge Ave,2023-06-08T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.3
110489,Coombe Bridge Ave,2023-06-08T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.6
110489,Coombe Bridge Ave,2023-06-08T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.7
110489,Coombe Bridge Ave,2023-06-08T18:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.81
110489,Coombe Bridge Ave,2023-06-08T18:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.64
110489,Coombe Bridge Ave,2023-06-08T18:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.86
110489,Coombe Bridge Ave,2023-06-08T18:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.35
110489,Coombe Bridge Ave,2023-06-08T18:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.67
110489,Coombe Bridge Ave,2023-06-08T18:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,10.06
110489,Coombe Bridge Ave,2023-06-08T18:10:00.000+00:00,feeder,12.0,N Current (RMS),A,39.6
110489,Coombe Bridge Ave,2023-06-08T18:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,10.1
110489,Coombe Bridge Ave,2023-06-08T18:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.2
110489,Coombe Bridge Ave,2023-06-08T18:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,45.9
110489,Coombe Bridge Ave,2023-06-08T18:10:00.000+00:00,transformer,,Temperature,C,32.6
110489,Coombe Bridge Ave,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
110489,Coombe Bridge Ave,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
110489,Coombe Bridge Ave,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
110489,Coombe Bridge Ave,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
110489,Coombe Bridge Ave,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
110489,Coombe Bridge Ave,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
110489,Coombe Bridge Ave,2023-06-08T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.86
110489,Coombe Bridge Ave,2023-06-08T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.96
110489,Coombe Bridge Ave,2023-06-08T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
110489,Coombe Bridge Ave,2023-06-08T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.54
110489,Coombe Bridge Ave,2023-06-08T18:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.29
110489,Coombe Bridge Ave,2023-06-08T18:10:00.000+00:00,busbar,,L1 Active Power,kW,17.28
110489,Coombe Bridge Ave,2023-06-08T18:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
110489,Coombe Bridge Ave,2023-06-08T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
110489,Coombe Bridge Ave,2023-06-08T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
110489,Coombe Bridge Ave,2023-06-08T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
110489,Coombe Bridge Ave,2023-06-08T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.92
110489,Coombe Bridge Ave,2023-06-08T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.39
110489,Coombe Bridge Ave,2023-06-08T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.68
110489,Coombe Bridge Ave,2023-06-08T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.87
110489,Coombe Bridge Ave,2023-06-08T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.42
110489,Coombe Bridge Ave,2023-06-08T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.12
110489,Coombe Bridge Ave,2023-06-08T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.8
110489,Coombe Bridge Ave,2023-06-08T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.7
110489,Coombe Bridge Ave,2023-06-08T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110489,Coombe Bridge Ave,2023-06-08T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.1
110489,Coombe Bridge Ave,2023-06-08T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.9
110489,Coombe Bridge Ave,2023-06-08T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.37
110489,Coombe Bridge Ave,2023-06-08T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.82
110489,Coombe Bridge Ave,2023-06-08T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.53
110489,Coombe Bridge Ave,2023-06-08T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.66
110489,Coombe Bridge Ave,2023-06-08T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.5
110489,Coombe Bridge Ave,2023-06-08T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.5
110489,Coombe Bridge Ave,2023-06-08T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.8
110489,Coombe Bridge Ave,2023-06-08T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.2
110489,Coombe Bridge Ave,2023-06-08T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.8
110489,Coombe Bridge Ave,2023-06-08T18:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.36
110489,Coombe Bridge Ave,2023-06-08T18:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.38
110489,Coombe Bridge Ave,2023-06-08T18:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.06
110489,Coombe Bridge Ave,2023-06-08T18:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.29
110489,Coombe Bridge Ave,2023-06-08T18:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.32
110489,Coombe Bridge Ave,2023-06-08T18:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,14.82
110489,Coombe Bridge Ave,2023-06-08T18:00:00.000+00:00,feeder,12.0,N Current (RMS),A,59.2
110489,Coombe Bridge Ave,2023-06-08T18:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,8.6
110489,Coombe Bridge Ave,2023-06-08T18:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.1
110489,Coombe Bridge Ave,2023-06-08T18:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,65.6
110489,Coombe Bridge Ave,2023-06-08T18:00:00.000+00:00,transformer,,Temperature,C,32.6
110489,Coombe Bridge Ave,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
110489,Coombe Bridge Ave,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
110489,Coombe Bridge Ave,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
110489,Coombe Bridge Ave,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
110489,Coombe Bridge Ave,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
110489,Coombe Bridge Ave,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
110489,Coombe Bridge Ave,2023-06-08T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.67
110489,Coombe Bridge Ave,2023-06-08T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.32
110489,Coombe Bridge Ave,2023-06-08T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
110489,Coombe Bridge Ave,2023-06-08T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.56
110489,Coombe Bridge Ave,2023-06-08T18:00:00.000+00:00,busbar,,L2 Active Power,kW,0.31
110489,Coombe Bridge Ave,2023-06-08T18:00:00.000+00:00,busbar,,L1 Active Power,kW,23.2
110489,Coombe Bridge Ave,2023-06-08T18:00:00.000+00:00,busbar,,N Current (RMS),A,81.1
110489,Coombe Bridge Ave,2023-06-08T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
110489,Coombe Bridge Ave,2023-06-08T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
110489,Coombe Bridge Ave,2023-06-08T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
110489,Coombe Bridge Ave,2023-06-08T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.29
110489,Coombe Bridge Ave,2023-06-08T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.35
110489,Coombe Bridge Ave,2023-06-08T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.64
110489,Coombe Bridge Ave,2023-06-08T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.91
110489,Coombe Bridge Ave,2023-06-08T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.38
110489,Coombe Bridge Ave,2023-06-08T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.13
110489,Coombe Bridge Ave,2023-06-08T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,23.2
110489,Coombe Bridge Ave,2023-06-08T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.8
110489,Coombe Bridge Ave,2023-06-08T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110489,Coombe Bridge Ave,2023-06-08T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.1
110489,Coombe Bridge Ave,2023-06-08T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.27
110489,Coombe Bridge Ave,2023-06-08T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.37
110489,Coombe Bridge Ave,2023-06-08T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.82
110489,Coombe Bridge Ave,2023-06-08T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.55
110489,Coombe Bridge Ave,2023-06-08T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.58
110489,Coombe Bridge Ave,2023-06-08T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.71
110489,Coombe Bridge Ave,2023-06-08T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.7
110489,Coombe Bridge Ave,2023-06-08T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.8
110489,Coombe Bridge Ave,2023-06-08T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.2
110489,Coombe Bridge Ave,2023-06-08T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.0
110489,Coombe Bridge Ave,2023-06-08T17:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.66
110489,Coombe Bridge Ave,2023-06-08T17:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.74
110489,Coombe Bridge Ave,2023-06-08T17:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.93
110489,Coombe Bridge Ave,2023-06-08T17:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.65
110489,Coombe Bridge Ave,2023-06-08T17:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.86
110489,Coombe Bridge Ave,2023-06-08T17:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,9.65
110489,Coombe Bridge Ave,2023-06-08T17:50:00.000+00:00,feeder,12.0,N Current (RMS),A,37.5
110489,Coombe Bridge Ave,2023-06-08T17:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,10.8
110489,Coombe Bridge Ave,2023-06-08T17:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,10.8
110489,Coombe Bridge Ave,2023-06-08T17:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,44.5
110489,Coombe Bridge Ave,2023-06-08T17:50:00.000+00:00,transformer,,Temperature,C,32.6
110489,Coombe Bridge Ave,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
110489,Coombe Bridge Ave,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
110489,Coombe Bridge Ave,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
110489,Coombe Bridge Ave,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
110489,Coombe Bridge Ave,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
110489,Coombe Bridge Ave,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
110489,Coombe Bridge Ave,2023-06-08T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.06
110489,Coombe Bridge Ave,2023-06-08T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.89
110489,Coombe Bridge Ave,2023-06-08T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
110489,Coombe Bridge Ave,2023-06-08T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.73
110489,Coombe Bridge Ave,2023-06-08T17:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.54
110489,Coombe Bridge Ave,2023-06-08T17:50:00.000+00:00,busbar,,L1 Active Power,kW,17.43
110489,Coombe Bridge Ave,2023-06-08T17:50:00.000+00:00,busbar,,N Current (RMS),A,59.9
110489,Coombe Bridge Ave,2023-06-08T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
110489,Coombe Bridge Ave,2023-06-08T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
110489,Coombe Bridge Ave,2023-06-08T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
110489,Coombe Bridge Ave,2023-06-08T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.31
110489,Coombe Bridge Ave,2023-06-08T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.37
110489,Coombe Bridge Ave,2023-06-08T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.68
110489,Coombe Bridge Ave,2023-06-08T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.88
110489,Coombe Bridge Ave,2023-06-08T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.34
110489,Coombe Bridge Ave,2023-06-08T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.13
110489,Coombe Bridge Ave,2023-06-08T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,15.7
110489,Coombe Bridge Ave,2023-06-08T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.1
110489,Coombe Bridge Ave,2023-06-08T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110489,Coombe Bridge Ave,2023-06-08T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.2
110489,Coombe Bridge Ave,2023-06-08T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.76
110489,Coombe Bridge Ave,2023-06-08T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.55
110489,Coombe Bridge Ave,2023-06-08T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.88
110489,Coombe Bridge Ave,2023-06-08T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.99
110489,Coombe Bridge Ave,2023-06-08T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.44
110489,Coombe Bridge Ave,2023-06-08T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.07
110489,Coombe Bridge Ave,2023-06-08T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,25.7
110489,Coombe Bridge Ave,2023-06-08T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.8
110489,Coombe Bridge Ave,2023-06-08T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.0
110489,Coombe Bridge Ave,2023-06-08T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.3
110489,Coombe Bridge Ave,2023-06-08T17:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.98
110489,Coombe Bridge Ave,2023-06-08T17:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.92
110489,Coombe Bridge Ave,2023-06-08T17:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.05
110489,Coombe Bridge Ave,2023-06-08T17:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.94
110489,Coombe Bridge Ave,2023-06-08T17:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.77
110489,Coombe Bridge Ave,2023-06-08T17:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,9.91
110489,Coombe Bridge Ave,2023-06-08T17:40:00.000+00:00,feeder,12.0,N Current (RMS),A,36.7
110489,Coombe Bridge Ave,2023-06-08T17:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,13.1
110489,Coombe Bridge Ave,2023-06-08T17:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,15.0
110489,Coombe Bridge Ave,2023-06-08T17:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,45.2
110489,Coombe Bridge Ave,2023-06-08T17:40:00.000+00:00,transformer,,Temperature,C,32.7
110489,Coombe Bridge Ave,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
110489,Coombe Bridge Ave,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
110489,Coombe Bridge Ave,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
110489,Coombe Bridge Ave,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
110489,Coombe Bridge Ave,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
110489,Coombe Bridge Ave,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
110489,Coombe Bridge Ave,2023-06-08T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.55
110489,Coombe Bridge Ave,2023-06-08T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.69
110489,Coombe Bridge Ave,2023-06-08T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
110489,Coombe Bridge Ave,2023-06-08T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.52
110489,Coombe Bridge Ave,2023-06-08T17:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.13
110489,Coombe Bridge Ave,2023-06-08T17:40:00.000+00:00,busbar,,L1 Active Power,kW,15.4
110489,Coombe Bridge Ave,2023-06-08T17:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
110489,Coombe Bridge Ave,2023-06-08T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
110489,Coombe Bridge Ave,2023-06-08T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
110489,Coombe Bridge Ave,2023-06-08T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
110489,Coombe Bridge Ave,2023-06-08T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.81
110489,Coombe Bridge Ave,2023-06-08T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.37
110489,Coombe Bridge Ave,2023-06-08T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.71
110489,Coombe Bridge Ave,2023-06-08T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.5
110489,Coombe Bridge Ave,2023-06-08T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.4
110489,Coombe Bridge Ave,2023-06-08T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.94
110489,Coombe Bridge Ave,2023-06-08T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,14.0
110489,Coombe Bridge Ave,2023-06-08T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.0
110489,Coombe Bridge Ave,2023-06-08T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110489,Coombe Bridge Ave,2023-06-08T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.5
110489,Coombe Bridge Ave,2023-06-08T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.79
110489,Coombe Bridge Ave,2023-06-08T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.09
110489,Coombe Bridge Ave,2023-06-08T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.21
110489,Coombe Bridge Ave,2023-06-08T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.89
110489,Coombe Bridge Ave,2023-06-08T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.29
110489,Coombe Bridge Ave,2023-06-08T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.35
110489,Coombe Bridge Ave,2023-06-08T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.7
110489,Coombe Bridge Ave,2023-06-08T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.0
110489,Coombe Bridge Ave,2023-06-08T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.5
110489,Coombe Bridge Ave,2023-06-08T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.4
110489,Coombe Bridge Ave,2023-06-08T17:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.7
110489,Coombe Bridge Ave,2023-06-08T17:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.08
110489,Coombe Bridge Ave,2023-06-08T17:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.25
110489,Coombe Bridge Ave,2023-06-08T17:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.11
110489,Coombe Bridge Ave,2023-06-08T17:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.86
110489,Coombe Bridge Ave,2023-06-08T17:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,10.21
110489,Coombe Bridge Ave,2023-06-08T17:30:00.000+00:00,feeder,12.0,N Current (RMS),A,38.0
110489,Coombe Bridge Ave,2023-06-08T17:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,15.7
110489,Coombe Bridge Ave,2023-06-08T17:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,9.0
110489,Coombe Bridge Ave,2023-06-08T17:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,46.3
110489,Coombe Bridge Ave,2023-06-08T17:30:00.000+00:00,transformer,,Temperature,C,32.8
110489,Coombe Bridge Ave,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
110489,Coombe Bridge Ave,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
110489,Coombe Bridge Ave,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
110489,Coombe Bridge Ave,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
110489,Coombe Bridge Ave,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
110489,Coombe Bridge Ave,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
110489,Coombe Bridge Ave,2023-06-08T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.44
110489,Coombe Bridge Ave,2023-06-08T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.6
110489,Coombe Bridge Ave,2023-06-08T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
110489,Coombe Bridge Ave,2023-06-08T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.56
110489,Coombe Bridge Ave,2023-06-08T17:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.34
110489,Coombe Bridge Ave,2023-06-08T17:30:00.000+00:00,busbar,,L1 Active Power,kW,17.61
110489,Coombe Bridge Ave,2023-06-08T17:30:00.000+00:00,busbar,,N Current (RMS),A,54.2
110489,Coombe Bridge Ave,2023-06-08T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
110489,Coombe Bridge Ave,2023-06-08T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
110489,Coombe Bridge Ave,2023-06-08T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
110489,Coombe Bridge Ave,2023-06-08T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.02
110489,Coombe Bridge Ave,2023-06-08T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.56
110489,Coombe Bridge Ave,2023-06-08T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.67
110489,Coombe Bridge Ave,2023-06-08T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.87
110489,Coombe Bridge Ave,2023-06-08T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.61
110489,Coombe Bridge Ave,2023-06-08T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.6
110489,Coombe Bridge Ave,2023-06-08T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,17.2
110489,Coombe Bridge Ave,2023-06-08T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.6
110489,Coombe Bridge Ave,2023-06-08T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.4
110489,Coombe Bridge Ave,2023-06-08T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.2
110489,Coombe Bridge Ave,2023-06-08T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.01
110489,Coombe Bridge Ave,2023-06-08T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.7
110489,Coombe Bridge Ave,2023-06-08T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.16
110489,Coombe Bridge Ave,2023-06-08T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.99
110489,Coombe Bridge Ave,2023-06-08T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.55
110489,Coombe Bridge Ave,2023-06-08T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,-1.01
110489,Coombe Bridge Ave,2023-06-08T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,25.9
110489,Coombe Bridge Ave,2023-06-08T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.5
110489,Coombe Bridge Ave,2023-06-08T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.3
110489,Coombe Bridge Ave,2023-06-08T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.8
