Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-06-08T17:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-4.62
110489,Coombe Bridge Ave,2023-06-08T17:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.02
110489,Coombe Bridge Ave,2023-06-08T17:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.35
110489,Coombe Bridge Ave,2023-06-08T17:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.96
110489,Coombe Bridge Ave,2023-06-08T17:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.01
110489,Coombe Bridge Ave,2023-06-08T17:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,10.18
110489,Coombe Bridge Ave,2023-06-08T17:20:00.000+00:00,feeder,12.0,N Current (RMS),A,34.9
110489,Coombe Bridge Ave,2023-06-08T17:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,23.4
110489,Coombe Bridge Ave,2023-06-08T17:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,3.0
110489,Coombe Bridge Ave,2023-06-08T17:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,46.5
110489,Coombe Bridge Ave,2023-06-08T17:20:00.000+00:00,transformer,,Temperature,C,32.8
110489,Coombe Bridge Ave,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
110489,Coombe Bridge Ave,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
110489,Coombe Bridge Ave,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
110489,Coombe Bridge Ave,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
110489,Coombe Bridge Ave,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
110489,Coombe Bridge Ave,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
110489,Coombe Bridge Ave,2023-06-08T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.25
110489,Coombe Bridge Ave,2023-06-08T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.64
110489,Coombe Bridge Ave,2023-06-08T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
110489,Coombe Bridge Ave,2023-06-08T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.16
110489,Coombe Bridge Ave,2023-06-08T17:20:00.000+00:00,busbar,,L2 Active Power,kW,1.47
110489,Coombe Bridge Ave,2023-06-08T17:20:00.000+00:00,busbar,,L1 Active Power,kW,16.8
110489,Coombe Bridge Ave,2023-06-08T17:20:00.000+00:00,busbar,,N Current (RMS),A,63.7
110489,Coombe Bridge Ave,2023-06-08T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
110489,Coombe Bridge Ave,2023-06-08T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
110489,Coombe Bridge Ave,2023-06-08T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
110489,Coombe Bridge Ave,2023-06-08T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.28
110489,Coombe Bridge Ave,2023-06-08T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.39
110489,Coombe Bridge Ave,2023-06-08T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.65
110489,Coombe Bridge Ave,2023-06-08T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.07
110489,Coombe Bridge Ave,2023-06-08T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.58
110489,Coombe Bridge Ave,2023-06-08T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.12
110489,Coombe Bridge Ave,2023-06-08T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.7
110489,Coombe Bridge Ave,2023-06-08T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.4
110489,Coombe Bridge Ave,2023-06-08T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110489,Coombe Bridge Ave,2023-06-08T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.0
110489,Coombe Bridge Ave,2023-06-08T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.78
110489,Coombe Bridge Ave,2023-06-08T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.36
110489,Coombe Bridge Ave,2023-06-08T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.18
110489,Coombe Bridge Ave,2023-06-08T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.44
110489,Coombe Bridge Ave,2023-06-08T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.04
110489,Coombe Bridge Ave,2023-06-08T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,-4.09
110489,Coombe Bridge Ave,2023-06-08T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,36.0
110489,Coombe Bridge Ave,2023-06-08T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.0
110489,Coombe Bridge Ave,2023-06-08T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.9
110489,Coombe Bridge Ave,2023-06-08T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.4
110489,Coombe Bridge Ave,2023-06-08T17:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-4.46
110489,Coombe Bridge Ave,2023-06-08T17:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.9
110489,Coombe Bridge Ave,2023-06-08T17:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.26
110489,Coombe Bridge Ave,2023-06-08T17:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-3.17
110489,Coombe Bridge Ave,2023-06-08T17:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.65
110489,Coombe Bridge Ave,2023-06-08T17:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,11.29
110489,Coombe Bridge Ave,2023-06-08T17:10:00.000+00:00,feeder,12.0,N Current (RMS),A,38.2
110489,Coombe Bridge Ave,2023-06-08T17:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,24.2
110489,Coombe Bridge Ave,2023-06-08T17:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,8.1
110489,Coombe Bridge Ave,2023-06-08T17:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,50.2
110489,Coombe Bridge Ave,2023-06-08T17:10:00.000+00:00,transformer,,Temperature,C,32.8
110489,Coombe Bridge Ave,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
110489,Coombe Bridge Ave,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
110489,Coombe Bridge Ave,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
110489,Coombe Bridge Ave,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
110489,Coombe Bridge Ave,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
110489,Coombe Bridge Ave,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
110489,Coombe Bridge Ave,2023-06-08T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.26
110489,Coombe Bridge Ave,2023-06-08T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.69
110489,Coombe Bridge Ave,2023-06-08T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
110489,Coombe Bridge Ave,2023-06-08T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.78
110489,Coombe Bridge Ave,2023-06-08T17:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
110489,Coombe Bridge Ave,2023-06-08T17:10:00.000+00:00,busbar,,L1 Active Power,kW,12.89
110489,Coombe Bridge Ave,2023-06-08T17:10:00.000+00:00,busbar,,N Current (RMS),A,52.8
110489,Coombe Bridge Ave,2023-06-08T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
110489,Coombe Bridge Ave,2023-06-08T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
110489,Coombe Bridge Ave,2023-06-08T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
110489,Coombe Bridge Ave,2023-06-08T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.14
110489,Coombe Bridge Ave,2023-06-08T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.52
110489,Coombe Bridge Ave,2023-06-08T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.64
110489,Coombe Bridge Ave,2023-06-08T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.52
110489,Coombe Bridge Ave,2023-06-08T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.56
110489,Coombe Bridge Ave,2023-06-08T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.4
110489,Coombe Bridge Ave,2023-06-08T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,15.2
110489,Coombe Bridge Ave,2023-06-08T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.9
110489,Coombe Bridge Ave,2023-06-08T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.0
110489,Coombe Bridge Ave,2023-06-08T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.4
110489,Coombe Bridge Ave,2023-06-08T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.83
110489,Coombe Bridge Ave,2023-06-08T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.42
110489,Coombe Bridge Ave,2023-06-08T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.69
110489,Coombe Bridge Ave,2023-06-08T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.95
110489,Coombe Bridge Ave,2023-06-08T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.63
110489,Coombe Bridge Ave,2023-06-08T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,-2.75
110489,Coombe Bridge Ave,2023-06-08T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,37.4
110489,Coombe Bridge Ave,2023-06-08T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.9
110489,Coombe Bridge Ave,2023-06-08T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.2
110489,Coombe Bridge Ave,2023-06-08T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.4
110489,Coombe Bridge Ave,2023-06-08T17:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-3.47
110489,Coombe Bridge Ave,2023-06-08T17:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.77
110489,Coombe Bridge Ave,2023-06-08T17:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.91
110489,Coombe Bridge Ave,2023-06-08T17:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.72
110489,Coombe Bridge Ave,2023-06-08T17:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.26
110489,Coombe Bridge Ave,2023-06-08T17:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,12.28
110489,Coombe Bridge Ave,2023-06-08T17:00:00.000+00:00,feeder,12.0,N Current (RMS),A,43.5
110489,Coombe Bridge Ave,2023-06-08T17:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,19.2
110489,Coombe Bridge Ave,2023-06-08T17:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.1
110489,Coombe Bridge Ave,2023-06-08T17:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,54.7
110489,Coombe Bridge Ave,2023-06-08T17:00:00.000+00:00,transformer,,Temperature,C,32.8
110489,Coombe Bridge Ave,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
110489,Coombe Bridge Ave,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
110489,Coombe Bridge Ave,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
110489,Coombe Bridge Ave,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
110489,Coombe Bridge Ave,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
110489,Coombe Bridge Ave,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
110489,Coombe Bridge Ave,2023-06-08T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.58
110489,Coombe Bridge Ave,2023-06-08T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.2
110489,Coombe Bridge Ave,2023-06-08T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
110489,Coombe Bridge Ave,2023-06-08T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.71
110489,Coombe Bridge Ave,2023-06-08T17:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.4
110489,Coombe Bridge Ave,2023-06-08T17:00:00.000+00:00,busbar,,L1 Active Power,kW,16.48
110489,Coombe Bridge Ave,2023-06-08T17:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
110489,Coombe Bridge Ave,2023-06-08T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
110489,Coombe Bridge Ave,2023-06-08T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
110489,Coombe Bridge Ave,2023-06-08T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
110489,Coombe Bridge Ave,2023-06-08T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.81
110489,Coombe Bridge Ave,2023-06-08T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.72
110489,Coombe Bridge Ave,2023-06-08T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.63
110489,Coombe Bridge Ave,2023-06-08T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.24
110489,Coombe Bridge Ave,2023-06-08T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.71
110489,Coombe Bridge Ave,2023-06-08T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.54
110489,Coombe Bridge Ave,2023-06-08T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
110489,Coombe Bridge Ave,2023-06-08T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.9
110489,Coombe Bridge Ave,2023-06-08T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.8
110489,Coombe Bridge Ave,2023-06-08T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.1
110489,Coombe Bridge Ave,2023-06-08T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.09
110489,Coombe Bridge Ave,2023-06-08T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.04
110489,Coombe Bridge Ave,2023-06-08T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.55
110489,Coombe Bridge Ave,2023-06-08T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.38
110489,Coombe Bridge Ave,2023-06-08T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.83
110489,Coombe Bridge Ave,2023-06-08T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,-2.71
110489,Coombe Bridge Ave,2023-06-08T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,30.1
110489,Coombe Bridge Ave,2023-06-08T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.8
110489,Coombe Bridge Ave,2023-06-08T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.8
110489,Coombe Bridge Ave,2023-06-08T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.9
110489,Coombe Bridge Ave,2023-06-08T16:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-4.9
110489,Coombe Bridge Ave,2023-06-08T16:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.06
110489,Coombe Bridge Ave,2023-06-08T16:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.9
110489,Coombe Bridge Ave,2023-06-08T16:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-3.25
110489,Coombe Bridge Ave,2023-06-08T16:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.69
110489,Coombe Bridge Ave,2023-06-08T16:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,8.76
110489,Coombe Bridge Ave,2023-06-08T16:50:00.000+00:00,feeder,12.0,N Current (RMS),A,29.8
110489,Coombe Bridge Ave,2023-06-08T16:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,25.6
110489,Coombe Bridge Ave,2023-06-08T16:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,9.1
110489,Coombe Bridge Ave,2023-06-08T16:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,40.9
110489,Coombe Bridge Ave,2023-06-08T16:50:00.000+00:00,transformer,,Temperature,C,32.8
110489,Coombe Bridge Ave,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
110489,Coombe Bridge Ave,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
110489,Coombe Bridge Ave,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
110489,Coombe Bridge Ave,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
110489,Coombe Bridge Ave,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
110489,Coombe Bridge Ave,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
110489,Coombe Bridge Ave,2023-06-08T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.2
110489,Coombe Bridge Ave,2023-06-08T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.32
110489,Coombe Bridge Ave,2023-06-08T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
110489,Coombe Bridge Ave,2023-06-08T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.27
110489,Coombe Bridge Ave,2023-06-08T16:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.33
110489,Coombe Bridge Ave,2023-06-08T16:50:00.000+00:00,busbar,,L1 Active Power,kW,12.01
110489,Coombe Bridge Ave,2023-06-08T16:50:00.000+00:00,busbar,,N Current (RMS),A,45.4
110489,Coombe Bridge Ave,2023-06-08T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
110489,Coombe Bridge Ave,2023-06-08T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
110489,Coombe Bridge Ave,2023-06-08T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
110489,Coombe Bridge Ave,2023-06-08T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.43
110489,Coombe Bridge Ave,2023-06-08T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.4
110489,Coombe Bridge Ave,2023-06-08T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.63
110489,Coombe Bridge Ave,2023-06-08T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.37
110489,Coombe Bridge Ave,2023-06-08T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.32
110489,Coombe Bridge Ave,2023-06-08T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.59
110489,Coombe Bridge Ave,2023-06-08T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,13.3
110489,Coombe Bridge Ave,2023-06-08T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.8
110489,Coombe Bridge Ave,2023-06-08T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110489,Coombe Bridge Ave,2023-06-08T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.6
110489,Coombe Bridge Ave,2023-06-08T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.56
110489,Coombe Bridge Ave,2023-06-08T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.99
110489,Coombe Bridge Ave,2023-06-08T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.95
110489,Coombe Bridge Ave,2023-06-08T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.37
110489,Coombe Bridge Ave,2023-06-08T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.83
110489,Coombe Bridge Ave,2023-06-08T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,-4.39
110489,Coombe Bridge Ave,2023-06-08T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,31.3
110489,Coombe Bridge Ave,2023-06-08T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.1
110489,Coombe Bridge Ave,2023-06-08T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.8
110489,Coombe Bridge Ave,2023-06-08T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.8
110489,Coombe Bridge Ave,2023-06-08T16:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-3.77
110489,Coombe Bridge Ave,2023-06-08T16:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.19
110489,Coombe Bridge Ave,2023-06-08T16:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.09
110489,Coombe Bridge Ave,2023-06-08T16:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.69
110489,Coombe Bridge Ave,2023-06-08T16:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.07
110489,Coombe Bridge Ave,2023-06-08T16:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.14
110489,Coombe Bridge Ave,2023-06-08T16:40:00.000+00:00,feeder,12.0,N Current (RMS),A,27.3
110489,Coombe Bridge Ave,2023-06-08T16:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,21.0
110489,Coombe Bridge Ave,2023-06-08T16:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.1
110489,Coombe Bridge Ave,2023-06-08T16:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,35.3
110489,Coombe Bridge Ave,2023-06-08T16:40:00.000+00:00,transformer,,Temperature,C,32.8
110489,Coombe Bridge Ave,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
110489,Coombe Bridge Ave,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
110489,Coombe Bridge Ave,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
110489,Coombe Bridge Ave,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
110489,Coombe Bridge Ave,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
110489,Coombe Bridge Ave,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
110489,Coombe Bridge Ave,2023-06-08T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.28
110489,Coombe Bridge Ave,2023-06-08T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.3
110489,Coombe Bridge Ave,2023-06-08T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
110489,Coombe Bridge Ave,2023-06-08T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.38
110489,Coombe Bridge Ave,2023-06-08T16:40:00.000+00:00,busbar,,L2 Active Power,kW,0.0
110489,Coombe Bridge Ave,2023-06-08T16:40:00.000+00:00,busbar,,L1 Active Power,kW,7.52
110489,Coombe Bridge Ave,2023-06-08T16:40:00.000+00:00,busbar,,N Current (RMS),A,42.5
110489,Coombe Bridge Ave,2023-06-08T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
110489,Coombe Bridge Ave,2023-06-08T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
110489,Coombe Bridge Ave,2023-06-08T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
110489,Coombe Bridge Ave,2023-06-08T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.54
110489,Coombe Bridge Ave,2023-06-08T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.4
110489,Coombe Bridge Ave,2023-06-08T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.57
110489,Coombe Bridge Ave,2023-06-08T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.46
110489,Coombe Bridge Ave,2023-06-08T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.41
110489,Coombe Bridge Ave,2023-06-08T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.12
110489,Coombe Bridge Ave,2023-06-08T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.5
110489,Coombe Bridge Ave,2023-06-08T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.3
110489,Coombe Bridge Ave,2023-06-08T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110489,Coombe Bridge Ave,2023-06-08T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.6
110489,Coombe Bridge Ave,2023-06-08T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
110489,Coombe Bridge Ave,2023-06-08T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.07
110489,Coombe Bridge Ave,2023-06-08T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.97
110489,Coombe Bridge Ave,2023-06-08T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.46
110489,Coombe Bridge Ave,2023-06-08T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.81
110489,Coombe Bridge Ave,2023-06-08T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,-4.21
110489,Coombe Bridge Ave,2023-06-08T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,29.6
110489,Coombe Bridge Ave,2023-06-08T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.4
110489,Coombe Bridge Ave,2023-06-08T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.1
110489,Coombe Bridge Ave,2023-06-08T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.2
110489,Coombe Bridge Ave,2023-06-08T16:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-4.72
110489,Coombe Bridge Ave,2023-06-08T16:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-0.72
110489,Coombe Bridge Ave,2023-06-08T16:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.01
110489,Coombe Bridge Ave,2023-06-08T16:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-3.18
110489,Coombe Bridge Ave,2023-06-08T16:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.74
110489,Coombe Bridge Ave,2023-06-08T16:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,9.72
110489,Coombe Bridge Ave,2023-06-08T16:30:00.000+00:00,feeder,12.0,N Current (RMS),A,41.4
110489,Coombe Bridge Ave,2023-06-08T16:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,29.2
110489,Coombe Bridge Ave,2023-06-08T16:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.2
110489,Coombe Bridge Ave,2023-06-08T16:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,45.4
110489,Coombe Bridge Ave,2023-06-08T16:30:00.000+00:00,transformer,,Temperature,C,32.8
110489,Coombe Bridge Ave,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
110489,Coombe Bridge Ave,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
110489,Coombe Bridge Ave,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
110489,Coombe Bridge Ave,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
110489,Coombe Bridge Ave,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
110489,Coombe Bridge Ave,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
110489,Coombe Bridge Ave,2023-06-08T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.46
110489,Coombe Bridge Ave,2023-06-08T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.78
110489,Coombe Bridge Ave,2023-06-08T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
110489,Coombe Bridge Ave,2023-06-08T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.94
110489,Coombe Bridge Ave,2023-06-08T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.08
110489,Coombe Bridge Ave,2023-06-08T16:30:00.000+00:00,busbar,,L1 Active Power,kW,10.64
110489,Coombe Bridge Ave,2023-06-08T16:30:00.000+00:00,busbar,,N Current (RMS),A,49.9
110489,Coombe Bridge Ave,2023-06-08T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
110489,Coombe Bridge Ave,2023-06-08T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
110489,Coombe Bridge Ave,2023-06-08T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
110489,Coombe Bridge Ave,2023-06-08T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.67
110489,Coombe Bridge Ave,2023-06-08T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.38
110489,Coombe Bridge Ave,2023-06-08T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.63
110489,Coombe Bridge Ave,2023-06-08T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.39
110489,Coombe Bridge Ave,2023-06-08T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.39
110489,Coombe Bridge Ave,2023-06-08T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.96
110489,Coombe Bridge Ave,2023-06-08T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,14.5
110489,Coombe Bridge Ave,2023-06-08T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.2
110489,Coombe Bridge Ave,2023-06-08T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.4
110489,Coombe Bridge Ave,2023-06-08T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.8
110489,Coombe Bridge Ave,2023-06-08T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.42
110489,Coombe Bridge Ave,2023-06-08T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.09
110489,Coombe Bridge Ave,2023-06-08T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.89
110489,Coombe Bridge Ave,2023-06-08T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.63
110489,Coombe Bridge Ave,2023-06-08T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.15
110489,Coombe Bridge Ave,2023-06-08T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,-3.51
110489,Coombe Bridge Ave,2023-06-08T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,29.3
110489,Coombe Bridge Ave,2023-06-08T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.3
110489,Coombe Bridge Ave,2023-06-08T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.1
110489,Coombe Bridge Ave,2023-06-08T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.4
110489,Coombe Bridge Ave,2023-06-08T16:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.1
110489,Coombe Bridge Ave,2023-06-08T16:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-0.65
110489,Coombe Bridge Ave,2023-06-08T16:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.28
110489,Coombe Bridge Ave,2023-06-08T16:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.69
110489,Coombe Bridge Ave,2023-06-08T16:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.26
110489,Coombe Bridge Ave,2023-06-08T16:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,9.01
110489,Coombe Bridge Ave,2023-06-08T16:20:00.000+00:00,feeder,12.0,N Current (RMS),A,36.8
110489,Coombe Bridge Ave,2023-06-08T16:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,12.7
110489,Coombe Bridge Ave,2023-06-08T16:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.0
110489,Coombe Bridge Ave,2023-06-08T16:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,41.8
110489,Coombe Bridge Ave,2023-06-08T16:20:00.000+00:00,transformer,,Temperature,C,32.8
110489,Coombe Bridge Ave,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
110489,Coombe Bridge Ave,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
110489,Coombe Bridge Ave,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
110489,Coombe Bridge Ave,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
110489,Coombe Bridge Ave,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
110489,Coombe Bridge Ave,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
110489,Coombe Bridge Ave,2023-06-08T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
110489,Coombe Bridge Ave,2023-06-08T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.34
110489,Coombe Bridge Ave,2023-06-08T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
110489,Coombe Bridge Ave,2023-06-08T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.23
110489,Coombe Bridge Ave,2023-06-08T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.61
110489,Coombe Bridge Ave,2023-06-08T16:20:00.000+00:00,busbar,,L1 Active Power,kW,12.16
110489,Coombe Bridge Ave,2023-06-08T16:20:00.000+00:00,busbar,,N Current (RMS),A,49.8
110489,Coombe Bridge Ave,2023-06-08T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
110489,Coombe Bridge Ave,2023-06-08T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
110489,Coombe Bridge Ave,2023-06-08T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
110489,Coombe Bridge Ave,2023-06-08T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.74
110489,Coombe Bridge Ave,2023-06-08T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.67
110489,Coombe Bridge Ave,2023-06-08T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.58
110489,Coombe Bridge Ave,2023-06-08T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.31
110489,Coombe Bridge Ave,2023-06-08T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.62
110489,Coombe Bridge Ave,2023-06-08T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.53
110489,Coombe Bridge Ave,2023-06-08T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,16.1
110489,Coombe Bridge Ave,2023-06-08T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.0
110489,Coombe Bridge Ave,2023-06-08T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.0
110489,Coombe Bridge Ave,2023-06-08T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.5
110489,Coombe Bridge Ave,2023-06-08T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.11
110489,Coombe Bridge Ave,2023-06-08T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.09
110489,Coombe Bridge Ave,2023-06-08T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.0
110489,Coombe Bridge Ave,2023-06-08T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.27
110489,Coombe Bridge Ave,2023-06-08T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.97
110489,Coombe Bridge Ave,2023-06-08T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,-4.58
110489,Coombe Bridge Ave,2023-06-08T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,25.6
110489,Coombe Bridge Ave,2023-06-08T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.1
110489,Coombe Bridge Ave,2023-06-08T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.3
110489,Coombe Bridge Ave,2023-06-08T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.6
110489,Coombe Bridge Ave,2023-06-08T16:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.96
110489,Coombe Bridge Ave,2023-06-08T16:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-0.66
110489,Coombe Bridge Ave,2023-06-08T16:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.43
110489,Coombe Bridge Ave,2023-06-08T16:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.64
110489,Coombe Bridge Ave,2023-06-08T16:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.57
110489,Coombe Bridge Ave,2023-06-08T16:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.56
110489,Coombe Bridge Ave,2023-06-08T16:10:00.000+00:00,feeder,12.0,N Current (RMS),A,27.2
110489,Coombe Bridge Ave,2023-06-08T16:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,12.2
110489,Coombe Bridge Ave,2023-06-08T16:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.8
110489,Coombe Bridge Ave,2023-06-08T16:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,32.3
110489,Coombe Bridge Ave,2023-06-08T16:10:00.000+00:00,transformer,,Temperature,C,32.8
110489,Coombe Bridge Ave,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
110489,Coombe Bridge Ave,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
110489,Coombe Bridge Ave,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
110489,Coombe Bridge Ave,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
110489,Coombe Bridge Ave,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
110489,Coombe Bridge Ave,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
110489,Coombe Bridge Ave,2023-06-08T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
110489,Coombe Bridge Ave,2023-06-08T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
110489,Coombe Bridge Ave,2023-06-08T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
110489,Coombe Bridge Ave,2023-06-08T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.91
110489,Coombe Bridge Ave,2023-06-08T16:10:00.000+00:00,busbar,,L2 Active Power,kW,1.79
110489,Coombe Bridge Ave,2023-06-08T16:10:00.000+00:00,busbar,,L1 Active Power,kW,8.9
110489,Coombe Bridge Ave,2023-06-08T16:10:00.000+00:00,busbar,,N Current (RMS),A,48.0
110489,Coombe Bridge Ave,2023-06-08T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
110489,Coombe Bridge Ave,2023-06-08T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
110489,Coombe Bridge Ave,2023-06-08T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
110489,Coombe Bridge Ave,2023-06-08T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.78
110489,Coombe Bridge Ave,2023-06-08T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.45
110489,Coombe Bridge Ave,2023-06-08T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.39
110489,Coombe Bridge Ave,2023-06-08T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.37
110489,Coombe Bridge Ave,2023-06-08T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.53
110489,Coombe Bridge Ave,2023-06-08T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.89
110489,Coombe Bridge Ave,2023-06-08T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,21.1
110489,Coombe Bridge Ave,2023-06-08T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.4
110489,Coombe Bridge Ave,2023-06-08T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110489,Coombe Bridge Ave,2023-06-08T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.0
110489,Coombe Bridge Ave,2023-06-08T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.1
110489,Coombe Bridge Ave,2023-06-08T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.99
110489,Coombe Bridge Ave,2023-06-08T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.12
110489,Coombe Bridge Ave,2023-06-08T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.66
110489,Coombe Bridge Ave,2023-06-08T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.36
110489,Coombe Bridge Ave,2023-06-08T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,-6.72
110489,Coombe Bridge Ave,2023-06-08T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,34.4
110489,Coombe Bridge Ave,2023-06-08T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.6
110489,Coombe Bridge Ave,2023-06-08T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.2
110489,Coombe Bridge Ave,2023-06-08T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.3
110489,Coombe Bridge Ave,2023-06-08T16:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.78
110489,Coombe Bridge Ave,2023-06-08T16:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-0.55
110489,Coombe Bridge Ave,2023-06-08T16:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.0
110489,Coombe Bridge Ave,2023-06-08T16:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.05
110489,Coombe Bridge Ave,2023-06-08T16:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.77
110489,Coombe Bridge Ave,2023-06-08T16:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.98
110489,Coombe Bridge Ave,2023-06-08T16:00:00.000+00:00,feeder,12.0,N Current (RMS),A,19.7
110489,Coombe Bridge Ave,2023-06-08T16:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,16.7
110489,Coombe Bridge Ave,2023-06-08T16:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.8
110489,Coombe Bridge Ave,2023-06-08T16:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,23.0
110489,Coombe Bridge Ave,2023-06-08T16:00:00.000+00:00,transformer,,Temperature,C,32.8
110489,Coombe Bridge Ave,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110489,Coombe Bridge Ave,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
110489,Coombe Bridge Ave,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
110489,Coombe Bridge Ave,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
110489,Coombe Bridge Ave,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
110489,Coombe Bridge Ave,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
110489,Coombe Bridge Ave,2023-06-08T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
110489,Coombe Bridge Ave,2023-06-08T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
110489,Coombe Bridge Ave,2023-06-08T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
110489,Coombe Bridge Ave,2023-06-08T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.68
110489,Coombe Bridge Ave,2023-06-08T16:00:00.000+00:00,busbar,,L2 Active Power,kW,2.34
110489,Coombe Bridge Ave,2023-06-08T16:00:00.000+00:00,busbar,,L1 Active Power,kW,4.61
110489,Coombe Bridge Ave,2023-06-08T16:00:00.000+00:00,busbar,,N Current (RMS),A,44.3
110489,Coombe Bridge Ave,2023-06-08T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
110489,Coombe Bridge Ave,2023-06-08T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
110489,Coombe Bridge Ave,2023-06-08T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
110489,Coombe Bridge Ave,2023-06-08T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.22
110489,Coombe Bridge Ave,2023-06-08T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.03
110489,Coombe Bridge Ave,2023-06-08T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.58
110489,Coombe Bridge Ave,2023-06-08T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.65
110489,Coombe Bridge Ave,2023-06-08T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.9
110489,Coombe Bridge Ave,2023-06-08T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.56
110489,Coombe Bridge Ave,2023-06-08T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.1
110489,Coombe Bridge Ave,2023-06-08T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.3
110489,Coombe Bridge Ave,2023-06-08T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.9
110489,Coombe Bridge Ave,2023-06-08T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.0
110489,Coombe Bridge Ave,2023-06-08T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.94
110489,Coombe Bridge Ave,2023-06-08T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.08
110489,Coombe Bridge Ave,2023-06-08T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.31
110489,Coombe Bridge Ave,2023-06-08T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.17
110489,Coombe Bridge Ave,2023-06-08T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.66
110489,Coombe Bridge Ave,2023-06-08T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,-7.16
110489,Coombe Bridge Ave,2023-06-08T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,34.5
110489,Coombe Bridge Ave,2023-06-08T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.3
110489,Coombe Bridge Ave,2023-06-08T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.2
110489,Coombe Bridge Ave,2023-06-08T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.9
110489,Coombe Bridge Ave,2023-06-08T15:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.15
110489,Coombe Bridge Ave,2023-06-08T15:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-0.68
110489,Coombe Bridge Ave,2023-06-08T15:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.92
110489,Coombe Bridge Ave,2023-06-08T15:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.74
110489,Coombe Bridge Ave,2023-06-08T15:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.62
110489,Coombe Bridge Ave,2023-06-08T15:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.56
110489,Coombe Bridge Ave,2023-06-08T15:50:00.000+00:00,feeder,12.0,N Current (RMS),A,24.5
110489,Coombe Bridge Ave,2023-06-08T15:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,13.2
110489,Coombe Bridge Ave,2023-06-08T15:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.5
110489,Coombe Bridge Ave,2023-06-08T15:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,28.5
110489,Coombe Bridge Ave,2023-06-08T15:50:00.000+00:00,transformer,,Temperature,C,32.8
110489,Coombe Bridge Ave,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
110489,Coombe Bridge Ave,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
110489,Coombe Bridge Ave,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
110489,Coombe Bridge Ave,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
110489,Coombe Bridge Ave,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
110489,Coombe Bridge Ave,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
110489,Coombe Bridge Ave,2023-06-08T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
110489,Coombe Bridge Ave,2023-06-08T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
110489,Coombe Bridge Ave,2023-06-08T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
110489,Coombe Bridge Ave,2023-06-08T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.76
110489,Coombe Bridge Ave,2023-06-08T15:50:00.000+00:00,busbar,,L2 Active Power,kW,2.02
110489,Coombe Bridge Ave,2023-06-08T15:50:00.000+00:00,busbar,,L1 Active Power,kW,2.63
110489,Coombe Bridge Ave,2023-06-08T15:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
110489,Coombe Bridge Ave,2023-06-08T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
110489,Coombe Bridge Ave,2023-06-08T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
110489,Coombe Bridge Ave,2023-06-08T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
110489,Coombe Bridge Ave,2023-06-08T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.93
110489,Coombe Bridge Ave,2023-06-08T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.32
110489,Coombe Bridge Ave,2023-06-08T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.72
110489,Coombe Bridge Ave,2023-06-08T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.35
110489,Coombe Bridge Ave,2023-06-08T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.38
110489,Coombe Bridge Ave,2023-06-08T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.38
110489,Coombe Bridge Ave,2023-06-08T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.5
110489,Coombe Bridge Ave,2023-06-08T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.6
110489,Coombe Bridge Ave,2023-06-08T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.1
110489,Coombe Bridge Ave,2023-06-08T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.6
110489,Coombe Bridge Ave,2023-06-08T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.7
110489,Coombe Bridge Ave,2023-06-08T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.96
110489,Coombe Bridge Ave,2023-06-08T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.01
110489,Coombe Bridge Ave,2023-06-08T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.24
110489,Coombe Bridge Ave,2023-06-08T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.74
110489,Coombe Bridge Ave,2023-06-08T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,-6.84
110489,Coombe Bridge Ave,2023-06-08T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,33.6
110489,Coombe Bridge Ave,2023-06-08T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.0
110489,Coombe Bridge Ave,2023-06-08T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.3
110489,Coombe Bridge Ave,2023-06-08T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.6
110489,Coombe Bridge Ave,2023-06-08T15:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-3.45
110489,Coombe Bridge Ave,2023-06-08T15:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-0.76
110489,Coombe Bridge Ave,2023-06-08T15:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.11
110489,Coombe Bridge Ave,2023-06-08T15:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.33
110489,Coombe Bridge Ave,2023-06-08T15:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.63
110489,Coombe Bridge Ave,2023-06-08T15:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.79
110489,Coombe Bridge Ave,2023-06-08T15:40:00.000+00:00,feeder,12.0,N Current (RMS),A,27.2
110489,Coombe Bridge Ave,2023-06-08T15:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,18.2
110489,Coombe Bridge Ave,2023-06-08T15:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.3
110489,Coombe Bridge Ave,2023-06-08T15:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,33.0
110489,Coombe Bridge Ave,2023-06-08T15:40:00.000+00:00,transformer,,Temperature,C,32.8
110489,Coombe Bridge Ave,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
110489,Coombe Bridge Ave,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
110489,Coombe Bridge Ave,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
110489,Coombe Bridge Ave,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
110489,Coombe Bridge Ave,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
110489,Coombe Bridge Ave,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
110489,Coombe Bridge Ave,2023-06-08T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
110489,Coombe Bridge Ave,2023-06-08T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
110489,Coombe Bridge Ave,2023-06-08T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
110489,Coombe Bridge Ave,2023-06-08T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.41
110489,Coombe Bridge Ave,2023-06-08T15:40:00.000+00:00,busbar,,L2 Active Power,kW,3.4
110489,Coombe Bridge Ave,2023-06-08T15:40:00.000+00:00,busbar,,L1 Active Power,kW,5.12
110489,Coombe Bridge Ave,2023-06-08T15:40:00.000+00:00,busbar,,N Current (RMS),A,42.4
110489,Coombe Bridge Ave,2023-06-08T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
110489,Coombe Bridge Ave,2023-06-08T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
110489,Coombe Bridge Ave,2023-06-08T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
110489,Coombe Bridge Ave,2023-06-08T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.54
110489,Coombe Bridge Ave,2023-06-08T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.33
110489,Coombe Bridge Ave,2023-06-08T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.68
110489,Coombe Bridge Ave,2023-06-08T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.41
110489,Coombe Bridge Ave,2023-06-08T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.4
110489,Coombe Bridge Ave,2023-06-08T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.26
110489,Coombe Bridge Ave,2023-06-08T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.9
110489,Coombe Bridge Ave,2023-06-08T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.0
110489,Coombe Bridge Ave,2023-06-08T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110489,Coombe Bridge Ave,2023-06-08T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.6
110489,Coombe Bridge Ave,2023-06-08T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
110489,Coombe Bridge Ave,2023-06-08T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.87
110489,Coombe Bridge Ave,2023-06-08T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.9
110489,Coombe Bridge Ave,2023-06-08T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.78
110489,Coombe Bridge Ave,2023-06-08T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.83
110489,Coombe Bridge Ave,2023-06-08T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,-6.25
110489,Coombe Bridge Ave,2023-06-08T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,32.6
110489,Coombe Bridge Ave,2023-06-08T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.3
110489,Coombe Bridge Ave,2023-06-08T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.4
110489,Coombe Bridge Ave,2023-06-08T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.2
110489,Coombe Bridge Ave,2023-06-08T15:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.77
110489,Coombe Bridge Ave,2023-06-08T15:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-1.07
110489,Coombe Bridge Ave,2023-06-08T15:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.23
110489,Coombe Bridge Ave,2023-06-08T15:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.0
110489,Coombe Bridge Ave,2023-06-08T15:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.68
110489,Coombe Bridge Ave,2023-06-08T15:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.79
