Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-06-08T15:30:00.000+00:00,feeder,12.0,N Current (RMS),A,19.2
110489,Coombe Bridge Ave,2023-06-08T15:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,15.8
110489,Coombe Bridge Ave,2023-06-08T15:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.0
110489,Coombe Bridge Ave,2023-06-08T15:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,22.6
110489,Coombe Bridge Ave,2023-06-08T15:30:00.000+00:00,transformer,,Temperature,C,32.8
110489,Coombe Bridge Ave,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
110489,Coombe Bridge Ave,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
110489,Coombe Bridge Ave,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
110489,Coombe Bridge Ave,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
110489,Coombe Bridge Ave,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
110489,Coombe Bridge Ave,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
110489,Coombe Bridge Ave,2023-06-08T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
110489,Coombe Bridge Ave,2023-06-08T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
110489,Coombe Bridge Ave,2023-06-08T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
110489,Coombe Bridge Ave,2023-06-08T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.29
110489,Coombe Bridge Ave,2023-06-08T15:30:00.000+00:00,busbar,,L2 Active Power,kW,3.96
110489,Coombe Bridge Ave,2023-06-08T15:30:00.000+00:00,busbar,,L1 Active Power,kW,1.18
110489,Coombe Bridge Ave,2023-06-08T15:30:00.000+00:00,busbar,,N Current (RMS),A,40.8
110489,Coombe Bridge Ave,2023-06-08T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
110489,Coombe Bridge Ave,2023-06-08T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
110489,Coombe Bridge Ave,2023-06-08T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
110489,Coombe Bridge Ave,2023-06-08T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.72
110489,Coombe Bridge Ave,2023-06-08T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.33
110489,Coombe Bridge Ave,2023-06-08T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.7
110489,Coombe Bridge Ave,2023-06-08T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.48
110489,Coombe Bridge Ave,2023-06-08T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.37
110489,Coombe Bridge Ave,2023-06-08T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.02
110489,Coombe Bridge Ave,2023-06-08T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.6
110489,Coombe Bridge Ave,2023-06-08T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.8
110489,Coombe Bridge Ave,2023-06-08T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.2
110489,Coombe Bridge Ave,2023-06-08T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.7
110489,Coombe Bridge Ave,2023-06-08T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.25
110489,Coombe Bridge Ave,2023-06-08T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.9
110489,Coombe Bridge Ave,2023-06-08T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.07
110489,Coombe Bridge Ave,2023-06-08T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.59
110489,Coombe Bridge Ave,2023-06-08T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.76
110489,Coombe Bridge Ave,2023-06-08T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,-6.35
110489,Coombe Bridge Ave,2023-06-08T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,31.9
110489,Coombe Bridge Ave,2023-06-08T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.7
110489,Coombe Bridge Ave,2023-06-08T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.2
110489,Coombe Bridge Ave,2023-06-08T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.6
110489,Coombe Bridge Ave,2023-06-08T15:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.1
110489,Coombe Bridge Ave,2023-06-08T15:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-1.01
110489,Coombe Bridge Ave,2023-06-08T15:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.39
110489,Coombe Bridge Ave,2023-06-08T15:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.55
110489,Coombe Bridge Ave,2023-06-08T15:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.88
110489,Coombe Bridge Ave,2023-06-08T15:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.86
110489,Coombe Bridge Ave,2023-06-08T15:20:00.000+00:00,feeder,12.0,N Current (RMS),A,19.0
110489,Coombe Bridge Ave,2023-06-08T15:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,11.8
110489,Coombe Bridge Ave,2023-06-08T15:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.5
110489,Coombe Bridge Ave,2023-06-08T15:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,23.4
110489,Coombe Bridge Ave,2023-06-08T15:20:00.000+00:00,transformer,,Temperature,C,32.7
110489,Coombe Bridge Ave,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
110489,Coombe Bridge Ave,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
110489,Coombe Bridge Ave,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
110489,Coombe Bridge Ave,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
110489,Coombe Bridge Ave,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
110489,Coombe Bridge Ave,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
110489,Coombe Bridge Ave,2023-06-08T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
110489,Coombe Bridge Ave,2023-06-08T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
110489,Coombe Bridge Ave,2023-06-08T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
110489,Coombe Bridge Ave,2023-06-08T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.86
110489,Coombe Bridge Ave,2023-06-08T15:20:00.000+00:00,busbar,,L2 Active Power,kW,4.12
110489,Coombe Bridge Ave,2023-06-08T15:20:00.000+00:00,busbar,,L1 Active Power,kW,1.6
110489,Coombe Bridge Ave,2023-06-08T15:20:00.000+00:00,busbar,,N Current (RMS),A,39.0
110489,Coombe Bridge Ave,2023-06-08T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
110489,Coombe Bridge Ave,2023-06-08T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
110489,Coombe Bridge Ave,2023-06-08T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
110489,Coombe Bridge Ave,2023-06-08T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.99
110489,Coombe Bridge Ave,2023-06-08T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.33
110489,Coombe Bridge Ave,2023-06-08T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.6
110489,Coombe Bridge Ave,2023-06-08T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.52
110489,Coombe Bridge Ave,2023-06-08T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.3
110489,Coombe Bridge Ave,2023-06-08T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.19
110489,Coombe Bridge Ave,2023-06-08T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.5
110489,Coombe Bridge Ave,2023-06-08T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.9
110489,Coombe Bridge Ave,2023-06-08T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.0
110489,Coombe Bridge Ave,2023-06-08T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.1
110489,Coombe Bridge Ave,2023-06-08T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.77
110489,Coombe Bridge Ave,2023-06-08T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.03
110489,Coombe Bridge Ave,2023-06-08T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.07
110489,Coombe Bridge Ave,2023-06-08T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.24
110489,Coombe Bridge Ave,2023-06-08T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.53
110489,Coombe Bridge Ave,2023-06-08T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,-5.37
110489,Coombe Bridge Ave,2023-06-08T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,27.9
110489,Coombe Bridge Ave,2023-06-08T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.6
110489,Coombe Bridge Ave,2023-06-08T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.7
110489,Coombe Bridge Ave,2023-06-08T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.6
110489,Coombe Bridge Ave,2023-06-08T15:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.6
110489,Coombe Bridge Ave,2023-06-08T15:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-1.08
110489,Coombe Bridge Ave,2023-06-08T15:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.35
110489,Coombe Bridge Ave,2023-06-08T15:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.38
110489,Coombe Bridge Ave,2023-06-08T15:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.97
110489,Coombe Bridge Ave,2023-06-08T15:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.12
110489,Coombe Bridge Ave,2023-06-08T15:10:00.000+00:00,feeder,12.0,N Current (RMS),A,20.5
110489,Coombe Bridge Ave,2023-06-08T15:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.7
110489,Coombe Bridge Ave,2023-06-08T15:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.7
110489,Coombe Bridge Ave,2023-06-08T15:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,24.2
110489,Coombe Bridge Ave,2023-06-08T15:10:00.000+00:00,transformer,,Temperature,C,32.6
110489,Coombe Bridge Ave,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110489,Coombe Bridge Ave,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
110489,Coombe Bridge Ave,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
110489,Coombe Bridge Ave,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
110489,Coombe Bridge Ave,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
110489,Coombe Bridge Ave,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
110489,Coombe Bridge Ave,2023-06-08T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
110489,Coombe Bridge Ave,2023-06-08T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
110489,Coombe Bridge Ave,2023-06-08T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
110489,Coombe Bridge Ave,2023-06-08T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.17
110489,Coombe Bridge Ave,2023-06-08T15:10:00.000+00:00,busbar,,L2 Active Power,kW,3.72
110489,Coombe Bridge Ave,2023-06-08T15:10:00.000+00:00,busbar,,L1 Active Power,kW,1.94
110489,Coombe Bridge Ave,2023-06-08T15:10:00.000+00:00,busbar,,N Current (RMS),A,35.4
110489,Coombe Bridge Ave,2023-06-08T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
110489,Coombe Bridge Ave,2023-06-08T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
110489,Coombe Bridge Ave,2023-06-08T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
110489,Coombe Bridge Ave,2023-06-08T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.5
110489,Coombe Bridge Ave,2023-06-08T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.34
110489,Coombe Bridge Ave,2023-06-08T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.66
110489,Coombe Bridge Ave,2023-06-08T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.29
110489,Coombe Bridge Ave,2023-06-08T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.32
110489,Coombe Bridge Ave,2023-06-08T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.18
110489,Coombe Bridge Ave,2023-06-08T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.6
110489,Coombe Bridge Ave,2023-06-08T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
110489,Coombe Bridge Ave,2023-06-08T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.1
110489,Coombe Bridge Ave,2023-06-08T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.3
110489,Coombe Bridge Ave,2023-06-08T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.71
110489,Coombe Bridge Ave,2023-06-08T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.1
110489,Coombe Bridge Ave,2023-06-08T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.16
110489,Coombe Bridge Ave,2023-06-08T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.03
110489,Coombe Bridge Ave,2023-06-08T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.22
110489,Coombe Bridge Ave,2023-06-08T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,-7.87
110489,Coombe Bridge Ave,2023-06-08T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,37.8
110489,Coombe Bridge Ave,2023-06-08T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.6
110489,Coombe Bridge Ave,2023-06-08T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.0
110489,Coombe Bridge Ave,2023-06-08T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.5
110489,Coombe Bridge Ave,2023-06-08T15:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.91
110489,Coombe Bridge Ave,2023-06-08T15:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-1.11
110489,Coombe Bridge Ave,2023-06-08T15:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.12
110489,Coombe Bridge Ave,2023-06-08T15:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.51
110489,Coombe Bridge Ave,2023-06-08T15:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.78
110489,Coombe Bridge Ave,2023-06-08T15:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.46
110489,Coombe Bridge Ave,2023-06-08T15:00:00.000+00:00,feeder,12.0,N Current (RMS),A,18.7
110489,Coombe Bridge Ave,2023-06-08T15:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,11.6
110489,Coombe Bridge Ave,2023-06-08T15:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.4
110489,Coombe Bridge Ave,2023-06-08T15:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,21.4
110489,Coombe Bridge Ave,2023-06-08T15:00:00.000+00:00,transformer,,Temperature,C,32.6
110489,Coombe Bridge Ave,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110489,Coombe Bridge Ave,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
110489,Coombe Bridge Ave,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
110489,Coombe Bridge Ave,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
110489,Coombe Bridge Ave,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
110489,Coombe Bridge Ave,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
110489,Coombe Bridge Ave,2023-06-08T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
110489,Coombe Bridge Ave,2023-06-08T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
110489,Coombe Bridge Ave,2023-06-08T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
110489,Coombe Bridge Ave,2023-06-08T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.13
110489,Coombe Bridge Ave,2023-06-08T15:00:00.000+00:00,busbar,,L2 Active Power,kW,3.44
110489,Coombe Bridge Ave,2023-06-08T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.2
110489,Coombe Bridge Ave,2023-06-08T15:00:00.000+00:00,busbar,,N Current (RMS),A,36.8
110489,Coombe Bridge Ave,2023-06-08T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
110489,Coombe Bridge Ave,2023-06-08T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
110489,Coombe Bridge Ave,2023-06-08T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
110489,Coombe Bridge Ave,2023-06-08T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.15
110489,Coombe Bridge Ave,2023-06-08T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.37
110489,Coombe Bridge Ave,2023-06-08T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.67
110489,Coombe Bridge Ave,2023-06-08T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.61
110489,Coombe Bridge Ave,2023-06-08T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.44
110489,Coombe Bridge Ave,2023-06-08T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.11
110489,Coombe Bridge Ave,2023-06-08T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.5
110489,Coombe Bridge Ave,2023-06-08T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.6
110489,Coombe Bridge Ave,2023-06-08T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110489,Coombe Bridge Ave,2023-06-08T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.0
110489,Coombe Bridge Ave,2023-06-08T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.21
110489,Coombe Bridge Ave,2023-06-08T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.1
110489,Coombe Bridge Ave,2023-06-08T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.88
110489,Coombe Bridge Ave,2023-06-08T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.87
110489,Coombe Bridge Ave,2023-06-08T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.33
110489,Coombe Bridge Ave,2023-06-08T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,-7.07
110489,Coombe Bridge Ave,2023-06-08T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,49.9
110489,Coombe Bridge Ave,2023-06-08T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.1
110489,Coombe Bridge Ave,2023-06-08T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.3
110489,Coombe Bridge Ave,2023-06-08T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.8
110489,Coombe Bridge Ave,2023-06-08T14:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.03
110489,Coombe Bridge Ave,2023-06-08T14:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-1.22
110489,Coombe Bridge Ave,2023-06-08T14:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.11
110489,Coombe Bridge Ave,2023-06-08T14:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.54
110489,Coombe Bridge Ave,2023-06-08T14:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,1.05
110489,Coombe Bridge Ave,2023-06-08T14:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.89
110489,Coombe Bridge Ave,2023-06-08T14:50:00.000+00:00,feeder,12.0,N Current (RMS),A,20.0
110489,Coombe Bridge Ave,2023-06-08T14:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,11.9
110489,Coombe Bridge Ave,2023-06-08T14:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.3
110489,Coombe Bridge Ave,2023-06-08T14:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,23.1
110489,Coombe Bridge Ave,2023-06-08T14:50:00.000+00:00,transformer,,Temperature,C,32.5
110489,Coombe Bridge Ave,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
110489,Coombe Bridge Ave,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
110489,Coombe Bridge Ave,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
110489,Coombe Bridge Ave,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
110489,Coombe Bridge Ave,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
110489,Coombe Bridge Ave,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
110489,Coombe Bridge Ave,2023-06-08T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.96
110489,Coombe Bridge Ave,2023-06-08T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
110489,Coombe Bridge Ave,2023-06-08T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
110489,Coombe Bridge Ave,2023-06-08T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.0
110489,Coombe Bridge Ave,2023-06-08T14:50:00.000+00:00,busbar,,L2 Active Power,kW,3.83
110489,Coombe Bridge Ave,2023-06-08T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
110489,Coombe Bridge Ave,2023-06-08T14:50:00.000+00:00,busbar,,N Current (RMS),A,54.9
110489,Coombe Bridge Ave,2023-06-08T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
110489,Coombe Bridge Ave,2023-06-08T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
110489,Coombe Bridge Ave,2023-06-08T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
110489,Coombe Bridge Ave,2023-06-08T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.79
110489,Coombe Bridge Ave,2023-06-08T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.44
110489,Coombe Bridge Ave,2023-06-08T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.71
110489,Coombe Bridge Ave,2023-06-08T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.28
110489,Coombe Bridge Ave,2023-06-08T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.68
110489,Coombe Bridge Ave,2023-06-08T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.58
110489,Coombe Bridge Ave,2023-06-08T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,15.0
110489,Coombe Bridge Ave,2023-06-08T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.0
110489,Coombe Bridge Ave,2023-06-08T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110489,Coombe Bridge Ave,2023-06-08T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.3
110489,Coombe Bridge Ave,2023-06-08T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.41
110489,Coombe Bridge Ave,2023-06-08T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.42
110489,Coombe Bridge Ave,2023-06-08T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.99
110489,Coombe Bridge Ave,2023-06-08T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.22
110489,Coombe Bridge Ave,2023-06-08T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.07
110489,Coombe Bridge Ave,2023-06-08T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,-8.36
110489,Coombe Bridge Ave,2023-06-08T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,39.5
110489,Coombe Bridge Ave,2023-06-08T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.9
110489,Coombe Bridge Ave,2023-06-08T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.8
110489,Coombe Bridge Ave,2023-06-08T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.0
110489,Coombe Bridge Ave,2023-06-08T14:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.07
110489,Coombe Bridge Ave,2023-06-08T14:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-0.53
110489,Coombe Bridge Ave,2023-06-08T14:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.27
110489,Coombe Bridge Ave,2023-06-08T14:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.56
110489,Coombe Bridge Ave,2023-06-08T14:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.44
110489,Coombe Bridge Ave,2023-06-08T14:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.72
110489,Coombe Bridge Ave,2023-06-08T14:40:00.000+00:00,feeder,12.0,N Current (RMS),A,22.5
110489,Coombe Bridge Ave,2023-06-08T14:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,11.9
110489,Coombe Bridge Ave,2023-06-08T14:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.4
110489,Coombe Bridge Ave,2023-06-08T14:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,26.2
110489,Coombe Bridge Ave,2023-06-08T14:40:00.000+00:00,transformer,,Temperature,C,32.5
110489,Coombe Bridge Ave,2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110489,Coombe Bridge Ave,2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
110489,Coombe Bridge Ave,2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
110489,Coombe Bridge Ave,2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
110489,Coombe Bridge Ave,2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
110489,Coombe Bridge Ave,2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
110489,Coombe Bridge Ave,2023-06-08T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
110489,Coombe Bridge Ave,2023-06-08T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
110489,Coombe Bridge Ave,2023-06-08T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
110489,Coombe Bridge Ave,2023-06-08T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.68
110489,Coombe Bridge Ave,2023-06-08T14:40:00.000+00:00,busbar,,L2 Active Power,kW,2.94
110489,Coombe Bridge Ave,2023-06-08T14:40:00.000+00:00,busbar,,L1 Active Power,kW,1.88
110489,Coombe Bridge Ave,2023-06-08T14:40:00.000+00:00,busbar,,N Current (RMS),A,36.3
110489,Coombe Bridge Ave,2023-06-08T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
110489,Coombe Bridge Ave,2023-06-08T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
110489,Coombe Bridge Ave,2023-06-08T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
110489,Coombe Bridge Ave,2023-06-08T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.8
110489,Coombe Bridge Ave,2023-06-08T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.42
110489,Coombe Bridge Ave,2023-06-08T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.63
110489,Coombe Bridge Ave,2023-06-08T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.22
110489,Coombe Bridge Ave,2023-06-08T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.71
110489,Coombe Bridge Ave,2023-06-08T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.52
110489,Coombe Bridge Ave,2023-06-08T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.1
110489,Coombe Bridge Ave,2023-06-08T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.0
110489,Coombe Bridge Ave,2023-06-08T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110489,Coombe Bridge Ave,2023-06-08T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.3
110489,Coombe Bridge Ave,2023-06-08T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.4
110489,Coombe Bridge Ave,2023-06-08T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.82
110489,Coombe Bridge Ave,2023-06-08T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.76
110489,Coombe Bridge Ave,2023-06-08T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.26
110489,Coombe Bridge Ave,2023-06-08T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.46
110489,Coombe Bridge Ave,2023-06-08T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,-6.96
110489,Coombe Bridge Ave,2023-06-08T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,32.9
110489,Coombe Bridge Ave,2023-06-08T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.9
110489,Coombe Bridge Ave,2023-06-08T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.9
110489,Coombe Bridge Ave,2023-06-08T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.8
110489,Coombe Bridge Ave,2023-06-08T14:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.1
110489,Coombe Bridge Ave,2023-06-08T14:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.53
110489,Coombe Bridge Ave,2023-06-08T14:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.12
110489,Coombe Bridge Ave,2023-06-08T14:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.48
110489,Coombe Bridge Ave,2023-06-08T14:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.49
110489,Coombe Bridge Ave,2023-06-08T14:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.41
110489,Coombe Bridge Ave,2023-06-08T14:30:00.000+00:00,feeder,12.0,N Current (RMS),A,17.8
110489,Coombe Bridge Ave,2023-06-08T14:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,11.9
110489,Coombe Bridge Ave,2023-06-08T14:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.2
110489,Coombe Bridge Ave,2023-06-08T14:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,24.7
110489,Coombe Bridge Ave,2023-06-08T14:30:00.000+00:00,transformer,,Temperature,C,32.4
110489,Coombe Bridge Ave,2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110489,Coombe Bridge Ave,2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
110489,Coombe Bridge Ave,2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
110489,Coombe Bridge Ave,2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
110489,Coombe Bridge Ave,2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
110489,Coombe Bridge Ave,2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
110489,Coombe Bridge Ave,2023-06-08T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
110489,Coombe Bridge Ave,2023-06-08T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.76
110489,Coombe Bridge Ave,2023-06-08T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
110489,Coombe Bridge Ave,2023-06-08T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.12
110489,Coombe Bridge Ave,2023-06-08T14:30:00.000+00:00,busbar,,L2 Active Power,kW,1.33
110489,Coombe Bridge Ave,2023-06-08T14:30:00.000+00:00,busbar,,L1 Active Power,kW,0.69
110489,Coombe Bridge Ave,2023-06-08T14:30:00.000+00:00,busbar,,N Current (RMS),A,37.3
110489,Coombe Bridge Ave,2023-06-08T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
110489,Coombe Bridge Ave,2023-06-08T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
110489,Coombe Bridge Ave,2023-06-08T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
110489,Coombe Bridge Ave,2023-06-08T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.57
110489,Coombe Bridge Ave,2023-06-08T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.34
110489,Coombe Bridge Ave,2023-06-08T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.7
110489,Coombe Bridge Ave,2023-06-08T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.62
110489,Coombe Bridge Ave,2023-06-08T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.34
110489,Coombe Bridge Ave,2023-06-08T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.62
110489,Coombe Bridge Ave,2023-06-08T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.5
110489,Coombe Bridge Ave,2023-06-08T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.0
110489,Coombe Bridge Ave,2023-06-08T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.1
110489,Coombe Bridge Ave,2023-06-08T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.0
110489,Coombe Bridge Ave,2023-06-08T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.21
110489,Coombe Bridge Ave,2023-06-08T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.76
110489,Coombe Bridge Ave,2023-06-08T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.69
110489,Coombe Bridge Ave,2023-06-08T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.13
110489,Coombe Bridge Ave,2023-06-08T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.65
110489,Coombe Bridge Ave,2023-06-08T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,-7.93
110489,Coombe Bridge Ave,2023-06-08T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,36.3
110489,Coombe Bridge Ave,2023-06-08T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.3
110489,Coombe Bridge Ave,2023-06-08T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.6
110489,Coombe Bridge Ave,2023-06-08T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.4
110489,Coombe Bridge Ave,2023-06-08T14:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.0
110489,Coombe Bridge Ave,2023-06-08T14:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.1
110489,Coombe Bridge Ave,2023-06-08T14:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.08
110489,Coombe Bridge Ave,2023-06-08T14:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.43
110489,Coombe Bridge Ave,2023-06-08T14:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.25
110489,Coombe Bridge Ave,2023-06-08T14:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.9
110489,Coombe Bridge Ave,2023-06-08T14:20:00.000+00:00,feeder,12.0,N Current (RMS),A,20.3
110489,Coombe Bridge Ave,2023-06-08T14:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,11.5
110489,Coombe Bridge Ave,2023-06-08T14:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,10.8
110489,Coombe Bridge Ave,2023-06-08T14:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,22.8
110489,Coombe Bridge Ave,2023-06-08T14:20:00.000+00:00,transformer,,Temperature,C,32.3
110489,Coombe Bridge Ave,2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
110489,Coombe Bridge Ave,2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
110489,Coombe Bridge Ave,2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
110489,Coombe Bridge Ave,2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
110489,Coombe Bridge Ave,2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
110489,Coombe Bridge Ave,2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
110489,Coombe Bridge Ave,2023-06-08T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
110489,Coombe Bridge Ave,2023-06-08T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
110489,Coombe Bridge Ave,2023-06-08T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
110489,Coombe Bridge Ave,2023-06-08T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.68
110489,Coombe Bridge Ave,2023-06-08T14:20:00.000+00:00,busbar,,L2 Active Power,kW,3.16
110489,Coombe Bridge Ave,2023-06-08T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.81
110489,Coombe Bridge Ave,2023-06-08T14:20:00.000+00:00,busbar,,N Current (RMS),A,40.1
110489,Coombe Bridge Ave,2023-06-08T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
110489,Coombe Bridge Ave,2023-06-08T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
110489,Coombe Bridge Ave,2023-06-08T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
110489,Coombe Bridge Ave,2023-06-08T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.49
110489,Coombe Bridge Ave,2023-06-08T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.34
110489,Coombe Bridge Ave,2023-06-08T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.62
110489,Coombe Bridge Ave,2023-06-08T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.36
110489,Coombe Bridge Ave,2023-06-08T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.28
110489,Coombe Bridge Ave,2023-06-08T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.0
110489,Coombe Bridge Ave,2023-06-08T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.3
110489,Coombe Bridge Ave,2023-06-08T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.6
110489,Coombe Bridge Ave,2023-06-08T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.9
110489,Coombe Bridge Ave,2023-06-08T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.3
110489,Coombe Bridge Ave,2023-06-08T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.5
110489,Coombe Bridge Ave,2023-06-08T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.91
110489,Coombe Bridge Ave,2023-06-08T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.63
110489,Coombe Bridge Ave,2023-06-08T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.12
110489,Coombe Bridge Ave,2023-06-08T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.14
110489,Coombe Bridge Ave,2023-06-08T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,-7.81
110489,Coombe Bridge Ave,2023-06-08T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,37.6
110489,Coombe Bridge Ave,2023-06-08T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.6
110489,Coombe Bridge Ave,2023-06-08T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.3
110489,Coombe Bridge Ave,2023-06-08T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.6
110489,Coombe Bridge Ave,2023-06-08T14:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.02
110489,Coombe Bridge Ave,2023-06-08T14:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-1.32
110489,Coombe Bridge Ave,2023-06-08T14:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.42
110489,Coombe Bridge Ave,2023-06-08T14:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.53
110489,Coombe Bridge Ave,2023-06-08T14:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.82
110489,Coombe Bridge Ave,2023-06-08T14:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.88
110489,Coombe Bridge Ave,2023-06-08T14:10:00.000+00:00,feeder,12.0,N Current (RMS),A,23.7
110489,Coombe Bridge Ave,2023-06-08T14:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,11.7
110489,Coombe Bridge Ave,2023-06-08T14:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.1
110489,Coombe Bridge Ave,2023-06-08T14:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,27.0
110489,Coombe Bridge Ave,2023-06-08T14:10:00.000+00:00,transformer,,Temperature,C,32.2
110489,Coombe Bridge Ave,2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
110489,Coombe Bridge Ave,2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
110489,Coombe Bridge Ave,2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
110489,Coombe Bridge Ave,2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
110489,Coombe Bridge Ave,2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
110489,Coombe Bridge Ave,2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
110489,Coombe Bridge Ave,2023-06-08T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
110489,Coombe Bridge Ave,2023-06-08T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
110489,Coombe Bridge Ave,2023-06-08T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
110489,Coombe Bridge Ave,2023-06-08T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.95
110489,Coombe Bridge Ave,2023-06-08T14:10:00.000+00:00,busbar,,L2 Active Power,kW,4.36
110489,Coombe Bridge Ave,2023-06-08T14:10:00.000+00:00,busbar,,L1 Active Power,kW,0.87
110489,Coombe Bridge Ave,2023-06-08T14:10:00.000+00:00,busbar,,N Current (RMS),A,36.0
110489,Coombe Bridge Ave,2023-06-08T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
110489,Coombe Bridge Ave,2023-06-08T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
110489,Coombe Bridge Ave,2023-06-08T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
110489,Coombe Bridge Ave,2023-06-08T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.47
110489,Coombe Bridge Ave,2023-06-08T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.33
110489,Coombe Bridge Ave,2023-06-08T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.69
110489,Coombe Bridge Ave,2023-06-08T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.4
110489,Coombe Bridge Ave,2023-06-08T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.29
110489,Coombe Bridge Ave,2023-06-08T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.11
110489,Coombe Bridge Ave,2023-06-08T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.8
110489,Coombe Bridge Ave,2023-06-08T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.7
110489,Coombe Bridge Ave,2023-06-08T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.9
110489,Coombe Bridge Ave,2023-06-08T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.0
110489,Coombe Bridge Ave,2023-06-08T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.45
110489,Coombe Bridge Ave,2023-06-08T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.63
110489,Coombe Bridge Ave,2023-06-08T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.61
110489,Coombe Bridge Ave,2023-06-08T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.14
110489,Coombe Bridge Ave,2023-06-08T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.26
110489,Coombe Bridge Ave,2023-06-08T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,-8.39
110489,Coombe Bridge Ave,2023-06-08T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,43.6
110489,Coombe Bridge Ave,2023-06-08T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.1
110489,Coombe Bridge Ave,2023-06-08T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.9
110489,Coombe Bridge Ave,2023-06-08T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.8
110489,Coombe Bridge Ave,2023-06-08T14:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.82
110489,Coombe Bridge Ave,2023-06-08T14:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-1.48
110489,Coombe Bridge Ave,2023-06-08T14:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.66
110489,Coombe Bridge Ave,2023-06-08T14:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.53
110489,Coombe Bridge Ave,2023-06-08T14:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,1.2
110489,Coombe Bridge Ave,2023-06-08T14:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.67
110489,Coombe Bridge Ave,2023-06-08T14:00:00.000+00:00,feeder,12.0,N Current (RMS),A,23.3
110489,Coombe Bridge Ave,2023-06-08T14:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,11.3
110489,Coombe Bridge Ave,2023-06-08T14:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,8.4
110489,Coombe Bridge Ave,2023-06-08T14:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,26.6
110489,Coombe Bridge Ave,2023-06-08T14:00:00.000+00:00,transformer,,Temperature,C,32.0
110489,Coombe Bridge Ave,2023-06-08T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
110489,Coombe Bridge Ave,2023-06-08T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
110489,Coombe Bridge Ave,2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
110489,Coombe Bridge Ave,2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
110489,Coombe Bridge Ave,2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
110489,Coombe Bridge Ave,2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
110489,Coombe Bridge Ave,2023-06-08T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
110489,Coombe Bridge Ave,2023-06-08T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
110489,Coombe Bridge Ave,2023-06-08T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
110489,Coombe Bridge Ave,2023-06-08T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.05
110489,Coombe Bridge Ave,2023-06-08T14:00:00.000+00:00,busbar,,L2 Active Power,kW,4.84
110489,Coombe Bridge Ave,2023-06-08T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.76
110489,Coombe Bridge Ave,2023-06-08T14:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
110489,Coombe Bridge Ave,2023-06-08T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
110489,Coombe Bridge Ave,2023-06-08T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
110489,Coombe Bridge Ave,2023-06-08T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
110489,Coombe Bridge Ave,2023-06-08T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.35
110489,Coombe Bridge Ave,2023-06-08T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.33
110489,Coombe Bridge Ave,2023-06-08T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.62
110489,Coombe Bridge Ave,2023-06-08T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.88
110489,Coombe Bridge Ave,2023-06-08T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.3
110489,Coombe Bridge Ave,2023-06-08T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.47
110489,Coombe Bridge Ave,2023-06-08T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.3
110489,Coombe Bridge Ave,2023-06-08T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.1
110489,Coombe Bridge Ave,2023-06-08T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.0
110489,Coombe Bridge Ave,2023-06-08T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.8
110489,Coombe Bridge Ave,2023-06-08T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.08
110489,Coombe Bridge Ave,2023-06-08T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.52
110489,Coombe Bridge Ave,2023-06-08T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.6
110489,Coombe Bridge Ave,2023-06-08T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.15
110489,Coombe Bridge Ave,2023-06-08T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.39
110489,Coombe Bridge Ave,2023-06-08T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,-7.68
110489,Coombe Bridge Ave,2023-06-08T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,36.9
110489,Coombe Bridge Ave,2023-06-08T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.1
110489,Coombe Bridge Ave,2023-06-08T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.4
110489,Coombe Bridge Ave,2023-06-08T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.0
110489,Coombe Bridge Ave,2023-06-08T13:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.42
110489,Coombe Bridge Ave,2023-06-08T13:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-1.38
110489,Coombe Bridge Ave,2023-06-08T13:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.53
110489,Coombe Bridge Ave,2023-06-08T13:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.47
110489,Coombe Bridge Ave,2023-06-08T13:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.81
110489,Coombe Bridge Ave,2023-06-08T13:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.74
110489,Coombe Bridge Ave,2023-06-08T13:50:00.000+00:00,feeder,12.0,N Current (RMS),A,21.2
110489,Coombe Bridge Ave,2023-06-08T13:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.8
110489,Coombe Bridge Ave,2023-06-08T13:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.2
110489,Coombe Bridge Ave,2023-06-08T13:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,23.5
110489,Coombe Bridge Ave,2023-06-08T13:50:00.000+00:00,transformer,,Temperature,C,31.9
110489,Coombe Bridge Ave,2023-06-08T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110489,Coombe Bridge Ave,2023-06-08T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
110489,Coombe Bridge Ave,2023-06-08T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
110489,Coombe Bridge Ave,2023-06-08T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
110489,Coombe Bridge Ave,2023-06-08T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
110489,Coombe Bridge Ave,2023-06-08T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
110489,Coombe Bridge Ave,2023-06-08T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
110489,Coombe Bridge Ave,2023-06-08T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
110489,Coombe Bridge Ave,2023-06-08T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
110489,Coombe Bridge Ave,2023-06-08T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.3
110489,Coombe Bridge Ave,2023-06-08T13:50:00.000+00:00,busbar,,L2 Active Power,kW,4.42
110489,Coombe Bridge Ave,2023-06-08T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.46
110489,Coombe Bridge Ave,2023-06-08T13:50:00.000+00:00,busbar,,N Current (RMS),A,37.5
110489,Coombe Bridge Ave,2023-06-08T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
110489,Coombe Bridge Ave,2023-06-08T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
110489,Coombe Bridge Ave,2023-06-08T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
110489,Coombe Bridge Ave,2023-06-08T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.0
110489,Coombe Bridge Ave,2023-06-08T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.35
110489,Coombe Bridge Ave,2023-06-08T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.67
110489,Coombe Bridge Ave,2023-06-08T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.31
110489,Coombe Bridge Ave,2023-06-08T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.37
110489,Coombe Bridge Ave,2023-06-08T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.42
110489,Coombe Bridge Ave,2023-06-08T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,14.4
110489,Coombe Bridge Ave,2023-06-08T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.6
110489,Coombe Bridge Ave,2023-06-08T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.2
110489,Coombe Bridge Ave,2023-06-08T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.1
110489,Coombe Bridge Ave,2023-06-08T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.05
110489,Coombe Bridge Ave,2023-06-08T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.92
110489,Coombe Bridge Ave,2023-06-08T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.77
110489,Coombe Bridge Ave,2023-06-08T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.27
110489,Coombe Bridge Ave,2023-06-08T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.31
110489,Coombe Bridge Ave,2023-06-08T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,-8.44
110489,Coombe Bridge Ave,2023-06-08T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,62.7
110489,Coombe Bridge Ave,2023-06-08T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.4
110489,Coombe Bridge Ave,2023-06-08T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.8
110489,Coombe Bridge Ave,2023-06-08T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.1
110489,Coombe Bridge Ave,2023-06-08T13:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.58
110489,Coombe Bridge Ave,2023-06-08T13:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-1.42
110489,Coombe Bridge Ave,2023-06-08T13:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.34
110489,Coombe Bridge Ave,2023-06-08T13:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.56
110489,Coombe Bridge Ave,2023-06-08T13:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,1.02
110489,Coombe Bridge Ave,2023-06-08T13:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.16
110489,Coombe Bridge Ave,2023-06-08T13:40:00.000+00:00,feeder,12.0,N Current (RMS),A,25.1
110489,Coombe Bridge Ave,2023-06-08T13:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,10.8
110489,Coombe Bridge Ave,2023-06-08T13:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.9
110489,Coombe Bridge Ave,2023-06-08T13:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,27.0
110489,Coombe Bridge Ave,2023-06-08T13:40:00.000+00:00,transformer,,Temperature,C,31.7
110489,Coombe Bridge Ave,2023-06-08T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
110489,Coombe Bridge Ave,2023-06-08T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
