Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-06-08T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
110489,Coombe Bridge Ave,2023-06-08T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
110489,Coombe Bridge Ave,2023-06-08T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
110489,Coombe Bridge Ave,2023-06-08T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
110489,Coombe Bridge Ave,2023-06-08T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
110489,Coombe Bridge Ave,2023-06-08T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.92
110489,Coombe Bridge Ave,2023-06-08T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
110489,Coombe Bridge Ave,2023-06-08T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.98
110489,Coombe Bridge Ave,2023-06-08T13:40:00.000+00:00,busbar,,L2 Active Power,kW,1.14
110489,Coombe Bridge Ave,2023-06-08T13:40:00.000+00:00,busbar,,L1 Active Power,kW,2.11
110489,Coombe Bridge Ave,2023-06-08T13:40:00.000+00:00,busbar,,N Current (RMS),A,35.7
110489,Coombe Bridge Ave,2023-06-08T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
110489,Coombe Bridge Ave,2023-06-08T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
110489,Coombe Bridge Ave,2023-06-08T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
110489,Coombe Bridge Ave,2023-06-08T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.56
110489,Coombe Bridge Ave,2023-06-08T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.69
110489,Coombe Bridge Ave,2023-06-08T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.65
110489,Coombe Bridge Ave,2023-06-08T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.27
110489,Coombe Bridge Ave,2023-06-08T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.65
110489,Coombe Bridge Ave,2023-06-08T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.98
110489,Coombe Bridge Ave,2023-06-08T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.5
110489,Coombe Bridge Ave,2023-06-08T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
110489,Coombe Bridge Ave,2023-06-08T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.5
110489,Coombe Bridge Ave,2023-06-08T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.5
110489,Coombe Bridge Ave,2023-06-08T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
110489,Coombe Bridge Ave,2023-06-08T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.23
110489,Coombe Bridge Ave,2023-06-08T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.44
110489,Coombe Bridge Ave,2023-06-08T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.66
110489,Coombe Bridge Ave,2023-06-08T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.88
110489,Coombe Bridge Ave,2023-06-08T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,-6.92
110489,Coombe Bridge Ave,2023-06-08T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,52.9
110489,Coombe Bridge Ave,2023-06-08T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.1
110489,Coombe Bridge Ave,2023-06-08T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.9
110489,Coombe Bridge Ave,2023-06-08T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.5
110489,Coombe Bridge Ave,2023-06-08T13:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.96
110489,Coombe Bridge Ave,2023-06-08T13:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-1.51
110489,Coombe Bridge Ave,2023-06-08T13:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.44
110489,Coombe Bridge Ave,2023-06-08T13:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.3
110489,Coombe Bridge Ave,2023-06-08T13:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,1.47
110489,Coombe Bridge Ave,2023-06-08T13:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.62
110489,Coombe Bridge Ave,2023-06-08T13:30:00.000+00:00,feeder,12.0,N Current (RMS),A,20.8
110489,Coombe Bridge Ave,2023-06-08T13:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,7.3
110489,Coombe Bridge Ave,2023-06-08T13:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,9.2
110489,Coombe Bridge Ave,2023-06-08T13:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,23.0
110489,Coombe Bridge Ave,2023-06-08T13:30:00.000+00:00,transformer,,Temperature,C,31.6
110489,Coombe Bridge Ave,2023-06-08T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
110489,Coombe Bridge Ave,2023-06-08T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
110489,Coombe Bridge Ave,2023-06-08T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
110489,Coombe Bridge Ave,2023-06-08T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
110489,Coombe Bridge Ave,2023-06-08T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
110489,Coombe Bridge Ave,2023-06-08T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
110489,Coombe Bridge Ave,2023-06-08T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
110489,Coombe Bridge Ave,2023-06-08T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.42
110489,Coombe Bridge Ave,2023-06-08T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
110489,Coombe Bridge Ave,2023-06-08T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.16
110489,Coombe Bridge Ave,2023-06-08T13:30:00.000+00:00,busbar,,L2 Active Power,kW,1.63
110489,Coombe Bridge Ave,2023-06-08T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
110489,Coombe Bridge Ave,2023-06-08T13:30:00.000+00:00,busbar,,N Current (RMS),A,34.5
110489,Coombe Bridge Ave,2023-06-08T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
110489,Coombe Bridge Ave,2023-06-08T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
110489,Coombe Bridge Ave,2023-06-08T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
110489,Coombe Bridge Ave,2023-06-08T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.91
110489,Coombe Bridge Ave,2023-06-08T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.4
110489,Coombe Bridge Ave,2023-06-08T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.75
110489,Coombe Bridge Ave,2023-06-08T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.31
110489,Coombe Bridge Ave,2023-06-08T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.54
110489,Coombe Bridge Ave,2023-06-08T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.32
110489,Coombe Bridge Ave,2023-06-08T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.1
110489,Coombe Bridge Ave,2023-06-08T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.2
110489,Coombe Bridge Ave,2023-06-08T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110489,Coombe Bridge Ave,2023-06-08T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.3
110489,Coombe Bridge Ave,2023-06-08T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.26
110489,Coombe Bridge Ave,2023-06-08T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.65
110489,Coombe Bridge Ave,2023-06-08T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.39
110489,Coombe Bridge Ave,2023-06-08T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-3.02
110489,Coombe Bridge Ave,2023-06-08T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.74
110489,Coombe Bridge Ave,2023-06-08T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,-8.41
110489,Coombe Bridge Ave,2023-06-08T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,64.9
110489,Coombe Bridge Ave,2023-06-08T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.9
110489,Coombe Bridge Ave,2023-06-08T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.6
110489,Coombe Bridge Ave,2023-06-08T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.9
110489,Coombe Bridge Ave,2023-06-08T13:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.29
110489,Coombe Bridge Ave,2023-06-08T13:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-1.45
110489,Coombe Bridge Ave,2023-06-08T13:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.49
110489,Coombe Bridge Ave,2023-06-08T13:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.36
110489,Coombe Bridge Ave,2023-06-08T13:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,1.33
110489,Coombe Bridge Ave,2023-06-08T13:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.69
110489,Coombe Bridge Ave,2023-06-08T13:20:00.000+00:00,feeder,12.0,N Current (RMS),A,21.1
110489,Coombe Bridge Ave,2023-06-08T13:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,8.4
110489,Coombe Bridge Ave,2023-06-08T13:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,8.7
110489,Coombe Bridge Ave,2023-06-08T13:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,23.6
110489,Coombe Bridge Ave,2023-06-08T13:20:00.000+00:00,transformer,,Temperature,C,31.4
110489,Coombe Bridge Ave,2023-06-08T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
110489,Coombe Bridge Ave,2023-06-08T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
110489,Coombe Bridge Ave,2023-06-08T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
110489,Coombe Bridge Ave,2023-06-08T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
110489,Coombe Bridge Ave,2023-06-08T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
110489,Coombe Bridge Ave,2023-06-08T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
110489,Coombe Bridge Ave,2023-06-08T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
110489,Coombe Bridge Ave,2023-06-08T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.54
110489,Coombe Bridge Ave,2023-06-08T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
110489,Coombe Bridge Ave,2023-06-08T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.46
110489,Coombe Bridge Ave,2023-06-08T13:20:00.000+00:00,busbar,,L2 Active Power,kW,1.79
110489,Coombe Bridge Ave,2023-06-08T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.39
110489,Coombe Bridge Ave,2023-06-08T13:20:00.000+00:00,busbar,,N Current (RMS),A,45.3
110489,Coombe Bridge Ave,2023-06-08T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
110489,Coombe Bridge Ave,2023-06-08T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
110489,Coombe Bridge Ave,2023-06-08T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
110489,Coombe Bridge Ave,2023-06-08T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.78
110489,Coombe Bridge Ave,2023-06-08T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.36
110489,Coombe Bridge Ave,2023-06-08T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.69
110489,Coombe Bridge Ave,2023-06-08T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.4
110489,Coombe Bridge Ave,2023-06-08T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.45
110489,Coombe Bridge Ave,2023-06-08T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.42
110489,Coombe Bridge Ave,2023-06-08T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
110489,Coombe Bridge Ave,2023-06-08T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.3
110489,Coombe Bridge Ave,2023-06-08T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110489,Coombe Bridge Ave,2023-06-08T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.1
110489,Coombe Bridge Ave,2023-06-08T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.86
110489,Coombe Bridge Ave,2023-06-08T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.65
110489,Coombe Bridge Ave,2023-06-08T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.62
110489,Coombe Bridge Ave,2023-06-08T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.01
110489,Coombe Bridge Ave,2023-06-08T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.53
110489,Coombe Bridge Ave,2023-06-08T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,-8.42
110489,Coombe Bridge Ave,2023-06-08T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,61.3
110489,Coombe Bridge Ave,2023-06-08T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.6
110489,Coombe Bridge Ave,2023-06-08T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.0
110489,Coombe Bridge Ave,2023-06-08T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.0
110489,Coombe Bridge Ave,2023-06-08T13:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.34
110489,Coombe Bridge Ave,2023-06-08T13:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-1.23
110489,Coombe Bridge Ave,2023-06-08T13:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.45
110489,Coombe Bridge Ave,2023-06-08T13:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.11
110489,Coombe Bridge Ave,2023-06-08T13:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.69
110489,Coombe Bridge Ave,2023-06-08T13:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.0
110489,Coombe Bridge Ave,2023-06-08T13:10:00.000+00:00,feeder,12.0,N Current (RMS),A,18.2
110489,Coombe Bridge Ave,2023-06-08T13:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,7.9
110489,Coombe Bridge Ave,2023-06-08T13:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.7
110489,Coombe Bridge Ave,2023-06-08T13:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,21.4
110489,Coombe Bridge Ave,2023-06-08T13:10:00.000+00:00,transformer,,Temperature,C,31.3
110489,Coombe Bridge Ave,2023-06-08T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
110489,Coombe Bridge Ave,2023-06-08T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
110489,Coombe Bridge Ave,2023-06-08T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
110489,Coombe Bridge Ave,2023-06-08T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
110489,Coombe Bridge Ave,2023-06-08T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
110489,Coombe Bridge Ave,2023-06-08T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
110489,Coombe Bridge Ave,2023-06-08T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
110489,Coombe Bridge Ave,2023-06-08T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.59
110489,Coombe Bridge Ave,2023-06-08T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
110489,Coombe Bridge Ave,2023-06-08T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.25
110489,Coombe Bridge Ave,2023-06-08T13:10:00.000+00:00,busbar,,L2 Active Power,kW,1.49
110489,Coombe Bridge Ave,2023-06-08T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.84
110489,Coombe Bridge Ave,2023-06-08T13:10:00.000+00:00,busbar,,N Current (RMS),A,44.0
110489,Coombe Bridge Ave,2023-06-08T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
110489,Coombe Bridge Ave,2023-06-08T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
110489,Coombe Bridge Ave,2023-06-08T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
110489,Coombe Bridge Ave,2023-06-08T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.59
110489,Coombe Bridge Ave,2023-06-08T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.34
110489,Coombe Bridge Ave,2023-06-08T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.69
110489,Coombe Bridge Ave,2023-06-08T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.45
110489,Coombe Bridge Ave,2023-06-08T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.27
110489,Coombe Bridge Ave,2023-06-08T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.24
110489,Coombe Bridge Ave,2023-06-08T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.8
110489,Coombe Bridge Ave,2023-06-08T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.2
110489,Coombe Bridge Ave,2023-06-08T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.9
110489,Coombe Bridge Ave,2023-06-08T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.7
110489,Coombe Bridge Ave,2023-06-08T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.43
110489,Coombe Bridge Ave,2023-06-08T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.07
110489,Coombe Bridge Ave,2023-06-08T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.6
110489,Coombe Bridge Ave,2023-06-08T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.22
110489,Coombe Bridge Ave,2023-06-08T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.64
110489,Coombe Bridge Ave,2023-06-08T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,-7.37
110489,Coombe Bridge Ave,2023-06-08T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,49.6
110489,Coombe Bridge Ave,2023-06-08T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.2
110489,Coombe Bridge Ave,2023-06-08T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.6
110489,Coombe Bridge Ave,2023-06-08T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.3
110489,Coombe Bridge Ave,2023-06-08T13:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.81
110489,Coombe Bridge Ave,2023-06-08T13:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.39
110489,Coombe Bridge Ave,2023-06-08T13:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.57
110489,Coombe Bridge Ave,2023-06-08T13:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.41
110489,Coombe Bridge Ave,2023-06-08T13:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.03
110489,Coombe Bridge Ave,2023-06-08T13:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.04
110489,Coombe Bridge Ave,2023-06-08T13:00:00.000+00:00,feeder,12.0,N Current (RMS),A,21.3
110489,Coombe Bridge Ave,2023-06-08T13:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,10.5
110489,Coombe Bridge Ave,2023-06-08T13:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.8
110489,Coombe Bridge Ave,2023-06-08T13:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,27.7
110489,Coombe Bridge Ave,2023-06-08T13:00:00.000+00:00,transformer,,Temperature,C,31.2
110489,Coombe Bridge Ave,2023-06-08T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
110489,Coombe Bridge Ave,2023-06-08T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
110489,Coombe Bridge Ave,2023-06-08T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
110489,Coombe Bridge Ave,2023-06-08T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
110489,Coombe Bridge Ave,2023-06-08T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
110489,Coombe Bridge Ave,2023-06-08T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
110489,Coombe Bridge Ave,2023-06-08T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
110489,Coombe Bridge Ave,2023-06-08T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.51
110489,Coombe Bridge Ave,2023-06-08T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
110489,Coombe Bridge Ave,2023-06-08T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.02
110489,Coombe Bridge Ave,2023-06-08T13:00:00.000+00:00,busbar,,L2 Active Power,kW,1.8
110489,Coombe Bridge Ave,2023-06-08T13:00:00.000+00:00,busbar,,L1 Active Power,kW,2.23
110489,Coombe Bridge Ave,2023-06-08T13:00:00.000+00:00,busbar,,N Current (RMS),A,34.0
110489,Coombe Bridge Ave,2023-06-08T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
110489,Coombe Bridge Ave,2023-06-08T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
110489,Coombe Bridge Ave,2023-06-08T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
110489,Coombe Bridge Ave,2023-06-08T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.85
110489,Coombe Bridge Ave,2023-06-08T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.37
110489,Coombe Bridge Ave,2023-06-08T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.53
110489,Coombe Bridge Ave,2023-06-08T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.62
110489,Coombe Bridge Ave,2023-06-08T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.4
110489,Coombe Bridge Ave,2023-06-08T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.31
110489,Coombe Bridge Ave,2023-06-08T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.1
110489,Coombe Bridge Ave,2023-06-08T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
110489,Coombe Bridge Ave,2023-06-08T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.4
110489,Coombe Bridge Ave,2023-06-08T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.7
110489,Coombe Bridge Ave,2023-06-08T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.5
110489,Coombe Bridge Ave,2023-06-08T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.99
110489,Coombe Bridge Ave,2023-06-08T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.32
110489,Coombe Bridge Ave,2023-06-08T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.23
110489,Coombe Bridge Ave,2023-06-08T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.53
110489,Coombe Bridge Ave,2023-06-08T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,-4.5
110489,Coombe Bridge Ave,2023-06-08T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,39.2
110489,Coombe Bridge Ave,2023-06-08T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.6
110489,Coombe Bridge Ave,2023-06-08T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.2
110489,Coombe Bridge Ave,2023-06-08T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.8
110489,Coombe Bridge Ave,2023-06-08T12:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.65
110489,Coombe Bridge Ave,2023-06-08T12:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-0.94
110489,Coombe Bridge Ave,2023-06-08T12:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.6
110489,Coombe Bridge Ave,2023-06-08T12:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.45
110489,Coombe Bridge Ave,2023-06-08T12:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.7
110489,Coombe Bridge Ave,2023-06-08T12:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.28
110489,Coombe Bridge Ave,2023-06-08T12:50:00.000+00:00,feeder,12.0,N Current (RMS),A,18.1
110489,Coombe Bridge Ave,2023-06-08T12:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,10.4
110489,Coombe Bridge Ave,2023-06-08T12:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.4
110489,Coombe Bridge Ave,2023-06-08T12:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,22.6
110489,Coombe Bridge Ave,2023-06-08T12:50:00.000+00:00,transformer,,Temperature,C,31.1
110489,Coombe Bridge Ave,2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110489,Coombe Bridge Ave,2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
110489,Coombe Bridge Ave,2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
110489,Coombe Bridge Ave,2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
110489,Coombe Bridge Ave,2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
110489,Coombe Bridge Ave,2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
110489,Coombe Bridge Ave,2023-06-08T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
110489,Coombe Bridge Ave,2023-06-08T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
110489,Coombe Bridge Ave,2023-06-08T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
110489,Coombe Bridge Ave,2023-06-08T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.47
110489,Coombe Bridge Ave,2023-06-08T12:50:00.000+00:00,busbar,,L2 Active Power,kW,2.43
110489,Coombe Bridge Ave,2023-06-08T12:50:00.000+00:00,busbar,,L1 Active Power,kW,2.83
110489,Coombe Bridge Ave,2023-06-08T12:50:00.000+00:00,busbar,,N Current (RMS),A,35.2
110489,Coombe Bridge Ave,2023-06-08T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
110489,Coombe Bridge Ave,2023-06-08T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.0
110489,Coombe Bridge Ave,2023-06-08T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
110489,Coombe Bridge Ave,2023-06-08T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.41
110489,Coombe Bridge Ave,2023-06-08T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.4
110489,Coombe Bridge Ave,2023-06-08T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.55
110489,Coombe Bridge Ave,2023-06-08T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.29
110489,Coombe Bridge Ave,2023-06-08T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.51
110489,Coombe Bridge Ave,2023-06-08T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.08
110489,Coombe Bridge Ave,2023-06-08T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.2
110489,Coombe Bridge Ave,2023-06-08T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
110489,Coombe Bridge Ave,2023-06-08T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110489,Coombe Bridge Ave,2023-06-08T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.7
110489,Coombe Bridge Ave,2023-06-08T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.64
110489,Coombe Bridge Ave,2023-06-08T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.84
110489,Coombe Bridge Ave,2023-06-08T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.1
110489,Coombe Bridge Ave,2023-06-08T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.15
110489,Coombe Bridge Ave,2023-06-08T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.26
110489,Coombe Bridge Ave,2023-06-08T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,-7.18
110489,Coombe Bridge Ave,2023-06-08T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,46.0
110489,Coombe Bridge Ave,2023-06-08T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.9
110489,Coombe Bridge Ave,2023-06-08T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.6
110489,Coombe Bridge Ave,2023-06-08T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.3
110489,Coombe Bridge Ave,2023-06-08T12:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.16
110489,Coombe Bridge Ave,2023-06-08T12:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-0.44
110489,Coombe Bridge Ave,2023-06-08T12:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.37
110489,Coombe Bridge Ave,2023-06-08T12:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.11
110489,Coombe Bridge Ave,2023-06-08T12:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.58
110489,Coombe Bridge Ave,2023-06-08T12:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,2.69
110489,Coombe Bridge Ave,2023-06-08T12:40:00.000+00:00,feeder,12.0,N Current (RMS),A,16.2
110489,Coombe Bridge Ave,2023-06-08T12:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,7.7
110489,Coombe Bridge Ave,2023-06-08T12:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.2
110489,Coombe Bridge Ave,2023-06-08T12:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,20.2
110489,Coombe Bridge Ave,2023-06-08T12:40:00.000+00:00,transformer,,Temperature,C,31.0
110489,Coombe Bridge Ave,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110489,Coombe Bridge Ave,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
110489,Coombe Bridge Ave,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
110489,Coombe Bridge Ave,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
110489,Coombe Bridge Ave,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
110489,Coombe Bridge Ave,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
110489,Coombe Bridge Ave,2023-06-08T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
110489,Coombe Bridge Ave,2023-06-08T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
110489,Coombe Bridge Ave,2023-06-08T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
110489,Coombe Bridge Ave,2023-06-08T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.17
110489,Coombe Bridge Ave,2023-06-08T12:40:00.000+00:00,busbar,,L2 Active Power,kW,2.85
110489,Coombe Bridge Ave,2023-06-08T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.67
110489,Coombe Bridge Ave,2023-06-08T12:40:00.000+00:00,busbar,,N Current (RMS),A,37.4
110489,Coombe Bridge Ave,2023-06-08T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
110489,Coombe Bridge Ave,2023-06-08T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
110489,Coombe Bridge Ave,2023-06-08T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
110489,Coombe Bridge Ave,2023-06-08T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.57
110489,Coombe Bridge Ave,2023-06-08T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.95
110489,Coombe Bridge Ave,2023-06-08T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.59
110489,Coombe Bridge Ave,2023-06-08T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.28
110489,Coombe Bridge Ave,2023-06-08T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.81
110489,Coombe Bridge Ave,2023-06-08T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.11
110489,Coombe Bridge Ave,2023-06-08T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.4
110489,Coombe Bridge Ave,2023-06-08T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
110489,Coombe Bridge Ave,2023-06-08T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.4
110489,Coombe Bridge Ave,2023-06-08T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.9
110489,Coombe Bridge Ave,2023-06-08T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.6
110489,Coombe Bridge Ave,2023-06-08T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.89
110489,Coombe Bridge Ave,2023-06-08T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.72
110489,Coombe Bridge Ave,2023-06-08T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.13
110489,Coombe Bridge Ave,2023-06-08T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.0
110489,Coombe Bridge Ave,2023-06-08T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,-3.62
110489,Coombe Bridge Ave,2023-06-08T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,37.2
110489,Coombe Bridge Ave,2023-06-08T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.1
110489,Coombe Bridge Ave,2023-06-08T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.9
110489,Coombe Bridge Ave,2023-06-08T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.5
110489,Coombe Bridge Ave,2023-06-08T12:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.97
110489,Coombe Bridge Ave,2023-06-08T12:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.54
110489,Coombe Bridge Ave,2023-06-08T12:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.15
110489,Coombe Bridge Ave,2023-06-08T12:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.98
110489,Coombe Bridge Ave,2023-06-08T12:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.01
110489,Coombe Bridge Ave,2023-06-08T12:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,2.15
110489,Coombe Bridge Ave,2023-06-08T12:30:00.000+00:00,feeder,12.0,N Current (RMS),A,15.7
110489,Coombe Bridge Ave,2023-06-08T12:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.4
110489,Coombe Bridge Ave,2023-06-08T12:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.6
110489,Coombe Bridge Ave,2023-06-08T12:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,18.2
110489,Coombe Bridge Ave,2023-06-08T12:30:00.000+00:00,transformer,,Temperature,C,30.9
110489,Coombe Bridge Ave,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
110489,Coombe Bridge Ave,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
110489,Coombe Bridge Ave,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
110489,Coombe Bridge Ave,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
110489,Coombe Bridge Ave,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
110489,Coombe Bridge Ave,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
110489,Coombe Bridge Ave,2023-06-08T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
110489,Coombe Bridge Ave,2023-06-08T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.07
110489,Coombe Bridge Ave,2023-06-08T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
110489,Coombe Bridge Ave,2023-06-08T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.99
110489,Coombe Bridge Ave,2023-06-08T12:30:00.000+00:00,busbar,,L2 Active Power,kW,2.21
110489,Coombe Bridge Ave,2023-06-08T12:30:00.000+00:00,busbar,,L1 Active Power,kW,1.39
110489,Coombe Bridge Ave,2023-06-08T12:30:00.000+00:00,busbar,,N Current (RMS),A,35.9
110489,Coombe Bridge Ave,2023-06-08T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
110489,Coombe Bridge Ave,2023-06-08T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
110489,Coombe Bridge Ave,2023-06-08T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
110489,Coombe Bridge Ave,2023-06-08T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.67
110489,Coombe Bridge Ave,2023-06-08T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.65
110489,Coombe Bridge Ave,2023-06-08T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.64
110489,Coombe Bridge Ave,2023-06-08T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.22
110489,Coombe Bridge Ave,2023-06-08T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.47
110489,Coombe Bridge Ave,2023-06-08T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.15
110489,Coombe Bridge Ave,2023-06-08T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.1
110489,Coombe Bridge Ave,2023-06-08T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.3
110489,Coombe Bridge Ave,2023-06-08T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.7
110489,Coombe Bridge Ave,2023-06-08T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.0
110489,Coombe Bridge Ave,2023-06-08T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.59
110489,Coombe Bridge Ave,2023-06-08T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.97
110489,Coombe Bridge Ave,2023-06-08T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.78
110489,Coombe Bridge Ave,2023-06-08T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.16
110489,Coombe Bridge Ave,2023-06-08T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.6
110489,Coombe Bridge Ave,2023-06-08T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,-1.35
110489,Coombe Bridge Ave,2023-06-08T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,27.2
110489,Coombe Bridge Ave,2023-06-08T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.8
110489,Coombe Bridge Ave,2023-06-08T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.2
110489,Coombe Bridge Ave,2023-06-08T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.1
110489,Coombe Bridge Ave,2023-06-08T12:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.18
110489,Coombe Bridge Ave,2023-06-08T12:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.87
110489,Coombe Bridge Ave,2023-06-08T12:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.76
110489,Coombe Bridge Ave,2023-06-08T12:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.08
110489,Coombe Bridge Ave,2023-06-08T12:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.23
110489,Coombe Bridge Ave,2023-06-08T12:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,2.9
110489,Coombe Bridge Ave,2023-06-08T12:20:00.000+00:00,feeder,12.0,N Current (RMS),A,18.4
110489,Coombe Bridge Ave,2023-06-08T12:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,7.3
110489,Coombe Bridge Ave,2023-06-08T12:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,11.2
110489,Coombe Bridge Ave,2023-06-08T12:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,19.3
110489,Coombe Bridge Ave,2023-06-08T12:20:00.000+00:00,transformer,,Temperature,C,30.7
110489,Coombe Bridge Ave,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110489,Coombe Bridge Ave,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
110489,Coombe Bridge Ave,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
110489,Coombe Bridge Ave,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
110489,Coombe Bridge Ave,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
110489,Coombe Bridge Ave,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
110489,Coombe Bridge Ave,2023-06-08T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
110489,Coombe Bridge Ave,2023-06-08T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.21
110489,Coombe Bridge Ave,2023-06-08T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
110489,Coombe Bridge Ave,2023-06-08T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.34
110489,Coombe Bridge Ave,2023-06-08T12:20:00.000+00:00,busbar,,L2 Active Power,kW,2.9
110489,Coombe Bridge Ave,2023-06-08T12:20:00.000+00:00,busbar,,L1 Active Power,kW,4.57
110489,Coombe Bridge Ave,2023-06-08T12:20:00.000+00:00,busbar,,N Current (RMS),A,35.2
110489,Coombe Bridge Ave,2023-06-08T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
110489,Coombe Bridge Ave,2023-06-08T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
110489,Coombe Bridge Ave,2023-06-08T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
110489,Coombe Bridge Ave,2023-06-08T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.6
110489,Coombe Bridge Ave,2023-06-08T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.63
110489,Coombe Bridge Ave,2023-06-08T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.49
110489,Coombe Bridge Ave,2023-06-08T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.25
110489,Coombe Bridge Ave,2023-06-08T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.53
110489,Coombe Bridge Ave,2023-06-08T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.68
110489,Coombe Bridge Ave,2023-06-08T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.0
110489,Coombe Bridge Ave,2023-06-08T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.6
110489,Coombe Bridge Ave,2023-06-08T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.1
110489,Coombe Bridge Ave,2023-06-08T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.0
110489,Coombe Bridge Ave,2023-06-08T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.13
110489,Coombe Bridge Ave,2023-06-08T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.78
110489,Coombe Bridge Ave,2023-06-08T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.73
110489,Coombe Bridge Ave,2023-06-08T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.25
110489,Coombe Bridge Ave,2023-06-08T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.74
110489,Coombe Bridge Ave,2023-06-08T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,-3.41
110489,Coombe Bridge Ave,2023-06-08T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,33.3
110489,Coombe Bridge Ave,2023-06-08T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.7
110489,Coombe Bridge Ave,2023-06-08T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.5
110489,Coombe Bridge Ave,2023-06-08T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.2
110489,Coombe Bridge Ave,2023-06-08T12:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.23
110489,Coombe Bridge Ave,2023-06-08T12:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.76
110489,Coombe Bridge Ave,2023-06-08T12:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.11
110489,Coombe Bridge Ave,2023-06-08T12:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.01
110489,Coombe Bridge Ave,2023-06-08T12:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.23
110489,Coombe Bridge Ave,2023-06-08T12:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.87
110489,Coombe Bridge Ave,2023-06-08T12:10:00.000+00:00,feeder,12.0,N Current (RMS),A,22.0
110489,Coombe Bridge Ave,2023-06-08T12:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,7.3
110489,Coombe Bridge Ave,2023-06-08T12:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,13.9
110489,Coombe Bridge Ave,2023-06-08T12:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,24.0
110489,Coombe Bridge Ave,2023-06-08T12:10:00.000+00:00,transformer,,Temperature,C,30.6
110489,Coombe Bridge Ave,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
110489,Coombe Bridge Ave,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
110489,Coombe Bridge Ave,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
110489,Coombe Bridge Ave,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
110489,Coombe Bridge Ave,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
110489,Coombe Bridge Ave,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
110489,Coombe Bridge Ave,2023-06-08T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
110489,Coombe Bridge Ave,2023-06-08T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.7
110489,Coombe Bridge Ave,2023-06-08T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
110489,Coombe Bridge Ave,2023-06-08T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.75
110489,Coombe Bridge Ave,2023-06-08T12:10:00.000+00:00,busbar,,L2 Active Power,kW,2.06
110489,Coombe Bridge Ave,2023-06-08T12:10:00.000+00:00,busbar,,L1 Active Power,kW,5.53
110489,Coombe Bridge Ave,2023-06-08T12:10:00.000+00:00,busbar,,N Current (RMS),A,35.6
110489,Coombe Bridge Ave,2023-06-08T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
110489,Coombe Bridge Ave,2023-06-08T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
110489,Coombe Bridge Ave,2023-06-08T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
110489,Coombe Bridge Ave,2023-06-08T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.71
110489,Coombe Bridge Ave,2023-06-08T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.56
110489,Coombe Bridge Ave,2023-06-08T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.46
110489,Coombe Bridge Ave,2023-06-08T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.89
110489,Coombe Bridge Ave,2023-06-08T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.53
110489,Coombe Bridge Ave,2023-06-08T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.41
110489,Coombe Bridge Ave,2023-06-08T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.7
110489,Coombe Bridge Ave,2023-06-08T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.5
110489,Coombe Bridge Ave,2023-06-08T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.7
110489,Coombe Bridge Ave,2023-06-08T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.6
110489,Coombe Bridge Ave,2023-06-08T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.26
110489,Coombe Bridge Ave,2023-06-08T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.91
110489,Coombe Bridge Ave,2023-06-08T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.58
110489,Coombe Bridge Ave,2023-06-08T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.15
110489,Coombe Bridge Ave,2023-06-08T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.01
110489,Coombe Bridge Ave,2023-06-08T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,-1.69
110489,Coombe Bridge Ave,2023-06-08T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,32.8
110489,Coombe Bridge Ave,2023-06-08T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.5
110489,Coombe Bridge Ave,2023-06-08T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.2
110489,Coombe Bridge Ave,2023-06-08T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.8
110489,Coombe Bridge Ave,2023-06-08T12:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.66
110489,Coombe Bridge Ave,2023-06-08T12:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-0.31
110489,Coombe Bridge Ave,2023-06-08T12:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.54
110489,Coombe Bridge Ave,2023-06-08T12:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.35
110489,Coombe Bridge Ave,2023-06-08T12:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.39
110489,Coombe Bridge Ave,2023-06-08T12:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.41
110489,Coombe Bridge Ave,2023-06-08T12:00:00.000+00:00,feeder,12.0,N Current (RMS),A,21.5
110489,Coombe Bridge Ave,2023-06-08T12:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,10.3
110489,Coombe Bridge Ave,2023-06-08T12:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,8.0
110489,Coombe Bridge Ave,2023-06-08T12:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,25.1
110489,Coombe Bridge Ave,2023-06-08T12:00:00.000+00:00,transformer,,Temperature,C,30.5
110489,Coombe Bridge Ave,2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110489,Coombe Bridge Ave,2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
110489,Coombe Bridge Ave,2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
110489,Coombe Bridge Ave,2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
110489,Coombe Bridge Ave,2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
110489,Coombe Bridge Ave,2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
110489,Coombe Bridge Ave,2023-06-08T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
110489,Coombe Bridge Ave,2023-06-08T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
110489,Coombe Bridge Ave,2023-06-08T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
110489,Coombe Bridge Ave,2023-06-08T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.87
110489,Coombe Bridge Ave,2023-06-08T12:00:00.000+00:00,busbar,,L2 Active Power,kW,2.71
110489,Coombe Bridge Ave,2023-06-08T12:00:00.000+00:00,busbar,,L1 Active Power,kW,7.54
110489,Coombe Bridge Ave,2023-06-08T12:00:00.000+00:00,busbar,,N Current (RMS),A,42.8
110489,Coombe Bridge Ave,2023-06-08T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
110489,Coombe Bridge Ave,2023-06-08T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
110489,Coombe Bridge Ave,2023-06-08T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
110489,Coombe Bridge Ave,2023-06-08T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.47
110489,Coombe Bridge Ave,2023-06-08T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.63
110489,Coombe Bridge Ave,2023-06-08T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.5
110489,Coombe Bridge Ave,2023-06-08T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.77
110489,Coombe Bridge Ave,2023-06-08T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.72
110489,Coombe Bridge Ave,2023-06-08T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.66
110489,Coombe Bridge Ave,2023-06-08T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.1
110489,Coombe Bridge Ave,2023-06-08T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.1
110489,Coombe Bridge Ave,2023-06-08T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.1
110489,Coombe Bridge Ave,2023-06-08T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.2
110489,Coombe Bridge Ave,2023-06-08T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.35
110489,Coombe Bridge Ave,2023-06-08T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.91
110489,Coombe Bridge Ave,2023-06-08T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.99
110489,Coombe Bridge Ave,2023-06-08T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.3
110489,Coombe Bridge Ave,2023-06-08T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.46
110489,Coombe Bridge Ave,2023-06-08T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,-6.11
110489,Coombe Bridge Ave,2023-06-08T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,46.9
110489,Coombe Bridge Ave,2023-06-08T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.1
110489,Coombe Bridge Ave,2023-06-08T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.9
110489,Coombe Bridge Ave,2023-06-08T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.2
110489,Coombe Bridge Ave,2023-06-08T11:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.55
110489,Coombe Bridge Ave,2023-06-08T11:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-0.71
110489,Coombe Bridge Ave,2023-06-08T11:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.39
110489,Coombe Bridge Ave,2023-06-08T11:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.4
110489,Coombe Bridge Ave,2023-06-08T11:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.23
110489,Coombe Bridge Ave,2023-06-08T11:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.79
110489,Coombe Bridge Ave,2023-06-08T11:50:00.000+00:00,feeder,12.0,N Current (RMS),A,21.2
110489,Coombe Bridge Ave,2023-06-08T11:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,10.0
110489,Coombe Bridge Ave,2023-06-08T11:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.4
110489,Coombe Bridge Ave,2023-06-08T11:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,23.5
110489,Coombe Bridge Ave,2023-06-08T11:50:00.000+00:00,transformer,,Temperature,C,30.4
110489,Coombe Bridge Ave,2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110489,Coombe Bridge Ave,2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
110489,Coombe Bridge Ave,2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
110489,Coombe Bridge Ave,2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
110489,Coombe Bridge Ave,2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
110489,Coombe Bridge Ave,2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
110489,Coombe Bridge Ave,2023-06-08T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
110489,Coombe Bridge Ave,2023-06-08T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.51
