Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-06-08T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
110489,Coombe Bridge Ave,2023-06-08T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.84
110489,Coombe Bridge Ave,2023-06-08T11:50:00.000+00:00,busbar,,L2 Active Power,kW,1.97
110489,Coombe Bridge Ave,2023-06-08T11:50:00.000+00:00,busbar,,L1 Active Power,kW,4.27
110489,Coombe Bridge Ave,2023-06-08T11:50:00.000+00:00,busbar,,N Current (RMS),A,38.5
110489,Coombe Bridge Ave,2023-06-08T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
110489,Coombe Bridge Ave,2023-06-08T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
110489,Coombe Bridge Ave,2023-06-08T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
110489,Coombe Bridge Ave,2023-06-08T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.76
110489,Coombe Bridge Ave,2023-06-08T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.35
110489,Coombe Bridge Ave,2023-06-08T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.75
110489,Coombe Bridge Ave,2023-06-08T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.46
110489,Coombe Bridge Ave,2023-06-08T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.51
110489,Coombe Bridge Ave,2023-06-08T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.01
110489,Coombe Bridge Ave,2023-06-08T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.0
110489,Coombe Bridge Ave,2023-06-08T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.8
110489,Coombe Bridge Ave,2023-06-08T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110489,Coombe Bridge Ave,2023-06-08T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.3
110489,Coombe Bridge Ave,2023-06-08T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.44
110489,Coombe Bridge Ave,2023-06-08T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.86
110489,Coombe Bridge Ave,2023-06-08T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.02
110489,Coombe Bridge Ave,2023-06-08T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.22
110489,Coombe Bridge Ave,2023-06-08T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.65
110489,Coombe Bridge Ave,2023-06-08T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,-6.46
110489,Coombe Bridge Ave,2023-06-08T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,46.8
110489,Coombe Bridge Ave,2023-06-08T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.1
110489,Coombe Bridge Ave,2023-06-08T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.0
110489,Coombe Bridge Ave,2023-06-08T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.8
110489,Coombe Bridge Ave,2023-06-08T11:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.18
110489,Coombe Bridge Ave,2023-06-08T11:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-0.21
110489,Coombe Bridge Ave,2023-06-08T11:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.29
110489,Coombe Bridge Ave,2023-06-08T11:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.6
110489,Coombe Bridge Ave,2023-06-08T11:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.41
110489,Coombe Bridge Ave,2023-06-08T11:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,2.14
110489,Coombe Bridge Ave,2023-06-08T11:40:00.000+00:00,feeder,12.0,N Current (RMS),A,17.2
110489,Coombe Bridge Ave,2023-06-08T11:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.2
110489,Coombe Bridge Ave,2023-06-08T11:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,8.4
110489,Coombe Bridge Ave,2023-06-08T11:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,18.7
110489,Coombe Bridge Ave,2023-06-08T11:40:00.000+00:00,transformer,,Temperature,C,30.3
110489,Coombe Bridge Ave,2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
110489,Coombe Bridge Ave,2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
110489,Coombe Bridge Ave,2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
110489,Coombe Bridge Ave,2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
110489,Coombe Bridge Ave,2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
110489,Coombe Bridge Ave,2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
110489,Coombe Bridge Ave,2023-06-08T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
110489,Coombe Bridge Ave,2023-06-08T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
110489,Coombe Bridge Ave,2023-06-08T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
110489,Coombe Bridge Ave,2023-06-08T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.61
110489,Coombe Bridge Ave,2023-06-08T11:40:00.000+00:00,busbar,,L2 Active Power,kW,2.39
110489,Coombe Bridge Ave,2023-06-08T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.25
110489,Coombe Bridge Ave,2023-06-08T11:40:00.000+00:00,busbar,,N Current (RMS),A,40.5
110489,Coombe Bridge Ave,2023-06-08T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
110489,Coombe Bridge Ave,2023-06-08T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
110489,Coombe Bridge Ave,2023-06-08T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
110489,Coombe Bridge Ave,2023-06-08T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.91
110489,Coombe Bridge Ave,2023-06-08T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.31
110489,Coombe Bridge Ave,2023-06-08T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.73
110489,Coombe Bridge Ave,2023-06-08T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.69
110489,Coombe Bridge Ave,2023-06-08T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.31
110489,Coombe Bridge Ave,2023-06-08T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.98
110489,Coombe Bridge Ave,2023-06-08T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.3
110489,Coombe Bridge Ave,2023-06-08T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
110489,Coombe Bridge Ave,2023-06-08T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.9
110489,Coombe Bridge Ave,2023-06-08T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.6
110489,Coombe Bridge Ave,2023-06-08T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.67
110489,Coombe Bridge Ave,2023-06-08T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.9
110489,Coombe Bridge Ave,2023-06-08T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.97
110489,Coombe Bridge Ave,2023-06-08T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.5
110489,Coombe Bridge Ave,2023-06-08T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.06
110489,Coombe Bridge Ave,2023-06-08T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,-7.47
110489,Coombe Bridge Ave,2023-06-08T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,54.9
110489,Coombe Bridge Ave,2023-06-08T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.0
110489,Coombe Bridge Ave,2023-06-08T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.4
110489,Coombe Bridge Ave,2023-06-08T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.6
110489,Coombe Bridge Ave,2023-06-08T11:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.68
110489,Coombe Bridge Ave,2023-06-08T11:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-0.29
110489,Coombe Bridge Ave,2023-06-08T11:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.46
110489,Coombe Bridge Ave,2023-06-08T11:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.75
110489,Coombe Bridge Ave,2023-06-08T11:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.34
110489,Coombe Bridge Ave,2023-06-08T11:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,2.96
110489,Coombe Bridge Ave,2023-06-08T11:30:00.000+00:00,feeder,12.0,N Current (RMS),A,19.5
110489,Coombe Bridge Ave,2023-06-08T11:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,17.6
110489,Coombe Bridge Ave,2023-06-08T11:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.8
110489,Coombe Bridge Ave,2023-06-08T11:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,21.6
110489,Coombe Bridge Ave,2023-06-08T11:30:00.000+00:00,transformer,,Temperature,C,30.1
110489,Coombe Bridge Ave,2023-06-08T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110489,Coombe Bridge Ave,2023-06-08T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
110489,Coombe Bridge Ave,2023-06-08T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
110489,Coombe Bridge Ave,2023-06-08T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
110489,Coombe Bridge Ave,2023-06-08T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
110489,Coombe Bridge Ave,2023-06-08T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
110489,Coombe Bridge Ave,2023-06-08T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
110489,Coombe Bridge Ave,2023-06-08T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.9
110489,Coombe Bridge Ave,2023-06-08T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
110489,Coombe Bridge Ave,2023-06-08T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.45
110489,Coombe Bridge Ave,2023-06-08T11:30:00.000+00:00,busbar,,L2 Active Power,kW,1.79
110489,Coombe Bridge Ave,2023-06-08T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.0
110489,Coombe Bridge Ave,2023-06-08T11:30:00.000+00:00,busbar,,N Current (RMS),A,47.6
110489,Coombe Bridge Ave,2023-06-08T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
110489,Coombe Bridge Ave,2023-06-08T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
110489,Coombe Bridge Ave,2023-06-08T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
110489,Coombe Bridge Ave,2023-06-08T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.92
110489,Coombe Bridge Ave,2023-06-08T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.31
110489,Coombe Bridge Ave,2023-06-08T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.79
110489,Coombe Bridge Ave,2023-06-08T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.56
110489,Coombe Bridge Ave,2023-06-08T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.26
110489,Coombe Bridge Ave,2023-06-08T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.99
110489,Coombe Bridge Ave,2023-06-08T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.9
110489,Coombe Bridge Ave,2023-06-08T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.3
110489,Coombe Bridge Ave,2023-06-08T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.8
110489,Coombe Bridge Ave,2023-06-08T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.9
110489,Coombe Bridge Ave,2023-06-08T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.55
110489,Coombe Bridge Ave,2023-06-08T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.22
110489,Coombe Bridge Ave,2023-06-08T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.08
110489,Coombe Bridge Ave,2023-06-08T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.52
110489,Coombe Bridge Ave,2023-06-08T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.01
110489,Coombe Bridge Ave,2023-06-08T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,-6.89
110489,Coombe Bridge Ave,2023-06-08T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,39.1
110489,Coombe Bridge Ave,2023-06-08T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.6
110489,Coombe Bridge Ave,2023-06-08T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.6
110489,Coombe Bridge Ave,2023-06-08T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.4
110489,Coombe Bridge Ave,2023-06-08T11:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.59
110489,Coombe Bridge Ave,2023-06-08T11:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-0.46
110489,Coombe Bridge Ave,2023-06-08T11:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.35
110489,Coombe Bridge Ave,2023-06-08T11:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.37
110489,Coombe Bridge Ave,2023-06-08T11:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.03
110489,Coombe Bridge Ave,2023-06-08T11:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,2.92
110489,Coombe Bridge Ave,2023-06-08T11:20:00.000+00:00,feeder,12.0,N Current (RMS),A,18.5
110489,Coombe Bridge Ave,2023-06-08T11:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.7
110489,Coombe Bridge Ave,2023-06-08T11:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.1
110489,Coombe Bridge Ave,2023-06-08T11:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,21.4
110489,Coombe Bridge Ave,2023-06-08T11:20:00.000+00:00,transformer,,Temperature,C,29.9
110489,Coombe Bridge Ave,2023-06-08T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110489,Coombe Bridge Ave,2023-06-08T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
110489,Coombe Bridge Ave,2023-06-08T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
110489,Coombe Bridge Ave,2023-06-08T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
110489,Coombe Bridge Ave,2023-06-08T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
110489,Coombe Bridge Ave,2023-06-08T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
110489,Coombe Bridge Ave,2023-06-08T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
110489,Coombe Bridge Ave,2023-06-08T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
110489,Coombe Bridge Ave,2023-06-08T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
110489,Coombe Bridge Ave,2023-06-08T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.17
110489,Coombe Bridge Ave,2023-06-08T11:20:00.000+00:00,busbar,,L2 Active Power,kW,3.77
110489,Coombe Bridge Ave,2023-06-08T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.41
110489,Coombe Bridge Ave,2023-06-08T11:20:00.000+00:00,busbar,,N Current (RMS),A,43.1
110489,Coombe Bridge Ave,2023-06-08T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
110489,Coombe Bridge Ave,2023-06-08T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
110489,Coombe Bridge Ave,2023-06-08T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
110489,Coombe Bridge Ave,2023-06-08T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.33
110489,Coombe Bridge Ave,2023-06-08T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.31
110489,Coombe Bridge Ave,2023-06-08T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.68
110489,Coombe Bridge Ave,2023-06-08T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.89
110489,Coombe Bridge Ave,2023-06-08T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.24
110489,Coombe Bridge Ave,2023-06-08T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.1
110489,Coombe Bridge Ave,2023-06-08T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.9
110489,Coombe Bridge Ave,2023-06-08T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.2
110489,Coombe Bridge Ave,2023-06-08T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.8
110489,Coombe Bridge Ave,2023-06-08T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.9
110489,Coombe Bridge Ave,2023-06-08T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.13
110489,Coombe Bridge Ave,2023-06-08T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.46
110489,Coombe Bridge Ave,2023-06-08T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.22
110489,Coombe Bridge Ave,2023-06-08T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.28
110489,Coombe Bridge Ave,2023-06-08T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.67
110489,Coombe Bridge Ave,2023-06-08T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,-5.9
110489,Coombe Bridge Ave,2023-06-08T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,29.4
110489,Coombe Bridge Ave,2023-06-08T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.2
110489,Coombe Bridge Ave,2023-06-08T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.3
110489,Coombe Bridge Ave,2023-06-08T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.3
110489,Coombe Bridge Ave,2023-06-08T11:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.46
110489,Coombe Bridge Ave,2023-06-08T11:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-0.91
110489,Coombe Bridge Ave,2023-06-08T11:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.29
110489,Coombe Bridge Ave,2023-06-08T11:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.27
110489,Coombe Bridge Ave,2023-06-08T11:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.65
110489,Coombe Bridge Ave,2023-06-08T11:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,2.8
110489,Coombe Bridge Ave,2023-06-08T11:10:00.000+00:00,feeder,12.0,N Current (RMS),A,17.7
110489,Coombe Bridge Ave,2023-06-08T11:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.0
110489,Coombe Bridge Ave,2023-06-08T11:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.1
110489,Coombe Bridge Ave,2023-06-08T11:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,20.6
110489,Coombe Bridge Ave,2023-06-08T11:10:00.000+00:00,transformer,,Temperature,C,29.7
110489,Coombe Bridge Ave,2023-06-08T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110489,Coombe Bridge Ave,2023-06-08T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
110489,Coombe Bridge Ave,2023-06-08T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
110489,Coombe Bridge Ave,2023-06-08T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
110489,Coombe Bridge Ave,2023-06-08T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
110489,Coombe Bridge Ave,2023-06-08T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
110489,Coombe Bridge Ave,2023-06-08T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
110489,Coombe Bridge Ave,2023-06-08T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
110489,Coombe Bridge Ave,2023-06-08T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
110489,Coombe Bridge Ave,2023-06-08T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.96
110489,Coombe Bridge Ave,2023-06-08T11:10:00.000+00:00,busbar,,L2 Active Power,kW,4.92
110489,Coombe Bridge Ave,2023-06-08T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.36
110489,Coombe Bridge Ave,2023-06-08T11:10:00.000+00:00,busbar,,N Current (RMS),A,42.6
110489,Coombe Bridge Ave,2023-06-08T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
110489,Coombe Bridge Ave,2023-06-08T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
110489,Coombe Bridge Ave,2023-06-08T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
110489,Coombe Bridge Ave,2023-06-08T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.44
110489,Coombe Bridge Ave,2023-06-08T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.31
110489,Coombe Bridge Ave,2023-06-08T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.78
110489,Coombe Bridge Ave,2023-06-08T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.43
110489,Coombe Bridge Ave,2023-06-08T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.26
110489,Coombe Bridge Ave,2023-06-08T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.03
110489,Coombe Bridge Ave,2023-06-08T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,5.7
110489,Coombe Bridge Ave,2023-06-08T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.9
110489,Coombe Bridge Ave,2023-06-08T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.8
110489,Coombe Bridge Ave,2023-06-08T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.8
110489,Coombe Bridge Ave,2023-06-08T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.59
110489,Coombe Bridge Ave,2023-06-08T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.03
110489,Coombe Bridge Ave,2023-06-08T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.75
110489,Coombe Bridge Ave,2023-06-08T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110489,Coombe Bridge Ave,2023-06-08T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.28
110489,Coombe Bridge Ave,2023-06-08T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,-5.0
110489,Coombe Bridge Ave,2023-06-08T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,27.2
110489,Coombe Bridge Ave,2023-06-08T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.0
110489,Coombe Bridge Ave,2023-06-08T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.3
110489,Coombe Bridge Ave,2023-06-08T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.6
110489,Coombe Bridge Ave,2023-06-08T11:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.49
110489,Coombe Bridge Ave,2023-06-08T11:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-0.51
110489,Coombe Bridge Ave,2023-06-08T11:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.82
110489,Coombe Bridge Ave,2023-06-08T11:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.42
110489,Coombe Bridge Ave,2023-06-08T11:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.29
110489,Coombe Bridge Ave,2023-06-08T11:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.87
110489,Coombe Bridge Ave,2023-06-08T11:00:00.000+00:00,feeder,12.0,N Current (RMS),A,24.8
110489,Coombe Bridge Ave,2023-06-08T11:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,10.0
110489,Coombe Bridge Ave,2023-06-08T11:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.2
110489,Coombe Bridge Ave,2023-06-08T11:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,28.3
110489,Coombe Bridge Ave,2023-06-08T11:00:00.000+00:00,transformer,,Temperature,C,29.6
110489,Coombe Bridge Ave,2023-06-08T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
110489,Coombe Bridge Ave,2023-06-08T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
110489,Coombe Bridge Ave,2023-06-08T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
110489,Coombe Bridge Ave,2023-06-08T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
110489,Coombe Bridge Ave,2023-06-08T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
110489,Coombe Bridge Ave,2023-06-08T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
110489,Coombe Bridge Ave,2023-06-08T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
110489,Coombe Bridge Ave,2023-06-08T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
110489,Coombe Bridge Ave,2023-06-08T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
110489,Coombe Bridge Ave,2023-06-08T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.73
110489,Coombe Bridge Ave,2023-06-08T11:00:00.000+00:00,busbar,,L2 Active Power,kW,4.04
110489,Coombe Bridge Ave,2023-06-08T11:00:00.000+00:00,busbar,,L1 Active Power,kW,2.98
110489,Coombe Bridge Ave,2023-06-08T11:00:00.000+00:00,busbar,,N Current (RMS),A,42.6
110489,Coombe Bridge Ave,2023-06-08T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
110489,Coombe Bridge Ave,2023-06-08T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
110489,Coombe Bridge Ave,2023-06-08T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
110489,Coombe Bridge Ave,2023-06-08T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.52
110489,Coombe Bridge Ave,2023-06-08T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.32
110489,Coombe Bridge Ave,2023-06-08T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.62
110489,Coombe Bridge Ave,2023-06-08T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.51
110489,Coombe Bridge Ave,2023-06-08T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.41
110489,Coombe Bridge Ave,2023-06-08T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.32
110489,Coombe Bridge Ave,2023-06-08T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
110489,Coombe Bridge Ave,2023-06-08T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.4
110489,Coombe Bridge Ave,2023-06-08T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.2
110489,Coombe Bridge Ave,2023-06-08T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.9
110489,Coombe Bridge Ave,2023-06-08T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.32
110489,Coombe Bridge Ave,2023-06-08T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.43
110489,Coombe Bridge Ave,2023-06-08T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.68
110489,Coombe Bridge Ave,2023-06-08T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.05
110489,Coombe Bridge Ave,2023-06-08T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.84
110489,Coombe Bridge Ave,2023-06-08T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,-6.69
110489,Coombe Bridge Ave,2023-06-08T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,32.9
110489,Coombe Bridge Ave,2023-06-08T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.5
110489,Coombe Bridge Ave,2023-06-08T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.9
110489,Coombe Bridge Ave,2023-06-08T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.0
110489,Coombe Bridge Ave,2023-06-08T10:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.63
110489,Coombe Bridge Ave,2023-06-08T10:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.18
110489,Coombe Bridge Ave,2023-06-08T10:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.84
110489,Coombe Bridge Ave,2023-06-08T10:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.31
110489,Coombe Bridge Ave,2023-06-08T10:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.76
110489,Coombe Bridge Ave,2023-06-08T10:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.15
110489,Coombe Bridge Ave,2023-06-08T10:50:00.000+00:00,feeder,12.0,N Current (RMS),A,27.6
110489,Coombe Bridge Ave,2023-06-08T10:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,10.4
110489,Coombe Bridge Ave,2023-06-08T10:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,8.3
110489,Coombe Bridge Ave,2023-06-08T10:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,32.6
110489,Coombe Bridge Ave,2023-06-08T10:50:00.000+00:00,transformer,,Temperature,C,29.4
110489,Coombe Bridge Ave,2023-06-08T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
110489,Coombe Bridge Ave,2023-06-08T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
110489,Coombe Bridge Ave,2023-06-08T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
110489,Coombe Bridge Ave,2023-06-08T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
110489,Coombe Bridge Ave,2023-06-08T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
110489,Coombe Bridge Ave,2023-06-08T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
110489,Coombe Bridge Ave,2023-06-08T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
110489,Coombe Bridge Ave,2023-06-08T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
110489,Coombe Bridge Ave,2023-06-08T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
110489,Coombe Bridge Ave,2023-06-08T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.02
110489,Coombe Bridge Ave,2023-06-08T10:50:00.000+00:00,busbar,,L2 Active Power,kW,2.64
110489,Coombe Bridge Ave,2023-06-08T10:50:00.000+00:00,busbar,,L1 Active Power,kW,2.75
110489,Coombe Bridge Ave,2023-06-08T10:50:00.000+00:00,busbar,,N Current (RMS),A,37.4
110489,Coombe Bridge Ave,2023-06-08T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
110489,Coombe Bridge Ave,2023-06-08T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
110489,Coombe Bridge Ave,2023-06-08T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
110489,Coombe Bridge Ave,2023-06-08T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.47
110489,Coombe Bridge Ave,2023-06-08T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.39
110489,Coombe Bridge Ave,2023-06-08T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.72
110489,Coombe Bridge Ave,2023-06-08T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.43
110489,Coombe Bridge Ave,2023-06-08T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.55
110489,Coombe Bridge Ave,2023-06-08T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.16
110489,Coombe Bridge Ave,2023-06-08T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.8
110489,Coombe Bridge Ave,2023-06-08T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.0
110489,Coombe Bridge Ave,2023-06-08T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110489,Coombe Bridge Ave,2023-06-08T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.2
110489,Coombe Bridge Ave,2023-06-08T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.61
110489,Coombe Bridge Ave,2023-06-08T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.13
110489,Coombe Bridge Ave,2023-06-08T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.57
110489,Coombe Bridge Ave,2023-06-08T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.3
110489,Coombe Bridge Ave,2023-06-08T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.47
110489,Coombe Bridge Ave,2023-06-08T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,-6.1
110489,Coombe Bridge Ave,2023-06-08T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,34.0
110489,Coombe Bridge Ave,2023-06-08T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.2
110489,Coombe Bridge Ave,2023-06-08T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.3
110489,Coombe Bridge Ave,2023-06-08T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.6
110489,Coombe Bridge Ave,2023-06-08T10:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.59
110489,Coombe Bridge Ave,2023-06-08T10:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.33
110489,Coombe Bridge Ave,2023-06-08T10:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.59
110489,Coombe Bridge Ave,2023-06-08T10:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.31
110489,Coombe Bridge Ave,2023-06-08T10:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.19
110489,Coombe Bridge Ave,2023-06-08T10:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,2.17
110489,Coombe Bridge Ave,2023-06-08T10:40:00.000+00:00,feeder,12.0,N Current (RMS),A,15.9
110489,Coombe Bridge Ave,2023-06-08T10:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,10.2
110489,Coombe Bridge Ave,2023-06-08T10:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.9
110489,Coombe Bridge Ave,2023-06-08T10:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,19.8
110489,Coombe Bridge Ave,2023-06-08T10:40:00.000+00:00,transformer,,Temperature,C,29.2
110489,Coombe Bridge Ave,2023-06-08T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
110489,Coombe Bridge Ave,2023-06-08T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
110489,Coombe Bridge Ave,2023-06-08T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
110489,Coombe Bridge Ave,2023-06-08T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
110489,Coombe Bridge Ave,2023-06-08T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
110489,Coombe Bridge Ave,2023-06-08T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
110489,Coombe Bridge Ave,2023-06-08T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
110489,Coombe Bridge Ave,2023-06-08T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
110489,Coombe Bridge Ave,2023-06-08T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
110489,Coombe Bridge Ave,2023-06-08T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.84
110489,Coombe Bridge Ave,2023-06-08T10:40:00.000+00:00,busbar,,L2 Active Power,kW,3.1
110489,Coombe Bridge Ave,2023-06-08T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.6
110489,Coombe Bridge Ave,2023-06-08T10:40:00.000+00:00,busbar,,N Current (RMS),A,38.0
110489,Coombe Bridge Ave,2023-06-08T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
110489,Coombe Bridge Ave,2023-06-08T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
110489,Coombe Bridge Ave,2023-06-08T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
110489,Coombe Bridge Ave,2023-06-08T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.25
110489,Coombe Bridge Ave,2023-06-08T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.43
110489,Coombe Bridge Ave,2023-06-08T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.63
110489,Coombe Bridge Ave,2023-06-08T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.88
110489,Coombe Bridge Ave,2023-06-08T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.46
110489,Coombe Bridge Ave,2023-06-08T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.25
110489,Coombe Bridge Ave,2023-06-08T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.2
110489,Coombe Bridge Ave,2023-06-08T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.6
110489,Coombe Bridge Ave,2023-06-08T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110489,Coombe Bridge Ave,2023-06-08T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.4
110489,Coombe Bridge Ave,2023-06-08T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.37
110489,Coombe Bridge Ave,2023-06-08T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.84
110489,Coombe Bridge Ave,2023-06-08T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.66
110489,Coombe Bridge Ave,2023-06-08T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.21
110489,Coombe Bridge Ave,2023-06-08T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.54
110489,Coombe Bridge Ave,2023-06-08T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,-5.0
110489,Coombe Bridge Ave,2023-06-08T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,30.8
110489,Coombe Bridge Ave,2023-06-08T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.5
110489,Coombe Bridge Ave,2023-06-08T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.4
110489,Coombe Bridge Ave,2023-06-08T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.8
110489,Coombe Bridge Ave,2023-06-08T10:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.05
110489,Coombe Bridge Ave,2023-06-08T10:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.82
110489,Coombe Bridge Ave,2023-06-08T10:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.13
110489,Coombe Bridge Ave,2023-06-08T10:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.3
110489,Coombe Bridge Ave,2023-06-08T10:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.41
110489,Coombe Bridge Ave,2023-06-08T10:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.05
110489,Coombe Bridge Ave,2023-06-08T10:30:00.000+00:00,feeder,12.0,N Current (RMS),A,26.3
110489,Coombe Bridge Ave,2023-06-08T10:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,7.9
110489,Coombe Bridge Ave,2023-06-08T10:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.5
110489,Coombe Bridge Ave,2023-06-08T10:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,29.9
110489,Coombe Bridge Ave,2023-06-08T10:30:00.000+00:00,transformer,,Temperature,C,29.1
110489,Coombe Bridge Ave,2023-06-08T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
110489,Coombe Bridge Ave,2023-06-08T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
110489,Coombe Bridge Ave,2023-06-08T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
110489,Coombe Bridge Ave,2023-06-08T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
110489,Coombe Bridge Ave,2023-06-08T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
110489,Coombe Bridge Ave,2023-06-08T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
110489,Coombe Bridge Ave,2023-06-08T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
110489,Coombe Bridge Ave,2023-06-08T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
110489,Coombe Bridge Ave,2023-06-08T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
110489,Coombe Bridge Ave,2023-06-08T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.35
110489,Coombe Bridge Ave,2023-06-08T10:30:00.000+00:00,busbar,,L2 Active Power,kW,2.76
110489,Coombe Bridge Ave,2023-06-08T10:30:00.000+00:00,busbar,,L1 Active Power,kW,4.08
110489,Coombe Bridge Ave,2023-06-08T10:30:00.000+00:00,busbar,,N Current (RMS),A,38.2
110489,Coombe Bridge Ave,2023-06-08T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
110489,Coombe Bridge Ave,2023-06-08T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
110489,Coombe Bridge Ave,2023-06-08T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
110489,Coombe Bridge Ave,2023-06-08T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.94
110489,Coombe Bridge Ave,2023-06-08T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.42
110489,Coombe Bridge Ave,2023-06-08T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.72
110489,Coombe Bridge Ave,2023-06-08T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.79
110489,Coombe Bridge Ave,2023-06-08T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.45
110489,Coombe Bridge Ave,2023-06-08T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.25
110489,Coombe Bridge Ave,2023-06-08T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,13.0
110489,Coombe Bridge Ave,2023-06-08T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.7
110489,Coombe Bridge Ave,2023-06-08T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110489,Coombe Bridge Ave,2023-06-08T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.6
110489,Coombe Bridge Ave,2023-06-08T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.48
110489,Coombe Bridge Ave,2023-06-08T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.42
110489,Coombe Bridge Ave,2023-06-08T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.69
110489,Coombe Bridge Ave,2023-06-08T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.71
110489,Coombe Bridge Ave,2023-06-08T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.93
110489,Coombe Bridge Ave,2023-06-08T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,-4.08
110489,Coombe Bridge Ave,2023-06-08T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,32.3
110489,Coombe Bridge Ave,2023-06-08T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.2
110489,Coombe Bridge Ave,2023-06-08T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.3
110489,Coombe Bridge Ave,2023-06-08T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.3
110489,Coombe Bridge Ave,2023-06-08T10:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.96
110489,Coombe Bridge Ave,2023-06-08T10:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.97
110489,Coombe Bridge Ave,2023-06-08T10:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.16
110489,Coombe Bridge Ave,2023-06-08T10:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.2
110489,Coombe Bridge Ave,2023-06-08T10:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.28
110489,Coombe Bridge Ave,2023-06-08T10:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.06
110489,Coombe Bridge Ave,2023-06-08T10:20:00.000+00:00,feeder,12.0,N Current (RMS),A,24.3
110489,Coombe Bridge Ave,2023-06-08T10:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,7.3
110489,Coombe Bridge Ave,2023-06-08T10:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,10.4
110489,Coombe Bridge Ave,2023-06-08T10:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,26.5
110489,Coombe Bridge Ave,2023-06-08T10:20:00.000+00:00,transformer,,Temperature,C,28.9
110489,Coombe Bridge Ave,2023-06-08T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
110489,Coombe Bridge Ave,2023-06-08T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
110489,Coombe Bridge Ave,2023-06-08T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
110489,Coombe Bridge Ave,2023-06-08T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
110489,Coombe Bridge Ave,2023-06-08T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
110489,Coombe Bridge Ave,2023-06-08T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
110489,Coombe Bridge Ave,2023-06-08T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.61
110489,Coombe Bridge Ave,2023-06-08T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
110489,Coombe Bridge Ave,2023-06-08T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
110489,Coombe Bridge Ave,2023-06-08T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.46
110489,Coombe Bridge Ave,2023-06-08T10:20:00.000+00:00,busbar,,L2 Active Power,kW,2.25
110489,Coombe Bridge Ave,2023-06-08T10:20:00.000+00:00,busbar,,L1 Active Power,kW,5.28
110489,Coombe Bridge Ave,2023-06-08T10:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
110489,Coombe Bridge Ave,2023-06-08T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
110489,Coombe Bridge Ave,2023-06-08T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.4
110489,Coombe Bridge Ave,2023-06-08T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
110489,Coombe Bridge Ave,2023-06-08T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.11
110489,Coombe Bridge Ave,2023-06-08T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.35
110489,Coombe Bridge Ave,2023-06-08T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.57
110489,Coombe Bridge Ave,2023-06-08T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.74
110489,Coombe Bridge Ave,2023-06-08T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.28
110489,Coombe Bridge Ave,2023-06-08T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.59
110489,Coombe Bridge Ave,2023-06-08T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,14.6
110489,Coombe Bridge Ave,2023-06-08T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.9
110489,Coombe Bridge Ave,2023-06-08T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.0
110489,Coombe Bridge Ave,2023-06-08T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.0
110489,Coombe Bridge Ave,2023-06-08T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.86
110489,Coombe Bridge Ave,2023-06-08T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.39
110489,Coombe Bridge Ave,2023-06-08T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.9
110489,Coombe Bridge Ave,2023-06-08T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.08
110489,Coombe Bridge Ave,2023-06-08T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.52
110489,Coombe Bridge Ave,2023-06-08T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,-4.65
110489,Coombe Bridge Ave,2023-06-08T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,30.6
110489,Coombe Bridge Ave,2023-06-08T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.2
110489,Coombe Bridge Ave,2023-06-08T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.2
110489,Coombe Bridge Ave,2023-06-08T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.5
110489,Coombe Bridge Ave,2023-06-08T10:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.02
110489,Coombe Bridge Ave,2023-06-08T10:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.31
110489,Coombe Bridge Ave,2023-06-08T10:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.22
110489,Coombe Bridge Ave,2023-06-08T10:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.16
110489,Coombe Bridge Ave,2023-06-08T10:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.14
110489,Coombe Bridge Ave,2023-06-08T10:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,2.62
110489,Coombe Bridge Ave,2023-06-08T10:10:00.000+00:00,feeder,12.0,N Current (RMS),A,17.3
110489,Coombe Bridge Ave,2023-06-08T10:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,7.2
110489,Coombe Bridge Ave,2023-06-08T10:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.1
110489,Coombe Bridge Ave,2023-06-08T10:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,19.9
110489,Coombe Bridge Ave,2023-06-08T10:10:00.000+00:00,transformer,,Temperature,C,28.7
110489,Coombe Bridge Ave,2023-06-08T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
110489,Coombe Bridge Ave,2023-06-08T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
110489,Coombe Bridge Ave,2023-06-08T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
110489,Coombe Bridge Ave,2023-06-08T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
110489,Coombe Bridge Ave,2023-06-08T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
110489,Coombe Bridge Ave,2023-06-08T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
110489,Coombe Bridge Ave,2023-06-08T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
110489,Coombe Bridge Ave,2023-06-08T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
110489,Coombe Bridge Ave,2023-06-08T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
110489,Coombe Bridge Ave,2023-06-08T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.17
110489,Coombe Bridge Ave,2023-06-08T10:10:00.000+00:00,busbar,,L2 Active Power,kW,3.15
110489,Coombe Bridge Ave,2023-06-08T10:10:00.000+00:00,busbar,,L1 Active Power,kW,2.55
110489,Coombe Bridge Ave,2023-06-08T10:10:00.000+00:00,busbar,,N Current (RMS),A,36.7
110489,Coombe Bridge Ave,2023-06-08T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
110489,Coombe Bridge Ave,2023-06-08T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
110489,Coombe Bridge Ave,2023-06-08T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
110489,Coombe Bridge Ave,2023-06-08T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.38
110489,Coombe Bridge Ave,2023-06-08T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.36
110489,Coombe Bridge Ave,2023-06-08T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.69
110489,Coombe Bridge Ave,2023-06-08T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.63
110489,Coombe Bridge Ave,2023-06-08T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.37
110489,Coombe Bridge Ave,2023-06-08T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.93
110489,Coombe Bridge Ave,2023-06-08T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.5
110489,Coombe Bridge Ave,2023-06-08T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.9
110489,Coombe Bridge Ave,2023-06-08T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110489,Coombe Bridge Ave,2023-06-08T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.1
110489,Coombe Bridge Ave,2023-06-08T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.34
110489,Coombe Bridge Ave,2023-06-08T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.11
110489,Coombe Bridge Ave,2023-06-08T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.81
110489,Coombe Bridge Ave,2023-06-08T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110489,Coombe Bridge Ave,2023-06-08T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.38
110489,Coombe Bridge Ave,2023-06-08T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,-3.69
110489,Coombe Bridge Ave,2023-06-08T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,33.9
110489,Coombe Bridge Ave,2023-06-08T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.4
110489,Coombe Bridge Ave,2023-06-08T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.8
110489,Coombe Bridge Ave,2023-06-08T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.5
110489,Coombe Bridge Ave,2023-06-08T10:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.2
110489,Coombe Bridge Ave,2023-06-08T10:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-0.22
110489,Coombe Bridge Ave,2023-06-08T10:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.68
110489,Coombe Bridge Ave,2023-06-08T10:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.26
110489,Coombe Bridge Ave,2023-06-08T10:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.48
110489,Coombe Bridge Ave,2023-06-08T10:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.79
110489,Coombe Bridge Ave,2023-06-08T10:00:00.000+00:00,feeder,12.0,N Current (RMS),A,26.4
110489,Coombe Bridge Ave,2023-06-08T10:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,8.1
110489,Coombe Bridge Ave,2023-06-08T10:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.1
110489,Coombe Bridge Ave,2023-06-08T10:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,30.6
110489,Coombe Bridge Ave,2023-06-08T10:00:00.000+00:00,transformer,,Temperature,C,28.6
110489,Coombe Bridge Ave,2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
110489,Coombe Bridge Ave,2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
110489,Coombe Bridge Ave,2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
110489,Coombe Bridge Ave,2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
110489,Coombe Bridge Ave,2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
110489,Coombe Bridge Ave,2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
110489,Coombe Bridge Ave,2023-06-08T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
110489,Coombe Bridge Ave,2023-06-08T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
110489,Coombe Bridge Ave,2023-06-08T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
110489,Coombe Bridge Ave,2023-06-08T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.19
110489,Coombe Bridge Ave,2023-06-08T10:00:00.000+00:00,busbar,,L2 Active Power,kW,2.24
110489,Coombe Bridge Ave,2023-06-08T10:00:00.000+00:00,busbar,,L1 Active Power,kW,7.48
110489,Coombe Bridge Ave,2023-06-08T10:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
110489,Coombe Bridge Ave,2023-06-08T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
110489,Coombe Bridge Ave,2023-06-08T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
