Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-06-08T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
110489,Coombe Bridge Ave,2023-06-08T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.81
110489,Coombe Bridge Ave,2023-06-08T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.38
110489,Coombe Bridge Ave,2023-06-08T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.64
110489,Coombe Bridge Ave,2023-06-08T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.98
110489,Coombe Bridge Ave,2023-06-08T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.57
110489,Coombe Bridge Ave,2023-06-08T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.02
110489,Coombe Bridge Ave,2023-06-08T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.8
110489,Coombe Bridge Ave,2023-06-08T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.9
110489,Coombe Bridge Ave,2023-06-08T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110489,Coombe Bridge Ave,2023-06-08T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.0
110489,Coombe Bridge Ave,2023-06-08T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.87
110489,Coombe Bridge Ave,2023-06-08T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.21
110489,Coombe Bridge Ave,2023-06-08T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.34
110489,Coombe Bridge Ave,2023-06-08T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.36
110489,Coombe Bridge Ave,2023-06-08T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.0
110489,Coombe Bridge Ave,2023-06-08T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,-2.32
110489,Coombe Bridge Ave,2023-06-08T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,21.6
110489,Coombe Bridge Ave,2023-06-08T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.2
110489,Coombe Bridge Ave,2023-06-08T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.1
110489,Coombe Bridge Ave,2023-06-08T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.0
110489,Coombe Bridge Ave,2023-06-08T09:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.82
110489,Coombe Bridge Ave,2023-06-08T09:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-0.42
110489,Coombe Bridge Ave,2023-06-08T09:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.84
110489,Coombe Bridge Ave,2023-06-08T09:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.06
110489,Coombe Bridge Ave,2023-06-08T09:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.42
110489,Coombe Bridge Ave,2023-06-08T09:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.78
110489,Coombe Bridge Ave,2023-06-08T09:50:00.000+00:00,feeder,12.0,N Current (RMS),A,31.0
110489,Coombe Bridge Ave,2023-06-08T09:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.5
110489,Coombe Bridge Ave,2023-06-08T09:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.4
110489,Coombe Bridge Ave,2023-06-08T09:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,34.1
110489,Coombe Bridge Ave,2023-06-08T09:50:00.000+00:00,transformer,,Temperature,C,28.4
110489,Coombe Bridge Ave,2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
110489,Coombe Bridge Ave,2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
110489,Coombe Bridge Ave,2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
110489,Coombe Bridge Ave,2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
110489,Coombe Bridge Ave,2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
110489,Coombe Bridge Ave,2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
110489,Coombe Bridge Ave,2023-06-08T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
110489,Coombe Bridge Ave,2023-06-08T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
110489,Coombe Bridge Ave,2023-06-08T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
110489,Coombe Bridge Ave,2023-06-08T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.89
110489,Coombe Bridge Ave,2023-06-08T09:50:00.000+00:00,busbar,,L2 Active Power,kW,3.8
110489,Coombe Bridge Ave,2023-06-08T09:50:00.000+00:00,busbar,,L1 Active Power,kW,9.6
110489,Coombe Bridge Ave,2023-06-08T09:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
110489,Coombe Bridge Ave,2023-06-08T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
110489,Coombe Bridge Ave,2023-06-08T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
110489,Coombe Bridge Ave,2023-06-08T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
110489,Coombe Bridge Ave,2023-06-08T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.29
110489,Coombe Bridge Ave,2023-06-08T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.38
110489,Coombe Bridge Ave,2023-06-08T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.62
110489,Coombe Bridge Ave,2023-06-08T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.69
110489,Coombe Bridge Ave,2023-06-08T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.58
110489,Coombe Bridge Ave,2023-06-08T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.31
110489,Coombe Bridge Ave,2023-06-08T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.9
110489,Coombe Bridge Ave,2023-06-08T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.0
110489,Coombe Bridge Ave,2023-06-08T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110489,Coombe Bridge Ave,2023-06-08T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.6
110489,Coombe Bridge Ave,2023-06-08T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.65
110489,Coombe Bridge Ave,2023-06-08T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.27
110489,Coombe Bridge Ave,2023-06-08T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.36
110489,Coombe Bridge Ave,2023-06-08T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.28
110489,Coombe Bridge Ave,2023-06-08T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.04
110489,Coombe Bridge Ave,2023-06-08T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,-0.03
110489,Coombe Bridge Ave,2023-06-08T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.0
110489,Coombe Bridge Ave,2023-06-08T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.3
110489,Coombe Bridge Ave,2023-06-08T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.5
110489,Coombe Bridge Ave,2023-06-08T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.7
110489,Coombe Bridge Ave,2023-06-08T09:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.13
110489,Coombe Bridge Ave,2023-06-08T09:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.0
110489,Coombe Bridge Ave,2023-06-08T09:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.73
110489,Coombe Bridge Ave,2023-06-08T09:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.09
110489,Coombe Bridge Ave,2023-06-08T09:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.05
110489,Coombe Bridge Ave,2023-06-08T09:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.75
110489,Coombe Bridge Ave,2023-06-08T09:40:00.000+00:00,feeder,12.0,N Current (RMS),A,27.0
110489,Coombe Bridge Ave,2023-06-08T09:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,7.5
110489,Coombe Bridge Ave,2023-06-08T09:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.3
110489,Coombe Bridge Ave,2023-06-08T09:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,33.7
110489,Coombe Bridge Ave,2023-06-08T09:40:00.000+00:00,transformer,,Temperature,C,28.2
110489,Coombe Bridge Ave,2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110489,Coombe Bridge Ave,2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
110489,Coombe Bridge Ave,2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
110489,Coombe Bridge Ave,2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
110489,Coombe Bridge Ave,2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
110489,Coombe Bridge Ave,2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
110489,Coombe Bridge Ave,2023-06-08T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
110489,Coombe Bridge Ave,2023-06-08T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
110489,Coombe Bridge Ave,2023-06-08T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
110489,Coombe Bridge Ave,2023-06-08T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.2
110489,Coombe Bridge Ave,2023-06-08T09:40:00.000+00:00,busbar,,L2 Active Power,kW,3.32
110489,Coombe Bridge Ave,2023-06-08T09:40:00.000+00:00,busbar,,L1 Active Power,kW,10.24
110489,Coombe Bridge Ave,2023-06-08T09:40:00.000+00:00,busbar,,N Current (RMS),A,48.4
110489,Coombe Bridge Ave,2023-06-08T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
110489,Coombe Bridge Ave,2023-06-08T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
110489,Coombe Bridge Ave,2023-06-08T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
110489,Coombe Bridge Ave,2023-06-08T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.13
110489,Coombe Bridge Ave,2023-06-08T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.35
110489,Coombe Bridge Ave,2023-06-08T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.49
110489,Coombe Bridge Ave,2023-06-08T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.68
110489,Coombe Bridge Ave,2023-06-08T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.38
110489,Coombe Bridge Ave,2023-06-08T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.21
110489,Coombe Bridge Ave,2023-06-08T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.8
110489,Coombe Bridge Ave,2023-06-08T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.7
110489,Coombe Bridge Ave,2023-06-08T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110489,Coombe Bridge Ave,2023-06-08T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.3
110489,Coombe Bridge Ave,2023-06-08T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.1
110489,Coombe Bridge Ave,2023-06-08T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.24
110489,Coombe Bridge Ave,2023-06-08T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.66
110489,Coombe Bridge Ave,2023-06-08T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.38
110489,Coombe Bridge Ave,2023-06-08T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.96
110489,Coombe Bridge Ave,2023-06-08T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.81
110489,Coombe Bridge Ave,2023-06-08T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.3
110489,Coombe Bridge Ave,2023-06-08T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.4
110489,Coombe Bridge Ave,2023-06-08T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.3
110489,Coombe Bridge Ave,2023-06-08T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.5
110489,Coombe Bridge Ave,2023-06-08T09:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.66
110489,Coombe Bridge Ave,2023-06-08T09:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.16
110489,Coombe Bridge Ave,2023-06-08T09:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.62
110489,Coombe Bridge Ave,2023-06-08T09:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.24
110489,Coombe Bridge Ave,2023-06-08T09:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.19
110489,Coombe Bridge Ave,2023-06-08T09:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.14
110489,Coombe Bridge Ave,2023-06-08T09:30:00.000+00:00,feeder,12.0,N Current (RMS),A,19.6
110489,Coombe Bridge Ave,2023-06-08T09:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,10.3
110489,Coombe Bridge Ave,2023-06-08T09:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.0
110489,Coombe Bridge Ave,2023-06-08T09:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,25.6
110489,Coombe Bridge Ave,2023-06-08T09:30:00.000+00:00,transformer,,Temperature,C,28.1
110489,Coombe Bridge Ave,2023-06-08T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
110489,Coombe Bridge Ave,2023-06-08T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
110489,Coombe Bridge Ave,2023-06-08T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
110489,Coombe Bridge Ave,2023-06-08T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
110489,Coombe Bridge Ave,2023-06-08T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
110489,Coombe Bridge Ave,2023-06-08T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
110489,Coombe Bridge Ave,2023-06-08T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
110489,Coombe Bridge Ave,2023-06-08T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
110489,Coombe Bridge Ave,2023-06-08T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
110489,Coombe Bridge Ave,2023-06-08T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.68
110489,Coombe Bridge Ave,2023-06-08T09:30:00.000+00:00,busbar,,L2 Active Power,kW,3.24
110489,Coombe Bridge Ave,2023-06-08T09:30:00.000+00:00,busbar,,L1 Active Power,kW,9.83
110489,Coombe Bridge Ave,2023-06-08T09:30:00.000+00:00,busbar,,N Current (RMS),A,47.2
110489,Coombe Bridge Ave,2023-06-08T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
110489,Coombe Bridge Ave,2023-06-08T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
110489,Coombe Bridge Ave,2023-06-08T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
110489,Coombe Bridge Ave,2023-06-08T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.71
110489,Coombe Bridge Ave,2023-06-08T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.35
110489,Coombe Bridge Ave,2023-06-08T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.43
110489,Coombe Bridge Ave,2023-06-08T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.49
110489,Coombe Bridge Ave,2023-06-08T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.26
110489,Coombe Bridge Ave,2023-06-08T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.87
110489,Coombe Bridge Ave,2023-06-08T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,14.3
110489,Coombe Bridge Ave,2023-06-08T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.1
110489,Coombe Bridge Ave,2023-06-08T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.9
110489,Coombe Bridge Ave,2023-06-08T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.7
110489,Coombe Bridge Ave,2023-06-08T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.67
110489,Coombe Bridge Ave,2023-06-08T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.58
110489,Coombe Bridge Ave,2023-06-08T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.49
110489,Coombe Bridge Ave,2023-06-08T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.15
110489,Coombe Bridge Ave,2023-06-08T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.74
110489,Coombe Bridge Ave,2023-06-08T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.96
110489,Coombe Bridge Ave,2023-06-08T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.0
110489,Coombe Bridge Ave,2023-06-08T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.0
110489,Coombe Bridge Ave,2023-06-08T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.3
110489,Coombe Bridge Ave,2023-06-08T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.9
110489,Coombe Bridge Ave,2023-06-08T09:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.38
110489,Coombe Bridge Ave,2023-06-08T09:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-0.53
110489,Coombe Bridge Ave,2023-06-08T09:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.53
110489,Coombe Bridge Ave,2023-06-08T09:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.12
110489,Coombe Bridge Ave,2023-06-08T09:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.34
110489,Coombe Bridge Ave,2023-06-08T09:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,2.93
110489,Coombe Bridge Ave,2023-06-08T09:20:00.000+00:00,feeder,12.0,N Current (RMS),A,17.5
110489,Coombe Bridge Ave,2023-06-08T09:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,8.4
110489,Coombe Bridge Ave,2023-06-08T09:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.1
110489,Coombe Bridge Ave,2023-06-08T09:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,22.0
110489,Coombe Bridge Ave,2023-06-08T09:20:00.000+00:00,transformer,,Temperature,C,27.9
110489,Coombe Bridge Ave,2023-06-08T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110489,Coombe Bridge Ave,2023-06-08T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
110489,Coombe Bridge Ave,2023-06-08T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
110489,Coombe Bridge Ave,2023-06-08T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
110489,Coombe Bridge Ave,2023-06-08T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
110489,Coombe Bridge Ave,2023-06-08T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
110489,Coombe Bridge Ave,2023-06-08T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
110489,Coombe Bridge Ave,2023-06-08T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
110489,Coombe Bridge Ave,2023-06-08T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
110489,Coombe Bridge Ave,2023-06-08T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.54
110489,Coombe Bridge Ave,2023-06-08T09:20:00.000+00:00,busbar,,L2 Active Power,kW,3.37
110489,Coombe Bridge Ave,2023-06-08T09:20:00.000+00:00,busbar,,L1 Active Power,kW,11.19
110489,Coombe Bridge Ave,2023-06-08T09:20:00.000+00:00,busbar,,N Current (RMS),A,56.7
110489,Coombe Bridge Ave,2023-06-08T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
110489,Coombe Bridge Ave,2023-06-08T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
110489,Coombe Bridge Ave,2023-06-08T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
110489,Coombe Bridge Ave,2023-06-08T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.44
110489,Coombe Bridge Ave,2023-06-08T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.33
110489,Coombe Bridge Ave,2023-06-08T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.57
110489,Coombe Bridge Ave,2023-06-08T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.41
110489,Coombe Bridge Ave,2023-06-08T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.24
110489,Coombe Bridge Ave,2023-06-08T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.63
110489,Coombe Bridge Ave,2023-06-08T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.0
110489,Coombe Bridge Ave,2023-06-08T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.9
110489,Coombe Bridge Ave,2023-06-08T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.8
110489,Coombe Bridge Ave,2023-06-08T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.1
110489,Coombe Bridge Ave,2023-06-08T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.91
110489,Coombe Bridge Ave,2023-06-08T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.42
110489,Coombe Bridge Ave,2023-06-08T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.24
110489,Coombe Bridge Ave,2023-06-08T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.14
110489,Coombe Bridge Ave,2023-06-08T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.52
110489,Coombe Bridge Ave,2023-06-08T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.1
110489,Coombe Bridge Ave,2023-06-08T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.1
110489,Coombe Bridge Ave,2023-06-08T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.9
110489,Coombe Bridge Ave,2023-06-08T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.6
110489,Coombe Bridge Ave,2023-06-08T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.2
110489,Coombe Bridge Ave,2023-06-08T09:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.95
110489,Coombe Bridge Ave,2023-06-08T09:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-0.53
110489,Coombe Bridge Ave,2023-06-08T09:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.61
110489,Coombe Bridge Ave,2023-06-08T09:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.5
110489,Coombe Bridge Ave,2023-06-08T09:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.55
110489,Coombe Bridge Ave,2023-06-08T09:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.94
110489,Coombe Bridge Ave,2023-06-08T09:10:00.000+00:00,feeder,12.0,N Current (RMS),A,19.1
110489,Coombe Bridge Ave,2023-06-08T09:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,11.6
110489,Coombe Bridge Ave,2023-06-08T09:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.3
110489,Coombe Bridge Ave,2023-06-08T09:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,24.9
110489,Coombe Bridge Ave,2023-06-08T09:10:00.000+00:00,transformer,,Temperature,C,27.7
110489,Coombe Bridge Ave,2023-06-08T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110489,Coombe Bridge Ave,2023-06-08T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
110489,Coombe Bridge Ave,2023-06-08T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
110489,Coombe Bridge Ave,2023-06-08T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
110489,Coombe Bridge Ave,2023-06-08T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
110489,Coombe Bridge Ave,2023-06-08T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
110489,Coombe Bridge Ave,2023-06-08T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.32
110489,Coombe Bridge Ave,2023-06-08T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
110489,Coombe Bridge Ave,2023-06-08T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
110489,Coombe Bridge Ave,2023-06-08T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.54
110489,Coombe Bridge Ave,2023-06-08T09:10:00.000+00:00,busbar,,L2 Active Power,kW,3.05
110489,Coombe Bridge Ave,2023-06-08T09:10:00.000+00:00,busbar,,L1 Active Power,kW,8.81
110489,Coombe Bridge Ave,2023-06-08T09:10:00.000+00:00,busbar,,N Current (RMS),A,55.5
110489,Coombe Bridge Ave,2023-06-08T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
110489,Coombe Bridge Ave,2023-06-08T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
110489,Coombe Bridge Ave,2023-06-08T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
110489,Coombe Bridge Ave,2023-06-08T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.97
110489,Coombe Bridge Ave,2023-06-08T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.31
110489,Coombe Bridge Ave,2023-06-08T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.68
110489,Coombe Bridge Ave,2023-06-08T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.72
110489,Coombe Bridge Ave,2023-06-08T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.26
110489,Coombe Bridge Ave,2023-06-08T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.97
110489,Coombe Bridge Ave,2023-06-08T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.3
110489,Coombe Bridge Ave,2023-06-08T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.1
110489,Coombe Bridge Ave,2023-06-08T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.8
110489,Coombe Bridge Ave,2023-06-08T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.8
110489,Coombe Bridge Ave,2023-06-08T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
110489,Coombe Bridge Ave,2023-06-08T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.51
110489,Coombe Bridge Ave,2023-06-08T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.28
110489,Coombe Bridge Ave,2023-06-08T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.69
110489,Coombe Bridge Ave,2023-06-08T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.13
110489,Coombe Bridge Ave,2023-06-08T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.12
110489,Coombe Bridge Ave,2023-06-08T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.1
110489,Coombe Bridge Ave,2023-06-08T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.7
110489,Coombe Bridge Ave,2023-06-08T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.3
110489,Coombe Bridge Ave,2023-06-08T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.8
110489,Coombe Bridge Ave,2023-06-08T09:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.86
110489,Coombe Bridge Ave,2023-06-08T09:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.01
110489,Coombe Bridge Ave,2023-06-08T09:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.53
110489,Coombe Bridge Ave,2023-06-08T09:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.14
110489,Coombe Bridge Ave,2023-06-08T09:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.27
110489,Coombe Bridge Ave,2023-06-08T09:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.3
110489,Coombe Bridge Ave,2023-06-08T09:00:00.000+00:00,feeder,12.0,N Current (RMS),A,31.6
110489,Coombe Bridge Ave,2023-06-08T09:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.6
110489,Coombe Bridge Ave,2023-06-08T09:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.5
110489,Coombe Bridge Ave,2023-06-08T09:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,35.9
110489,Coombe Bridge Ave,2023-06-08T09:00:00.000+00:00,transformer,,Temperature,C,27.5
110489,Coombe Bridge Ave,2023-06-08T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
110489,Coombe Bridge Ave,2023-06-08T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
110489,Coombe Bridge Ave,2023-06-08T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
110489,Coombe Bridge Ave,2023-06-08T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
110489,Coombe Bridge Ave,2023-06-08T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
110489,Coombe Bridge Ave,2023-06-08T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
110489,Coombe Bridge Ave,2023-06-08T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
110489,Coombe Bridge Ave,2023-06-08T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.05
110489,Coombe Bridge Ave,2023-06-08T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
110489,Coombe Bridge Ave,2023-06-08T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.14
110489,Coombe Bridge Ave,2023-06-08T09:00:00.000+00:00,busbar,,L2 Active Power,kW,1.37
110489,Coombe Bridge Ave,2023-06-08T09:00:00.000+00:00,busbar,,L1 Active Power,kW,12.77
110489,Coombe Bridge Ave,2023-06-08T09:00:00.000+00:00,busbar,,N Current (RMS),A,54.5
110489,Coombe Bridge Ave,2023-06-08T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
110489,Coombe Bridge Ave,2023-06-08T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
110489,Coombe Bridge Ave,2023-06-08T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
110489,Coombe Bridge Ave,2023-06-08T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.39
110489,Coombe Bridge Ave,2023-06-08T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.55
110489,Coombe Bridge Ave,2023-06-08T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.64
110489,Coombe Bridge Ave,2023-06-08T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.45
110489,Coombe Bridge Ave,2023-06-08T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.48
110489,Coombe Bridge Ave,2023-06-08T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.29
110489,Coombe Bridge Ave,2023-06-08T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,14.4
110489,Coombe Bridge Ave,2023-06-08T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.0
110489,Coombe Bridge Ave,2023-06-08T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110489,Coombe Bridge Ave,2023-06-08T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.9
110489,Coombe Bridge Ave,2023-06-08T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.22
110489,Coombe Bridge Ave,2023-06-08T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.62
110489,Coombe Bridge Ave,2023-06-08T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.7
110489,Coombe Bridge Ave,2023-06-08T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.15
110489,Coombe Bridge Ave,2023-06-08T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.24
110489,Coombe Bridge Ave,2023-06-08T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.81
110489,Coombe Bridge Ave,2023-06-08T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,20.7
110489,Coombe Bridge Ave,2023-06-08T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.3
110489,Coombe Bridge Ave,2023-06-08T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.5
110489,Coombe Bridge Ave,2023-06-08T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.7
110489,Coombe Bridge Ave,2023-06-08T08:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.78
110489,Coombe Bridge Ave,2023-06-08T08:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-0.26
110489,Coombe Bridge Ave,2023-06-08T08:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.73
110489,Coombe Bridge Ave,2023-06-08T08:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.19
110489,Coombe Bridge Ave,2023-06-08T08:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.63
110489,Coombe Bridge Ave,2023-06-08T08:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.39
110489,Coombe Bridge Ave,2023-06-08T08:50:00.000+00:00,feeder,12.0,N Current (RMS),A,22.7
110489,Coombe Bridge Ave,2023-06-08T08:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.7
110489,Coombe Bridge Ave,2023-06-08T08:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,3.9
110489,Coombe Bridge Ave,2023-06-08T08:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,26.8
110489,Coombe Bridge Ave,2023-06-08T08:50:00.000+00:00,transformer,,Temperature,C,27.4
110489,Coombe Bridge Ave,2023-06-08T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110489,Coombe Bridge Ave,2023-06-08T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
110489,Coombe Bridge Ave,2023-06-08T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
110489,Coombe Bridge Ave,2023-06-08T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
110489,Coombe Bridge Ave,2023-06-08T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
110489,Coombe Bridge Ave,2023-06-08T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
110489,Coombe Bridge Ave,2023-06-08T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
110489,Coombe Bridge Ave,2023-06-08T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
110489,Coombe Bridge Ave,2023-06-08T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
110489,Coombe Bridge Ave,2023-06-08T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.65
110489,Coombe Bridge Ave,2023-06-08T08:50:00.000+00:00,busbar,,L2 Active Power,kW,2.34
110489,Coombe Bridge Ave,2023-06-08T08:50:00.000+00:00,busbar,,L1 Active Power,kW,12.6
110489,Coombe Bridge Ave,2023-06-08T08:50:00.000+00:00,busbar,,N Current (RMS),A,57.1
110489,Coombe Bridge Ave,2023-06-08T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
110489,Coombe Bridge Ave,2023-06-08T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
110489,Coombe Bridge Ave,2023-06-08T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
110489,Coombe Bridge Ave,2023-06-08T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.57
110489,Coombe Bridge Ave,2023-06-08T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.36
110489,Coombe Bridge Ave,2023-06-08T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.69
110489,Coombe Bridge Ave,2023-06-08T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.45
110489,Coombe Bridge Ave,2023-06-08T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.34
110489,Coombe Bridge Ave,2023-06-08T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.59
110489,Coombe Bridge Ave,2023-06-08T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,17.7
110489,Coombe Bridge Ave,2023-06-08T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.3
110489,Coombe Bridge Ave,2023-06-08T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.2
110489,Coombe Bridge Ave,2023-06-08T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.6
110489,Coombe Bridge Ave,2023-06-08T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.47
110489,Coombe Bridge Ave,2023-06-08T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.47
110489,Coombe Bridge Ave,2023-06-08T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.84
110489,Coombe Bridge Ave,2023-06-08T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.49
110489,Coombe Bridge Ave,2023-06-08T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.7
110489,Coombe Bridge Ave,2023-06-08T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.59
110489,Coombe Bridge Ave,2023-06-08T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.7
110489,Coombe Bridge Ave,2023-06-08T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.5
110489,Coombe Bridge Ave,2023-06-08T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.2
110489,Coombe Bridge Ave,2023-06-08T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.0
110489,Coombe Bridge Ave,2023-06-08T08:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.85
110489,Coombe Bridge Ave,2023-06-08T08:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.0
110489,Coombe Bridge Ave,2023-06-08T08:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.58
110489,Coombe Bridge Ave,2023-06-08T08:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.24
110489,Coombe Bridge Ave,2023-06-08T08:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.39
110489,Coombe Bridge Ave,2023-06-08T08:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.65
110489,Coombe Bridge Ave,2023-06-08T08:40:00.000+00:00,feeder,12.0,N Current (RMS),A,25.6
110489,Coombe Bridge Ave,2023-06-08T08:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,7.2
110489,Coombe Bridge Ave,2023-06-08T08:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.1
110489,Coombe Bridge Ave,2023-06-08T08:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,29.7
110489,Coombe Bridge Ave,2023-06-08T08:40:00.000+00:00,transformer,,Temperature,C,27.2
110489,Coombe Bridge Ave,2023-06-08T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110489,Coombe Bridge Ave,2023-06-08T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
110489,Coombe Bridge Ave,2023-06-08T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
110489,Coombe Bridge Ave,2023-06-08T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
110489,Coombe Bridge Ave,2023-06-08T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
110489,Coombe Bridge Ave,2023-06-08T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
110489,Coombe Bridge Ave,2023-06-08T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
110489,Coombe Bridge Ave,2023-06-08T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.81
110489,Coombe Bridge Ave,2023-06-08T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
110489,Coombe Bridge Ave,2023-06-08T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.14
110489,Coombe Bridge Ave,2023-06-08T08:40:00.000+00:00,busbar,,L2 Active Power,kW,1.52
110489,Coombe Bridge Ave,2023-06-08T08:40:00.000+00:00,busbar,,L1 Active Power,kW,13.57
110489,Coombe Bridge Ave,2023-06-08T08:40:00.000+00:00,busbar,,N Current (RMS),A,55.7
110489,Coombe Bridge Ave,2023-06-08T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
110489,Coombe Bridge Ave,2023-06-08T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
110489,Coombe Bridge Ave,2023-06-08T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
110489,Coombe Bridge Ave,2023-06-08T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.41
110489,Coombe Bridge Ave,2023-06-08T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.39
110489,Coombe Bridge Ave,2023-06-08T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.63
110489,Coombe Bridge Ave,2023-06-08T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.9
110489,Coombe Bridge Ave,2023-06-08T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.43
110489,Coombe Bridge Ave,2023-06-08T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.74
110489,Coombe Bridge Ave,2023-06-08T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,15.2
110489,Coombe Bridge Ave,2023-06-08T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.7
110489,Coombe Bridge Ave,2023-06-08T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110489,Coombe Bridge Ave,2023-06-08T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.4
110489,Coombe Bridge Ave,2023-06-08T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
110489,Coombe Bridge Ave,2023-06-08T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.78
110489,Coombe Bridge Ave,2023-06-08T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.1
110489,Coombe Bridge Ave,2023-06-08T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.81
110489,Coombe Bridge Ave,2023-06-08T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.23
110489,Coombe Bridge Ave,2023-06-08T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.06
110489,Coombe Bridge Ave,2023-06-08T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.8
110489,Coombe Bridge Ave,2023-06-08T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.4
110489,Coombe Bridge Ave,2023-06-08T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.4
110489,Coombe Bridge Ave,2023-06-08T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.2
110489,Coombe Bridge Ave,2023-06-08T08:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.72
110489,Coombe Bridge Ave,2023-06-08T08:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-0.19
110489,Coombe Bridge Ave,2023-06-08T08:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.6
110489,Coombe Bridge Ave,2023-06-08T08:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.59
110489,Coombe Bridge Ave,2023-06-08T08:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.39
110489,Coombe Bridge Ave,2023-06-08T08:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.17
110489,Coombe Bridge Ave,2023-06-08T08:30:00.000+00:00,feeder,12.0,N Current (RMS),A,25.9
110489,Coombe Bridge Ave,2023-06-08T08:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,11.0
110489,Coombe Bridge Ave,2023-06-08T08:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,3.0
110489,Coombe Bridge Ave,2023-06-08T08:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,31.8
110489,Coombe Bridge Ave,2023-06-08T08:30:00.000+00:00,transformer,,Temperature,C,27.1
110489,Coombe Bridge Ave,2023-06-08T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
110489,Coombe Bridge Ave,2023-06-08T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
110489,Coombe Bridge Ave,2023-06-08T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
110489,Coombe Bridge Ave,2023-06-08T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
110489,Coombe Bridge Ave,2023-06-08T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
110489,Coombe Bridge Ave,2023-06-08T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
110489,Coombe Bridge Ave,2023-06-08T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
110489,Coombe Bridge Ave,2023-06-08T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.74
110489,Coombe Bridge Ave,2023-06-08T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
110489,Coombe Bridge Ave,2023-06-08T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.5
110489,Coombe Bridge Ave,2023-06-08T08:30:00.000+00:00,busbar,,L2 Active Power,kW,1.76
110489,Coombe Bridge Ave,2023-06-08T08:30:00.000+00:00,busbar,,L1 Active Power,kW,12.5
110489,Coombe Bridge Ave,2023-06-08T08:30:00.000+00:00,busbar,,N Current (RMS),A,54.1
110489,Coombe Bridge Ave,2023-06-08T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
110489,Coombe Bridge Ave,2023-06-08T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.7
110489,Coombe Bridge Ave,2023-06-08T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
110489,Coombe Bridge Ave,2023-06-08T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.86
110489,Coombe Bridge Ave,2023-06-08T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.31
110489,Coombe Bridge Ave,2023-06-08T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.59
110489,Coombe Bridge Ave,2023-06-08T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.21
110489,Coombe Bridge Ave,2023-06-08T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.02
110489,Coombe Bridge Ave,2023-06-08T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.2
110489,Coombe Bridge Ave,2023-06-08T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,14.6
110489,Coombe Bridge Ave,2023-06-08T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.9
110489,Coombe Bridge Ave,2023-06-08T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.7
110489,Coombe Bridge Ave,2023-06-08T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.8
110489,Coombe Bridge Ave,2023-06-08T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.15
110489,Coombe Bridge Ave,2023-06-08T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.73
110489,Coombe Bridge Ave,2023-06-08T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.38
110489,Coombe Bridge Ave,2023-06-08T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.59
110489,Coombe Bridge Ave,2023-06-08T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.34
110489,Coombe Bridge Ave,2023-06-08T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.03
110489,Coombe Bridge Ave,2023-06-08T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.5
110489,Coombe Bridge Ave,2023-06-08T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.4
110489,Coombe Bridge Ave,2023-06-08T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.8
110489,Coombe Bridge Ave,2023-06-08T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.2
110489,Coombe Bridge Ave,2023-06-08T08:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.82
110489,Coombe Bridge Ave,2023-06-08T08:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.6
110489,Coombe Bridge Ave,2023-06-08T08:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.46
110489,Coombe Bridge Ave,2023-06-08T08:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.19
110489,Coombe Bridge Ave,2023-06-08T08:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.49
110489,Coombe Bridge Ave,2023-06-08T08:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.32
110489,Coombe Bridge Ave,2023-06-08T08:20:00.000+00:00,feeder,12.0,N Current (RMS),A,21.8
110489,Coombe Bridge Ave,2023-06-08T08:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,16.0
110489,Coombe Bridge Ave,2023-06-08T08:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,12.9
110489,Coombe Bridge Ave,2023-06-08T08:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,31.9
110489,Coombe Bridge Ave,2023-06-08T08:20:00.000+00:00,transformer,,Temperature,C,27.0
110489,Coombe Bridge Ave,2023-06-08T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
110489,Coombe Bridge Ave,2023-06-08T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
110489,Coombe Bridge Ave,2023-06-08T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
110489,Coombe Bridge Ave,2023-06-08T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
110489,Coombe Bridge Ave,2023-06-08T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
110489,Coombe Bridge Ave,2023-06-08T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
110489,Coombe Bridge Ave,2023-06-08T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
110489,Coombe Bridge Ave,2023-06-08T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.03
110489,Coombe Bridge Ave,2023-06-08T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
110489,Coombe Bridge Ave,2023-06-08T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.52
110489,Coombe Bridge Ave,2023-06-08T08:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.18
110489,Coombe Bridge Ave,2023-06-08T08:20:00.000+00:00,busbar,,L1 Active Power,kW,14.24
110489,Coombe Bridge Ave,2023-06-08T08:20:00.000+00:00,busbar,,N Current (RMS),A,47.7
110489,Coombe Bridge Ave,2023-06-08T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
110489,Coombe Bridge Ave,2023-06-08T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
110489,Coombe Bridge Ave,2023-06-08T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
110489,Coombe Bridge Ave,2023-06-08T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.66
110489,Coombe Bridge Ave,2023-06-08T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.81
110489,Coombe Bridge Ave,2023-06-08T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.62
110489,Coombe Bridge Ave,2023-06-08T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.46
110489,Coombe Bridge Ave,2023-06-08T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.64
110489,Coombe Bridge Ave,2023-06-08T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.54
110489,Coombe Bridge Ave,2023-06-08T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.8
110489,Coombe Bridge Ave,2023-06-08T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.8
110489,Coombe Bridge Ave,2023-06-08T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.0
110489,Coombe Bridge Ave,2023-06-08T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.0
110489,Coombe Bridge Ave,2023-06-08T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.46
110489,Coombe Bridge Ave,2023-06-08T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.07
110489,Coombe Bridge Ave,2023-06-08T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.15
110489,Coombe Bridge Ave,2023-06-08T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.9
110489,Coombe Bridge Ave,2023-06-08T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.51
110489,Coombe Bridge Ave,2023-06-08T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.07
110489,Coombe Bridge Ave,2023-06-08T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,22.9
110489,Coombe Bridge Ave,2023-06-08T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.5
110489,Coombe Bridge Ave,2023-06-08T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.8
110489,Coombe Bridge Ave,2023-06-08T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.4
110489,Coombe Bridge Ave,2023-06-08T08:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-3.43
110489,Coombe Bridge Ave,2023-06-08T08:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.66
110489,Coombe Bridge Ave,2023-06-08T08:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.86
110489,Coombe Bridge Ave,2023-06-08T08:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.28
110489,Coombe Bridge Ave,2023-06-08T08:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.82
110489,Coombe Bridge Ave,2023-06-08T08:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.42
110489,Coombe Bridge Ave,2023-06-08T08:10:00.000+00:00,feeder,12.0,N Current (RMS),A,22.0
110489,Coombe Bridge Ave,2023-06-08T08:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,18.4
110489,Coombe Bridge Ave,2023-06-08T08:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,10.2
110489,Coombe Bridge Ave,2023-06-08T08:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,32.2
110489,Coombe Bridge Ave,2023-06-08T08:10:00.000+00:00,transformer,,Temperature,C,26.8
110489,Coombe Bridge Ave,2023-06-08T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
110489,Coombe Bridge Ave,2023-06-08T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
110489,Coombe Bridge Ave,2023-06-08T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
110489,Coombe Bridge Ave,2023-06-08T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
110489,Coombe Bridge Ave,2023-06-08T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
110489,Coombe Bridge Ave,2023-06-08T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
110489,Coombe Bridge Ave,2023-06-08T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.28
110489,Coombe Bridge Ave,2023-06-08T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.74
110489,Coombe Bridge Ave,2023-06-08T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
110489,Coombe Bridge Ave,2023-06-08T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.6
110489,Coombe Bridge Ave,2023-06-08T08:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.74
110489,Coombe Bridge Ave,2023-06-08T08:10:00.000+00:00,busbar,,L1 Active Power,kW,13.07
110489,Coombe Bridge Ave,2023-06-08T08:10:00.000+00:00,busbar,,N Current (RMS),A,45.1
110489,Coombe Bridge Ave,2023-06-08T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
110489,Coombe Bridge Ave,2023-06-08T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
110489,Coombe Bridge Ave,2023-06-08T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
110489,Coombe Bridge Ave,2023-06-08T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.22
110489,Coombe Bridge Ave,2023-06-08T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.57
110489,Coombe Bridge Ave,2023-06-08T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.63
110489,Coombe Bridge Ave,2023-06-08T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.66
110489,Coombe Bridge Ave,2023-06-08T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.52
