Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-06-08T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.04
110489,Coombe Bridge Ave,2023-06-08T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.9
110489,Coombe Bridge Ave,2023-06-08T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.2
110489,Coombe Bridge Ave,2023-06-08T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110489,Coombe Bridge Ave,2023-06-08T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.4
110489,Coombe Bridge Ave,2023-06-08T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.34
110489,Coombe Bridge Ave,2023-06-08T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.62
110489,Coombe Bridge Ave,2023-06-08T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.09
110489,Coombe Bridge Ave,2023-06-08T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.67
110489,Coombe Bridge Ave,2023-06-08T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.7
110489,Coombe Bridge Ave,2023-06-08T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.58
110489,Coombe Bridge Ave,2023-06-08T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,26.0
110489,Coombe Bridge Ave,2023-06-08T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.1
110489,Coombe Bridge Ave,2023-06-08T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.0
110489,Coombe Bridge Ave,2023-06-08T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.3
110489,Coombe Bridge Ave,2023-06-08T08:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-5.22
110489,Coombe Bridge Ave,2023-06-08T08:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.49
110489,Coombe Bridge Ave,2023-06-08T08:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.09
110489,Coombe Bridge Ave,2023-06-08T08:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-3.44
110489,Coombe Bridge Ave,2023-06-08T08:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.03
110489,Coombe Bridge Ave,2023-06-08T08:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.06
110489,Coombe Bridge Ave,2023-06-08T08:00:00.000+00:00,feeder,12.0,N Current (RMS),A,16.9
110489,Coombe Bridge Ave,2023-06-08T08:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,26.6
110489,Coombe Bridge Ave,2023-06-08T08:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,15.2
110489,Coombe Bridge Ave,2023-06-08T08:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,23.9
110489,Coombe Bridge Ave,2023-06-08T08:00:00.000+00:00,transformer,,Temperature,C,26.7
110489,Coombe Bridge Ave,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
110489,Coombe Bridge Ave,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
110489,Coombe Bridge Ave,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
110489,Coombe Bridge Ave,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
110489,Coombe Bridge Ave,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
110489,Coombe Bridge Ave,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
110489,Coombe Bridge Ave,2023-06-08T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.24
110489,Coombe Bridge Ave,2023-06-08T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.21
110489,Coombe Bridge Ave,2023-06-08T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
110489,Coombe Bridge Ave,2023-06-08T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.48
110489,Coombe Bridge Ave,2023-06-08T08:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.04
110489,Coombe Bridge Ave,2023-06-08T08:00:00.000+00:00,busbar,,L1 Active Power,kW,11.88
110489,Coombe Bridge Ave,2023-06-08T08:00:00.000+00:00,busbar,,N Current (RMS),A,40.1
110489,Coombe Bridge Ave,2023-06-08T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
110489,Coombe Bridge Ave,2023-06-08T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
110489,Coombe Bridge Ave,2023-06-08T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
110489,Coombe Bridge Ave,2023-06-08T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.06
110489,Coombe Bridge Ave,2023-06-08T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.38
110489,Coombe Bridge Ave,2023-06-08T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.58
110489,Coombe Bridge Ave,2023-06-08T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.59
110489,Coombe Bridge Ave,2023-06-08T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.55
110489,Coombe Bridge Ave,2023-06-08T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.04
110489,Coombe Bridge Ave,2023-06-08T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.6
110489,Coombe Bridge Ave,2023-06-08T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.0
110489,Coombe Bridge Ave,2023-06-08T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110489,Coombe Bridge Ave,2023-06-08T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.4
110489,Coombe Bridge Ave,2023-06-08T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
110489,Coombe Bridge Ave,2023-06-08T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.77
110489,Coombe Bridge Ave,2023-06-08T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.04
110489,Coombe Bridge Ave,2023-06-08T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.77
110489,Coombe Bridge Ave,2023-06-08T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.14
110489,Coombe Bridge Ave,2023-06-08T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.21
110489,Coombe Bridge Ave,2023-06-08T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,21.8
110489,Coombe Bridge Ave,2023-06-08T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.8
110489,Coombe Bridge Ave,2023-06-08T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.1
110489,Coombe Bridge Ave,2023-06-08T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.5
110489,Coombe Bridge Ave,2023-06-08T07:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.69
110489,Coombe Bridge Ave,2023-06-08T07:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.8
110489,Coombe Bridge Ave,2023-06-08T07:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.3
110489,Coombe Bridge Ave,2023-06-08T07:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.03
110489,Coombe Bridge Ave,2023-06-08T07:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.03
110489,Coombe Bridge Ave,2023-06-08T07:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.26
110489,Coombe Bridge Ave,2023-06-08T07:50:00.000+00:00,feeder,12.0,N Current (RMS),A,16.5
110489,Coombe Bridge Ave,2023-06-08T07:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,14.4
110489,Coombe Bridge Ave,2023-06-08T07:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.1
110489,Coombe Bridge Ave,2023-06-08T07:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,24.8
110489,Coombe Bridge Ave,2023-06-08T07:50:00.000+00:00,transformer,,Temperature,C,26.5
110489,Coombe Bridge Ave,2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
110489,Coombe Bridge Ave,2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
110489,Coombe Bridge Ave,2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
110489,Coombe Bridge Ave,2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
110489,Coombe Bridge Ave,2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
110489,Coombe Bridge Ave,2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
110489,Coombe Bridge Ave,2023-06-08T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
110489,Coombe Bridge Ave,2023-06-08T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.17
110489,Coombe Bridge Ave,2023-06-08T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
110489,Coombe Bridge Ave,2023-06-08T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.18
110489,Coombe Bridge Ave,2023-06-08T07:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.52
110489,Coombe Bridge Ave,2023-06-08T07:50:00.000+00:00,busbar,,L1 Active Power,kW,11.55
110489,Coombe Bridge Ave,2023-06-08T07:50:00.000+00:00,busbar,,N Current (RMS),A,43.7
110489,Coombe Bridge Ave,2023-06-08T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
110489,Coombe Bridge Ave,2023-06-08T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
110489,Coombe Bridge Ave,2023-06-08T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
110489,Coombe Bridge Ave,2023-06-08T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.27
110489,Coombe Bridge Ave,2023-06-08T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.8
110489,Coombe Bridge Ave,2023-06-08T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.64
110489,Coombe Bridge Ave,2023-06-08T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.69
110489,Coombe Bridge Ave,2023-06-08T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.72
110489,Coombe Bridge Ave,2023-06-08T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.82
110489,Coombe Bridge Ave,2023-06-08T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.7
110489,Coombe Bridge Ave,2023-06-08T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.3
110489,Coombe Bridge Ave,2023-06-08T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.4
110489,Coombe Bridge Ave,2023-06-08T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.4
110489,Coombe Bridge Ave,2023-06-08T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.35
110489,Coombe Bridge Ave,2023-06-08T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.85
110489,Coombe Bridge Ave,2023-06-08T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.78
110489,Coombe Bridge Ave,2023-06-08T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.53
110489,Coombe Bridge Ave,2023-06-08T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.04
110489,Coombe Bridge Ave,2023-06-08T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.77
110489,Coombe Bridge Ave,2023-06-08T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.9
110489,Coombe Bridge Ave,2023-06-08T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.7
110489,Coombe Bridge Ave,2023-06-08T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.0
110489,Coombe Bridge Ave,2023-06-08T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.0
110489,Coombe Bridge Ave,2023-06-08T07:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-7.42
110489,Coombe Bridge Ave,2023-06-08T07:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.6
110489,Coombe Bridge Ave,2023-06-08T07:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.8
110489,Coombe Bridge Ave,2023-06-08T07:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-4.39
110489,Coombe Bridge Ave,2023-06-08T07:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.11
110489,Coombe Bridge Ave,2023-06-08T07:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.69
110489,Coombe Bridge Ave,2023-06-08T07:40:00.000+00:00,feeder,12.0,N Current (RMS),A,25.2
110489,Coombe Bridge Ave,2023-06-08T07:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,38.7
110489,Coombe Bridge Ave,2023-06-08T07:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,3.9
110489,Coombe Bridge Ave,2023-06-08T07:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,27.5
110489,Coombe Bridge Ave,2023-06-08T07:40:00.000+00:00,transformer,,Temperature,C,26.4
110489,Coombe Bridge Ave,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
110489,Coombe Bridge Ave,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
110489,Coombe Bridge Ave,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
110489,Coombe Bridge Ave,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
110489,Coombe Bridge Ave,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
110489,Coombe Bridge Ave,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
110489,Coombe Bridge Ave,2023-06-08T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.36
110489,Coombe Bridge Ave,2023-06-08T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.11
110489,Coombe Bridge Ave,2023-06-08T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
110489,Coombe Bridge Ave,2023-06-08T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.37
110489,Coombe Bridge Ave,2023-06-08T07:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.18
110489,Coombe Bridge Ave,2023-06-08T07:40:00.000+00:00,busbar,,L1 Active Power,kW,13.13
110489,Coombe Bridge Ave,2023-06-08T07:40:00.000+00:00,busbar,,N Current (RMS),A,48.4
110489,Coombe Bridge Ave,2023-06-08T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
110489,Coombe Bridge Ave,2023-06-08T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
110489,Coombe Bridge Ave,2023-06-08T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
110489,Coombe Bridge Ave,2023-06-08T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.11
110489,Coombe Bridge Ave,2023-06-08T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.35
110489,Coombe Bridge Ave,2023-06-08T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.62
110489,Coombe Bridge Ave,2023-06-08T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.81
110489,Coombe Bridge Ave,2023-06-08T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.28
110489,Coombe Bridge Ave,2023-06-08T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.28
110489,Coombe Bridge Ave,2023-06-08T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.1
110489,Coombe Bridge Ave,2023-06-08T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.5
110489,Coombe Bridge Ave,2023-06-08T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.0
110489,Coombe Bridge Ave,2023-06-08T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.5
110489,Coombe Bridge Ave,2023-06-08T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
110489,Coombe Bridge Ave,2023-06-08T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.87
110489,Coombe Bridge Ave,2023-06-08T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.87
110489,Coombe Bridge Ave,2023-06-08T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.1
110489,Coombe Bridge Ave,2023-06-08T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.01
110489,Coombe Bridge Ave,2023-06-08T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.34
110489,Coombe Bridge Ave,2023-06-08T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.5
110489,Coombe Bridge Ave,2023-06-08T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.3
110489,Coombe Bridge Ave,2023-06-08T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.8
110489,Coombe Bridge Ave,2023-06-08T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.8
110489,Coombe Bridge Ave,2023-06-08T07:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-7.42
110489,Coombe Bridge Ave,2023-06-08T07:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.74
110489,Coombe Bridge Ave,2023-06-08T07:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.53
110489,Coombe Bridge Ave,2023-06-08T07:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-4.54
110489,Coombe Bridge Ave,2023-06-08T07:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.21
110489,Coombe Bridge Ave,2023-06-08T07:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.33
110489,Coombe Bridge Ave,2023-06-08T07:30:00.000+00:00,feeder,12.0,N Current (RMS),A,26.6
110489,Coombe Bridge Ave,2023-06-08T07:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,39.0
110489,Coombe Bridge Ave,2023-06-08T07:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.5
110489,Coombe Bridge Ave,2023-06-08T07:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,25.9
110489,Coombe Bridge Ave,2023-06-08T07:30:00.000+00:00,transformer,,Temperature,C,26.4
110489,Coombe Bridge Ave,2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
110489,Coombe Bridge Ave,2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
110489,Coombe Bridge Ave,2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
110489,Coombe Bridge Ave,2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
110489,Coombe Bridge Ave,2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
110489,Coombe Bridge Ave,2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
110489,Coombe Bridge Ave,2023-06-08T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.58
110489,Coombe Bridge Ave,2023-06-08T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.03
110489,Coombe Bridge Ave,2023-06-08T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
110489,Coombe Bridge Ave,2023-06-08T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.2
110489,Coombe Bridge Ave,2023-06-08T07:30:00.000+00:00,busbar,,L2 Active Power,kW,0.0
110489,Coombe Bridge Ave,2023-06-08T07:30:00.000+00:00,busbar,,L1 Active Power,kW,12.64
110489,Coombe Bridge Ave,2023-06-08T07:30:00.000+00:00,busbar,,N Current (RMS),A,48.5
110489,Coombe Bridge Ave,2023-06-08T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
110489,Coombe Bridge Ave,2023-06-08T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
110489,Coombe Bridge Ave,2023-06-08T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
110489,Coombe Bridge Ave,2023-06-08T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.47
110489,Coombe Bridge Ave,2023-06-08T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.57
110489,Coombe Bridge Ave,2023-06-08T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.61
110489,Coombe Bridge Ave,2023-06-08T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.57
110489,Coombe Bridge Ave,2023-06-08T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.44
110489,Coombe Bridge Ave,2023-06-08T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.1
110489,Coombe Bridge Ave,2023-06-08T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,15.0
110489,Coombe Bridge Ave,2023-06-08T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.1
110489,Coombe Bridge Ave,2023-06-08T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110489,Coombe Bridge Ave,2023-06-08T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.6
110489,Coombe Bridge Ave,2023-06-08T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.75
110489,Coombe Bridge Ave,2023-06-08T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.67
110489,Coombe Bridge Ave,2023-06-08T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.14
110489,Coombe Bridge Ave,2023-06-08T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.1
110489,Coombe Bridge Ave,2023-06-08T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.75
110489,Coombe Bridge Ave,2023-06-08T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.72
110489,Coombe Bridge Ave,2023-06-08T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.8
110489,Coombe Bridge Ave,2023-06-08T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.8
110489,Coombe Bridge Ave,2023-06-08T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.2
110489,Coombe Bridge Ave,2023-06-08T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.2
110489,Coombe Bridge Ave,2023-06-08T07:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.68
110489,Coombe Bridge Ave,2023-06-08T07:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.05
110489,Coombe Bridge Ave,2023-06-08T07:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.7
110489,Coombe Bridge Ave,2023-06-08T07:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.69
110489,Coombe Bridge Ave,2023-06-08T07:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.41
110489,Coombe Bridge Ave,2023-06-08T07:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.69
110489,Coombe Bridge Ave,2023-06-08T07:20:00.000+00:00,feeder,12.0,N Current (RMS),A,26.1
110489,Coombe Bridge Ave,2023-06-08T07:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,11.8
110489,Coombe Bridge Ave,2023-06-08T07:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.0
110489,Coombe Bridge Ave,2023-06-08T07:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,33.4
110489,Coombe Bridge Ave,2023-06-08T07:20:00.000+00:00,transformer,,Temperature,C,26.4
110489,Coombe Bridge Ave,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
110489,Coombe Bridge Ave,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
110489,Coombe Bridge Ave,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
110489,Coombe Bridge Ave,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
110489,Coombe Bridge Ave,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
110489,Coombe Bridge Ave,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
110489,Coombe Bridge Ave,2023-06-08T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
110489,Coombe Bridge Ave,2023-06-08T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.4
110489,Coombe Bridge Ave,2023-06-08T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
110489,Coombe Bridge Ave,2023-06-08T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.26
110489,Coombe Bridge Ave,2023-06-08T07:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.26
110489,Coombe Bridge Ave,2023-06-08T07:20:00.000+00:00,busbar,,L1 Active Power,kW,15.75
110489,Coombe Bridge Ave,2023-06-08T07:20:00.000+00:00,busbar,,N Current (RMS),A,51.9
110489,Coombe Bridge Ave,2023-06-08T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
110489,Coombe Bridge Ave,2023-06-08T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
110489,Coombe Bridge Ave,2023-06-08T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
110489,Coombe Bridge Ave,2023-06-08T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.01
110489,Coombe Bridge Ave,2023-06-08T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.51
110489,Coombe Bridge Ave,2023-06-08T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.61
110489,Coombe Bridge Ave,2023-06-08T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.31
110489,Coombe Bridge Ave,2023-06-08T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.52
110489,Coombe Bridge Ave,2023-06-08T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.04
110489,Coombe Bridge Ave,2023-06-08T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,17.2
110489,Coombe Bridge Ave,2023-06-08T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.2
110489,Coombe Bridge Ave,2023-06-08T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110489,Coombe Bridge Ave,2023-06-08T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.7
110489,Coombe Bridge Ave,2023-06-08T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.35
110489,Coombe Bridge Ave,2023-06-08T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.67
110489,Coombe Bridge Ave,2023-06-08T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.25
110489,Coombe Bridge Ave,2023-06-08T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.29
110489,Coombe Bridge Ave,2023-06-08T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.62
110489,Coombe Bridge Ave,2023-06-08T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.87
110489,Coombe Bridge Ave,2023-06-08T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.9
110489,Coombe Bridge Ave,2023-06-08T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.0
110489,Coombe Bridge Ave,2023-06-08T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.6
110489,Coombe Bridge Ave,2023-06-08T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.1
110489,Coombe Bridge Ave,2023-06-08T07:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.91
110489,Coombe Bridge Ave,2023-06-08T07:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.53
110489,Coombe Bridge Ave,2023-06-08T07:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.3
110489,Coombe Bridge Ave,2023-06-08T07:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.22
110489,Coombe Bridge Ave,2023-06-08T07:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.06
110489,Coombe Bridge Ave,2023-06-08T07:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.19
110489,Coombe Bridge Ave,2023-06-08T07:10:00.000+00:00,feeder,12.0,N Current (RMS),A,29.9
110489,Coombe Bridge Ave,2023-06-08T07:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,7.8
110489,Coombe Bridge Ave,2023-06-08T07:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,3.4
110489,Coombe Bridge Ave,2023-06-08T07:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,35.1
110489,Coombe Bridge Ave,2023-06-08T07:10:00.000+00:00,transformer,,Temperature,C,26.4
110489,Coombe Bridge Ave,2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
110489,Coombe Bridge Ave,2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
110489,Coombe Bridge Ave,2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
110489,Coombe Bridge Ave,2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
110489,Coombe Bridge Ave,2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
110489,Coombe Bridge Ave,2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
110489,Coombe Bridge Ave,2023-06-08T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.65
110489,Coombe Bridge Ave,2023-06-08T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.1
110489,Coombe Bridge Ave,2023-06-08T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
110489,Coombe Bridge Ave,2023-06-08T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.99
110489,Coombe Bridge Ave,2023-06-08T07:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.17
110489,Coombe Bridge Ave,2023-06-08T07:10:00.000+00:00,busbar,,L1 Active Power,kW,17.83
110489,Coombe Bridge Ave,2023-06-08T07:10:00.000+00:00,busbar,,N Current (RMS),A,52.6
110489,Coombe Bridge Ave,2023-06-08T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
110489,Coombe Bridge Ave,2023-06-08T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
110489,Coombe Bridge Ave,2023-06-08T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
110489,Coombe Bridge Ave,2023-06-08T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.95
110489,Coombe Bridge Ave,2023-06-08T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.44
110489,Coombe Bridge Ave,2023-06-08T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.55
110489,Coombe Bridge Ave,2023-06-08T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.25
110489,Coombe Bridge Ave,2023-06-08T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.6
110489,Coombe Bridge Ave,2023-06-08T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.34
110489,Coombe Bridge Ave,2023-06-08T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.4
110489,Coombe Bridge Ave,2023-06-08T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.2
110489,Coombe Bridge Ave,2023-06-08T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110489,Coombe Bridge Ave,2023-06-08T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.6
110489,Coombe Bridge Ave,2023-06-08T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.32
110489,Coombe Bridge Ave,2023-06-08T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.03
110489,Coombe Bridge Ave,2023-06-08T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.92
110489,Coombe Bridge Ave,2023-06-08T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.35
110489,Coombe Bridge Ave,2023-06-08T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.55
110489,Coombe Bridge Ave,2023-06-08T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.89
110489,Coombe Bridge Ave,2023-06-08T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,15.9
110489,Coombe Bridge Ave,2023-06-08T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.5
110489,Coombe Bridge Ave,2023-06-08T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.6
110489,Coombe Bridge Ave,2023-06-08T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.5
110489,Coombe Bridge Ave,2023-06-08T07:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.91
110489,Coombe Bridge Ave,2023-06-08T07:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.46
110489,Coombe Bridge Ave,2023-06-08T07:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.87
110489,Coombe Bridge Ave,2023-06-08T07:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.27
110489,Coombe Bridge Ave,2023-06-08T07:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.4
110489,Coombe Bridge Ave,2023-06-08T07:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,13.28
110489,Coombe Bridge Ave,2023-06-08T07:00:00.000+00:00,feeder,12.0,N Current (RMS),A,50.0
110489,Coombe Bridge Ave,2023-06-08T07:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,16.6
110489,Coombe Bridge Ave,2023-06-08T07:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,3.7
110489,Coombe Bridge Ave,2023-06-08T07:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,59.4
110489,Coombe Bridge Ave,2023-06-08T07:00:00.000+00:00,transformer,,Temperature,C,26.5
110489,Coombe Bridge Ave,2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
110489,Coombe Bridge Ave,2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
110489,Coombe Bridge Ave,2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
110489,Coombe Bridge Ave,2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
110489,Coombe Bridge Ave,2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
110489,Coombe Bridge Ave,2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
110489,Coombe Bridge Ave,2023-06-08T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
110489,Coombe Bridge Ave,2023-06-08T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.9
110489,Coombe Bridge Ave,2023-06-08T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
110489,Coombe Bridge Ave,2023-06-08T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.73
110489,Coombe Bridge Ave,2023-06-08T07:00:00.000+00:00,busbar,,L2 Active Power,kW,0.16
110489,Coombe Bridge Ave,2023-06-08T07:00:00.000+00:00,busbar,,L1 Active Power,kW,22.34
110489,Coombe Bridge Ave,2023-06-08T07:00:00.000+00:00,busbar,,N Current (RMS),A,75.9
110489,Coombe Bridge Ave,2023-06-08T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
110489,Coombe Bridge Ave,2023-06-08T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
110489,Coombe Bridge Ave,2023-06-08T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
110489,Coombe Bridge Ave,2023-06-08T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.54
110489,Coombe Bridge Ave,2023-06-08T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.44
110489,Coombe Bridge Ave,2023-06-08T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.42
110489,Coombe Bridge Ave,2023-06-08T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.05
110489,Coombe Bridge Ave,2023-06-08T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.5
110489,Coombe Bridge Ave,2023-06-08T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.52
110489,Coombe Bridge Ave,2023-06-08T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.2
110489,Coombe Bridge Ave,2023-06-08T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.4
110489,Coombe Bridge Ave,2023-06-08T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110489,Coombe Bridge Ave,2023-06-08T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.1
110489,Coombe Bridge Ave,2023-06-08T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.81
110489,Coombe Bridge Ave,2023-06-08T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.53
110489,Coombe Bridge Ave,2023-06-08T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.96
110489,Coombe Bridge Ave,2023-06-08T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.51
110489,Coombe Bridge Ave,2023-06-08T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.03
110489,Coombe Bridge Ave,2023-06-08T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.02
110489,Coombe Bridge Ave,2023-06-08T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.1
110489,Coombe Bridge Ave,2023-06-08T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.1
110489,Coombe Bridge Ave,2023-06-08T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.2
110489,Coombe Bridge Ave,2023-06-08T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.2
110489,Coombe Bridge Ave,2023-06-08T06:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.73
110489,Coombe Bridge Ave,2023-06-08T06:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.68
110489,Coombe Bridge Ave,2023-06-08T06:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.34
110489,Coombe Bridge Ave,2023-06-08T06:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.44
110489,Coombe Bridge Ave,2023-06-08T06:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.26
110489,Coombe Bridge Ave,2023-06-08T06:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.91
110489,Coombe Bridge Ave,2023-06-08T06:50:00.000+00:00,feeder,12.0,N Current (RMS),A,30.0
110489,Coombe Bridge Ave,2023-06-08T06:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,11.2
110489,Coombe Bridge Ave,2023-06-08T06:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.0
110489,Coombe Bridge Ave,2023-06-08T06:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,37.4
110489,Coombe Bridge Ave,2023-06-08T06:50:00.000+00:00,transformer,,Temperature,C,26.5
110489,Coombe Bridge Ave,2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
110489,Coombe Bridge Ave,2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
110489,Coombe Bridge Ave,2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
110489,Coombe Bridge Ave,2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
110489,Coombe Bridge Ave,2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
110489,Coombe Bridge Ave,2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
110489,Coombe Bridge Ave,2023-06-08T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.19
110489,Coombe Bridge Ave,2023-06-08T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.46
110489,Coombe Bridge Ave,2023-06-08T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
110489,Coombe Bridge Ave,2023-06-08T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.94
110489,Coombe Bridge Ave,2023-06-08T06:50:00.000+00:00,busbar,,L2 Active Power,kW,0.8
110489,Coombe Bridge Ave,2023-06-08T06:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
110489,Coombe Bridge Ave,2023-06-08T06:50:00.000+00:00,busbar,,N Current (RMS),A,61.6
110489,Coombe Bridge Ave,2023-06-08T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
110489,Coombe Bridge Ave,2023-06-08T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
110489,Coombe Bridge Ave,2023-06-08T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
110489,Coombe Bridge Ave,2023-06-08T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.18
110489,Coombe Bridge Ave,2023-06-08T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.39
110489,Coombe Bridge Ave,2023-06-08T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.63
110489,Coombe Bridge Ave,2023-06-08T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.83
110489,Coombe Bridge Ave,2023-06-08T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.34
110489,Coombe Bridge Ave,2023-06-08T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.65
110489,Coombe Bridge Ave,2023-06-08T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.5
110489,Coombe Bridge Ave,2023-06-08T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.9
110489,Coombe Bridge Ave,2023-06-08T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110489,Coombe Bridge Ave,2023-06-08T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.0
110489,Coombe Bridge Ave,2023-06-08T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.41
110489,Coombe Bridge Ave,2023-06-08T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.41
110489,Coombe Bridge Ave,2023-06-08T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.06
110489,Coombe Bridge Ave,2023-06-08T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.72
110489,Coombe Bridge Ave,2023-06-08T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.49
110489,Coombe Bridge Ave,2023-06-08T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.07
110489,Coombe Bridge Ave,2023-06-08T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,22.6
110489,Coombe Bridge Ave,2023-06-08T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.3
110489,Coombe Bridge Ave,2023-06-08T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.3
110489,Coombe Bridge Ave,2023-06-08T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.0
110489,Coombe Bridge Ave,2023-06-08T06:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.1
110489,Coombe Bridge Ave,2023-06-08T06:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,3.56
110489,Coombe Bridge Ave,2023-06-08T06:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.35
110489,Coombe Bridge Ave,2023-06-08T06:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.95
110489,Coombe Bridge Ave,2023-06-08T06:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-2.02
110489,Coombe Bridge Ave,2023-06-08T06:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.9
110489,Coombe Bridge Ave,2023-06-08T06:40:00.000+00:00,feeder,12.0,N Current (RMS),A,35.0
110489,Coombe Bridge Ave,2023-06-08T06:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,7.1
110489,Coombe Bridge Ave,2023-06-08T06:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,23.2
110489,Coombe Bridge Ave,2023-06-08T06:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,37.3
110489,Coombe Bridge Ave,2023-06-08T06:40:00.000+00:00,transformer,,Temperature,C,26.5
110489,Coombe Bridge Ave,2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
110489,Coombe Bridge Ave,2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
110489,Coombe Bridge Ave,2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
110489,Coombe Bridge Ave,2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
110489,Coombe Bridge Ave,2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
110489,Coombe Bridge Ave,2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
110489,Coombe Bridge Ave,2023-06-08T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
110489,Coombe Bridge Ave,2023-06-08T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.11
110489,Coombe Bridge Ave,2023-06-08T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
110489,Coombe Bridge Ave,2023-06-08T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.33
110489,Coombe Bridge Ave,2023-06-08T06:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.26
110489,Coombe Bridge Ave,2023-06-08T06:40:00.000+00:00,busbar,,L1 Active Power,kW,19.54
110489,Coombe Bridge Ave,2023-06-08T06:40:00.000+00:00,busbar,,N Current (RMS),A,64.2
110489,Coombe Bridge Ave,2023-06-08T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
110489,Coombe Bridge Ave,2023-06-08T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
110489,Coombe Bridge Ave,2023-06-08T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
110489,Coombe Bridge Ave,2023-06-08T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.74
110489,Coombe Bridge Ave,2023-06-08T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.39
110489,Coombe Bridge Ave,2023-06-08T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.58
110489,Coombe Bridge Ave,2023-06-08T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.2
110489,Coombe Bridge Ave,2023-06-08T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.31
110489,Coombe Bridge Ave,2023-06-08T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.83
110489,Coombe Bridge Ave,2023-06-08T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,16.3
110489,Coombe Bridge Ave,2023-06-08T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.5
110489,Coombe Bridge Ave,2023-06-08T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.2
110489,Coombe Bridge Ave,2023-06-08T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.2
110489,Coombe Bridge Ave,2023-06-08T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.06
110489,Coombe Bridge Ave,2023-06-08T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.89
110489,Coombe Bridge Ave,2023-06-08T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.14
110489,Coombe Bridge Ave,2023-06-08T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.37
110489,Coombe Bridge Ave,2023-06-08T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.6
110489,Coombe Bridge Ave,2023-06-08T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.21
110489,Coombe Bridge Ave,2023-06-08T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.8
110489,Coombe Bridge Ave,2023-06-08T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.0
110489,Coombe Bridge Ave,2023-06-08T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.6
110489,Coombe Bridge Ave,2023-06-08T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.6
110489,Coombe Bridge Ave,2023-06-08T06:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.46
110489,Coombe Bridge Ave,2023-06-08T06:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.13
110489,Coombe Bridge Ave,2023-06-08T06:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.16
110489,Coombe Bridge Ave,2023-06-08T06:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.34
110489,Coombe Bridge Ave,2023-06-08T06:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.36
110489,Coombe Bridge Ave,2023-06-08T06:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,9.12
110489,Coombe Bridge Ave,2023-06-08T06:30:00.000+00:00,feeder,12.0,N Current (RMS),A,34.2
110489,Coombe Bridge Ave,2023-06-08T06:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,10.0
110489,Coombe Bridge Ave,2023-06-08T06:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.8
110489,Coombe Bridge Ave,2023-06-08T06:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,41.8
110489,Coombe Bridge Ave,2023-06-08T06:30:00.000+00:00,transformer,,Temperature,C,26.5
110489,Coombe Bridge Ave,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
110489,Coombe Bridge Ave,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
110489,Coombe Bridge Ave,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
110489,Coombe Bridge Ave,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
110489,Coombe Bridge Ave,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
110489,Coombe Bridge Ave,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
110489,Coombe Bridge Ave,2023-06-08T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.79
110489,Coombe Bridge Ave,2023-06-08T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.19
110489,Coombe Bridge Ave,2023-06-08T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
110489,Coombe Bridge Ave,2023-06-08T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.68
110489,Coombe Bridge Ave,2023-06-08T06:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.65
110489,Coombe Bridge Ave,2023-06-08T06:30:00.000+00:00,busbar,,L1 Active Power,kW,20.2
110489,Coombe Bridge Ave,2023-06-08T06:30:00.000+00:00,busbar,,N Current (RMS),A,60.4
110489,Coombe Bridge Ave,2023-06-08T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
110489,Coombe Bridge Ave,2023-06-08T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
110489,Coombe Bridge Ave,2023-06-08T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
110489,Coombe Bridge Ave,2023-06-08T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.06
110489,Coombe Bridge Ave,2023-06-08T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.4
110489,Coombe Bridge Ave,2023-06-08T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.69
110489,Coombe Bridge Ave,2023-06-08T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.78
110489,Coombe Bridge Ave,2023-06-08T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.48
110489,Coombe Bridge Ave,2023-06-08T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.34
110489,Coombe Bridge Ave,2023-06-08T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.3
110489,Coombe Bridge Ave,2023-06-08T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.0
110489,Coombe Bridge Ave,2023-06-08T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110489,Coombe Bridge Ave,2023-06-08T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.7
110489,Coombe Bridge Ave,2023-06-08T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.28
110489,Coombe Bridge Ave,2023-06-08T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.42
110489,Coombe Bridge Ave,2023-06-08T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.16
110489,Coombe Bridge Ave,2023-06-08T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.01
110489,Coombe Bridge Ave,2023-06-08T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.33
110489,Coombe Bridge Ave,2023-06-08T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.27
110489,Coombe Bridge Ave,2023-06-08T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,14.4
110489,Coombe Bridge Ave,2023-06-08T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.0
110489,Coombe Bridge Ave,2023-06-08T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.8
110489,Coombe Bridge Ave,2023-06-08T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.2
110489,Coombe Bridge Ave,2023-06-08T06:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.01
110489,Coombe Bridge Ave,2023-06-08T06:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,3.66
110489,Coombe Bridge Ave,2023-06-08T06:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.34
110489,Coombe Bridge Ave,2023-06-08T06:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.16
110489,Coombe Bridge Ave,2023-06-08T06:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-2.03
110489,Coombe Bridge Ave,2023-06-08T06:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,11.2
110489,Coombe Bridge Ave,2023-06-08T06:20:00.000+00:00,feeder,12.0,N Current (RMS),A,43.0
110489,Coombe Bridge Ave,2023-06-08T06:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,7.8
110489,Coombe Bridge Ave,2023-06-08T06:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,17.6
110489,Coombe Bridge Ave,2023-06-08T06:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,50.7
110489,Coombe Bridge Ave,2023-06-08T06:20:00.000+00:00,transformer,,Temperature,C,26.6
110489,Coombe Bridge Ave,2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
110489,Coombe Bridge Ave,2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
110489,Coombe Bridge Ave,2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
110489,Coombe Bridge Ave,2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
110489,Coombe Bridge Ave,2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
110489,Coombe Bridge Ave,2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
110489,Coombe Bridge Ave,2023-06-08T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
110489,Coombe Bridge Ave,2023-06-08T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.2
110489,Coombe Bridge Ave,2023-06-08T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
110489,Coombe Bridge Ave,2023-06-08T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.61
110489,Coombe Bridge Ave,2023-06-08T06:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.12
110489,Coombe Bridge Ave,2023-06-08T06:20:00.000+00:00,busbar,,L1 Active Power,kW,19.08
110489,Coombe Bridge Ave,2023-06-08T06:20:00.000+00:00,busbar,,N Current (RMS),A,59.0
110489,Coombe Bridge Ave,2023-06-08T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
110489,Coombe Bridge Ave,2023-06-08T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
110489,Coombe Bridge Ave,2023-06-08T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
110489,Coombe Bridge Ave,2023-06-08T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.74
110489,Coombe Bridge Ave,2023-06-08T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.45
110489,Coombe Bridge Ave,2023-06-08T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.62
110489,Coombe Bridge Ave,2023-06-08T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.84
110489,Coombe Bridge Ave,2023-06-08T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.58
110489,Coombe Bridge Ave,2023-06-08T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.15
110489,Coombe Bridge Ave,2023-06-08T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,21.5
110489,Coombe Bridge Ave,2023-06-08T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.2
110489,Coombe Bridge Ave,2023-06-08T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110489,Coombe Bridge Ave,2023-06-08T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.0
110489,Coombe Bridge Ave,2023-06-08T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.42
