Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-06-08T02:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.03
110489,Coombe Bridge Ave,2023-06-08T02:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.54
110489,Coombe Bridge Ave,2023-06-08T02:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.38
110489,Coombe Bridge Ave,2023-06-08T02:30:00.000+00:00,feeder,12.0,N Current (RMS),A,25.4
110489,Coombe Bridge Ave,2023-06-08T02:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.7
110489,Coombe Bridge Ave,2023-06-08T02:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,16.7
110489,Coombe Bridge Ave,2023-06-08T02:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,27.4
110489,Coombe Bridge Ave,2023-06-08T02:30:00.000+00:00,transformer,,Temperature,C,28.7
110489,Coombe Bridge Ave,2023-06-08T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
110489,Coombe Bridge Ave,2023-06-08T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
110489,Coombe Bridge Ave,2023-06-08T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
110489,Coombe Bridge Ave,2023-06-08T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
110489,Coombe Bridge Ave,2023-06-08T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
110489,Coombe Bridge Ave,2023-06-08T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
110489,Coombe Bridge Ave,2023-06-08T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
110489,Coombe Bridge Ave,2023-06-08T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.15
110489,Coombe Bridge Ave,2023-06-08T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.37
110489,Coombe Bridge Ave,2023-06-08T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.61
110489,Coombe Bridge Ave,2023-06-08T02:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.04
110489,Coombe Bridge Ave,2023-06-08T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.68
110489,Coombe Bridge Ave,2023-06-08T02:30:00.000+00:00,busbar,,N Current (RMS),A,49.7
110489,Coombe Bridge Ave,2023-06-08T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
110489,Coombe Bridge Ave,2023-06-08T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
110489,Coombe Bridge Ave,2023-06-08T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
110489,Coombe Bridge Ave,2023-06-08T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.13
110489,Coombe Bridge Ave,2023-06-08T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.41
110489,Coombe Bridge Ave,2023-06-08T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.71
110489,Coombe Bridge Ave,2023-06-08T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.37
110489,Coombe Bridge Ave,2023-06-08T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.42
110489,Coombe Bridge Ave,2023-06-08T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.58
110489,Coombe Bridge Ave,2023-06-08T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.9
110489,Coombe Bridge Ave,2023-06-08T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.2
110489,Coombe Bridge Ave,2023-06-08T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110489,Coombe Bridge Ave,2023-06-08T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.6
110489,Coombe Bridge Ave,2023-06-08T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.16
110489,Coombe Bridge Ave,2023-06-08T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.7
110489,Coombe Bridge Ave,2023-06-08T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.7
110489,Coombe Bridge Ave,2023-06-08T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.06
110489,Coombe Bridge Ave,2023-06-08T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.85
110489,Coombe Bridge Ave,2023-06-08T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.58
110489,Coombe Bridge Ave,2023-06-08T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.2
110489,Coombe Bridge Ave,2023-06-08T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.0
110489,Coombe Bridge Ave,2023-06-08T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.4
110489,Coombe Bridge Ave,2023-06-08T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.3
110489,Coombe Bridge Ave,2023-06-08T02:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.73
110489,Coombe Bridge Ave,2023-06-08T02:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.94
110489,Coombe Bridge Ave,2023-06-08T02:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.53
110489,Coombe Bridge Ave,2023-06-08T02:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.9
110489,Coombe Bridge Ave,2023-06-08T02:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.01
110489,Coombe Bridge Ave,2023-06-08T02:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.34
110489,Coombe Bridge Ave,2023-06-08T02:20:00.000+00:00,feeder,12.0,N Current (RMS),A,22.1
110489,Coombe Bridge Ave,2023-06-08T02:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.4
110489,Coombe Bridge Ave,2023-06-08T02:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.8
110489,Coombe Bridge Ave,2023-06-08T02:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,27.6
110489,Coombe Bridge Ave,2023-06-08T02:20:00.000+00:00,transformer,,Temperature,C,28.8
110489,Coombe Bridge Ave,2023-06-08T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
110489,Coombe Bridge Ave,2023-06-08T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
110489,Coombe Bridge Ave,2023-06-08T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
110489,Coombe Bridge Ave,2023-06-08T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
110489,Coombe Bridge Ave,2023-06-08T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
110489,Coombe Bridge Ave,2023-06-08T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
110489,Coombe Bridge Ave,2023-06-08T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
110489,Coombe Bridge Ave,2023-06-08T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.82
110489,Coombe Bridge Ave,2023-06-08T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.37
110489,Coombe Bridge Ave,2023-06-08T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.45
110489,Coombe Bridge Ave,2023-06-08T02:20:00.000+00:00,busbar,,L2 Active Power,kW,1.17
110489,Coombe Bridge Ave,2023-06-08T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.2
110489,Coombe Bridge Ave,2023-06-08T02:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
110489,Coombe Bridge Ave,2023-06-08T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
110489,Coombe Bridge Ave,2023-06-08T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
110489,Coombe Bridge Ave,2023-06-08T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
110489,Coombe Bridge Ave,2023-06-08T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.2
110489,Coombe Bridge Ave,2023-06-08T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.43
110489,Coombe Bridge Ave,2023-06-08T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.76
110489,Coombe Bridge Ave,2023-06-08T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.38
110489,Coombe Bridge Ave,2023-06-08T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.63
110489,Coombe Bridge Ave,2023-06-08T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.56
110489,Coombe Bridge Ave,2023-06-08T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.9
110489,Coombe Bridge Ave,2023-06-08T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
110489,Coombe Bridge Ave,2023-06-08T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110489,Coombe Bridge Ave,2023-06-08T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.6
110489,Coombe Bridge Ave,2023-06-08T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.47
110489,Coombe Bridge Ave,2023-06-08T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.72
110489,Coombe Bridge Ave,2023-06-08T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.72
110489,Coombe Bridge Ave,2023-06-08T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.48
110489,Coombe Bridge Ave,2023-06-08T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.8
110489,Coombe Bridge Ave,2023-06-08T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.47
110489,Coombe Bridge Ave,2023-06-08T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,20.3
110489,Coombe Bridge Ave,2023-06-08T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.5
110489,Coombe Bridge Ave,2023-06-08T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.4
110489,Coombe Bridge Ave,2023-06-08T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.6
110489,Coombe Bridge Ave,2023-06-08T02:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.53
110489,Coombe Bridge Ave,2023-06-08T02:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.89
110489,Coombe Bridge Ave,2023-06-08T02:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.71
110489,Coombe Bridge Ave,2023-06-08T02:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.83
110489,Coombe Bridge Ave,2023-06-08T02:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.06
110489,Coombe Bridge Ave,2023-06-08T02:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.18
110489,Coombe Bridge Ave,2023-06-08T02:10:00.000+00:00,feeder,12.0,N Current (RMS),A,22.6
110489,Coombe Bridge Ave,2023-06-08T02:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,4.7
110489,Coombe Bridge Ave,2023-06-08T02:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.3
110489,Coombe Bridge Ave,2023-06-08T02:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,27.5
110489,Coombe Bridge Ave,2023-06-08T02:10:00.000+00:00,transformer,,Temperature,C,28.9
110489,Coombe Bridge Ave,2023-06-08T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
110489,Coombe Bridge Ave,2023-06-08T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
110489,Coombe Bridge Ave,2023-06-08T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
110489,Coombe Bridge Ave,2023-06-08T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
110489,Coombe Bridge Ave,2023-06-08T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
110489,Coombe Bridge Ave,2023-06-08T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
110489,Coombe Bridge Ave,2023-06-08T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
110489,Coombe Bridge Ave,2023-06-08T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.72
110489,Coombe Bridge Ave,2023-06-08T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.47
110489,Coombe Bridge Ave,2023-06-08T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.83
110489,Coombe Bridge Ave,2023-06-08T02:10:00.000+00:00,busbar,,L2 Active Power,kW,0.9
110489,Coombe Bridge Ave,2023-06-08T02:10:00.000+00:00,busbar,,L1 Active Power,kW,15.1
110489,Coombe Bridge Ave,2023-06-08T02:10:00.000+00:00,busbar,,N Current (RMS),A,55.8
110489,Coombe Bridge Ave,2023-06-08T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
110489,Coombe Bridge Ave,2023-06-08T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
110489,Coombe Bridge Ave,2023-06-08T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
110489,Coombe Bridge Ave,2023-06-08T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.38
110489,Coombe Bridge Ave,2023-06-08T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.43
110489,Coombe Bridge Ave,2023-06-08T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.65
110489,Coombe Bridge Ave,2023-06-08T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.29
110489,Coombe Bridge Ave,2023-06-08T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.54
110489,Coombe Bridge Ave,2023-06-08T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.69
110489,Coombe Bridge Ave,2023-06-08T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.5
110489,Coombe Bridge Ave,2023-06-08T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.1
110489,Coombe Bridge Ave,2023-06-08T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110489,Coombe Bridge Ave,2023-06-08T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.0
110489,Coombe Bridge Ave,2023-06-08T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.89
110489,Coombe Bridge Ave,2023-06-08T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.51
110489,Coombe Bridge Ave,2023-06-08T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.02
110489,Coombe Bridge Ave,2023-06-08T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.13
110489,Coombe Bridge Ave,2023-06-08T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.11
110489,Coombe Bridge Ave,2023-06-08T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.81
110489,Coombe Bridge Ave,2023-06-08T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.2
110489,Coombe Bridge Ave,2023-06-08T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.5
110489,Coombe Bridge Ave,2023-06-08T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.1
110489,Coombe Bridge Ave,2023-06-08T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.2
110489,Coombe Bridge Ave,2023-06-08T02:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.83
110489,Coombe Bridge Ave,2023-06-08T02:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.9
110489,Coombe Bridge Ave,2023-06-08T02:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.4
110489,Coombe Bridge Ave,2023-06-08T02:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.87
110489,Coombe Bridge Ave,2023-06-08T02:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.11
110489,Coombe Bridge Ave,2023-06-08T02:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.6
110489,Coombe Bridge Ave,2023-06-08T02:00:00.000+00:00,feeder,12.0,N Current (RMS),A,22.7
110489,Coombe Bridge Ave,2023-06-08T02:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.6
110489,Coombe Bridge Ave,2023-06-08T02:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.3
110489,Coombe Bridge Ave,2023-06-08T02:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,28.2
110489,Coombe Bridge Ave,2023-06-08T02:00:00.000+00:00,transformer,,Temperature,C,29.0
110489,Coombe Bridge Ave,2023-06-08T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
110489,Coombe Bridge Ave,2023-06-08T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
110489,Coombe Bridge Ave,2023-06-08T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
110489,Coombe Bridge Ave,2023-06-08T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
110489,Coombe Bridge Ave,2023-06-08T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
110489,Coombe Bridge Ave,2023-06-08T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
110489,Coombe Bridge Ave,2023-06-08T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
110489,Coombe Bridge Ave,2023-06-08T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.45
110489,Coombe Bridge Ave,2023-06-08T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.56
110489,Coombe Bridge Ave,2023-06-08T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.54
110489,Coombe Bridge Ave,2023-06-08T02:00:00.000+00:00,busbar,,L2 Active Power,kW,0.82
110489,Coombe Bridge Ave,2023-06-08T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.82
110489,Coombe Bridge Ave,2023-06-08T02:00:00.000+00:00,busbar,,N Current (RMS),A,52.2
110489,Coombe Bridge Ave,2023-06-08T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
110489,Coombe Bridge Ave,2023-06-08T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
110489,Coombe Bridge Ave,2023-06-08T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
110489,Coombe Bridge Ave,2023-06-08T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.76
110489,Coombe Bridge Ave,2023-06-08T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.41
110489,Coombe Bridge Ave,2023-06-08T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.68
110489,Coombe Bridge Ave,2023-06-08T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.44
110489,Coombe Bridge Ave,2023-06-08T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.38
110489,Coombe Bridge Ave,2023-06-08T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.67
110489,Coombe Bridge Ave,2023-06-08T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.4
110489,Coombe Bridge Ave,2023-06-08T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.3
110489,Coombe Bridge Ave,2023-06-08T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110489,Coombe Bridge Ave,2023-06-08T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.9
110489,Coombe Bridge Ave,2023-06-08T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.93
110489,Coombe Bridge Ave,2023-06-08T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.38
110489,Coombe Bridge Ave,2023-06-08T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.44
110489,Coombe Bridge Ave,2023-06-08T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.18
110489,Coombe Bridge Ave,2023-06-08T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.29
110489,Coombe Bridge Ave,2023-06-08T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.09
110489,Coombe Bridge Ave,2023-06-08T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.3
110489,Coombe Bridge Ave,2023-06-08T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.8
110489,Coombe Bridge Ave,2023-06-08T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.8
110489,Coombe Bridge Ave,2023-06-08T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.3
110489,Coombe Bridge Ave,2023-06-08T01:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.99
110489,Coombe Bridge Ave,2023-06-08T01:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.85
110489,Coombe Bridge Ave,2023-06-08T01:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.34
110489,Coombe Bridge Ave,2023-06-08T01:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.95
110489,Coombe Bridge Ave,2023-06-08T01:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.08
110489,Coombe Bridge Ave,2023-06-08T01:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.54
110489,Coombe Bridge Ave,2023-06-08T01:50:00.000+00:00,feeder,12.0,N Current (RMS),A,21.5
110489,Coombe Bridge Ave,2023-06-08T01:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.2
110489,Coombe Bridge Ave,2023-06-08T01:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.2
110489,Coombe Bridge Ave,2023-06-08T01:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,28.1
110489,Coombe Bridge Ave,2023-06-08T01:50:00.000+00:00,transformer,,Temperature,C,29.1
110489,Coombe Bridge Ave,2023-06-08T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
110489,Coombe Bridge Ave,2023-06-08T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
110489,Coombe Bridge Ave,2023-06-08T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
110489,Coombe Bridge Ave,2023-06-08T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
110489,Coombe Bridge Ave,2023-06-08T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
110489,Coombe Bridge Ave,2023-06-08T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
110489,Coombe Bridge Ave,2023-06-08T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
110489,Coombe Bridge Ave,2023-06-08T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.25
110489,Coombe Bridge Ave,2023-06-08T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.94
110489,Coombe Bridge Ave,2023-06-08T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.76
110489,Coombe Bridge Ave,2023-06-08T01:50:00.000+00:00,busbar,,L2 Active Power,kW,1.44
110489,Coombe Bridge Ave,2023-06-08T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.8
110489,Coombe Bridge Ave,2023-06-08T01:50:00.000+00:00,busbar,,N Current (RMS),A,50.2
110489,Coombe Bridge Ave,2023-06-08T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
110489,Coombe Bridge Ave,2023-06-08T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
110489,Coombe Bridge Ave,2023-06-08T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
110489,Coombe Bridge Ave,2023-06-08T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.44
110489,Coombe Bridge Ave,2023-06-08T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.43
110489,Coombe Bridge Ave,2023-06-08T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.62
110489,Coombe Bridge Ave,2023-06-08T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.33
110489,Coombe Bridge Ave,2023-06-08T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.42
110489,Coombe Bridge Ave,2023-06-08T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.15
110489,Coombe Bridge Ave,2023-06-08T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.9
110489,Coombe Bridge Ave,2023-06-08T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.7
110489,Coombe Bridge Ave,2023-06-08T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110489,Coombe Bridge Ave,2023-06-08T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.6
110489,Coombe Bridge Ave,2023-06-08T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.74
110489,Coombe Bridge Ave,2023-06-08T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.48
110489,Coombe Bridge Ave,2023-06-08T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.28
110489,Coombe Bridge Ave,2023-06-08T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.19
110489,Coombe Bridge Ave,2023-06-08T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.26
110489,Coombe Bridge Ave,2023-06-08T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.55
110489,Coombe Bridge Ave,2023-06-08T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.8
110489,Coombe Bridge Ave,2023-06-08T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.4
110489,Coombe Bridge Ave,2023-06-08T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.2
110489,Coombe Bridge Ave,2023-06-08T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.2
110489,Coombe Bridge Ave,2023-06-08T01:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.73
110489,Coombe Bridge Ave,2023-06-08T01:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.92
110489,Coombe Bridge Ave,2023-06-08T01:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.53
110489,Coombe Bridge Ave,2023-06-08T01:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.04
110489,Coombe Bridge Ave,2023-06-08T01:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.18
110489,Coombe Bridge Ave,2023-06-08T01:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.41
110489,Coombe Bridge Ave,2023-06-08T01:40:00.000+00:00,feeder,12.0,N Current (RMS),A,23.1
110489,Coombe Bridge Ave,2023-06-08T01:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.9
110489,Coombe Bridge Ave,2023-06-08T01:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.5
110489,Coombe Bridge Ave,2023-06-08T01:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,28.1
110489,Coombe Bridge Ave,2023-06-08T01:40:00.000+00:00,transformer,,Temperature,C,29.2
110489,Coombe Bridge Ave,2023-06-08T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
110489,Coombe Bridge Ave,2023-06-08T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
110489,Coombe Bridge Ave,2023-06-08T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
110489,Coombe Bridge Ave,2023-06-08T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
110489,Coombe Bridge Ave,2023-06-08T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
110489,Coombe Bridge Ave,2023-06-08T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
110489,Coombe Bridge Ave,2023-06-08T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
110489,Coombe Bridge Ave,2023-06-08T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.47
110489,Coombe Bridge Ave,2023-06-08T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
110489,Coombe Bridge Ave,2023-06-08T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.63
110489,Coombe Bridge Ave,2023-06-08T01:40:00.000+00:00,busbar,,L2 Active Power,kW,1.29
110489,Coombe Bridge Ave,2023-06-08T01:40:00.000+00:00,busbar,,L1 Active Power,kW,14.62
110489,Coombe Bridge Ave,2023-06-08T01:40:00.000+00:00,busbar,,N Current (RMS),A,54.1
110489,Coombe Bridge Ave,2023-06-08T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
110489,Coombe Bridge Ave,2023-06-08T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
110489,Coombe Bridge Ave,2023-06-08T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
110489,Coombe Bridge Ave,2023-06-08T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.4
110489,Coombe Bridge Ave,2023-06-08T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.45
110489,Coombe Bridge Ave,2023-06-08T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.71
110489,Coombe Bridge Ave,2023-06-08T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.3
110489,Coombe Bridge Ave,2023-06-08T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.54
110489,Coombe Bridge Ave,2023-06-08T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.0
110489,Coombe Bridge Ave,2023-06-08T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.3
110489,Coombe Bridge Ave,2023-06-08T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.2
110489,Coombe Bridge Ave,2023-06-08T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110489,Coombe Bridge Ave,2023-06-08T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.3
110489,Coombe Bridge Ave,2023-06-08T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.71
110489,Coombe Bridge Ave,2023-06-08T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.69
110489,Coombe Bridge Ave,2023-06-08T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.52
110489,Coombe Bridge Ave,2023-06-08T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.26
110489,Coombe Bridge Ave,2023-06-08T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.96
110489,Coombe Bridge Ave,2023-06-08T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.83
110489,Coombe Bridge Ave,2023-06-08T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.5
110489,Coombe Bridge Ave,2023-06-08T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.6
110489,Coombe Bridge Ave,2023-06-08T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.5
110489,Coombe Bridge Ave,2023-06-08T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.1
110489,Coombe Bridge Ave,2023-06-08T01:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.65
110489,Coombe Bridge Ave,2023-06-08T01:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.92
110489,Coombe Bridge Ave,2023-06-08T01:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.67
110489,Coombe Bridge Ave,2023-06-08T01:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.1
110489,Coombe Bridge Ave,2023-06-08T01:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.04
110489,Coombe Bridge Ave,2023-06-08T01:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.3
110489,Coombe Bridge Ave,2023-06-08T01:30:00.000+00:00,feeder,12.0,N Current (RMS),A,22.4
110489,Coombe Bridge Ave,2023-06-08T01:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.0
110489,Coombe Bridge Ave,2023-06-08T01:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.4
110489,Coombe Bridge Ave,2023-06-08T01:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,27.8
110489,Coombe Bridge Ave,2023-06-08T01:30:00.000+00:00,transformer,,Temperature,C,29.3
110489,Coombe Bridge Ave,2023-06-08T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
110489,Coombe Bridge Ave,2023-06-08T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
110489,Coombe Bridge Ave,2023-06-08T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
110489,Coombe Bridge Ave,2023-06-08T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
110489,Coombe Bridge Ave,2023-06-08T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
110489,Coombe Bridge Ave,2023-06-08T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
110489,Coombe Bridge Ave,2023-06-08T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
110489,Coombe Bridge Ave,2023-06-08T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.69
110489,Coombe Bridge Ave,2023-06-08T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.34
110489,Coombe Bridge Ave,2023-06-08T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.83
110489,Coombe Bridge Ave,2023-06-08T01:30:00.000+00:00,busbar,,L2 Active Power,kW,1.1
110489,Coombe Bridge Ave,2023-06-08T01:30:00.000+00:00,busbar,,L1 Active Power,kW,15.73
110489,Coombe Bridge Ave,2023-06-08T01:30:00.000+00:00,busbar,,N Current (RMS),A,57.4
110489,Coombe Bridge Ave,2023-06-08T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
110489,Coombe Bridge Ave,2023-06-08T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
110489,Coombe Bridge Ave,2023-06-08T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
110489,Coombe Bridge Ave,2023-06-08T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.13
110489,Coombe Bridge Ave,2023-06-08T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.38
110489,Coombe Bridge Ave,2023-06-08T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.68
110489,Coombe Bridge Ave,2023-06-08T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.34
110489,Coombe Bridge Ave,2023-06-08T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.41
110489,Coombe Bridge Ave,2023-06-08T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.61
110489,Coombe Bridge Ave,2023-06-08T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.9
110489,Coombe Bridge Ave,2023-06-08T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.0
110489,Coombe Bridge Ave,2023-06-08T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110489,Coombe Bridge Ave,2023-06-08T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.7
110489,Coombe Bridge Ave,2023-06-08T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
110489,Coombe Bridge Ave,2023-06-08T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.76
110489,Coombe Bridge Ave,2023-06-08T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.59
110489,Coombe Bridge Ave,2023-06-08T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.31
110489,Coombe Bridge Ave,2023-06-08T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.93
110489,Coombe Bridge Ave,2023-06-08T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.47
110489,Coombe Bridge Ave,2023-06-08T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.3
110489,Coombe Bridge Ave,2023-06-08T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.7
110489,Coombe Bridge Ave,2023-06-08T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.7
110489,Coombe Bridge Ave,2023-06-08T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.9
110489,Coombe Bridge Ave,2023-06-08T01:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.5
110489,Coombe Bridge Ave,2023-06-08T01:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.92
110489,Coombe Bridge Ave,2023-06-08T01:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.46
110489,Coombe Bridge Ave,2023-06-08T01:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.04
110489,Coombe Bridge Ave,2023-06-08T01:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.05
110489,Coombe Bridge Ave,2023-06-08T01:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.47
110489,Coombe Bridge Ave,2023-06-08T01:20:00.000+00:00,feeder,12.0,N Current (RMS),A,23.2
110489,Coombe Bridge Ave,2023-06-08T01:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.4
110489,Coombe Bridge Ave,2023-06-08T01:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.5
110489,Coombe Bridge Ave,2023-06-08T01:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,28.0
110489,Coombe Bridge Ave,2023-06-08T01:20:00.000+00:00,transformer,,Temperature,C,29.4
110489,Coombe Bridge Ave,2023-06-08T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
110489,Coombe Bridge Ave,2023-06-08T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
110489,Coombe Bridge Ave,2023-06-08T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
110489,Coombe Bridge Ave,2023-06-08T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
110489,Coombe Bridge Ave,2023-06-08T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
110489,Coombe Bridge Ave,2023-06-08T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
110489,Coombe Bridge Ave,2023-06-08T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
110489,Coombe Bridge Ave,2023-06-08T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.81
110489,Coombe Bridge Ave,2023-06-08T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
110489,Coombe Bridge Ave,2023-06-08T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.97
110489,Coombe Bridge Ave,2023-06-08T01:20:00.000+00:00,busbar,,L2 Active Power,kW,1.34
110489,Coombe Bridge Ave,2023-06-08T01:20:00.000+00:00,busbar,,L1 Active Power,kW,14.04
110489,Coombe Bridge Ave,2023-06-08T01:20:00.000+00:00,busbar,,N Current (RMS),A,53.4
110489,Coombe Bridge Ave,2023-06-08T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
110489,Coombe Bridge Ave,2023-06-08T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
110489,Coombe Bridge Ave,2023-06-08T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
110489,Coombe Bridge Ave,2023-06-08T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.35
110489,Coombe Bridge Ave,2023-06-08T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.38
110489,Coombe Bridge Ave,2023-06-08T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.75
110489,Coombe Bridge Ave,2023-06-08T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.4
110489,Coombe Bridge Ave,2023-06-08T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.41
110489,Coombe Bridge Ave,2023-06-08T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.57
110489,Coombe Bridge Ave,2023-06-08T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.6
110489,Coombe Bridge Ave,2023-06-08T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
110489,Coombe Bridge Ave,2023-06-08T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110489,Coombe Bridge Ave,2023-06-08T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.8
110489,Coombe Bridge Ave,2023-06-08T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110489,Coombe Bridge Ave,2023-06-08T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.62
110489,Coombe Bridge Ave,2023-06-08T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.57
110489,Coombe Bridge Ave,2023-06-08T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.35
110489,Coombe Bridge Ave,2023-06-08T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.21
110489,Coombe Bridge Ave,2023-06-08T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.7
110489,Coombe Bridge Ave,2023-06-08T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,24.8
110489,Coombe Bridge Ave,2023-06-08T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.8
110489,Coombe Bridge Ave,2023-06-08T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.4
110489,Coombe Bridge Ave,2023-06-08T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.4
110489,Coombe Bridge Ave,2023-06-08T01:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.45
110489,Coombe Bridge Ave,2023-06-08T01:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.9
110489,Coombe Bridge Ave,2023-06-08T01:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.51
110489,Coombe Bridge Ave,2023-06-08T01:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.03
110489,Coombe Bridge Ave,2023-06-08T01:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.01
110489,Coombe Bridge Ave,2023-06-08T01:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.61
110489,Coombe Bridge Ave,2023-06-08T01:10:00.000+00:00,feeder,12.0,N Current (RMS),A,24.1
110489,Coombe Bridge Ave,2023-06-08T01:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.4
110489,Coombe Bridge Ave,2023-06-08T01:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.3
110489,Coombe Bridge Ave,2023-06-08T01:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,28.6
110489,Coombe Bridge Ave,2023-06-08T01:10:00.000+00:00,transformer,,Temperature,C,29.5
110489,Coombe Bridge Ave,2023-06-08T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
110489,Coombe Bridge Ave,2023-06-08T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
110489,Coombe Bridge Ave,2023-06-08T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
110489,Coombe Bridge Ave,2023-06-08T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
110489,Coombe Bridge Ave,2023-06-08T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
110489,Coombe Bridge Ave,2023-06-08T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
110489,Coombe Bridge Ave,2023-06-08T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
110489,Coombe Bridge Ave,2023-06-08T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.62
110489,Coombe Bridge Ave,2023-06-08T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
110489,Coombe Bridge Ave,2023-06-08T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.98
110489,Coombe Bridge Ave,2023-06-08T01:10:00.000+00:00,busbar,,L2 Active Power,kW,1.57
110489,Coombe Bridge Ave,2023-06-08T01:10:00.000+00:00,busbar,,L1 Active Power,kW,16.47
110489,Coombe Bridge Ave,2023-06-08T01:10:00.000+00:00,busbar,,N Current (RMS),A,61.2
110489,Coombe Bridge Ave,2023-06-08T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
110489,Coombe Bridge Ave,2023-06-08T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
110489,Coombe Bridge Ave,2023-06-08T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
110489,Coombe Bridge Ave,2023-06-08T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.35
110489,Coombe Bridge Ave,2023-06-08T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.38
110489,Coombe Bridge Ave,2023-06-08T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.75
110489,Coombe Bridge Ave,2023-06-08T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.37
110489,Coombe Bridge Ave,2023-06-08T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.44
110489,Coombe Bridge Ave,2023-06-08T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.52
110489,Coombe Bridge Ave,2023-06-08T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.1
110489,Coombe Bridge Ave,2023-06-08T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
110489,Coombe Bridge Ave,2023-06-08T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110489,Coombe Bridge Ave,2023-06-08T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.5
110489,Coombe Bridge Ave,2023-06-08T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.43
110489,Coombe Bridge Ave,2023-06-08T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.64
110489,Coombe Bridge Ave,2023-06-08T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.39
110489,Coombe Bridge Ave,2023-06-08T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.63
110489,Coombe Bridge Ave,2023-06-08T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.96
110489,Coombe Bridge Ave,2023-06-08T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.12
110489,Coombe Bridge Ave,2023-06-08T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,15.0
110489,Coombe Bridge Ave,2023-06-08T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.9
110489,Coombe Bridge Ave,2023-06-08T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.1
110489,Coombe Bridge Ave,2023-06-08T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.1
110489,Coombe Bridge Ave,2023-06-08T01:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.58
110489,Coombe Bridge Ave,2023-06-08T01:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.86
110489,Coombe Bridge Ave,2023-06-08T01:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.35
110489,Coombe Bridge Ave,2023-06-08T01:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.14
110489,Coombe Bridge Ave,2023-06-08T01:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.27
110489,Coombe Bridge Ave,2023-06-08T01:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.58
110489,Coombe Bridge Ave,2023-06-08T01:00:00.000+00:00,feeder,12.0,N Current (RMS),A,25.0
110489,Coombe Bridge Ave,2023-06-08T01:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.8
110489,Coombe Bridge Ave,2023-06-08T01:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.4
110489,Coombe Bridge Ave,2023-06-08T01:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,28.8
110489,Coombe Bridge Ave,2023-06-08T01:00:00.000+00:00,transformer,,Temperature,C,29.6
110489,Coombe Bridge Ave,2023-06-08T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
110489,Coombe Bridge Ave,2023-06-08T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
110489,Coombe Bridge Ave,2023-06-08T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
110489,Coombe Bridge Ave,2023-06-08T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
110489,Coombe Bridge Ave,2023-06-08T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
110489,Coombe Bridge Ave,2023-06-08T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
110489,Coombe Bridge Ave,2023-06-08T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
110489,Coombe Bridge Ave,2023-06-08T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.67
110489,Coombe Bridge Ave,2023-06-08T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
110489,Coombe Bridge Ave,2023-06-08T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.31
110489,Coombe Bridge Ave,2023-06-08T01:00:00.000+00:00,busbar,,L2 Active Power,kW,0.8
110489,Coombe Bridge Ave,2023-06-08T01:00:00.000+00:00,busbar,,L1 Active Power,kW,13.99
110489,Coombe Bridge Ave,2023-06-08T01:00:00.000+00:00,busbar,,N Current (RMS),A,51.9
110489,Coombe Bridge Ave,2023-06-08T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
110489,Coombe Bridge Ave,2023-06-08T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
110489,Coombe Bridge Ave,2023-06-08T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
110489,Coombe Bridge Ave,2023-06-08T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.76
110489,Coombe Bridge Ave,2023-06-08T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.4
110489,Coombe Bridge Ave,2023-06-08T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.74
110489,Coombe Bridge Ave,2023-06-08T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.62
110489,Coombe Bridge Ave,2023-06-08T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.54
110489,Coombe Bridge Ave,2023-06-08T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.49
110489,Coombe Bridge Ave,2023-06-08T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.9
110489,Coombe Bridge Ave,2023-06-08T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
110489,Coombe Bridge Ave,2023-06-08T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110489,Coombe Bridge Ave,2023-06-08T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.3
110489,Coombe Bridge Ave,2023-06-08T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.88
110489,Coombe Bridge Ave,2023-06-08T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.68
110489,Coombe Bridge Ave,2023-06-08T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.32
110489,Coombe Bridge Ave,2023-06-08T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.28
110489,Coombe Bridge Ave,2023-06-08T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.75
110489,Coombe Bridge Ave,2023-06-08T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.18
110489,Coombe Bridge Ave,2023-06-08T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.6
110489,Coombe Bridge Ave,2023-06-08T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.0
110489,Coombe Bridge Ave,2023-06-08T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.0
110489,Coombe Bridge Ave,2023-06-08T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.2
110489,Coombe Bridge Ave,2023-06-08T00:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.8
110489,Coombe Bridge Ave,2023-06-08T00:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.59
110489,Coombe Bridge Ave,2023-06-08T00:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.06
110489,Coombe Bridge Ave,2023-06-08T00:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.98
110489,Coombe Bridge Ave,2023-06-08T00:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.91
110489,Coombe Bridge Ave,2023-06-08T00:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.69
110489,Coombe Bridge Ave,2023-06-08T00:50:00.000+00:00,feeder,12.0,N Current (RMS),A,20.2
110489,Coombe Bridge Ave,2023-06-08T00:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.7
110489,Coombe Bridge Ave,2023-06-08T00:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,13.5
110489,Coombe Bridge Ave,2023-06-08T00:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,21.4
110489,Coombe Bridge Ave,2023-06-08T00:50:00.000+00:00,transformer,,Temperature,C,29.7
110489,Coombe Bridge Ave,2023-06-08T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
110489,Coombe Bridge Ave,2023-06-08T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
110489,Coombe Bridge Ave,2023-06-08T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
110489,Coombe Bridge Ave,2023-06-08T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
110489,Coombe Bridge Ave,2023-06-08T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
110489,Coombe Bridge Ave,2023-06-08T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
110489,Coombe Bridge Ave,2023-06-08T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
110489,Coombe Bridge Ave,2023-06-08T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.42
110489,Coombe Bridge Ave,2023-06-08T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
110489,Coombe Bridge Ave,2023-06-08T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.02
110489,Coombe Bridge Ave,2023-06-08T00:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.13
110489,Coombe Bridge Ave,2023-06-08T00:50:00.000+00:00,busbar,,L1 Active Power,kW,11.95
110489,Coombe Bridge Ave,2023-06-08T00:50:00.000+00:00,busbar,,N Current (RMS),A,43.3
110489,Coombe Bridge Ave,2023-06-08T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
110489,Coombe Bridge Ave,2023-06-08T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
110489,Coombe Bridge Ave,2023-06-08T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
110489,Coombe Bridge Ave,2023-06-08T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.33
110489,Coombe Bridge Ave,2023-06-08T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.41
110489,Coombe Bridge Ave,2023-06-08T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.72
110489,Coombe Bridge Ave,2023-06-08T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.4
110489,Coombe Bridge Ave,2023-06-08T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.48
110489,Coombe Bridge Ave,2023-06-08T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.55
110489,Coombe Bridge Ave,2023-06-08T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.1
110489,Coombe Bridge Ave,2023-06-08T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
110489,Coombe Bridge Ave,2023-06-08T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110489,Coombe Bridge Ave,2023-06-08T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.5
110489,Coombe Bridge Ave,2023-06-08T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.94
110489,Coombe Bridge Ave,2023-06-08T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.67
110489,Coombe Bridge Ave,2023-06-08T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.4
110489,Coombe Bridge Ave,2023-06-08T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.38
110489,Coombe Bridge Ave,2023-06-08T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.8
110489,Coombe Bridge Ave,2023-06-08T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.37
110489,Coombe Bridge Ave,2023-06-08T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.9
110489,Coombe Bridge Ave,2023-06-08T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.5
110489,Coombe Bridge Ave,2023-06-08T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.1
110489,Coombe Bridge Ave,2023-06-08T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.0
110489,Coombe Bridge Ave,2023-06-08T00:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.87
110489,Coombe Bridge Ave,2023-06-08T00:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,3.87
110489,Coombe Bridge Ave,2023-06-08T00:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.25
110489,Coombe Bridge Ave,2023-06-08T00:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.9
110489,Coombe Bridge Ave,2023-06-08T00:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.65
110489,Coombe Bridge Ave,2023-06-08T00:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.34
110489,Coombe Bridge Ave,2023-06-08T00:40:00.000+00:00,feeder,12.0,N Current (RMS),A,23.0
110489,Coombe Bridge Ave,2023-06-08T00:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.5
110489,Coombe Bridge Ave,2023-06-08T00:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,17.6
110489,Coombe Bridge Ave,2023-06-08T00:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,20.8
