Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-06-08T00:40:00.000+00:00,transformer,,Temperature,C,29.8
110489,Coombe Bridge Ave,2023-06-08T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
110489,Coombe Bridge Ave,2023-06-08T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
110489,Coombe Bridge Ave,2023-06-08T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
110489,Coombe Bridge Ave,2023-06-08T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
110489,Coombe Bridge Ave,2023-06-08T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
110489,Coombe Bridge Ave,2023-06-08T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
110489,Coombe Bridge Ave,2023-06-08T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
110489,Coombe Bridge Ave,2023-06-08T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.62
110489,Coombe Bridge Ave,2023-06-08T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
110489,Coombe Bridge Ave,2023-06-08T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.77
110489,Coombe Bridge Ave,2023-06-08T00:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.54
110489,Coombe Bridge Ave,2023-06-08T00:40:00.000+00:00,busbar,,L1 Active Power,kW,11.82
110489,Coombe Bridge Ave,2023-06-08T00:40:00.000+00:00,busbar,,N Current (RMS),A,42.8
110489,Coombe Bridge Ave,2023-06-08T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
110489,Coombe Bridge Ave,2023-06-08T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
110489,Coombe Bridge Ave,2023-06-08T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
110489,Coombe Bridge Ave,2023-06-08T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.21
110489,Coombe Bridge Ave,2023-06-08T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.43
110489,Coombe Bridge Ave,2023-06-08T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.73
110489,Coombe Bridge Ave,2023-06-08T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.35
110489,Coombe Bridge Ave,2023-06-08T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.5
110489,Coombe Bridge Ave,2023-06-08T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.64
110489,Coombe Bridge Ave,2023-06-08T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.8
110489,Coombe Bridge Ave,2023-06-08T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.2
110489,Coombe Bridge Ave,2023-06-08T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110489,Coombe Bridge Ave,2023-06-08T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.9
110489,Coombe Bridge Ave,2023-06-08T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.83
110489,Coombe Bridge Ave,2023-06-08T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.87
110489,Coombe Bridge Ave,2023-06-08T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.54
110489,Coombe Bridge Ave,2023-06-08T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.4
110489,Coombe Bridge Ave,2023-06-08T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.71
110489,Coombe Bridge Ave,2023-06-08T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.76
110489,Coombe Bridge Ave,2023-06-08T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.3
110489,Coombe Bridge Ave,2023-06-08T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.4
110489,Coombe Bridge Ave,2023-06-08T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.8
110489,Coombe Bridge Ave,2023-06-08T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.1
110489,Coombe Bridge Ave,2023-06-08T00:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.8
110489,Coombe Bridge Ave,2023-06-08T00:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.28
110489,Coombe Bridge Ave,2023-06-08T00:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.68
110489,Coombe Bridge Ave,2023-06-08T00:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.91
110489,Coombe Bridge Ave,2023-06-08T00:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.29
110489,Coombe Bridge Ave,2023-06-08T00:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.03
110489,Coombe Bridge Ave,2023-06-08T00:30:00.000+00:00,feeder,12.0,N Current (RMS),A,17.7
110489,Coombe Bridge Ave,2023-06-08T00:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.4
110489,Coombe Bridge Ave,2023-06-08T00:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.1
110489,Coombe Bridge Ave,2023-06-08T00:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,21.2
110489,Coombe Bridge Ave,2023-06-08T00:30:00.000+00:00,transformer,,Temperature,C,29.9
110489,Coombe Bridge Ave,2023-06-08T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
110489,Coombe Bridge Ave,2023-06-08T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
110489,Coombe Bridge Ave,2023-06-08T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
110489,Coombe Bridge Ave,2023-06-08T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
110489,Coombe Bridge Ave,2023-06-08T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
110489,Coombe Bridge Ave,2023-06-08T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
110489,Coombe Bridge Ave,2023-06-08T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
110489,Coombe Bridge Ave,2023-06-08T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.27
110489,Coombe Bridge Ave,2023-06-08T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.51
110489,Coombe Bridge Ave,2023-06-08T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.83
110489,Coombe Bridge Ave,2023-06-08T00:30:00.000+00:00,busbar,,L2 Active Power,kW,0.69
110489,Coombe Bridge Ave,2023-06-08T00:30:00.000+00:00,busbar,,L1 Active Power,kW,11.77
110489,Coombe Bridge Ave,2023-06-08T00:30:00.000+00:00,busbar,,N Current (RMS),A,46.6
110489,Coombe Bridge Ave,2023-06-08T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
110489,Coombe Bridge Ave,2023-06-08T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
110489,Coombe Bridge Ave,2023-06-08T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
110489,Coombe Bridge Ave,2023-06-08T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.39
110489,Coombe Bridge Ave,2023-06-08T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.53
110489,Coombe Bridge Ave,2023-06-08T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.67
110489,Coombe Bridge Ave,2023-06-08T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.29
110489,Coombe Bridge Ave,2023-06-08T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.51
110489,Coombe Bridge Ave,2023-06-08T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.67
110489,Coombe Bridge Ave,2023-06-08T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.9
110489,Coombe Bridge Ave,2023-06-08T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.1
110489,Coombe Bridge Ave,2023-06-08T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110489,Coombe Bridge Ave,2023-06-08T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.9
110489,Coombe Bridge Ave,2023-06-08T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.88
110489,Coombe Bridge Ave,2023-06-08T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.82
110489,Coombe Bridge Ave,2023-06-08T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.67
110489,Coombe Bridge Ave,2023-06-08T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.27
110489,Coombe Bridge Ave,2023-06-08T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.97
110489,Coombe Bridge Ave,2023-06-08T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.02
110489,Coombe Bridge Ave,2023-06-08T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.3
110489,Coombe Bridge Ave,2023-06-08T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.0
110489,Coombe Bridge Ave,2023-06-08T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.9
110489,Coombe Bridge Ave,2023-06-08T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.0
110489,Coombe Bridge Ave,2023-06-08T00:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.75
110489,Coombe Bridge Ave,2023-06-08T00:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.01
110489,Coombe Bridge Ave,2023-06-08T00:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.44
110489,Coombe Bridge Ave,2023-06-08T00:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.9
110489,Coombe Bridge Ave,2023-06-08T00:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.18
110489,Coombe Bridge Ave,2023-06-08T00:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.16
110489,Coombe Bridge Ave,2023-06-08T00:20:00.000+00:00,feeder,12.0,N Current (RMS),A,16.8
110489,Coombe Bridge Ave,2023-06-08T00:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.3
110489,Coombe Bridge Ave,2023-06-08T00:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.9
110489,Coombe Bridge Ave,2023-06-08T00:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,20.9
110489,Coombe Bridge Ave,2023-06-08T00:20:00.000+00:00,transformer,,Temperature,C,30.0
110489,Coombe Bridge Ave,2023-06-08T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
110489,Coombe Bridge Ave,2023-06-08T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
110489,Coombe Bridge Ave,2023-06-08T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
110489,Coombe Bridge Ave,2023-06-08T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
110489,Coombe Bridge Ave,2023-06-08T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
110489,Coombe Bridge Ave,2023-06-08T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
110489,Coombe Bridge Ave,2023-06-08T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
110489,Coombe Bridge Ave,2023-06-08T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.1
110489,Coombe Bridge Ave,2023-06-08T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.31
110489,Coombe Bridge Ave,2023-06-08T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.67
110489,Coombe Bridge Ave,2023-06-08T00:20:00.000+00:00,busbar,,L2 Active Power,kW,1.06
110489,Coombe Bridge Ave,2023-06-08T00:20:00.000+00:00,busbar,,L1 Active Power,kW,12.18
110489,Coombe Bridge Ave,2023-06-08T00:20:00.000+00:00,busbar,,N Current (RMS),A,46.3
110489,Coombe Bridge Ave,2023-06-08T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
110489,Coombe Bridge Ave,2023-06-08T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
110489,Coombe Bridge Ave,2023-06-08T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
110489,Coombe Bridge Ave,2023-06-08T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.59
110489,Coombe Bridge Ave,2023-06-08T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.52
110489,Coombe Bridge Ave,2023-06-08T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.6
110489,Coombe Bridge Ave,2023-06-08T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.38
110489,Coombe Bridge Ave,2023-06-08T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.36
110489,Coombe Bridge Ave,2023-06-08T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.79
110489,Coombe Bridge Ave,2023-06-08T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.9
110489,Coombe Bridge Ave,2023-06-08T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.8
110489,Coombe Bridge Ave,2023-06-08T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110489,Coombe Bridge Ave,2023-06-08T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.5
110489,Coombe Bridge Ave,2023-06-08T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.84
110489,Coombe Bridge Ave,2023-06-08T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.77
110489,Coombe Bridge Ave,2023-06-08T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.85
110489,Coombe Bridge Ave,2023-06-08T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.22
110489,Coombe Bridge Ave,2023-06-08T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.88
110489,Coombe Bridge Ave,2023-06-08T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.02
110489,Coombe Bridge Ave,2023-06-08T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,20.0
110489,Coombe Bridge Ave,2023-06-08T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.8
110489,Coombe Bridge Ave,2023-06-08T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.6
110489,Coombe Bridge Ave,2023-06-08T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.2
110489,Coombe Bridge Ave,2023-06-08T00:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.74
110489,Coombe Bridge Ave,2023-06-08T00:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.0
110489,Coombe Bridge Ave,2023-06-08T00:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.28
110489,Coombe Bridge Ave,2023-06-08T00:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.94
110489,Coombe Bridge Ave,2023-06-08T00:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.02
110489,Coombe Bridge Ave,2023-06-08T00:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.33
110489,Coombe Bridge Ave,2023-06-08T00:10:00.000+00:00,feeder,12.0,N Current (RMS),A,15.8
110489,Coombe Bridge Ave,2023-06-08T00:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.6
110489,Coombe Bridge Ave,2023-06-08T00:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.7
110489,Coombe Bridge Ave,2023-06-08T00:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,20.6
110489,Coombe Bridge Ave,2023-06-08T00:10:00.000+00:00,transformer,,Temperature,C,30.1
110489,Coombe Bridge Ave,2023-06-08T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
110489,Coombe Bridge Ave,2023-06-08T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
110489,Coombe Bridge Ave,2023-06-08T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
110489,Coombe Bridge Ave,2023-06-08T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
110489,Coombe Bridge Ave,2023-06-08T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
110489,Coombe Bridge Ave,2023-06-08T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
110489,Coombe Bridge Ave,2023-06-08T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
110489,Coombe Bridge Ave,2023-06-08T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.03
110489,Coombe Bridge Ave,2023-06-08T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
110489,Coombe Bridge Ave,2023-06-08T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.57
110489,Coombe Bridge Ave,2023-06-08T00:10:00.000+00:00,busbar,,L2 Active Power,kW,1.3
110489,Coombe Bridge Ave,2023-06-08T00:10:00.000+00:00,busbar,,L1 Active Power,kW,13.52
110489,Coombe Bridge Ave,2023-06-08T00:10:00.000+00:00,busbar,,N Current (RMS),A,48.7
110489,Coombe Bridge Ave,2023-06-08T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
110489,Coombe Bridge Ave,2023-06-08T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
110489,Coombe Bridge Ave,2023-06-08T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
110489,Coombe Bridge Ave,2023-06-08T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.11
110489,Coombe Bridge Ave,2023-06-08T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.43
110489,Coombe Bridge Ave,2023-06-08T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.65
110489,Coombe Bridge Ave,2023-06-08T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.63
110489,Coombe Bridge Ave,2023-06-08T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.34
110489,Coombe Bridge Ave,2023-06-08T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.64
110489,Coombe Bridge Ave,2023-06-08T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.0
110489,Coombe Bridge Ave,2023-06-08T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.0
110489,Coombe Bridge Ave,2023-06-08T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.4
110489,Coombe Bridge Ave,2023-06-08T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.8
110489,Coombe Bridge Ave,2023-06-08T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.12
110489,Coombe Bridge Ave,2023-06-08T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.74
110489,Coombe Bridge Ave,2023-06-08T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.96
110489,Coombe Bridge Ave,2023-06-08T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.41
110489,Coombe Bridge Ave,2023-06-08T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.06
110489,Coombe Bridge Ave,2023-06-08T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.83
110489,Coombe Bridge Ave,2023-06-08T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.3
110489,Coombe Bridge Ave,2023-06-08T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.8
110489,Coombe Bridge Ave,2023-06-08T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.8
110489,Coombe Bridge Ave,2023-06-08T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.7
110489,Coombe Bridge Ave,2023-06-08T00:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.99
110489,Coombe Bridge Ave,2023-06-08T00:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.99
110489,Coombe Bridge Ave,2023-06-08T00:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.03
110489,Coombe Bridge Ave,2023-06-08T00:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.94
110489,Coombe Bridge Ave,2023-06-08T00:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.11
110489,Coombe Bridge Ave,2023-06-08T00:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.51
110489,Coombe Bridge Ave,2023-06-08T00:00:00.000+00:00,feeder,12.0,N Current (RMS),A,14.7
110489,Coombe Bridge Ave,2023-06-08T00:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.2
110489,Coombe Bridge Ave,2023-06-08T00:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.7
110489,Coombe Bridge Ave,2023-06-08T00:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,20.5
110489,Coombe Bridge Ave,2023-06-08T00:00:00.000+00:00,transformer,,Temperature,C,30.2
110489,Coombe Bridge Ave,2023-06-08T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
110489,Coombe Bridge Ave,2023-06-08T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
110489,Coombe Bridge Ave,2023-06-08T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
110489,Coombe Bridge Ave,2023-06-08T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
110489,Coombe Bridge Ave,2023-06-08T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
110489,Coombe Bridge Ave,2023-06-08T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
110489,Coombe Bridge Ave,2023-06-08T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
110489,Coombe Bridge Ave,2023-06-08T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.85
110489,Coombe Bridge Ave,2023-06-08T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
110489,Coombe Bridge Ave,2023-06-08T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.28
110489,Coombe Bridge Ave,2023-06-08T00:00:00.000+00:00,busbar,,L2 Active Power,kW,1.43
110489,Coombe Bridge Ave,2023-06-08T00:00:00.000+00:00,busbar,,L1 Active Power,kW,12.46
110489,Coombe Bridge Ave,2023-06-08T00:00:00.000+00:00,busbar,,N Current (RMS),A,43.3
110489,Coombe Bridge Ave,2023-06-08T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
110489,Coombe Bridge Ave,2023-06-08T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
110489,Coombe Bridge Ave,2023-06-08T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
110489,Coombe Bridge Ave,2023-06-09T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.82
110489,Coombe Bridge Ave,2023-06-09T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.4
110489,Coombe Bridge Ave,2023-06-09T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.83
110489,Coombe Bridge Ave,2023-06-09T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.44
110489,Coombe Bridge Ave,2023-06-09T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.44
110489,Coombe Bridge Ave,2023-06-09T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.07
110489,Coombe Bridge Ave,2023-06-09T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.7
110489,Coombe Bridge Ave,2023-06-09T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.0
110489,Coombe Bridge Ave,2023-06-09T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110489,Coombe Bridge Ave,2023-06-09T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.0
110489,Coombe Bridge Ave,2023-06-09T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-8.47
110489,Coombe Bridge Ave,2023-06-09T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,9.06
110489,Coombe Bridge Ave,2023-06-09T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.85
110489,Coombe Bridge Ave,2023-06-09T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-5.1
110489,Coombe Bridge Ave,2023-06-09T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.7
110489,Coombe Bridge Ave,2023-06-09T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.18
110489,Coombe Bridge Ave,2023-06-09T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,27.4
110489,Coombe Bridge Ave,2023-06-09T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.0
110489,Coombe Bridge Ave,2023-06-09T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.7
110489,Coombe Bridge Ave,2023-06-09T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.8
110489,Coombe Bridge Ave,2023-06-09T23:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.79
110489,Coombe Bridge Ave,2023-06-09T23:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.95
110489,Coombe Bridge Ave,2023-06-09T23:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.62
110489,Coombe Bridge Ave,2023-06-09T23:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.93
110489,Coombe Bridge Ave,2023-06-09T23:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.12
110489,Coombe Bridge Ave,2023-06-09T23:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.87
110489,Coombe Bridge Ave,2023-06-09T23:50:00.000+00:00,feeder,12.0,N Current (RMS),A,27.3
110489,Coombe Bridge Ave,2023-06-09T23:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.8
110489,Coombe Bridge Ave,2023-06-09T23:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.6
110489,Coombe Bridge Ave,2023-06-09T23:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,33.4
110489,Coombe Bridge Ave,2023-06-09T23:50:00.000+00:00,transformer,,Temperature,C,33.5
110489,Coombe Bridge Ave,2023-06-09T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
110489,Coombe Bridge Ave,2023-06-09T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
110489,Coombe Bridge Ave,2023-06-09T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
110489,Coombe Bridge Ave,2023-06-09T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
110489,Coombe Bridge Ave,2023-06-09T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
110489,Coombe Bridge Ave,2023-06-09T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
110489,Coombe Bridge Ave,2023-06-09T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.8
110489,Coombe Bridge Ave,2023-06-09T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.43
110489,Coombe Bridge Ave,2023-06-09T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
110489,Coombe Bridge Ave,2023-06-09T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.69
110489,Coombe Bridge Ave,2023-06-09T23:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.35
110489,Coombe Bridge Ave,2023-06-09T23:50:00.000+00:00,busbar,,L1 Active Power,kW,16.57
110489,Coombe Bridge Ave,2023-06-09T23:50:00.000+00:00,busbar,,N Current (RMS),A,37.2
110489,Coombe Bridge Ave,2023-06-09T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
110489,Coombe Bridge Ave,2023-06-09T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
110489,Coombe Bridge Ave,2023-06-09T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
110489,Coombe Bridge Ave,2023-06-09T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.06
110489,Coombe Bridge Ave,2023-06-09T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.41
110489,Coombe Bridge Ave,2023-06-09T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.74
110489,Coombe Bridge Ave,2023-06-09T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.61
110489,Coombe Bridge Ave,2023-06-09T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.7
110489,Coombe Bridge Ave,2023-06-09T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.46
110489,Coombe Bridge Ave,2023-06-09T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.4
110489,Coombe Bridge Ave,2023-06-09T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.8
110489,Coombe Bridge Ave,2023-06-09T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110489,Coombe Bridge Ave,2023-06-09T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.2
110489,Coombe Bridge Ave,2023-06-09T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-8.18
110489,Coombe Bridge Ave,2023-06-09T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,8.99
110489,Coombe Bridge Ave,2023-06-09T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.6
110489,Coombe Bridge Ave,2023-06-09T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-5.28
110489,Coombe Bridge Ave,2023-06-09T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.49
110489,Coombe Bridge Ave,2023-06-09T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.97
110489,Coombe Bridge Ave,2023-06-09T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.4
110489,Coombe Bridge Ave,2023-06-09T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.4
110489,Coombe Bridge Ave,2023-06-09T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.2
110489,Coombe Bridge Ave,2023-06-09T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.4
110489,Coombe Bridge Ave,2023-06-09T23:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.8
110489,Coombe Bridge Ave,2023-06-09T23:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.9
110489,Coombe Bridge Ave,2023-06-09T23:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.55
110489,Coombe Bridge Ave,2023-06-09T23:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.99
110489,Coombe Bridge Ave,2023-06-09T23:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.26
110489,Coombe Bridge Ave,2023-06-09T23:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,8.55
110489,Coombe Bridge Ave,2023-06-09T23:40:00.000+00:00,feeder,12.0,N Current (RMS),A,34.3
110489,Coombe Bridge Ave,2023-06-09T23:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.0
110489,Coombe Bridge Ave,2023-06-09T23:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.5
110489,Coombe Bridge Ave,2023-06-09T23:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,39.7
110489,Coombe Bridge Ave,2023-06-09T23:40:00.000+00:00,transformer,,Temperature,C,33.5
110489,Coombe Bridge Ave,2023-06-09T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
110489,Coombe Bridge Ave,2023-06-09T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
110489,Coombe Bridge Ave,2023-06-09T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
110489,Coombe Bridge Ave,2023-06-09T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
110489,Coombe Bridge Ave,2023-06-09T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
110489,Coombe Bridge Ave,2023-06-09T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
110489,Coombe Bridge Ave,2023-06-09T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.72
110489,Coombe Bridge Ave,2023-06-09T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.3
110489,Coombe Bridge Ave,2023-06-09T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
110489,Coombe Bridge Ave,2023-06-09T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.21
110489,Coombe Bridge Ave,2023-06-09T23:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.01
110489,Coombe Bridge Ave,2023-06-09T23:40:00.000+00:00,busbar,,L1 Active Power,kW,18.42
110489,Coombe Bridge Ave,2023-06-09T23:40:00.000+00:00,busbar,,N Current (RMS),A,42.7
110489,Coombe Bridge Ave,2023-06-09T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
110489,Coombe Bridge Ave,2023-06-09T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
110489,Coombe Bridge Ave,2023-06-09T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
110489,Coombe Bridge Ave,2023-06-09T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.96
110489,Coombe Bridge Ave,2023-06-09T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.43
110489,Coombe Bridge Ave,2023-06-09T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.83
110489,Coombe Bridge Ave,2023-06-09T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.38
110489,Coombe Bridge Ave,2023-06-09T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.63
110489,Coombe Bridge Ave,2023-06-09T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.51
110489,Coombe Bridge Ave,2023-06-09T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.7
110489,Coombe Bridge Ave,2023-06-09T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.2
110489,Coombe Bridge Ave,2023-06-09T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110489,Coombe Bridge Ave,2023-06-09T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.6
110489,Coombe Bridge Ave,2023-06-09T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-8.98
110489,Coombe Bridge Ave,2023-06-09T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,9.0
110489,Coombe Bridge Ave,2023-06-09T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.67
110489,Coombe Bridge Ave,2023-06-09T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-5.67
110489,Coombe Bridge Ave,2023-06-09T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.55
110489,Coombe Bridge Ave,2023-06-09T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.29
110489,Coombe Bridge Ave,2023-06-09T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,28.3
110489,Coombe Bridge Ave,2023-06-09T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.4
110489,Coombe Bridge Ave,2023-06-09T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.3
110489,Coombe Bridge Ave,2023-06-09T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.0
110489,Coombe Bridge Ave,2023-06-09T23:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.4
110489,Coombe Bridge Ave,2023-06-09T23:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.85
110489,Coombe Bridge Ave,2023-06-09T23:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.28
110489,Coombe Bridge Ave,2023-06-09T23:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.88
110489,Coombe Bridge Ave,2023-06-09T23:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.1
110489,Coombe Bridge Ave,2023-06-09T23:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.86
110489,Coombe Bridge Ave,2023-06-09T23:30:00.000+00:00,feeder,12.0,N Current (RMS),A,30.6
110489,Coombe Bridge Ave,2023-06-09T23:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,19.9
110489,Coombe Bridge Ave,2023-06-09T23:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.2
110489,Coombe Bridge Ave,2023-06-09T23:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,36.7
110489,Coombe Bridge Ave,2023-06-09T23:30:00.000+00:00,transformer,,Temperature,C,33.6
110489,Coombe Bridge Ave,2023-06-09T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
110489,Coombe Bridge Ave,2023-06-09T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
110489,Coombe Bridge Ave,2023-06-09T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
110489,Coombe Bridge Ave,2023-06-09T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
110489,Coombe Bridge Ave,2023-06-09T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
110489,Coombe Bridge Ave,2023-06-09T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
110489,Coombe Bridge Ave,2023-06-09T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.33
110489,Coombe Bridge Ave,2023-06-09T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.3
110489,Coombe Bridge Ave,2023-06-09T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
110489,Coombe Bridge Ave,2023-06-09T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.41
110489,Coombe Bridge Ave,2023-06-09T23:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.77
110489,Coombe Bridge Ave,2023-06-09T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.81
110489,Coombe Bridge Ave,2023-06-09T23:30:00.000+00:00,busbar,,N Current (RMS),A,42.5
110489,Coombe Bridge Ave,2023-06-09T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
110489,Coombe Bridge Ave,2023-06-09T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
110489,Coombe Bridge Ave,2023-06-09T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
110489,Coombe Bridge Ave,2023-06-09T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.88
110489,Coombe Bridge Ave,2023-06-09T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.41
110489,Coombe Bridge Ave,2023-06-09T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.72
110489,Coombe Bridge Ave,2023-06-09T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.31
110489,Coombe Bridge Ave,2023-06-09T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.38
110489,Coombe Bridge Ave,2023-06-09T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.72
110489,Coombe Bridge Ave,2023-06-09T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.6
110489,Coombe Bridge Ave,2023-06-09T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.8
110489,Coombe Bridge Ave,2023-06-09T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.4
110489,Coombe Bridge Ave,2023-06-09T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.2
110489,Coombe Bridge Ave,2023-06-09T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-8.38
110489,Coombe Bridge Ave,2023-06-09T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,8.95
110489,Coombe Bridge Ave,2023-06-09T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.73
110489,Coombe Bridge Ave,2023-06-09T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-5.39
110489,Coombe Bridge Ave,2023-06-09T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.51
110489,Coombe Bridge Ave,2023-06-09T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.4
110489,Coombe Bridge Ave,2023-06-09T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,25.9
110489,Coombe Bridge Ave,2023-06-09T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.4
110489,Coombe Bridge Ave,2023-06-09T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.1
110489,Coombe Bridge Ave,2023-06-09T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.5
110489,Coombe Bridge Ave,2023-06-09T23:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.9
110489,Coombe Bridge Ave,2023-06-09T23:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.91
110489,Coombe Bridge Ave,2023-06-09T23:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.17
110489,Coombe Bridge Ave,2023-06-09T23:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.42
110489,Coombe Bridge Ave,2023-06-09T23:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.0
110489,Coombe Bridge Ave,2023-06-09T23:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.52
110489,Coombe Bridge Ave,2023-06-09T23:20:00.000+00:00,feeder,12.0,N Current (RMS),A,21.2
110489,Coombe Bridge Ave,2023-06-09T23:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,15.5
110489,Coombe Bridge Ave,2023-06-09T23:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.4
110489,Coombe Bridge Ave,2023-06-09T23:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,28.0
110489,Coombe Bridge Ave,2023-06-09T23:20:00.000+00:00,transformer,,Temperature,C,33.7
110489,Coombe Bridge Ave,2023-06-09T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
110489,Coombe Bridge Ave,2023-06-09T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
110489,Coombe Bridge Ave,2023-06-09T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
110489,Coombe Bridge Ave,2023-06-09T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
110489,Coombe Bridge Ave,2023-06-09T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
110489,Coombe Bridge Ave,2023-06-09T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
110489,Coombe Bridge Ave,2023-06-09T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.67
110489,Coombe Bridge Ave,2023-06-09T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.27
110489,Coombe Bridge Ave,2023-06-09T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
110489,Coombe Bridge Ave,2023-06-09T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-12.83
110489,Coombe Bridge Ave,2023-06-09T23:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.26
110489,Coombe Bridge Ave,2023-06-09T23:20:00.000+00:00,busbar,,L1 Active Power,kW,15.04
110489,Coombe Bridge Ave,2023-06-09T23:20:00.000+00:00,busbar,,N Current (RMS),A,38.8
110489,Coombe Bridge Ave,2023-06-09T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
110489,Coombe Bridge Ave,2023-06-09T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
110489,Coombe Bridge Ave,2023-06-09T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
110489,Coombe Bridge Ave,2023-06-09T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.78
110489,Coombe Bridge Ave,2023-06-09T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.4
110489,Coombe Bridge Ave,2023-06-09T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.76
110489,Coombe Bridge Ave,2023-06-09T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.85
110489,Coombe Bridge Ave,2023-06-09T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.36
110489,Coombe Bridge Ave,2023-06-09T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.71
110489,Coombe Bridge Ave,2023-06-09T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,14.6
110489,Coombe Bridge Ave,2023-06-09T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.2
110489,Coombe Bridge Ave,2023-06-09T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.4
110489,Coombe Bridge Ave,2023-06-09T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.2
110489,Coombe Bridge Ave,2023-06-09T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-8.63
110489,Coombe Bridge Ave,2023-06-09T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,7.31
110489,Coombe Bridge Ave,2023-06-09T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.59
110489,Coombe Bridge Ave,2023-06-09T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-5.3
110489,Coombe Bridge Ave,2023-06-09T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.73
110489,Coombe Bridge Ave,2023-06-09T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.17
110489,Coombe Bridge Ave,2023-06-09T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,26.1
110489,Coombe Bridge Ave,2023-06-09T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.0
110489,Coombe Bridge Ave,2023-06-09T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.4
110489,Coombe Bridge Ave,2023-06-09T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.8
110489,Coombe Bridge Ave,2023-06-09T23:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.17
110489,Coombe Bridge Ave,2023-06-09T23:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.95
110489,Coombe Bridge Ave,2023-06-09T23:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.95
110489,Coombe Bridge Ave,2023-06-09T23:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.84
110489,Coombe Bridge Ave,2023-06-09T23:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.13
110489,Coombe Bridge Ave,2023-06-09T23:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.68
110489,Coombe Bridge Ave,2023-06-09T23:10:00.000+00:00,feeder,12.0,N Current (RMS),A,21.4
110489,Coombe Bridge Ave,2023-06-09T23:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.4
110489,Coombe Bridge Ave,2023-06-09T23:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.7
110489,Coombe Bridge Ave,2023-06-09T23:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,28.0
110489,Coombe Bridge Ave,2023-06-09T23:10:00.000+00:00,transformer,,Temperature,C,33.8
110489,Coombe Bridge Ave,2023-06-09T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
110489,Coombe Bridge Ave,2023-06-09T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
110489,Coombe Bridge Ave,2023-06-09T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
110489,Coombe Bridge Ave,2023-06-09T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
110489,Coombe Bridge Ave,2023-06-09T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
110489,Coombe Bridge Ave,2023-06-09T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
110489,Coombe Bridge Ave,2023-06-09T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.79
110489,Coombe Bridge Ave,2023-06-09T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.63
110489,Coombe Bridge Ave,2023-06-09T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
110489,Coombe Bridge Ave,2023-06-09T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.29
110489,Coombe Bridge Ave,2023-06-09T23:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.61
110489,Coombe Bridge Ave,2023-06-09T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
110489,Coombe Bridge Ave,2023-06-09T23:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
110489,Coombe Bridge Ave,2023-06-09T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
110489,Coombe Bridge Ave,2023-06-09T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
110489,Coombe Bridge Ave,2023-06-09T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
110489,Coombe Bridge Ave,2023-06-09T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.28
110489,Coombe Bridge Ave,2023-06-09T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.42
110489,Coombe Bridge Ave,2023-06-09T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.75
110489,Coombe Bridge Ave,2023-06-09T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.28
110489,Coombe Bridge Ave,2023-06-09T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.4
110489,Coombe Bridge Ave,2023-06-09T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.69
110489,Coombe Bridge Ave,2023-06-09T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,16.5
110489,Coombe Bridge Ave,2023-06-09T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.7
110489,Coombe Bridge Ave,2023-06-09T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110489,Coombe Bridge Ave,2023-06-09T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.0
110489,Coombe Bridge Ave,2023-06-09T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-8.45
110489,Coombe Bridge Ave,2023-06-09T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.05
110489,Coombe Bridge Ave,2023-06-09T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.45
110489,Coombe Bridge Ave,2023-06-09T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-5.36
110489,Coombe Bridge Ave,2023-06-09T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.74
110489,Coombe Bridge Ave,2023-06-09T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.66
110489,Coombe Bridge Ave,2023-06-09T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,28.7
110489,Coombe Bridge Ave,2023-06-09T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.2
110489,Coombe Bridge Ave,2023-06-09T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.8
110489,Coombe Bridge Ave,2023-06-09T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.1
110489,Coombe Bridge Ave,2023-06-09T23:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.01
110489,Coombe Bridge Ave,2023-06-09T23:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.31
110489,Coombe Bridge Ave,2023-06-09T23:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.79
110489,Coombe Bridge Ave,2023-06-09T23:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.02
110489,Coombe Bridge Ave,2023-06-09T23:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.87
110489,Coombe Bridge Ave,2023-06-09T23:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.56
110489,Coombe Bridge Ave,2023-06-09T23:00:00.000+00:00,feeder,12.0,N Current (RMS),A,22.5
110489,Coombe Bridge Ave,2023-06-09T23:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.4
110489,Coombe Bridge Ave,2023-06-09T23:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,12.6
110489,Coombe Bridge Ave,2023-06-09T23:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,26.8
110489,Coombe Bridge Ave,2023-06-09T23:00:00.000+00:00,transformer,,Temperature,C,33.9
110489,Coombe Bridge Ave,2023-06-09T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
110489,Coombe Bridge Ave,2023-06-09T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
110489,Coombe Bridge Ave,2023-06-09T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
110489,Coombe Bridge Ave,2023-06-09T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
110489,Coombe Bridge Ave,2023-06-09T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
110489,Coombe Bridge Ave,2023-06-09T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
110489,Coombe Bridge Ave,2023-06-09T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.1
110489,Coombe Bridge Ave,2023-06-09T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.63
110489,Coombe Bridge Ave,2023-06-09T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
110489,Coombe Bridge Ave,2023-06-09T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-12.51
110489,Coombe Bridge Ave,2023-06-09T23:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.02
110489,Coombe Bridge Ave,2023-06-09T23:00:00.000+00:00,busbar,,L1 Active Power,kW,15.53
110489,Coombe Bridge Ave,2023-06-09T23:00:00.000+00:00,busbar,,N Current (RMS),A,51.4
110489,Coombe Bridge Ave,2023-06-09T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
110489,Coombe Bridge Ave,2023-06-09T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
110489,Coombe Bridge Ave,2023-06-09T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
110489,Coombe Bridge Ave,2023-06-09T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.41
110489,Coombe Bridge Ave,2023-06-09T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.47
110489,Coombe Bridge Ave,2023-06-09T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.81
110489,Coombe Bridge Ave,2023-06-09T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.85
110489,Coombe Bridge Ave,2023-06-09T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.57
110489,Coombe Bridge Ave,2023-06-09T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.59
110489,Coombe Bridge Ave,2023-06-09T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.5
110489,Coombe Bridge Ave,2023-06-09T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.5
110489,Coombe Bridge Ave,2023-06-09T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110489,Coombe Bridge Ave,2023-06-09T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.7
110489,Coombe Bridge Ave,2023-06-09T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-9.01
110489,Coombe Bridge Ave,2023-06-09T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.15
110489,Coombe Bridge Ave,2023-06-09T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.83
110489,Coombe Bridge Ave,2023-06-09T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-5.6
110489,Coombe Bridge Ave,2023-06-09T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.65
110489,Coombe Bridge Ave,2023-06-09T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.93
110489,Coombe Bridge Ave,2023-06-09T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,29.3
110489,Coombe Bridge Ave,2023-06-09T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.9
110489,Coombe Bridge Ave,2023-06-09T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.2
110489,Coombe Bridge Ave,2023-06-09T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.6
110489,Coombe Bridge Ave,2023-06-09T22:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.22
110489,Coombe Bridge Ave,2023-06-09T22:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,3.94
110489,Coombe Bridge Ave,2023-06-09T22:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.53
110489,Coombe Bridge Ave,2023-06-09T22:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.14
110489,Coombe Bridge Ave,2023-06-09T22:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.81
110489,Coombe Bridge Ave,2023-06-09T22:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.03
110489,Coombe Bridge Ave,2023-06-09T22:50:00.000+00:00,feeder,12.0,N Current (RMS),A,23.2
110489,Coombe Bridge Ave,2023-06-09T22:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,7.3
110489,Coombe Bridge Ave,2023-06-09T22:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,18.1
110489,Coombe Bridge Ave,2023-06-09T22:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,28.1
110489,Coombe Bridge Ave,2023-06-09T22:50:00.000+00:00,transformer,,Temperature,C,33.9
110489,Coombe Bridge Ave,2023-06-09T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
110489,Coombe Bridge Ave,2023-06-09T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
110489,Coombe Bridge Ave,2023-06-09T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
110489,Coombe Bridge Ave,2023-06-09T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
110489,Coombe Bridge Ave,2023-06-09T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
