Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-06-09T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
110489,Coombe Bridge Ave,2023-06-09T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.68
110489,Coombe Bridge Ave,2023-06-09T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.35
110489,Coombe Bridge Ave,2023-06-09T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
110489,Coombe Bridge Ave,2023-06-09T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-12.61
110489,Coombe Bridge Ave,2023-06-09T22:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.32
110489,Coombe Bridge Ave,2023-06-09T22:50:00.000+00:00,busbar,,L1 Active Power,kW,16.06
110489,Coombe Bridge Ave,2023-06-09T22:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
110489,Coombe Bridge Ave,2023-06-09T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
110489,Coombe Bridge Ave,2023-06-09T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
110489,Coombe Bridge Ave,2023-06-09T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
110489,Coombe Bridge Ave,2023-06-09T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.84
110489,Coombe Bridge Ave,2023-06-09T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.49
110489,Coombe Bridge Ave,2023-06-09T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.78
110489,Coombe Bridge Ave,2023-06-09T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.57
110489,Coombe Bridge Ave,2023-06-09T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.63
110489,Coombe Bridge Ave,2023-06-09T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.51
110489,Coombe Bridge Ave,2023-06-09T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,16.0
110489,Coombe Bridge Ave,2023-06-09T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.9
110489,Coombe Bridge Ave,2023-06-09T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110489,Coombe Bridge Ave,2023-06-09T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.6
110489,Coombe Bridge Ave,2023-06-09T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-8.66
110489,Coombe Bridge Ave,2023-06-09T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.2
110489,Coombe Bridge Ave,2023-06-09T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.08
110489,Coombe Bridge Ave,2023-06-09T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-5.24
110489,Coombe Bridge Ave,2023-06-09T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.65
110489,Coombe Bridge Ave,2023-06-09T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.83
110489,Coombe Bridge Ave,2023-06-09T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,26.9
110489,Coombe Bridge Ave,2023-06-09T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.7
110489,Coombe Bridge Ave,2023-06-09T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.3
110489,Coombe Bridge Ave,2023-06-09T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.0
110489,Coombe Bridge Ave,2023-06-09T22:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.14
110489,Coombe Bridge Ave,2023-06-09T22:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.96
110489,Coombe Bridge Ave,2023-06-09T22:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.48
110489,Coombe Bridge Ave,2023-06-09T22:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.12
110489,Coombe Bridge Ave,2023-06-09T22:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.95
110489,Coombe Bridge Ave,2023-06-09T22:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.4
110489,Coombe Bridge Ave,2023-06-09T22:40:00.000+00:00,feeder,12.0,N Current (RMS),A,24.1
110489,Coombe Bridge Ave,2023-06-09T22:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,7.0
110489,Coombe Bridge Ave,2023-06-09T22:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,11.0
110489,Coombe Bridge Ave,2023-06-09T22:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,29.6
110489,Coombe Bridge Ave,2023-06-09T22:40:00.000+00:00,transformer,,Temperature,C,33.9
110489,Coombe Bridge Ave,2023-06-09T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
110489,Coombe Bridge Ave,2023-06-09T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
110489,Coombe Bridge Ave,2023-06-09T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
110489,Coombe Bridge Ave,2023-06-09T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
110489,Coombe Bridge Ave,2023-06-09T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
110489,Coombe Bridge Ave,2023-06-09T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
110489,Coombe Bridge Ave,2023-06-09T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.13
110489,Coombe Bridge Ave,2023-06-09T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.61
110489,Coombe Bridge Ave,2023-06-09T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
110489,Coombe Bridge Ave,2023-06-09T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-13.65
110489,Coombe Bridge Ave,2023-06-09T22:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.71
110489,Coombe Bridge Ave,2023-06-09T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.33
110489,Coombe Bridge Ave,2023-06-09T22:40:00.000+00:00,busbar,,N Current (RMS),A,54.5
110489,Coombe Bridge Ave,2023-06-09T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
110489,Coombe Bridge Ave,2023-06-09T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
110489,Coombe Bridge Ave,2023-06-09T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
110489,Coombe Bridge Ave,2023-06-09T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.84
110489,Coombe Bridge Ave,2023-06-09T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.51
110489,Coombe Bridge Ave,2023-06-09T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.75
110489,Coombe Bridge Ave,2023-06-09T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.29
110489,Coombe Bridge Ave,2023-06-09T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.62
110489,Coombe Bridge Ave,2023-06-09T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.41
110489,Coombe Bridge Ave,2023-06-09T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,21.8
110489,Coombe Bridge Ave,2023-06-09T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.7
110489,Coombe Bridge Ave,2023-06-09T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110489,Coombe Bridge Ave,2023-06-09T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.3
110489,Coombe Bridge Ave,2023-06-09T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-8.63
110489,Coombe Bridge Ave,2023-06-09T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.12
110489,Coombe Bridge Ave,2023-06-09T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.07
110489,Coombe Bridge Ave,2023-06-09T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-5.34
110489,Coombe Bridge Ave,2023-06-09T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.74
110489,Coombe Bridge Ave,2023-06-09T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.82
110489,Coombe Bridge Ave,2023-06-09T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,27.0
110489,Coombe Bridge Ave,2023-06-09T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.9
110489,Coombe Bridge Ave,2023-06-09T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.1
110489,Coombe Bridge Ave,2023-06-09T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.1
110489,Coombe Bridge Ave,2023-06-09T22:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.09
110489,Coombe Bridge Ave,2023-06-09T22:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.17
110489,Coombe Bridge Ave,2023-06-09T22:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.15
110489,Coombe Bridge Ave,2023-06-09T22:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.11
110489,Coombe Bridge Ave,2023-06-09T22:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.04
110489,Coombe Bridge Ave,2023-06-09T22:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,9.3
110489,Coombe Bridge Ave,2023-06-09T22:30:00.000+00:00,feeder,12.0,N Current (RMS),A,33.0
110489,Coombe Bridge Ave,2023-06-09T22:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.9
110489,Coombe Bridge Ave,2023-06-09T22:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.8
110489,Coombe Bridge Ave,2023-06-09T22:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,40.6
110489,Coombe Bridge Ave,2023-06-09T22:30:00.000+00:00,transformer,,Temperature,C,34.0
110489,Coombe Bridge Ave,2023-06-09T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
110489,Coombe Bridge Ave,2023-06-09T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
110489,Coombe Bridge Ave,2023-06-09T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
110489,Coombe Bridge Ave,2023-06-09T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
110489,Coombe Bridge Ave,2023-06-09T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
110489,Coombe Bridge Ave,2023-06-09T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
110489,Coombe Bridge Ave,2023-06-09T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.56
110489,Coombe Bridge Ave,2023-06-09T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.81
110489,Coombe Bridge Ave,2023-06-09T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
110489,Coombe Bridge Ave,2023-06-09T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-14.45
110489,Coombe Bridge Ave,2023-06-09T22:30:00.000+00:00,busbar,,L2 Active Power,kW,0.54
110489,Coombe Bridge Ave,2023-06-09T22:30:00.000+00:00,busbar,,L1 Active Power,kW,21.4
110489,Coombe Bridge Ave,2023-06-09T22:30:00.000+00:00,busbar,,N Current (RMS),A,71.6
110489,Coombe Bridge Ave,2023-06-09T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
110489,Coombe Bridge Ave,2023-06-09T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
110489,Coombe Bridge Ave,2023-06-09T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
110489,Coombe Bridge Ave,2023-06-09T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.66
110489,Coombe Bridge Ave,2023-06-09T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.75
110489,Coombe Bridge Ave,2023-06-09T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.78
110489,Coombe Bridge Ave,2023-06-09T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.89
110489,Coombe Bridge Ave,2023-06-09T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.71
110489,Coombe Bridge Ave,2023-06-09T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.4
110489,Coombe Bridge Ave,2023-06-09T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.8
110489,Coombe Bridge Ave,2023-06-09T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.0
110489,Coombe Bridge Ave,2023-06-09T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.7
110489,Coombe Bridge Ave,2023-06-09T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.1
110489,Coombe Bridge Ave,2023-06-09T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-9.29
110489,Coombe Bridge Ave,2023-06-09T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.25
110489,Coombe Bridge Ave,2023-06-09T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.87
110489,Coombe Bridge Ave,2023-06-09T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-5.74
110489,Coombe Bridge Ave,2023-06-09T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.56
110489,Coombe Bridge Ave,2023-06-09T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.04
110489,Coombe Bridge Ave,2023-06-09T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,29.8
110489,Coombe Bridge Ave,2023-06-09T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.4
110489,Coombe Bridge Ave,2023-06-09T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.5
110489,Coombe Bridge Ave,2023-06-09T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.6
110489,Coombe Bridge Ave,2023-06-09T22:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.21
110489,Coombe Bridge Ave,2023-06-09T22:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.31
110489,Coombe Bridge Ave,2023-06-09T22:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.03
110489,Coombe Bridge Ave,2023-06-09T22:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.19
110489,Coombe Bridge Ave,2023-06-09T22:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.0
110489,Coombe Bridge Ave,2023-06-09T22:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,9.14
110489,Coombe Bridge Ave,2023-06-09T22:20:00.000+00:00,feeder,12.0,N Current (RMS),A,32.3
110489,Coombe Bridge Ave,2023-06-09T22:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,7.6
110489,Coombe Bridge Ave,2023-06-09T22:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.4
110489,Coombe Bridge Ave,2023-06-09T22:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,40.2
110489,Coombe Bridge Ave,2023-06-09T22:20:00.000+00:00,transformer,,Temperature,C,34.0
110489,Coombe Bridge Ave,2023-06-09T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
110489,Coombe Bridge Ave,2023-06-09T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
110489,Coombe Bridge Ave,2023-06-09T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
110489,Coombe Bridge Ave,2023-06-09T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
110489,Coombe Bridge Ave,2023-06-09T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
110489,Coombe Bridge Ave,2023-06-09T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
110489,Coombe Bridge Ave,2023-06-09T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.91
110489,Coombe Bridge Ave,2023-06-09T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.4
110489,Coombe Bridge Ave,2023-06-09T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
110489,Coombe Bridge Ave,2023-06-09T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-13.7
110489,Coombe Bridge Ave,2023-06-09T22:20:00.000+00:00,busbar,,L2 Active Power,kW,0.44
110489,Coombe Bridge Ave,2023-06-09T22:20:00.000+00:00,busbar,,L1 Active Power,kW,19.77
110489,Coombe Bridge Ave,2023-06-09T22:20:00.000+00:00,busbar,,N Current (RMS),A,65.2
110489,Coombe Bridge Ave,2023-06-09T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
110489,Coombe Bridge Ave,2023-06-09T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
110489,Coombe Bridge Ave,2023-06-09T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
110489,Coombe Bridge Ave,2023-06-09T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.37
110489,Coombe Bridge Ave,2023-06-09T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.16
110489,Coombe Bridge Ave,2023-06-09T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.64
110489,Coombe Bridge Ave,2023-06-09T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.72
110489,Coombe Bridge Ave,2023-06-09T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.97
110489,Coombe Bridge Ave,2023-06-09T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.58
110489,Coombe Bridge Ave,2023-06-09T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.2
110489,Coombe Bridge Ave,2023-06-09T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.8
110489,Coombe Bridge Ave,2023-06-09T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.4
110489,Coombe Bridge Ave,2023-06-09T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.5
110489,Coombe Bridge Ave,2023-06-09T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-8.43
110489,Coombe Bridge Ave,2023-06-09T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.3
110489,Coombe Bridge Ave,2023-06-09T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.86
110489,Coombe Bridge Ave,2023-06-09T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-5.42
110489,Coombe Bridge Ave,2023-06-09T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.67
110489,Coombe Bridge Ave,2023-06-09T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.66
110489,Coombe Bridge Ave,2023-06-09T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,26.1
110489,Coombe Bridge Ave,2023-06-09T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.5
110489,Coombe Bridge Ave,2023-06-09T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.7
110489,Coombe Bridge Ave,2023-06-09T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.0
110489,Coombe Bridge Ave,2023-06-09T22:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.27
110489,Coombe Bridge Ave,2023-06-09T22:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.32
110489,Coombe Bridge Ave,2023-06-09T22:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-1.98
110489,Coombe Bridge Ave,2023-06-09T22:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.31
110489,Coombe Bridge Ave,2023-06-09T22:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.73
110489,Coombe Bridge Ave,2023-06-09T22:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,11.96
110489,Coombe Bridge Ave,2023-06-09T22:10:00.000+00:00,feeder,12.0,N Current (RMS),A,43.7
110489,Coombe Bridge Ave,2023-06-09T22:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,8.1
110489,Coombe Bridge Ave,2023-06-09T22:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.1
110489,Coombe Bridge Ave,2023-06-09T22:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,51.2
110489,Coombe Bridge Ave,2023-06-09T22:10:00.000+00:00,transformer,,Temperature,C,34.1
110489,Coombe Bridge Ave,2023-06-09T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
110489,Coombe Bridge Ave,2023-06-09T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
110489,Coombe Bridge Ave,2023-06-09T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
110489,Coombe Bridge Ave,2023-06-09T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
110489,Coombe Bridge Ave,2023-06-09T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
110489,Coombe Bridge Ave,2023-06-09T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
110489,Coombe Bridge Ave,2023-06-09T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.46
110489,Coombe Bridge Ave,2023-06-09T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.88
110489,Coombe Bridge Ave,2023-06-09T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
110489,Coombe Bridge Ave,2023-06-09T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-13.61
110489,Coombe Bridge Ave,2023-06-09T22:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.41
110489,Coombe Bridge Ave,2023-06-09T22:10:00.000+00:00,busbar,,L1 Active Power,kW,25.07
110489,Coombe Bridge Ave,2023-06-09T22:10:00.000+00:00,busbar,,N Current (RMS),A,75.4
110489,Coombe Bridge Ave,2023-06-09T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
110489,Coombe Bridge Ave,2023-06-09T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
110489,Coombe Bridge Ave,2023-06-09T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
110489,Coombe Bridge Ave,2023-06-09T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.95
110489,Coombe Bridge Ave,2023-06-09T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.09
110489,Coombe Bridge Ave,2023-06-09T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.56
110489,Coombe Bridge Ave,2023-06-09T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.49
110489,Coombe Bridge Ave,2023-06-09T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.81
110489,Coombe Bridge Ave,2023-06-09T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.75
110489,Coombe Bridge Ave,2023-06-09T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.5
110489,Coombe Bridge Ave,2023-06-09T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.4
110489,Coombe Bridge Ave,2023-06-09T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.9
110489,Coombe Bridge Ave,2023-06-09T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.1
110489,Coombe Bridge Ave,2023-06-09T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-8.32
110489,Coombe Bridge Ave,2023-06-09T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.24
110489,Coombe Bridge Ave,2023-06-09T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.56
110489,Coombe Bridge Ave,2023-06-09T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-5.48
110489,Coombe Bridge Ave,2023-06-09T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.07
110489,Coombe Bridge Ave,2023-06-09T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.04
110489,Coombe Bridge Ave,2023-06-09T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,25.1
110489,Coombe Bridge Ave,2023-06-09T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.3
110489,Coombe Bridge Ave,2023-06-09T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.5
110489,Coombe Bridge Ave,2023-06-09T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.8
110489,Coombe Bridge Ave,2023-06-09T22:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.41
110489,Coombe Bridge Ave,2023-06-09T22:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.42
110489,Coombe Bridge Ave,2023-06-09T22:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.09
110489,Coombe Bridge Ave,2023-06-09T22:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.39
110489,Coombe Bridge Ave,2023-06-09T22:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.6
110489,Coombe Bridge Ave,2023-06-09T22:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,12.86
110489,Coombe Bridge Ave,2023-06-09T22:00:00.000+00:00,feeder,12.0,N Current (RMS),A,48.6
110489,Coombe Bridge Ave,2023-06-09T22:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,8.7
110489,Coombe Bridge Ave,2023-06-09T22:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.3
110489,Coombe Bridge Ave,2023-06-09T22:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,57.0
110489,Coombe Bridge Ave,2023-06-09T22:00:00.000+00:00,transformer,,Temperature,C,34.1
110489,Coombe Bridge Ave,2023-06-09T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
110489,Coombe Bridge Ave,2023-06-09T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
110489,Coombe Bridge Ave,2023-06-09T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
110489,Coombe Bridge Ave,2023-06-09T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
110489,Coombe Bridge Ave,2023-06-09T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
110489,Coombe Bridge Ave,2023-06-09T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
110489,Coombe Bridge Ave,2023-06-09T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.19
110489,Coombe Bridge Ave,2023-06-09T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.82
110489,Coombe Bridge Ave,2023-06-09T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
110489,Coombe Bridge Ave,2023-06-09T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-13.67
110489,Coombe Bridge Ave,2023-06-09T22:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.71
110489,Coombe Bridge Ave,2023-06-09T22:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
110489,Coombe Bridge Ave,2023-06-09T22:00:00.000+00:00,busbar,,N Current (RMS),A,75.4
110489,Coombe Bridge Ave,2023-06-09T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
110489,Coombe Bridge Ave,2023-06-09T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
110489,Coombe Bridge Ave,2023-06-09T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
110489,Coombe Bridge Ave,2023-06-09T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.29
110489,Coombe Bridge Ave,2023-06-09T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.55
110489,Coombe Bridge Ave,2023-06-09T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.58
110489,Coombe Bridge Ave,2023-06-09T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.66
110489,Coombe Bridge Ave,2023-06-09T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.56
110489,Coombe Bridge Ave,2023-06-09T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.61
110489,Coombe Bridge Ave,2023-06-09T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.5
110489,Coombe Bridge Ave,2023-06-09T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.7
110489,Coombe Bridge Ave,2023-06-09T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110489,Coombe Bridge Ave,2023-06-09T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.5
110489,Coombe Bridge Ave,2023-06-09T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-9.05
110489,Coombe Bridge Ave,2023-06-09T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.27
110489,Coombe Bridge Ave,2023-06-09T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.6
110489,Coombe Bridge Ave,2023-06-09T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-6.02
110489,Coombe Bridge Ave,2023-06-09T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.18
110489,Coombe Bridge Ave,2023-06-09T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.51
110489,Coombe Bridge Ave,2023-06-09T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,28.2
110489,Coombe Bridge Ave,2023-06-09T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.2
110489,Coombe Bridge Ave,2023-06-09T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.6
110489,Coombe Bridge Ave,2023-06-09T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.4
110489,Coombe Bridge Ave,2023-06-09T21:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.53
110489,Coombe Bridge Ave,2023-06-09T21:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.61
110489,Coombe Bridge Ave,2023-06-09T21:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.56
110489,Coombe Bridge Ave,2023-06-09T21:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.42
110489,Coombe Bridge Ave,2023-06-09T21:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.87
110489,Coombe Bridge Ave,2023-06-09T21:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,11.41
110489,Coombe Bridge Ave,2023-06-09T21:50:00.000+00:00,feeder,12.0,N Current (RMS),A,42.1
110489,Coombe Bridge Ave,2023-06-09T21:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.1
110489,Coombe Bridge Ave,2023-06-09T21:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,8.6
110489,Coombe Bridge Ave,2023-06-09T21:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,50.4
110489,Coombe Bridge Ave,2023-06-09T21:50:00.000+00:00,transformer,,Temperature,C,34.1
110489,Coombe Bridge Ave,2023-06-09T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
110489,Coombe Bridge Ave,2023-06-09T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
110489,Coombe Bridge Ave,2023-06-09T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
110489,Coombe Bridge Ave,2023-06-09T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
110489,Coombe Bridge Ave,2023-06-09T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
110489,Coombe Bridge Ave,2023-06-09T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
110489,Coombe Bridge Ave,2023-06-09T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.1
110489,Coombe Bridge Ave,2023-06-09T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.47
110489,Coombe Bridge Ave,2023-06-09T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
110489,Coombe Bridge Ave,2023-06-09T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-14.24
110489,Coombe Bridge Ave,2023-06-09T21:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.85
110489,Coombe Bridge Ave,2023-06-09T21:50:00.000+00:00,busbar,,L1 Active Power,kW,24.46
110489,Coombe Bridge Ave,2023-06-09T21:50:00.000+00:00,busbar,,N Current (RMS),A,74.0
110489,Coombe Bridge Ave,2023-06-09T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
110489,Coombe Bridge Ave,2023-06-09T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
110489,Coombe Bridge Ave,2023-06-09T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
110489,Coombe Bridge Ave,2023-06-09T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.63
110489,Coombe Bridge Ave,2023-06-09T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.28
110489,Coombe Bridge Ave,2023-06-09T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.77
110489,Coombe Bridge Ave,2023-06-09T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.97
110489,Coombe Bridge Ave,2023-06-09T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.9
110489,Coombe Bridge Ave,2023-06-09T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.38
110489,Coombe Bridge Ave,2023-06-09T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.2
110489,Coombe Bridge Ave,2023-06-09T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.3
110489,Coombe Bridge Ave,2023-06-09T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.8
110489,Coombe Bridge Ave,2023-06-09T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.1
110489,Coombe Bridge Ave,2023-06-09T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-8.57
110489,Coombe Bridge Ave,2023-06-09T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.01
110489,Coombe Bridge Ave,2023-06-09T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.49
110489,Coombe Bridge Ave,2023-06-09T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-5.78
110489,Coombe Bridge Ave,2023-06-09T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.29
110489,Coombe Bridge Ave,2023-06-09T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.78
110489,Coombe Bridge Ave,2023-06-09T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.7
110489,Coombe Bridge Ave,2023-06-09T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.8
110489,Coombe Bridge Ave,2023-06-09T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.7
110489,Coombe Bridge Ave,2023-06-09T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.4
110489,Coombe Bridge Ave,2023-06-09T21:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-3.14
110489,Coombe Bridge Ave,2023-06-09T21:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.17
110489,Coombe Bridge Ave,2023-06-09T21:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.52
110489,Coombe Bridge Ave,2023-06-09T21:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.39
110489,Coombe Bridge Ave,2023-06-09T21:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.81
110489,Coombe Bridge Ave,2023-06-09T21:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,10.71
110489,Coombe Bridge Ave,2023-06-09T21:40:00.000+00:00,feeder,12.0,N Current (RMS),A,34.5
110489,Coombe Bridge Ave,2023-06-09T21:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,19.6
110489,Coombe Bridge Ave,2023-06-09T21:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,11.2
110489,Coombe Bridge Ave,2023-06-09T21:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,47.2
110489,Coombe Bridge Ave,2023-06-09T21:40:00.000+00:00,transformer,,Temperature,C,34.2
110489,Coombe Bridge Ave,2023-06-09T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
110489,Coombe Bridge Ave,2023-06-09T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
110489,Coombe Bridge Ave,2023-06-09T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
110489,Coombe Bridge Ave,2023-06-09T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
110489,Coombe Bridge Ave,2023-06-09T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
110489,Coombe Bridge Ave,2023-06-09T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
110489,Coombe Bridge Ave,2023-06-09T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.04
110489,Coombe Bridge Ave,2023-06-09T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.51
110489,Coombe Bridge Ave,2023-06-09T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
110489,Coombe Bridge Ave,2023-06-09T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-15.5
110489,Coombe Bridge Ave,2023-06-09T21:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.47
110489,Coombe Bridge Ave,2023-06-09T21:40:00.000+00:00,busbar,,L1 Active Power,kW,22.65
110489,Coombe Bridge Ave,2023-06-09T21:40:00.000+00:00,busbar,,N Current (RMS),A,67.4
110489,Coombe Bridge Ave,2023-06-09T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
110489,Coombe Bridge Ave,2023-06-09T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
110489,Coombe Bridge Ave,2023-06-09T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
110489,Coombe Bridge Ave,2023-06-09T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.36
110489,Coombe Bridge Ave,2023-06-09T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.46
110489,Coombe Bridge Ave,2023-06-09T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.71
110489,Coombe Bridge Ave,2023-06-09T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.84
110489,Coombe Bridge Ave,2023-06-09T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.95
110489,Coombe Bridge Ave,2023-06-09T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.63
110489,Coombe Bridge Ave,2023-06-09T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.7
110489,Coombe Bridge Ave,2023-06-09T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.6
110489,Coombe Bridge Ave,2023-06-09T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.3
110489,Coombe Bridge Ave,2023-06-09T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.9
110489,Coombe Bridge Ave,2023-06-09T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-8.95
110489,Coombe Bridge Ave,2023-06-09T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.62
110489,Coombe Bridge Ave,2023-06-09T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.65
110489,Coombe Bridge Ave,2023-06-09T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-5.82
110489,Coombe Bridge Ave,2023-06-09T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.41
110489,Coombe Bridge Ave,2023-06-09T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.39
110489,Coombe Bridge Ave,2023-06-09T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.6
110489,Coombe Bridge Ave,2023-06-09T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.3
110489,Coombe Bridge Ave,2023-06-09T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.1
110489,Coombe Bridge Ave,2023-06-09T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.2
110489,Coombe Bridge Ave,2023-06-09T21:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.88
110489,Coombe Bridge Ave,2023-06-09T21:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.47
110489,Coombe Bridge Ave,2023-06-09T21:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.67
110489,Coombe Bridge Ave,2023-06-09T21:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.79
110489,Coombe Bridge Ave,2023-06-09T21:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.17
110489,Coombe Bridge Ave,2023-06-09T21:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,13.48
110489,Coombe Bridge Ave,2023-06-09T21:30:00.000+00:00,feeder,12.0,N Current (RMS),A,47.4
110489,Coombe Bridge Ave,2023-06-09T21:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,11.3
110489,Coombe Bridge Ave,2023-06-09T21:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.3
110489,Coombe Bridge Ave,2023-06-09T21:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,58.5
110489,Coombe Bridge Ave,2023-06-09T21:30:00.000+00:00,transformer,,Temperature,C,34.3
110489,Coombe Bridge Ave,2023-06-09T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
110489,Coombe Bridge Ave,2023-06-09T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
110489,Coombe Bridge Ave,2023-06-09T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
110489,Coombe Bridge Ave,2023-06-09T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
110489,Coombe Bridge Ave,2023-06-09T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
110489,Coombe Bridge Ave,2023-06-09T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
110489,Coombe Bridge Ave,2023-06-09T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.0
110489,Coombe Bridge Ave,2023-06-09T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
110489,Coombe Bridge Ave,2023-06-09T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
110489,Coombe Bridge Ave,2023-06-09T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-14.72
110489,Coombe Bridge Ave,2023-06-09T21:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.12
110489,Coombe Bridge Ave,2023-06-09T21:30:00.000+00:00,busbar,,L1 Active Power,kW,26.93
110489,Coombe Bridge Ave,2023-06-09T21:30:00.000+00:00,busbar,,N Current (RMS),A,72.4
110489,Coombe Bridge Ave,2023-06-09T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
110489,Coombe Bridge Ave,2023-06-09T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
110489,Coombe Bridge Ave,2023-06-09T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
110489,Coombe Bridge Ave,2023-06-09T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.31
110489,Coombe Bridge Ave,2023-06-09T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.46
110489,Coombe Bridge Ave,2023-06-09T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.8
110489,Coombe Bridge Ave,2023-06-09T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.85
110489,Coombe Bridge Ave,2023-06-09T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.99
110489,Coombe Bridge Ave,2023-06-09T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.53
110489,Coombe Bridge Ave,2023-06-09T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.0
110489,Coombe Bridge Ave,2023-06-09T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.7
110489,Coombe Bridge Ave,2023-06-09T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.4
110489,Coombe Bridge Ave,2023-06-09T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.7
110489,Coombe Bridge Ave,2023-06-09T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-9.64
110489,Coombe Bridge Ave,2023-06-09T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.25
110489,Coombe Bridge Ave,2023-06-09T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.65
110489,Coombe Bridge Ave,2023-06-09T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-6.0
110489,Coombe Bridge Ave,2023-06-09T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.44
110489,Coombe Bridge Ave,2023-06-09T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.35
110489,Coombe Bridge Ave,2023-06-09T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,30.8
110489,Coombe Bridge Ave,2023-06-09T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.4
110489,Coombe Bridge Ave,2023-06-09T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.2
110489,Coombe Bridge Ave,2023-06-09T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.4
110489,Coombe Bridge Ave,2023-06-09T21:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.23
110489,Coombe Bridge Ave,2023-06-09T21:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.49
110489,Coombe Bridge Ave,2023-06-09T21:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.73
110489,Coombe Bridge Ave,2023-06-09T21:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.75
110489,Coombe Bridge Ave,2023-06-09T21:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.57
110489,Coombe Bridge Ave,2023-06-09T21:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,10.44
110489,Coombe Bridge Ave,2023-06-09T21:20:00.000+00:00,feeder,12.0,N Current (RMS),A,35.6
110489,Coombe Bridge Ave,2023-06-09T21:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,12.2
110489,Coombe Bridge Ave,2023-06-09T21:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.6
110489,Coombe Bridge Ave,2023-06-09T21:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,46.2
110489,Coombe Bridge Ave,2023-06-09T21:20:00.000+00:00,transformer,,Temperature,C,34.3
110489,Coombe Bridge Ave,2023-06-09T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
110489,Coombe Bridge Ave,2023-06-09T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
110489,Coombe Bridge Ave,2023-06-09T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
110489,Coombe Bridge Ave,2023-06-09T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
110489,Coombe Bridge Ave,2023-06-09T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
110489,Coombe Bridge Ave,2023-06-09T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
110489,Coombe Bridge Ave,2023-06-09T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.81
110489,Coombe Bridge Ave,2023-06-09T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.79
110489,Coombe Bridge Ave,2023-06-09T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
110489,Coombe Bridge Ave,2023-06-09T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-14.73
110489,Coombe Bridge Ave,2023-06-09T21:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.39
110489,Coombe Bridge Ave,2023-06-09T21:20:00.000+00:00,busbar,,L1 Active Power,kW,22.8
110489,Coombe Bridge Ave,2023-06-09T21:20:00.000+00:00,busbar,,N Current (RMS),A,63.5
110489,Coombe Bridge Ave,2023-06-09T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
110489,Coombe Bridge Ave,2023-06-09T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
110489,Coombe Bridge Ave,2023-06-09T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
110489,Coombe Bridge Ave,2023-06-09T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.75
110489,Coombe Bridge Ave,2023-06-09T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.5
110489,Coombe Bridge Ave,2023-06-09T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.69
110489,Coombe Bridge Ave,2023-06-09T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.11
110489,Coombe Bridge Ave,2023-06-09T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.08
110489,Coombe Bridge Ave,2023-06-09T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.06
110489,Coombe Bridge Ave,2023-06-09T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.3
110489,Coombe Bridge Ave,2023-06-09T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.1
110489,Coombe Bridge Ave,2023-06-09T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.7
110489,Coombe Bridge Ave,2023-06-09T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.1
110489,Coombe Bridge Ave,2023-06-09T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-8.94
110489,Coombe Bridge Ave,2023-06-09T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.35
110489,Coombe Bridge Ave,2023-06-09T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.62
110489,Coombe Bridge Ave,2023-06-09T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-5.57
110489,Coombe Bridge Ave,2023-06-09T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.51
110489,Coombe Bridge Ave,2023-06-09T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.69
110489,Coombe Bridge Ave,2023-06-09T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,27.8
110489,Coombe Bridge Ave,2023-06-09T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.4
110489,Coombe Bridge Ave,2023-06-09T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.7
110489,Coombe Bridge Ave,2023-06-09T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.3
110489,Coombe Bridge Ave,2023-06-09T21:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-3.36
110489,Coombe Bridge Ave,2023-06-09T21:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.61
110489,Coombe Bridge Ave,2023-06-09T21:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.73
110489,Coombe Bridge Ave,2023-06-09T21:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.39
110489,Coombe Bridge Ave,2023-06-09T21:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.55
110489,Coombe Bridge Ave,2023-06-09T21:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,10.05
110489,Coombe Bridge Ave,2023-06-09T21:10:00.000+00:00,feeder,12.0,N Current (RMS),A,31.4
110489,Coombe Bridge Ave,2023-06-09T21:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,18.1
110489,Coombe Bridge Ave,2023-06-09T21:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.8
110489,Coombe Bridge Ave,2023-06-09T21:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,44.5
110489,Coombe Bridge Ave,2023-06-09T21:10:00.000+00:00,transformer,,Temperature,C,34.3
110489,Coombe Bridge Ave,2023-06-09T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
110489,Coombe Bridge Ave,2023-06-09T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
110489,Coombe Bridge Ave,2023-06-09T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
110489,Coombe Bridge Ave,2023-06-09T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
110489,Coombe Bridge Ave,2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
110489,Coombe Bridge Ave,2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
110489,Coombe Bridge Ave,2023-06-09T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.06
110489,Coombe Bridge Ave,2023-06-09T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.96
110489,Coombe Bridge Ave,2023-06-09T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
110489,Coombe Bridge Ave,2023-06-09T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-15.78
110489,Coombe Bridge Ave,2023-06-09T21:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.33
110489,Coombe Bridge Ave,2023-06-09T21:10:00.000+00:00,busbar,,L1 Active Power,kW,23.38
110489,Coombe Bridge Ave,2023-06-09T21:10:00.000+00:00,busbar,,N Current (RMS),A,67.3
110489,Coombe Bridge Ave,2023-06-09T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
110489,Coombe Bridge Ave,2023-06-09T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
110489,Coombe Bridge Ave,2023-06-09T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
110489,Coombe Bridge Ave,2023-06-09T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.15
110489,Coombe Bridge Ave,2023-06-09T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.59
110489,Coombe Bridge Ave,2023-06-09T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.71
110489,Coombe Bridge Ave,2023-06-09T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.63
110489,Coombe Bridge Ave,2023-06-09T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.13
110489,Coombe Bridge Ave,2023-06-09T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.01
110489,Coombe Bridge Ave,2023-06-09T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.4
110489,Coombe Bridge Ave,2023-06-09T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.3
110489,Coombe Bridge Ave,2023-06-09T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.2
110489,Coombe Bridge Ave,2023-06-09T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.1
110489,Coombe Bridge Ave,2023-06-09T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-9.82
110489,Coombe Bridge Ave,2023-06-09T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.48
110489,Coombe Bridge Ave,2023-06-09T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.72
110489,Coombe Bridge Ave,2023-06-09T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-5.98
110489,Coombe Bridge Ave,2023-06-09T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.32
110489,Coombe Bridge Ave,2023-06-09T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.77
110489,Coombe Bridge Ave,2023-06-09T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,32.5
110489,Coombe Bridge Ave,2023-06-09T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.6
110489,Coombe Bridge Ave,2023-06-09T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.0
110489,Coombe Bridge Ave,2023-06-09T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.3
110489,Coombe Bridge Ave,2023-06-09T21:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-4.0
110489,Coombe Bridge Ave,2023-06-09T21:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.68
110489,Coombe Bridge Ave,2023-06-09T21:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.63
110489,Coombe Bridge Ave,2023-06-09T21:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.88
110489,Coombe Bridge Ave,2023-06-09T21:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.82
110489,Coombe Bridge Ave,2023-06-09T21:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,10.72
110489,Coombe Bridge Ave,2023-06-09T21:00:00.000+00:00,feeder,12.0,N Current (RMS),A,33.3
110489,Coombe Bridge Ave,2023-06-09T21:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,21.1
110489,Coombe Bridge Ave,2023-06-09T21:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,8.4
110489,Coombe Bridge Ave,2023-06-09T21:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,46.9
110489,Coombe Bridge Ave,2023-06-09T21:00:00.000+00:00,transformer,,Temperature,C,34.3
110489,Coombe Bridge Ave,2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
110489,Coombe Bridge Ave,2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
110489,Coombe Bridge Ave,2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
110489,Coombe Bridge Ave,2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
110489,Coombe Bridge Ave,2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
110489,Coombe Bridge Ave,2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
110489,Coombe Bridge Ave,2023-06-09T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.22
110489,Coombe Bridge Ave,2023-06-09T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.69
110489,Coombe Bridge Ave,2023-06-09T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
110489,Coombe Bridge Ave,2023-06-09T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-15.85
110489,Coombe Bridge Ave,2023-06-09T21:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.45
