Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-06-09T21:00:00.000+00:00,busbar,,L1 Active Power,kW,24.46
110489,Coombe Bridge Ave,2023-06-09T21:00:00.000+00:00,busbar,,N Current (RMS),A,65.9
110489,Coombe Bridge Ave,2023-06-09T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
110489,Coombe Bridge Ave,2023-06-09T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
110489,Coombe Bridge Ave,2023-06-09T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
110489,Coombe Bridge Ave,2023-06-09T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.95
110489,Coombe Bridge Ave,2023-06-09T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.56
110489,Coombe Bridge Ave,2023-06-09T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.63
110489,Coombe Bridge Ave,2023-06-09T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.04
110489,Coombe Bridge Ave,2023-06-09T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.23
110489,Coombe Bridge Ave,2023-06-09T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.61
110489,Coombe Bridge Ave,2023-06-09T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.8
110489,Coombe Bridge Ave,2023-06-09T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.4
110489,Coombe Bridge Ave,2023-06-09T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.3
110489,Coombe Bridge Ave,2023-06-09T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.6
110489,Coombe Bridge Ave,2023-06-09T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-9.62
110489,Coombe Bridge Ave,2023-06-09T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.99
110489,Coombe Bridge Ave,2023-06-09T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.58
110489,Coombe Bridge Ave,2023-06-09T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-5.95
110489,Coombe Bridge Ave,2023-06-09T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.29
110489,Coombe Bridge Ave,2023-06-09T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.06
110489,Coombe Bridge Ave,2023-06-09T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,31.1
110489,Coombe Bridge Ave,2023-06-09T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.8
110489,Coombe Bridge Ave,2023-06-09T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.0
110489,Coombe Bridge Ave,2023-06-09T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.8
110489,Coombe Bridge Ave,2023-06-09T20:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.06
110489,Coombe Bridge Ave,2023-06-09T20:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.02
110489,Coombe Bridge Ave,2023-06-09T20:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.15
110489,Coombe Bridge Ave,2023-06-09T20:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.77
110489,Coombe Bridge Ave,2023-06-09T20:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.21
110489,Coombe Bridge Ave,2023-06-09T20:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,14.36
110489,Coombe Bridge Ave,2023-06-09T20:50:00.000+00:00,feeder,12.0,N Current (RMS),A,50.7
110489,Coombe Bridge Ave,2023-06-09T20:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,11.9
110489,Coombe Bridge Ave,2023-06-09T20:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,12.0
110489,Coombe Bridge Ave,2023-06-09T20:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,61.3
110489,Coombe Bridge Ave,2023-06-09T20:50:00.000+00:00,transformer,,Temperature,C,34.4
110489,Coombe Bridge Ave,2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
110489,Coombe Bridge Ave,2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
110489,Coombe Bridge Ave,2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
110489,Coombe Bridge Ave,2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
110489,Coombe Bridge Ave,2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
110489,Coombe Bridge Ave,2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
110489,Coombe Bridge Ave,2023-06-09T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.49
110489,Coombe Bridge Ave,2023-06-09T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.62
110489,Coombe Bridge Ave,2023-06-09T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
110489,Coombe Bridge Ave,2023-06-09T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-14.81
110489,Coombe Bridge Ave,2023-06-09T20:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.75
110489,Coombe Bridge Ave,2023-06-09T20:50:00.000+00:00,busbar,,L1 Active Power,kW,26.63
110489,Coombe Bridge Ave,2023-06-09T20:50:00.000+00:00,busbar,,N Current (RMS),A,77.7
110489,Coombe Bridge Ave,2023-06-09T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
110489,Coombe Bridge Ave,2023-06-09T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
110489,Coombe Bridge Ave,2023-06-09T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
110489,Coombe Bridge Ave,2023-06-09T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.89
110489,Coombe Bridge Ave,2023-06-09T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.54
110489,Coombe Bridge Ave,2023-06-09T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.66
110489,Coombe Bridge Ave,2023-06-09T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.84
110489,Coombe Bridge Ave,2023-06-09T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.13
110489,Coombe Bridge Ave,2023-06-09T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.12
110489,Coombe Bridge Ave,2023-06-09T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.3
110489,Coombe Bridge Ave,2023-06-09T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.5
110489,Coombe Bridge Ave,2023-06-09T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.0
110489,Coombe Bridge Ave,2023-06-09T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.6
110489,Coombe Bridge Ave,2023-06-09T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-11.74
110489,Coombe Bridge Ave,2023-06-09T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.45
110489,Coombe Bridge Ave,2023-06-09T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.89
110489,Coombe Bridge Ave,2023-06-09T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-7.2
110489,Coombe Bridge Ave,2023-06-09T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.25
110489,Coombe Bridge Ave,2023-06-09T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.13
110489,Coombe Bridge Ave,2023-06-09T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,39.9
110489,Coombe Bridge Ave,2023-06-09T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,56.7
110489,Coombe Bridge Ave,2023-06-09T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.9
110489,Coombe Bridge Ave,2023-06-09T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.9
110489,Coombe Bridge Ave,2023-06-09T20:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.14
110489,Coombe Bridge Ave,2023-06-09T20:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.18
110489,Coombe Bridge Ave,2023-06-09T20:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.56
110489,Coombe Bridge Ave,2023-06-09T20:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.64
110489,Coombe Bridge Ave,2023-06-09T20:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.33
110489,Coombe Bridge Ave,2023-06-09T20:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,10.95
110489,Coombe Bridge Ave,2023-06-09T20:40:00.000+00:00,feeder,12.0,N Current (RMS),A,38.1
110489,Coombe Bridge Ave,2023-06-09T20:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,11.7
110489,Coombe Bridge Ave,2023-06-09T20:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.7
110489,Coombe Bridge Ave,2023-06-09T20:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,47.9
110489,Coombe Bridge Ave,2023-06-09T20:40:00.000+00:00,transformer,,Temperature,C,34.4
110489,Coombe Bridge Ave,2023-06-09T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
110489,Coombe Bridge Ave,2023-06-09T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
110489,Coombe Bridge Ave,2023-06-09T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
110489,Coombe Bridge Ave,2023-06-09T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
110489,Coombe Bridge Ave,2023-06-09T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
110489,Coombe Bridge Ave,2023-06-09T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
110489,Coombe Bridge Ave,2023-06-09T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.44
110489,Coombe Bridge Ave,2023-06-09T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.29
110489,Coombe Bridge Ave,2023-06-09T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
110489,Coombe Bridge Ave,2023-06-09T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-15.58
110489,Coombe Bridge Ave,2023-06-09T20:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.8
110489,Coombe Bridge Ave,2023-06-09T20:40:00.000+00:00,busbar,,L1 Active Power,kW,22.11
110489,Coombe Bridge Ave,2023-06-09T20:40:00.000+00:00,busbar,,N Current (RMS),A,71.5
110489,Coombe Bridge Ave,2023-06-09T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
110489,Coombe Bridge Ave,2023-06-09T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
110489,Coombe Bridge Ave,2023-06-09T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
110489,Coombe Bridge Ave,2023-06-09T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.29
110489,Coombe Bridge Ave,2023-06-09T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.51
110489,Coombe Bridge Ave,2023-06-09T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.56
110489,Coombe Bridge Ave,2023-06-09T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.66
110489,Coombe Bridge Ave,2023-06-09T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.06
110489,Coombe Bridge Ave,2023-06-09T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.87
110489,Coombe Bridge Ave,2023-06-09T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.5
110489,Coombe Bridge Ave,2023-06-09T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.8
110489,Coombe Bridge Ave,2023-06-09T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.8
110489,Coombe Bridge Ave,2023-06-09T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.6
110489,Coombe Bridge Ave,2023-06-09T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-11.52
110489,Coombe Bridge Ave,2023-06-09T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.85
110489,Coombe Bridge Ave,2023-06-09T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.85
110489,Coombe Bridge Ave,2023-06-09T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-7.37
110489,Coombe Bridge Ave,2023-06-09T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.26
110489,Coombe Bridge Ave,2023-06-09T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.02
110489,Coombe Bridge Ave,2023-06-09T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,40.4
110489,Coombe Bridge Ave,2023-06-09T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,56.4
110489,Coombe Bridge Ave,2023-06-09T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.1
110489,Coombe Bridge Ave,2023-06-09T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.4
110489,Coombe Bridge Ave,2023-06-09T20:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.07
110489,Coombe Bridge Ave,2023-06-09T20:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.18
110489,Coombe Bridge Ave,2023-06-09T20:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.5
110489,Coombe Bridge Ave,2023-06-09T20:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.66
110489,Coombe Bridge Ave,2023-06-09T20:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.45
110489,Coombe Bridge Ave,2023-06-09T20:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,9.9
110489,Coombe Bridge Ave,2023-06-09T20:30:00.000+00:00,feeder,12.0,N Current (RMS),A,35.6
110489,Coombe Bridge Ave,2023-06-09T20:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,11.6
110489,Coombe Bridge Ave,2023-06-09T20:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.9
110489,Coombe Bridge Ave,2023-06-09T20:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,44.4
110489,Coombe Bridge Ave,2023-06-09T20:30:00.000+00:00,transformer,,Temperature,C,34.4
110489,Coombe Bridge Ave,2023-06-09T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
110489,Coombe Bridge Ave,2023-06-09T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
110489,Coombe Bridge Ave,2023-06-09T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
110489,Coombe Bridge Ave,2023-06-09T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
110489,Coombe Bridge Ave,2023-06-09T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
110489,Coombe Bridge Ave,2023-06-09T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
110489,Coombe Bridge Ave,2023-06-09T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.74
110489,Coombe Bridge Ave,2023-06-09T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.6
110489,Coombe Bridge Ave,2023-06-09T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
110489,Coombe Bridge Ave,2023-06-09T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-15.58
110489,Coombe Bridge Ave,2023-06-09T20:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.84
110489,Coombe Bridge Ave,2023-06-09T20:30:00.000+00:00,busbar,,L1 Active Power,kW,23.27
110489,Coombe Bridge Ave,2023-06-09T20:30:00.000+00:00,busbar,,N Current (RMS),A,76.3
110489,Coombe Bridge Ave,2023-06-09T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
110489,Coombe Bridge Ave,2023-06-09T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
110489,Coombe Bridge Ave,2023-06-09T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
110489,Coombe Bridge Ave,2023-06-09T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.1
110489,Coombe Bridge Ave,2023-06-09T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.44
110489,Coombe Bridge Ave,2023-06-09T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.64
110489,Coombe Bridge Ave,2023-06-09T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.73
110489,Coombe Bridge Ave,2023-06-09T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.07
110489,Coombe Bridge Ave,2023-06-09T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.71
110489,Coombe Bridge Ave,2023-06-09T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.2
110489,Coombe Bridge Ave,2023-06-09T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.7
110489,Coombe Bridge Ave,2023-06-09T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.6
110489,Coombe Bridge Ave,2023-06-09T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.9
110489,Coombe Bridge Ave,2023-06-09T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-10.63
110489,Coombe Bridge Ave,2023-06-09T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.6
110489,Coombe Bridge Ave,2023-06-09T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.82
110489,Coombe Bridge Ave,2023-06-09T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-6.88
110489,Coombe Bridge Ave,2023-06-09T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.14
110489,Coombe Bridge Ave,2023-06-09T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.82
110489,Coombe Bridge Ave,2023-06-09T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,36.5
110489,Coombe Bridge Ave,2023-06-09T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.7
110489,Coombe Bridge Ave,2023-06-09T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.1
110489,Coombe Bridge Ave,2023-06-09T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.7
110489,Coombe Bridge Ave,2023-06-09T20:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.4
110489,Coombe Bridge Ave,2023-06-09T20:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.2
110489,Coombe Bridge Ave,2023-06-09T20:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.79
110489,Coombe Bridge Ave,2023-06-09T20:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.85
110489,Coombe Bridge Ave,2023-06-09T20:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.85
110489,Coombe Bridge Ave,2023-06-09T20:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,11.02
110489,Coombe Bridge Ave,2023-06-09T20:20:00.000+00:00,feeder,12.0,N Current (RMS),A,40.1
110489,Coombe Bridge Ave,2023-06-09T20:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,13.6
110489,Coombe Bridge Ave,2023-06-09T20:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.8
110489,Coombe Bridge Ave,2023-06-09T20:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,49.2
110489,Coombe Bridge Ave,2023-06-09T20:20:00.000+00:00,transformer,,Temperature,C,34.4
110489,Coombe Bridge Ave,2023-06-09T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
110489,Coombe Bridge Ave,2023-06-09T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
110489,Coombe Bridge Ave,2023-06-09T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
110489,Coombe Bridge Ave,2023-06-09T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
110489,Coombe Bridge Ave,2023-06-09T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
110489,Coombe Bridge Ave,2023-06-09T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
110489,Coombe Bridge Ave,2023-06-09T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.9
110489,Coombe Bridge Ave,2023-06-09T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.33
110489,Coombe Bridge Ave,2023-06-09T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
110489,Coombe Bridge Ave,2023-06-09T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-15.9
110489,Coombe Bridge Ave,2023-06-09T20:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.54
110489,Coombe Bridge Ave,2023-06-09T20:20:00.000+00:00,busbar,,L1 Active Power,kW,21.99
110489,Coombe Bridge Ave,2023-06-09T20:20:00.000+00:00,busbar,,N Current (RMS),A,71.2
110489,Coombe Bridge Ave,2023-06-09T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
110489,Coombe Bridge Ave,2023-06-09T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
110489,Coombe Bridge Ave,2023-06-09T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
110489,Coombe Bridge Ave,2023-06-09T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.44
110489,Coombe Bridge Ave,2023-06-09T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.44
110489,Coombe Bridge Ave,2023-06-09T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.63
110489,Coombe Bridge Ave,2023-06-09T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.04
110489,Coombe Bridge Ave,2023-06-09T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.16
110489,Coombe Bridge Ave,2023-06-09T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.41
110489,Coombe Bridge Ave,2023-06-09T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.2
110489,Coombe Bridge Ave,2023-06-09T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.1
110489,Coombe Bridge Ave,2023-06-09T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.8
110489,Coombe Bridge Ave,2023-06-09T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.8
110489,Coombe Bridge Ave,2023-06-09T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-8.63
110489,Coombe Bridge Ave,2023-06-09T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.33
110489,Coombe Bridge Ave,2023-06-09T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.96
110489,Coombe Bridge Ave,2023-06-09T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-5.81
110489,Coombe Bridge Ave,2023-06-09T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.04
110489,Coombe Bridge Ave,2023-06-09T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.19
110489,Coombe Bridge Ave,2023-06-09T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,27.5
110489,Coombe Bridge Ave,2023-06-09T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.2
110489,Coombe Bridge Ave,2023-06-09T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.1
110489,Coombe Bridge Ave,2023-06-09T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.4
110489,Coombe Bridge Ave,2023-06-09T20:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.17
110489,Coombe Bridge Ave,2023-06-09T20:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.18
110489,Coombe Bridge Ave,2023-06-09T20:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.81
110489,Coombe Bridge Ave,2023-06-09T20:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.65
110489,Coombe Bridge Ave,2023-06-09T20:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.71
110489,Coombe Bridge Ave,2023-06-09T20:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,10.57
110489,Coombe Bridge Ave,2023-06-09T20:10:00.000+00:00,feeder,12.0,N Current (RMS),A,37.7
110489,Coombe Bridge Ave,2023-06-09T20:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,12.6
110489,Coombe Bridge Ave,2023-06-09T20:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.4
110489,Coombe Bridge Ave,2023-06-09T20:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,46.9
110489,Coombe Bridge Ave,2023-06-09T20:10:00.000+00:00,transformer,,Temperature,C,34.4
110489,Coombe Bridge Ave,2023-06-09T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
110489,Coombe Bridge Ave,2023-06-09T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
110489,Coombe Bridge Ave,2023-06-09T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
110489,Coombe Bridge Ave,2023-06-09T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
110489,Coombe Bridge Ave,2023-06-09T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
110489,Coombe Bridge Ave,2023-06-09T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
110489,Coombe Bridge Ave,2023-06-09T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.14
110489,Coombe Bridge Ave,2023-06-09T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.9
110489,Coombe Bridge Ave,2023-06-09T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
110489,Coombe Bridge Ave,2023-06-09T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-14.92
110489,Coombe Bridge Ave,2023-06-09T20:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.48
110489,Coombe Bridge Ave,2023-06-09T20:10:00.000+00:00,busbar,,L1 Active Power,kW,26.39
110489,Coombe Bridge Ave,2023-06-09T20:10:00.000+00:00,busbar,,N Current (RMS),A,80.6
110489,Coombe Bridge Ave,2023-06-09T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
110489,Coombe Bridge Ave,2023-06-09T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
110489,Coombe Bridge Ave,2023-06-09T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
110489,Coombe Bridge Ave,2023-06-09T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.28
110489,Coombe Bridge Ave,2023-06-09T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.14
110489,Coombe Bridge Ave,2023-06-09T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.69
110489,Coombe Bridge Ave,2023-06-09T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.75
110489,Coombe Bridge Ave,2023-06-09T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.04
110489,Coombe Bridge Ave,2023-06-09T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.13
110489,Coombe Bridge Ave,2023-06-09T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.7
110489,Coombe Bridge Ave,2023-06-09T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.2
110489,Coombe Bridge Ave,2023-06-09T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.9
110489,Coombe Bridge Ave,2023-06-09T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.0
110489,Coombe Bridge Ave,2023-06-09T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-10.49
110489,Coombe Bridge Ave,2023-06-09T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.53
110489,Coombe Bridge Ave,2023-06-09T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.86
110489,Coombe Bridge Ave,2023-06-09T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-6.68
110489,Coombe Bridge Ave,2023-06-09T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.68
110489,Coombe Bridge Ave,2023-06-09T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.77
110489,Coombe Bridge Ave,2023-06-09T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,37.1
110489,Coombe Bridge Ave,2023-06-09T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,51.9
110489,Coombe Bridge Ave,2023-06-09T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.2
110489,Coombe Bridge Ave,2023-06-09T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.7
110489,Coombe Bridge Ave,2023-06-09T20:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.6
110489,Coombe Bridge Ave,2023-06-09T20:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.32
110489,Coombe Bridge Ave,2023-06-09T20:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.78
110489,Coombe Bridge Ave,2023-06-09T20:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.26
110489,Coombe Bridge Ave,2023-06-09T20:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.74
110489,Coombe Bridge Ave,2023-06-09T20:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,8.91
110489,Coombe Bridge Ave,2023-06-09T20:00:00.000+00:00,feeder,12.0,N Current (RMS),A,33.4
110489,Coombe Bridge Ave,2023-06-09T20:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.1
110489,Coombe Bridge Ave,2023-06-09T20:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.2
110489,Coombe Bridge Ave,2023-06-09T20:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,40.7
110489,Coombe Bridge Ave,2023-06-09T20:00:00.000+00:00,transformer,,Temperature,C,34.4
110489,Coombe Bridge Ave,2023-06-09T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
110489,Coombe Bridge Ave,2023-06-09T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
110489,Coombe Bridge Ave,2023-06-09T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
110489,Coombe Bridge Ave,2023-06-09T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
110489,Coombe Bridge Ave,2023-06-09T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
110489,Coombe Bridge Ave,2023-06-09T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
110489,Coombe Bridge Ave,2023-06-09T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.19
110489,Coombe Bridge Ave,2023-06-09T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.98
110489,Coombe Bridge Ave,2023-06-09T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
110489,Coombe Bridge Ave,2023-06-09T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-15.17
110489,Coombe Bridge Ave,2023-06-09T20:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.72
110489,Coombe Bridge Ave,2023-06-09T20:00:00.000+00:00,busbar,,L1 Active Power,kW,21.48
110489,Coombe Bridge Ave,2023-06-09T20:00:00.000+00:00,busbar,,N Current (RMS),A,74.3
110489,Coombe Bridge Ave,2023-06-09T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
110489,Coombe Bridge Ave,2023-06-09T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
110489,Coombe Bridge Ave,2023-06-09T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
110489,Coombe Bridge Ave,2023-06-09T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.55
110489,Coombe Bridge Ave,2023-06-09T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.28
110489,Coombe Bridge Ave,2023-06-09T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.7
110489,Coombe Bridge Ave,2023-06-09T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.87
110489,Coombe Bridge Ave,2023-06-09T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.08
110489,Coombe Bridge Ave,2023-06-09T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.14
110489,Coombe Bridge Ave,2023-06-09T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.3
110489,Coombe Bridge Ave,2023-06-09T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.3
110489,Coombe Bridge Ave,2023-06-09T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.8
110489,Coombe Bridge Ave,2023-06-09T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.3
110489,Coombe Bridge Ave,2023-06-09T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-11.53
110489,Coombe Bridge Ave,2023-06-09T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.67
110489,Coombe Bridge Ave,2023-06-09T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.6
110489,Coombe Bridge Ave,2023-06-09T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-7.23
110489,Coombe Bridge Ave,2023-06-09T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.63
110489,Coombe Bridge Ave,2023-06-09T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.75
110489,Coombe Bridge Ave,2023-06-09T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,41.0
110489,Coombe Bridge Ave,2023-06-09T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,56.2
110489,Coombe Bridge Ave,2023-06-09T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.8
110489,Coombe Bridge Ave,2023-06-09T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.0
110489,Coombe Bridge Ave,2023-06-09T19:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.69
110489,Coombe Bridge Ave,2023-06-09T19:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.45
110489,Coombe Bridge Ave,2023-06-09T19:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.72
110489,Coombe Bridge Ave,2023-06-09T19:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.29
110489,Coombe Bridge Ave,2023-06-09T19:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.91
110489,Coombe Bridge Ave,2023-06-09T19:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.17
110489,Coombe Bridge Ave,2023-06-09T19:50:00.000+00:00,feeder,12.0,N Current (RMS),A,27.2
110489,Coombe Bridge Ave,2023-06-09T19:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.5
110489,Coombe Bridge Ave,2023-06-09T19:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,8.2
110489,Coombe Bridge Ave,2023-06-09T19:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,33.9
110489,Coombe Bridge Ave,2023-06-09T19:50:00.000+00:00,transformer,,Temperature,C,34.5
110489,Coombe Bridge Ave,2023-06-09T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
110489,Coombe Bridge Ave,2023-06-09T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
110489,Coombe Bridge Ave,2023-06-09T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
110489,Coombe Bridge Ave,2023-06-09T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
110489,Coombe Bridge Ave,2023-06-09T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
110489,Coombe Bridge Ave,2023-06-09T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
110489,Coombe Bridge Ave,2023-06-09T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.07
110489,Coombe Bridge Ave,2023-06-09T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.4
110489,Coombe Bridge Ave,2023-06-09T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
110489,Coombe Bridge Ave,2023-06-09T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-15.59
110489,Coombe Bridge Ave,2023-06-09T19:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.76
110489,Coombe Bridge Ave,2023-06-09T19:50:00.000+00:00,busbar,,L1 Active Power,kW,19.6
110489,Coombe Bridge Ave,2023-06-09T19:50:00.000+00:00,busbar,,N Current (RMS),A,72.1
110489,Coombe Bridge Ave,2023-06-09T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
110489,Coombe Bridge Ave,2023-06-09T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
110489,Coombe Bridge Ave,2023-06-09T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
110489,Coombe Bridge Ave,2023-06-09T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.21
110489,Coombe Bridge Ave,2023-06-09T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.92
110489,Coombe Bridge Ave,2023-06-09T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.59
110489,Coombe Bridge Ave,2023-06-09T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.65
110489,Coombe Bridge Ave,2023-06-09T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.71
110489,Coombe Bridge Ave,2023-06-09T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.55
110489,Coombe Bridge Ave,2023-06-09T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,19.5
110489,Coombe Bridge Ave,2023-06-09T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.3
110489,Coombe Bridge Ave,2023-06-09T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.0
110489,Coombe Bridge Ave,2023-06-09T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.7
110489,Coombe Bridge Ave,2023-06-09T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-10.85
110489,Coombe Bridge Ave,2023-06-09T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.06
110489,Coombe Bridge Ave,2023-06-09T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.62
110489,Coombe Bridge Ave,2023-06-09T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-6.67
110489,Coombe Bridge Ave,2023-06-09T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.6
110489,Coombe Bridge Ave,2023-06-09T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.78
110489,Coombe Bridge Ave,2023-06-09T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,39.3
110489,Coombe Bridge Ave,2023-06-09T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.9
110489,Coombe Bridge Ave,2023-06-09T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.8
110489,Coombe Bridge Ave,2023-06-09T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.7
110489,Coombe Bridge Ave,2023-06-09T19:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.67
110489,Coombe Bridge Ave,2023-06-09T19:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.58
110489,Coombe Bridge Ave,2023-06-09T19:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.93
110489,Coombe Bridge Ave,2023-06-09T19:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.54
110489,Coombe Bridge Ave,2023-06-09T19:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.8
110489,Coombe Bridge Ave,2023-06-09T19:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.59
110489,Coombe Bridge Ave,2023-06-09T19:40:00.000+00:00,feeder,12.0,N Current (RMS),A,28.6
110489,Coombe Bridge Ave,2023-06-09T19:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,10.1
110489,Coombe Bridge Ave,2023-06-09T19:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,8.2
110489,Coombe Bridge Ave,2023-06-09T19:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,35.8
110489,Coombe Bridge Ave,2023-06-09T19:40:00.000+00:00,transformer,,Temperature,C,34.5
110489,Coombe Bridge Ave,2023-06-09T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
110489,Coombe Bridge Ave,2023-06-09T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
110489,Coombe Bridge Ave,2023-06-09T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
110489,Coombe Bridge Ave,2023-06-09T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
110489,Coombe Bridge Ave,2023-06-09T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
110489,Coombe Bridge Ave,2023-06-09T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
110489,Coombe Bridge Ave,2023-06-09T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.39
110489,Coombe Bridge Ave,2023-06-09T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.58
110489,Coombe Bridge Ave,2023-06-09T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
110489,Coombe Bridge Ave,2023-06-09T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-15.99
110489,Coombe Bridge Ave,2023-06-09T19:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.38
110489,Coombe Bridge Ave,2023-06-09T19:40:00.000+00:00,busbar,,L1 Active Power,kW,19.71
110489,Coombe Bridge Ave,2023-06-09T19:40:00.000+00:00,busbar,,N Current (RMS),A,73.5
110489,Coombe Bridge Ave,2023-06-09T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
110489,Coombe Bridge Ave,2023-06-09T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
110489,Coombe Bridge Ave,2023-06-09T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
110489,Coombe Bridge Ave,2023-06-09T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.56
110489,Coombe Bridge Ave,2023-06-09T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.33
110489,Coombe Bridge Ave,2023-06-09T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.62
110489,Coombe Bridge Ave,2023-06-09T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.32
110489,Coombe Bridge Ave,2023-06-09T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.39
110489,Coombe Bridge Ave,2023-06-09T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.99
110489,Coombe Bridge Ave,2023-06-09T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,25.6
110489,Coombe Bridge Ave,2023-06-09T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.2
110489,Coombe Bridge Ave,2023-06-09T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110489,Coombe Bridge Ave,2023-06-09T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.8
110489,Coombe Bridge Ave,2023-06-09T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-8.92
110489,Coombe Bridge Ave,2023-06-09T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.69
110489,Coombe Bridge Ave,2023-06-09T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.2
110489,Coombe Bridge Ave,2023-06-09T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-5.37
110489,Coombe Bridge Ave,2023-06-09T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.72
110489,Coombe Bridge Ave,2023-06-09T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.89
110489,Coombe Bridge Ave,2023-06-09T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,30.1
110489,Coombe Bridge Ave,2023-06-09T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.0
110489,Coombe Bridge Ave,2023-06-09T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.8
110489,Coombe Bridge Ave,2023-06-09T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.5
110489,Coombe Bridge Ave,2023-06-09T19:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.89
110489,Coombe Bridge Ave,2023-06-09T19:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.03
110489,Coombe Bridge Ave,2023-06-09T19:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.91
110489,Coombe Bridge Ave,2023-06-09T19:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.82
110489,Coombe Bridge Ave,2023-06-09T19:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.57
110489,Coombe Bridge Ave,2023-06-09T19:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,10.22
110489,Coombe Bridge Ave,2023-06-09T19:30:00.000+00:00,feeder,12.0,N Current (RMS),A,39.4
110489,Coombe Bridge Ave,2023-06-09T19:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,12.3
110489,Coombe Bridge Ave,2023-06-09T19:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,12.4
110489,Coombe Bridge Ave,2023-06-09T19:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,46.6
110489,Coombe Bridge Ave,2023-06-09T19:30:00.000+00:00,transformer,,Temperature,C,34.5
110489,Coombe Bridge Ave,2023-06-09T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
110489,Coombe Bridge Ave,2023-06-09T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
110489,Coombe Bridge Ave,2023-06-09T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
110489,Coombe Bridge Ave,2023-06-09T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
110489,Coombe Bridge Ave,2023-06-09T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
110489,Coombe Bridge Ave,2023-06-09T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
110489,Coombe Bridge Ave,2023-06-09T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.63
110489,Coombe Bridge Ave,2023-06-09T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.12
110489,Coombe Bridge Ave,2023-06-09T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
110489,Coombe Bridge Ave,2023-06-09T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-16.13
110489,Coombe Bridge Ave,2023-06-09T19:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.67
110489,Coombe Bridge Ave,2023-06-09T19:30:00.000+00:00,busbar,,L1 Active Power,kW,24.14
110489,Coombe Bridge Ave,2023-06-09T19:30:00.000+00:00,busbar,,N Current (RMS),A,82.0
110489,Coombe Bridge Ave,2023-06-09T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
110489,Coombe Bridge Ave,2023-06-09T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
110489,Coombe Bridge Ave,2023-06-09T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
110489,Coombe Bridge Ave,2023-06-09T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.42
110489,Coombe Bridge Ave,2023-06-09T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.35
110489,Coombe Bridge Ave,2023-06-09T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.68
110489,Coombe Bridge Ave,2023-06-09T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.18
110489,Coombe Bridge Ave,2023-06-09T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.36
110489,Coombe Bridge Ave,2023-06-09T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.03
110489,Coombe Bridge Ave,2023-06-09T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,17.0
110489,Coombe Bridge Ave,2023-06-09T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.3
110489,Coombe Bridge Ave,2023-06-09T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110489,Coombe Bridge Ave,2023-06-09T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.8
110489,Coombe Bridge Ave,2023-06-09T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-8.92
110489,Coombe Bridge Ave,2023-06-09T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.73
110489,Coombe Bridge Ave,2023-06-09T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.19
110489,Coombe Bridge Ave,2023-06-09T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-5.38
110489,Coombe Bridge Ave,2023-06-09T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.53
110489,Coombe Bridge Ave,2023-06-09T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.05
110489,Coombe Bridge Ave,2023-06-09T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,31.8
110489,Coombe Bridge Ave,2023-06-09T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.0
110489,Coombe Bridge Ave,2023-06-09T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.0
110489,Coombe Bridge Ave,2023-06-09T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.7
110489,Coombe Bridge Ave,2023-06-09T19:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.1
110489,Coombe Bridge Ave,2023-06-09T19:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,3.92
110489,Coombe Bridge Ave,2023-06-09T19:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.12
110489,Coombe Bridge Ave,2023-06-09T19:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.48
110489,Coombe Bridge Ave,2023-06-09T19:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-2.31
110489,Coombe Bridge Ave,2023-06-09T19:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,8.31
110489,Coombe Bridge Ave,2023-06-09T19:20:00.000+00:00,feeder,12.0,N Current (RMS),A,33.6
110489,Coombe Bridge Ave,2023-06-09T19:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,8.3
110489,Coombe Bridge Ave,2023-06-09T19:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,19.4
110489,Coombe Bridge Ave,2023-06-09T19:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,38.5
110489,Coombe Bridge Ave,2023-06-09T19:20:00.000+00:00,transformer,,Temperature,C,34.5
110489,Coombe Bridge Ave,2023-06-09T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
110489,Coombe Bridge Ave,2023-06-09T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
110489,Coombe Bridge Ave,2023-06-09T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
110489,Coombe Bridge Ave,2023-06-09T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
110489,Coombe Bridge Ave,2023-06-09T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
110489,Coombe Bridge Ave,2023-06-09T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
110489,Coombe Bridge Ave,2023-06-09T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.66
110489,Coombe Bridge Ave,2023-06-09T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.34
110489,Coombe Bridge Ave,2023-06-09T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
110489,Coombe Bridge Ave,2023-06-09T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-14.72
110489,Coombe Bridge Ave,2023-06-09T19:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.78
110489,Coombe Bridge Ave,2023-06-09T19:20:00.000+00:00,busbar,,L1 Active Power,kW,20.16
110489,Coombe Bridge Ave,2023-06-09T19:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
110489,Coombe Bridge Ave,2023-06-09T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
110489,Coombe Bridge Ave,2023-06-09T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
110489,Coombe Bridge Ave,2023-06-09T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
110489,Coombe Bridge Ave,2023-06-09T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.33
110489,Coombe Bridge Ave,2023-06-09T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.39
110489,Coombe Bridge Ave,2023-06-09T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.65
110489,Coombe Bridge Ave,2023-06-09T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.29
110489,Coombe Bridge Ave,2023-06-09T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.51
110489,Coombe Bridge Ave,2023-06-09T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.19
110489,Coombe Bridge Ave,2023-06-09T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,16.2
110489,Coombe Bridge Ave,2023-06-09T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.3
110489,Coombe Bridge Ave,2023-06-09T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110489,Coombe Bridge Ave,2023-06-09T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.3
110489,Coombe Bridge Ave,2023-06-09T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-10.94
110489,Coombe Bridge Ave,2023-06-09T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.68
110489,Coombe Bridge Ave,2023-06-09T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.97
110489,Coombe Bridge Ave,2023-06-09T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-6.47
110489,Coombe Bridge Ave,2023-06-09T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.54
110489,Coombe Bridge Ave,2023-06-09T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.87
110489,Coombe Bridge Ave,2023-06-09T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,37.9
110489,Coombe Bridge Ave,2023-06-09T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.6
110489,Coombe Bridge Ave,2023-06-09T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.4
110489,Coombe Bridge Ave,2023-06-09T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.1
110489,Coombe Bridge Ave,2023-06-09T19:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.4
110489,Coombe Bridge Ave,2023-06-09T19:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.72
110489,Coombe Bridge Ave,2023-06-09T19:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.96
110489,Coombe Bridge Ave,2023-06-09T19:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.62
110489,Coombe Bridge Ave,2023-06-09T19:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.85
110489,Coombe Bridge Ave,2023-06-09T19:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.53
110489,Coombe Bridge Ave,2023-06-09T19:10:00.000+00:00,feeder,12.0,N Current (RMS),A,29.5
110489,Coombe Bridge Ave,2023-06-09T19:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,10.1
110489,Coombe Bridge Ave,2023-06-09T19:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,10.0
110489,Coombe Bridge Ave,2023-06-09T19:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,36.1
110489,Coombe Bridge Ave,2023-06-09T19:10:00.000+00:00,transformer,,Temperature,C,34.5
110489,Coombe Bridge Ave,2023-06-09T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
110489,Coombe Bridge Ave,2023-06-09T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
110489,Coombe Bridge Ave,2023-06-09T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
110489,Coombe Bridge Ave,2023-06-09T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
110489,Coombe Bridge Ave,2023-06-09T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
110489,Coombe Bridge Ave,2023-06-09T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
110489,Coombe Bridge Ave,2023-06-09T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.12
110489,Coombe Bridge Ave,2023-06-09T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.45
110489,Coombe Bridge Ave,2023-06-09T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
110489,Coombe Bridge Ave,2023-06-09T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-16.54
110489,Coombe Bridge Ave,2023-06-09T19:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.93
110489,Coombe Bridge Ave,2023-06-09T19:10:00.000+00:00,busbar,,L1 Active Power,kW,19.48
110489,Coombe Bridge Ave,2023-06-09T19:10:00.000+00:00,busbar,,N Current (RMS),A,68.4
110489,Coombe Bridge Ave,2023-06-09T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
110489,Coombe Bridge Ave,2023-06-09T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
110489,Coombe Bridge Ave,2023-06-09T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
110489,Coombe Bridge Ave,2023-06-09T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.84
