Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-06-09T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.44
110489,Coombe Bridge Ave,2023-06-09T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.63
110489,Coombe Bridge Ave,2023-06-09T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.03
110489,Coombe Bridge Ave,2023-06-09T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.81
110489,Coombe Bridge Ave,2023-06-09T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.11
110489,Coombe Bridge Ave,2023-06-09T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,21.5
110489,Coombe Bridge Ave,2023-06-09T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.9
110489,Coombe Bridge Ave,2023-06-09T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.0
110489,Coombe Bridge Ave,2023-06-09T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.9
110489,Coombe Bridge Ave,2023-06-09T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-9.23
110489,Coombe Bridge Ave,2023-06-09T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.83
110489,Coombe Bridge Ave,2023-06-09T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.07
110489,Coombe Bridge Ave,2023-06-09T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-5.81
110489,Coombe Bridge Ave,2023-06-09T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.35
110489,Coombe Bridge Ave,2023-06-09T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.99
110489,Coombe Bridge Ave,2023-06-09T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,33.4
110489,Coombe Bridge Ave,2023-06-09T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.3
110489,Coombe Bridge Ave,2023-06-09T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.9
110489,Coombe Bridge Ave,2023-06-09T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.4
110489,Coombe Bridge Ave,2023-06-09T19:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.25
110489,Coombe Bridge Ave,2023-06-09T19:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.18
110489,Coombe Bridge Ave,2023-06-09T19:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.09
110489,Coombe Bridge Ave,2023-06-09T19:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.35
110489,Coombe Bridge Ave,2023-06-09T19:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.85
110489,Coombe Bridge Ave,2023-06-09T19:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.74
110489,Coombe Bridge Ave,2023-06-09T19:00:00.000+00:00,feeder,12.0,N Current (RMS),A,32.1
110489,Coombe Bridge Ave,2023-06-09T19:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,8.4
110489,Coombe Bridge Ave,2023-06-09T19:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.8
110489,Coombe Bridge Ave,2023-06-09T19:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,37.4
110489,Coombe Bridge Ave,2023-06-09T19:00:00.000+00:00,transformer,,Temperature,C,34.5
110489,Coombe Bridge Ave,2023-06-09T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
110489,Coombe Bridge Ave,2023-06-09T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
110489,Coombe Bridge Ave,2023-06-09T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
110489,Coombe Bridge Ave,2023-06-09T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
110489,Coombe Bridge Ave,2023-06-09T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
110489,Coombe Bridge Ave,2023-06-09T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
110489,Coombe Bridge Ave,2023-06-09T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.82
110489,Coombe Bridge Ave,2023-06-09T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.17
110489,Coombe Bridge Ave,2023-06-09T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
110489,Coombe Bridge Ave,2023-06-09T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-15.35
110489,Coombe Bridge Ave,2023-06-09T19:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.45
110489,Coombe Bridge Ave,2023-06-09T19:00:00.000+00:00,busbar,,L1 Active Power,kW,22.41
110489,Coombe Bridge Ave,2023-06-09T19:00:00.000+00:00,busbar,,N Current (RMS),A,68.6
110489,Coombe Bridge Ave,2023-06-09T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
110489,Coombe Bridge Ave,2023-06-09T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
110489,Coombe Bridge Ave,2023-06-09T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
110489,Coombe Bridge Ave,2023-06-09T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.96
110489,Coombe Bridge Ave,2023-06-09T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.47
110489,Coombe Bridge Ave,2023-06-09T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.68
110489,Coombe Bridge Ave,2023-06-09T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.29
110489,Coombe Bridge Ave,2023-06-09T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.84
110489,Coombe Bridge Ave,2023-06-09T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.25
110489,Coombe Bridge Ave,2023-06-09T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,26.1
110489,Coombe Bridge Ave,2023-06-09T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.1
110489,Coombe Bridge Ave,2023-06-09T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.1
110489,Coombe Bridge Ave,2023-06-09T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.0
110489,Coombe Bridge Ave,2023-06-09T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-11.06
110489,Coombe Bridge Ave,2023-06-09T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.32
110489,Coombe Bridge Ave,2023-06-09T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.68
110489,Coombe Bridge Ave,2023-06-09T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-7.07
110489,Coombe Bridge Ave,2023-06-09T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.9
110489,Coombe Bridge Ave,2023-06-09T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.8
110489,Coombe Bridge Ave,2023-06-09T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,30.0
110489,Coombe Bridge Ave,2023-06-09T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,54.5
110489,Coombe Bridge Ave,2023-06-09T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.7
110489,Coombe Bridge Ave,2023-06-09T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.2
110489,Coombe Bridge Ave,2023-06-09T18:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.27
110489,Coombe Bridge Ave,2023-06-09T18:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.99
110489,Coombe Bridge Ave,2023-06-09T18:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.12
110489,Coombe Bridge Ave,2023-06-09T18:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.29
110489,Coombe Bridge Ave,2023-06-09T18:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.78
110489,Coombe Bridge Ave,2023-06-09T18:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,9.51
110489,Coombe Bridge Ave,2023-06-09T18:50:00.000+00:00,feeder,12.0,N Current (RMS),A,37.6
110489,Coombe Bridge Ave,2023-06-09T18:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,8.2
110489,Coombe Bridge Ave,2023-06-09T18:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.3
110489,Coombe Bridge Ave,2023-06-09T18:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,43.4
110489,Coombe Bridge Ave,2023-06-09T18:50:00.000+00:00,transformer,,Temperature,C,34.5
110489,Coombe Bridge Ave,2023-06-09T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
110489,Coombe Bridge Ave,2023-06-09T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
110489,Coombe Bridge Ave,2023-06-09T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
110489,Coombe Bridge Ave,2023-06-09T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
110489,Coombe Bridge Ave,2023-06-09T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
110489,Coombe Bridge Ave,2023-06-09T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
110489,Coombe Bridge Ave,2023-06-09T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.87
110489,Coombe Bridge Ave,2023-06-09T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.31
110489,Coombe Bridge Ave,2023-06-09T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
110489,Coombe Bridge Ave,2023-06-09T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-17.98
110489,Coombe Bridge Ave,2023-06-09T18:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.41
110489,Coombe Bridge Ave,2023-06-09T18:50:00.000+00:00,busbar,,L1 Active Power,kW,22.69
110489,Coombe Bridge Ave,2023-06-09T18:50:00.000+00:00,busbar,,N Current (RMS),A,78.7
110489,Coombe Bridge Ave,2023-06-09T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
110489,Coombe Bridge Ave,2023-06-09T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
110489,Coombe Bridge Ave,2023-06-09T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
110489,Coombe Bridge Ave,2023-06-09T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.9
110489,Coombe Bridge Ave,2023-06-09T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.42
110489,Coombe Bridge Ave,2023-06-09T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.62
110489,Coombe Bridge Ave,2023-06-09T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.35
110489,Coombe Bridge Ave,2023-06-09T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.47
110489,Coombe Bridge Ave,2023-06-09T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.84
110489,Coombe Bridge Ave,2023-06-09T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,26.0
110489,Coombe Bridge Ave,2023-06-09T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.8
110489,Coombe Bridge Ave,2023-06-09T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110489,Coombe Bridge Ave,2023-06-09T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.3
110489,Coombe Bridge Ave,2023-06-09T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-11.82
110489,Coombe Bridge Ave,2023-06-09T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.22
110489,Coombe Bridge Ave,2023-06-09T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.79
110489,Coombe Bridge Ave,2023-06-09T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-7.4
110489,Coombe Bridge Ave,2023-06-09T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.47
110489,Coombe Bridge Ave,2023-06-09T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.5
110489,Coombe Bridge Ave,2023-06-09T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,36.0
110489,Coombe Bridge Ave,2023-06-09T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,58.0
110489,Coombe Bridge Ave,2023-06-09T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.5
110489,Coombe Bridge Ave,2023-06-09T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.6
110489,Coombe Bridge Ave,2023-06-09T18:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.41
110489,Coombe Bridge Ave,2023-06-09T18:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.86
110489,Coombe Bridge Ave,2023-06-09T18:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.15
110489,Coombe Bridge Ave,2023-06-09T18:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.23
110489,Coombe Bridge Ave,2023-06-09T18:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.01
110489,Coombe Bridge Ave,2023-06-09T18:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,9.01
110489,Coombe Bridge Ave,2023-06-09T18:40:00.000+00:00,feeder,12.0,N Current (RMS),A,35.6
110489,Coombe Bridge Ave,2023-06-09T18:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,8.4
110489,Coombe Bridge Ave,2023-06-09T18:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,10.1
110489,Coombe Bridge Ave,2023-06-09T18:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,42.6
110489,Coombe Bridge Ave,2023-06-09T18:40:00.000+00:00,transformer,,Temperature,C,34.5
110489,Coombe Bridge Ave,2023-06-09T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
110489,Coombe Bridge Ave,2023-06-09T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
110489,Coombe Bridge Ave,2023-06-09T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
110489,Coombe Bridge Ave,2023-06-09T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
110489,Coombe Bridge Ave,2023-06-09T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
110489,Coombe Bridge Ave,2023-06-09T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
110489,Coombe Bridge Ave,2023-06-09T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.0
110489,Coombe Bridge Ave,2023-06-09T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.99
110489,Coombe Bridge Ave,2023-06-09T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
110489,Coombe Bridge Ave,2023-06-09T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-18.4
110489,Coombe Bridge Ave,2023-06-09T18:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.86
110489,Coombe Bridge Ave,2023-06-09T18:40:00.000+00:00,busbar,,L1 Active Power,kW,19.23
110489,Coombe Bridge Ave,2023-06-09T18:40:00.000+00:00,busbar,,N Current (RMS),A,72.9
110489,Coombe Bridge Ave,2023-06-09T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
110489,Coombe Bridge Ave,2023-06-09T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
110489,Coombe Bridge Ave,2023-06-09T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
110489,Coombe Bridge Ave,2023-06-09T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.78
110489,Coombe Bridge Ave,2023-06-09T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.46
110489,Coombe Bridge Ave,2023-06-09T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.75
110489,Coombe Bridge Ave,2023-06-09T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.33
110489,Coombe Bridge Ave,2023-06-09T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.39
110489,Coombe Bridge Ave,2023-06-09T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.08
110489,Coombe Bridge Ave,2023-06-09T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,17.2
110489,Coombe Bridge Ave,2023-06-09T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.0
110489,Coombe Bridge Ave,2023-06-09T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110489,Coombe Bridge Ave,2023-06-09T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.2
110489,Coombe Bridge Ave,2023-06-09T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-10.79
110489,Coombe Bridge Ave,2023-06-09T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.34
110489,Coombe Bridge Ave,2023-06-09T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.78
110489,Coombe Bridge Ave,2023-06-09T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-6.57
110489,Coombe Bridge Ave,2023-06-09T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.23
110489,Coombe Bridge Ave,2023-06-09T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.63
110489,Coombe Bridge Ave,2023-06-09T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,39.0
110489,Coombe Bridge Ave,2023-06-09T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.2
110489,Coombe Bridge Ave,2023-06-09T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.3
110489,Coombe Bridge Ave,2023-06-09T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.5
110489,Coombe Bridge Ave,2023-06-09T18:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.3
110489,Coombe Bridge Ave,2023-06-09T18:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.52
110489,Coombe Bridge Ave,2023-06-09T18:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.17
110489,Coombe Bridge Ave,2023-06-09T18:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.56
110489,Coombe Bridge Ave,2023-06-09T18:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.68
110489,Coombe Bridge Ave,2023-06-09T18:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,9.14
110489,Coombe Bridge Ave,2023-06-09T18:30:00.000+00:00,feeder,12.0,N Current (RMS),A,32.2
110489,Coombe Bridge Ave,2023-06-09T18:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,12.6
110489,Coombe Bridge Ave,2023-06-09T18:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.7
110489,Coombe Bridge Ave,2023-06-09T18:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,42.4
110489,Coombe Bridge Ave,2023-06-09T18:30:00.000+00:00,transformer,,Temperature,C,34.4
110489,Coombe Bridge Ave,2023-06-09T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
110489,Coombe Bridge Ave,2023-06-09T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
110489,Coombe Bridge Ave,2023-06-09T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
110489,Coombe Bridge Ave,2023-06-09T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
110489,Coombe Bridge Ave,2023-06-09T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
110489,Coombe Bridge Ave,2023-06-09T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
110489,Coombe Bridge Ave,2023-06-09T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.6
110489,Coombe Bridge Ave,2023-06-09T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.59
110489,Coombe Bridge Ave,2023-06-09T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
110489,Coombe Bridge Ave,2023-06-09T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-17.14
110489,Coombe Bridge Ave,2023-06-09T18:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.18
110489,Coombe Bridge Ave,2023-06-09T18:30:00.000+00:00,busbar,,L1 Active Power,kW,16.64
110489,Coombe Bridge Ave,2023-06-09T18:30:00.000+00:00,busbar,,N Current (RMS),A,75.6
110489,Coombe Bridge Ave,2023-06-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
110489,Coombe Bridge Ave,2023-06-09T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
110489,Coombe Bridge Ave,2023-06-09T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
110489,Coombe Bridge Ave,2023-06-09T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.95
110489,Coombe Bridge Ave,2023-06-09T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.5
110489,Coombe Bridge Ave,2023-06-09T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.69
110489,Coombe Bridge Ave,2023-06-09T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.93
110489,Coombe Bridge Ave,2023-06-09T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.43
110489,Coombe Bridge Ave,2023-06-09T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.04
110489,Coombe Bridge Ave,2023-06-09T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,23.2
110489,Coombe Bridge Ave,2023-06-09T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.9
110489,Coombe Bridge Ave,2023-06-09T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110489,Coombe Bridge Ave,2023-06-09T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.7
110489,Coombe Bridge Ave,2023-06-09T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-10.2
110489,Coombe Bridge Ave,2023-06-09T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.6
110489,Coombe Bridge Ave,2023-06-09T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.78
110489,Coombe Bridge Ave,2023-06-09T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-6.26
110489,Coombe Bridge Ave,2023-06-09T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.38
110489,Coombe Bridge Ave,2023-06-09T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.48
110489,Coombe Bridge Ave,2023-06-09T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,33.7
110489,Coombe Bridge Ave,2023-06-09T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.9
110489,Coombe Bridge Ave,2023-06-09T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.2
110489,Coombe Bridge Ave,2023-06-09T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.6
110489,Coombe Bridge Ave,2023-06-09T18:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.91
110489,Coombe Bridge Ave,2023-06-09T18:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.65
110489,Coombe Bridge Ave,2023-06-09T18:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.13
110489,Coombe Bridge Ave,2023-06-09T18:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.74
110489,Coombe Bridge Ave,2023-06-09T18:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.64
110489,Coombe Bridge Ave,2023-06-09T18:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,9.26
110489,Coombe Bridge Ave,2023-06-09T18:20:00.000+00:00,feeder,12.0,N Current (RMS),A,31.1
110489,Coombe Bridge Ave,2023-06-09T18:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,16.1
110489,Coombe Bridge Ave,2023-06-09T18:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,8.6
110489,Coombe Bridge Ave,2023-06-09T18:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,43.0
110489,Coombe Bridge Ave,2023-06-09T18:20:00.000+00:00,transformer,,Temperature,C,34.4
110489,Coombe Bridge Ave,2023-06-09T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
110489,Coombe Bridge Ave,2023-06-09T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
110489,Coombe Bridge Ave,2023-06-09T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
110489,Coombe Bridge Ave,2023-06-09T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
110489,Coombe Bridge Ave,2023-06-09T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
110489,Coombe Bridge Ave,2023-06-09T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
110489,Coombe Bridge Ave,2023-06-09T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.2
110489,Coombe Bridge Ave,2023-06-09T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.67
110489,Coombe Bridge Ave,2023-06-09T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
110489,Coombe Bridge Ave,2023-06-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-16.06
110489,Coombe Bridge Ave,2023-06-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.46
110489,Coombe Bridge Ave,2023-06-09T18:20:00.000+00:00,busbar,,L1 Active Power,kW,21.06
110489,Coombe Bridge Ave,2023-06-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,76.1
110489,Coombe Bridge Ave,2023-06-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
110489,Coombe Bridge Ave,2023-06-09T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
110489,Coombe Bridge Ave,2023-06-09T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
110489,Coombe Bridge Ave,2023-06-09T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.14
110489,Coombe Bridge Ave,2023-06-09T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.41
110489,Coombe Bridge Ave,2023-06-09T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.74
110489,Coombe Bridge Ave,2023-06-09T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.0
110489,Coombe Bridge Ave,2023-06-09T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.54
110489,Coombe Bridge Ave,2023-06-09T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.96
110489,Coombe Bridge Ave,2023-06-09T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,31.6
110489,Coombe Bridge Ave,2023-06-09T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.0
110489,Coombe Bridge Ave,2023-06-09T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110489,Coombe Bridge Ave,2023-06-09T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.6
110489,Coombe Bridge Ave,2023-06-09T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-11.4
110489,Coombe Bridge Ave,2023-06-09T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.23
110489,Coombe Bridge Ave,2023-06-09T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.76
110489,Coombe Bridge Ave,2023-06-09T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-6.93
110489,Coombe Bridge Ave,2023-06-09T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.66
110489,Coombe Bridge Ave,2023-06-09T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.7
110489,Coombe Bridge Ave,2023-06-09T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,44.1
110489,Coombe Bridge Ave,2023-06-09T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,55.6
110489,Coombe Bridge Ave,2023-06-09T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.4
110489,Coombe Bridge Ave,2023-06-09T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.2
110489,Coombe Bridge Ave,2023-06-09T18:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.53
110489,Coombe Bridge Ave,2023-06-09T18:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.77
110489,Coombe Bridge Ave,2023-06-09T18:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.22
110489,Coombe Bridge Ave,2023-06-09T18:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.62
110489,Coombe Bridge Ave,2023-06-09T18:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.6
110489,Coombe Bridge Ave,2023-06-09T18:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,8.28
110489,Coombe Bridge Ave,2023-06-09T18:10:00.000+00:00,feeder,12.0,N Current (RMS),A,31.9
110489,Coombe Bridge Ave,2023-06-09T18:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,13.4
110489,Coombe Bridge Ave,2023-06-09T18:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.3
110489,Coombe Bridge Ave,2023-06-09T18:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,40.2
110489,Coombe Bridge Ave,2023-06-09T18:10:00.000+00:00,transformer,,Temperature,C,34.4
110489,Coombe Bridge Ave,2023-06-09T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
110489,Coombe Bridge Ave,2023-06-09T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
110489,Coombe Bridge Ave,2023-06-09T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
110489,Coombe Bridge Ave,2023-06-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
110489,Coombe Bridge Ave,2023-06-09T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
110489,Coombe Bridge Ave,2023-06-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
110489,Coombe Bridge Ave,2023-06-09T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.09
110489,Coombe Bridge Ave,2023-06-09T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.4
110489,Coombe Bridge Ave,2023-06-09T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
110489,Coombe Bridge Ave,2023-06-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-16.28
110489,Coombe Bridge Ave,2023-06-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,0.0
110489,Coombe Bridge Ave,2023-06-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,16.26
110489,Coombe Bridge Ave,2023-06-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,80.1
110489,Coombe Bridge Ave,2023-06-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
110489,Coombe Bridge Ave,2023-06-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
110489,Coombe Bridge Ave,2023-06-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
110489,Coombe Bridge Ave,2023-06-09T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.88
110489,Coombe Bridge Ave,2023-06-09T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.88
110489,Coombe Bridge Ave,2023-06-09T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.62
110489,Coombe Bridge Ave,2023-06-09T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.63
110489,Coombe Bridge Ave,2023-06-09T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.81
110489,Coombe Bridge Ave,2023-06-09T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.14
110489,Coombe Bridge Ave,2023-06-09T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,34.5
110489,Coombe Bridge Ave,2023-06-09T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.3
110489,Coombe Bridge Ave,2023-06-09T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.9
110489,Coombe Bridge Ave,2023-06-09T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.3
110489,Coombe Bridge Ave,2023-06-09T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-10.75
110489,Coombe Bridge Ave,2023-06-09T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.9
110489,Coombe Bridge Ave,2023-06-09T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.83
110489,Coombe Bridge Ave,2023-06-09T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-6.41
110489,Coombe Bridge Ave,2023-06-09T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.85
110489,Coombe Bridge Ave,2023-06-09T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.79
110489,Coombe Bridge Ave,2023-06-09T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,41.0
110489,Coombe Bridge Ave,2023-06-09T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,51.9
110489,Coombe Bridge Ave,2023-06-09T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.6
110489,Coombe Bridge Ave,2023-06-09T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.1
110489,Coombe Bridge Ave,2023-06-09T18:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-5.37
110489,Coombe Bridge Ave,2023-06-09T18:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.96
110489,Coombe Bridge Ave,2023-06-09T18:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.4
110489,Coombe Bridge Ave,2023-06-09T18:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-3.28
110489,Coombe Bridge Ave,2023-06-09T18:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.38
110489,Coombe Bridge Ave,2023-06-09T18:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,10.11
110489,Coombe Bridge Ave,2023-06-09T18:00:00.000+00:00,feeder,12.0,N Current (RMS),A,29.6
110489,Coombe Bridge Ave,2023-06-09T18:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,26.8
110489,Coombe Bridge Ave,2023-06-09T18:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,11.2
110489,Coombe Bridge Ave,2023-06-09T18:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,46.4
110489,Coombe Bridge Ave,2023-06-09T18:00:00.000+00:00,transformer,,Temperature,C,34.4
110489,Coombe Bridge Ave,2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
110489,Coombe Bridge Ave,2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
110489,Coombe Bridge Ave,2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
110489,Coombe Bridge Ave,2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
110489,Coombe Bridge Ave,2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
110489,Coombe Bridge Ave,2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
110489,Coombe Bridge Ave,2023-06-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.46
110489,Coombe Bridge Ave,2023-06-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.78
110489,Coombe Bridge Ave,2023-06-09T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
110489,Coombe Bridge Ave,2023-06-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-18.26
110489,Coombe Bridge Ave,2023-06-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.76
110489,Coombe Bridge Ave,2023-06-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,18.22
110489,Coombe Bridge Ave,2023-06-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,85.5
110489,Coombe Bridge Ave,2023-06-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
110489,Coombe Bridge Ave,2023-06-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
110489,Coombe Bridge Ave,2023-06-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
110489,Coombe Bridge Ave,2023-06-09T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.87
110489,Coombe Bridge Ave,2023-06-09T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.57
110489,Coombe Bridge Ave,2023-06-09T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.63
110489,Coombe Bridge Ave,2023-06-09T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.0
110489,Coombe Bridge Ave,2023-06-09T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.63
110489,Coombe Bridge Ave,2023-06-09T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.94
110489,Coombe Bridge Ave,2023-06-09T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,31.8
110489,Coombe Bridge Ave,2023-06-09T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.9
110489,Coombe Bridge Ave,2023-06-09T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.7
110489,Coombe Bridge Ave,2023-06-09T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.3
110489,Coombe Bridge Ave,2023-06-09T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-7.16
110489,Coombe Bridge Ave,2023-06-09T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.03
110489,Coombe Bridge Ave,2023-06-09T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.79
110489,Coombe Bridge Ave,2023-06-09T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-4.5
110489,Coombe Bridge Ave,2023-06-09T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.0
110489,Coombe Bridge Ave,2023-06-09T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.32
110489,Coombe Bridge Ave,2023-06-09T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,28.2
110489,Coombe Bridge Ave,2023-06-09T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.8
110489,Coombe Bridge Ave,2023-06-09T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.3
110489,Coombe Bridge Ave,2023-06-09T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.5
110489,Coombe Bridge Ave,2023-06-09T17:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.77
110489,Coombe Bridge Ave,2023-06-09T17:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.64
110489,Coombe Bridge Ave,2023-06-09T17:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.18
110489,Coombe Bridge Ave,2023-06-09T17:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.94
110489,Coombe Bridge Ave,2023-06-09T17:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.04
110489,Coombe Bridge Ave,2023-06-09T17:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,10.82
110489,Coombe Bridge Ave,2023-06-09T17:50:00.000+00:00,feeder,12.0,N Current (RMS),A,37.7
110489,Coombe Bridge Ave,2023-06-09T17:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,15.3
110489,Coombe Bridge Ave,2023-06-09T17:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,9.9
110489,Coombe Bridge Ave,2023-06-09T17:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,49.4
110489,Coombe Bridge Ave,2023-06-09T17:50:00.000+00:00,transformer,,Temperature,C,34.4
110489,Coombe Bridge Ave,2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
110489,Coombe Bridge Ave,2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
110489,Coombe Bridge Ave,2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
110489,Coombe Bridge Ave,2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
110489,Coombe Bridge Ave,2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
110489,Coombe Bridge Ave,2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
110489,Coombe Bridge Ave,2023-06-09T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.37
110489,Coombe Bridge Ave,2023-06-09T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.28
110489,Coombe Bridge Ave,2023-06-09T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
110489,Coombe Bridge Ave,2023-06-09T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-15.11
110489,Coombe Bridge Ave,2023-06-09T17:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.07
110489,Coombe Bridge Ave,2023-06-09T17:50:00.000+00:00,busbar,,L1 Active Power,kW,20.69
110489,Coombe Bridge Ave,2023-06-09T17:50:00.000+00:00,busbar,,N Current (RMS),A,76.7
110489,Coombe Bridge Ave,2023-06-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
110489,Coombe Bridge Ave,2023-06-09T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
110489,Coombe Bridge Ave,2023-06-09T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
110489,Coombe Bridge Ave,2023-06-09T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.21
110489,Coombe Bridge Ave,2023-06-09T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.38
110489,Coombe Bridge Ave,2023-06-09T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.52
110489,Coombe Bridge Ave,2023-06-09T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.0
110489,Coombe Bridge Ave,2023-06-09T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.59
110489,Coombe Bridge Ave,2023-06-09T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.04
110489,Coombe Bridge Ave,2023-06-09T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,14.6
110489,Coombe Bridge Ave,2023-06-09T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.0
110489,Coombe Bridge Ave,2023-06-09T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110489,Coombe Bridge Ave,2023-06-09T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.2
110489,Coombe Bridge Ave,2023-06-09T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.33
110489,Coombe Bridge Ave,2023-06-09T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.07
110489,Coombe Bridge Ave,2023-06-09T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.88
110489,Coombe Bridge Ave,2023-06-09T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.33
110489,Coombe Bridge Ave,2023-06-09T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.1
110489,Coombe Bridge Ave,2023-06-09T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.52
110489,Coombe Bridge Ave,2023-06-09T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.7
110489,Coombe Bridge Ave,2023-06-09T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.2
110489,Coombe Bridge Ave,2023-06-09T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.6
110489,Coombe Bridge Ave,2023-06-09T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.8
110489,Coombe Bridge Ave,2023-06-09T17:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.82
110489,Coombe Bridge Ave,2023-06-09T17:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.58
110489,Coombe Bridge Ave,2023-06-09T17:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.42
110489,Coombe Bridge Ave,2023-06-09T17:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.36
110489,Coombe Bridge Ave,2023-06-09T17:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.05
110489,Coombe Bridge Ave,2023-06-09T17:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.32
110489,Coombe Bridge Ave,2023-06-09T17:40:00.000+00:00,feeder,12.0,N Current (RMS),A,25.0
110489,Coombe Bridge Ave,2023-06-09T17:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,10.2
110489,Coombe Bridge Ave,2023-06-09T17:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,13.1
110489,Coombe Bridge Ave,2023-06-09T17:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,32.3
110489,Coombe Bridge Ave,2023-06-09T17:40:00.000+00:00,transformer,,Temperature,C,34.4
110489,Coombe Bridge Ave,2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
110489,Coombe Bridge Ave,2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
110489,Coombe Bridge Ave,2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
110489,Coombe Bridge Ave,2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
110489,Coombe Bridge Ave,2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
110489,Coombe Bridge Ave,2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
110489,Coombe Bridge Ave,2023-06-09T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.62
110489,Coombe Bridge Ave,2023-06-09T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.99
110489,Coombe Bridge Ave,2023-06-09T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
110489,Coombe Bridge Ave,2023-06-09T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.18
110489,Coombe Bridge Ave,2023-06-09T17:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
110489,Coombe Bridge Ave,2023-06-09T17:40:00.000+00:00,busbar,,L1 Active Power,kW,15.13
110489,Coombe Bridge Ave,2023-06-09T17:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
110489,Coombe Bridge Ave,2023-06-09T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
110489,Coombe Bridge Ave,2023-06-09T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
110489,Coombe Bridge Ave,2023-06-09T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
110489,Coombe Bridge Ave,2023-06-09T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.75
110489,Coombe Bridge Ave,2023-06-09T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.42
110489,Coombe Bridge Ave,2023-06-09T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.53
110489,Coombe Bridge Ave,2023-06-09T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.79
110489,Coombe Bridge Ave,2023-06-09T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.49
110489,Coombe Bridge Ave,2023-06-09T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.37
110489,Coombe Bridge Ave,2023-06-09T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,13.4
110489,Coombe Bridge Ave,2023-06-09T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.2
110489,Coombe Bridge Ave,2023-06-09T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110489,Coombe Bridge Ave,2023-06-09T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.1
110489,Coombe Bridge Ave,2023-06-09T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.94
110489,Coombe Bridge Ave,2023-06-09T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.04
110489,Coombe Bridge Ave,2023-06-09T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.74
110489,Coombe Bridge Ave,2023-06-09T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.35
110489,Coombe Bridge Ave,2023-06-09T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.24
110489,Coombe Bridge Ave,2023-06-09T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.08
110489,Coombe Bridge Ave,2023-06-09T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,21.5
110489,Coombe Bridge Ave,2023-06-09T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.0
110489,Coombe Bridge Ave,2023-06-09T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.8
110489,Coombe Bridge Ave,2023-06-09T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.1
110489,Coombe Bridge Ave,2023-06-09T17:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.74
110489,Coombe Bridge Ave,2023-06-09T17:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,6.08
110489,Coombe Bridge Ave,2023-06-09T17:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.38
110489,Coombe Bridge Ave,2023-06-09T17:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.38
110489,Coombe Bridge Ave,2023-06-09T17:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-3.4
110489,Coombe Bridge Ave,2023-06-09T17:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.5
110489,Coombe Bridge Ave,2023-06-09T17:30:00.000+00:00,feeder,12.0,N Current (RMS),A,33.8
110489,Coombe Bridge Ave,2023-06-09T17:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,10.3
110489,Coombe Bridge Ave,2023-06-09T17:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,29.8
110489,Coombe Bridge Ave,2023-06-09T17:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,32.6
110489,Coombe Bridge Ave,2023-06-09T17:30:00.000+00:00,transformer,,Temperature,C,34.4
110489,Coombe Bridge Ave,2023-06-09T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
110489,Coombe Bridge Ave,2023-06-09T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
110489,Coombe Bridge Ave,2023-06-09T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
110489,Coombe Bridge Ave,2023-06-09T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
110489,Coombe Bridge Ave,2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
110489,Coombe Bridge Ave,2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
110489,Coombe Bridge Ave,2023-06-09T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.52
110489,Coombe Bridge Ave,2023-06-09T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.43
110489,Coombe Bridge Ave,2023-06-09T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
110489,Coombe Bridge Ave,2023-06-09T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-13.76
110489,Coombe Bridge Ave,2023-06-09T17:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.49
110489,Coombe Bridge Ave,2023-06-09T17:30:00.000+00:00,busbar,,L1 Active Power,kW,17.88
110489,Coombe Bridge Ave,2023-06-09T17:30:00.000+00:00,busbar,,N Current (RMS),A,46.2
110489,Coombe Bridge Ave,2023-06-09T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
110489,Coombe Bridge Ave,2023-06-09T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
110489,Coombe Bridge Ave,2023-06-09T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
110489,Coombe Bridge Ave,2023-06-09T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.25
110489,Coombe Bridge Ave,2023-06-09T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.41
110489,Coombe Bridge Ave,2023-06-09T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.46
110489,Coombe Bridge Ave,2023-06-09T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.11
110489,Coombe Bridge Ave,2023-06-09T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.5
110489,Coombe Bridge Ave,2023-06-09T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.72
110489,Coombe Bridge Ave,2023-06-09T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,18.0
110489,Coombe Bridge Ave,2023-06-09T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.6
110489,Coombe Bridge Ave,2023-06-09T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110489,Coombe Bridge Ave,2023-06-09T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.7
110489,Coombe Bridge Ave,2023-06-09T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.85
110489,Coombe Bridge Ave,2023-06-09T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.54
110489,Coombe Bridge Ave,2023-06-09T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.74
110489,Coombe Bridge Ave,2023-06-09T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.36
110489,Coombe Bridge Ave,2023-06-09T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.32
110489,Coombe Bridge Ave,2023-06-09T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.51
110489,Coombe Bridge Ave,2023-06-09T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.2
110489,Coombe Bridge Ave,2023-06-09T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.7
110489,Coombe Bridge Ave,2023-06-09T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.2
110489,Coombe Bridge Ave,2023-06-09T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.4
110489,Coombe Bridge Ave,2023-06-09T17:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.55
110489,Coombe Bridge Ave,2023-06-09T17:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,3.57
110489,Coombe Bridge Ave,2023-06-09T17:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.23
110489,Coombe Bridge Ave,2023-06-09T17:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.28
110489,Coombe Bridge Ave,2023-06-09T17:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-2.18
110489,Coombe Bridge Ave,2023-06-09T17:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.75
110489,Coombe Bridge Ave,2023-06-09T17:20:00.000+00:00,feeder,12.0,N Current (RMS),A,30.1
110489,Coombe Bridge Ave,2023-06-09T17:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.2
110489,Coombe Bridge Ave,2023-06-09T17:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,19.6
110489,Coombe Bridge Ave,2023-06-09T17:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,33.4
110489,Coombe Bridge Ave,2023-06-09T17:20:00.000+00:00,transformer,,Temperature,C,34.4
110489,Coombe Bridge Ave,2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
110489,Coombe Bridge Ave,2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
110489,Coombe Bridge Ave,2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
110489,Coombe Bridge Ave,2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
110489,Coombe Bridge Ave,2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
110489,Coombe Bridge Ave,2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
110489,Coombe Bridge Ave,2023-06-09T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.45
110489,Coombe Bridge Ave,2023-06-09T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.19
110489,Coombe Bridge Ave,2023-06-09T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
110489,Coombe Bridge Ave,2023-06-09T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.16
110489,Coombe Bridge Ave,2023-06-09T17:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.82
110489,Coombe Bridge Ave,2023-06-09T17:20:00.000+00:00,busbar,,L1 Active Power,kW,20.07
110489,Coombe Bridge Ave,2023-06-09T17:20:00.000+00:00,busbar,,N Current (RMS),A,61.4
110489,Coombe Bridge Ave,2023-06-09T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
110489,Coombe Bridge Ave,2023-06-09T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
110489,Coombe Bridge Ave,2023-06-09T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
110489,Coombe Bridge Ave,2023-06-09T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.81
110489,Coombe Bridge Ave,2023-06-09T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.4
110489,Coombe Bridge Ave,2023-06-09T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.55
110489,Coombe Bridge Ave,2023-06-09T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.26
110489,Coombe Bridge Ave,2023-06-09T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.59
110489,Coombe Bridge Ave,2023-06-09T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.24
