Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-06-09T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,17.0
110489,Coombe Bridge Ave,2023-06-09T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.6
110489,Coombe Bridge Ave,2023-06-09T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110489,Coombe Bridge Ave,2023-06-09T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.0
110489,Coombe Bridge Ave,2023-06-09T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.65
110489,Coombe Bridge Ave,2023-06-09T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.45
110489,Coombe Bridge Ave,2023-06-09T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.49
110489,Coombe Bridge Ave,2023-06-09T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.65
110489,Coombe Bridge Ave,2023-06-09T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.37
110489,Coombe Bridge Ave,2023-06-09T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.24
110489,Coombe Bridge Ave,2023-06-09T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.6
110489,Coombe Bridge Ave,2023-06-09T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.6
110489,Coombe Bridge Ave,2023-06-09T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.6
110489,Coombe Bridge Ave,2023-06-09T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.1
110489,Coombe Bridge Ave,2023-06-09T17:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.04
110489,Coombe Bridge Ave,2023-06-09T17:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.87
110489,Coombe Bridge Ave,2023-06-09T17:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.37
110489,Coombe Bridge Ave,2023-06-09T17:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.51
110489,Coombe Bridge Ave,2023-06-09T17:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.7
110489,Coombe Bridge Ave,2023-06-09T17:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,8.75
110489,Coombe Bridge Ave,2023-06-09T17:10:00.000+00:00,feeder,12.0,N Current (RMS),A,35.1
110489,Coombe Bridge Ave,2023-06-09T17:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,12.0
110489,Coombe Bridge Ave,2023-06-09T17:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,9.0
110489,Coombe Bridge Ave,2023-06-09T17:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,42.0
110489,Coombe Bridge Ave,2023-06-09T17:10:00.000+00:00,transformer,,Temperature,C,34.4
110489,Coombe Bridge Ave,2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
110489,Coombe Bridge Ave,2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
110489,Coombe Bridge Ave,2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
110489,Coombe Bridge Ave,2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
110489,Coombe Bridge Ave,2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
110489,Coombe Bridge Ave,2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
110489,Coombe Bridge Ave,2023-06-09T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.14
110489,Coombe Bridge Ave,2023-06-09T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.85
110489,Coombe Bridge Ave,2023-06-09T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
110489,Coombe Bridge Ave,2023-06-09T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.17
110489,Coombe Bridge Ave,2023-06-09T17:10:00.000+00:00,busbar,,L2 Active Power,kW,0.69
110489,Coombe Bridge Ave,2023-06-09T17:10:00.000+00:00,busbar,,L1 Active Power,kW,20.95
110489,Coombe Bridge Ave,2023-06-09T17:10:00.000+00:00,busbar,,N Current (RMS),A,73.8
110489,Coombe Bridge Ave,2023-06-09T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
110489,Coombe Bridge Ave,2023-06-09T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
110489,Coombe Bridge Ave,2023-06-09T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
110489,Coombe Bridge Ave,2023-06-09T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.36
110489,Coombe Bridge Ave,2023-06-09T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.44
110489,Coombe Bridge Ave,2023-06-09T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.67
110489,Coombe Bridge Ave,2023-06-09T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.81
110489,Coombe Bridge Ave,2023-06-09T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.63
110489,Coombe Bridge Ave,2023-06-09T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.89
110489,Coombe Bridge Ave,2023-06-09T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,18.7
110489,Coombe Bridge Ave,2023-06-09T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.6
110489,Coombe Bridge Ave,2023-06-09T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110489,Coombe Bridge Ave,2023-06-09T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.3
110489,Coombe Bridge Ave,2023-06-09T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.7
110489,Coombe Bridge Ave,2023-06-09T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.38
110489,Coombe Bridge Ave,2023-06-09T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.75
110489,Coombe Bridge Ave,2023-06-09T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.98
110489,Coombe Bridge Ave,2023-06-09T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.29
110489,Coombe Bridge Ave,2023-06-09T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.77
110489,Coombe Bridge Ave,2023-06-09T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.5
110489,Coombe Bridge Ave,2023-06-09T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.2
110489,Coombe Bridge Ave,2023-06-09T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.2
110489,Coombe Bridge Ave,2023-06-09T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.1
110489,Coombe Bridge Ave,2023-06-09T17:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.59
110489,Coombe Bridge Ave,2023-06-09T17:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.38
110489,Coombe Bridge Ave,2023-06-09T17:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.05
110489,Coombe Bridge Ave,2023-06-09T17:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.34
110489,Coombe Bridge Ave,2023-06-09T17:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.91
110489,Coombe Bridge Ave,2023-06-09T17:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,16.97
110489,Coombe Bridge Ave,2023-06-09T17:00:00.000+00:00,feeder,12.0,N Current (RMS),A,69.3
110489,Coombe Bridge Ave,2023-06-09T17:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.5
110489,Coombe Bridge Ave,2023-06-09T17:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.6
110489,Coombe Bridge Ave,2023-06-09T17:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,75.9
110489,Coombe Bridge Ave,2023-06-09T17:00:00.000+00:00,transformer,,Temperature,C,34.4
110489,Coombe Bridge Ave,2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
110489,Coombe Bridge Ave,2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
110489,Coombe Bridge Ave,2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
110489,Coombe Bridge Ave,2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
110489,Coombe Bridge Ave,2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
110489,Coombe Bridge Ave,2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
110489,Coombe Bridge Ave,2023-06-09T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.83
110489,Coombe Bridge Ave,2023-06-09T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.17
110489,Coombe Bridge Ave,2023-06-09T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
110489,Coombe Bridge Ave,2023-06-09T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.37
110489,Coombe Bridge Ave,2023-06-09T17:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.04
110489,Coombe Bridge Ave,2023-06-09T17:00:00.000+00:00,busbar,,L1 Active Power,kW,24.94
110489,Coombe Bridge Ave,2023-06-09T17:00:00.000+00:00,busbar,,N Current (RMS),A,87.2
110489,Coombe Bridge Ave,2023-06-09T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
110489,Coombe Bridge Ave,2023-06-09T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
110489,Coombe Bridge Ave,2023-06-09T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
110489,Coombe Bridge Ave,2023-06-09T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.22
110489,Coombe Bridge Ave,2023-06-09T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.7
110489,Coombe Bridge Ave,2023-06-09T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.7
110489,Coombe Bridge Ave,2023-06-09T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.74
110489,Coombe Bridge Ave,2023-06-09T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.79
110489,Coombe Bridge Ave,2023-06-09T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.8
110489,Coombe Bridge Ave,2023-06-09T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.4
110489,Coombe Bridge Ave,2023-06-09T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.6
110489,Coombe Bridge Ave,2023-06-09T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.5
110489,Coombe Bridge Ave,2023-06-09T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.0
110489,Coombe Bridge Ave,2023-06-09T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.7
110489,Coombe Bridge Ave,2023-06-09T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.78
110489,Coombe Bridge Ave,2023-06-09T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.78
110489,Coombe Bridge Ave,2023-06-09T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.55
110489,Coombe Bridge Ave,2023-06-09T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.01
110489,Coombe Bridge Ave,2023-06-09T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.77
110489,Coombe Bridge Ave,2023-06-09T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.8
110489,Coombe Bridge Ave,2023-06-09T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.1
110489,Coombe Bridge Ave,2023-06-09T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.7
110489,Coombe Bridge Ave,2023-06-09T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.8
110489,Coombe Bridge Ave,2023-06-09T16:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.29
110489,Coombe Bridge Ave,2023-06-09T16:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.53
110489,Coombe Bridge Ave,2023-06-09T16:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.03
110489,Coombe Bridge Ave,2023-06-09T16:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.63
110489,Coombe Bridge Ave,2023-06-09T16:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.27
110489,Coombe Bridge Ave,2023-06-09T16:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,9.2
110489,Coombe Bridge Ave,2023-06-09T16:50:00.000+00:00,feeder,12.0,N Current (RMS),A,35.0
110489,Coombe Bridge Ave,2023-06-09T16:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,13.5
110489,Coombe Bridge Ave,2023-06-09T16:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.2
110489,Coombe Bridge Ave,2023-06-09T16:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,42.2
110489,Coombe Bridge Ave,2023-06-09T16:50:00.000+00:00,transformer,,Temperature,C,34.4
110489,Coombe Bridge Ave,2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
110489,Coombe Bridge Ave,2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
110489,Coombe Bridge Ave,2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
110489,Coombe Bridge Ave,2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
110489,Coombe Bridge Ave,2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
110489,Coombe Bridge Ave,2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
110489,Coombe Bridge Ave,2023-06-09T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.1
110489,Coombe Bridge Ave,2023-06-09T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.88
110489,Coombe Bridge Ave,2023-06-09T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
110489,Coombe Bridge Ave,2023-06-09T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.69
110489,Coombe Bridge Ave,2023-06-09T16:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.1
110489,Coombe Bridge Ave,2023-06-09T16:50:00.000+00:00,busbar,,L1 Active Power,kW,21.77
110489,Coombe Bridge Ave,2023-06-09T16:50:00.000+00:00,busbar,,N Current (RMS),A,72.5
110489,Coombe Bridge Ave,2023-06-09T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
110489,Coombe Bridge Ave,2023-06-09T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
110489,Coombe Bridge Ave,2023-06-09T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
110489,Coombe Bridge Ave,2023-06-09T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.89
110489,Coombe Bridge Ave,2023-06-09T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.24
110489,Coombe Bridge Ave,2023-06-09T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.71
110489,Coombe Bridge Ave,2023-06-09T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.57
110489,Coombe Bridge Ave,2023-06-09T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.15
110489,Coombe Bridge Ave,2023-06-09T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.83
110489,Coombe Bridge Ave,2023-06-09T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.3
110489,Coombe Bridge Ave,2023-06-09T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.6
110489,Coombe Bridge Ave,2023-06-09T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.6
110489,Coombe Bridge Ave,2023-06-09T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.1
110489,Coombe Bridge Ave,2023-06-09T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.18
110489,Coombe Bridge Ave,2023-06-09T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.8
110489,Coombe Bridge Ave,2023-06-09T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.65
110489,Coombe Bridge Ave,2023-06-09T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.62
110489,Coombe Bridge Ave,2023-06-09T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.5
110489,Coombe Bridge Ave,2023-06-09T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.12
110489,Coombe Bridge Ave,2023-06-09T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,22.0
110489,Coombe Bridge Ave,2023-06-09T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.3
110489,Coombe Bridge Ave,2023-06-09T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.9
110489,Coombe Bridge Ave,2023-06-09T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.4
110489,Coombe Bridge Ave,2023-06-09T16:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.34
110489,Coombe Bridge Ave,2023-06-09T16:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.17
110489,Coombe Bridge Ave,2023-06-09T16:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.11
110489,Coombe Bridge Ave,2023-06-09T16:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.75
110489,Coombe Bridge Ave,2023-06-09T16:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.79
110489,Coombe Bridge Ave,2023-06-09T16:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,10.21
110489,Coombe Bridge Ave,2023-06-09T16:40:00.000+00:00,feeder,12.0,N Current (RMS),A,37.7
110489,Coombe Bridge Ave,2023-06-09T16:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,13.6
110489,Coombe Bridge Ave,2023-06-09T16:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,9.0
110489,Coombe Bridge Ave,2023-06-09T16:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,46.0
110489,Coombe Bridge Ave,2023-06-09T16:40:00.000+00:00,transformer,,Temperature,C,34.3
110489,Coombe Bridge Ave,2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
110489,Coombe Bridge Ave,2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
110489,Coombe Bridge Ave,2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
110489,Coombe Bridge Ave,2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
110489,Coombe Bridge Ave,2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
110489,Coombe Bridge Ave,2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
110489,Coombe Bridge Ave,2023-06-09T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.55
110489,Coombe Bridge Ave,2023-06-09T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.2
110489,Coombe Bridge Ave,2023-06-09T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
110489,Coombe Bridge Ave,2023-06-09T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.09
110489,Coombe Bridge Ave,2023-06-09T16:40:00.000+00:00,busbar,,L2 Active Power,kW,0.39
110489,Coombe Bridge Ave,2023-06-09T16:40:00.000+00:00,busbar,,L1 Active Power,kW,19.13
110489,Coombe Bridge Ave,2023-06-09T16:40:00.000+00:00,busbar,,N Current (RMS),A,70.0
110489,Coombe Bridge Ave,2023-06-09T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
110489,Coombe Bridge Ave,2023-06-09T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
110489,Coombe Bridge Ave,2023-06-09T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
110489,Coombe Bridge Ave,2023-06-09T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.12
110489,Coombe Bridge Ave,2023-06-09T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.31
110489,Coombe Bridge Ave,2023-06-09T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.66
110489,Coombe Bridge Ave,2023-06-09T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.44
110489,Coombe Bridge Ave,2023-06-09T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.38
110489,Coombe Bridge Ave,2023-06-09T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.97
110489,Coombe Bridge Ave,2023-06-09T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.4
110489,Coombe Bridge Ave,2023-06-09T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.8
110489,Coombe Bridge Ave,2023-06-09T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.2
110489,Coombe Bridge Ave,2023-06-09T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.5
110489,Coombe Bridge Ave,2023-06-09T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.72
110489,Coombe Bridge Ave,2023-06-09T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.78
110489,Coombe Bridge Ave,2023-06-09T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.66
110489,Coombe Bridge Ave,2023-06-09T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.22
110489,Coombe Bridge Ave,2023-06-09T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.27
110489,Coombe Bridge Ave,2023-06-09T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.62
110489,Coombe Bridge Ave,2023-06-09T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.3
110489,Coombe Bridge Ave,2023-06-09T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.0
110489,Coombe Bridge Ave,2023-06-09T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.4
110489,Coombe Bridge Ave,2023-06-09T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.3
110489,Coombe Bridge Ave,2023-06-09T16:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.84
110489,Coombe Bridge Ave,2023-06-09T16:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.86
110489,Coombe Bridge Ave,2023-06-09T16:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.09
110489,Coombe Bridge Ave,2023-06-09T16:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.97
110489,Coombe Bridge Ave,2023-06-09T16:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.36
110489,Coombe Bridge Ave,2023-06-09T16:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,11.1
110489,Coombe Bridge Ave,2023-06-09T16:30:00.000+00:00,feeder,12.0,N Current (RMS),A,38.6
110489,Coombe Bridge Ave,2023-06-09T16:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,15.8
110489,Coombe Bridge Ave,2023-06-09T16:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,11.0
110489,Coombe Bridge Ave,2023-06-09T16:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,49.6
110489,Coombe Bridge Ave,2023-06-09T16:30:00.000+00:00,transformer,,Temperature,C,34.3
110489,Coombe Bridge Ave,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
110489,Coombe Bridge Ave,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
110489,Coombe Bridge Ave,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
110489,Coombe Bridge Ave,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
110489,Coombe Bridge Ave,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
110489,Coombe Bridge Ave,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
110489,Coombe Bridge Ave,2023-06-09T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.78
110489,Coombe Bridge Ave,2023-06-09T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.83
110489,Coombe Bridge Ave,2023-06-09T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
110489,Coombe Bridge Ave,2023-06-09T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.51
110489,Coombe Bridge Ave,2023-06-09T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.41
110489,Coombe Bridge Ave,2023-06-09T16:30:00.000+00:00,busbar,,L1 Active Power,kW,17.03
110489,Coombe Bridge Ave,2023-06-09T16:30:00.000+00:00,busbar,,N Current (RMS),A,56.9
110489,Coombe Bridge Ave,2023-06-09T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
110489,Coombe Bridge Ave,2023-06-09T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
110489,Coombe Bridge Ave,2023-06-09T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
110489,Coombe Bridge Ave,2023-06-09T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.71
110489,Coombe Bridge Ave,2023-06-09T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.33
110489,Coombe Bridge Ave,2023-06-09T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.64
110489,Coombe Bridge Ave,2023-06-09T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.82
110489,Coombe Bridge Ave,2023-06-09T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.59
110489,Coombe Bridge Ave,2023-06-09T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.09
110489,Coombe Bridge Ave,2023-06-09T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,13.2
110489,Coombe Bridge Ave,2023-06-09T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.4
110489,Coombe Bridge Ave,2023-06-09T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110489,Coombe Bridge Ave,2023-06-09T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.8
110489,Coombe Bridge Ave,2023-06-09T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.76
110489,Coombe Bridge Ave,2023-06-09T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.04
110489,Coombe Bridge Ave,2023-06-09T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.82
110489,Coombe Bridge Ave,2023-06-09T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.36
110489,Coombe Bridge Ave,2023-06-09T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.15
110489,Coombe Bridge Ave,2023-06-09T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.58
110489,Coombe Bridge Ave,2023-06-09T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.1
110489,Coombe Bridge Ave,2023-06-09T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.2
110489,Coombe Bridge Ave,2023-06-09T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.7
110489,Coombe Bridge Ave,2023-06-09T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.2
110489,Coombe Bridge Ave,2023-06-09T16:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.69
110489,Coombe Bridge Ave,2023-06-09T16:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.35
110489,Coombe Bridge Ave,2023-06-09T16:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.37
110489,Coombe Bridge Ave,2023-06-09T16:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.89
110489,Coombe Bridge Ave,2023-06-09T16:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.97
110489,Coombe Bridge Ave,2023-06-09T16:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,9.96
110489,Coombe Bridge Ave,2023-06-09T16:20:00.000+00:00,feeder,12.0,N Current (RMS),A,35.8
110489,Coombe Bridge Ave,2023-06-09T16:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,15.0
110489,Coombe Bridge Ave,2023-06-09T16:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,9.5
110489,Coombe Bridge Ave,2023-06-09T16:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,45.4
110489,Coombe Bridge Ave,2023-06-09T16:20:00.000+00:00,transformer,,Temperature,C,34.3
110489,Coombe Bridge Ave,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
110489,Coombe Bridge Ave,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
110489,Coombe Bridge Ave,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
110489,Coombe Bridge Ave,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
110489,Coombe Bridge Ave,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
110489,Coombe Bridge Ave,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
110489,Coombe Bridge Ave,2023-06-09T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.33
110489,Coombe Bridge Ave,2023-06-09T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.79
110489,Coombe Bridge Ave,2023-06-09T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
110489,Coombe Bridge Ave,2023-06-09T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.44
110489,Coombe Bridge Ave,2023-06-09T16:20:00.000+00:00,busbar,,L2 Active Power,kW,0.14
110489,Coombe Bridge Ave,2023-06-09T16:20:00.000+00:00,busbar,,L1 Active Power,kW,15.95
110489,Coombe Bridge Ave,2023-06-09T16:20:00.000+00:00,busbar,,N Current (RMS),A,54.0
110489,Coombe Bridge Ave,2023-06-09T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
110489,Coombe Bridge Ave,2023-06-09T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
110489,Coombe Bridge Ave,2023-06-09T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
110489,Coombe Bridge Ave,2023-06-09T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.34
110489,Coombe Bridge Ave,2023-06-09T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.32
110489,Coombe Bridge Ave,2023-06-09T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.57
110489,Coombe Bridge Ave,2023-06-09T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.6
110489,Coombe Bridge Ave,2023-06-09T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.46
110489,Coombe Bridge Ave,2023-06-09T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.21
110489,Coombe Bridge Ave,2023-06-09T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.0
110489,Coombe Bridge Ave,2023-06-09T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.3
110489,Coombe Bridge Ave,2023-06-09T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110489,Coombe Bridge Ave,2023-06-09T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.0
110489,Coombe Bridge Ave,2023-06-09T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.12
110489,Coombe Bridge Ave,2023-06-09T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.13
110489,Coombe Bridge Ave,2023-06-09T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.91
110489,Coombe Bridge Ave,2023-06-09T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.85
110489,Coombe Bridge Ave,2023-06-09T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.05
110489,Coombe Bridge Ave,2023-06-09T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.52
110489,Coombe Bridge Ave,2023-06-09T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.8
110489,Coombe Bridge Ave,2023-06-09T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.3
110489,Coombe Bridge Ave,2023-06-09T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.1
110489,Coombe Bridge Ave,2023-06-09T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.9
110489,Coombe Bridge Ave,2023-06-09T16:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.97
110489,Coombe Bridge Ave,2023-06-09T16:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.55
110489,Coombe Bridge Ave,2023-06-09T16:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.2
110489,Coombe Bridge Ave,2023-06-09T16:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.72
110489,Coombe Bridge Ave,2023-06-09T16:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.63
110489,Coombe Bridge Ave,2023-06-09T16:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,14.35
110489,Coombe Bridge Ave,2023-06-09T16:10:00.000+00:00,feeder,12.0,N Current (RMS),A,51.6
110489,Coombe Bridge Ave,2023-06-09T16:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,12.0
110489,Coombe Bridge Ave,2023-06-09T16:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,14.7
110489,Coombe Bridge Ave,2023-06-09T16:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,62.7
110489,Coombe Bridge Ave,2023-06-09T16:10:00.000+00:00,transformer,,Temperature,C,34.2
110489,Coombe Bridge Ave,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
110489,Coombe Bridge Ave,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
110489,Coombe Bridge Ave,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
110489,Coombe Bridge Ave,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
110489,Coombe Bridge Ave,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
110489,Coombe Bridge Ave,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
110489,Coombe Bridge Ave,2023-06-09T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
110489,Coombe Bridge Ave,2023-06-09T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.59
110489,Coombe Bridge Ave,2023-06-09T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
110489,Coombe Bridge Ave,2023-06-09T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.61
110489,Coombe Bridge Ave,2023-06-09T16:10:00.000+00:00,busbar,,L2 Active Power,kW,0.46
110489,Coombe Bridge Ave,2023-06-09T16:10:00.000+00:00,busbar,,L1 Active Power,kW,19.71
110489,Coombe Bridge Ave,2023-06-09T16:10:00.000+00:00,busbar,,N Current (RMS),A,67.3
110489,Coombe Bridge Ave,2023-06-09T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
110489,Coombe Bridge Ave,2023-06-09T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
110489,Coombe Bridge Ave,2023-06-09T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
110489,Coombe Bridge Ave,2023-06-09T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.44
110489,Coombe Bridge Ave,2023-06-09T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.29
110489,Coombe Bridge Ave,2023-06-09T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.62
110489,Coombe Bridge Ave,2023-06-09T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.08
110489,Coombe Bridge Ave,2023-06-09T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.34
110489,Coombe Bridge Ave,2023-06-09T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.09
110489,Coombe Bridge Ave,2023-06-09T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,16.0
110489,Coombe Bridge Ave,2023-06-09T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.3
110489,Coombe Bridge Ave,2023-06-09T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.0
110489,Coombe Bridge Ave,2023-06-09T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.7
110489,Coombe Bridge Ave,2023-06-09T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.44
110489,Coombe Bridge Ave,2023-06-09T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.06
110489,Coombe Bridge Ave,2023-06-09T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.09
110489,Coombe Bridge Ave,2023-06-09T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.07
110489,Coombe Bridge Ave,2023-06-09T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.07
110489,Coombe Bridge Ave,2023-06-09T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,-1.3
110489,Coombe Bridge Ave,2023-06-09T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,30.5
110489,Coombe Bridge Ave,2023-06-09T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.0
110489,Coombe Bridge Ave,2023-06-09T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.2
110489,Coombe Bridge Ave,2023-06-09T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.5
110489,Coombe Bridge Ave,2023-06-09T16:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.93
110489,Coombe Bridge Ave,2023-06-09T16:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-0.65
110489,Coombe Bridge Ave,2023-06-09T16:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.7
110489,Coombe Bridge Ave,2023-06-09T16:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.78
110489,Coombe Bridge Ave,2023-06-09T16:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.14
110489,Coombe Bridge Ave,2023-06-09T16:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,15.86
110489,Coombe Bridge Ave,2023-06-09T16:00:00.000+00:00,feeder,12.0,N Current (RMS),A,64.1
110489,Coombe Bridge Ave,2023-06-09T16:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,12.7
110489,Coombe Bridge Ave,2023-06-09T16:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.6
110489,Coombe Bridge Ave,2023-06-09T16:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,68.6
110489,Coombe Bridge Ave,2023-06-09T16:00:00.000+00:00,transformer,,Temperature,C,34.1
110489,Coombe Bridge Ave,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
110489,Coombe Bridge Ave,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
110489,Coombe Bridge Ave,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
110489,Coombe Bridge Ave,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
110489,Coombe Bridge Ave,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
110489,Coombe Bridge Ave,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
110489,Coombe Bridge Ave,2023-06-09T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.75
110489,Coombe Bridge Ave,2023-06-09T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.21
110489,Coombe Bridge Ave,2023-06-09T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
110489,Coombe Bridge Ave,2023-06-09T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.12
110489,Coombe Bridge Ave,2023-06-09T16:00:00.000+00:00,busbar,,L2 Active Power,kW,1.28
110489,Coombe Bridge Ave,2023-06-09T16:00:00.000+00:00,busbar,,L1 Active Power,kW,18.64
110489,Coombe Bridge Ave,2023-06-09T16:00:00.000+00:00,busbar,,N Current (RMS),A,67.0
110489,Coombe Bridge Ave,2023-06-09T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
110489,Coombe Bridge Ave,2023-06-09T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
110489,Coombe Bridge Ave,2023-06-09T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
110489,Coombe Bridge Ave,2023-06-09T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.39
110489,Coombe Bridge Ave,2023-06-09T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.3
110489,Coombe Bridge Ave,2023-06-09T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.6
110489,Coombe Bridge Ave,2023-06-09T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.78
110489,Coombe Bridge Ave,2023-06-09T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.3
110489,Coombe Bridge Ave,2023-06-09T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.08
110489,Coombe Bridge Ave,2023-06-09T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.7
110489,Coombe Bridge Ave,2023-06-09T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.6
110489,Coombe Bridge Ave,2023-06-09T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.9
110489,Coombe Bridge Ave,2023-06-09T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.7
110489,Coombe Bridge Ave,2023-06-09T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.53
110489,Coombe Bridge Ave,2023-06-09T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.34
110489,Coombe Bridge Ave,2023-06-09T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.32
110489,Coombe Bridge Ave,2023-06-09T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.11
110489,Coombe Bridge Ave,2023-06-09T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.43
110489,Coombe Bridge Ave,2023-06-09T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,-2.67
110489,Coombe Bridge Ave,2023-06-09T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,21.5
110489,Coombe Bridge Ave,2023-06-09T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.0
110489,Coombe Bridge Ave,2023-06-09T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.9
110489,Coombe Bridge Ave,2023-06-09T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.9
110489,Coombe Bridge Ave,2023-06-09T15:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.73
110489,Coombe Bridge Ave,2023-06-09T15:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-0.29
110489,Coombe Bridge Ave,2023-06-09T15:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.03
110489,Coombe Bridge Ave,2023-06-09T15:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.03
110489,Coombe Bridge Ave,2023-06-09T15:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.06
110489,Coombe Bridge Ave,2023-06-09T15:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,10.46
110489,Coombe Bridge Ave,2023-06-09T15:50:00.000+00:00,feeder,12.0,N Current (RMS),A,40.4
110489,Coombe Bridge Ave,2023-06-09T15:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,15.5
110489,Coombe Bridge Ave,2023-06-09T15:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.6
110489,Coombe Bridge Ave,2023-06-09T15:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,46.9
110489,Coombe Bridge Ave,2023-06-09T15:50:00.000+00:00,transformer,,Temperature,C,34.1
110489,Coombe Bridge Ave,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
110489,Coombe Bridge Ave,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
110489,Coombe Bridge Ave,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
110489,Coombe Bridge Ave,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
110489,Coombe Bridge Ave,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
110489,Coombe Bridge Ave,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
110489,Coombe Bridge Ave,2023-06-09T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
110489,Coombe Bridge Ave,2023-06-09T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
110489,Coombe Bridge Ave,2023-06-09T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
110489,Coombe Bridge Ave,2023-06-09T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.0
110489,Coombe Bridge Ave,2023-06-09T15:50:00.000+00:00,busbar,,L2 Active Power,kW,2.6
110489,Coombe Bridge Ave,2023-06-09T15:50:00.000+00:00,busbar,,L1 Active Power,kW,12.18
110489,Coombe Bridge Ave,2023-06-09T15:50:00.000+00:00,busbar,,N Current (RMS),A,54.6
110489,Coombe Bridge Ave,2023-06-09T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
110489,Coombe Bridge Ave,2023-06-09T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.9
110489,Coombe Bridge Ave,2023-06-09T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
110489,Coombe Bridge Ave,2023-06-09T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.6
110489,Coombe Bridge Ave,2023-06-09T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.29
110489,Coombe Bridge Ave,2023-06-09T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.65
110489,Coombe Bridge Ave,2023-06-09T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.44
110489,Coombe Bridge Ave,2023-06-09T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.27
110489,Coombe Bridge Ave,2023-06-09T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.04
110489,Coombe Bridge Ave,2023-06-09T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.7
110489,Coombe Bridge Ave,2023-06-09T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.3
110489,Coombe Bridge Ave,2023-06-09T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.8
110489,Coombe Bridge Ave,2023-06-09T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.7
110489,Coombe Bridge Ave,2023-06-09T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.44
110489,Coombe Bridge Ave,2023-06-09T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.69
110489,Coombe Bridge Ave,2023-06-09T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.25
110489,Coombe Bridge Ave,2023-06-09T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.59
110489,Coombe Bridge Ave,2023-06-09T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.88
110489,Coombe Bridge Ave,2023-06-09T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,-3.16
110489,Coombe Bridge Ave,2023-06-09T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,23.8
110489,Coombe Bridge Ave,2023-06-09T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.4
110489,Coombe Bridge Ave,2023-06-09T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.7
110489,Coombe Bridge Ave,2023-06-09T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.1
110489,Coombe Bridge Ave,2023-06-09T15:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-3.31
110489,Coombe Bridge Ave,2023-06-09T15:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-0.7
110489,Coombe Bridge Ave,2023-06-09T15:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.18
110489,Coombe Bridge Ave,2023-06-09T15:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.36
110489,Coombe Bridge Ave,2023-06-09T15:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.73
110489,Coombe Bridge Ave,2023-06-09T15:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.03
110489,Coombe Bridge Ave,2023-06-09T15:40:00.000+00:00,feeder,12.0,N Current (RMS),A,25.7
110489,Coombe Bridge Ave,2023-06-09T15:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,18.4
110489,Coombe Bridge Ave,2023-06-09T15:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.6
110489,Coombe Bridge Ave,2023-06-09T15:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,30.7
110489,Coombe Bridge Ave,2023-06-09T15:40:00.000+00:00,transformer,,Temperature,C,34.0
110489,Coombe Bridge Ave,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110489,Coombe Bridge Ave,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
110489,Coombe Bridge Ave,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
110489,Coombe Bridge Ave,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
110489,Coombe Bridge Ave,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
110489,Coombe Bridge Ave,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
110489,Coombe Bridge Ave,2023-06-09T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
110489,Coombe Bridge Ave,2023-06-09T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
110489,Coombe Bridge Ave,2023-06-09T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
110489,Coombe Bridge Ave,2023-06-09T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.13
110489,Coombe Bridge Ave,2023-06-09T15:40:00.000+00:00,busbar,,L2 Active Power,kW,3.36
110489,Coombe Bridge Ave,2023-06-09T15:40:00.000+00:00,busbar,,L1 Active Power,kW,5.88
110489,Coombe Bridge Ave,2023-06-09T15:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
110489,Coombe Bridge Ave,2023-06-09T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
110489,Coombe Bridge Ave,2023-06-09T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
110489,Coombe Bridge Ave,2023-06-09T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
110489,Coombe Bridge Ave,2023-06-09T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.97
110489,Coombe Bridge Ave,2023-06-09T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.29
110489,Coombe Bridge Ave,2023-06-09T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.61
110489,Coombe Bridge Ave,2023-06-09T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.61
110489,Coombe Bridge Ave,2023-06-09T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.29
110489,Coombe Bridge Ave,2023-06-09T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.01
110489,Coombe Bridge Ave,2023-06-09T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.3
110489,Coombe Bridge Ave,2023-06-09T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
110489,Coombe Bridge Ave,2023-06-09T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.9
110489,Coombe Bridge Ave,2023-06-09T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.4
110489,Coombe Bridge Ave,2023-06-09T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.89
110489,Coombe Bridge Ave,2023-06-09T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.54
110489,Coombe Bridge Ave,2023-06-09T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.09
110489,Coombe Bridge Ave,2023-06-09T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.22
110489,Coombe Bridge Ave,2023-06-09T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.15
110489,Coombe Bridge Ave,2023-06-09T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,-3.48
110489,Coombe Bridge Ave,2023-06-09T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.8
110489,Coombe Bridge Ave,2023-06-09T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.7
110489,Coombe Bridge Ave,2023-06-09T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.4
110489,Coombe Bridge Ave,2023-06-09T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.4
110489,Coombe Bridge Ave,2023-06-09T15:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-3.65
110489,Coombe Bridge Ave,2023-06-09T15:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-1.04
110489,Coombe Bridge Ave,2023-06-09T15:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.15
110489,Coombe Bridge Ave,2023-06-09T15:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.42
110489,Coombe Bridge Ave,2023-06-09T15:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.57
110489,Coombe Bridge Ave,2023-06-09T15:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.51
110489,Coombe Bridge Ave,2023-06-09T15:30:00.000+00:00,feeder,12.0,N Current (RMS),A,30.6
110489,Coombe Bridge Ave,2023-06-09T15:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,19.0
110489,Coombe Bridge Ave,2023-06-09T15:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.0
110489,Coombe Bridge Ave,2023-06-09T15:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,36.5
110489,Coombe Bridge Ave,2023-06-09T15:30:00.000+00:00,transformer,,Temperature,C,33.9
110489,Coombe Bridge Ave,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110489,Coombe Bridge Ave,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
110489,Coombe Bridge Ave,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
110489,Coombe Bridge Ave,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
110489,Coombe Bridge Ave,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
110489,Coombe Bridge Ave,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
110489,Coombe Bridge Ave,2023-06-09T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.76
110489,Coombe Bridge Ave,2023-06-09T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
110489,Coombe Bridge Ave,2023-06-09T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
110489,Coombe Bridge Ave,2023-06-09T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.95
110489,Coombe Bridge Ave,2023-06-09T15:30:00.000+00:00,busbar,,L2 Active Power,kW,3.72
110489,Coombe Bridge Ave,2023-06-09T15:30:00.000+00:00,busbar,,L1 Active Power,kW,9.22
110489,Coombe Bridge Ave,2023-06-09T15:30:00.000+00:00,busbar,,N Current (RMS),A,54.6
110489,Coombe Bridge Ave,2023-06-09T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
110489,Coombe Bridge Ave,2023-06-09T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
110489,Coombe Bridge Ave,2023-06-09T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
110489,Coombe Bridge Ave,2023-06-09T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.96
110489,Coombe Bridge Ave,2023-06-09T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.42
110489,Coombe Bridge Ave,2023-06-09T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.69
110489,Coombe Bridge Ave,2023-06-09T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.38
110489,Coombe Bridge Ave,2023-06-09T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.59
110489,Coombe Bridge Ave,2023-06-09T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.0
110489,Coombe Bridge Ave,2023-06-09T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.2
110489,Coombe Bridge Ave,2023-06-09T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.9
110489,Coombe Bridge Ave,2023-06-09T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110489,Coombe Bridge Ave,2023-06-09T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.6
110489,Coombe Bridge Ave,2023-06-09T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.5
110489,Coombe Bridge Ave,2023-06-09T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.07
