Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-06-09T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.96
110489,Coombe Bridge Ave,2023-06-09T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.74
110489,Coombe Bridge Ave,2023-06-09T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.73
110489,Coombe Bridge Ave,2023-06-09T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,-1.52
110489,Coombe Bridge Ave,2023-06-09T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.8
110489,Coombe Bridge Ave,2023-06-09T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.7
110489,Coombe Bridge Ave,2023-06-09T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.8
110489,Coombe Bridge Ave,2023-06-09T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.5
110489,Coombe Bridge Ave,2023-06-09T15:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-4.55
110489,Coombe Bridge Ave,2023-06-09T15:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-0.96
110489,Coombe Bridge Ave,2023-06-09T15:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.01
110489,Coombe Bridge Ave,2023-06-09T15:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.94
110489,Coombe Bridge Ave,2023-06-09T15:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.43
110489,Coombe Bridge Ave,2023-06-09T15:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,9.76
110489,Coombe Bridge Ave,2023-06-09T15:20:00.000+00:00,feeder,12.0,N Current (RMS),A,37.0
110489,Coombe Bridge Ave,2023-06-09T15:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,24.2
110489,Coombe Bridge Ave,2023-06-09T15:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.4
110489,Coombe Bridge Ave,2023-06-09T15:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,44.2
110489,Coombe Bridge Ave,2023-06-09T15:20:00.000+00:00,transformer,,Temperature,C,33.9
110489,Coombe Bridge Ave,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110489,Coombe Bridge Ave,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
110489,Coombe Bridge Ave,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
110489,Coombe Bridge Ave,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
110489,Coombe Bridge Ave,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
110489,Coombe Bridge Ave,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
110489,Coombe Bridge Ave,2023-06-09T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.02
110489,Coombe Bridge Ave,2023-06-09T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
110489,Coombe Bridge Ave,2023-06-09T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
110489,Coombe Bridge Ave,2023-06-09T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.31
110489,Coombe Bridge Ave,2023-06-09T15:20:00.000+00:00,busbar,,L2 Active Power,kW,2.71
110489,Coombe Bridge Ave,2023-06-09T15:20:00.000+00:00,busbar,,L1 Active Power,kW,12.97
110489,Coombe Bridge Ave,2023-06-09T15:20:00.000+00:00,busbar,,N Current (RMS),A,57.5
110489,Coombe Bridge Ave,2023-06-09T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
110489,Coombe Bridge Ave,2023-06-09T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
110489,Coombe Bridge Ave,2023-06-09T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
110489,Coombe Bridge Ave,2023-06-09T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.29
110489,Coombe Bridge Ave,2023-06-09T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.37
110489,Coombe Bridge Ave,2023-06-09T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.58
110489,Coombe Bridge Ave,2023-06-09T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.53
110489,Coombe Bridge Ave,2023-06-09T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.55
110489,Coombe Bridge Ave,2023-06-09T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.07
110489,Coombe Bridge Ave,2023-06-09T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.7
110489,Coombe Bridge Ave,2023-06-09T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.9
110489,Coombe Bridge Ave,2023-06-09T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110489,Coombe Bridge Ave,2023-06-09T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.4
110489,Coombe Bridge Ave,2023-06-09T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.11
110489,Coombe Bridge Ave,2023-06-09T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.13
110489,Coombe Bridge Ave,2023-06-09T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.06
110489,Coombe Bridge Ave,2023-06-09T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.19
110489,Coombe Bridge Ave,2023-06-09T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.95
110489,Coombe Bridge Ave,2023-06-09T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,-0.33
110489,Coombe Bridge Ave,2023-06-09T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.0
110489,Coombe Bridge Ave,2023-06-09T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.2
110489,Coombe Bridge Ave,2023-06-09T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.9
110489,Coombe Bridge Ave,2023-06-09T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.8
110489,Coombe Bridge Ave,2023-06-09T15:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.09
110489,Coombe Bridge Ave,2023-06-09T15:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-0.41
110489,Coombe Bridge Ave,2023-06-09T15:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.63
110489,Coombe Bridge Ave,2023-06-09T15:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.89
110489,Coombe Bridge Ave,2023-06-09T15:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.15
110489,Coombe Bridge Ave,2023-06-09T15:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,11.89
110489,Coombe Bridge Ave,2023-06-09T15:10:00.000+00:00,feeder,12.0,N Current (RMS),A,47.8
110489,Coombe Bridge Ave,2023-06-09T15:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,12.8
110489,Coombe Bridge Ave,2023-06-09T15:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.8
110489,Coombe Bridge Ave,2023-06-09T15:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,52.8
110489,Coombe Bridge Ave,2023-06-09T15:10:00.000+00:00,transformer,,Temperature,C,33.9
110489,Coombe Bridge Ave,2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110489,Coombe Bridge Ave,2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
110489,Coombe Bridge Ave,2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
110489,Coombe Bridge Ave,2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
110489,Coombe Bridge Ave,2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
110489,Coombe Bridge Ave,2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
110489,Coombe Bridge Ave,2023-06-09T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
110489,Coombe Bridge Ave,2023-06-09T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
110489,Coombe Bridge Ave,2023-06-09T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
110489,Coombe Bridge Ave,2023-06-09T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.2
110489,Coombe Bridge Ave,2023-06-09T15:10:00.000+00:00,busbar,,L2 Active Power,kW,2.45
110489,Coombe Bridge Ave,2023-06-09T15:10:00.000+00:00,busbar,,L1 Active Power,kW,15.56
110489,Coombe Bridge Ave,2023-06-09T15:10:00.000+00:00,busbar,,N Current (RMS),A,61.2
110489,Coombe Bridge Ave,2023-06-09T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
110489,Coombe Bridge Ave,2023-06-09T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
110489,Coombe Bridge Ave,2023-06-09T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
110489,Coombe Bridge Ave,2023-06-09T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.33
110489,Coombe Bridge Ave,2023-06-09T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.4
110489,Coombe Bridge Ave,2023-06-09T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.64
110489,Coombe Bridge Ave,2023-06-09T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.68
110489,Coombe Bridge Ave,2023-06-09T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.41
110489,Coombe Bridge Ave,2023-06-09T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.76
110489,Coombe Bridge Ave,2023-06-09T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.3
110489,Coombe Bridge Ave,2023-06-09T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.6
110489,Coombe Bridge Ave,2023-06-09T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110489,Coombe Bridge Ave,2023-06-09T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.5
110489,Coombe Bridge Ave,2023-06-09T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.78
110489,Coombe Bridge Ave,2023-06-09T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,7.29
110489,Coombe Bridge Ave,2023-06-09T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.01
110489,Coombe Bridge Ave,2023-06-09T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.01
110489,Coombe Bridge Ave,2023-06-09T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.75
110489,Coombe Bridge Ave,2023-06-09T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.85
110489,Coombe Bridge Ave,2023-06-09T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,34.0
110489,Coombe Bridge Ave,2023-06-09T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.1
110489,Coombe Bridge Ave,2023-06-09T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.1
110489,Coombe Bridge Ave,2023-06-09T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.0
110489,Coombe Bridge Ave,2023-06-09T15:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.23
110489,Coombe Bridge Ave,2023-06-09T15:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.15
110489,Coombe Bridge Ave,2023-06-09T15:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.25
110489,Coombe Bridge Ave,2023-06-09T15:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.77
110489,Coombe Bridge Ave,2023-06-09T15:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.27
110489,Coombe Bridge Ave,2023-06-09T15:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.43
110489,Coombe Bridge Ave,2023-06-09T15:00:00.000+00:00,feeder,12.0,N Current (RMS),A,25.9
110489,Coombe Bridge Ave,2023-06-09T15:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,13.0
110489,Coombe Bridge Ave,2023-06-09T15:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,3.2
110489,Coombe Bridge Ave,2023-06-09T15:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,32.1
110489,Coombe Bridge Ave,2023-06-09T15:00:00.000+00:00,transformer,,Temperature,C,33.9
110489,Coombe Bridge Ave,2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
110489,Coombe Bridge Ave,2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
110489,Coombe Bridge Ave,2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
110489,Coombe Bridge Ave,2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
110489,Coombe Bridge Ave,2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
110489,Coombe Bridge Ave,2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
110489,Coombe Bridge Ave,2023-06-09T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
110489,Coombe Bridge Ave,2023-06-09T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.45
110489,Coombe Bridge Ave,2023-06-09T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
110489,Coombe Bridge Ave,2023-06-09T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.52
110489,Coombe Bridge Ave,2023-06-09T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.25
110489,Coombe Bridge Ave,2023-06-09T15:00:00.000+00:00,busbar,,L1 Active Power,kW,12.29
110489,Coombe Bridge Ave,2023-06-09T15:00:00.000+00:00,busbar,,N Current (RMS),A,44.4
110489,Coombe Bridge Ave,2023-06-09T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
110489,Coombe Bridge Ave,2023-06-09T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
110489,Coombe Bridge Ave,2023-06-09T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
110489,Coombe Bridge Ave,2023-06-09T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.93
110489,Coombe Bridge Ave,2023-06-09T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.39
110489,Coombe Bridge Ave,2023-06-09T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.47
110489,Coombe Bridge Ave,2023-06-09T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.46
110489,Coombe Bridge Ave,2023-06-09T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.42
110489,Coombe Bridge Ave,2023-06-09T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.29
110489,Coombe Bridge Ave,2023-06-09T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.8
110489,Coombe Bridge Ave,2023-06-09T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.8
110489,Coombe Bridge Ave,2023-06-09T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110489,Coombe Bridge Ave,2023-06-09T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.1
110489,Coombe Bridge Ave,2023-06-09T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.08
110489,Coombe Bridge Ave,2023-06-09T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.37
110489,Coombe Bridge Ave,2023-06-09T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.99
110489,Coombe Bridge Ave,2023-06-09T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.94
110489,Coombe Bridge Ave,2023-06-09T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.15
110489,Coombe Bridge Ave,2023-06-09T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,-1.55
110489,Coombe Bridge Ave,2023-06-09T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,37.4
110489,Coombe Bridge Ave,2023-06-09T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.9
110489,Coombe Bridge Ave,2023-06-09T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.2
110489,Coombe Bridge Ave,2023-06-09T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.3
110489,Coombe Bridge Ave,2023-06-09T14:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-3.08
110489,Coombe Bridge Ave,2023-06-09T14:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.58
110489,Coombe Bridge Ave,2023-06-09T14:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.16
110489,Coombe Bridge Ave,2023-06-09T14:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.97
110489,Coombe Bridge Ave,2023-06-09T14:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.06
110489,Coombe Bridge Ave,2023-06-09T14:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.06
110489,Coombe Bridge Ave,2023-06-09T14:50:00.000+00:00,feeder,12.0,N Current (RMS),A,18.7
110489,Coombe Bridge Ave,2023-06-09T14:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,16.2
110489,Coombe Bridge Ave,2023-06-09T14:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.4
110489,Coombe Bridge Ave,2023-06-09T14:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,26.9
110489,Coombe Bridge Ave,2023-06-09T14:50:00.000+00:00,transformer,,Temperature,C,33.9
110489,Coombe Bridge Ave,2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
110489,Coombe Bridge Ave,2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
110489,Coombe Bridge Ave,2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
110489,Coombe Bridge Ave,2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
110489,Coombe Bridge Ave,2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
110489,Coombe Bridge Ave,2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
110489,Coombe Bridge Ave,2023-06-09T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
110489,Coombe Bridge Ave,2023-06-09T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.92
110489,Coombe Bridge Ave,2023-06-09T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
110489,Coombe Bridge Ave,2023-06-09T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.39
110489,Coombe Bridge Ave,2023-06-09T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.33
110489,Coombe Bridge Ave,2023-06-09T14:50:00.000+00:00,busbar,,L1 Active Power,kW,7.11
110489,Coombe Bridge Ave,2023-06-09T14:50:00.000+00:00,busbar,,N Current (RMS),A,37.4
110489,Coombe Bridge Ave,2023-06-09T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
110489,Coombe Bridge Ave,2023-06-09T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
110489,Coombe Bridge Ave,2023-06-09T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
110489,Coombe Bridge Ave,2023-06-09T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.81
110489,Coombe Bridge Ave,2023-06-09T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.35
110489,Coombe Bridge Ave,2023-06-09T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.56
110489,Coombe Bridge Ave,2023-06-09T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.51
110489,Coombe Bridge Ave,2023-06-09T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.37
110489,Coombe Bridge Ave,2023-06-09T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.18
110489,Coombe Bridge Ave,2023-06-09T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.4
110489,Coombe Bridge Ave,2023-06-09T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.9
110489,Coombe Bridge Ave,2023-06-09T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.2
110489,Coombe Bridge Ave,2023-06-09T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.9
110489,Coombe Bridge Ave,2023-06-09T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.22
110489,Coombe Bridge Ave,2023-06-09T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.8
110489,Coombe Bridge Ave,2023-06-09T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.07
110489,Coombe Bridge Ave,2023-06-09T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.67
110489,Coombe Bridge Ave,2023-06-09T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.94
110489,Coombe Bridge Ave,2023-06-09T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,-4.28
110489,Coombe Bridge Ave,2023-06-09T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,49.1
110489,Coombe Bridge Ave,2023-06-09T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.6
110489,Coombe Bridge Ave,2023-06-09T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.9
110489,Coombe Bridge Ave,2023-06-09T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.7
110489,Coombe Bridge Ave,2023-06-09T14:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-3.68
110489,Coombe Bridge Ave,2023-06-09T14:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.42
110489,Coombe Bridge Ave,2023-06-09T14:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.11
110489,Coombe Bridge Ave,2023-06-09T14:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.29
110489,Coombe Bridge Ave,2023-06-09T14:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.49
110489,Coombe Bridge Ave,2023-06-09T14:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.3
110489,Coombe Bridge Ave,2023-06-09T14:40:00.000+00:00,feeder,12.0,N Current (RMS),A,20.5
110489,Coombe Bridge Ave,2023-06-09T14:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,19.4
110489,Coombe Bridge Ave,2023-06-09T14:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,13.1
110489,Coombe Bridge Ave,2023-06-09T14:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,31.6
110489,Coombe Bridge Ave,2023-06-09T14:40:00.000+00:00,transformer,,Temperature,C,33.8
110489,Coombe Bridge Ave,2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110489,Coombe Bridge Ave,2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
110489,Coombe Bridge Ave,2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
110489,Coombe Bridge Ave,2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
110489,Coombe Bridge Ave,2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
110489,Coombe Bridge Ave,2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
110489,Coombe Bridge Ave,2023-06-09T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.78
110489,Coombe Bridge Ave,2023-06-09T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.91
110489,Coombe Bridge Ave,2023-06-09T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
110489,Coombe Bridge Ave,2023-06-09T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.41
110489,Coombe Bridge Ave,2023-06-09T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.81
110489,Coombe Bridge Ave,2023-06-09T14:40:00.000+00:00,busbar,,L1 Active Power,kW,5.26
110489,Coombe Bridge Ave,2023-06-09T14:40:00.000+00:00,busbar,,N Current (RMS),A,46.9
110489,Coombe Bridge Ave,2023-06-09T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
110489,Coombe Bridge Ave,2023-06-09T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
110489,Coombe Bridge Ave,2023-06-09T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
110489,Coombe Bridge Ave,2023-06-09T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.74
110489,Coombe Bridge Ave,2023-06-09T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.35
110489,Coombe Bridge Ave,2023-06-09T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.61
110489,Coombe Bridge Ave,2023-06-09T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.41
110489,Coombe Bridge Ave,2023-06-09T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.47
110489,Coombe Bridge Ave,2023-06-09T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.55
110489,Coombe Bridge Ave,2023-06-09T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.4
110489,Coombe Bridge Ave,2023-06-09T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.4
110489,Coombe Bridge Ave,2023-06-09T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110489,Coombe Bridge Ave,2023-06-09T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.6
110489,Coombe Bridge Ave,2023-06-09T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.2
110489,Coombe Bridge Ave,2023-06-09T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.45
110489,Coombe Bridge Ave,2023-06-09T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.2
110489,Coombe Bridge Ave,2023-06-09T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.27
110489,Coombe Bridge Ave,2023-06-09T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.08
110489,Coombe Bridge Ave,2023-06-09T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,-4.15
110489,Coombe Bridge Ave,2023-06-09T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,38.8
110489,Coombe Bridge Ave,2023-06-09T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.5
110489,Coombe Bridge Ave,2023-06-09T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.4
110489,Coombe Bridge Ave,2023-06-09T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.0
110489,Coombe Bridge Ave,2023-06-09T14:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.31
110489,Coombe Bridge Ave,2023-06-09T14:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.51
110489,Coombe Bridge Ave,2023-06-09T14:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.08
110489,Coombe Bridge Ave,2023-06-09T14:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.51
110489,Coombe Bridge Ave,2023-06-09T14:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.72
110489,Coombe Bridge Ave,2023-06-09T14:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.23
110489,Coombe Bridge Ave,2023-06-09T14:30:00.000+00:00,feeder,12.0,N Current (RMS),A,24.0
110489,Coombe Bridge Ave,2023-06-09T14:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,12.8
110489,Coombe Bridge Ave,2023-06-09T14:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,13.8
110489,Coombe Bridge Ave,2023-06-09T14:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,30.6
110489,Coombe Bridge Ave,2023-06-09T14:30:00.000+00:00,transformer,,Temperature,C,33.7
110489,Coombe Bridge Ave,2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
110489,Coombe Bridge Ave,2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
110489,Coombe Bridge Ave,2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
110489,Coombe Bridge Ave,2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
110489,Coombe Bridge Ave,2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
110489,Coombe Bridge Ave,2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
110489,Coombe Bridge Ave,2023-06-09T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
110489,Coombe Bridge Ave,2023-06-09T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.29
110489,Coombe Bridge Ave,2023-06-09T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
110489,Coombe Bridge Ave,2023-06-09T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.8
110489,Coombe Bridge Ave,2023-06-09T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.05
110489,Coombe Bridge Ave,2023-06-09T14:30:00.000+00:00,busbar,,L1 Active Power,kW,6.19
110489,Coombe Bridge Ave,2023-06-09T14:30:00.000+00:00,busbar,,N Current (RMS),A,38.7
110489,Coombe Bridge Ave,2023-06-09T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
110489,Coombe Bridge Ave,2023-06-09T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
110489,Coombe Bridge Ave,2023-06-09T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
110489,Coombe Bridge Ave,2023-06-09T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.73
110489,Coombe Bridge Ave,2023-06-09T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.38
110489,Coombe Bridge Ave,2023-06-09T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.75
110489,Coombe Bridge Ave,2023-06-09T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.4
110489,Coombe Bridge Ave,2023-06-09T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.55
110489,Coombe Bridge Ave,2023-06-09T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.93
110489,Coombe Bridge Ave,2023-06-09T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.2
110489,Coombe Bridge Ave,2023-06-09T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.2
110489,Coombe Bridge Ave,2023-06-09T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110489,Coombe Bridge Ave,2023-06-09T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.0
110489,Coombe Bridge Ave,2023-06-09T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.53
110489,Coombe Bridge Ave,2023-06-09T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.1
110489,Coombe Bridge Ave,2023-06-09T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.07
110489,Coombe Bridge Ave,2023-06-09T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.95
110489,Coombe Bridge Ave,2023-06-09T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.5
110489,Coombe Bridge Ave,2023-06-09T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,-4.83
110489,Coombe Bridge Ave,2023-06-09T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,29.4
110489,Coombe Bridge Ave,2023-06-09T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.8
110489,Coombe Bridge Ave,2023-06-09T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.1
110489,Coombe Bridge Ave,2023-06-09T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.6
110489,Coombe Bridge Ave,2023-06-09T14:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.64
110489,Coombe Bridge Ave,2023-06-09T14:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.83
110489,Coombe Bridge Ave,2023-06-09T14:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.0
110489,Coombe Bridge Ave,2023-06-09T14:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.27
110489,Coombe Bridge Ave,2023-06-09T14:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.42
110489,Coombe Bridge Ave,2023-06-09T14:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,11.88
110489,Coombe Bridge Ave,2023-06-09T14:20:00.000+00:00,feeder,12.0,N Current (RMS),A,44.3
110489,Coombe Bridge Ave,2023-06-09T14:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.4
110489,Coombe Bridge Ave,2023-06-09T14:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.1
110489,Coombe Bridge Ave,2023-06-09T14:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,51.8
110489,Coombe Bridge Ave,2023-06-09T14:20:00.000+00:00,transformer,,Temperature,C,33.6
110489,Coombe Bridge Ave,2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110489,Coombe Bridge Ave,2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
110489,Coombe Bridge Ave,2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
110489,Coombe Bridge Ave,2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
110489,Coombe Bridge Ave,2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
110489,Coombe Bridge Ave,2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
110489,Coombe Bridge Ave,2023-06-09T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
110489,Coombe Bridge Ave,2023-06-09T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
110489,Coombe Bridge Ave,2023-06-09T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
110489,Coombe Bridge Ave,2023-06-09T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.78
110489,Coombe Bridge Ave,2023-06-09T14:20:00.000+00:00,busbar,,L2 Active Power,kW,2.8
110489,Coombe Bridge Ave,2023-06-09T14:20:00.000+00:00,busbar,,L1 Active Power,kW,13.48
110489,Coombe Bridge Ave,2023-06-09T14:20:00.000+00:00,busbar,,N Current (RMS),A,57.8
110489,Coombe Bridge Ave,2023-06-09T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
110489,Coombe Bridge Ave,2023-06-09T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
110489,Coombe Bridge Ave,2023-06-09T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
110489,Coombe Bridge Ave,2023-06-09T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.81
110489,Coombe Bridge Ave,2023-06-09T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.34
110489,Coombe Bridge Ave,2023-06-09T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.66
110489,Coombe Bridge Ave,2023-06-09T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.9
110489,Coombe Bridge Ave,2023-06-09T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.45
110489,Coombe Bridge Ave,2023-06-09T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.76
110489,Coombe Bridge Ave,2023-06-09T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.8
110489,Coombe Bridge Ave,2023-06-09T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.7
110489,Coombe Bridge Ave,2023-06-09T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.4
110489,Coombe Bridge Ave,2023-06-09T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.1
110489,Coombe Bridge Ave,2023-06-09T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.38
110489,Coombe Bridge Ave,2023-06-09T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.58
110489,Coombe Bridge Ave,2023-06-09T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.85
110489,Coombe Bridge Ave,2023-06-09T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.25
110489,Coombe Bridge Ave,2023-06-09T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.98
110489,Coombe Bridge Ave,2023-06-09T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,-8.53
110489,Coombe Bridge Ave,2023-06-09T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,37.8
110489,Coombe Bridge Ave,2023-06-09T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.7
110489,Coombe Bridge Ave,2023-06-09T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.3
110489,Coombe Bridge Ave,2023-06-09T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.7
110489,Coombe Bridge Ave,2023-06-09T14:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.61
110489,Coombe Bridge Ave,2023-06-09T14:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-0.18
110489,Coombe Bridge Ave,2023-06-09T14:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.18
110489,Coombe Bridge Ave,2023-06-09T14:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.31
110489,Coombe Bridge Ave,2023-06-09T14:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.08
110489,Coombe Bridge Ave,2023-06-09T14:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,9.67
110489,Coombe Bridge Ave,2023-06-09T14:10:00.000+00:00,feeder,12.0,N Current (RMS),A,39.0
110489,Coombe Bridge Ave,2023-06-09T14:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.5
110489,Coombe Bridge Ave,2023-06-09T14:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.3
110489,Coombe Bridge Ave,2023-06-09T14:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,43.7
110489,Coombe Bridge Ave,2023-06-09T14:10:00.000+00:00,transformer,,Temperature,C,33.5
110489,Coombe Bridge Ave,2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110489,Coombe Bridge Ave,2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
110489,Coombe Bridge Ave,2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
110489,Coombe Bridge Ave,2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
110489,Coombe Bridge Ave,2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
110489,Coombe Bridge Ave,2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
110489,Coombe Bridge Ave,2023-06-09T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
110489,Coombe Bridge Ave,2023-06-09T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
110489,Coombe Bridge Ave,2023-06-09T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
110489,Coombe Bridge Ave,2023-06-09T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.61
110489,Coombe Bridge Ave,2023-06-09T14:10:00.000+00:00,busbar,,L2 Active Power,kW,4.01
110489,Coombe Bridge Ave,2023-06-09T14:10:00.000+00:00,busbar,,L1 Active Power,kW,8.01
110489,Coombe Bridge Ave,2023-06-09T14:10:00.000+00:00,busbar,,N Current (RMS),A,49.0
110489,Coombe Bridge Ave,2023-06-09T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
110489,Coombe Bridge Ave,2023-06-09T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
110489,Coombe Bridge Ave,2023-06-09T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
110489,Coombe Bridge Ave,2023-06-09T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.85
110489,Coombe Bridge Ave,2023-06-09T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.32
110489,Coombe Bridge Ave,2023-06-09T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.72
110489,Coombe Bridge Ave,2023-06-09T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.37
110489,Coombe Bridge Ave,2023-06-09T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.4
110489,Coombe Bridge Ave,2023-06-09T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.92
110489,Coombe Bridge Ave,2023-06-09T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,5.3
110489,Coombe Bridge Ave,2023-06-09T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.3
110489,Coombe Bridge Ave,2023-06-09T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.2
110489,Coombe Bridge Ave,2023-06-09T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.4
110489,Coombe Bridge Ave,2023-06-09T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.67
110489,Coombe Bridge Ave,2023-06-09T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.6
110489,Coombe Bridge Ave,2023-06-09T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.83
110489,Coombe Bridge Ave,2023-06-09T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.09
110489,Coombe Bridge Ave,2023-06-09T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.9
110489,Coombe Bridge Ave,2023-06-09T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,-8.74
110489,Coombe Bridge Ave,2023-06-09T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,40.4
110489,Coombe Bridge Ave,2023-06-09T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.0
110489,Coombe Bridge Ave,2023-06-09T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.1
110489,Coombe Bridge Ave,2023-06-09T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.4
110489,Coombe Bridge Ave,2023-06-09T14:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.61
110489,Coombe Bridge Ave,2023-06-09T14:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-0.18
110489,Coombe Bridge Ave,2023-06-09T14:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.47
110489,Coombe Bridge Ave,2023-06-09T14:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.26
110489,Coombe Bridge Ave,2023-06-09T14:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.49
110489,Coombe Bridge Ave,2023-06-09T14:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,8.1
110489,Coombe Bridge Ave,2023-06-09T14:00:00.000+00:00,feeder,12.0,N Current (RMS),A,32.1
110489,Coombe Bridge Ave,2023-06-09T14:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.5
110489,Coombe Bridge Ave,2023-06-09T14:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.2
110489,Coombe Bridge Ave,2023-06-09T14:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,37.8
110489,Coombe Bridge Ave,2023-06-09T14:00:00.000+00:00,transformer,,Temperature,C,33.4
110489,Coombe Bridge Ave,2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110489,Coombe Bridge Ave,2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
110489,Coombe Bridge Ave,2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
110489,Coombe Bridge Ave,2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
110489,Coombe Bridge Ave,2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
110489,Coombe Bridge Ave,2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
110489,Coombe Bridge Ave,2023-06-09T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
110489,Coombe Bridge Ave,2023-06-09T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
110489,Coombe Bridge Ave,2023-06-09T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
110489,Coombe Bridge Ave,2023-06-09T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.82
110489,Coombe Bridge Ave,2023-06-09T14:00:00.000+00:00,busbar,,L2 Active Power,kW,4.36
110489,Coombe Bridge Ave,2023-06-09T14:00:00.000+00:00,busbar,,L1 Active Power,kW,4.38
110489,Coombe Bridge Ave,2023-06-09T14:00:00.000+00:00,busbar,,N Current (RMS),A,39.6
110489,Coombe Bridge Ave,2023-06-09T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
110489,Coombe Bridge Ave,2023-06-09T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
110489,Coombe Bridge Ave,2023-06-09T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
110489,Coombe Bridge Ave,2023-06-09T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.04
110489,Coombe Bridge Ave,2023-06-09T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.33
110489,Coombe Bridge Ave,2023-06-09T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.64
110489,Coombe Bridge Ave,2023-06-09T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.31
110489,Coombe Bridge Ave,2023-06-09T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.33
110489,Coombe Bridge Ave,2023-06-09T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.5
110489,Coombe Bridge Ave,2023-06-09T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
110489,Coombe Bridge Ave,2023-06-09T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.6
110489,Coombe Bridge Ave,2023-06-09T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.1
110489,Coombe Bridge Ave,2023-06-09T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.5
110489,Coombe Bridge Ave,2023-06-09T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.1
110489,Coombe Bridge Ave,2023-06-09T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.23
110489,Coombe Bridge Ave,2023-06-09T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.76
110489,Coombe Bridge Ave,2023-06-09T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.38
110489,Coombe Bridge Ave,2023-06-09T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.12
110489,Coombe Bridge Ave,2023-06-09T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,-8.22
110489,Coombe Bridge Ave,2023-06-09T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,36.9
110489,Coombe Bridge Ave,2023-06-09T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.2
110489,Coombe Bridge Ave,2023-06-09T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.3
110489,Coombe Bridge Ave,2023-06-09T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.2
110489,Coombe Bridge Ave,2023-06-09T13:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.5
110489,Coombe Bridge Ave,2023-06-09T13:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-1.05
110489,Coombe Bridge Ave,2023-06-09T13:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.36
110489,Coombe Bridge Ave,2023-06-09T13:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.14
110489,Coombe Bridge Ave,2023-06-09T13:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.93
110489,Coombe Bridge Ave,2023-06-09T13:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,8.1
110489,Coombe Bridge Ave,2023-06-09T13:50:00.000+00:00,feeder,12.0,N Current (RMS),A,33.9
110489,Coombe Bridge Ave,2023-06-09T13:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,8.8
110489,Coombe Bridge Ave,2023-06-09T13:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.9
110489,Coombe Bridge Ave,2023-06-09T13:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,37.8
110489,Coombe Bridge Ave,2023-06-09T13:50:00.000+00:00,transformer,,Temperature,C,33.3
110489,Coombe Bridge Ave,2023-06-09T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110489,Coombe Bridge Ave,2023-06-09T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
110489,Coombe Bridge Ave,2023-06-09T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
110489,Coombe Bridge Ave,2023-06-09T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
110489,Coombe Bridge Ave,2023-06-09T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
110489,Coombe Bridge Ave,2023-06-09T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
110489,Coombe Bridge Ave,2023-06-09T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
110489,Coombe Bridge Ave,2023-06-09T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
110489,Coombe Bridge Ave,2023-06-09T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
110489,Coombe Bridge Ave,2023-06-09T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.21
110489,Coombe Bridge Ave,2023-06-09T13:50:00.000+00:00,busbar,,L2 Active Power,kW,4.84
110489,Coombe Bridge Ave,2023-06-09T13:50:00.000+00:00,busbar,,L1 Active Power,kW,5.01
110489,Coombe Bridge Ave,2023-06-09T13:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
110489,Coombe Bridge Ave,2023-06-09T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
110489,Coombe Bridge Ave,2023-06-09T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
110489,Coombe Bridge Ave,2023-06-09T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
110489,Coombe Bridge Ave,2023-06-09T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.9
110489,Coombe Bridge Ave,2023-06-09T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.33
110489,Coombe Bridge Ave,2023-06-09T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.64
110489,Coombe Bridge Ave,2023-06-09T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.43
110489,Coombe Bridge Ave,2023-06-09T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.28
110489,Coombe Bridge Ave,2023-06-09T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.14
110489,Coombe Bridge Ave,2023-06-09T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.9
110489,Coombe Bridge Ave,2023-06-09T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.9
110489,Coombe Bridge Ave,2023-06-09T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.9
110489,Coombe Bridge Ave,2023-06-09T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.1
110489,Coombe Bridge Ave,2023-06-09T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.82
110489,Coombe Bridge Ave,2023-06-09T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.26
110489,Coombe Bridge Ave,2023-06-09T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.68
110489,Coombe Bridge Ave,2023-06-09T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.67
110489,Coombe Bridge Ave,2023-06-09T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.47
110489,Coombe Bridge Ave,2023-06-09T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,-7.65
110489,Coombe Bridge Ave,2023-06-09T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,42.2
110489,Coombe Bridge Ave,2023-06-09T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.3
110489,Coombe Bridge Ave,2023-06-09T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.9
110489,Coombe Bridge Ave,2023-06-09T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.9
110489,Coombe Bridge Ave,2023-06-09T13:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.9
110489,Coombe Bridge Ave,2023-06-09T13:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-1.07
110489,Coombe Bridge Ave,2023-06-09T13:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.25
110489,Coombe Bridge Ave,2023-06-09T13:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.01
110489,Coombe Bridge Ave,2023-06-09T13:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.74
110489,Coombe Bridge Ave,2023-06-09T13:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.51
110489,Coombe Bridge Ave,2023-06-09T13:40:00.000+00:00,feeder,12.0,N Current (RMS),A,21.8
110489,Coombe Bridge Ave,2023-06-09T13:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,15.4
110489,Coombe Bridge Ave,2023-06-09T13:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.3
110489,Coombe Bridge Ave,2023-06-09T13:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,26.0
110489,Coombe Bridge Ave,2023-06-09T13:40:00.000+00:00,transformer,,Temperature,C,33.2
110489,Coombe Bridge Ave,2023-06-09T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
110489,Coombe Bridge Ave,2023-06-09T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
110489,Coombe Bridge Ave,2023-06-09T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
110489,Coombe Bridge Ave,2023-06-09T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
110489,Coombe Bridge Ave,2023-06-09T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
110489,Coombe Bridge Ave,2023-06-09T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
110489,Coombe Bridge Ave,2023-06-09T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
110489,Coombe Bridge Ave,2023-06-09T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
110489,Coombe Bridge Ave,2023-06-09T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
110489,Coombe Bridge Ave,2023-06-09T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.54
110489,Coombe Bridge Ave,2023-06-09T13:40:00.000+00:00,busbar,,L2 Active Power,kW,3.85
110489,Coombe Bridge Ave,2023-06-09T13:40:00.000+00:00,busbar,,L1 Active Power,kW,1.55
110489,Coombe Bridge Ave,2023-06-09T13:40:00.000+00:00,busbar,,N Current (RMS),A,42.8
110489,Coombe Bridge Ave,2023-06-09T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
110489,Coombe Bridge Ave,2023-06-09T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
110489,Coombe Bridge Ave,2023-06-09T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
110489,Coombe Bridge Ave,2023-06-09T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.33
110489,Coombe Bridge Ave,2023-06-09T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.35
110489,Coombe Bridge Ave,2023-06-09T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.7
110489,Coombe Bridge Ave,2023-06-09T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.59
110489,Coombe Bridge Ave,2023-06-09T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.39
110489,Coombe Bridge Ave,2023-06-09T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.31
110489,Coombe Bridge Ave,2023-06-09T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.9
110489,Coombe Bridge Ave,2023-06-09T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.4
110489,Coombe Bridge Ave,2023-06-09T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110489,Coombe Bridge Ave,2023-06-09T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.1
110489,Coombe Bridge Ave,2023-06-09T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.74
110489,Coombe Bridge Ave,2023-06-09T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.11
110489,Coombe Bridge Ave,2023-06-09T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.51
110489,Coombe Bridge Ave,2023-06-09T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.76
110489,Coombe Bridge Ave,2023-06-09T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.19
110489,Coombe Bridge Ave,2023-06-09T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,-7.98
110489,Coombe Bridge Ave,2023-06-09T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,40.5
110489,Coombe Bridge Ave,2023-06-09T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.3
