Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-06-09T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.5
110489,Coombe Bridge Ave,2023-06-09T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.3
110489,Coombe Bridge Ave,2023-06-09T13:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.54
110489,Coombe Bridge Ave,2023-06-09T13:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-1.33
110489,Coombe Bridge Ave,2023-06-09T13:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.19
110489,Coombe Bridge Ave,2023-06-09T13:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.79
110489,Coombe Bridge Ave,2023-06-09T13:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.92
110489,Coombe Bridge Ave,2023-06-09T13:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.76
110489,Coombe Bridge Ave,2023-06-09T13:30:00.000+00:00,feeder,12.0,N Current (RMS),A,20.1
110489,Coombe Bridge Ave,2023-06-09T13:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,14.0
110489,Coombe Bridge Ave,2023-06-09T13:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.4
110489,Coombe Bridge Ave,2023-06-09T13:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,23.0
110489,Coombe Bridge Ave,2023-06-09T13:30:00.000+00:00,transformer,,Temperature,C,33.0
110489,Coombe Bridge Ave,2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
110489,Coombe Bridge Ave,2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
110489,Coombe Bridge Ave,2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
110489,Coombe Bridge Ave,2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
110489,Coombe Bridge Ave,2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
110489,Coombe Bridge Ave,2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
110489,Coombe Bridge Ave,2023-06-09T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
110489,Coombe Bridge Ave,2023-06-09T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
110489,Coombe Bridge Ave,2023-06-09T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
110489,Coombe Bridge Ave,2023-06-09T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.74
110489,Coombe Bridge Ave,2023-06-09T13:30:00.000+00:00,busbar,,L2 Active Power,kW,5.33
110489,Coombe Bridge Ave,2023-06-09T13:30:00.000+00:00,busbar,,L1 Active Power,kW,2.18
110489,Coombe Bridge Ave,2023-06-09T13:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
110489,Coombe Bridge Ave,2023-06-09T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
110489,Coombe Bridge Ave,2023-06-09T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
110489,Coombe Bridge Ave,2023-06-09T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
110489,Coombe Bridge Ave,2023-06-09T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.12
110489,Coombe Bridge Ave,2023-06-09T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.38
110489,Coombe Bridge Ave,2023-06-09T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.63
110489,Coombe Bridge Ave,2023-06-09T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.08
110489,Coombe Bridge Ave,2023-06-09T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.42
110489,Coombe Bridge Ave,2023-06-09T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.09
110489,Coombe Bridge Ave,2023-06-09T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,13.8
110489,Coombe Bridge Ave,2023-06-09T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.6
110489,Coombe Bridge Ave,2023-06-09T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110489,Coombe Bridge Ave,2023-06-09T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.8
110489,Coombe Bridge Ave,2023-06-09T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.86
110489,Coombe Bridge Ave,2023-06-09T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.63
110489,Coombe Bridge Ave,2023-06-09T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.6
110489,Coombe Bridge Ave,2023-06-09T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.17
110489,Coombe Bridge Ave,2023-06-09T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.68
110489,Coombe Bridge Ave,2023-06-09T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,-7.31
110489,Coombe Bridge Ave,2023-06-09T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,32.6
110489,Coombe Bridge Ave,2023-06-09T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.3
110489,Coombe Bridge Ave,2023-06-09T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.9
110489,Coombe Bridge Ave,2023-06-09T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.2
110489,Coombe Bridge Ave,2023-06-09T13:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.14
110489,Coombe Bridge Ave,2023-06-09T13:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-1.46
110489,Coombe Bridge Ave,2023-06-09T13:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.1
110489,Coombe Bridge Ave,2023-06-09T13:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.4
110489,Coombe Bridge Ave,2023-06-09T13:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.67
110489,Coombe Bridge Ave,2023-06-09T13:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.42
110489,Coombe Bridge Ave,2023-06-09T13:20:00.000+00:00,feeder,12.0,N Current (RMS),A,21.9
110489,Coombe Bridge Ave,2023-06-09T13:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,11.4
110489,Coombe Bridge Ave,2023-06-09T13:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.3
110489,Coombe Bridge Ave,2023-06-09T13:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,24.9
110489,Coombe Bridge Ave,2023-06-09T13:20:00.000+00:00,transformer,,Temperature,C,32.9
110489,Coombe Bridge Ave,2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
110489,Coombe Bridge Ave,2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
110489,Coombe Bridge Ave,2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
110489,Coombe Bridge Ave,2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
110489,Coombe Bridge Ave,2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
110489,Coombe Bridge Ave,2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
110489,Coombe Bridge Ave,2023-06-09T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
110489,Coombe Bridge Ave,2023-06-09T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
110489,Coombe Bridge Ave,2023-06-09T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
110489,Coombe Bridge Ave,2023-06-09T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.39
110489,Coombe Bridge Ave,2023-06-09T13:20:00.000+00:00,busbar,,L2 Active Power,kW,5.2
110489,Coombe Bridge Ave,2023-06-09T13:20:00.000+00:00,busbar,,L1 Active Power,kW,5.61
110489,Coombe Bridge Ave,2023-06-09T13:20:00.000+00:00,busbar,,N Current (RMS),A,48.8
110489,Coombe Bridge Ave,2023-06-09T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
110489,Coombe Bridge Ave,2023-06-09T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
110489,Coombe Bridge Ave,2023-06-09T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
110489,Coombe Bridge Ave,2023-06-09T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.01
110489,Coombe Bridge Ave,2023-06-09T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.93
110489,Coombe Bridge Ave,2023-06-09T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.58
110489,Coombe Bridge Ave,2023-06-09T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.32
110489,Coombe Bridge Ave,2023-06-09T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.62
110489,Coombe Bridge Ave,2023-06-09T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.07
110489,Coombe Bridge Ave,2023-06-09T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,14.5
110489,Coombe Bridge Ave,2023-06-09T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.7
110489,Coombe Bridge Ave,2023-06-09T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.8
110489,Coombe Bridge Ave,2023-06-09T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.6
110489,Coombe Bridge Ave,2023-06-09T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.32
110489,Coombe Bridge Ave,2023-06-09T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.08
110489,Coombe Bridge Ave,2023-06-09T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.66
110489,Coombe Bridge Ave,2023-06-09T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.49
110489,Coombe Bridge Ave,2023-06-09T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.97
110489,Coombe Bridge Ave,2023-06-09T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,-7.17
110489,Coombe Bridge Ave,2023-06-09T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,34.7
110489,Coombe Bridge Ave,2023-06-09T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.4
110489,Coombe Bridge Ave,2023-06-09T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.8
110489,Coombe Bridge Ave,2023-06-09T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.7
110489,Coombe Bridge Ave,2023-06-09T13:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.31
110489,Coombe Bridge Ave,2023-06-09T13:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-1.63
110489,Coombe Bridge Ave,2023-06-09T13:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.26
110489,Coombe Bridge Ave,2023-06-09T13:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.72
110489,Coombe Bridge Ave,2023-06-09T13:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,1.34
110489,Coombe Bridge Ave,2023-06-09T13:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.93
110489,Coombe Bridge Ave,2023-06-09T13:10:00.000+00:00,feeder,12.0,N Current (RMS),A,20.8
110489,Coombe Bridge Ave,2023-06-09T13:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,13.0
110489,Coombe Bridge Ave,2023-06-09T13:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,9.3
110489,Coombe Bridge Ave,2023-06-09T13:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,24.0
110489,Coombe Bridge Ave,2023-06-09T13:10:00.000+00:00,transformer,,Temperature,C,32.7
110489,Coombe Bridge Ave,2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110489,Coombe Bridge Ave,2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
110489,Coombe Bridge Ave,2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
110489,Coombe Bridge Ave,2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
110489,Coombe Bridge Ave,2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
110489,Coombe Bridge Ave,2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
110489,Coombe Bridge Ave,2023-06-09T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
110489,Coombe Bridge Ave,2023-06-09T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
110489,Coombe Bridge Ave,2023-06-09T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
110489,Coombe Bridge Ave,2023-06-09T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.57
110489,Coombe Bridge Ave,2023-06-09T13:10:00.000+00:00,busbar,,L2 Active Power,kW,5.38
110489,Coombe Bridge Ave,2023-06-09T13:10:00.000+00:00,busbar,,L1 Active Power,kW,1.76
110489,Coombe Bridge Ave,2023-06-09T13:10:00.000+00:00,busbar,,N Current (RMS),A,45.5
110489,Coombe Bridge Ave,2023-06-09T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
110489,Coombe Bridge Ave,2023-06-09T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
110489,Coombe Bridge Ave,2023-06-09T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
110489,Coombe Bridge Ave,2023-06-09T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.9
110489,Coombe Bridge Ave,2023-06-09T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.63
110489,Coombe Bridge Ave,2023-06-09T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.56
110489,Coombe Bridge Ave,2023-06-09T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.34
110489,Coombe Bridge Ave,2023-06-09T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.49
110489,Coombe Bridge Ave,2023-06-09T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.86
110489,Coombe Bridge Ave,2023-06-09T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,26.9
110489,Coombe Bridge Ave,2023-06-09T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.5
110489,Coombe Bridge Ave,2023-06-09T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.0
110489,Coombe Bridge Ave,2023-06-09T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.5
110489,Coombe Bridge Ave,2023-06-09T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.45
110489,Coombe Bridge Ave,2023-06-09T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.15
110489,Coombe Bridge Ave,2023-06-09T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.69
110489,Coombe Bridge Ave,2023-06-09T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.37
110489,Coombe Bridge Ave,2023-06-09T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.17
110489,Coombe Bridge Ave,2023-06-09T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,-8.18
110489,Coombe Bridge Ave,2023-06-09T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,32.8
110489,Coombe Bridge Ave,2023-06-09T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.2
110489,Coombe Bridge Ave,2023-06-09T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.6
110489,Coombe Bridge Ave,2023-06-09T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.3
110489,Coombe Bridge Ave,2023-06-09T13:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.4
110489,Coombe Bridge Ave,2023-06-09T13:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-1.71
110489,Coombe Bridge Ave,2023-06-09T13:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.1
110489,Coombe Bridge Ave,2023-06-09T13:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.44
110489,Coombe Bridge Ave,2023-06-09T13:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,1.29
110489,Coombe Bridge Ave,2023-06-09T13:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.4
110489,Coombe Bridge Ave,2023-06-09T13:00:00.000+00:00,feeder,12.0,N Current (RMS),A,31.0
110489,Coombe Bridge Ave,2023-06-09T13:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,8.9
110489,Coombe Bridge Ave,2023-06-09T13:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,9.4
110489,Coombe Bridge Ave,2023-06-09T13:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,32.0
110489,Coombe Bridge Ave,2023-06-09T13:00:00.000+00:00,transformer,,Temperature,C,32.6
110489,Coombe Bridge Ave,2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110489,Coombe Bridge Ave,2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
110489,Coombe Bridge Ave,2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
110489,Coombe Bridge Ave,2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
110489,Coombe Bridge Ave,2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
110489,Coombe Bridge Ave,2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
110489,Coombe Bridge Ave,2023-06-09T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
110489,Coombe Bridge Ave,2023-06-09T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
110489,Coombe Bridge Ave,2023-06-09T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
110489,Coombe Bridge Ave,2023-06-09T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.53
110489,Coombe Bridge Ave,2023-06-09T13:00:00.000+00:00,busbar,,L2 Active Power,kW,6.75
110489,Coombe Bridge Ave,2023-06-09T13:00:00.000+00:00,busbar,,L1 Active Power,kW,6.97
110489,Coombe Bridge Ave,2023-06-09T13:00:00.000+00:00,busbar,,N Current (RMS),A,56.0
110489,Coombe Bridge Ave,2023-06-09T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
110489,Coombe Bridge Ave,2023-06-09T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
110489,Coombe Bridge Ave,2023-06-09T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
110489,Coombe Bridge Ave,2023-06-09T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.86
110489,Coombe Bridge Ave,2023-06-09T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.39
110489,Coombe Bridge Ave,2023-06-09T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.65
110489,Coombe Bridge Ave,2023-06-09T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.34
110489,Coombe Bridge Ave,2023-06-09T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.54
110489,Coombe Bridge Ave,2023-06-09T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.72
110489,Coombe Bridge Ave,2023-06-09T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.5
110489,Coombe Bridge Ave,2023-06-09T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.4
110489,Coombe Bridge Ave,2023-06-09T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110489,Coombe Bridge Ave,2023-06-09T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.2
110489,Coombe Bridge Ave,2023-06-09T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.59
110489,Coombe Bridge Ave,2023-06-09T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.14
110489,Coombe Bridge Ave,2023-06-09T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.7
110489,Coombe Bridge Ave,2023-06-09T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.25
110489,Coombe Bridge Ave,2023-06-09T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.28
110489,Coombe Bridge Ave,2023-06-09T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,-7.42
110489,Coombe Bridge Ave,2023-06-09T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,33.5
110489,Coombe Bridge Ave,2023-06-09T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.9
110489,Coombe Bridge Ave,2023-06-09T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.2
110489,Coombe Bridge Ave,2023-06-09T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.5
110489,Coombe Bridge Ave,2023-06-09T12:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.64
110489,Coombe Bridge Ave,2023-06-09T12:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-1.66
110489,Coombe Bridge Ave,2023-06-09T12:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.32
110489,Coombe Bridge Ave,2023-06-09T12:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.48
110489,Coombe Bridge Ave,2023-06-09T12:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,1.02
110489,Coombe Bridge Ave,2023-06-09T12:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.23
110489,Coombe Bridge Ave,2023-06-09T12:50:00.000+00:00,feeder,12.0,N Current (RMS),A,33.3
110489,Coombe Bridge Ave,2023-06-09T12:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,10.4
110489,Coombe Bridge Ave,2023-06-09T12:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,8.6
110489,Coombe Bridge Ave,2023-06-09T12:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,35.3
110489,Coombe Bridge Ave,2023-06-09T12:50:00.000+00:00,transformer,,Temperature,C,32.5
110489,Coombe Bridge Ave,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
110489,Coombe Bridge Ave,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
110489,Coombe Bridge Ave,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
110489,Coombe Bridge Ave,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
110489,Coombe Bridge Ave,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
110489,Coombe Bridge Ave,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
110489,Coombe Bridge Ave,2023-06-09T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
110489,Coombe Bridge Ave,2023-06-09T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
110489,Coombe Bridge Ave,2023-06-09T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
110489,Coombe Bridge Ave,2023-06-09T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.67
110489,Coombe Bridge Ave,2023-06-09T12:50:00.000+00:00,busbar,,L2 Active Power,kW,5.84
110489,Coombe Bridge Ave,2023-06-09T12:50:00.000+00:00,busbar,,L1 Active Power,kW,3.32
110489,Coombe Bridge Ave,2023-06-09T12:50:00.000+00:00,busbar,,N Current (RMS),A,49.1
110489,Coombe Bridge Ave,2023-06-09T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
110489,Coombe Bridge Ave,2023-06-09T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
110489,Coombe Bridge Ave,2023-06-09T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
110489,Coombe Bridge Ave,2023-06-09T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.5
110489,Coombe Bridge Ave,2023-06-09T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.43
110489,Coombe Bridge Ave,2023-06-09T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.63
110489,Coombe Bridge Ave,2023-06-09T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.75
110489,Coombe Bridge Ave,2023-06-09T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.75
110489,Coombe Bridge Ave,2023-06-09T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.16
110489,Coombe Bridge Ave,2023-06-09T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.5
110489,Coombe Bridge Ave,2023-06-09T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.7
110489,Coombe Bridge Ave,2023-06-09T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110489,Coombe Bridge Ave,2023-06-09T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.8
110489,Coombe Bridge Ave,2023-06-09T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.62
110489,Coombe Bridge Ave,2023-06-09T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.09
110489,Coombe Bridge Ave,2023-06-09T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.71
110489,Coombe Bridge Ave,2023-06-09T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.25
110489,Coombe Bridge Ave,2023-06-09T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.16
110489,Coombe Bridge Ave,2023-06-09T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,-5.4
110489,Coombe Bridge Ave,2023-06-09T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,27.0
110489,Coombe Bridge Ave,2023-06-09T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.8
110489,Coombe Bridge Ave,2023-06-09T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.8
110489,Coombe Bridge Ave,2023-06-09T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.8
110489,Coombe Bridge Ave,2023-06-09T12:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.51
110489,Coombe Bridge Ave,2023-06-09T12:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-1.69
110489,Coombe Bridge Ave,2023-06-09T12:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.15
110489,Coombe Bridge Ave,2023-06-09T12:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.54
110489,Coombe Bridge Ave,2023-06-09T12:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,1.12
110489,Coombe Bridge Ave,2023-06-09T12:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,10.1
110489,Coombe Bridge Ave,2023-06-09T12:40:00.000+00:00,feeder,12.0,N Current (RMS),A,44.2
110489,Coombe Bridge Ave,2023-06-09T12:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.8
110489,Coombe Bridge Ave,2023-06-09T12:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,9.0
110489,Coombe Bridge Ave,2023-06-09T12:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,45.8
110489,Coombe Bridge Ave,2023-06-09T12:40:00.000+00:00,transformer,,Temperature,C,32.3
110489,Coombe Bridge Ave,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
110489,Coombe Bridge Ave,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
110489,Coombe Bridge Ave,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
110489,Coombe Bridge Ave,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
110489,Coombe Bridge Ave,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
110489,Coombe Bridge Ave,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
110489,Coombe Bridge Ave,2023-06-09T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
110489,Coombe Bridge Ave,2023-06-09T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
110489,Coombe Bridge Ave,2023-06-09T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
110489,Coombe Bridge Ave,2023-06-09T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.37
110489,Coombe Bridge Ave,2023-06-09T12:40:00.000+00:00,busbar,,L2 Active Power,kW,6.15
110489,Coombe Bridge Ave,2023-06-09T12:40:00.000+00:00,busbar,,L1 Active Power,kW,9.96
110489,Coombe Bridge Ave,2023-06-09T12:40:00.000+00:00,busbar,,N Current (RMS),A,66.9
110489,Coombe Bridge Ave,2023-06-09T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
110489,Coombe Bridge Ave,2023-06-09T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
110489,Coombe Bridge Ave,2023-06-09T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
110489,Coombe Bridge Ave,2023-06-09T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.7
110489,Coombe Bridge Ave,2023-06-09T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.39
110489,Coombe Bridge Ave,2023-06-09T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.69
110489,Coombe Bridge Ave,2023-06-09T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.51
110489,Coombe Bridge Ave,2023-06-09T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.64
110489,Coombe Bridge Ave,2023-06-09T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.14
110489,Coombe Bridge Ave,2023-06-09T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.2
110489,Coombe Bridge Ave,2023-06-09T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.7
110489,Coombe Bridge Ave,2023-06-09T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110489,Coombe Bridge Ave,2023-06-09T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.4
110489,Coombe Bridge Ave,2023-06-09T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.79
110489,Coombe Bridge Ave,2023-06-09T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.81
110489,Coombe Bridge Ave,2023-06-09T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.44
110489,Coombe Bridge Ave,2023-06-09T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.08
110489,Coombe Bridge Ave,2023-06-09T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.7
110489,Coombe Bridge Ave,2023-06-09T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,-3.29
110489,Coombe Bridge Ave,2023-06-09T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.4
110489,Coombe Bridge Ave,2023-06-09T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.5
110489,Coombe Bridge Ave,2023-06-09T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.0
110489,Coombe Bridge Ave,2023-06-09T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.1
110489,Coombe Bridge Ave,2023-06-09T12:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.03
110489,Coombe Bridge Ave,2023-06-09T12:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-1.6
110489,Coombe Bridge Ave,2023-06-09T12:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.14
110489,Coombe Bridge Ave,2023-06-09T12:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.88
110489,Coombe Bridge Ave,2023-06-09T12:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.67
110489,Coombe Bridge Ave,2023-06-09T12:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,9.61
110489,Coombe Bridge Ave,2023-06-09T12:30:00.000+00:00,feeder,12.0,N Current (RMS),A,42.1
110489,Coombe Bridge Ave,2023-06-09T12:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,13.1
110489,Coombe Bridge Ave,2023-06-09T12:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.9
110489,Coombe Bridge Ave,2023-06-09T12:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,43.8
110489,Coombe Bridge Ave,2023-06-09T12:30:00.000+00:00,transformer,,Temperature,C,32.2
110489,Coombe Bridge Ave,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
110489,Coombe Bridge Ave,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
110489,Coombe Bridge Ave,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
110489,Coombe Bridge Ave,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
110489,Coombe Bridge Ave,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
110489,Coombe Bridge Ave,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
110489,Coombe Bridge Ave,2023-06-09T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
110489,Coombe Bridge Ave,2023-06-09T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
110489,Coombe Bridge Ave,2023-06-09T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
110489,Coombe Bridge Ave,2023-06-09T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.8
110489,Coombe Bridge Ave,2023-06-09T12:30:00.000+00:00,busbar,,L2 Active Power,kW,5.41
110489,Coombe Bridge Ave,2023-06-09T12:30:00.000+00:00,busbar,,L1 Active Power,kW,11.59
110489,Coombe Bridge Ave,2023-06-09T12:30:00.000+00:00,busbar,,N Current (RMS),A,71.0
110489,Coombe Bridge Ave,2023-06-09T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
110489,Coombe Bridge Ave,2023-06-09T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
110489,Coombe Bridge Ave,2023-06-09T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
110489,Coombe Bridge Ave,2023-06-09T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.84
110489,Coombe Bridge Ave,2023-06-09T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.33
110489,Coombe Bridge Ave,2023-06-09T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.61
110489,Coombe Bridge Ave,2023-06-09T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.53
110489,Coombe Bridge Ave,2023-06-09T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.35
110489,Coombe Bridge Ave,2023-06-09T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.11
110489,Coombe Bridge Ave,2023-06-09T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.7
110489,Coombe Bridge Ave,2023-06-09T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.1
110489,Coombe Bridge Ave,2023-06-09T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.2
110489,Coombe Bridge Ave,2023-06-09T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.8
110489,Coombe Bridge Ave,2023-06-09T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.91
110489,Coombe Bridge Ave,2023-06-09T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.37
110489,Coombe Bridge Ave,2023-06-09T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.52
110489,Coombe Bridge Ave,2023-06-09T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.92
110489,Coombe Bridge Ave,2023-06-09T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.93
110489,Coombe Bridge Ave,2023-06-09T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,-5.78
110489,Coombe Bridge Ave,2023-06-09T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,34.7
110489,Coombe Bridge Ave,2023-06-09T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.3
110489,Coombe Bridge Ave,2023-06-09T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.1
110489,Coombe Bridge Ave,2023-06-09T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.5
110489,Coombe Bridge Ave,2023-06-09T12:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-4.4
110489,Coombe Bridge Ave,2023-06-09T12:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.06
110489,Coombe Bridge Ave,2023-06-09T12:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.54
110489,Coombe Bridge Ave,2023-06-09T12:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-3.04
110489,Coombe Bridge Ave,2023-06-09T12:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.07
110489,Coombe Bridge Ave,2023-06-09T12:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,10.64
110489,Coombe Bridge Ave,2023-06-09T12:20:00.000+00:00,feeder,12.0,N Current (RMS),A,39.9
110489,Coombe Bridge Ave,2023-06-09T12:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,23.7
110489,Coombe Bridge Ave,2023-06-09T12:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,10.9
110489,Coombe Bridge Ave,2023-06-09T12:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,46.9
110489,Coombe Bridge Ave,2023-06-09T12:20:00.000+00:00,transformer,,Temperature,C,32.1
110489,Coombe Bridge Ave,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
110489,Coombe Bridge Ave,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
110489,Coombe Bridge Ave,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
110489,Coombe Bridge Ave,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
110489,Coombe Bridge Ave,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
110489,Coombe Bridge Ave,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
110489,Coombe Bridge Ave,2023-06-09T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
110489,Coombe Bridge Ave,2023-06-09T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
110489,Coombe Bridge Ave,2023-06-09T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
110489,Coombe Bridge Ave,2023-06-09T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.12
110489,Coombe Bridge Ave,2023-06-09T12:20:00.000+00:00,busbar,,L2 Active Power,kW,4.11
110489,Coombe Bridge Ave,2023-06-09T12:20:00.000+00:00,busbar,,L1 Active Power,kW,8.04
110489,Coombe Bridge Ave,2023-06-09T12:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
110489,Coombe Bridge Ave,2023-06-09T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
110489,Coombe Bridge Ave,2023-06-09T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
110489,Coombe Bridge Ave,2023-06-09T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
110489,Coombe Bridge Ave,2023-06-09T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.33
110489,Coombe Bridge Ave,2023-06-09T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.32
110489,Coombe Bridge Ave,2023-06-09T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.57
110489,Coombe Bridge Ave,2023-06-09T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.88
110489,Coombe Bridge Ave,2023-06-09T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.3
110489,Coombe Bridge Ave,2023-06-09T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.37
110489,Coombe Bridge Ave,2023-06-09T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.8
110489,Coombe Bridge Ave,2023-06-09T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.0
110489,Coombe Bridge Ave,2023-06-09T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.0
110489,Coombe Bridge Ave,2023-06-09T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.4
110489,Coombe Bridge Ave,2023-06-09T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.57
110489,Coombe Bridge Ave,2023-06-09T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.61
110489,Coombe Bridge Ave,2023-06-09T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.59
110489,Coombe Bridge Ave,2023-06-09T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.15
110489,Coombe Bridge Ave,2023-06-09T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.17
110489,Coombe Bridge Ave,2023-06-09T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,-5.52
110489,Coombe Bridge Ave,2023-06-09T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,39.3
110489,Coombe Bridge Ave,2023-06-09T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.6
110489,Coombe Bridge Ave,2023-06-09T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.4
110489,Coombe Bridge Ave,2023-06-09T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.6
110489,Coombe Bridge Ave,2023-06-09T12:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.37
110489,Coombe Bridge Ave,2023-06-09T12:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,3.42
110489,Coombe Bridge Ave,2023-06-09T12:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.67
110489,Coombe Bridge Ave,2023-06-09T12:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.75
110489,Coombe Bridge Ave,2023-06-09T12:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.97
110489,Coombe Bridge Ave,2023-06-09T12:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,9.96
110489,Coombe Bridge Ave,2023-06-09T12:10:00.000+00:00,feeder,12.0,N Current (RMS),A,34.4
110489,Coombe Bridge Ave,2023-06-09T12:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,13.7
110489,Coombe Bridge Ave,2023-06-09T12:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,17.7
110489,Coombe Bridge Ave,2023-06-09T12:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,44.8
110489,Coombe Bridge Ave,2023-06-09T12:10:00.000+00:00,transformer,,Temperature,C,31.9
110489,Coombe Bridge Ave,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
110489,Coombe Bridge Ave,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
110489,Coombe Bridge Ave,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
110489,Coombe Bridge Ave,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
110489,Coombe Bridge Ave,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
110489,Coombe Bridge Ave,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
110489,Coombe Bridge Ave,2023-06-09T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
110489,Coombe Bridge Ave,2023-06-09T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.7
110489,Coombe Bridge Ave,2023-06-09T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
110489,Coombe Bridge Ave,2023-06-09T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.29
110489,Coombe Bridge Ave,2023-06-09T12:10:00.000+00:00,busbar,,L2 Active Power,kW,0.14
110489,Coombe Bridge Ave,2023-06-09T12:10:00.000+00:00,busbar,,L1 Active Power,kW,9.04
110489,Coombe Bridge Ave,2023-06-09T12:10:00.000+00:00,busbar,,N Current (RMS),A,42.1
110489,Coombe Bridge Ave,2023-06-09T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
110489,Coombe Bridge Ave,2023-06-09T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
110489,Coombe Bridge Ave,2023-06-09T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
110489,Coombe Bridge Ave,2023-06-09T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.58
110489,Coombe Bridge Ave,2023-06-09T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.33
110489,Coombe Bridge Ave,2023-06-09T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.53
110489,Coombe Bridge Ave,2023-06-09T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.0
110489,Coombe Bridge Ave,2023-06-09T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.29
110489,Coombe Bridge Ave,2023-06-09T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.03
110489,Coombe Bridge Ave,2023-06-09T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.9
110489,Coombe Bridge Ave,2023-06-09T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.2
110489,Coombe Bridge Ave,2023-06-09T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.0
110489,Coombe Bridge Ave,2023-06-09T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.4
110489,Coombe Bridge Ave,2023-06-09T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.42
110489,Coombe Bridge Ave,2023-06-09T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.8
110489,Coombe Bridge Ave,2023-06-09T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.78
110489,Coombe Bridge Ave,2023-06-09T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.24
110489,Coombe Bridge Ave,2023-06-09T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.06
110489,Coombe Bridge Ave,2023-06-09T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,-7.31
110489,Coombe Bridge Ave,2023-06-09T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,45.2
110489,Coombe Bridge Ave,2023-06-09T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.0
110489,Coombe Bridge Ave,2023-06-09T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.9
110489,Coombe Bridge Ave,2023-06-09T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.0
110489,Coombe Bridge Ave,2023-06-09T12:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.22
110489,Coombe Bridge Ave,2023-06-09T12:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.25
110489,Coombe Bridge Ave,2023-06-09T12:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.08
110489,Coombe Bridge Ave,2023-06-09T12:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.45
110489,Coombe Bridge Ave,2023-06-09T12:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.67
110489,Coombe Bridge Ave,2023-06-09T12:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.63
110489,Coombe Bridge Ave,2023-06-09T12:00:00.000+00:00,feeder,12.0,N Current (RMS),A,21.2
110489,Coombe Bridge Ave,2023-06-09T12:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,12.6
110489,Coombe Bridge Ave,2023-06-09T12:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,10.8
110489,Coombe Bridge Ave,2023-06-09T12:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,26.2
110489,Coombe Bridge Ave,2023-06-09T12:00:00.000+00:00,transformer,,Temperature,C,31.8
110489,Coombe Bridge Ave,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110489,Coombe Bridge Ave,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
110489,Coombe Bridge Ave,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
110489,Coombe Bridge Ave,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
110489,Coombe Bridge Ave,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
110489,Coombe Bridge Ave,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
110489,Coombe Bridge Ave,2023-06-09T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
110489,Coombe Bridge Ave,2023-06-09T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.11
110489,Coombe Bridge Ave,2023-06-09T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
110489,Coombe Bridge Ave,2023-06-09T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.65
110489,Coombe Bridge Ave,2023-06-09T12:00:00.000+00:00,busbar,,L2 Active Power,kW,0.72
110489,Coombe Bridge Ave,2023-06-09T12:00:00.000+00:00,busbar,,L1 Active Power,kW,2.14
110489,Coombe Bridge Ave,2023-06-09T12:00:00.000+00:00,busbar,,N Current (RMS),A,40.1
110489,Coombe Bridge Ave,2023-06-09T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
110489,Coombe Bridge Ave,2023-06-09T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
110489,Coombe Bridge Ave,2023-06-09T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
110489,Coombe Bridge Ave,2023-06-09T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.84
110489,Coombe Bridge Ave,2023-06-09T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.33
110489,Coombe Bridge Ave,2023-06-09T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.68
110489,Coombe Bridge Ave,2023-06-09T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.53
110489,Coombe Bridge Ave,2023-06-09T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.29
110489,Coombe Bridge Ave,2023-06-09T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.51
110489,Coombe Bridge Ave,2023-06-09T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.4
110489,Coombe Bridge Ave,2023-06-09T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.0
110489,Coombe Bridge Ave,2023-06-09T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.9
110489,Coombe Bridge Ave,2023-06-09T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.1
110489,Coombe Bridge Ave,2023-06-09T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.04
110489,Coombe Bridge Ave,2023-06-09T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.96
110489,Coombe Bridge Ave,2023-06-09T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.84
110489,Coombe Bridge Ave,2023-06-09T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.91
110489,Coombe Bridge Ave,2023-06-09T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.2
110489,Coombe Bridge Ave,2023-06-09T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,-4.83
110489,Coombe Bridge Ave,2023-06-09T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,35.9
110489,Coombe Bridge Ave,2023-06-09T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.0
110489,Coombe Bridge Ave,2023-06-09T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.0
110489,Coombe Bridge Ave,2023-06-09T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.8
110489,Coombe Bridge Ave,2023-06-09T11:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.85
110489,Coombe Bridge Ave,2023-06-09T11:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-0.97
110489,Coombe Bridge Ave,2023-06-09T11:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.26
110489,Coombe Bridge Ave,2023-06-09T11:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.31
110489,Coombe Bridge Ave,2023-06-09T11:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.77
110489,Coombe Bridge Ave,2023-06-09T11:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.86
110489,Coombe Bridge Ave,2023-06-09T11:50:00.000+00:00,feeder,12.0,N Current (RMS),A,24.2
110489,Coombe Bridge Ave,2023-06-09T11:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,10.5
110489,Coombe Bridge Ave,2023-06-09T11:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.3
110489,Coombe Bridge Ave,2023-06-09T11:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,27.7
110489,Coombe Bridge Ave,2023-06-09T11:50:00.000+00:00,transformer,,Temperature,C,31.7
110489,Coombe Bridge Ave,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
110489,Coombe Bridge Ave,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
110489,Coombe Bridge Ave,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
110489,Coombe Bridge Ave,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
110489,Coombe Bridge Ave,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
110489,Coombe Bridge Ave,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
110489,Coombe Bridge Ave,2023-06-09T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
110489,Coombe Bridge Ave,2023-06-09T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
110489,Coombe Bridge Ave,2023-06-09T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
110489,Coombe Bridge Ave,2023-06-09T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.31
110489,Coombe Bridge Ave,2023-06-09T11:50:00.000+00:00,busbar,,L2 Active Power,kW,3.5
110489,Coombe Bridge Ave,2023-06-09T11:50:00.000+00:00,busbar,,L1 Active Power,kW,3.14
110489,Coombe Bridge Ave,2023-06-09T11:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
110489,Coombe Bridge Ave,2023-06-09T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
110489,Coombe Bridge Ave,2023-06-09T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
110489,Coombe Bridge Ave,2023-06-09T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
110489,Coombe Bridge Ave,2023-06-09T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.05
110489,Coombe Bridge Ave,2023-06-09T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.34
110489,Coombe Bridge Ave,2023-06-09T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.66
110489,Coombe Bridge Ave,2023-06-09T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.22
110489,Coombe Bridge Ave,2023-06-09T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.48
110489,Coombe Bridge Ave,2023-06-09T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.64
110489,Coombe Bridge Ave,2023-06-09T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.7
110489,Coombe Bridge Ave,2023-06-09T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.8
110489,Coombe Bridge Ave,2023-06-09T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110489,Coombe Bridge Ave,2023-06-09T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.5
110489,Coombe Bridge Ave,2023-06-09T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-6.72
110489,Coombe Bridge Ave,2023-06-09T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.28
110489,Coombe Bridge Ave,2023-06-09T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.75
110489,Coombe Bridge Ave,2023-06-09T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-3.76
110489,Coombe Bridge Ave,2023-06-09T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.04
110489,Coombe Bridge Ave,2023-06-09T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,-7.37
110489,Coombe Bridge Ave,2023-06-09T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,58.9
110489,Coombe Bridge Ave,2023-06-09T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.4
110489,Coombe Bridge Ave,2023-06-09T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.9
110489,Coombe Bridge Ave,2023-06-09T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.1
110489,Coombe Bridge Ave,2023-06-09T11:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.38
110489,Coombe Bridge Ave,2023-06-09T11:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-1.48
110489,Coombe Bridge Ave,2023-06-09T11:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.17
110489,Coombe Bridge Ave,2023-06-09T11:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.67
