Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-06-09T11:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,1.19
110489,Coombe Bridge Ave,2023-06-09T11:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.79
110489,Coombe Bridge Ave,2023-06-09T11:40:00.000+00:00,feeder,12.0,N Current (RMS),A,27.8
110489,Coombe Bridge Ave,2023-06-09T11:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,13.7
110489,Coombe Bridge Ave,2023-06-09T11:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,8.4
110489,Coombe Bridge Ave,2023-06-09T11:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,31.0
110489,Coombe Bridge Ave,2023-06-09T11:40:00.000+00:00,transformer,,Temperature,C,31.6
110489,Coombe Bridge Ave,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110489,Coombe Bridge Ave,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
110489,Coombe Bridge Ave,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
110489,Coombe Bridge Ave,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
110489,Coombe Bridge Ave,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
110489,Coombe Bridge Ave,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
110489,Coombe Bridge Ave,2023-06-09T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.15
110489,Coombe Bridge Ave,2023-06-09T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
110489,Coombe Bridge Ave,2023-06-09T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
110489,Coombe Bridge Ave,2023-06-09T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.53
110489,Coombe Bridge Ave,2023-06-09T11:40:00.000+00:00,busbar,,L2 Active Power,kW,5.7
110489,Coombe Bridge Ave,2023-06-09T11:40:00.000+00:00,busbar,,L1 Active Power,kW,1.71
110489,Coombe Bridge Ave,2023-06-09T11:40:00.000+00:00,busbar,,N Current (RMS),A,78.5
110489,Coombe Bridge Ave,2023-06-09T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
110489,Coombe Bridge Ave,2023-06-09T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
110489,Coombe Bridge Ave,2023-06-09T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
110489,Coombe Bridge Ave,2023-06-09T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.13
110489,Coombe Bridge Ave,2023-06-09T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.35
110489,Coombe Bridge Ave,2023-06-09T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.68
110489,Coombe Bridge Ave,2023-06-09T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.25
110489,Coombe Bridge Ave,2023-06-09T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.54
110489,Coombe Bridge Ave,2023-06-09T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.5
110489,Coombe Bridge Ave,2023-06-09T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.6
110489,Coombe Bridge Ave,2023-06-09T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.0
110489,Coombe Bridge Ave,2023-06-09T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110489,Coombe Bridge Ave,2023-06-09T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.7
110489,Coombe Bridge Ave,2023-06-09T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-6.76
110489,Coombe Bridge Ave,2023-06-09T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.46
110489,Coombe Bridge Ave,2023-06-09T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.68
110489,Coombe Bridge Ave,2023-06-09T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-3.66
110489,Coombe Bridge Ave,2023-06-09T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.66
110489,Coombe Bridge Ave,2023-06-09T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,-7.45
110489,Coombe Bridge Ave,2023-06-09T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,60.2
110489,Coombe Bridge Ave,2023-06-09T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.5
110489,Coombe Bridge Ave,2023-06-09T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.1
110489,Coombe Bridge Ave,2023-06-09T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.2
110489,Coombe Bridge Ave,2023-06-09T11:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.54
110489,Coombe Bridge Ave,2023-06-09T11:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-1.43
110489,Coombe Bridge Ave,2023-06-09T11:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.08
110489,Coombe Bridge Ave,2023-06-09T11:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.84
110489,Coombe Bridge Ave,2023-06-09T11:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,1.31
110489,Coombe Bridge Ave,2023-06-09T11:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.65
110489,Coombe Bridge Ave,2023-06-09T11:30:00.000+00:00,feeder,12.0,N Current (RMS),A,23.7
110489,Coombe Bridge Ave,2023-06-09T11:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,14.5
110489,Coombe Bridge Ave,2023-06-09T11:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,8.5
110489,Coombe Bridge Ave,2023-06-09T11:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,26.6
110489,Coombe Bridge Ave,2023-06-09T11:30:00.000+00:00,transformer,,Temperature,C,31.4
110489,Coombe Bridge Ave,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
110489,Coombe Bridge Ave,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
110489,Coombe Bridge Ave,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
110489,Coombe Bridge Ave,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
110489,Coombe Bridge Ave,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
110489,Coombe Bridge Ave,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
110489,Coombe Bridge Ave,2023-06-09T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.81
110489,Coombe Bridge Ave,2023-06-09T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
110489,Coombe Bridge Ave,2023-06-09T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
110489,Coombe Bridge Ave,2023-06-09T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.62
110489,Coombe Bridge Ave,2023-06-09T11:30:00.000+00:00,busbar,,L2 Active Power,kW,6.43
110489,Coombe Bridge Ave,2023-06-09T11:30:00.000+00:00,busbar,,L1 Active Power,kW,0.17
110489,Coombe Bridge Ave,2023-06-09T11:30:00.000+00:00,busbar,,N Current (RMS),A,85.6
110489,Coombe Bridge Ave,2023-06-09T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
110489,Coombe Bridge Ave,2023-06-09T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
110489,Coombe Bridge Ave,2023-06-09T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
110489,Coombe Bridge Ave,2023-06-09T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.74
110489,Coombe Bridge Ave,2023-06-09T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.34
110489,Coombe Bridge Ave,2023-06-09T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.64
110489,Coombe Bridge Ave,2023-06-09T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.72
110489,Coombe Bridge Ave,2023-06-09T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.38
110489,Coombe Bridge Ave,2023-06-09T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.43
110489,Coombe Bridge Ave,2023-06-09T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.6
110489,Coombe Bridge Ave,2023-06-09T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.6
110489,Coombe Bridge Ave,2023-06-09T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110489,Coombe Bridge Ave,2023-06-09T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.7
110489,Coombe Bridge Ave,2023-06-09T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-7.36
110489,Coombe Bridge Ave,2023-06-09T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.12
110489,Coombe Bridge Ave,2023-06-09T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.93
110489,Coombe Bridge Ave,2023-06-09T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-4.03
110489,Coombe Bridge Ave,2023-06-09T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.51
110489,Coombe Bridge Ave,2023-06-09T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,-6.19
110489,Coombe Bridge Ave,2023-06-09T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,59.3
110489,Coombe Bridge Ave,2023-06-09T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.5
110489,Coombe Bridge Ave,2023-06-09T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.6
110489,Coombe Bridge Ave,2023-06-09T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.0
110489,Coombe Bridge Ave,2023-06-09T11:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.22
110489,Coombe Bridge Ave,2023-06-09T11:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-1.07
110489,Coombe Bridge Ave,2023-06-09T11:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.21
110489,Coombe Bridge Ave,2023-06-09T11:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.71
110489,Coombe Bridge Ave,2023-06-09T11:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,1.14
110489,Coombe Bridge Ave,2023-06-09T11:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.34
110489,Coombe Bridge Ave,2023-06-09T11:20:00.000+00:00,feeder,12.0,N Current (RMS),A,25.6
110489,Coombe Bridge Ave,2023-06-09T11:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,14.0
110489,Coombe Bridge Ave,2023-06-09T11:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.3
110489,Coombe Bridge Ave,2023-06-09T11:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,29.0
110489,Coombe Bridge Ave,2023-06-09T11:20:00.000+00:00,transformer,,Temperature,C,31.3
110489,Coombe Bridge Ave,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110489,Coombe Bridge Ave,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
110489,Coombe Bridge Ave,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
110489,Coombe Bridge Ave,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
110489,Coombe Bridge Ave,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
110489,Coombe Bridge Ave,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
110489,Coombe Bridge Ave,2023-06-09T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.7
110489,Coombe Bridge Ave,2023-06-09T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
110489,Coombe Bridge Ave,2023-06-09T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
110489,Coombe Bridge Ave,2023-06-09T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.15
110489,Coombe Bridge Ave,2023-06-09T11:20:00.000+00:00,busbar,,L2 Active Power,kW,3.41
110489,Coombe Bridge Ave,2023-06-09T11:20:00.000+00:00,busbar,,L1 Active Power,kW,2.89
110489,Coombe Bridge Ave,2023-06-09T11:20:00.000+00:00,busbar,,N Current (RMS),A,67.7
110489,Coombe Bridge Ave,2023-06-09T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
110489,Coombe Bridge Ave,2023-06-09T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
110489,Coombe Bridge Ave,2023-06-09T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
110489,Coombe Bridge Ave,2023-06-09T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.04
110489,Coombe Bridge Ave,2023-06-09T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.33
110489,Coombe Bridge Ave,2023-06-09T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.7
110489,Coombe Bridge Ave,2023-06-09T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.49
110489,Coombe Bridge Ave,2023-06-09T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.43
110489,Coombe Bridge Ave,2023-06-09T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.1
110489,Coombe Bridge Ave,2023-06-09T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.0
110489,Coombe Bridge Ave,2023-06-09T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.5
110489,Coombe Bridge Ave,2023-06-09T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.4
110489,Coombe Bridge Ave,2023-06-09T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.0
110489,Coombe Bridge Ave,2023-06-09T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-6.64
110489,Coombe Bridge Ave,2023-06-09T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.48
110489,Coombe Bridge Ave,2023-06-09T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.59
110489,Coombe Bridge Ave,2023-06-09T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-3.62
110489,Coombe Bridge Ave,2023-06-09T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.89
110489,Coombe Bridge Ave,2023-06-09T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,-5.51
110489,Coombe Bridge Ave,2023-06-09T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,54.0
110489,Coombe Bridge Ave,2023-06-09T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.9
110489,Coombe Bridge Ave,2023-06-09T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.0
110489,Coombe Bridge Ave,2023-06-09T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.0
110489,Coombe Bridge Ave,2023-06-09T11:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.16
110489,Coombe Bridge Ave,2023-06-09T11:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-1.32
110489,Coombe Bridge Ave,2023-06-09T11:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.13
110489,Coombe Bridge Ave,2023-06-09T11:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.22
110489,Coombe Bridge Ave,2023-06-09T11:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,1.01
110489,Coombe Bridge Ave,2023-06-09T11:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.06
110489,Coombe Bridge Ave,2023-06-09T11:10:00.000+00:00,feeder,12.0,N Current (RMS),A,25.7
110489,Coombe Bridge Ave,2023-06-09T11:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,7.6
110489,Coombe Bridge Ave,2023-06-09T11:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.6
110489,Coombe Bridge Ave,2023-06-09T11:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,27.2
110489,Coombe Bridge Ave,2023-06-09T11:10:00.000+00:00,transformer,,Temperature,C,31.1
110489,Coombe Bridge Ave,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
110489,Coombe Bridge Ave,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
110489,Coombe Bridge Ave,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
110489,Coombe Bridge Ave,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
110489,Coombe Bridge Ave,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
110489,Coombe Bridge Ave,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
110489,Coombe Bridge Ave,2023-06-09T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.07
110489,Coombe Bridge Ave,2023-06-09T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
110489,Coombe Bridge Ave,2023-06-09T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
110489,Coombe Bridge Ave,2023-06-09T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.04
110489,Coombe Bridge Ave,2023-06-09T11:10:00.000+00:00,busbar,,L2 Active Power,kW,3.92
110489,Coombe Bridge Ave,2023-06-09T11:10:00.000+00:00,busbar,,L1 Active Power,kW,3.0
110489,Coombe Bridge Ave,2023-06-09T11:10:00.000+00:00,busbar,,N Current (RMS),A,59.5
110489,Coombe Bridge Ave,2023-06-09T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
110489,Coombe Bridge Ave,2023-06-09T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
110489,Coombe Bridge Ave,2023-06-09T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
110489,Coombe Bridge Ave,2023-06-09T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.98
110489,Coombe Bridge Ave,2023-06-09T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.31
110489,Coombe Bridge Ave,2023-06-09T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.6
110489,Coombe Bridge Ave,2023-06-09T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.49
110489,Coombe Bridge Ave,2023-06-09T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.3
110489,Coombe Bridge Ave,2023-06-09T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.0
110489,Coombe Bridge Ave,2023-06-09T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.6
110489,Coombe Bridge Ave,2023-06-09T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.3
110489,Coombe Bridge Ave,2023-06-09T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.9
110489,Coombe Bridge Ave,2023-06-09T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.3
110489,Coombe Bridge Ave,2023-06-09T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-7.54
110489,Coombe Bridge Ave,2023-06-09T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.28
110489,Coombe Bridge Ave,2023-06-09T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.81
110489,Coombe Bridge Ave,2023-06-09T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-4.27
110489,Coombe Bridge Ave,2023-06-09T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.93
110489,Coombe Bridge Ave,2023-06-09T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,-5.15
110489,Coombe Bridge Ave,2023-06-09T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,55.4
110489,Coombe Bridge Ave,2023-06-09T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.7
110489,Coombe Bridge Ave,2023-06-09T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.1
110489,Coombe Bridge Ave,2023-06-09T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.2
110489,Coombe Bridge Ave,2023-06-09T11:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.22
110489,Coombe Bridge Ave,2023-06-09T11:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-1.4
110489,Coombe Bridge Ave,2023-06-09T11:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.2
110489,Coombe Bridge Ave,2023-06-09T11:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.18
110489,Coombe Bridge Ave,2023-06-09T11:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.52
110489,Coombe Bridge Ave,2023-06-09T11:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,12.7
110489,Coombe Bridge Ave,2023-06-09T11:00:00.000+00:00,feeder,12.0,N Current (RMS),A,56.3
110489,Coombe Bridge Ave,2023-06-09T11:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,7.7
110489,Coombe Bridge Ave,2023-06-09T11:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.0
110489,Coombe Bridge Ave,2023-06-09T11:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,58.0
110489,Coombe Bridge Ave,2023-06-09T11:00:00.000+00:00,transformer,,Temperature,C,31.0
110489,Coombe Bridge Ave,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110489,Coombe Bridge Ave,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
110489,Coombe Bridge Ave,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
110489,Coombe Bridge Ave,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
110489,Coombe Bridge Ave,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
110489,Coombe Bridge Ave,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
110489,Coombe Bridge Ave,2023-06-09T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.09
110489,Coombe Bridge Ave,2023-06-09T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
110489,Coombe Bridge Ave,2023-06-09T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
110489,Coombe Bridge Ave,2023-06-09T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.67
110489,Coombe Bridge Ave,2023-06-09T11:00:00.000+00:00,busbar,,L2 Active Power,kW,4.2
110489,Coombe Bridge Ave,2023-06-09T11:00:00.000+00:00,busbar,,L1 Active Power,kW,11.44
110489,Coombe Bridge Ave,2023-06-09T11:00:00.000+00:00,busbar,,N Current (RMS),A,67.2
110489,Coombe Bridge Ave,2023-06-09T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
110489,Coombe Bridge Ave,2023-06-09T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
110489,Coombe Bridge Ave,2023-06-09T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
110489,Coombe Bridge Ave,2023-06-09T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.9
110489,Coombe Bridge Ave,2023-06-09T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.31
110489,Coombe Bridge Ave,2023-06-09T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.71
110489,Coombe Bridge Ave,2023-06-09T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.45
110489,Coombe Bridge Ave,2023-06-09T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.31
110489,Coombe Bridge Ave,2023-06-09T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.49
110489,Coombe Bridge Ave,2023-06-09T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
110489,Coombe Bridge Ave,2023-06-09T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.9
110489,Coombe Bridge Ave,2023-06-09T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.9
110489,Coombe Bridge Ave,2023-06-09T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.7
110489,Coombe Bridge Ave,2023-06-09T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-9.32
110489,Coombe Bridge Ave,2023-06-09T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.53
110489,Coombe Bridge Ave,2023-06-09T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.82
110489,Coombe Bridge Ave,2023-06-09T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-5.27
110489,Coombe Bridge Ave,2023-06-09T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.46
110489,Coombe Bridge Ave,2023-06-09T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,-4.71
110489,Coombe Bridge Ave,2023-06-09T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,61.0
110489,Coombe Bridge Ave,2023-06-09T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.3
110489,Coombe Bridge Ave,2023-06-09T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.6
110489,Coombe Bridge Ave,2023-06-09T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.7
110489,Coombe Bridge Ave,2023-06-09T10:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.7
110489,Coombe Bridge Ave,2023-06-09T10:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-0.91
110489,Coombe Bridge Ave,2023-06-09T10:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.23
110489,Coombe Bridge Ave,2023-06-09T10:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.11
110489,Coombe Bridge Ave,2023-06-09T10:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.94
110489,Coombe Bridge Ave,2023-06-09T10:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.46
110489,Coombe Bridge Ave,2023-06-09T10:50:00.000+00:00,feeder,12.0,N Current (RMS),A,29.1
110489,Coombe Bridge Ave,2023-06-09T10:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.2
110489,Coombe Bridge Ave,2023-06-09T10:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.4
110489,Coombe Bridge Ave,2023-06-09T10:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,33.3
110489,Coombe Bridge Ave,2023-06-09T10:50:00.000+00:00,transformer,,Temperature,C,30.8
110489,Coombe Bridge Ave,2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110489,Coombe Bridge Ave,2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
110489,Coombe Bridge Ave,2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
110489,Coombe Bridge Ave,2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
110489,Coombe Bridge Ave,2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
110489,Coombe Bridge Ave,2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
110489,Coombe Bridge Ave,2023-06-09T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.88
110489,Coombe Bridge Ave,2023-06-09T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
110489,Coombe Bridge Ave,2023-06-09T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
110489,Coombe Bridge Ave,2023-06-09T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.95
110489,Coombe Bridge Ave,2023-06-09T10:50:00.000+00:00,busbar,,L2 Active Power,kW,4.7
110489,Coombe Bridge Ave,2023-06-09T10:50:00.000+00:00,busbar,,L1 Active Power,kW,6.31
110489,Coombe Bridge Ave,2023-06-09T10:50:00.000+00:00,busbar,,N Current (RMS),A,74.0
110489,Coombe Bridge Ave,2023-06-09T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
110489,Coombe Bridge Ave,2023-06-09T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
110489,Coombe Bridge Ave,2023-06-09T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
110489,Coombe Bridge Ave,2023-06-09T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.07
110489,Coombe Bridge Ave,2023-06-09T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.4
110489,Coombe Bridge Ave,2023-06-09T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.6
110489,Coombe Bridge Ave,2023-06-09T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.79
110489,Coombe Bridge Ave,2023-06-09T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.53
110489,Coombe Bridge Ave,2023-06-09T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.4
110489,Coombe Bridge Ave,2023-06-09T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,14.8
110489,Coombe Bridge Ave,2023-06-09T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.6
110489,Coombe Bridge Ave,2023-06-09T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110489,Coombe Bridge Ave,2023-06-09T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.5
110489,Coombe Bridge Ave,2023-06-09T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-8.06
110489,Coombe Bridge Ave,2023-06-09T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.7
110489,Coombe Bridge Ave,2023-06-09T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.87
110489,Coombe Bridge Ave,2023-06-09T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-4.36
110489,Coombe Bridge Ave,2023-06-09T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.89
110489,Coombe Bridge Ave,2023-06-09T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,-4.56
110489,Coombe Bridge Ave,2023-06-09T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,54.5
110489,Coombe Bridge Ave,2023-06-09T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.8
110489,Coombe Bridge Ave,2023-06-09T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.3
110489,Coombe Bridge Ave,2023-06-09T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.3
110489,Coombe Bridge Ave,2023-06-09T10:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.71
110489,Coombe Bridge Ave,2023-06-09T10:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-0.66
110489,Coombe Bridge Ave,2023-06-09T10:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.3
110489,Coombe Bridge Ave,2023-06-09T10:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.2
110489,Coombe Bridge Ave,2023-06-09T10:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.86
110489,Coombe Bridge Ave,2023-06-09T10:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.33
110489,Coombe Bridge Ave,2023-06-09T10:40:00.000+00:00,feeder,12.0,N Current (RMS),A,20.3
110489,Coombe Bridge Ave,2023-06-09T10:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.5
110489,Coombe Bridge Ave,2023-06-09T10:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.5
110489,Coombe Bridge Ave,2023-06-09T10:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,25.3
110489,Coombe Bridge Ave,2023-06-09T10:40:00.000+00:00,transformer,,Temperature,C,30.7
110489,Coombe Bridge Ave,2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
110489,Coombe Bridge Ave,2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
110489,Coombe Bridge Ave,2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
110489,Coombe Bridge Ave,2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
110489,Coombe Bridge Ave,2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
110489,Coombe Bridge Ave,2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
110489,Coombe Bridge Ave,2023-06-09T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.53
110489,Coombe Bridge Ave,2023-06-09T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
110489,Coombe Bridge Ave,2023-06-09T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
110489,Coombe Bridge Ave,2023-06-09T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.7
110489,Coombe Bridge Ave,2023-06-09T10:40:00.000+00:00,busbar,,L2 Active Power,kW,5.12
110489,Coombe Bridge Ave,2023-06-09T10:40:00.000+00:00,busbar,,L1 Active Power,kW,7.1
110489,Coombe Bridge Ave,2023-06-09T10:40:00.000+00:00,busbar,,N Current (RMS),A,72.8
110489,Coombe Bridge Ave,2023-06-09T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
110489,Coombe Bridge Ave,2023-06-09T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
110489,Coombe Bridge Ave,2023-06-09T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
110489,Coombe Bridge Ave,2023-06-09T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.66
110489,Coombe Bridge Ave,2023-06-09T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.4
110489,Coombe Bridge Ave,2023-06-09T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.73
110489,Coombe Bridge Ave,2023-06-09T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.56
110489,Coombe Bridge Ave,2023-06-09T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.54
110489,Coombe Bridge Ave,2023-06-09T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.67
110489,Coombe Bridge Ave,2023-06-09T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.1
110489,Coombe Bridge Ave,2023-06-09T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.9
110489,Coombe Bridge Ave,2023-06-09T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110489,Coombe Bridge Ave,2023-06-09T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.4
110489,Coombe Bridge Ave,2023-06-09T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-11.53
110489,Coombe Bridge Ave,2023-06-09T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.06
110489,Coombe Bridge Ave,2023-06-09T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.7
110489,Coombe Bridge Ave,2023-06-09T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-6.25
110489,Coombe Bridge Ave,2023-06-09T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.66
110489,Coombe Bridge Ave,2023-06-09T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,-3.55
110489,Coombe Bridge Ave,2023-06-09T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,65.7
110489,Coombe Bridge Ave,2023-06-09T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,54.7
110489,Coombe Bridge Ave,2023-06-09T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.1
110489,Coombe Bridge Ave,2023-06-09T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.6
110489,Coombe Bridge Ave,2023-06-09T10:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.74
110489,Coombe Bridge Ave,2023-06-09T10:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.24
110489,Coombe Bridge Ave,2023-06-09T10:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.18
110489,Coombe Bridge Ave,2023-06-09T10:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.25
110489,Coombe Bridge Ave,2023-06-09T10:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.7
110489,Coombe Bridge Ave,2023-06-09T10:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.11
110489,Coombe Bridge Ave,2023-06-09T10:30:00.000+00:00,feeder,12.0,N Current (RMS),A,19.4
110489,Coombe Bridge Ave,2023-06-09T10:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.8
110489,Coombe Bridge Ave,2023-06-09T10:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.7
110489,Coombe Bridge Ave,2023-06-09T10:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,24.8
110489,Coombe Bridge Ave,2023-06-09T10:30:00.000+00:00,transformer,,Temperature,C,30.5
110489,Coombe Bridge Ave,2023-06-09T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
110489,Coombe Bridge Ave,2023-06-09T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
110489,Coombe Bridge Ave,2023-06-09T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
110489,Coombe Bridge Ave,2023-06-09T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
110489,Coombe Bridge Ave,2023-06-09T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
110489,Coombe Bridge Ave,2023-06-09T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
110489,Coombe Bridge Ave,2023-06-09T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.18
110489,Coombe Bridge Ave,2023-06-09T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
110489,Coombe Bridge Ave,2023-06-09T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
110489,Coombe Bridge Ave,2023-06-09T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.76
110489,Coombe Bridge Ave,2023-06-09T10:30:00.000+00:00,busbar,,L2 Active Power,kW,4.32
110489,Coombe Bridge Ave,2023-06-09T10:30:00.000+00:00,busbar,,L1 Active Power,kW,4.83
110489,Coombe Bridge Ave,2023-06-09T10:30:00.000+00:00,busbar,,N Current (RMS),A,78.1
110489,Coombe Bridge Ave,2023-06-09T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
110489,Coombe Bridge Ave,2023-06-09T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
110489,Coombe Bridge Ave,2023-06-09T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
110489,Coombe Bridge Ave,2023-06-09T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.44
110489,Coombe Bridge Ave,2023-06-09T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.38
110489,Coombe Bridge Ave,2023-06-09T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.65
110489,Coombe Bridge Ave,2023-06-09T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.06
110489,Coombe Bridge Ave,2023-06-09T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.52
110489,Coombe Bridge Ave,2023-06-09T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.44
110489,Coombe Bridge Ave,2023-06-09T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.6
110489,Coombe Bridge Ave,2023-06-09T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.0
110489,Coombe Bridge Ave,2023-06-09T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110489,Coombe Bridge Ave,2023-06-09T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.0
110489,Coombe Bridge Ave,2023-06-09T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-7.08
110489,Coombe Bridge Ave,2023-06-09T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.27
110489,Coombe Bridge Ave,2023-06-09T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.71
110489,Coombe Bridge Ave,2023-06-09T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-3.78
110489,Coombe Bridge Ave,2023-06-09T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.77
110489,Coombe Bridge Ave,2023-06-09T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,-3.48
110489,Coombe Bridge Ave,2023-06-09T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,50.9
110489,Coombe Bridge Ave,2023-06-09T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.7
110489,Coombe Bridge Ave,2023-06-09T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.0
110489,Coombe Bridge Ave,2023-06-09T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.1
110489,Coombe Bridge Ave,2023-06-09T10:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.92
110489,Coombe Bridge Ave,2023-06-09T10:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-0.1
110489,Coombe Bridge Ave,2023-06-09T10:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.16
110489,Coombe Bridge Ave,2023-06-09T10:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.39
110489,Coombe Bridge Ave,2023-06-09T10:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.76
110489,Coombe Bridge Ave,2023-06-09T10:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.94
110489,Coombe Bridge Ave,2023-06-09T10:20:00.000+00:00,feeder,12.0,N Current (RMS),A,24.4
110489,Coombe Bridge Ave,2023-06-09T10:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,11.4
110489,Coombe Bridge Ave,2023-06-09T10:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.9
110489,Coombe Bridge Ave,2023-06-09T10:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,30.4
110489,Coombe Bridge Ave,2023-06-09T10:20:00.000+00:00,transformer,,Temperature,C,30.4
110489,Coombe Bridge Ave,2023-06-09T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
110489,Coombe Bridge Ave,2023-06-09T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
110489,Coombe Bridge Ave,2023-06-09T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
110489,Coombe Bridge Ave,2023-06-09T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
110489,Coombe Bridge Ave,2023-06-09T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
110489,Coombe Bridge Ave,2023-06-09T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
110489,Coombe Bridge Ave,2023-06-09T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.66
110489,Coombe Bridge Ave,2023-06-09T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
110489,Coombe Bridge Ave,2023-06-09T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
110489,Coombe Bridge Ave,2023-06-09T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.9
110489,Coombe Bridge Ave,2023-06-09T10:20:00.000+00:00,busbar,,L2 Active Power,kW,4.29
110489,Coombe Bridge Ave,2023-06-09T10:20:00.000+00:00,busbar,,L1 Active Power,kW,6.49
110489,Coombe Bridge Ave,2023-06-09T10:20:00.000+00:00,busbar,,N Current (RMS),A,63.2
110489,Coombe Bridge Ave,2023-06-09T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
110489,Coombe Bridge Ave,2023-06-09T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
110489,Coombe Bridge Ave,2023-06-09T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
110489,Coombe Bridge Ave,2023-06-09T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.01
110489,Coombe Bridge Ave,2023-06-09T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.32
110489,Coombe Bridge Ave,2023-06-09T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.68
110489,Coombe Bridge Ave,2023-06-09T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.87
110489,Coombe Bridge Ave,2023-06-09T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.41
110489,Coombe Bridge Ave,2023-06-09T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.19
110489,Coombe Bridge Ave,2023-06-09T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,14.1
110489,Coombe Bridge Ave,2023-06-09T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.8
110489,Coombe Bridge Ave,2023-06-09T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110489,Coombe Bridge Ave,2023-06-09T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.1
110489,Coombe Bridge Ave,2023-06-09T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
110489,Coombe Bridge Ave,2023-06-09T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.84
110489,Coombe Bridge Ave,2023-06-09T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.89
110489,Coombe Bridge Ave,2023-06-09T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.34
110489,Coombe Bridge Ave,2023-06-09T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.97
110489,Coombe Bridge Ave,2023-06-09T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,-3.51
110489,Coombe Bridge Ave,2023-06-09T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,31.6
110489,Coombe Bridge Ave,2023-06-09T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.1
110489,Coombe Bridge Ave,2023-06-09T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.3
110489,Coombe Bridge Ave,2023-06-09T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.0
110489,Coombe Bridge Ave,2023-06-09T10:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.34
110489,Coombe Bridge Ave,2023-06-09T10:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-0.13
110489,Coombe Bridge Ave,2023-06-09T10:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.97
110489,Coombe Bridge Ave,2023-06-09T10:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.23
110489,Coombe Bridge Ave,2023-06-09T10:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.01
110489,Coombe Bridge Ave,2023-06-09T10:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.22
110489,Coombe Bridge Ave,2023-06-09T10:10:00.000+00:00,feeder,12.0,N Current (RMS),A,27.6
110489,Coombe Bridge Ave,2023-06-09T10:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,8.9
110489,Coombe Bridge Ave,2023-06-09T10:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.5
110489,Coombe Bridge Ave,2023-06-09T10:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,30.6
110489,Coombe Bridge Ave,2023-06-09T10:10:00.000+00:00,transformer,,Temperature,C,30.2
110489,Coombe Bridge Ave,2023-06-09T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
110489,Coombe Bridge Ave,2023-06-09T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
110489,Coombe Bridge Ave,2023-06-09T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
110489,Coombe Bridge Ave,2023-06-09T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
110489,Coombe Bridge Ave,2023-06-09T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
110489,Coombe Bridge Ave,2023-06-09T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
110489,Coombe Bridge Ave,2023-06-09T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
110489,Coombe Bridge Ave,2023-06-09T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
110489,Coombe Bridge Ave,2023-06-09T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
110489,Coombe Bridge Ave,2023-06-09T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.05
110489,Coombe Bridge Ave,2023-06-09T10:10:00.000+00:00,busbar,,L2 Active Power,kW,3.31
110489,Coombe Bridge Ave,2023-06-09T10:10:00.000+00:00,busbar,,L1 Active Power,kW,5.3
110489,Coombe Bridge Ave,2023-06-09T10:10:00.000+00:00,busbar,,N Current (RMS),A,42.3
110489,Coombe Bridge Ave,2023-06-09T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
110489,Coombe Bridge Ave,2023-06-09T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
110489,Coombe Bridge Ave,2023-06-09T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
110489,Coombe Bridge Ave,2023-06-09T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.28
110489,Coombe Bridge Ave,2023-06-09T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.33
110489,Coombe Bridge Ave,2023-06-09T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.71
110489,Coombe Bridge Ave,2023-06-09T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.84
110489,Coombe Bridge Ave,2023-06-09T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.36
110489,Coombe Bridge Ave,2023-06-09T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.15
110489,Coombe Bridge Ave,2023-06-09T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.0
110489,Coombe Bridge Ave,2023-06-09T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.9
110489,Coombe Bridge Ave,2023-06-09T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.1
110489,Coombe Bridge Ave,2023-06-09T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.3
110489,Coombe Bridge Ave,2023-06-09T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.3
110489,Coombe Bridge Ave,2023-06-09T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.5
110489,Coombe Bridge Ave,2023-06-09T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.5
110489,Coombe Bridge Ave,2023-06-09T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.62
110489,Coombe Bridge Ave,2023-06-09T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.15
110489,Coombe Bridge Ave,2023-06-09T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,-4.4
110489,Coombe Bridge Ave,2023-06-09T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,35.2
110489,Coombe Bridge Ave,2023-06-09T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.5
110489,Coombe Bridge Ave,2023-06-09T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.6
110489,Coombe Bridge Ave,2023-06-09T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.1
110489,Coombe Bridge Ave,2023-06-09T10:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.31
110489,Coombe Bridge Ave,2023-06-09T10:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-0.49
110489,Coombe Bridge Ave,2023-06-09T10:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.08
110489,Coombe Bridge Ave,2023-06-09T10:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.65
110489,Coombe Bridge Ave,2023-06-09T10:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.39
110489,Coombe Bridge Ave,2023-06-09T10:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.29
110489,Coombe Bridge Ave,2023-06-09T10:00:00.000+00:00,feeder,12.0,N Current (RMS),A,22.7
110489,Coombe Bridge Ave,2023-06-09T10:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,13.2
110489,Coombe Bridge Ave,2023-06-09T10:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.7
110489,Coombe Bridge Ave,2023-06-09T10:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,27.7
110489,Coombe Bridge Ave,2023-06-09T10:00:00.000+00:00,transformer,,Temperature,C,30.0
110489,Coombe Bridge Ave,2023-06-09T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
110489,Coombe Bridge Ave,2023-06-09T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
110489,Coombe Bridge Ave,2023-06-09T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
110489,Coombe Bridge Ave,2023-06-09T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
110489,Coombe Bridge Ave,2023-06-09T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
110489,Coombe Bridge Ave,2023-06-09T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
110489,Coombe Bridge Ave,2023-06-09T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
110489,Coombe Bridge Ave,2023-06-09T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
110489,Coombe Bridge Ave,2023-06-09T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
110489,Coombe Bridge Ave,2023-06-09T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.85
110489,Coombe Bridge Ave,2023-06-09T10:00:00.000+00:00,busbar,,L2 Active Power,kW,2.85
110489,Coombe Bridge Ave,2023-06-09T10:00:00.000+00:00,busbar,,L1 Active Power,kW,3.64
110489,Coombe Bridge Ave,2023-06-09T10:00:00.000+00:00,busbar,,N Current (RMS),A,41.0
110489,Coombe Bridge Ave,2023-06-09T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
110489,Coombe Bridge Ave,2023-06-09T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
110489,Coombe Bridge Ave,2023-06-09T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
110489,Coombe Bridge Ave,2023-06-09T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.27
110489,Coombe Bridge Ave,2023-06-09T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.36
110489,Coombe Bridge Ave,2023-06-09T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.69
110489,Coombe Bridge Ave,2023-06-09T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.63
110489,Coombe Bridge Ave,2023-06-09T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.48
110489,Coombe Bridge Ave,2023-06-09T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.01
110489,Coombe Bridge Ave,2023-06-09T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.6
110489,Coombe Bridge Ave,2023-06-09T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.2
110489,Coombe Bridge Ave,2023-06-09T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110489,Coombe Bridge Ave,2023-06-09T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.8
110489,Coombe Bridge Ave,2023-06-09T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.58
110489,Coombe Bridge Ave,2023-06-09T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.14
110489,Coombe Bridge Ave,2023-06-09T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.27
110489,Coombe Bridge Ave,2023-06-09T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.3
110489,Coombe Bridge Ave,2023-06-09T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.36
110489,Coombe Bridge Ave,2023-06-09T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,-2.6
110489,Coombe Bridge Ave,2023-06-09T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.1
110489,Coombe Bridge Ave,2023-06-09T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.4
110489,Coombe Bridge Ave,2023-06-09T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.4
110489,Coombe Bridge Ave,2023-06-09T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.3
110489,Coombe Bridge Ave,2023-06-09T09:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.53
110489,Coombe Bridge Ave,2023-06-09T09:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.91
110489,Coombe Bridge Ave,2023-06-09T09:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.48
110489,Coombe Bridge Ave,2023-06-09T09:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.54
110489,Coombe Bridge Ave,2023-06-09T09:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.84
110489,Coombe Bridge Ave,2023-06-09T09:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.08
110489,Coombe Bridge Ave,2023-06-09T09:50:00.000+00:00,feeder,12.0,N Current (RMS),A,17.7
110489,Coombe Bridge Ave,2023-06-09T09:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,14.2
110489,Coombe Bridge Ave,2023-06-09T09:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,9.0
110489,Coombe Bridge Ave,2023-06-09T09:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,22.6
