Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-06-09T09:50:00.000+00:00,transformer,,Temperature,C,29.8
110489,Coombe Bridge Ave,2023-06-09T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
110489,Coombe Bridge Ave,2023-06-09T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
110489,Coombe Bridge Ave,2023-06-09T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
110489,Coombe Bridge Ave,2023-06-09T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
110489,Coombe Bridge Ave,2023-06-09T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
110489,Coombe Bridge Ave,2023-06-09T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
110489,Coombe Bridge Ave,2023-06-09T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
110489,Coombe Bridge Ave,2023-06-09T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.56
110489,Coombe Bridge Ave,2023-06-09T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
110489,Coombe Bridge Ave,2023-06-09T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.96
110489,Coombe Bridge Ave,2023-06-09T09:50:00.000+00:00,busbar,,L2 Active Power,kW,1.6
110489,Coombe Bridge Ave,2023-06-09T09:50:00.000+00:00,busbar,,L1 Active Power,kW,3.9
110489,Coombe Bridge Ave,2023-06-09T09:50:00.000+00:00,busbar,,N Current (RMS),A,33.6
110489,Coombe Bridge Ave,2023-06-09T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
110489,Coombe Bridge Ave,2023-06-09T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
110489,Coombe Bridge Ave,2023-06-09T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
110489,Coombe Bridge Ave,2023-06-09T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.94
110489,Coombe Bridge Ave,2023-06-09T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.33
110489,Coombe Bridge Ave,2023-06-09T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.64
110489,Coombe Bridge Ave,2023-06-09T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.52
110489,Coombe Bridge Ave,2023-06-09T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.4
110489,Coombe Bridge Ave,2023-06-09T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.27
110489,Coombe Bridge Ave,2023-06-09T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.5
110489,Coombe Bridge Ave,2023-06-09T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.4
110489,Coombe Bridge Ave,2023-06-09T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110489,Coombe Bridge Ave,2023-06-09T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.6
110489,Coombe Bridge Ave,2023-06-09T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.04
110489,Coombe Bridge Ave,2023-06-09T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.15
110489,Coombe Bridge Ave,2023-06-09T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.44
110489,Coombe Bridge Ave,2023-06-09T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.54
110489,Coombe Bridge Ave,2023-06-09T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.85
110489,Coombe Bridge Ave,2023-06-09T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,-3.18
110489,Coombe Bridge Ave,2023-06-09T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,25.4
110489,Coombe Bridge Ave,2023-06-09T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.3
110489,Coombe Bridge Ave,2023-06-09T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.2
110489,Coombe Bridge Ave,2023-06-09T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.3
110489,Coombe Bridge Ave,2023-06-09T09:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.16
110489,Coombe Bridge Ave,2023-06-09T09:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.5
110489,Coombe Bridge Ave,2023-06-09T09:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.33
110489,Coombe Bridge Ave,2023-06-09T09:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.36
110489,Coombe Bridge Ave,2023-06-09T09:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.12
110489,Coombe Bridge Ave,2023-06-09T09:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,2.99
110489,Coombe Bridge Ave,2023-06-09T09:40:00.000+00:00,feeder,12.0,N Current (RMS),A,16.6
110489,Coombe Bridge Ave,2023-06-09T09:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,12.3
110489,Coombe Bridge Ave,2023-06-09T09:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.4
110489,Coombe Bridge Ave,2023-06-09T09:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,21.6
110489,Coombe Bridge Ave,2023-06-09T09:40:00.000+00:00,transformer,,Temperature,C,29.6
110489,Coombe Bridge Ave,2023-06-09T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110489,Coombe Bridge Ave,2023-06-09T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
110489,Coombe Bridge Ave,2023-06-09T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
110489,Coombe Bridge Ave,2023-06-09T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
110489,Coombe Bridge Ave,2023-06-09T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
110489,Coombe Bridge Ave,2023-06-09T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
110489,Coombe Bridge Ave,2023-06-09T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
110489,Coombe Bridge Ave,2023-06-09T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
110489,Coombe Bridge Ave,2023-06-09T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
110489,Coombe Bridge Ave,2023-06-09T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.11
110489,Coombe Bridge Ave,2023-06-09T09:40:00.000+00:00,busbar,,L2 Active Power,kW,3.05
110489,Coombe Bridge Ave,2023-06-09T09:40:00.000+00:00,busbar,,L1 Active Power,kW,2.46
110489,Coombe Bridge Ave,2023-06-09T09:40:00.000+00:00,busbar,,N Current (RMS),A,37.8
110489,Coombe Bridge Ave,2023-06-09T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
110489,Coombe Bridge Ave,2023-06-09T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
110489,Coombe Bridge Ave,2023-06-09T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
110489,Coombe Bridge Ave,2023-06-09T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.96
110489,Coombe Bridge Ave,2023-06-09T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.35
110489,Coombe Bridge Ave,2023-06-09T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.68
110489,Coombe Bridge Ave,2023-06-09T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.0
110489,Coombe Bridge Ave,2023-06-09T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.36
110489,Coombe Bridge Ave,2023-06-09T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.81
110489,Coombe Bridge Ave,2023-06-09T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,13.9
110489,Coombe Bridge Ave,2023-06-09T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.2
110489,Coombe Bridge Ave,2023-06-09T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.2
110489,Coombe Bridge Ave,2023-06-09T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.0
110489,Coombe Bridge Ave,2023-06-09T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.44
110489,Coombe Bridge Ave,2023-06-09T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.55
110489,Coombe Bridge Ave,2023-06-09T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.45
110489,Coombe Bridge Ave,2023-06-09T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.41
110489,Coombe Bridge Ave,2023-06-09T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.21
110489,Coombe Bridge Ave,2023-06-09T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,-2.57
110489,Coombe Bridge Ave,2023-06-09T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,29.1
110489,Coombe Bridge Ave,2023-06-09T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.5
110489,Coombe Bridge Ave,2023-06-09T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.7
110489,Coombe Bridge Ave,2023-06-09T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.4
110489,Coombe Bridge Ave,2023-06-09T09:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.52
110489,Coombe Bridge Ave,2023-06-09T09:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-0.58
110489,Coombe Bridge Ave,2023-06-09T09:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.26
110489,Coombe Bridge Ave,2023-06-09T09:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.89
110489,Coombe Bridge Ave,2023-06-09T09:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.93
110489,Coombe Bridge Ave,2023-06-09T09:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.75
110489,Coombe Bridge Ave,2023-06-09T09:30:00.000+00:00,feeder,12.0,N Current (RMS),A,18.1
110489,Coombe Bridge Ave,2023-06-09T09:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,8.3
110489,Coombe Bridge Ave,2023-06-09T09:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.3
110489,Coombe Bridge Ave,2023-06-09T09:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,23.7
110489,Coombe Bridge Ave,2023-06-09T09:30:00.000+00:00,transformer,,Temperature,C,29.5
110489,Coombe Bridge Ave,2023-06-09T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110489,Coombe Bridge Ave,2023-06-09T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
110489,Coombe Bridge Ave,2023-06-09T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
110489,Coombe Bridge Ave,2023-06-09T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
110489,Coombe Bridge Ave,2023-06-09T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
110489,Coombe Bridge Ave,2023-06-09T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
110489,Coombe Bridge Ave,2023-06-09T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
110489,Coombe Bridge Ave,2023-06-09T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
110489,Coombe Bridge Ave,2023-06-09T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
110489,Coombe Bridge Ave,2023-06-09T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.61
110489,Coombe Bridge Ave,2023-06-09T09:30:00.000+00:00,busbar,,L2 Active Power,kW,3.31
110489,Coombe Bridge Ave,2023-06-09T09:30:00.000+00:00,busbar,,L1 Active Power,kW,5.46
110489,Coombe Bridge Ave,2023-06-09T09:30:00.000+00:00,busbar,,N Current (RMS),A,43.1
110489,Coombe Bridge Ave,2023-06-09T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
110489,Coombe Bridge Ave,2023-06-09T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
110489,Coombe Bridge Ave,2023-06-09T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
110489,Coombe Bridge Ave,2023-06-09T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.41
110489,Coombe Bridge Ave,2023-06-09T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.31
110489,Coombe Bridge Ave,2023-06-09T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.54
110489,Coombe Bridge Ave,2023-06-09T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.37
110489,Coombe Bridge Ave,2023-06-09T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.29
110489,Coombe Bridge Ave,2023-06-09T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.26
110489,Coombe Bridge Ave,2023-06-09T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.7
110489,Coombe Bridge Ave,2023-06-09T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.9
110489,Coombe Bridge Ave,2023-06-09T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.9
110489,Coombe Bridge Ave,2023-06-09T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.3
110489,Coombe Bridge Ave,2023-06-09T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.7
110489,Coombe Bridge Ave,2023-06-09T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.02
110489,Coombe Bridge Ave,2023-06-09T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.58
110489,Coombe Bridge Ave,2023-06-09T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.97
110489,Coombe Bridge Ave,2023-06-09T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.44
110489,Coombe Bridge Ave,2023-06-09T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,-2.4
110489,Coombe Bridge Ave,2023-06-09T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,27.1
110489,Coombe Bridge Ave,2023-06-09T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.9
110489,Coombe Bridge Ave,2023-06-09T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.7
110489,Coombe Bridge Ave,2023-06-09T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.6
110489,Coombe Bridge Ave,2023-06-09T09:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.25
110489,Coombe Bridge Ave,2023-06-09T09:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-0.53
110489,Coombe Bridge Ave,2023-06-09T09:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.96
110489,Coombe Bridge Ave,2023-06-09T09:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.72
110489,Coombe Bridge Ave,2023-06-09T09:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.88
110489,Coombe Bridge Ave,2023-06-09T09:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.96
110489,Coombe Bridge Ave,2023-06-09T09:20:00.000+00:00,feeder,12.0,N Current (RMS),A,19.1
110489,Coombe Bridge Ave,2023-06-09T09:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.9
110489,Coombe Bridge Ave,2023-06-09T09:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.0
110489,Coombe Bridge Ave,2023-06-09T09:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,23.9
110489,Coombe Bridge Ave,2023-06-09T09:20:00.000+00:00,transformer,,Temperature,C,29.3
110489,Coombe Bridge Ave,2023-06-09T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
110489,Coombe Bridge Ave,2023-06-09T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
110489,Coombe Bridge Ave,2023-06-09T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
110489,Coombe Bridge Ave,2023-06-09T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
110489,Coombe Bridge Ave,2023-06-09T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
110489,Coombe Bridge Ave,2023-06-09T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
110489,Coombe Bridge Ave,2023-06-09T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
110489,Coombe Bridge Ave,2023-06-09T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
110489,Coombe Bridge Ave,2023-06-09T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
110489,Coombe Bridge Ave,2023-06-09T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.01
110489,Coombe Bridge Ave,2023-06-09T09:20:00.000+00:00,busbar,,L2 Active Power,kW,3.64
110489,Coombe Bridge Ave,2023-06-09T09:20:00.000+00:00,busbar,,L1 Active Power,kW,5.06
110489,Coombe Bridge Ave,2023-06-09T09:20:00.000+00:00,busbar,,N Current (RMS),A,44.6
110489,Coombe Bridge Ave,2023-06-09T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
110489,Coombe Bridge Ave,2023-06-09T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
110489,Coombe Bridge Ave,2023-06-09T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
110489,Coombe Bridge Ave,2023-06-09T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.93
110489,Coombe Bridge Ave,2023-06-09T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.35
110489,Coombe Bridge Ave,2023-06-09T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.45
110489,Coombe Bridge Ave,2023-06-09T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.71
110489,Coombe Bridge Ave,2023-06-09T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.37
110489,Coombe Bridge Ave,2023-06-09T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.6
110489,Coombe Bridge Ave,2023-06-09T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,15.4
110489,Coombe Bridge Ave,2023-06-09T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.2
110489,Coombe Bridge Ave,2023-06-09T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.2
110489,Coombe Bridge Ave,2023-06-09T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.1
110489,Coombe Bridge Ave,2023-06-09T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.87
110489,Coombe Bridge Ave,2023-06-09T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.19
110489,Coombe Bridge Ave,2023-06-09T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.94
110489,Coombe Bridge Ave,2023-06-09T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.05
110489,Coombe Bridge Ave,2023-06-09T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.8
110489,Coombe Bridge Ave,2023-06-09T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,-1.46
110489,Coombe Bridge Ave,2023-06-09T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,21.2
110489,Coombe Bridge Ave,2023-06-09T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.3
110489,Coombe Bridge Ave,2023-06-09T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.6
110489,Coombe Bridge Ave,2023-06-09T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.6
110489,Coombe Bridge Ave,2023-06-09T09:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.18
110489,Coombe Bridge Ave,2023-06-09T09:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,3.44
110489,Coombe Bridge Ave,2023-06-09T09:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.71
110489,Coombe Bridge Ave,2023-06-09T09:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.75
110489,Coombe Bridge Ave,2023-06-09T09:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.88
110489,Coombe Bridge Ave,2023-06-09T09:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.22
110489,Coombe Bridge Ave,2023-06-09T09:10:00.000+00:00,feeder,12.0,N Current (RMS),A,30.8
110489,Coombe Bridge Ave,2023-06-09T09:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.6
110489,Coombe Bridge Ave,2023-06-09T09:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,25.9
110489,Coombe Bridge Ave,2023-06-09T09:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,27.8
110489,Coombe Bridge Ave,2023-06-09T09:10:00.000+00:00,transformer,,Temperature,C,29.1
110489,Coombe Bridge Ave,2023-06-09T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
110489,Coombe Bridge Ave,2023-06-09T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
110489,Coombe Bridge Ave,2023-06-09T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
110489,Coombe Bridge Ave,2023-06-09T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
110489,Coombe Bridge Ave,2023-06-09T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
110489,Coombe Bridge Ave,2023-06-09T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
110489,Coombe Bridge Ave,2023-06-09T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
110489,Coombe Bridge Ave,2023-06-09T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.3
110489,Coombe Bridge Ave,2023-06-09T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
110489,Coombe Bridge Ave,2023-06-09T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.55
110489,Coombe Bridge Ave,2023-06-09T09:10:00.000+00:00,busbar,,L2 Active Power,kW,0.72
110489,Coombe Bridge Ave,2023-06-09T09:10:00.000+00:00,busbar,,L1 Active Power,kW,10.52
110489,Coombe Bridge Ave,2023-06-09T09:10:00.000+00:00,busbar,,N Current (RMS),A,44.7
110489,Coombe Bridge Ave,2023-06-09T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
110489,Coombe Bridge Ave,2023-06-09T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
110489,Coombe Bridge Ave,2023-06-09T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
110489,Coombe Bridge Ave,2023-06-09T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.42
110489,Coombe Bridge Ave,2023-06-09T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.36
110489,Coombe Bridge Ave,2023-06-09T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.55
110489,Coombe Bridge Ave,2023-06-09T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.93
110489,Coombe Bridge Ave,2023-06-09T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.4
110489,Coombe Bridge Ave,2023-06-09T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.2
110489,Coombe Bridge Ave,2023-06-09T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,14.7
110489,Coombe Bridge Ave,2023-06-09T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.8
110489,Coombe Bridge Ave,2023-06-09T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.4
110489,Coombe Bridge Ave,2023-06-09T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.9
110489,Coombe Bridge Ave,2023-06-09T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.85
110489,Coombe Bridge Ave,2023-06-09T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.34
110489,Coombe Bridge Ave,2023-06-09T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.61
110489,Coombe Bridge Ave,2023-06-09T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.15
110489,Coombe Bridge Ave,2023-06-09T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.64
110489,Coombe Bridge Ave,2023-06-09T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.22
110489,Coombe Bridge Ave,2023-06-09T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,15.9
110489,Coombe Bridge Ave,2023-06-09T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.6
110489,Coombe Bridge Ave,2023-06-09T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.5
110489,Coombe Bridge Ave,2023-06-09T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.8
110489,Coombe Bridge Ave,2023-06-09T09:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.28
110489,Coombe Bridge Ave,2023-06-09T09:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-0.46
110489,Coombe Bridge Ave,2023-06-09T09:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.97
110489,Coombe Bridge Ave,2023-06-09T09:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.69
110489,Coombe Bridge Ave,2023-06-09T09:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.44
110489,Coombe Bridge Ave,2023-06-09T09:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.91
110489,Coombe Bridge Ave,2023-06-09T09:00:00.000+00:00,feeder,12.0,N Current (RMS),A,22.2
110489,Coombe Bridge Ave,2023-06-09T09:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.9
110489,Coombe Bridge Ave,2023-06-09T09:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,3.7
110489,Coombe Bridge Ave,2023-06-09T09:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,26.6
110489,Coombe Bridge Ave,2023-06-09T09:00:00.000+00:00,transformer,,Temperature,C,28.9
110489,Coombe Bridge Ave,2023-06-09T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110489,Coombe Bridge Ave,2023-06-09T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
110489,Coombe Bridge Ave,2023-06-09T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
110489,Coombe Bridge Ave,2023-06-09T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
110489,Coombe Bridge Ave,2023-06-09T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
110489,Coombe Bridge Ave,2023-06-09T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
110489,Coombe Bridge Ave,2023-06-09T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
110489,Coombe Bridge Ave,2023-06-09T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
110489,Coombe Bridge Ave,2023-06-09T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
110489,Coombe Bridge Ave,2023-06-09T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.61
110489,Coombe Bridge Ave,2023-06-09T09:00:00.000+00:00,busbar,,L2 Active Power,kW,2.29
110489,Coombe Bridge Ave,2023-06-09T09:00:00.000+00:00,busbar,,L1 Active Power,kW,12.14
110489,Coombe Bridge Ave,2023-06-09T09:00:00.000+00:00,busbar,,N Current (RMS),A,54.4
110489,Coombe Bridge Ave,2023-06-09T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
110489,Coombe Bridge Ave,2023-06-09T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
110489,Coombe Bridge Ave,2023-06-09T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
110489,Coombe Bridge Ave,2023-06-09T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.02
110489,Coombe Bridge Ave,2023-06-09T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.4
110489,Coombe Bridge Ave,2023-06-09T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.54
110489,Coombe Bridge Ave,2023-06-09T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.74
110489,Coombe Bridge Ave,2023-06-09T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.36
110489,Coombe Bridge Ave,2023-06-09T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.54
110489,Coombe Bridge Ave,2023-06-09T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,19.3
110489,Coombe Bridge Ave,2023-06-09T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
110489,Coombe Bridge Ave,2023-06-09T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.4
110489,Coombe Bridge Ave,2023-06-09T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.0
110489,Coombe Bridge Ave,2023-06-09T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.18
110489,Coombe Bridge Ave,2023-06-09T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.11
110489,Coombe Bridge Ave,2023-06-09T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.97
110489,Coombe Bridge Ave,2023-06-09T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.15
110489,Coombe Bridge Ave,2023-06-09T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.84
110489,Coombe Bridge Ave,2023-06-09T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,-2.65
110489,Coombe Bridge Ave,2023-06-09T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.3
110489,Coombe Bridge Ave,2023-06-09T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.6
110489,Coombe Bridge Ave,2023-06-09T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.3
110489,Coombe Bridge Ave,2023-06-09T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.1
110489,Coombe Bridge Ave,2023-06-09T08:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.44
110489,Coombe Bridge Ave,2023-06-09T08:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.39
110489,Coombe Bridge Ave,2023-06-09T08:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.92
110489,Coombe Bridge Ave,2023-06-09T08:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.82
110489,Coombe Bridge Ave,2023-06-09T08:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.09
110489,Coombe Bridge Ave,2023-06-09T08:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.7
110489,Coombe Bridge Ave,2023-06-09T08:50:00.000+00:00,feeder,12.0,N Current (RMS),A,19.0
110489,Coombe Bridge Ave,2023-06-09T08:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,8.1
110489,Coombe Bridge Ave,2023-06-09T08:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.3
110489,Coombe Bridge Ave,2023-06-09T08:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,23.1
110489,Coombe Bridge Ave,2023-06-09T08:50:00.000+00:00,transformer,,Temperature,C,28.8
110489,Coombe Bridge Ave,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
110489,Coombe Bridge Ave,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
110489,Coombe Bridge Ave,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
110489,Coombe Bridge Ave,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
110489,Coombe Bridge Ave,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
110489,Coombe Bridge Ave,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
110489,Coombe Bridge Ave,2023-06-09T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
110489,Coombe Bridge Ave,2023-06-09T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
110489,Coombe Bridge Ave,2023-06-09T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
110489,Coombe Bridge Ave,2023-06-09T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.94
110489,Coombe Bridge Ave,2023-06-09T08:50:00.000+00:00,busbar,,L2 Active Power,kW,3.03
110489,Coombe Bridge Ave,2023-06-09T08:50:00.000+00:00,busbar,,L1 Active Power,kW,7.48
110489,Coombe Bridge Ave,2023-06-09T08:50:00.000+00:00,busbar,,N Current (RMS),A,42.3
110489,Coombe Bridge Ave,2023-06-09T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
110489,Coombe Bridge Ave,2023-06-09T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.9
110489,Coombe Bridge Ave,2023-06-09T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
110489,Coombe Bridge Ave,2023-06-09T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.88
110489,Coombe Bridge Ave,2023-06-09T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.83
110489,Coombe Bridge Ave,2023-06-09T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.63
110489,Coombe Bridge Ave,2023-06-09T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.73
110489,Coombe Bridge Ave,2023-06-09T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.75
110489,Coombe Bridge Ave,2023-06-09T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.1
110489,Coombe Bridge Ave,2023-06-09T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.5
110489,Coombe Bridge Ave,2023-06-09T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
110489,Coombe Bridge Ave,2023-06-09T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.5
110489,Coombe Bridge Ave,2023-06-09T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.1
110489,Coombe Bridge Ave,2023-06-09T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.35
110489,Coombe Bridge Ave,2023-06-09T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.14
110489,Coombe Bridge Ave,2023-06-09T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.81
110489,Coombe Bridge Ave,2023-06-09T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.42
110489,Coombe Bridge Ave,2023-06-09T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.93
110489,Coombe Bridge Ave,2023-06-09T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,-1.75
110489,Coombe Bridge Ave,2023-06-09T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.5
110489,Coombe Bridge Ave,2023-06-09T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.7
110489,Coombe Bridge Ave,2023-06-09T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.5
110489,Coombe Bridge Ave,2023-06-09T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.8
110489,Coombe Bridge Ave,2023-06-09T08:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.28
110489,Coombe Bridge Ave,2023-06-09T08:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-0.19
110489,Coombe Bridge Ave,2023-06-09T08:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.08
110489,Coombe Bridge Ave,2023-06-09T08:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.47
110489,Coombe Bridge Ave,2023-06-09T08:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.09
110489,Coombe Bridge Ave,2023-06-09T08:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.83
110489,Coombe Bridge Ave,2023-06-09T08:40:00.000+00:00,feeder,12.0,N Current (RMS),A,18.0
110489,Coombe Bridge Ave,2023-06-09T08:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,13.0
110489,Coombe Bridge Ave,2023-06-09T08:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,2.9
110489,Coombe Bridge Ave,2023-06-09T08:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,23.3
110489,Coombe Bridge Ave,2023-06-09T08:40:00.000+00:00,transformer,,Temperature,C,28.6
110489,Coombe Bridge Ave,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
110489,Coombe Bridge Ave,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
110489,Coombe Bridge Ave,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
110489,Coombe Bridge Ave,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
110489,Coombe Bridge Ave,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
110489,Coombe Bridge Ave,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
110489,Coombe Bridge Ave,2023-06-09T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
110489,Coombe Bridge Ave,2023-06-09T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
110489,Coombe Bridge Ave,2023-06-09T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
110489,Coombe Bridge Ave,2023-06-09T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.18
110489,Coombe Bridge Ave,2023-06-09T08:40:00.000+00:00,busbar,,L2 Active Power,kW,2.44
110489,Coombe Bridge Ave,2023-06-09T08:40:00.000+00:00,busbar,,L1 Active Power,kW,6.03
110489,Coombe Bridge Ave,2023-06-09T08:40:00.000+00:00,busbar,,N Current (RMS),A,43.3
110489,Coombe Bridge Ave,2023-06-09T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
110489,Coombe Bridge Ave,2023-06-09T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
110489,Coombe Bridge Ave,2023-06-09T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
110489,Coombe Bridge Ave,2023-06-09T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.85
110489,Coombe Bridge Ave,2023-06-09T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.67
110489,Coombe Bridge Ave,2023-06-09T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.55
110489,Coombe Bridge Ave,2023-06-09T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.2
110489,Coombe Bridge Ave,2023-06-09T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.72
110489,Coombe Bridge Ave,2023-06-09T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.26
110489,Coombe Bridge Ave,2023-06-09T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,13.7
110489,Coombe Bridge Ave,2023-06-09T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.8
110489,Coombe Bridge Ave,2023-06-09T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.7
110489,Coombe Bridge Ave,2023-06-09T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.0
110489,Coombe Bridge Ave,2023-06-09T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.81
110489,Coombe Bridge Ave,2023-06-09T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.61
110489,Coombe Bridge Ave,2023-06-09T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.7
110489,Coombe Bridge Ave,2023-06-09T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.74
110489,Coombe Bridge Ave,2023-06-09T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.97
110489,Coombe Bridge Ave,2023-06-09T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.78
110489,Coombe Bridge Ave,2023-06-09T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.7
110489,Coombe Bridge Ave,2023-06-09T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.8
110489,Coombe Bridge Ave,2023-06-09T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.5
110489,Coombe Bridge Ave,2023-06-09T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.6
110489,Coombe Bridge Ave,2023-06-09T08:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.03
110489,Coombe Bridge Ave,2023-06-09T08:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.02
110489,Coombe Bridge Ave,2023-06-09T08:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.99
110489,Coombe Bridge Ave,2023-06-09T08:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.61
110489,Coombe Bridge Ave,2023-06-09T08:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.1
110489,Coombe Bridge Ave,2023-06-09T08:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.8
110489,Coombe Bridge Ave,2023-06-09T08:30:00.000+00:00,feeder,12.0,N Current (RMS),A,18.8
110489,Coombe Bridge Ave,2023-06-09T08:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,13.0
110489,Coombe Bridge Ave,2023-06-09T08:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,3.5
110489,Coombe Bridge Ave,2023-06-09T08:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,22.7
110489,Coombe Bridge Ave,2023-06-09T08:30:00.000+00:00,transformer,,Temperature,C,28.5
110489,Coombe Bridge Ave,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
110489,Coombe Bridge Ave,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
110489,Coombe Bridge Ave,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
110489,Coombe Bridge Ave,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
110489,Coombe Bridge Ave,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
110489,Coombe Bridge Ave,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
110489,Coombe Bridge Ave,2023-06-09T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
110489,Coombe Bridge Ave,2023-06-09T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
110489,Coombe Bridge Ave,2023-06-09T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
110489,Coombe Bridge Ave,2023-06-09T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.82
110489,Coombe Bridge Ave,2023-06-09T08:30:00.000+00:00,busbar,,L2 Active Power,kW,2.65
110489,Coombe Bridge Ave,2023-06-09T08:30:00.000+00:00,busbar,,L1 Active Power,kW,9.61
110489,Coombe Bridge Ave,2023-06-09T08:30:00.000+00:00,busbar,,N Current (RMS),A,48.9
110489,Coombe Bridge Ave,2023-06-09T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
110489,Coombe Bridge Ave,2023-06-09T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
110489,Coombe Bridge Ave,2023-06-09T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
110489,Coombe Bridge Ave,2023-06-09T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.72
110489,Coombe Bridge Ave,2023-06-09T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.7
110489,Coombe Bridge Ave,2023-06-09T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.71
110489,Coombe Bridge Ave,2023-06-09T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.53
110489,Coombe Bridge Ave,2023-06-09T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.53
110489,Coombe Bridge Ave,2023-06-09T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.21
110489,Coombe Bridge Ave,2023-06-09T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,16.4
110489,Coombe Bridge Ave,2023-06-09T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.0
110489,Coombe Bridge Ave,2023-06-09T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.2
110489,Coombe Bridge Ave,2023-06-09T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.1
110489,Coombe Bridge Ave,2023-06-09T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.33
110489,Coombe Bridge Ave,2023-06-09T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.61
110489,Coombe Bridge Ave,2023-06-09T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.69
110489,Coombe Bridge Ave,2023-06-09T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.57
110489,Coombe Bridge Ave,2023-06-09T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.85
110489,Coombe Bridge Ave,2023-06-09T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,-1.22
110489,Coombe Bridge Ave,2023-06-09T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.2
110489,Coombe Bridge Ave,2023-06-09T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.2
110489,Coombe Bridge Ave,2023-06-09T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.6
110489,Coombe Bridge Ave,2023-06-09T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.4
110489,Coombe Bridge Ave,2023-06-09T08:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.8
110489,Coombe Bridge Ave,2023-06-09T08:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.04
110489,Coombe Bridge Ave,2023-06-09T08:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.02
110489,Coombe Bridge Ave,2023-06-09T08:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.15
110489,Coombe Bridge Ave,2023-06-09T08:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.48
110489,Coombe Bridge Ave,2023-06-09T08:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.17
110489,Coombe Bridge Ave,2023-06-09T08:20:00.000+00:00,feeder,12.0,N Current (RMS),A,15.5
110489,Coombe Bridge Ave,2023-06-09T08:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,10.2
110489,Coombe Bridge Ave,2023-06-09T08:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,3.5
110489,Coombe Bridge Ave,2023-06-09T08:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,20.9
110489,Coombe Bridge Ave,2023-06-09T08:20:00.000+00:00,transformer,,Temperature,C,28.3
110489,Coombe Bridge Ave,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
110489,Coombe Bridge Ave,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
110489,Coombe Bridge Ave,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
110489,Coombe Bridge Ave,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
110489,Coombe Bridge Ave,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
110489,Coombe Bridge Ave,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
110489,Coombe Bridge Ave,2023-06-09T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
110489,Coombe Bridge Ave,2023-06-09T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
110489,Coombe Bridge Ave,2023-06-09T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
110489,Coombe Bridge Ave,2023-06-09T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.41
110489,Coombe Bridge Ave,2023-06-09T08:20:00.000+00:00,busbar,,L2 Active Power,kW,3.05
110489,Coombe Bridge Ave,2023-06-09T08:20:00.000+00:00,busbar,,L1 Active Power,kW,8.17
110489,Coombe Bridge Ave,2023-06-09T08:20:00.000+00:00,busbar,,N Current (RMS),A,41.3
110489,Coombe Bridge Ave,2023-06-09T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
110489,Coombe Bridge Ave,2023-06-09T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
110489,Coombe Bridge Ave,2023-06-09T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
110489,Coombe Bridge Ave,2023-06-09T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.92
110489,Coombe Bridge Ave,2023-06-09T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.45
110489,Coombe Bridge Ave,2023-06-09T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.62
110489,Coombe Bridge Ave,2023-06-09T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.53
110489,Coombe Bridge Ave,2023-06-09T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.45
110489,Coombe Bridge Ave,2023-06-09T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.29
110489,Coombe Bridge Ave,2023-06-09T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,16.5
110489,Coombe Bridge Ave,2023-06-09T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.1
110489,Coombe Bridge Ave,2023-06-09T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110489,Coombe Bridge Ave,2023-06-09T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.4
110489,Coombe Bridge Ave,2023-06-09T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.81
110489,Coombe Bridge Ave,2023-06-09T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.9
110489,Coombe Bridge Ave,2023-06-09T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.63
110489,Coombe Bridge Ave,2023-06-09T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.14
110489,Coombe Bridge Ave,2023-06-09T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.73
110489,Coombe Bridge Ave,2023-06-09T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.26
110489,Coombe Bridge Ave,2023-06-09T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.4
110489,Coombe Bridge Ave,2023-06-09T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.8
110489,Coombe Bridge Ave,2023-06-09T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.8
110489,Coombe Bridge Ave,2023-06-09T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.1
110489,Coombe Bridge Ave,2023-06-09T08:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.66
110489,Coombe Bridge Ave,2023-06-09T08:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.09
110489,Coombe Bridge Ave,2023-06-09T08:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.87
110489,Coombe Bridge Ave,2023-06-09T08:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.01
110489,Coombe Bridge Ave,2023-06-09T08:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.32
110489,Coombe Bridge Ave,2023-06-09T08:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.35
110489,Coombe Bridge Ave,2023-06-09T08:10:00.000+00:00,feeder,12.0,N Current (RMS),A,16.4
110489,Coombe Bridge Ave,2023-06-09T08:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.7
110489,Coombe Bridge Ave,2023-06-09T08:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,3.1
110489,Coombe Bridge Ave,2023-06-09T08:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,21.2
110489,Coombe Bridge Ave,2023-06-09T08:10:00.000+00:00,transformer,,Temperature,C,28.2
110489,Coombe Bridge Ave,2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110489,Coombe Bridge Ave,2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
110489,Coombe Bridge Ave,2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
110489,Coombe Bridge Ave,2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
110489,Coombe Bridge Ave,2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
110489,Coombe Bridge Ave,2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
110489,Coombe Bridge Ave,2023-06-09T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
110489,Coombe Bridge Ave,2023-06-09T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.57
110489,Coombe Bridge Ave,2023-06-09T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
110489,Coombe Bridge Ave,2023-06-09T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.72
110489,Coombe Bridge Ave,2023-06-09T08:10:00.000+00:00,busbar,,L2 Active Power,kW,2.3
110489,Coombe Bridge Ave,2023-06-09T08:10:00.000+00:00,busbar,,L1 Active Power,kW,7.92
110489,Coombe Bridge Ave,2023-06-09T08:10:00.000+00:00,busbar,,N Current (RMS),A,42.2
110489,Coombe Bridge Ave,2023-06-09T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
110489,Coombe Bridge Ave,2023-06-09T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
110489,Coombe Bridge Ave,2023-06-09T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
110489,Coombe Bridge Ave,2023-06-09T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.63
110489,Coombe Bridge Ave,2023-06-09T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.59
110489,Coombe Bridge Ave,2023-06-09T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.68
110489,Coombe Bridge Ave,2023-06-09T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.8
110489,Coombe Bridge Ave,2023-06-09T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.45
110489,Coombe Bridge Ave,2023-06-09T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.3
110489,Coombe Bridge Ave,2023-06-09T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
110489,Coombe Bridge Ave,2023-06-09T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.9
110489,Coombe Bridge Ave,2023-06-09T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110489,Coombe Bridge Ave,2023-06-09T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.9
110489,Coombe Bridge Ave,2023-06-09T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.63
110489,Coombe Bridge Ave,2023-06-09T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.33
110489,Coombe Bridge Ave,2023-06-09T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.62
110489,Coombe Bridge Ave,2023-06-09T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.01
110489,Coombe Bridge Ave,2023-06-09T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.01
110489,Coombe Bridge Ave,2023-06-09T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.23
110489,Coombe Bridge Ave,2023-06-09T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.6
110489,Coombe Bridge Ave,2023-06-09T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.7
110489,Coombe Bridge Ave,2023-06-09T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.2
110489,Coombe Bridge Ave,2023-06-09T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.8
110489,Coombe Bridge Ave,2023-06-09T08:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.06
110489,Coombe Bridge Ave,2023-06-09T08:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.13
110489,Coombe Bridge Ave,2023-06-09T08:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.46
110489,Coombe Bridge Ave,2023-06-09T08:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.2
110489,Coombe Bridge Ave,2023-06-09T08:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.33
110489,Coombe Bridge Ave,2023-06-09T08:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.85
110489,Coombe Bridge Ave,2023-06-09T08:00:00.000+00:00,feeder,12.0,N Current (RMS),A,17.5
110489,Coombe Bridge Ave,2023-06-09T08:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,12.0
110489,Coombe Bridge Ave,2023-06-09T08:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.6
110489,Coombe Bridge Ave,2023-06-09T08:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,21.9
110489,Coombe Bridge Ave,2023-06-09T08:00:00.000+00:00,transformer,,Temperature,C,28.0
110489,Coombe Bridge Ave,2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
110489,Coombe Bridge Ave,2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
110489,Coombe Bridge Ave,2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
110489,Coombe Bridge Ave,2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
110489,Coombe Bridge Ave,2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
110489,Coombe Bridge Ave,2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
