Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-06-09T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
110489,Coombe Bridge Ave,2023-06-09T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.67
110489,Coombe Bridge Ave,2023-06-09T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
110489,Coombe Bridge Ave,2023-06-09T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.23
110489,Coombe Bridge Ave,2023-06-09T08:00:00.000+00:00,busbar,,L2 Active Power,kW,1.49
110489,Coombe Bridge Ave,2023-06-09T08:00:00.000+00:00,busbar,,L1 Active Power,kW,10.52
110489,Coombe Bridge Ave,2023-06-09T08:00:00.000+00:00,busbar,,N Current (RMS),A,42.2
110489,Coombe Bridge Ave,2023-06-09T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
110489,Coombe Bridge Ave,2023-06-09T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
110489,Coombe Bridge Ave,2023-06-09T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
110489,Coombe Bridge Ave,2023-06-09T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.31
110489,Coombe Bridge Ave,2023-06-09T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.45
110489,Coombe Bridge Ave,2023-06-09T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.56
110489,Coombe Bridge Ave,2023-06-09T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.72
110489,Coombe Bridge Ave,2023-06-09T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.56
110489,Coombe Bridge Ave,2023-06-09T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.56
110489,Coombe Bridge Ave,2023-06-09T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,16.3
110489,Coombe Bridge Ave,2023-06-09T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.6
110489,Coombe Bridge Ave,2023-06-09T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110489,Coombe Bridge Ave,2023-06-09T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.1
110489,Coombe Bridge Ave,2023-06-09T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.46
110489,Coombe Bridge Ave,2023-06-09T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.26
110489,Coombe Bridge Ave,2023-06-09T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.0
110489,Coombe Bridge Ave,2023-06-09T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.73
110489,Coombe Bridge Ave,2023-06-09T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.93
110489,Coombe Bridge Ave,2023-06-09T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.89
110489,Coombe Bridge Ave,2023-06-09T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.3
110489,Coombe Bridge Ave,2023-06-09T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.7
110489,Coombe Bridge Ave,2023-06-09T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.3
110489,Coombe Bridge Ave,2023-06-09T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.8
110489,Coombe Bridge Ave,2023-06-09T07:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-10.35
110489,Coombe Bridge Ave,2023-06-09T07:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.97
110489,Coombe Bridge Ave,2023-06-09T07:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.7
110489,Coombe Bridge Ave,2023-06-09T07:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-5.81
110489,Coombe Bridge Ave,2023-06-09T07:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.14
110489,Coombe Bridge Ave,2023-06-09T07:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.84
110489,Coombe Bridge Ave,2023-06-09T07:50:00.000+00:00,feeder,12.0,N Current (RMS),A,35.8
110489,Coombe Bridge Ave,2023-06-09T07:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,51.6
110489,Coombe Bridge Ave,2023-06-09T07:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.9
110489,Coombe Bridge Ave,2023-06-09T07:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,33.6
110489,Coombe Bridge Ave,2023-06-09T07:50:00.000+00:00,transformer,,Temperature,C,27.9
110489,Coombe Bridge Ave,2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
110489,Coombe Bridge Ave,2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
110489,Coombe Bridge Ave,2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
110489,Coombe Bridge Ave,2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
110489,Coombe Bridge Ave,2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
110489,Coombe Bridge Ave,2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
110489,Coombe Bridge Ave,2023-06-09T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.5
110489,Coombe Bridge Ave,2023-06-09T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.25
110489,Coombe Bridge Ave,2023-06-09T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
110489,Coombe Bridge Ave,2023-06-09T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.44
110489,Coombe Bridge Ave,2023-06-09T07:50:00.000+00:00,busbar,,L2 Active Power,kW,0.75
110489,Coombe Bridge Ave,2023-06-09T07:50:00.000+00:00,busbar,,L1 Active Power,kW,15.1
110489,Coombe Bridge Ave,2023-06-09T07:50:00.000+00:00,busbar,,N Current (RMS),A,57.8
110489,Coombe Bridge Ave,2023-06-09T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
110489,Coombe Bridge Ave,2023-06-09T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
110489,Coombe Bridge Ave,2023-06-09T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
110489,Coombe Bridge Ave,2023-06-09T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.81
110489,Coombe Bridge Ave,2023-06-09T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.84
110489,Coombe Bridge Ave,2023-06-09T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.66
110489,Coombe Bridge Ave,2023-06-09T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.64
110489,Coombe Bridge Ave,2023-06-09T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.79
110489,Coombe Bridge Ave,2023-06-09T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.47
110489,Coombe Bridge Ave,2023-06-09T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,13.2
110489,Coombe Bridge Ave,2023-06-09T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.8
110489,Coombe Bridge Ave,2023-06-09T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.8
110489,Coombe Bridge Ave,2023-06-09T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.2
110489,Coombe Bridge Ave,2023-06-09T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.46
110489,Coombe Bridge Ave,2023-06-09T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.09
110489,Coombe Bridge Ave,2023-06-09T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.08
110489,Coombe Bridge Ave,2023-06-09T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.93
110489,Coombe Bridge Ave,2023-06-09T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.27
110489,Coombe Bridge Ave,2023-06-09T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.84
110489,Coombe Bridge Ave,2023-06-09T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.6
110489,Coombe Bridge Ave,2023-06-09T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.4
110489,Coombe Bridge Ave,2023-06-09T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.9
110489,Coombe Bridge Ave,2023-06-09T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.5
110489,Coombe Bridge Ave,2023-06-09T07:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-5.49
110489,Coombe Bridge Ave,2023-06-09T07:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.31
110489,Coombe Bridge Ave,2023-06-09T07:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.24
110489,Coombe Bridge Ave,2023-06-09T07:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-3.0
110489,Coombe Bridge Ave,2023-06-09T07:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.9
110489,Coombe Bridge Ave,2023-06-09T07:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.97
110489,Coombe Bridge Ave,2023-06-09T07:40:00.000+00:00,feeder,12.0,N Current (RMS),A,23.8
110489,Coombe Bridge Ave,2023-06-09T07:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,30.5
110489,Coombe Bridge Ave,2023-06-09T07:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,12.5
110489,Coombe Bridge Ave,2023-06-09T07:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,28.2
110489,Coombe Bridge Ave,2023-06-09T07:40:00.000+00:00,transformer,,Temperature,C,27.7
110489,Coombe Bridge Ave,2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
110489,Coombe Bridge Ave,2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
110489,Coombe Bridge Ave,2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
110489,Coombe Bridge Ave,2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
110489,Coombe Bridge Ave,2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
110489,Coombe Bridge Ave,2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
110489,Coombe Bridge Ave,2023-06-09T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.96
110489,Coombe Bridge Ave,2023-06-09T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.72
110489,Coombe Bridge Ave,2023-06-09T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
110489,Coombe Bridge Ave,2023-06-09T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.14
110489,Coombe Bridge Ave,2023-06-09T07:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.53
110489,Coombe Bridge Ave,2023-06-09T07:40:00.000+00:00,busbar,,L1 Active Power,kW,12.73
110489,Coombe Bridge Ave,2023-06-09T07:40:00.000+00:00,busbar,,N Current (RMS),A,45.3
110489,Coombe Bridge Ave,2023-06-09T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
110489,Coombe Bridge Ave,2023-06-09T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
110489,Coombe Bridge Ave,2023-06-09T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
110489,Coombe Bridge Ave,2023-06-09T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.44
110489,Coombe Bridge Ave,2023-06-09T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.39
110489,Coombe Bridge Ave,2023-06-09T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.66
110489,Coombe Bridge Ave,2023-06-09T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.94
110489,Coombe Bridge Ave,2023-06-09T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.37
110489,Coombe Bridge Ave,2023-06-09T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.55
110489,Coombe Bridge Ave,2023-06-09T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.2
110489,Coombe Bridge Ave,2023-06-09T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.5
110489,Coombe Bridge Ave,2023-06-09T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.4
110489,Coombe Bridge Ave,2023-06-09T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.5
110489,Coombe Bridge Ave,2023-06-09T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.09
110489,Coombe Bridge Ave,2023-06-09T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.96
110489,Coombe Bridge Ave,2023-06-09T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.09
110489,Coombe Bridge Ave,2023-06-09T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.22
110489,Coombe Bridge Ave,2023-06-09T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.29
110489,Coombe Bridge Ave,2023-06-09T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.39
110489,Coombe Bridge Ave,2023-06-09T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.1
110489,Coombe Bridge Ave,2023-06-09T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.3
110489,Coombe Bridge Ave,2023-06-09T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.7
110489,Coombe Bridge Ave,2023-06-09T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.1
110489,Coombe Bridge Ave,2023-06-09T07:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.67
110489,Coombe Bridge Ave,2023-06-09T07:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,3.92
110489,Coombe Bridge Ave,2023-06-09T07:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.97
110489,Coombe Bridge Ave,2023-06-09T07:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.39
110489,Coombe Bridge Ave,2023-06-09T07:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-2.51
110489,Coombe Bridge Ave,2023-06-09T07:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.08
110489,Coombe Bridge Ave,2023-06-09T07:30:00.000+00:00,feeder,12.0,N Current (RMS),A,27.8
110489,Coombe Bridge Ave,2023-06-09T07:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,10.6
110489,Coombe Bridge Ave,2023-06-09T07:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,20.4
110489,Coombe Bridge Ave,2023-06-09T07:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,30.6
110489,Coombe Bridge Ave,2023-06-09T07:30:00.000+00:00,transformer,,Temperature,C,27.6
110489,Coombe Bridge Ave,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
110489,Coombe Bridge Ave,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
110489,Coombe Bridge Ave,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
110489,Coombe Bridge Ave,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
110489,Coombe Bridge Ave,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
110489,Coombe Bridge Ave,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
110489,Coombe Bridge Ave,2023-06-09T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
110489,Coombe Bridge Ave,2023-06-09T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.08
110489,Coombe Bridge Ave,2023-06-09T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
110489,Coombe Bridge Ave,2023-06-09T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.88
110489,Coombe Bridge Ave,2023-06-09T07:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.06
110489,Coombe Bridge Ave,2023-06-09T07:30:00.000+00:00,busbar,,L1 Active Power,kW,14.03
110489,Coombe Bridge Ave,2023-06-09T07:30:00.000+00:00,busbar,,N Current (RMS),A,50.6
110489,Coombe Bridge Ave,2023-06-09T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
110489,Coombe Bridge Ave,2023-06-09T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
110489,Coombe Bridge Ave,2023-06-09T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
110489,Coombe Bridge Ave,2023-06-09T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.36
110489,Coombe Bridge Ave,2023-06-09T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.48
110489,Coombe Bridge Ave,2023-06-09T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.55
110489,Coombe Bridge Ave,2023-06-09T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.96
110489,Coombe Bridge Ave,2023-06-09T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.55
110489,Coombe Bridge Ave,2023-06-09T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.59
110489,Coombe Bridge Ave,2023-06-09T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.6
110489,Coombe Bridge Ave,2023-06-09T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.4
110489,Coombe Bridge Ave,2023-06-09T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110489,Coombe Bridge Ave,2023-06-09T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.4
110489,Coombe Bridge Ave,2023-06-09T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.46
110489,Coombe Bridge Ave,2023-06-09T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.41
110489,Coombe Bridge Ave,2023-06-09T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.19
110489,Coombe Bridge Ave,2023-06-09T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.98
110489,Coombe Bridge Ave,2023-06-09T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.18
110489,Coombe Bridge Ave,2023-06-09T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.02
110489,Coombe Bridge Ave,2023-06-09T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.2
110489,Coombe Bridge Ave,2023-06-09T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.5
110489,Coombe Bridge Ave,2023-06-09T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.3
110489,Coombe Bridge Ave,2023-06-09T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.1
110489,Coombe Bridge Ave,2023-06-09T07:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.01
110489,Coombe Bridge Ave,2023-06-09T07:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.08
110489,Coombe Bridge Ave,2023-06-09T07:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.92
110489,Coombe Bridge Ave,2023-06-09T07:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.7
110489,Coombe Bridge Ave,2023-06-09T07:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.25
110489,Coombe Bridge Ave,2023-06-09T07:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.4
110489,Coombe Bridge Ave,2023-06-09T07:20:00.000+00:00,feeder,12.0,N Current (RMS),A,21.8
110489,Coombe Bridge Ave,2023-06-09T07:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,12.0
110489,Coombe Bridge Ave,2023-06-09T07:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,13.8
110489,Coombe Bridge Ave,2023-06-09T07:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,24.9
110489,Coombe Bridge Ave,2023-06-09T07:20:00.000+00:00,transformer,,Temperature,C,27.5
110489,Coombe Bridge Ave,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
110489,Coombe Bridge Ave,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
110489,Coombe Bridge Ave,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
110489,Coombe Bridge Ave,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
110489,Coombe Bridge Ave,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
110489,Coombe Bridge Ave,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
110489,Coombe Bridge Ave,2023-06-09T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
110489,Coombe Bridge Ave,2023-06-09T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.86
110489,Coombe Bridge Ave,2023-06-09T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
110489,Coombe Bridge Ave,2023-06-09T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.94
110489,Coombe Bridge Ave,2023-06-09T07:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.99
110489,Coombe Bridge Ave,2023-06-09T07:20:00.000+00:00,busbar,,L1 Active Power,kW,10.97
110489,Coombe Bridge Ave,2023-06-09T07:20:00.000+00:00,busbar,,N Current (RMS),A,47.8
110489,Coombe Bridge Ave,2023-06-09T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
110489,Coombe Bridge Ave,2023-06-09T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
110489,Coombe Bridge Ave,2023-06-09T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
110489,Coombe Bridge Ave,2023-06-09T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.95
110489,Coombe Bridge Ave,2023-06-09T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.48
110489,Coombe Bridge Ave,2023-06-09T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.48
110489,Coombe Bridge Ave,2023-06-09T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.21
110489,Coombe Bridge Ave,2023-06-09T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.46
110489,Coombe Bridge Ave,2023-06-09T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.21
110489,Coombe Bridge Ave,2023-06-09T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.4
110489,Coombe Bridge Ave,2023-06-09T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.4
110489,Coombe Bridge Ave,2023-06-09T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110489,Coombe Bridge Ave,2023-06-09T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.3
110489,Coombe Bridge Ave,2023-06-09T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.77
110489,Coombe Bridge Ave,2023-06-09T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.1
110489,Coombe Bridge Ave,2023-06-09T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.15
110489,Coombe Bridge Ave,2023-06-09T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.81
110489,Coombe Bridge Ave,2023-06-09T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.61
110489,Coombe Bridge Ave,2023-06-09T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.03
110489,Coombe Bridge Ave,2023-06-09T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.9
110489,Coombe Bridge Ave,2023-06-09T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.2
110489,Coombe Bridge Ave,2023-06-09T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.0
110489,Coombe Bridge Ave,2023-06-09T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.3
110489,Coombe Bridge Ave,2023-06-09T07:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.51
110489,Coombe Bridge Ave,2023-06-09T07:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.7
110489,Coombe Bridge Ave,2023-06-09T07:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.02
110489,Coombe Bridge Ave,2023-06-09T07:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.42
110489,Coombe Bridge Ave,2023-06-09T07:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.03
110489,Coombe Bridge Ave,2023-06-09T07:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.56
110489,Coombe Bridge Ave,2023-06-09T07:10:00.000+00:00,feeder,12.0,N Current (RMS),A,20.2
110489,Coombe Bridge Ave,2023-06-09T07:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.7
110489,Coombe Bridge Ave,2023-06-09T07:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.0
110489,Coombe Bridge Ave,2023-06-09T07:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,25.7
110489,Coombe Bridge Ave,2023-06-09T07:10:00.000+00:00,transformer,,Temperature,C,27.4
110489,Coombe Bridge Ave,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
110489,Coombe Bridge Ave,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
110489,Coombe Bridge Ave,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
110489,Coombe Bridge Ave,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
110489,Coombe Bridge Ave,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
110489,Coombe Bridge Ave,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
110489,Coombe Bridge Ave,2023-06-09T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
110489,Coombe Bridge Ave,2023-06-09T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.5
110489,Coombe Bridge Ave,2023-06-09T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
110489,Coombe Bridge Ave,2023-06-09T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.13
110489,Coombe Bridge Ave,2023-06-09T07:10:00.000+00:00,busbar,,L2 Active Power,kW,0.01
110489,Coombe Bridge Ave,2023-06-09T07:10:00.000+00:00,busbar,,L1 Active Power,kW,12.53
110489,Coombe Bridge Ave,2023-06-09T07:10:00.000+00:00,busbar,,N Current (RMS),A,44.6
110489,Coombe Bridge Ave,2023-06-09T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
110489,Coombe Bridge Ave,2023-06-09T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
110489,Coombe Bridge Ave,2023-06-09T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
110489,Coombe Bridge Ave,2023-06-09T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.76
110489,Coombe Bridge Ave,2023-06-09T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.47
110489,Coombe Bridge Ave,2023-06-09T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.6
110489,Coombe Bridge Ave,2023-06-09T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.18
110489,Coombe Bridge Ave,2023-06-09T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.41
110489,Coombe Bridge Ave,2023-06-09T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.0
110489,Coombe Bridge Ave,2023-06-09T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,13.7
110489,Coombe Bridge Ave,2023-06-09T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.3
110489,Coombe Bridge Ave,2023-06-09T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110489,Coombe Bridge Ave,2023-06-09T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.7
110489,Coombe Bridge Ave,2023-06-09T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.04
110489,Coombe Bridge Ave,2023-06-09T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.39
110489,Coombe Bridge Ave,2023-06-09T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.02
110489,Coombe Bridge Ave,2023-06-09T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.2
110489,Coombe Bridge Ave,2023-06-09T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.1
110489,Coombe Bridge Ave,2023-06-09T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.03
110489,Coombe Bridge Ave,2023-06-09T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,12.7
110489,Coombe Bridge Ave,2023-06-09T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.3
110489,Coombe Bridge Ave,2023-06-09T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.7
110489,Coombe Bridge Ave,2023-06-09T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.0
110489,Coombe Bridge Ave,2023-06-09T07:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.6
110489,Coombe Bridge Ave,2023-06-09T07:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.64
110489,Coombe Bridge Ave,2023-06-09T07:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.51
110489,Coombe Bridge Ave,2023-06-09T07:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.49
110489,Coombe Bridge Ave,2023-06-09T07:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.15
110489,Coombe Bridge Ave,2023-06-09T07:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,10.79
110489,Coombe Bridge Ave,2023-06-09T07:00:00.000+00:00,feeder,12.0,N Current (RMS),A,46.7
110489,Coombe Bridge Ave,2023-06-09T07:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,10.6
110489,Coombe Bridge Ave,2023-06-09T07:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.5
110489,Coombe Bridge Ave,2023-06-09T07:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,53.0
110489,Coombe Bridge Ave,2023-06-09T07:00:00.000+00:00,transformer,,Temperature,C,27.4
110489,Coombe Bridge Ave,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
110489,Coombe Bridge Ave,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
110489,Coombe Bridge Ave,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
110489,Coombe Bridge Ave,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
110489,Coombe Bridge Ave,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
110489,Coombe Bridge Ave,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
110489,Coombe Bridge Ave,2023-06-09T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
110489,Coombe Bridge Ave,2023-06-09T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
110489,Coombe Bridge Ave,2023-06-09T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
110489,Coombe Bridge Ave,2023-06-09T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.76
110489,Coombe Bridge Ave,2023-06-09T07:00:00.000+00:00,busbar,,L2 Active Power,kW,0.89
110489,Coombe Bridge Ave,2023-06-09T07:00:00.000+00:00,busbar,,L1 Active Power,kW,20.4
110489,Coombe Bridge Ave,2023-06-09T07:00:00.000+00:00,busbar,,N Current (RMS),A,77.8
110489,Coombe Bridge Ave,2023-06-09T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
110489,Coombe Bridge Ave,2023-06-09T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
110489,Coombe Bridge Ave,2023-06-09T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
110489,Coombe Bridge Ave,2023-06-09T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.07
110489,Coombe Bridge Ave,2023-06-09T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.5
110489,Coombe Bridge Ave,2023-06-09T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.46
110489,Coombe Bridge Ave,2023-06-09T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.91
110489,Coombe Bridge Ave,2023-06-09T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.53
110489,Coombe Bridge Ave,2023-06-09T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.23
110489,Coombe Bridge Ave,2023-06-09T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,16.9
110489,Coombe Bridge Ave,2023-06-09T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.0
110489,Coombe Bridge Ave,2023-06-09T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110489,Coombe Bridge Ave,2023-06-09T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.9
110489,Coombe Bridge Ave,2023-06-09T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.01
110489,Coombe Bridge Ave,2023-06-09T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.2
110489,Coombe Bridge Ave,2023-06-09T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.85
110489,Coombe Bridge Ave,2023-06-09T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.93
110489,Coombe Bridge Ave,2023-06-09T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.3
110489,Coombe Bridge Ave,2023-06-09T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.22
110489,Coombe Bridge Ave,2023-06-09T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.9
110489,Coombe Bridge Ave,2023-06-09T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.1
110489,Coombe Bridge Ave,2023-06-09T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.3
110489,Coombe Bridge Ave,2023-06-09T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.4
110489,Coombe Bridge Ave,2023-06-09T06:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.14
110489,Coombe Bridge Ave,2023-06-09T06:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.49
110489,Coombe Bridge Ave,2023-06-09T06:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.87
110489,Coombe Bridge Ave,2023-06-09T06:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.36
110489,Coombe Bridge Ave,2023-06-09T06:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.09
110489,Coombe Bridge Ave,2023-06-09T06:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,10.38
110489,Coombe Bridge Ave,2023-06-09T06:50:00.000+00:00,feeder,12.0,N Current (RMS),A,45.9
110489,Coombe Bridge Ave,2023-06-09T06:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,8.5
110489,Coombe Bridge Ave,2023-06-09T06:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,3.4
110489,Coombe Bridge Ave,2023-06-09T06:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,51.0
110489,Coombe Bridge Ave,2023-06-09T06:50:00.000+00:00,transformer,,Temperature,C,27.4
110489,Coombe Bridge Ave,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
110489,Coombe Bridge Ave,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
110489,Coombe Bridge Ave,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
110489,Coombe Bridge Ave,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
110489,Coombe Bridge Ave,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
110489,Coombe Bridge Ave,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
110489,Coombe Bridge Ave,2023-06-09T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
110489,Coombe Bridge Ave,2023-06-09T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.25
110489,Coombe Bridge Ave,2023-06-09T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
110489,Coombe Bridge Ave,2023-06-09T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.73
110489,Coombe Bridge Ave,2023-06-09T06:50:00.000+00:00,busbar,,L2 Active Power,kW,1.2
110489,Coombe Bridge Ave,2023-06-09T06:50:00.000+00:00,busbar,,L1 Active Power,kW,21.66
110489,Coombe Bridge Ave,2023-06-09T06:50:00.000+00:00,busbar,,N Current (RMS),A,76.2
110489,Coombe Bridge Ave,2023-06-09T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
110489,Coombe Bridge Ave,2023-06-09T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
110489,Coombe Bridge Ave,2023-06-09T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
110489,Coombe Bridge Ave,2023-06-09T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.81
110489,Coombe Bridge Ave,2023-06-09T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.46
110489,Coombe Bridge Ave,2023-06-09T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.59
110489,Coombe Bridge Ave,2023-06-09T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.88
110489,Coombe Bridge Ave,2023-06-09T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.54
110489,Coombe Bridge Ave,2023-06-09T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.98
110489,Coombe Bridge Ave,2023-06-09T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,20.6
110489,Coombe Bridge Ave,2023-06-09T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.2
110489,Coombe Bridge Ave,2023-06-09T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110489,Coombe Bridge Ave,2023-06-09T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.0
110489,Coombe Bridge Ave,2023-06-09T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.18
110489,Coombe Bridge Ave,2023-06-09T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.43
110489,Coombe Bridge Ave,2023-06-09T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.19
110489,Coombe Bridge Ave,2023-06-09T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.61
110489,Coombe Bridge Ave,2023-06-09T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.06
110489,Coombe Bridge Ave,2023-06-09T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.55
110489,Coombe Bridge Ave,2023-06-09T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.0
110489,Coombe Bridge Ave,2023-06-09T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.7
110489,Coombe Bridge Ave,2023-06-09T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.8
110489,Coombe Bridge Ave,2023-06-09T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.6
110489,Coombe Bridge Ave,2023-06-09T06:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.01
110489,Coombe Bridge Ave,2023-06-09T06:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.74
110489,Coombe Bridge Ave,2023-06-09T06:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.01
110489,Coombe Bridge Ave,2023-06-09T06:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.77
110489,Coombe Bridge Ave,2023-06-09T06:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.27
110489,Coombe Bridge Ave,2023-06-09T06:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.69
110489,Coombe Bridge Ave,2023-06-09T06:40:00.000+00:00,feeder,12.0,N Current (RMS),A,26.8
110489,Coombe Bridge Ave,2023-06-09T06:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,12.6
110489,Coombe Bridge Ave,2023-06-09T06:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.2
110489,Coombe Bridge Ave,2023-06-09T06:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,33.7
110489,Coombe Bridge Ave,2023-06-09T06:40:00.000+00:00,transformer,,Temperature,C,27.5
110489,Coombe Bridge Ave,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
110489,Coombe Bridge Ave,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
110489,Coombe Bridge Ave,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
110489,Coombe Bridge Ave,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
110489,Coombe Bridge Ave,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
110489,Coombe Bridge Ave,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
110489,Coombe Bridge Ave,2023-06-09T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.47
110489,Coombe Bridge Ave,2023-06-09T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.48
110489,Coombe Bridge Ave,2023-06-09T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
110489,Coombe Bridge Ave,2023-06-09T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.82
110489,Coombe Bridge Ave,2023-06-09T06:40:00.000+00:00,busbar,,L2 Active Power,kW,0.66
110489,Coombe Bridge Ave,2023-06-09T06:40:00.000+00:00,busbar,,L1 Active Power,kW,16.42
110489,Coombe Bridge Ave,2023-06-09T06:40:00.000+00:00,busbar,,N Current (RMS),A,56.4
110489,Coombe Bridge Ave,2023-06-09T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
110489,Coombe Bridge Ave,2023-06-09T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
110489,Coombe Bridge Ave,2023-06-09T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
110489,Coombe Bridge Ave,2023-06-09T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.84
110489,Coombe Bridge Ave,2023-06-09T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.38
110489,Coombe Bridge Ave,2023-06-09T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.6
110489,Coombe Bridge Ave,2023-06-09T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.51
110489,Coombe Bridge Ave,2023-06-09T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.5
110489,Coombe Bridge Ave,2023-06-09T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.09
110489,Coombe Bridge Ave,2023-06-09T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,27.7
110489,Coombe Bridge Ave,2023-06-09T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.1
110489,Coombe Bridge Ave,2023-06-09T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110489,Coombe Bridge Ave,2023-06-09T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.7
110489,Coombe Bridge Ave,2023-06-09T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.49
110489,Coombe Bridge Ave,2023-06-09T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.47
110489,Coombe Bridge Ave,2023-06-09T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.06
110489,Coombe Bridge Ave,2023-06-09T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-3.46
110489,Coombe Bridge Ave,2023-06-09T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.85
110489,Coombe Bridge Ave,2023-06-09T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.75
110489,Coombe Bridge Ave,2023-06-09T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.6
110489,Coombe Bridge Ave,2023-06-09T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.9
110489,Coombe Bridge Ave,2023-06-09T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.7
110489,Coombe Bridge Ave,2023-06-09T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.0
110489,Coombe Bridge Ave,2023-06-09T06:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-3.58
110489,Coombe Bridge Ave,2023-06-09T06:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.89
110489,Coombe Bridge Ave,2023-06-09T06:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.8
110489,Coombe Bridge Ave,2023-06-09T06:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.5
110489,Coombe Bridge Ave,2023-06-09T06:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.87
110489,Coombe Bridge Ave,2023-06-09T06:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,8.6
110489,Coombe Bridge Ave,2023-06-09T06:30:00.000+00:00,feeder,12.0,N Current (RMS),A,30.6
110489,Coombe Bridge Ave,2023-06-09T06:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,20.2
110489,Coombe Bridge Ave,2023-06-09T06:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,11.1
110489,Coombe Bridge Ave,2023-06-09T06:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,42.6
110489,Coombe Bridge Ave,2023-06-09T06:30:00.000+00:00,transformer,,Temperature,C,27.5
110489,Coombe Bridge Ave,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
110489,Coombe Bridge Ave,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
110489,Coombe Bridge Ave,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
110489,Coombe Bridge Ave,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
110489,Coombe Bridge Ave,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
110489,Coombe Bridge Ave,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
110489,Coombe Bridge Ave,2023-06-09T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.64
110489,Coombe Bridge Ave,2023-06-09T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.65
110489,Coombe Bridge Ave,2023-06-09T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
110489,Coombe Bridge Ave,2023-06-09T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.84
110489,Coombe Bridge Ave,2023-06-09T06:30:00.000+00:00,busbar,,L2 Active Power,kW,0.1
110489,Coombe Bridge Ave,2023-06-09T06:30:00.000+00:00,busbar,,L1 Active Power,kW,16.1
110489,Coombe Bridge Ave,2023-06-09T06:30:00.000+00:00,busbar,,N Current (RMS),A,57.7
110489,Coombe Bridge Ave,2023-06-09T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
110489,Coombe Bridge Ave,2023-06-09T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
110489,Coombe Bridge Ave,2023-06-09T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
110489,Coombe Bridge Ave,2023-06-09T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.63
110489,Coombe Bridge Ave,2023-06-09T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.4
110489,Coombe Bridge Ave,2023-06-09T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.71
110489,Coombe Bridge Ave,2023-06-09T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.61
110489,Coombe Bridge Ave,2023-06-09T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.43
110489,Coombe Bridge Ave,2023-06-09T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.02
110489,Coombe Bridge Ave,2023-06-09T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,20.6
110489,Coombe Bridge Ave,2023-06-09T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.1
110489,Coombe Bridge Ave,2023-06-09T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110489,Coombe Bridge Ave,2023-06-09T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.6
110489,Coombe Bridge Ave,2023-06-09T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-6.58
110489,Coombe Bridge Ave,2023-06-09T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.51
110489,Coombe Bridge Ave,2023-06-09T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.15
110489,Coombe Bridge Ave,2023-06-09T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-4.55
110489,Coombe Bridge Ave,2023-06-09T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.46
110489,Coombe Bridge Ave,2023-06-09T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.57
110489,Coombe Bridge Ave,2023-06-09T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.8
110489,Coombe Bridge Ave,2023-06-09T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.0
110489,Coombe Bridge Ave,2023-06-09T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.4
110489,Coombe Bridge Ave,2023-06-09T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.2
110489,Coombe Bridge Ave,2023-06-09T06:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.39
110489,Coombe Bridge Ave,2023-06-09T06:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.24
110489,Coombe Bridge Ave,2023-06-09T06:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.86
110489,Coombe Bridge Ave,2023-06-09T06:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.05
110489,Coombe Bridge Ave,2023-06-09T06:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.5
110489,Coombe Bridge Ave,2023-06-09T06:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.31
110489,Coombe Bridge Ave,2023-06-09T06:20:00.000+00:00,feeder,12.0,N Current (RMS),A,19.9
110489,Coombe Bridge Ave,2023-06-09T06:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,14.7
110489,Coombe Bridge Ave,2023-06-09T06:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.4
110489,Coombe Bridge Ave,2023-06-09T06:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,27.3
110489,Coombe Bridge Ave,2023-06-09T06:20:00.000+00:00,transformer,,Temperature,C,27.5
110489,Coombe Bridge Ave,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
110489,Coombe Bridge Ave,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
110489,Coombe Bridge Ave,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
110489,Coombe Bridge Ave,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
110489,Coombe Bridge Ave,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
110489,Coombe Bridge Ave,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
110489,Coombe Bridge Ave,2023-06-09T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.1
110489,Coombe Bridge Ave,2023-06-09T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.34
110489,Coombe Bridge Ave,2023-06-09T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
110489,Coombe Bridge Ave,2023-06-09T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-12.61
110489,Coombe Bridge Ave,2023-06-09T06:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
110489,Coombe Bridge Ave,2023-06-09T06:20:00.000+00:00,busbar,,L1 Active Power,kW,15.2
110489,Coombe Bridge Ave,2023-06-09T06:20:00.000+00:00,busbar,,N Current (RMS),A,54.6
110489,Coombe Bridge Ave,2023-06-09T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
110489,Coombe Bridge Ave,2023-06-09T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
110489,Coombe Bridge Ave,2023-06-09T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
110489,Coombe Bridge Ave,2023-06-09T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.04
110489,Coombe Bridge Ave,2023-06-09T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.39
110489,Coombe Bridge Ave,2023-06-09T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.64
110489,Coombe Bridge Ave,2023-06-09T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.75
110489,Coombe Bridge Ave,2023-06-09T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.5
110489,Coombe Bridge Ave,2023-06-09T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.06
110489,Coombe Bridge Ave,2023-06-09T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,20.8
110489,Coombe Bridge Ave,2023-06-09T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.4
110489,Coombe Bridge Ave,2023-06-09T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110489,Coombe Bridge Ave,2023-06-09T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.7
110489,Coombe Bridge Ave,2023-06-09T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.16
110489,Coombe Bridge Ave,2023-06-09T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.59
110489,Coombe Bridge Ave,2023-06-09T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.97
110489,Coombe Bridge Ave,2023-06-09T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-3.68
110489,Coombe Bridge Ave,2023-06-09T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.14
110489,Coombe Bridge Ave,2023-06-09T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.08
110489,Coombe Bridge Ave,2023-06-09T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.6
110489,Coombe Bridge Ave,2023-06-09T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.4
110489,Coombe Bridge Ave,2023-06-09T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.0
110489,Coombe Bridge Ave,2023-06-09T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.9
110489,Coombe Bridge Ave,2023-06-09T06:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.46
110489,Coombe Bridge Ave,2023-06-09T06:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.91
110489,Coombe Bridge Ave,2023-06-09T06:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.91
110489,Coombe Bridge Ave,2023-06-09T06:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.62
110489,Coombe Bridge Ave,2023-06-09T06:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.3
110489,Coombe Bridge Ave,2023-06-09T06:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.16
110489,Coombe Bridge Ave,2023-06-09T06:10:00.000+00:00,feeder,12.0,N Current (RMS),A,27.9
110489,Coombe Bridge Ave,2023-06-09T06:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,10.9
110489,Coombe Bridge Ave,2023-06-09T06:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.6
110489,Coombe Bridge Ave,2023-06-09T06:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,34.7
110489,Coombe Bridge Ave,2023-06-09T06:10:00.000+00:00,transformer,,Temperature,C,27.6
110489,Coombe Bridge Ave,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
110489,Coombe Bridge Ave,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
110489,Coombe Bridge Ave,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
110489,Coombe Bridge Ave,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
110489,Coombe Bridge Ave,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
110489,Coombe Bridge Ave,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
110489,Coombe Bridge Ave,2023-06-09T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.65
110489,Coombe Bridge Ave,2023-06-09T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.16
110489,Coombe Bridge Ave,2023-06-09T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
110489,Coombe Bridge Ave,2023-06-09T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.13
110489,Coombe Bridge Ave,2023-06-09T06:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.47
110489,Coombe Bridge Ave,2023-06-09T06:10:00.000+00:00,busbar,,L1 Active Power,kW,16.03
