Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-06-09T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.63
110489,Coombe Bridge Ave,2023-06-09T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.29
110489,Coombe Bridge Ave,2023-06-09T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.31
110489,Coombe Bridge Ave,2023-06-09T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.23
110489,Coombe Bridge Ave,2023-06-09T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
110489,Coombe Bridge Ave,2023-06-09T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.1
110489,Coombe Bridge Ave,2023-06-09T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.9
110489,Coombe Bridge Ave,2023-06-09T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.2
110489,Coombe Bridge Ave,2023-06-09T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.99
110489,Coombe Bridge Ave,2023-06-09T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.02
110489,Coombe Bridge Ave,2023-06-09T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.93
110489,Coombe Bridge Ave,2023-06-09T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.46
110489,Coombe Bridge Ave,2023-06-09T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.21
110489,Coombe Bridge Ave,2023-06-09T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.32
110489,Coombe Bridge Ave,2023-06-09T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,10.2
110489,Coombe Bridge Ave,2023-06-09T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.7
110489,Coombe Bridge Ave,2023-06-09T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.4
110489,Coombe Bridge Ave,2023-06-09T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.9
110489,Coombe Bridge Ave,2023-06-09T04:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.86
110489,Coombe Bridge Ave,2023-06-09T04:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.84
110489,Coombe Bridge Ave,2023-06-09T04:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.32
110489,Coombe Bridge Ave,2023-06-09T04:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.06
110489,Coombe Bridge Ave,2023-06-09T04:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.06
110489,Coombe Bridge Ave,2023-06-09T04:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.63
110489,Coombe Bridge Ave,2023-06-09T04:10:00.000+00:00,feeder,12.0,N Current (RMS),A,22.6
110489,Coombe Bridge Ave,2023-06-09T04:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.3
110489,Coombe Bridge Ave,2023-06-09T04:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.2
110489,Coombe Bridge Ave,2023-06-09T04:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,28.5
110489,Coombe Bridge Ave,2023-06-09T04:10:00.000+00:00,transformer,,Temperature,C,28.5
110489,Coombe Bridge Ave,2023-06-09T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
110489,Coombe Bridge Ave,2023-06-09T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
110489,Coombe Bridge Ave,2023-06-09T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
110489,Coombe Bridge Ave,2023-06-09T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
110489,Coombe Bridge Ave,2023-06-09T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
110489,Coombe Bridge Ave,2023-06-09T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
110489,Coombe Bridge Ave,2023-06-09T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
110489,Coombe Bridge Ave,2023-06-09T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.02
110489,Coombe Bridge Ave,2023-06-09T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
110489,Coombe Bridge Ave,2023-06-09T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.96
110489,Coombe Bridge Ave,2023-06-09T04:10:00.000+00:00,busbar,,L2 Active Power,kW,1.67
110489,Coombe Bridge Ave,2023-06-09T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.79
110489,Coombe Bridge Ave,2023-06-09T04:10:00.000+00:00,busbar,,N Current (RMS),A,43.6
110489,Coombe Bridge Ave,2023-06-09T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
110489,Coombe Bridge Ave,2023-06-09T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
110489,Coombe Bridge Ave,2023-06-09T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
110489,Coombe Bridge Ave,2023-06-09T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.58
110489,Coombe Bridge Ave,2023-06-09T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.34
110489,Coombe Bridge Ave,2023-06-09T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.66
110489,Coombe Bridge Ave,2023-06-09T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.28
110489,Coombe Bridge Ave,2023-06-09T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.55
110489,Coombe Bridge Ave,2023-06-09T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.13
110489,Coombe Bridge Ave,2023-06-09T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.5
110489,Coombe Bridge Ave,2023-06-09T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.3
110489,Coombe Bridge Ave,2023-06-09T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110489,Coombe Bridge Ave,2023-06-09T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.9
110489,Coombe Bridge Ave,2023-06-09T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.12
110489,Coombe Bridge Ave,2023-06-09T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.12
110489,Coombe Bridge Ave,2023-06-09T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.82
110489,Coombe Bridge Ave,2023-06-09T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.36
110489,Coombe Bridge Ave,2023-06-09T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.26
110489,Coombe Bridge Ave,2023-06-09T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.19
110489,Coombe Bridge Ave,2023-06-09T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,9.3
110489,Coombe Bridge Ave,2023-06-09T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.7
110489,Coombe Bridge Ave,2023-06-09T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.8
110489,Coombe Bridge Ave,2023-06-09T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.1
110489,Coombe Bridge Ave,2023-06-09T04:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.78
110489,Coombe Bridge Ave,2023-06-09T04:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.91
110489,Coombe Bridge Ave,2023-06-09T04:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.41
110489,Coombe Bridge Ave,2023-06-09T04:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.03
110489,Coombe Bridge Ave,2023-06-09T04:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.1
110489,Coombe Bridge Ave,2023-06-09T04:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.63
110489,Coombe Bridge Ave,2023-06-09T04:00:00.000+00:00,feeder,12.0,N Current (RMS),A,23.2
110489,Coombe Bridge Ave,2023-06-09T04:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.9
110489,Coombe Bridge Ave,2023-06-09T04:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.5
110489,Coombe Bridge Ave,2023-06-09T04:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,28.5
110489,Coombe Bridge Ave,2023-06-09T04:00:00.000+00:00,transformer,,Temperature,C,28.6
110489,Coombe Bridge Ave,2023-06-09T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
110489,Coombe Bridge Ave,2023-06-09T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
110489,Coombe Bridge Ave,2023-06-09T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
110489,Coombe Bridge Ave,2023-06-09T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
110489,Coombe Bridge Ave,2023-06-09T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
110489,Coombe Bridge Ave,2023-06-09T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
110489,Coombe Bridge Ave,2023-06-09T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
110489,Coombe Bridge Ave,2023-06-09T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.62
110489,Coombe Bridge Ave,2023-06-09T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
110489,Coombe Bridge Ave,2023-06-09T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.8
110489,Coombe Bridge Ave,2023-06-09T04:00:00.000+00:00,busbar,,L2 Active Power,kW,1.17
110489,Coombe Bridge Ave,2023-06-09T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.55
110489,Coombe Bridge Ave,2023-06-09T04:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
110489,Coombe Bridge Ave,2023-06-09T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
110489,Coombe Bridge Ave,2023-06-09T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
110489,Coombe Bridge Ave,2023-06-09T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
110489,Coombe Bridge Ave,2023-06-09T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.73
110489,Coombe Bridge Ave,2023-06-09T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.36
110489,Coombe Bridge Ave,2023-06-09T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.71
110489,Coombe Bridge Ave,2023-06-09T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.56
110489,Coombe Bridge Ave,2023-06-09T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.56
110489,Coombe Bridge Ave,2023-06-09T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.06
110489,Coombe Bridge Ave,2023-06-09T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
110489,Coombe Bridge Ave,2023-06-09T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.9
110489,Coombe Bridge Ave,2023-06-09T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110489,Coombe Bridge Ave,2023-06-09T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.7
110489,Coombe Bridge Ave,2023-06-09T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.25
110489,Coombe Bridge Ave,2023-06-09T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.23
110489,Coombe Bridge Ave,2023-06-09T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.94
110489,Coombe Bridge Ave,2023-06-09T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.34
110489,Coombe Bridge Ave,2023-06-09T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.26
110489,Coombe Bridge Ave,2023-06-09T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.28
110489,Coombe Bridge Ave,2023-06-09T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,9.5
110489,Coombe Bridge Ave,2023-06-09T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.0
110489,Coombe Bridge Ave,2023-06-09T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.2
110489,Coombe Bridge Ave,2023-06-09T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.6
110489,Coombe Bridge Ave,2023-06-09T03:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.91
110489,Coombe Bridge Ave,2023-06-09T03:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.94
110489,Coombe Bridge Ave,2023-06-09T03:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.42
110489,Coombe Bridge Ave,2023-06-09T03:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.0
110489,Coombe Bridge Ave,2023-06-09T03:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.13
110489,Coombe Bridge Ave,2023-06-09T03:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.4
110489,Coombe Bridge Ave,2023-06-09T03:50:00.000+00:00,feeder,12.0,N Current (RMS),A,21.9
110489,Coombe Bridge Ave,2023-06-09T03:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.1
110489,Coombe Bridge Ave,2023-06-09T03:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.5
110489,Coombe Bridge Ave,2023-06-09T03:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,27.5
110489,Coombe Bridge Ave,2023-06-09T03:50:00.000+00:00,transformer,,Temperature,C,28.7
110489,Coombe Bridge Ave,2023-06-09T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
110489,Coombe Bridge Ave,2023-06-09T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
110489,Coombe Bridge Ave,2023-06-09T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
110489,Coombe Bridge Ave,2023-06-09T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
110489,Coombe Bridge Ave,2023-06-09T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
110489,Coombe Bridge Ave,2023-06-09T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
110489,Coombe Bridge Ave,2023-06-09T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
110489,Coombe Bridge Ave,2023-06-09T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.04
110489,Coombe Bridge Ave,2023-06-09T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
110489,Coombe Bridge Ave,2023-06-09T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.9
110489,Coombe Bridge Ave,2023-06-09T03:50:00.000+00:00,busbar,,L2 Active Power,kW,0.87
110489,Coombe Bridge Ave,2023-06-09T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.31
110489,Coombe Bridge Ave,2023-06-09T03:50:00.000+00:00,busbar,,N Current (RMS),A,39.6
110489,Coombe Bridge Ave,2023-06-09T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
110489,Coombe Bridge Ave,2023-06-09T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
110489,Coombe Bridge Ave,2023-06-09T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
110489,Coombe Bridge Ave,2023-06-09T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.43
110489,Coombe Bridge Ave,2023-06-09T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.38
110489,Coombe Bridge Ave,2023-06-09T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.66
110489,Coombe Bridge Ave,2023-06-09T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.37
110489,Coombe Bridge Ave,2023-06-09T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.43
110489,Coombe Bridge Ave,2023-06-09T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.21
110489,Coombe Bridge Ave,2023-06-09T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.0
110489,Coombe Bridge Ave,2023-06-09T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
110489,Coombe Bridge Ave,2023-06-09T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110489,Coombe Bridge Ave,2023-06-09T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.2
110489,Coombe Bridge Ave,2023-06-09T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.26
110489,Coombe Bridge Ave,2023-06-09T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.27
110489,Coombe Bridge Ave,2023-06-09T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.36
110489,Coombe Bridge Ave,2023-06-09T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.32
110489,Coombe Bridge Ave,2023-06-09T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.32
110489,Coombe Bridge Ave,2023-06-09T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.03
110489,Coombe Bridge Ave,2023-06-09T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,10.0
110489,Coombe Bridge Ave,2023-06-09T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.0
110489,Coombe Bridge Ave,2023-06-09T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.5
110489,Coombe Bridge Ave,2023-06-09T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.8
110489,Coombe Bridge Ave,2023-06-09T03:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.8
110489,Coombe Bridge Ave,2023-06-09T03:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.88
110489,Coombe Bridge Ave,2023-06-09T03:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.49
110489,Coombe Bridge Ave,2023-06-09T03:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.0
110489,Coombe Bridge Ave,2023-06-09T03:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.14
110489,Coombe Bridge Ave,2023-06-09T03:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.33
110489,Coombe Bridge Ave,2023-06-09T03:40:00.000+00:00,feeder,12.0,N Current (RMS),A,22.5
110489,Coombe Bridge Ave,2023-06-09T03:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.8
110489,Coombe Bridge Ave,2023-06-09T03:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.5
110489,Coombe Bridge Ave,2023-06-09T03:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,27.5
110489,Coombe Bridge Ave,2023-06-09T03:40:00.000+00:00,transformer,,Temperature,C,28.8
110489,Coombe Bridge Ave,2023-06-09T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
110489,Coombe Bridge Ave,2023-06-09T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
110489,Coombe Bridge Ave,2023-06-09T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
110489,Coombe Bridge Ave,2023-06-09T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
110489,Coombe Bridge Ave,2023-06-09T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
110489,Coombe Bridge Ave,2023-06-09T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
110489,Coombe Bridge Ave,2023-06-09T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
110489,Coombe Bridge Ave,2023-06-09T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.28
110489,Coombe Bridge Ave,2023-06-09T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
110489,Coombe Bridge Ave,2023-06-09T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.7
110489,Coombe Bridge Ave,2023-06-09T03:40:00.000+00:00,busbar,,L2 Active Power,kW,1.19
110489,Coombe Bridge Ave,2023-06-09T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.99
110489,Coombe Bridge Ave,2023-06-09T03:40:00.000+00:00,busbar,,N Current (RMS),A,41.0
110489,Coombe Bridge Ave,2023-06-09T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
110489,Coombe Bridge Ave,2023-06-09T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
110489,Coombe Bridge Ave,2023-06-09T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
110489,Coombe Bridge Ave,2023-06-09T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.38
110489,Coombe Bridge Ave,2023-06-09T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.35
110489,Coombe Bridge Ave,2023-06-09T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.69
110489,Coombe Bridge Ave,2023-06-09T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.4
110489,Coombe Bridge Ave,2023-06-09T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.32
110489,Coombe Bridge Ave,2023-06-09T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.34
110489,Coombe Bridge Ave,2023-06-09T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
110489,Coombe Bridge Ave,2023-06-09T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.3
110489,Coombe Bridge Ave,2023-06-09T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.1
110489,Coombe Bridge Ave,2023-06-09T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.7
110489,Coombe Bridge Ave,2023-06-09T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.06
110489,Coombe Bridge Ave,2023-06-09T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.26
110489,Coombe Bridge Ave,2023-06-09T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.31
110489,Coombe Bridge Ave,2023-06-09T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.34
110489,Coombe Bridge Ave,2023-06-09T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.43
110489,Coombe Bridge Ave,2023-06-09T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.45
110489,Coombe Bridge Ave,2023-06-09T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,11.3
110489,Coombe Bridge Ave,2023-06-09T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.5
110489,Coombe Bridge Ave,2023-06-09T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.7
110489,Coombe Bridge Ave,2023-06-09T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.6
110489,Coombe Bridge Ave,2023-06-09T03:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.89
110489,Coombe Bridge Ave,2023-06-09T03:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.19
110489,Coombe Bridge Ave,2023-06-09T03:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.38
110489,Coombe Bridge Ave,2023-06-09T03:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.03
110489,Coombe Bridge Ave,2023-06-09T03:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.61
110489,Coombe Bridge Ave,2023-06-09T03:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.46
110489,Coombe Bridge Ave,2023-06-09T03:30:00.000+00:00,feeder,12.0,N Current (RMS),A,23.0
110489,Coombe Bridge Ave,2023-06-09T03:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.2
110489,Coombe Bridge Ave,2023-06-09T03:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,12.0
110489,Coombe Bridge Ave,2023-06-09T03:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,27.8
110489,Coombe Bridge Ave,2023-06-09T03:30:00.000+00:00,transformer,,Temperature,C,28.9
110489,Coombe Bridge Ave,2023-06-09T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
110489,Coombe Bridge Ave,2023-06-09T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
110489,Coombe Bridge Ave,2023-06-09T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
110489,Coombe Bridge Ave,2023-06-09T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
110489,Coombe Bridge Ave,2023-06-09T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
110489,Coombe Bridge Ave,2023-06-09T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
110489,Coombe Bridge Ave,2023-06-09T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
110489,Coombe Bridge Ave,2023-06-09T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.46
110489,Coombe Bridge Ave,2023-06-09T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
110489,Coombe Bridge Ave,2023-06-09T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.84
110489,Coombe Bridge Ave,2023-06-09T03:30:00.000+00:00,busbar,,L2 Active Power,kW,1.08
110489,Coombe Bridge Ave,2023-06-09T03:30:00.000+00:00,busbar,,L1 Active Power,kW,11.86
110489,Coombe Bridge Ave,2023-06-09T03:30:00.000+00:00,busbar,,N Current (RMS),A,43.5
110489,Coombe Bridge Ave,2023-06-09T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
110489,Coombe Bridge Ave,2023-06-09T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
110489,Coombe Bridge Ave,2023-06-09T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
110489,Coombe Bridge Ave,2023-06-09T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.31
110489,Coombe Bridge Ave,2023-06-09T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.42
110489,Coombe Bridge Ave,2023-06-09T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.66
110489,Coombe Bridge Ave,2023-06-09T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.37
110489,Coombe Bridge Ave,2023-06-09T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.46
110489,Coombe Bridge Ave,2023-06-09T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.54
110489,Coombe Bridge Ave,2023-06-09T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.7
110489,Coombe Bridge Ave,2023-06-09T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.3
110489,Coombe Bridge Ave,2023-06-09T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110489,Coombe Bridge Ave,2023-06-09T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.4
110489,Coombe Bridge Ave,2023-06-09T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.57
110489,Coombe Bridge Ave,2023-06-09T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.54
110489,Coombe Bridge Ave,2023-06-09T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.47
110489,Coombe Bridge Ave,2023-06-09T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.74
110489,Coombe Bridge Ave,2023-06-09T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.21
110489,Coombe Bridge Ave,2023-06-09T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.19
110489,Coombe Bridge Ave,2023-06-09T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,10.9
110489,Coombe Bridge Ave,2023-06-09T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.3
110489,Coombe Bridge Ave,2023-06-09T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.2
110489,Coombe Bridge Ave,2023-06-09T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.6
110489,Coombe Bridge Ave,2023-06-09T03:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.74
110489,Coombe Bridge Ave,2023-06-09T03:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,3.75
110489,Coombe Bridge Ave,2023-06-09T03:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.35
110489,Coombe Bridge Ave,2023-06-09T03:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.89
110489,Coombe Bridge Ave,2023-06-09T03:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.69
110489,Coombe Bridge Ave,2023-06-09T03:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.52
110489,Coombe Bridge Ave,2023-06-09T03:20:00.000+00:00,feeder,12.0,N Current (RMS),A,26.2
110489,Coombe Bridge Ave,2023-06-09T03:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.5
110489,Coombe Bridge Ave,2023-06-09T03:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,17.3
110489,Coombe Bridge Ave,2023-06-09T03:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,28.0
110489,Coombe Bridge Ave,2023-06-09T03:20:00.000+00:00,transformer,,Temperature,C,29.0
110489,Coombe Bridge Ave,2023-06-09T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
110489,Coombe Bridge Ave,2023-06-09T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
110489,Coombe Bridge Ave,2023-06-09T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
110489,Coombe Bridge Ave,2023-06-09T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
110489,Coombe Bridge Ave,2023-06-09T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
110489,Coombe Bridge Ave,2023-06-09T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
110489,Coombe Bridge Ave,2023-06-09T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
110489,Coombe Bridge Ave,2023-06-09T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.38
110489,Coombe Bridge Ave,2023-06-09T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
110489,Coombe Bridge Ave,2023-06-09T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.1
110489,Coombe Bridge Ave,2023-06-09T03:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.33
110489,Coombe Bridge Ave,2023-06-09T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.72
110489,Coombe Bridge Ave,2023-06-09T03:20:00.000+00:00,busbar,,N Current (RMS),A,42.3
110489,Coombe Bridge Ave,2023-06-09T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
110489,Coombe Bridge Ave,2023-06-09T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
110489,Coombe Bridge Ave,2023-06-09T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
110489,Coombe Bridge Ave,2023-06-09T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.39
110489,Coombe Bridge Ave,2023-06-09T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.4
110489,Coombe Bridge Ave,2023-06-09T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.7
110489,Coombe Bridge Ave,2023-06-09T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.4
110489,Coombe Bridge Ave,2023-06-09T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.33
110489,Coombe Bridge Ave,2023-06-09T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.5
110489,Coombe Bridge Ave,2023-06-09T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.5
110489,Coombe Bridge Ave,2023-06-09T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
110489,Coombe Bridge Ave,2023-06-09T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110489,Coombe Bridge Ave,2023-06-09T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.3
110489,Coombe Bridge Ave,2023-06-09T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.94
110489,Coombe Bridge Ave,2023-06-09T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.68
110489,Coombe Bridge Ave,2023-06-09T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.98
110489,Coombe Bridge Ave,2023-06-09T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.5
110489,Coombe Bridge Ave,2023-06-09T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.99
110489,Coombe Bridge Ave,2023-06-09T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.14
110489,Coombe Bridge Ave,2023-06-09T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,12.3
110489,Coombe Bridge Ave,2023-06-09T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.8
110489,Coombe Bridge Ave,2023-06-09T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.3
110489,Coombe Bridge Ave,2023-06-09T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.4
110489,Coombe Bridge Ave,2023-06-09T03:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.54
110489,Coombe Bridge Ave,2023-06-09T03:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.7
110489,Coombe Bridge Ave,2023-06-09T03:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.48
110489,Coombe Bridge Ave,2023-06-09T03:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.97
110489,Coombe Bridge Ave,2023-06-09T03:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.51
110489,Coombe Bridge Ave,2023-06-09T03:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.53
110489,Coombe Bridge Ave,2023-06-09T03:10:00.000+00:00,feeder,12.0,N Current (RMS),A,24.4
110489,Coombe Bridge Ave,2023-06-09T03:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.2
110489,Coombe Bridge Ave,2023-06-09T03:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,9.8
110489,Coombe Bridge Ave,2023-06-09T03:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,28.1
110489,Coombe Bridge Ave,2023-06-09T03:10:00.000+00:00,transformer,,Temperature,C,29.0
110489,Coombe Bridge Ave,2023-06-09T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
110489,Coombe Bridge Ave,2023-06-09T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
110489,Coombe Bridge Ave,2023-06-09T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
110489,Coombe Bridge Ave,2023-06-09T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
110489,Coombe Bridge Ave,2023-06-09T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
110489,Coombe Bridge Ave,2023-06-09T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
110489,Coombe Bridge Ave,2023-06-09T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
110489,Coombe Bridge Ave,2023-06-09T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.44
110489,Coombe Bridge Ave,2023-06-09T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
110489,Coombe Bridge Ave,2023-06-09T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.91
110489,Coombe Bridge Ave,2023-06-09T03:10:00.000+00:00,busbar,,L2 Active Power,kW,0.75
110489,Coombe Bridge Ave,2023-06-09T03:10:00.000+00:00,busbar,,L1 Active Power,kW,12.66
110489,Coombe Bridge Ave,2023-06-09T03:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
110489,Coombe Bridge Ave,2023-06-09T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
110489,Coombe Bridge Ave,2023-06-09T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
110489,Coombe Bridge Ave,2023-06-09T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
110489,Coombe Bridge Ave,2023-06-09T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.38
110489,Coombe Bridge Ave,2023-06-09T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.4
110489,Coombe Bridge Ave,2023-06-09T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.6
110489,Coombe Bridge Ave,2023-06-09T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.4
110489,Coombe Bridge Ave,2023-06-09T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.42
110489,Coombe Bridge Ave,2023-06-09T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.66
110489,Coombe Bridge Ave,2023-06-09T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.4
110489,Coombe Bridge Ave,2023-06-09T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.6
110489,Coombe Bridge Ave,2023-06-09T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110489,Coombe Bridge Ave,2023-06-09T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.8
110489,Coombe Bridge Ave,2023-06-09T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.0
110489,Coombe Bridge Ave,2023-06-09T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.62
110489,Coombe Bridge Ave,2023-06-09T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.55
110489,Coombe Bridge Ave,2023-06-09T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.4
110489,Coombe Bridge Ave,2023-06-09T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.88
110489,Coombe Bridge Ave,2023-06-09T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.52
110489,Coombe Bridge Ave,2023-06-09T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,11.8
110489,Coombe Bridge Ave,2023-06-09T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.6
110489,Coombe Bridge Ave,2023-06-09T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.0
110489,Coombe Bridge Ave,2023-06-09T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.7
110489,Coombe Bridge Ave,2023-06-09T03:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.65
110489,Coombe Bridge Ave,2023-06-09T03:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.95
110489,Coombe Bridge Ave,2023-06-09T03:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.28
110489,Coombe Bridge Ave,2023-06-09T03:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.11
110489,Coombe Bridge Ave,2023-06-09T03:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.2
110489,Coombe Bridge Ave,2023-06-09T03:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.58
110489,Coombe Bridge Ave,2023-06-09T03:00:00.000+00:00,feeder,12.0,N Current (RMS),A,23.3
110489,Coombe Bridge Ave,2023-06-09T03:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.8
110489,Coombe Bridge Ave,2023-06-09T03:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.7
110489,Coombe Bridge Ave,2023-06-09T03:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,27.8
110489,Coombe Bridge Ave,2023-06-09T03:00:00.000+00:00,transformer,,Temperature,C,29.2
110489,Coombe Bridge Ave,2023-06-09T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
110489,Coombe Bridge Ave,2023-06-09T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
110489,Coombe Bridge Ave,2023-06-09T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
110489,Coombe Bridge Ave,2023-06-09T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
110489,Coombe Bridge Ave,2023-06-09T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
110489,Coombe Bridge Ave,2023-06-09T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
110489,Coombe Bridge Ave,2023-06-09T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
110489,Coombe Bridge Ave,2023-06-09T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.64
110489,Coombe Bridge Ave,2023-06-09T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
110489,Coombe Bridge Ave,2023-06-09T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.06
110489,Coombe Bridge Ave,2023-06-09T03:00:00.000+00:00,busbar,,L2 Active Power,kW,0.87
110489,Coombe Bridge Ave,2023-06-09T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.33
110489,Coombe Bridge Ave,2023-06-09T03:00:00.000+00:00,busbar,,N Current (RMS),A,45.8
110489,Coombe Bridge Ave,2023-06-09T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
110489,Coombe Bridge Ave,2023-06-09T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
110489,Coombe Bridge Ave,2023-06-09T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
110489,Coombe Bridge Ave,2023-06-09T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.8
110489,Coombe Bridge Ave,2023-06-09T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.38
110489,Coombe Bridge Ave,2023-06-09T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.74
110489,Coombe Bridge Ave,2023-06-09T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.68
110489,Coombe Bridge Ave,2023-06-09T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.51
110489,Coombe Bridge Ave,2023-06-09T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.53
110489,Coombe Bridge Ave,2023-06-09T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.8
110489,Coombe Bridge Ave,2023-06-09T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
110489,Coombe Bridge Ave,2023-06-09T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110489,Coombe Bridge Ave,2023-06-09T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.5
110489,Coombe Bridge Ave,2023-06-09T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.09
110489,Coombe Bridge Ave,2023-06-09T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.61
110489,Coombe Bridge Ave,2023-06-09T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.72
110489,Coombe Bridge Ave,2023-06-09T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.35
110489,Coombe Bridge Ave,2023-06-09T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.07
110489,Coombe Bridge Ave,2023-06-09T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.47
110489,Coombe Bridge Ave,2023-06-09T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,11.9
110489,Coombe Bridge Ave,2023-06-09T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.6
110489,Coombe Bridge Ave,2023-06-09T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.2
110489,Coombe Bridge Ave,2023-06-09T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.1
110489,Coombe Bridge Ave,2023-06-09T02:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.59
110489,Coombe Bridge Ave,2023-06-09T02:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.92
110489,Coombe Bridge Ave,2023-06-09T02:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.26
110489,Coombe Bridge Ave,2023-06-09T02:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.99
110489,Coombe Bridge Ave,2023-06-09T02:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.15
110489,Coombe Bridge Ave,2023-06-09T02:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.59
110489,Coombe Bridge Ave,2023-06-09T02:50:00.000+00:00,feeder,12.0,N Current (RMS),A,22.4
110489,Coombe Bridge Ave,2023-06-09T02:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.3
110489,Coombe Bridge Ave,2023-06-09T02:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.4
110489,Coombe Bridge Ave,2023-06-09T02:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,27.8
110489,Coombe Bridge Ave,2023-06-09T02:50:00.000+00:00,transformer,,Temperature,C,29.3
110489,Coombe Bridge Ave,2023-06-09T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
110489,Coombe Bridge Ave,2023-06-09T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
110489,Coombe Bridge Ave,2023-06-09T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
110489,Coombe Bridge Ave,2023-06-09T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
110489,Coombe Bridge Ave,2023-06-09T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
110489,Coombe Bridge Ave,2023-06-09T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
110489,Coombe Bridge Ave,2023-06-09T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
110489,Coombe Bridge Ave,2023-06-09T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.68
110489,Coombe Bridge Ave,2023-06-09T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
110489,Coombe Bridge Ave,2023-06-09T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.5
110489,Coombe Bridge Ave,2023-06-09T02:50:00.000+00:00,busbar,,L2 Active Power,kW,1.33
110489,Coombe Bridge Ave,2023-06-09T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.25
110489,Coombe Bridge Ave,2023-06-09T02:50:00.000+00:00,busbar,,N Current (RMS),A,43.1
110489,Coombe Bridge Ave,2023-06-09T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
110489,Coombe Bridge Ave,2023-06-09T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
110489,Coombe Bridge Ave,2023-06-09T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
110489,Coombe Bridge Ave,2023-06-09T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.42
110489,Coombe Bridge Ave,2023-06-09T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.37
110489,Coombe Bridge Ave,2023-06-09T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.69
110489,Coombe Bridge Ave,2023-06-09T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.4
110489,Coombe Bridge Ave,2023-06-09T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.39
110489,Coombe Bridge Ave,2023-06-09T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.58
110489,Coombe Bridge Ave,2023-06-09T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.7
110489,Coombe Bridge Ave,2023-06-09T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
110489,Coombe Bridge Ave,2023-06-09T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110489,Coombe Bridge Ave,2023-06-09T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.5
110489,Coombe Bridge Ave,2023-06-09T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.04
110489,Coombe Bridge Ave,2023-06-09T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.52
110489,Coombe Bridge Ave,2023-06-09T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.34
110489,Coombe Bridge Ave,2023-06-09T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.29
110489,Coombe Bridge Ave,2023-06-09T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.0
110489,Coombe Bridge Ave,2023-06-09T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.39
110489,Coombe Bridge Ave,2023-06-09T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,11.1
110489,Coombe Bridge Ave,2023-06-09T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.3
110489,Coombe Bridge Ave,2023-06-09T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.8
110489,Coombe Bridge Ave,2023-06-09T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.9
110489,Coombe Bridge Ave,2023-06-09T02:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.88
110489,Coombe Bridge Ave,2023-06-09T02:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.88
110489,Coombe Bridge Ave,2023-06-09T02:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.54
110489,Coombe Bridge Ave,2023-06-09T02:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.98
110489,Coombe Bridge Ave,2023-06-09T02:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.17
110489,Coombe Bridge Ave,2023-06-09T02:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.58
110489,Coombe Bridge Ave,2023-06-09T02:40:00.000+00:00,feeder,12.0,N Current (RMS),A,21.9
110489,Coombe Bridge Ave,2023-06-09T02:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.9
110489,Coombe Bridge Ave,2023-06-09T02:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.3
110489,Coombe Bridge Ave,2023-06-09T02:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,28.5
110489,Coombe Bridge Ave,2023-06-09T02:40:00.000+00:00,transformer,,Temperature,C,29.4
110489,Coombe Bridge Ave,2023-06-09T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
110489,Coombe Bridge Ave,2023-06-09T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
110489,Coombe Bridge Ave,2023-06-09T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
110489,Coombe Bridge Ave,2023-06-09T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
110489,Coombe Bridge Ave,2023-06-09T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
110489,Coombe Bridge Ave,2023-06-09T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
110489,Coombe Bridge Ave,2023-06-09T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
110489,Coombe Bridge Ave,2023-06-09T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.54
110489,Coombe Bridge Ave,2023-06-09T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
110489,Coombe Bridge Ave,2023-06-09T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.84
110489,Coombe Bridge Ave,2023-06-09T02:40:00.000+00:00,busbar,,L2 Active Power,kW,1.29
110489,Coombe Bridge Ave,2023-06-09T02:40:00.000+00:00,busbar,,L1 Active Power,kW,12.23
110489,Coombe Bridge Ave,2023-06-09T02:40:00.000+00:00,busbar,,N Current (RMS),A,43.5
110489,Coombe Bridge Ave,2023-06-09T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
110489,Coombe Bridge Ave,2023-06-09T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
110489,Coombe Bridge Ave,2023-06-09T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
110489,Coombe Bridge Ave,2023-06-09T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.42
110489,Coombe Bridge Ave,2023-06-09T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.37
110489,Coombe Bridge Ave,2023-06-09T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.75
110489,Coombe Bridge Ave,2023-06-09T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.29
110489,Coombe Bridge Ave,2023-06-09T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.28
110489,Coombe Bridge Ave,2023-06-09T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.56
110489,Coombe Bridge Ave,2023-06-09T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.2
110489,Coombe Bridge Ave,2023-06-09T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.1
110489,Coombe Bridge Ave,2023-06-09T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.0
110489,Coombe Bridge Ave,2023-06-09T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.6
110489,Coombe Bridge Ave,2023-06-09T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.45
110489,Coombe Bridge Ave,2023-06-09T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.41
110489,Coombe Bridge Ave,2023-06-09T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.0
110489,Coombe Bridge Ave,2023-06-09T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.28
110489,Coombe Bridge Ave,2023-06-09T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.03
110489,Coombe Bridge Ave,2023-06-09T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.82
110489,Coombe Bridge Ave,2023-06-09T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,10.1
110489,Coombe Bridge Ave,2023-06-09T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.4
110489,Coombe Bridge Ave,2023-06-09T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.4
110489,Coombe Bridge Ave,2023-06-09T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.7
110489,Coombe Bridge Ave,2023-06-09T02:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.59
110489,Coombe Bridge Ave,2023-06-09T02:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.93
110489,Coombe Bridge Ave,2023-06-09T02:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.67
110489,Coombe Bridge Ave,2023-06-09T02:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.0
110489,Coombe Bridge Ave,2023-06-09T02:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.38
110489,Coombe Bridge Ave,2023-06-09T02:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.59
110489,Coombe Bridge Ave,2023-06-09T02:30:00.000+00:00,feeder,12.0,N Current (RMS),A,25.2
110489,Coombe Bridge Ave,2023-06-09T02:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.5
110489,Coombe Bridge Ave,2023-06-09T02:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.8
110489,Coombe Bridge Ave,2023-06-09T02:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,28.9
110489,Coombe Bridge Ave,2023-06-09T02:30:00.000+00:00,transformer,,Temperature,C,29.5
110489,Coombe Bridge Ave,2023-06-09T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
110489,Coombe Bridge Ave,2023-06-09T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
110489,Coombe Bridge Ave,2023-06-09T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
110489,Coombe Bridge Ave,2023-06-09T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
110489,Coombe Bridge Ave,2023-06-09T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
110489,Coombe Bridge Ave,2023-06-09T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
110489,Coombe Bridge Ave,2023-06-09T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
110489,Coombe Bridge Ave,2023-06-09T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.46
110489,Coombe Bridge Ave,2023-06-09T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
110489,Coombe Bridge Ave,2023-06-09T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.48
110489,Coombe Bridge Ave,2023-06-09T02:30:00.000+00:00,busbar,,L2 Active Power,kW,1.17
110489,Coombe Bridge Ave,2023-06-09T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.51
110489,Coombe Bridge Ave,2023-06-09T02:30:00.000+00:00,busbar,,N Current (RMS),A,41.2
110489,Coombe Bridge Ave,2023-06-09T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
110489,Coombe Bridge Ave,2023-06-09T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
110489,Coombe Bridge Ave,2023-06-09T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
110489,Coombe Bridge Ave,2023-06-09T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.61
110489,Coombe Bridge Ave,2023-06-09T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.37
110489,Coombe Bridge Ave,2023-06-09T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.68
110489,Coombe Bridge Ave,2023-06-09T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.27
110489,Coombe Bridge Ave,2023-06-09T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.29
110489,Coombe Bridge Ave,2023-06-09T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.59
110489,Coombe Bridge Ave,2023-06-09T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.2
110489,Coombe Bridge Ave,2023-06-09T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.3
110489,Coombe Bridge Ave,2023-06-09T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.1
