Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-06-09T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.6
110489,Coombe Bridge Ave,2023-06-09T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.16
110489,Coombe Bridge Ave,2023-06-09T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.34
110489,Coombe Bridge Ave,2023-06-09T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.71
110489,Coombe Bridge Ave,2023-06-09T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.28
110489,Coombe Bridge Ave,2023-06-09T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.05
110489,Coombe Bridge Ave,2023-06-09T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.89
110489,Coombe Bridge Ave,2023-06-09T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,10.0
110489,Coombe Bridge Ave,2023-06-09T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.5
110489,Coombe Bridge Ave,2023-06-09T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.1
110489,Coombe Bridge Ave,2023-06-09T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.5
110489,Coombe Bridge Ave,2023-06-09T02:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.81
110489,Coombe Bridge Ave,2023-06-09T02:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.9
110489,Coombe Bridge Ave,2023-06-09T02:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.61
110489,Coombe Bridge Ave,2023-06-09T02:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.91
110489,Coombe Bridge Ave,2023-06-09T02:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.13
110489,Coombe Bridge Ave,2023-06-09T02:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.62
110489,Coombe Bridge Ave,2023-06-09T02:20:00.000+00:00,feeder,12.0,N Current (RMS),A,23.5
110489,Coombe Bridge Ave,2023-06-09T02:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.7
110489,Coombe Bridge Ave,2023-06-09T02:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.4
110489,Coombe Bridge Ave,2023-06-09T02:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,28.8
110489,Coombe Bridge Ave,2023-06-09T02:20:00.000+00:00,transformer,,Temperature,C,29.6
110489,Coombe Bridge Ave,2023-06-09T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
110489,Coombe Bridge Ave,2023-06-09T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
110489,Coombe Bridge Ave,2023-06-09T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
110489,Coombe Bridge Ave,2023-06-09T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
110489,Coombe Bridge Ave,2023-06-09T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
110489,Coombe Bridge Ave,2023-06-09T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
110489,Coombe Bridge Ave,2023-06-09T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
110489,Coombe Bridge Ave,2023-06-09T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.32
110489,Coombe Bridge Ave,2023-06-09T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
110489,Coombe Bridge Ave,2023-06-09T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.03
110489,Coombe Bridge Ave,2023-06-09T02:20:00.000+00:00,busbar,,L2 Active Power,kW,1.44
110489,Coombe Bridge Ave,2023-06-09T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.62
110489,Coombe Bridge Ave,2023-06-09T02:20:00.000+00:00,busbar,,N Current (RMS),A,41.8
110489,Coombe Bridge Ave,2023-06-09T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
110489,Coombe Bridge Ave,2023-06-09T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
110489,Coombe Bridge Ave,2023-06-09T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
110489,Coombe Bridge Ave,2023-06-09T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.44
110489,Coombe Bridge Ave,2023-06-09T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.38
110489,Coombe Bridge Ave,2023-06-09T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.73
110489,Coombe Bridge Ave,2023-06-09T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.28
110489,Coombe Bridge Ave,2023-06-09T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.32
110489,Coombe Bridge Ave,2023-06-09T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.63
110489,Coombe Bridge Ave,2023-06-09T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.0
110489,Coombe Bridge Ave,2023-06-09T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.1
110489,Coombe Bridge Ave,2023-06-09T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.2
110489,Coombe Bridge Ave,2023-06-09T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.8
110489,Coombe Bridge Ave,2023-06-09T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.21
110489,Coombe Bridge Ave,2023-06-09T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.37
110489,Coombe Bridge Ave,2023-06-09T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.47
110489,Coombe Bridge Ave,2023-06-09T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.22
110489,Coombe Bridge Ave,2023-06-09T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.02
110489,Coombe Bridge Ave,2023-06-09T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.44
110489,Coombe Bridge Ave,2023-06-09T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,11.3
110489,Coombe Bridge Ave,2023-06-09T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.5
110489,Coombe Bridge Ave,2023-06-09T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.2
110489,Coombe Bridge Ave,2023-06-09T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.5
110489,Coombe Bridge Ave,2023-06-09T02:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.67
110489,Coombe Bridge Ave,2023-06-09T02:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.88
110489,Coombe Bridge Ave,2023-06-09T02:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.62
110489,Coombe Bridge Ave,2023-06-09T02:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.95
110489,Coombe Bridge Ave,2023-06-09T02:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.12
110489,Coombe Bridge Ave,2023-06-09T02:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.59
110489,Coombe Bridge Ave,2023-06-09T02:10:00.000+00:00,feeder,12.0,N Current (RMS),A,23.0
110489,Coombe Bridge Ave,2023-06-09T02:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.6
110489,Coombe Bridge Ave,2023-06-09T02:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.3
110489,Coombe Bridge Ave,2023-06-09T02:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,28.6
110489,Coombe Bridge Ave,2023-06-09T02:10:00.000+00:00,transformer,,Temperature,C,29.7
110489,Coombe Bridge Ave,2023-06-09T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
110489,Coombe Bridge Ave,2023-06-09T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
110489,Coombe Bridge Ave,2023-06-09T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
110489,Coombe Bridge Ave,2023-06-09T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
110489,Coombe Bridge Ave,2023-06-09T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
110489,Coombe Bridge Ave,2023-06-09T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
110489,Coombe Bridge Ave,2023-06-09T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
110489,Coombe Bridge Ave,2023-06-09T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.35
110489,Coombe Bridge Ave,2023-06-09T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.23
110489,Coombe Bridge Ave,2023-06-09T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.72
110489,Coombe Bridge Ave,2023-06-09T02:10:00.000+00:00,busbar,,L2 Active Power,kW,1.6
110489,Coombe Bridge Ave,2023-06-09T02:10:00.000+00:00,busbar,,L1 Active Power,kW,12.3
110489,Coombe Bridge Ave,2023-06-09T02:10:00.000+00:00,busbar,,N Current (RMS),A,43.1
110489,Coombe Bridge Ave,2023-06-09T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
110489,Coombe Bridge Ave,2023-06-09T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
110489,Coombe Bridge Ave,2023-06-09T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
110489,Coombe Bridge Ave,2023-06-09T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.42
110489,Coombe Bridge Ave,2023-06-09T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.44
110489,Coombe Bridge Ave,2023-06-09T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.64
110489,Coombe Bridge Ave,2023-06-09T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.3
110489,Coombe Bridge Ave,2023-06-09T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.59
110489,Coombe Bridge Ave,2023-06-09T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.76
110489,Coombe Bridge Ave,2023-06-09T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.6
110489,Coombe Bridge Ave,2023-06-09T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.2
110489,Coombe Bridge Ave,2023-06-09T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110489,Coombe Bridge Ave,2023-06-09T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.1
110489,Coombe Bridge Ave,2023-06-09T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.85
110489,Coombe Bridge Ave,2023-06-09T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.44
110489,Coombe Bridge Ave,2023-06-09T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.58
110489,Coombe Bridge Ave,2023-06-09T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.54
110489,Coombe Bridge Ave,2023-06-09T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.25
110489,Coombe Bridge Ave,2023-06-09T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.16
110489,Coombe Bridge Ave,2023-06-09T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,11.6
110489,Coombe Bridge Ave,2023-06-09T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.7
110489,Coombe Bridge Ave,2023-06-09T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.8
110489,Coombe Bridge Ave,2023-06-09T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.9
110489,Coombe Bridge Ave,2023-06-09T02:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.81
110489,Coombe Bridge Ave,2023-06-09T02:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.9
110489,Coombe Bridge Ave,2023-06-09T02:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.62
110489,Coombe Bridge Ave,2023-06-09T02:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.96
110489,Coombe Bridge Ave,2023-06-09T02:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.01
110489,Coombe Bridge Ave,2023-06-09T02:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.89
110489,Coombe Bridge Ave,2023-06-09T02:00:00.000+00:00,feeder,12.0,N Current (RMS),A,27.7
110489,Coombe Bridge Ave,2023-06-09T02:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.8
110489,Coombe Bridge Ave,2023-06-09T02:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.4
110489,Coombe Bridge Ave,2023-06-09T02:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,33.7
110489,Coombe Bridge Ave,2023-06-09T02:00:00.000+00:00,transformer,,Temperature,C,29.8
110489,Coombe Bridge Ave,2023-06-09T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
110489,Coombe Bridge Ave,2023-06-09T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
110489,Coombe Bridge Ave,2023-06-09T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
110489,Coombe Bridge Ave,2023-06-09T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
110489,Coombe Bridge Ave,2023-06-09T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
110489,Coombe Bridge Ave,2023-06-09T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
110489,Coombe Bridge Ave,2023-06-09T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
110489,Coombe Bridge Ave,2023-06-09T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.65
110489,Coombe Bridge Ave,2023-06-09T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
110489,Coombe Bridge Ave,2023-06-09T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.07
110489,Coombe Bridge Ave,2023-06-09T02:00:00.000+00:00,busbar,,L2 Active Power,kW,1.39
110489,Coombe Bridge Ave,2023-06-09T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.57
110489,Coombe Bridge Ave,2023-06-09T02:00:00.000+00:00,busbar,,N Current (RMS),A,45.7
110489,Coombe Bridge Ave,2023-06-09T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
110489,Coombe Bridge Ave,2023-06-09T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
110489,Coombe Bridge Ave,2023-06-09T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
110489,Coombe Bridge Ave,2023-06-09T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.96
110489,Coombe Bridge Ave,2023-06-09T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.41
110489,Coombe Bridge Ave,2023-06-09T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.73
110489,Coombe Bridge Ave,2023-06-09T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.72
110489,Coombe Bridge Ave,2023-06-09T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.43
110489,Coombe Bridge Ave,2023-06-09T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.67
110489,Coombe Bridge Ave,2023-06-09T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.6
110489,Coombe Bridge Ave,2023-06-09T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.0
110489,Coombe Bridge Ave,2023-06-09T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110489,Coombe Bridge Ave,2023-06-09T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.0
110489,Coombe Bridge Ave,2023-06-09T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.17
110489,Coombe Bridge Ave,2023-06-09T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.49
110489,Coombe Bridge Ave,2023-06-09T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.33
110489,Coombe Bridge Ave,2023-06-09T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.38
110489,Coombe Bridge Ave,2023-06-09T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.28
110489,Coombe Bridge Ave,2023-06-09T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.69
110489,Coombe Bridge Ave,2023-06-09T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,10.4
110489,Coombe Bridge Ave,2023-06-09T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.9
110489,Coombe Bridge Ave,2023-06-09T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.1
110489,Coombe Bridge Ave,2023-06-09T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.8
110489,Coombe Bridge Ave,2023-06-09T01:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.91
110489,Coombe Bridge Ave,2023-06-09T01:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.91
110489,Coombe Bridge Ave,2023-06-09T01:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.36
110489,Coombe Bridge Ave,2023-06-09T01:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.0
110489,Coombe Bridge Ave,2023-06-09T01:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.0
110489,Coombe Bridge Ave,2023-06-09T01:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.25
110489,Coombe Bridge Ave,2023-06-09T01:50:00.000+00:00,feeder,12.0,N Current (RMS),A,24.5
110489,Coombe Bridge Ave,2023-06-09T01:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.1
110489,Coombe Bridge Ave,2023-06-09T01:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.4
110489,Coombe Bridge Ave,2023-06-09T01:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,30.6
110489,Coombe Bridge Ave,2023-06-09T01:50:00.000+00:00,transformer,,Temperature,C,29.9
110489,Coombe Bridge Ave,2023-06-09T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
110489,Coombe Bridge Ave,2023-06-09T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
110489,Coombe Bridge Ave,2023-06-09T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
110489,Coombe Bridge Ave,2023-06-09T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
110489,Coombe Bridge Ave,2023-06-09T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
110489,Coombe Bridge Ave,2023-06-09T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
110489,Coombe Bridge Ave,2023-06-09T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
110489,Coombe Bridge Ave,2023-06-09T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.66
110489,Coombe Bridge Ave,2023-06-09T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
110489,Coombe Bridge Ave,2023-06-09T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.27
110489,Coombe Bridge Ave,2023-06-09T01:50:00.000+00:00,busbar,,L2 Active Power,kW,1.4
110489,Coombe Bridge Ave,2023-06-09T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.23
110489,Coombe Bridge Ave,2023-06-09T01:50:00.000+00:00,busbar,,N Current (RMS),A,45.3
110489,Coombe Bridge Ave,2023-06-09T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
110489,Coombe Bridge Ave,2023-06-09T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
110489,Coombe Bridge Ave,2023-06-09T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
110489,Coombe Bridge Ave,2023-06-09T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.41
110489,Coombe Bridge Ave,2023-06-09T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.43
110489,Coombe Bridge Ave,2023-06-09T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.74
110489,Coombe Bridge Ave,2023-06-09T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.39
110489,Coombe Bridge Ave,2023-06-09T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.43
110489,Coombe Bridge Ave,2023-06-09T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.5
110489,Coombe Bridge Ave,2023-06-09T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.8
110489,Coombe Bridge Ave,2023-06-09T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
110489,Coombe Bridge Ave,2023-06-09T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110489,Coombe Bridge Ave,2023-06-09T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.4
110489,Coombe Bridge Ave,2023-06-09T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.99
110489,Coombe Bridge Ave,2023-06-09T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.58
110489,Coombe Bridge Ave,2023-06-09T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.28
110489,Coombe Bridge Ave,2023-06-09T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.44
110489,Coombe Bridge Ave,2023-06-09T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.12
110489,Coombe Bridge Ave,2023-06-09T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.48
110489,Coombe Bridge Ave,2023-06-09T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,10.8
110489,Coombe Bridge Ave,2023-06-09T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.7
110489,Coombe Bridge Ave,2023-06-09T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.2
110489,Coombe Bridge Ave,2023-06-09T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.1
110489,Coombe Bridge Ave,2023-06-09T01:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.87
110489,Coombe Bridge Ave,2023-06-09T01:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.63
110489,Coombe Bridge Ave,2023-06-09T01:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.44
110489,Coombe Bridge Ave,2023-06-09T01:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.06
110489,Coombe Bridge Ave,2023-06-09T01:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.43
110489,Coombe Bridge Ave,2023-06-09T01:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.63
110489,Coombe Bridge Ave,2023-06-09T01:40:00.000+00:00,feeder,12.0,N Current (RMS),A,23.4
110489,Coombe Bridge Ave,2023-06-09T01:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.3
110489,Coombe Bridge Ave,2023-06-09T01:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,9.6
110489,Coombe Bridge Ave,2023-06-09T01:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,28.3
110489,Coombe Bridge Ave,2023-06-09T01:40:00.000+00:00,transformer,,Temperature,C,30.0
110489,Coombe Bridge Ave,2023-06-09T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
110489,Coombe Bridge Ave,2023-06-09T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
110489,Coombe Bridge Ave,2023-06-09T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
110489,Coombe Bridge Ave,2023-06-09T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
110489,Coombe Bridge Ave,2023-06-09T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
110489,Coombe Bridge Ave,2023-06-09T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
110489,Coombe Bridge Ave,2023-06-09T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
110489,Coombe Bridge Ave,2023-06-09T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.43
110489,Coombe Bridge Ave,2023-06-09T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
110489,Coombe Bridge Ave,2023-06-09T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.97
110489,Coombe Bridge Ave,2023-06-09T01:40:00.000+00:00,busbar,,L2 Active Power,kW,0.82
110489,Coombe Bridge Ave,2023-06-09T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.26
110489,Coombe Bridge Ave,2023-06-09T01:40:00.000+00:00,busbar,,N Current (RMS),A,43.7
110489,Coombe Bridge Ave,2023-06-09T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
110489,Coombe Bridge Ave,2023-06-09T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
110489,Coombe Bridge Ave,2023-06-09T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
110489,Coombe Bridge Ave,2023-06-09T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.57
110489,Coombe Bridge Ave,2023-06-09T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.44
110489,Coombe Bridge Ave,2023-06-09T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.78
110489,Coombe Bridge Ave,2023-06-09T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.44
110489,Coombe Bridge Ave,2023-06-09T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.47
110489,Coombe Bridge Ave,2023-06-09T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.63
110489,Coombe Bridge Ave,2023-06-09T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.9
110489,Coombe Bridge Ave,2023-06-09T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.0
110489,Coombe Bridge Ave,2023-06-09T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110489,Coombe Bridge Ave,2023-06-09T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.9
110489,Coombe Bridge Ave,2023-06-09T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.96
110489,Coombe Bridge Ave,2023-06-09T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.56
110489,Coombe Bridge Ave,2023-06-09T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.33
110489,Coombe Bridge Ave,2023-06-09T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.49
110489,Coombe Bridge Ave,2023-06-09T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.02
110489,Coombe Bridge Ave,2023-06-09T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.55
110489,Coombe Bridge Ave,2023-06-09T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,11.1
110489,Coombe Bridge Ave,2023-06-09T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.8
110489,Coombe Bridge Ave,2023-06-09T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.0
110489,Coombe Bridge Ave,2023-06-09T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.4
110489,Coombe Bridge Ave,2023-06-09T01:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.76
110489,Coombe Bridge Ave,2023-06-09T01:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,3.82
110489,Coombe Bridge Ave,2023-06-09T01:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.51
110489,Coombe Bridge Ave,2023-06-09T01:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.95
110489,Coombe Bridge Ave,2023-06-09T01:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.74
110489,Coombe Bridge Ave,2023-06-09T01:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.41
110489,Coombe Bridge Ave,2023-06-09T01:30:00.000+00:00,feeder,12.0,N Current (RMS),A,26.4
110489,Coombe Bridge Ave,2023-06-09T01:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.7
110489,Coombe Bridge Ave,2023-06-09T01:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,17.6
110489,Coombe Bridge Ave,2023-06-09T01:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,27.9
110489,Coombe Bridge Ave,2023-06-09T01:30:00.000+00:00,transformer,,Temperature,C,30.1
110489,Coombe Bridge Ave,2023-06-09T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
110489,Coombe Bridge Ave,2023-06-09T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
110489,Coombe Bridge Ave,2023-06-09T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
110489,Coombe Bridge Ave,2023-06-09T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
110489,Coombe Bridge Ave,2023-06-09T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
110489,Coombe Bridge Ave,2023-06-09T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
110489,Coombe Bridge Ave,2023-06-09T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
110489,Coombe Bridge Ave,2023-06-09T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.49
110489,Coombe Bridge Ave,2023-06-09T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
110489,Coombe Bridge Ave,2023-06-09T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.71
110489,Coombe Bridge Ave,2023-06-09T01:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.39
110489,Coombe Bridge Ave,2023-06-09T01:30:00.000+00:00,busbar,,L1 Active Power,kW,12.22
110489,Coombe Bridge Ave,2023-06-09T01:30:00.000+00:00,busbar,,N Current (RMS),A,40.2
110489,Coombe Bridge Ave,2023-06-09T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
110489,Coombe Bridge Ave,2023-06-09T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
110489,Coombe Bridge Ave,2023-06-09T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
110489,Coombe Bridge Ave,2023-06-09T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.59
110489,Coombe Bridge Ave,2023-06-09T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.41
110489,Coombe Bridge Ave,2023-06-09T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.68
110489,Coombe Bridge Ave,2023-06-09T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.4
110489,Coombe Bridge Ave,2023-06-09T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.38
110489,Coombe Bridge Ave,2023-06-09T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.84
110489,Coombe Bridge Ave,2023-06-09T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.7
110489,Coombe Bridge Ave,2023-06-09T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.8
110489,Coombe Bridge Ave,2023-06-09T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110489,Coombe Bridge Ave,2023-06-09T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.5
110489,Coombe Bridge Ave,2023-06-09T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.03
110489,Coombe Bridge Ave,2023-06-09T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.6
110489,Coombe Bridge Ave,2023-06-09T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.14
110489,Coombe Bridge Ave,2023-06-09T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.45
110489,Coombe Bridge Ave,2023-06-09T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.09
110489,Coombe Bridge Ave,2023-06-09T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.76
110489,Coombe Bridge Ave,2023-06-09T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,11.4
110489,Coombe Bridge Ave,2023-06-09T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.9
110489,Coombe Bridge Ave,2023-06-09T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.2
110489,Coombe Bridge Ave,2023-06-09T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.2
110489,Coombe Bridge Ave,2023-06-09T01:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.53
110489,Coombe Bridge Ave,2023-06-09T01:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.09
110489,Coombe Bridge Ave,2023-06-09T01:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.23
110489,Coombe Bridge Ave,2023-06-09T01:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.01
110489,Coombe Bridge Ave,2023-06-09T01:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.03
110489,Coombe Bridge Ave,2023-06-09T01:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.8
110489,Coombe Bridge Ave,2023-06-09T01:20:00.000+00:00,feeder,12.0,N Current (RMS),A,26.4
110489,Coombe Bridge Ave,2023-06-09T01:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.2
110489,Coombe Bridge Ave,2023-06-09T01:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,12.0
110489,Coombe Bridge Ave,2023-06-09T01:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,28.6
110489,Coombe Bridge Ave,2023-06-09T01:20:00.000+00:00,transformer,,Temperature,C,30.2
110489,Coombe Bridge Ave,2023-06-09T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
110489,Coombe Bridge Ave,2023-06-09T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
110489,Coombe Bridge Ave,2023-06-09T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
110489,Coombe Bridge Ave,2023-06-09T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
110489,Coombe Bridge Ave,2023-06-09T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
110489,Coombe Bridge Ave,2023-06-09T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
110489,Coombe Bridge Ave,2023-06-09T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
110489,Coombe Bridge Ave,2023-06-09T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.78
110489,Coombe Bridge Ave,2023-06-09T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
110489,Coombe Bridge Ave,2023-06-09T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.13
110489,Coombe Bridge Ave,2023-06-09T01:20:00.000+00:00,busbar,,L2 Active Power,kW,0.36
110489,Coombe Bridge Ave,2023-06-09T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.03
110489,Coombe Bridge Ave,2023-06-09T01:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
110489,Coombe Bridge Ave,2023-06-09T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
110489,Coombe Bridge Ave,2023-06-09T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
110489,Coombe Bridge Ave,2023-06-09T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
110489,Coombe Bridge Ave,2023-06-09T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.35
110489,Coombe Bridge Ave,2023-06-09T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.38
110489,Coombe Bridge Ave,2023-06-09T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.74
110489,Coombe Bridge Ave,2023-06-09T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.4
110489,Coombe Bridge Ave,2023-06-09T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.34
110489,Coombe Bridge Ave,2023-06-09T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.69
110489,Coombe Bridge Ave,2023-06-09T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.6
110489,Coombe Bridge Ave,2023-06-09T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
110489,Coombe Bridge Ave,2023-06-09T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.2
110489,Coombe Bridge Ave,2023-06-09T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.0
110489,Coombe Bridge Ave,2023-06-09T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.28
110489,Coombe Bridge Ave,2023-06-09T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.62
110489,Coombe Bridge Ave,2023-06-09T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.26
110489,Coombe Bridge Ave,2023-06-09T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.52
110489,Coombe Bridge Ave,2023-06-09T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.11
110489,Coombe Bridge Ave,2023-06-09T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.61
110489,Coombe Bridge Ave,2023-06-09T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,10.6
110489,Coombe Bridge Ave,2023-06-09T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.7
110489,Coombe Bridge Ave,2023-06-09T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.3
110489,Coombe Bridge Ave,2023-06-09T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.5
110489,Coombe Bridge Ave,2023-06-09T01:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.62
110489,Coombe Bridge Ave,2023-06-09T01:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.92
110489,Coombe Bridge Ave,2023-06-09T01:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.26
110489,Coombe Bridge Ave,2023-06-09T01:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.02
110489,Coombe Bridge Ave,2023-06-09T01:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.02
110489,Coombe Bridge Ave,2023-06-09T01:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.81
110489,Coombe Bridge Ave,2023-06-09T01:10:00.000+00:00,feeder,12.0,N Current (RMS),A,23.8
110489,Coombe Bridge Ave,2023-06-09T01:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.4
110489,Coombe Bridge Ave,2023-06-09T01:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.5
110489,Coombe Bridge Ave,2023-06-09T01:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,28.9
110489,Coombe Bridge Ave,2023-06-09T01:10:00.000+00:00,transformer,,Temperature,C,30.3
110489,Coombe Bridge Ave,2023-06-09T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
110489,Coombe Bridge Ave,2023-06-09T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
110489,Coombe Bridge Ave,2023-06-09T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
110489,Coombe Bridge Ave,2023-06-09T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
110489,Coombe Bridge Ave,2023-06-09T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
110489,Coombe Bridge Ave,2023-06-09T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
110489,Coombe Bridge Ave,2023-06-09T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
110489,Coombe Bridge Ave,2023-06-09T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.57
110489,Coombe Bridge Ave,2023-06-09T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
110489,Coombe Bridge Ave,2023-06-09T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.82
110489,Coombe Bridge Ave,2023-06-09T01:10:00.000+00:00,busbar,,L2 Active Power,kW,1.4
110489,Coombe Bridge Ave,2023-06-09T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.9
110489,Coombe Bridge Ave,2023-06-09T01:10:00.000+00:00,busbar,,N Current (RMS),A,42.4
110489,Coombe Bridge Ave,2023-06-09T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
110489,Coombe Bridge Ave,2023-06-09T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
110489,Coombe Bridge Ave,2023-06-09T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
110489,Coombe Bridge Ave,2023-06-09T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.92
110489,Coombe Bridge Ave,2023-06-09T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.38
110489,Coombe Bridge Ave,2023-06-09T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.53
110489,Coombe Bridge Ave,2023-06-09T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.63
110489,Coombe Bridge Ave,2023-06-09T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.4
110489,Coombe Bridge Ave,2023-06-09T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.67
110489,Coombe Bridge Ave,2023-06-09T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.2
110489,Coombe Bridge Ave,2023-06-09T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
110489,Coombe Bridge Ave,2023-06-09T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.4
110489,Coombe Bridge Ave,2023-06-09T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.8
110489,Coombe Bridge Ave,2023-06-09T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.15
110489,Coombe Bridge Ave,2023-06-09T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.56
110489,Coombe Bridge Ave,2023-06-09T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.21
110489,Coombe Bridge Ave,2023-06-09T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.42
110489,Coombe Bridge Ave,2023-06-09T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.23
110489,Coombe Bridge Ave,2023-06-09T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.32
110489,Coombe Bridge Ave,2023-06-09T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,10.8
110489,Coombe Bridge Ave,2023-06-09T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.1
110489,Coombe Bridge Ave,2023-06-09T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.4
110489,Coombe Bridge Ave,2023-06-09T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.7
110489,Coombe Bridge Ave,2023-06-09T01:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.36
110489,Coombe Bridge Ave,2023-06-09T01:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.97
110489,Coombe Bridge Ave,2023-06-09T01:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.24
110489,Coombe Bridge Ave,2023-06-09T01:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.04
110489,Coombe Bridge Ave,2023-06-09T01:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.05
110489,Coombe Bridge Ave,2023-06-09T01:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.16
110489,Coombe Bridge Ave,2023-06-09T01:00:00.000+00:00,feeder,12.0,N Current (RMS),A,22.8
110489,Coombe Bridge Ave,2023-06-09T01:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.2
110489,Coombe Bridge Ave,2023-06-09T01:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.7
110489,Coombe Bridge Ave,2023-06-09T01:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,26.9
110489,Coombe Bridge Ave,2023-06-09T01:00:00.000+00:00,transformer,,Temperature,C,30.4
110489,Coombe Bridge Ave,2023-06-09T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
110489,Coombe Bridge Ave,2023-06-09T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
110489,Coombe Bridge Ave,2023-06-09T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
110489,Coombe Bridge Ave,2023-06-09T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
110489,Coombe Bridge Ave,2023-06-09T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
110489,Coombe Bridge Ave,2023-06-09T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
110489,Coombe Bridge Ave,2023-06-09T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
110489,Coombe Bridge Ave,2023-06-09T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.55
110489,Coombe Bridge Ave,2023-06-09T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
110489,Coombe Bridge Ave,2023-06-09T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.49
110489,Coombe Bridge Ave,2023-06-09T01:00:00.000+00:00,busbar,,L2 Active Power,kW,1.44
110489,Coombe Bridge Ave,2023-06-09T01:00:00.000+00:00,busbar,,L1 Active Power,kW,11.97
110489,Coombe Bridge Ave,2023-06-09T01:00:00.000+00:00,busbar,,N Current (RMS),A,41.4
110489,Coombe Bridge Ave,2023-06-09T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
110489,Coombe Bridge Ave,2023-06-09T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
110489,Coombe Bridge Ave,2023-06-09T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
110489,Coombe Bridge Ave,2023-06-09T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.73
110489,Coombe Bridge Ave,2023-06-09T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.38
110489,Coombe Bridge Ave,2023-06-09T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.69
110489,Coombe Bridge Ave,2023-06-09T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.4
110489,Coombe Bridge Ave,2023-06-09T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.34
110489,Coombe Bridge Ave,2023-06-09T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.53
110489,Coombe Bridge Ave,2023-06-09T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.8
110489,Coombe Bridge Ave,2023-06-09T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.4
110489,Coombe Bridge Ave,2023-06-09T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110489,Coombe Bridge Ave,2023-06-09T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.4
110489,Coombe Bridge Ave,2023-06-09T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.27
110489,Coombe Bridge Ave,2023-06-09T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.57
110489,Coombe Bridge Ave,2023-06-09T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.83
110489,Coombe Bridge Ave,2023-06-09T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.5
110489,Coombe Bridge Ave,2023-06-09T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.2
110489,Coombe Bridge Ave,2023-06-09T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.02
110489,Coombe Bridge Ave,2023-06-09T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,11.6
110489,Coombe Bridge Ave,2023-06-09T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.7
110489,Coombe Bridge Ave,2023-06-09T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.4
110489,Coombe Bridge Ave,2023-06-09T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.2
110489,Coombe Bridge Ave,2023-06-09T00:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.57
110489,Coombe Bridge Ave,2023-06-09T00:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.94
110489,Coombe Bridge Ave,2023-06-09T00:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.79
110489,Coombe Bridge Ave,2023-06-09T00:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.1
110489,Coombe Bridge Ave,2023-06-09T00:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.06
110489,Coombe Bridge Ave,2023-06-09T00:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.97
110489,Coombe Bridge Ave,2023-06-09T00:50:00.000+00:00,feeder,12.0,N Current (RMS),A,21.2
110489,Coombe Bridge Ave,2023-06-09T00:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.6
110489,Coombe Bridge Ave,2023-06-09T00:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.6
110489,Coombe Bridge Ave,2023-06-09T00:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,25.5
110489,Coombe Bridge Ave,2023-06-09T00:50:00.000+00:00,transformer,,Temperature,C,30.5
110489,Coombe Bridge Ave,2023-06-09T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
110489,Coombe Bridge Ave,2023-06-09T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
110489,Coombe Bridge Ave,2023-06-09T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
110489,Coombe Bridge Ave,2023-06-09T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
110489,Coombe Bridge Ave,2023-06-09T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
110489,Coombe Bridge Ave,2023-06-09T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
110489,Coombe Bridge Ave,2023-06-09T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
110489,Coombe Bridge Ave,2023-06-09T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.5
110489,Coombe Bridge Ave,2023-06-09T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
110489,Coombe Bridge Ave,2023-06-09T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.79
110489,Coombe Bridge Ave,2023-06-09T00:50:00.000+00:00,busbar,,L2 Active Power,kW,1.11
110489,Coombe Bridge Ave,2023-06-09T00:50:00.000+00:00,busbar,,L1 Active Power,kW,12.39
110489,Coombe Bridge Ave,2023-06-09T00:50:00.000+00:00,busbar,,N Current (RMS),A,41.9
110489,Coombe Bridge Ave,2023-06-09T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
110489,Coombe Bridge Ave,2023-06-09T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
110489,Coombe Bridge Ave,2023-06-09T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
110489,Coombe Bridge Ave,2023-06-09T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.5
110489,Coombe Bridge Ave,2023-06-09T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.42
110489,Coombe Bridge Ave,2023-06-09T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.64
110489,Coombe Bridge Ave,2023-06-09T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.28
110489,Coombe Bridge Ave,2023-06-09T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.44
110489,Coombe Bridge Ave,2023-06-09T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.02
110489,Coombe Bridge Ave,2023-06-09T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.6
110489,Coombe Bridge Ave,2023-06-09T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.2
110489,Coombe Bridge Ave,2023-06-09T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110489,Coombe Bridge Ave,2023-06-09T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.3
110489,Coombe Bridge Ave,2023-06-09T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.58
110489,Coombe Bridge Ave,2023-06-09T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.47
110489,Coombe Bridge Ave,2023-06-09T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.17
110489,Coombe Bridge Ave,2023-06-09T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.84
110489,Coombe Bridge Ave,2023-06-09T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.14
110489,Coombe Bridge Ave,2023-06-09T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.34
110489,Coombe Bridge Ave,2023-06-09T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,10.8
110489,Coombe Bridge Ave,2023-06-09T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.7
110489,Coombe Bridge Ave,2023-06-09T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.8
110489,Coombe Bridge Ave,2023-06-09T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.5
110489,Coombe Bridge Ave,2023-06-09T00:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.57
110489,Coombe Bridge Ave,2023-06-09T00:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.9
110489,Coombe Bridge Ave,2023-06-09T00:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.19
110489,Coombe Bridge Ave,2023-06-09T00:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.97
110489,Coombe Bridge Ave,2023-06-09T00:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.1
110489,Coombe Bridge Ave,2023-06-09T00:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.03
110489,Coombe Bridge Ave,2023-06-09T00:40:00.000+00:00,feeder,12.0,N Current (RMS),A,24.9
110489,Coombe Bridge Ave,2023-06-09T00:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.3
110489,Coombe Bridge Ave,2023-06-09T00:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.5
110489,Coombe Bridge Ave,2023-06-09T00:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,29.4
110489,Coombe Bridge Ave,2023-06-09T00:40:00.000+00:00,transformer,,Temperature,C,30.6
110489,Coombe Bridge Ave,2023-06-09T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
110489,Coombe Bridge Ave,2023-06-09T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
110489,Coombe Bridge Ave,2023-06-09T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
110489,Coombe Bridge Ave,2023-06-09T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
110489,Coombe Bridge Ave,2023-06-09T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
110489,Coombe Bridge Ave,2023-06-09T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
110489,Coombe Bridge Ave,2023-06-09T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
110489,Coombe Bridge Ave,2023-06-09T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.44
110489,Coombe Bridge Ave,2023-06-09T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
110489,Coombe Bridge Ave,2023-06-09T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.83
110489,Coombe Bridge Ave,2023-06-09T00:40:00.000+00:00,busbar,,L2 Active Power,kW,1.14
110489,Coombe Bridge Ave,2023-06-09T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.21
110489,Coombe Bridge Ave,2023-06-09T00:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
110489,Coombe Bridge Ave,2023-06-09T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
110489,Coombe Bridge Ave,2023-06-09T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
110489,Coombe Bridge Ave,2023-06-09T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
110489,Coombe Bridge Ave,2023-06-09T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.76
110489,Coombe Bridge Ave,2023-06-09T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.42
110489,Coombe Bridge Ave,2023-06-09T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.7
110489,Coombe Bridge Ave,2023-06-09T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.36
110489,Coombe Bridge Ave,2023-06-09T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.38
110489,Coombe Bridge Ave,2023-06-09T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.22
110489,Coombe Bridge Ave,2023-06-09T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.6
110489,Coombe Bridge Ave,2023-06-09T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.9
110489,Coombe Bridge Ave,2023-06-09T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110489,Coombe Bridge Ave,2023-06-09T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.2
110489,Coombe Bridge Ave,2023-06-09T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.33
110489,Coombe Bridge Ave,2023-06-09T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.49
110489,Coombe Bridge Ave,2023-06-09T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.41
110489,Coombe Bridge Ave,2023-06-09T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.64
110489,Coombe Bridge Ave,2023-06-09T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.17
