Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-06-09T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.74
110489,Coombe Bridge Ave,2023-06-09T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,11.4
110489,Coombe Bridge Ave,2023-06-09T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.9
110489,Coombe Bridge Ave,2023-06-09T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.0
110489,Coombe Bridge Ave,2023-06-09T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.4
110489,Coombe Bridge Ave,2023-06-09T00:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.81
110489,Coombe Bridge Ave,2023-06-09T00:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.99
110489,Coombe Bridge Ave,2023-06-09T00:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.23
110489,Coombe Bridge Ave,2023-06-09T00:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.89
110489,Coombe Bridge Ave,2023-06-09T00:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.1
110489,Coombe Bridge Ave,2023-06-09T00:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.94
110489,Coombe Bridge Ave,2023-06-09T00:30:00.000+00:00,feeder,12.0,N Current (RMS),A,17.7
110489,Coombe Bridge Ave,2023-06-09T00:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.7
110489,Coombe Bridge Ave,2023-06-09T00:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.7
110489,Coombe Bridge Ave,2023-06-09T00:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,22.9
110489,Coombe Bridge Ave,2023-06-09T00:30:00.000+00:00,transformer,,Temperature,C,30.7
110489,Coombe Bridge Ave,2023-06-09T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
110489,Coombe Bridge Ave,2023-06-09T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
110489,Coombe Bridge Ave,2023-06-09T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
110489,Coombe Bridge Ave,2023-06-09T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
110489,Coombe Bridge Ave,2023-06-09T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
110489,Coombe Bridge Ave,2023-06-09T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
110489,Coombe Bridge Ave,2023-06-09T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
110489,Coombe Bridge Ave,2023-06-09T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.55
110489,Coombe Bridge Ave,2023-06-09T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
110489,Coombe Bridge Ave,2023-06-09T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.03
110489,Coombe Bridge Ave,2023-06-09T00:30:00.000+00:00,busbar,,L2 Active Power,kW,1.68
110489,Coombe Bridge Ave,2023-06-09T00:30:00.000+00:00,busbar,,L1 Active Power,kW,11.45
110489,Coombe Bridge Ave,2023-06-09T00:30:00.000+00:00,busbar,,N Current (RMS),A,39.8
110489,Coombe Bridge Ave,2023-06-09T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
110489,Coombe Bridge Ave,2023-06-09T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
110489,Coombe Bridge Ave,2023-06-09T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
110489,Coombe Bridge Ave,2023-06-09T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.64
110489,Coombe Bridge Ave,2023-06-09T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.4
110489,Coombe Bridge Ave,2023-06-09T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.62
110489,Coombe Bridge Ave,2023-06-09T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.43
110489,Coombe Bridge Ave,2023-06-09T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.41
110489,Coombe Bridge Ave,2023-06-09T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.71
110489,Coombe Bridge Ave,2023-06-09T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.5
110489,Coombe Bridge Ave,2023-06-09T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.1
110489,Coombe Bridge Ave,2023-06-09T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110489,Coombe Bridge Ave,2023-06-09T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.0
110489,Coombe Bridge Ave,2023-06-09T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.17
110489,Coombe Bridge Ave,2023-06-09T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.53
110489,Coombe Bridge Ave,2023-06-09T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.28
110489,Coombe Bridge Ave,2023-06-09T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.37
110489,Coombe Bridge Ave,2023-06-09T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.13
110489,Coombe Bridge Ave,2023-06-09T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.77
110489,Coombe Bridge Ave,2023-06-09T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,11.4
110489,Coombe Bridge Ave,2023-06-09T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.0
110489,Coombe Bridge Ave,2023-06-09T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.0
110489,Coombe Bridge Ave,2023-06-09T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.3
110489,Coombe Bridge Ave,2023-06-09T00:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.87
110489,Coombe Bridge Ave,2023-06-09T00:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.94
110489,Coombe Bridge Ave,2023-06-09T00:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.97
110489,Coombe Bridge Ave,2023-06-09T00:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.88
110489,Coombe Bridge Ave,2023-06-09T00:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.27
110489,Coombe Bridge Ave,2023-06-09T00:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.06
110489,Coombe Bridge Ave,2023-06-09T00:20:00.000+00:00,feeder,12.0,N Current (RMS),A,16.5
110489,Coombe Bridge Ave,2023-06-09T00:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.9
110489,Coombe Bridge Ave,2023-06-09T00:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.7
110489,Coombe Bridge Ave,2023-06-09T00:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,22.4
110489,Coombe Bridge Ave,2023-06-09T00:20:00.000+00:00,transformer,,Temperature,C,30.8
110489,Coombe Bridge Ave,2023-06-09T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
110489,Coombe Bridge Ave,2023-06-09T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
110489,Coombe Bridge Ave,2023-06-09T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
110489,Coombe Bridge Ave,2023-06-09T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
110489,Coombe Bridge Ave,2023-06-09T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
110489,Coombe Bridge Ave,2023-06-09T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
110489,Coombe Bridge Ave,2023-06-09T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
110489,Coombe Bridge Ave,2023-06-09T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.53
110489,Coombe Bridge Ave,2023-06-09T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
110489,Coombe Bridge Ave,2023-06-09T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.78
110489,Coombe Bridge Ave,2023-06-09T00:20:00.000+00:00,busbar,,L2 Active Power,kW,1.77
110489,Coombe Bridge Ave,2023-06-09T00:20:00.000+00:00,busbar,,L1 Active Power,kW,11.08
110489,Coombe Bridge Ave,2023-06-09T00:20:00.000+00:00,busbar,,N Current (RMS),A,38.3
110489,Coombe Bridge Ave,2023-06-09T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
110489,Coombe Bridge Ave,2023-06-09T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
110489,Coombe Bridge Ave,2023-06-09T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
110489,Coombe Bridge Ave,2023-06-09T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.93
110489,Coombe Bridge Ave,2023-06-09T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.4
110489,Coombe Bridge Ave,2023-06-09T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.74
110489,Coombe Bridge Ave,2023-06-09T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.74
110489,Coombe Bridge Ave,2023-06-09T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.47
110489,Coombe Bridge Ave,2023-06-09T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.45
110489,Coombe Bridge Ave,2023-06-09T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.8
110489,Coombe Bridge Ave,2023-06-09T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.9
110489,Coombe Bridge Ave,2023-06-09T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110489,Coombe Bridge Ave,2023-06-09T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.3
110489,Coombe Bridge Ave,2023-06-09T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.3
110489,Coombe Bridge Ave,2023-06-09T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.61
110489,Coombe Bridge Ave,2023-06-09T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.17
110489,Coombe Bridge Ave,2023-06-09T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.41
110489,Coombe Bridge Ave,2023-06-09T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.04
110489,Coombe Bridge Ave,2023-06-09T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.76
110489,Coombe Bridge Ave,2023-06-09T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,11.2
110489,Coombe Bridge Ave,2023-06-09T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.5
110489,Coombe Bridge Ave,2023-06-09T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.3
110489,Coombe Bridge Ave,2023-06-09T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.0
110489,Coombe Bridge Ave,2023-06-09T00:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.88
110489,Coombe Bridge Ave,2023-06-09T00:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.02
110489,Coombe Bridge Ave,2023-06-09T00:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.04
110489,Coombe Bridge Ave,2023-06-09T00:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.86
110489,Coombe Bridge Ave,2023-06-09T00:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.3
110489,Coombe Bridge Ave,2023-06-09T00:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.76
110489,Coombe Bridge Ave,2023-06-09T00:10:00.000+00:00,feeder,12.0,N Current (RMS),A,17.5
110489,Coombe Bridge Ave,2023-06-09T00:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.7
110489,Coombe Bridge Ave,2023-06-09T00:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.1
110489,Coombe Bridge Ave,2023-06-09T00:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,21.7
110489,Coombe Bridge Ave,2023-06-09T00:10:00.000+00:00,transformer,,Temperature,C,30.9
110489,Coombe Bridge Ave,2023-06-09T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
110489,Coombe Bridge Ave,2023-06-09T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
110489,Coombe Bridge Ave,2023-06-09T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
110489,Coombe Bridge Ave,2023-06-09T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
110489,Coombe Bridge Ave,2023-06-09T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
110489,Coombe Bridge Ave,2023-06-09T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
110489,Coombe Bridge Ave,2023-06-09T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
110489,Coombe Bridge Ave,2023-06-09T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.73
110489,Coombe Bridge Ave,2023-06-09T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
110489,Coombe Bridge Ave,2023-06-09T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.29
110489,Coombe Bridge Ave,2023-06-09T00:10:00.000+00:00,busbar,,L2 Active Power,kW,1.01
110489,Coombe Bridge Ave,2023-06-09T00:10:00.000+00:00,busbar,,L1 Active Power,kW,10.68
110489,Coombe Bridge Ave,2023-06-09T00:10:00.000+00:00,busbar,,N Current (RMS),A,37.4
110489,Coombe Bridge Ave,2023-06-09T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
110489,Coombe Bridge Ave,2023-06-09T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
110489,Coombe Bridge Ave,2023-06-09T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
110489,Coombe Bridge Ave,2023-06-09T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.53
110489,Coombe Bridge Ave,2023-06-09T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.38
110489,Coombe Bridge Ave,2023-06-09T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.67
110489,Coombe Bridge Ave,2023-06-09T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.48
110489,Coombe Bridge Ave,2023-06-09T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.4
110489,Coombe Bridge Ave,2023-06-09T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.38
110489,Coombe Bridge Ave,2023-06-09T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.7
110489,Coombe Bridge Ave,2023-06-09T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.1
110489,Coombe Bridge Ave,2023-06-09T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.4
110489,Coombe Bridge Ave,2023-06-09T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.7
110489,Coombe Bridge Ave,2023-06-09T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.06
110489,Coombe Bridge Ave,2023-06-09T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.78
110489,Coombe Bridge Ave,2023-06-09T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.41
110489,Coombe Bridge Ave,2023-06-09T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.5
110489,Coombe Bridge Ave,2023-06-09T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.82
110489,Coombe Bridge Ave,2023-06-09T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.52
110489,Coombe Bridge Ave,2023-06-09T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,12.1
110489,Coombe Bridge Ave,2023-06-09T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.2
110489,Coombe Bridge Ave,2023-06-09T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.6
110489,Coombe Bridge Ave,2023-06-09T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.6
110489,Coombe Bridge Ave,2023-06-09T00:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.08
110489,Coombe Bridge Ave,2023-06-09T00:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.01
110489,Coombe Bridge Ave,2023-06-09T00:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.61
110489,Coombe Bridge Ave,2023-06-09T00:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.91
110489,Coombe Bridge Ave,2023-06-09T00:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.34
110489,Coombe Bridge Ave,2023-06-09T00:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.47
110489,Coombe Bridge Ave,2023-06-09T00:00:00.000+00:00,feeder,12.0,N Current (RMS),A,22.6
110489,Coombe Bridge Ave,2023-06-09T00:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.4
110489,Coombe Bridge Ave,2023-06-09T00:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.0
110489,Coombe Bridge Ave,2023-06-09T00:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,28.4
110489,Coombe Bridge Ave,2023-06-09T00:00:00.000+00:00,transformer,,Temperature,C,31.0
110489,Coombe Bridge Ave,2023-06-09T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
110489,Coombe Bridge Ave,2023-06-09T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
110489,Coombe Bridge Ave,2023-06-09T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
110489,Coombe Bridge Ave,2023-06-09T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
110489,Coombe Bridge Ave,2023-06-09T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
110489,Coombe Bridge Ave,2023-06-09T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
110489,Coombe Bridge Ave,2023-06-09T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
110489,Coombe Bridge Ave,2023-06-09T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
110489,Coombe Bridge Ave,2023-06-09T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
110489,Coombe Bridge Ave,2023-06-09T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.17
110489,Coombe Bridge Ave,2023-06-09T00:00:00.000+00:00,busbar,,L2 Active Power,kW,0.73
110489,Coombe Bridge Ave,2023-06-09T00:00:00.000+00:00,busbar,,L1 Active Power,kW,12.09
110489,Coombe Bridge Ave,2023-06-09T00:00:00.000+00:00,busbar,,N Current (RMS),A,43.0
110489,Coombe Bridge Ave,2023-06-09T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
110489,Coombe Bridge Ave,2023-06-09T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
110489,Coombe Bridge Ave,2023-06-09T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
110489,Coombe Bridge Ave,2023-06-10T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.35
110489,Coombe Bridge Ave,2023-06-10T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.41
110489,Coombe Bridge Ave,2023-06-10T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.56
110489,Coombe Bridge Ave,2023-06-10T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.32
110489,Coombe Bridge Ave,2023-06-10T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.54
110489,Coombe Bridge Ave,2023-06-10T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.55
110489,Coombe Bridge Ave,2023-06-10T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.6
110489,Coombe Bridge Ave,2023-06-10T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.1
110489,Coombe Bridge Ave,2023-06-10T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110489,Coombe Bridge Ave,2023-06-10T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.4
110489,Coombe Bridge Ave,2023-06-10T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.62
110489,Coombe Bridge Ave,2023-06-10T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.03
110489,Coombe Bridge Ave,2023-06-10T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.57
110489,Coombe Bridge Ave,2023-06-10T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.31
110489,Coombe Bridge Ave,2023-06-10T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.73
110489,Coombe Bridge Ave,2023-06-10T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.39
110489,Coombe Bridge Ave,2023-06-10T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.1
110489,Coombe Bridge Ave,2023-06-10T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.6
110489,Coombe Bridge Ave,2023-06-10T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.6
110489,Coombe Bridge Ave,2023-06-10T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.3
110489,Coombe Bridge Ave,2023-06-10T23:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.95
110489,Coombe Bridge Ave,2023-06-10T23:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.24
110489,Coombe Bridge Ave,2023-06-10T23:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.55
110489,Coombe Bridge Ave,2023-06-10T23:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.06
110489,Coombe Bridge Ave,2023-06-10T23:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.19
110489,Coombe Bridge Ave,2023-06-10T23:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.32
110489,Coombe Bridge Ave,2023-06-10T23:50:00.000+00:00,feeder,12.0,N Current (RMS),A,25.4
110489,Coombe Bridge Ave,2023-06-10T23:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.5
110489,Coombe Bridge Ave,2023-06-10T23:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.0
110489,Coombe Bridge Ave,2023-06-10T23:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,31.7
110489,Coombe Bridge Ave,2023-06-10T23:50:00.000+00:00,transformer,,Temperature,C,34.1
110489,Coombe Bridge Ave,2023-06-10T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
110489,Coombe Bridge Ave,2023-06-10T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
110489,Coombe Bridge Ave,2023-06-10T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
110489,Coombe Bridge Ave,2023-06-10T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
110489,Coombe Bridge Ave,2023-06-10T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
110489,Coombe Bridge Ave,2023-06-10T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
110489,Coombe Bridge Ave,2023-06-10T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
110489,Coombe Bridge Ave,2023-06-10T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.47
110489,Coombe Bridge Ave,2023-06-10T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
110489,Coombe Bridge Ave,2023-06-10T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.04
110489,Coombe Bridge Ave,2023-06-10T23:50:00.000+00:00,busbar,,L2 Active Power,kW,0.68
110489,Coombe Bridge Ave,2023-06-10T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.88
110489,Coombe Bridge Ave,2023-06-10T23:50:00.000+00:00,busbar,,N Current (RMS),A,54.5
110489,Coombe Bridge Ave,2023-06-10T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
110489,Coombe Bridge Ave,2023-06-10T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
110489,Coombe Bridge Ave,2023-06-10T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
110489,Coombe Bridge Ave,2023-06-10T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.3
110489,Coombe Bridge Ave,2023-06-10T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.45
110489,Coombe Bridge Ave,2023-06-10T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.67
110489,Coombe Bridge Ave,2023-06-10T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.29
110489,Coombe Bridge Ave,2023-06-10T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.55
110489,Coombe Bridge Ave,2023-06-10T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.77
110489,Coombe Bridge Ave,2023-06-10T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.8
110489,Coombe Bridge Ave,2023-06-10T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.0
110489,Coombe Bridge Ave,2023-06-10T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110489,Coombe Bridge Ave,2023-06-10T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.1
110489,Coombe Bridge Ave,2023-06-10T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110489,Coombe Bridge Ave,2023-06-10T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.17
110489,Coombe Bridge Ave,2023-06-10T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.45
110489,Coombe Bridge Ave,2023-06-10T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.33
110489,Coombe Bridge Ave,2023-06-10T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.57
110489,Coombe Bridge Ave,2023-06-10T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.96
110489,Coombe Bridge Ave,2023-06-10T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.4
110489,Coombe Bridge Ave,2023-06-10T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.8
110489,Coombe Bridge Ave,2023-06-10T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.1
110489,Coombe Bridge Ave,2023-06-10T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.0
110489,Coombe Bridge Ave,2023-06-10T23:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.15
110489,Coombe Bridge Ave,2023-06-10T23:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.3
110489,Coombe Bridge Ave,2023-06-10T23:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.45
110489,Coombe Bridge Ave,2023-06-10T23:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.98
110489,Coombe Bridge Ave,2023-06-10T23:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.0
110489,Coombe Bridge Ave,2023-06-10T23:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.95
110489,Coombe Bridge Ave,2023-06-10T23:40:00.000+00:00,feeder,12.0,N Current (RMS),A,20.0
110489,Coombe Bridge Ave,2023-06-10T23:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.8
110489,Coombe Bridge Ave,2023-06-10T23:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.1
110489,Coombe Bridge Ave,2023-06-10T23:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,26.6
110489,Coombe Bridge Ave,2023-06-10T23:40:00.000+00:00,transformer,,Temperature,C,34.2
110489,Coombe Bridge Ave,2023-06-10T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
110489,Coombe Bridge Ave,2023-06-10T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
110489,Coombe Bridge Ave,2023-06-10T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
110489,Coombe Bridge Ave,2023-06-10T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
110489,Coombe Bridge Ave,2023-06-10T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
110489,Coombe Bridge Ave,2023-06-10T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
110489,Coombe Bridge Ave,2023-06-10T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
110489,Coombe Bridge Ave,2023-06-10T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.69
110489,Coombe Bridge Ave,2023-06-10T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
110489,Coombe Bridge Ave,2023-06-10T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.14
110489,Coombe Bridge Ave,2023-06-10T23:40:00.000+00:00,busbar,,L2 Active Power,kW,0.45
110489,Coombe Bridge Ave,2023-06-10T23:40:00.000+00:00,busbar,,L1 Active Power,kW,15.34
110489,Coombe Bridge Ave,2023-06-10T23:40:00.000+00:00,busbar,,N Current (RMS),A,55.9
110489,Coombe Bridge Ave,2023-06-10T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
110489,Coombe Bridge Ave,2023-06-10T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
110489,Coombe Bridge Ave,2023-06-10T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
110489,Coombe Bridge Ave,2023-06-10T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.05
110489,Coombe Bridge Ave,2023-06-10T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.46
110489,Coombe Bridge Ave,2023-06-10T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.67
110489,Coombe Bridge Ave,2023-06-10T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.53
110489,Coombe Bridge Ave,2023-06-10T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.51
110489,Coombe Bridge Ave,2023-06-10T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.17
110489,Coombe Bridge Ave,2023-06-10T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.6
110489,Coombe Bridge Ave,2023-06-10T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
110489,Coombe Bridge Ave,2023-06-10T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110489,Coombe Bridge Ave,2023-06-10T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.1
110489,Coombe Bridge Ave,2023-06-10T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.8
110489,Coombe Bridge Ave,2023-06-10T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.34
110489,Coombe Bridge Ave,2023-06-10T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.65
110489,Coombe Bridge Ave,2023-06-10T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.27
110489,Coombe Bridge Ave,2023-06-10T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.55
110489,Coombe Bridge Ave,2023-06-10T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.67
110489,Coombe Bridge Ave,2023-06-10T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.2
110489,Coombe Bridge Ave,2023-06-10T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.8
110489,Coombe Bridge Ave,2023-06-10T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.8
110489,Coombe Bridge Ave,2023-06-10T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.2
110489,Coombe Bridge Ave,2023-06-10T23:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.25
110489,Coombe Bridge Ave,2023-06-10T23:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.0
110489,Coombe Bridge Ave,2023-06-10T23:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.25
110489,Coombe Bridge Ave,2023-06-10T23:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.98
110489,Coombe Bridge Ave,2023-06-10T23:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.25
110489,Coombe Bridge Ave,2023-06-10T23:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.21
110489,Coombe Bridge Ave,2023-06-10T23:30:00.000+00:00,feeder,12.0,N Current (RMS),A,23.9
110489,Coombe Bridge Ave,2023-06-10T23:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,7.1
110489,Coombe Bridge Ave,2023-06-10T23:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.0
110489,Coombe Bridge Ave,2023-06-10T23:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,30.7
110489,Coombe Bridge Ave,2023-06-10T23:30:00.000+00:00,transformer,,Temperature,C,34.3
110489,Coombe Bridge Ave,2023-06-10T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
110489,Coombe Bridge Ave,2023-06-10T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
110489,Coombe Bridge Ave,2023-06-10T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
110489,Coombe Bridge Ave,2023-06-10T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
110489,Coombe Bridge Ave,2023-06-10T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
110489,Coombe Bridge Ave,2023-06-10T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
110489,Coombe Bridge Ave,2023-06-10T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
110489,Coombe Bridge Ave,2023-06-10T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.6
110489,Coombe Bridge Ave,2023-06-10T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
110489,Coombe Bridge Ave,2023-06-10T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.06
110489,Coombe Bridge Ave,2023-06-10T23:30:00.000+00:00,busbar,,L2 Active Power,kW,0.45
110489,Coombe Bridge Ave,2023-06-10T23:30:00.000+00:00,busbar,,L1 Active Power,kW,17.99
110489,Coombe Bridge Ave,2023-06-10T23:30:00.000+00:00,busbar,,N Current (RMS),A,58.3
110489,Coombe Bridge Ave,2023-06-10T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
110489,Coombe Bridge Ave,2023-06-10T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
110489,Coombe Bridge Ave,2023-06-10T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
110489,Coombe Bridge Ave,2023-06-10T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.4
110489,Coombe Bridge Ave,2023-06-10T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.44
110489,Coombe Bridge Ave,2023-06-10T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.66
110489,Coombe Bridge Ave,2023-06-10T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.26
110489,Coombe Bridge Ave,2023-06-10T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.55
110489,Coombe Bridge Ave,2023-06-10T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.57
110489,Coombe Bridge Ave,2023-06-10T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.9
110489,Coombe Bridge Ave,2023-06-10T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.0
110489,Coombe Bridge Ave,2023-06-10T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110489,Coombe Bridge Ave,2023-06-10T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.5
110489,Coombe Bridge Ave,2023-06-10T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.24
110489,Coombe Bridge Ave,2023-06-10T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.44
110489,Coombe Bridge Ave,2023-06-10T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.75
110489,Coombe Bridge Ave,2023-06-10T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.04
110489,Coombe Bridge Ave,2023-06-10T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.13
110489,Coombe Bridge Ave,2023-06-10T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.33
110489,Coombe Bridge Ave,2023-06-10T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.5
110489,Coombe Bridge Ave,2023-06-10T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.2
110489,Coombe Bridge Ave,2023-06-10T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.5
110489,Coombe Bridge Ave,2023-06-10T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.4
110489,Coombe Bridge Ave,2023-06-10T23:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.03
110489,Coombe Bridge Ave,2023-06-10T23:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.91
110489,Coombe Bridge Ave,2023-06-10T23:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.01
110489,Coombe Bridge Ave,2023-06-10T23:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.0
110489,Coombe Bridge Ave,2023-06-10T23:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.01
110489,Coombe Bridge Ave,2023-06-10T23:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.07
110489,Coombe Bridge Ave,2023-06-10T23:20:00.000+00:00,feeder,12.0,N Current (RMS),A,26.9
110489,Coombe Bridge Ave,2023-06-10T23:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.4
110489,Coombe Bridge Ave,2023-06-10T23:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.5
110489,Coombe Bridge Ave,2023-06-10T23:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,33.6
110489,Coombe Bridge Ave,2023-06-10T23:20:00.000+00:00,transformer,,Temperature,C,34.3
110489,Coombe Bridge Ave,2023-06-10T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
110489,Coombe Bridge Ave,2023-06-10T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
110489,Coombe Bridge Ave,2023-06-10T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
110489,Coombe Bridge Ave,2023-06-10T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
110489,Coombe Bridge Ave,2023-06-10T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
110489,Coombe Bridge Ave,2023-06-10T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
110489,Coombe Bridge Ave,2023-06-10T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
110489,Coombe Bridge Ave,2023-06-10T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.57
110489,Coombe Bridge Ave,2023-06-10T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
110489,Coombe Bridge Ave,2023-06-10T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.27
110489,Coombe Bridge Ave,2023-06-10T23:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.06
110489,Coombe Bridge Ave,2023-06-10T23:20:00.000+00:00,busbar,,L1 Active Power,kW,15.71
110489,Coombe Bridge Ave,2023-06-10T23:20:00.000+00:00,busbar,,N Current (RMS),A,51.7
110489,Coombe Bridge Ave,2023-06-10T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
110489,Coombe Bridge Ave,2023-06-10T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
110489,Coombe Bridge Ave,2023-06-10T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
110489,Coombe Bridge Ave,2023-06-10T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.59
110489,Coombe Bridge Ave,2023-06-10T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.4
110489,Coombe Bridge Ave,2023-06-10T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.73
110489,Coombe Bridge Ave,2023-06-10T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.25
110489,Coombe Bridge Ave,2023-06-10T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.44
110489,Coombe Bridge Ave,2023-06-10T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.2
110489,Coombe Bridge Ave,2023-06-10T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.0
110489,Coombe Bridge Ave,2023-06-10T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.2
110489,Coombe Bridge Ave,2023-06-10T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110489,Coombe Bridge Ave,2023-06-10T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.2
110489,Coombe Bridge Ave,2023-06-10T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.19
110489,Coombe Bridge Ave,2023-06-10T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.36
110489,Coombe Bridge Ave,2023-06-10T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.8
110489,Coombe Bridge Ave,2023-06-10T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.6
110489,Coombe Bridge Ave,2023-06-10T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.65
110489,Coombe Bridge Ave,2023-06-10T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.59
110489,Coombe Bridge Ave,2023-06-10T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,13.2
110489,Coombe Bridge Ave,2023-06-10T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.9
110489,Coombe Bridge Ave,2023-06-10T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.0
110489,Coombe Bridge Ave,2023-06-10T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.4
110489,Coombe Bridge Ave,2023-06-10T23:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.82
110489,Coombe Bridge Ave,2023-06-10T23:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.96
110489,Coombe Bridge Ave,2023-06-10T23:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.95
110489,Coombe Bridge Ave,2023-06-10T23:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.42
110489,Coombe Bridge Ave,2023-06-10T23:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.18
110489,Coombe Bridge Ave,2023-06-10T23:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.19
110489,Coombe Bridge Ave,2023-06-10T23:10:00.000+00:00,feeder,12.0,N Current (RMS),A,21.5
110489,Coombe Bridge Ave,2023-06-10T23:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,10.7
110489,Coombe Bridge Ave,2023-06-10T23:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.6
110489,Coombe Bridge Ave,2023-06-10T23:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,29.7
110489,Coombe Bridge Ave,2023-06-10T23:10:00.000+00:00,transformer,,Temperature,C,34.4
110489,Coombe Bridge Ave,2023-06-10T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
110489,Coombe Bridge Ave,2023-06-10T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
110489,Coombe Bridge Ave,2023-06-10T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
110489,Coombe Bridge Ave,2023-06-10T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
110489,Coombe Bridge Ave,2023-06-10T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
110489,Coombe Bridge Ave,2023-06-10T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
110489,Coombe Bridge Ave,2023-06-10T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
110489,Coombe Bridge Ave,2023-06-10T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.39
110489,Coombe Bridge Ave,2023-06-10T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
110489,Coombe Bridge Ave,2023-06-10T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.4
110489,Coombe Bridge Ave,2023-06-10T23:10:00.000+00:00,busbar,,L2 Active Power,kW,0.61
110489,Coombe Bridge Ave,2023-06-10T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.72
110489,Coombe Bridge Ave,2023-06-10T23:10:00.000+00:00,busbar,,N Current (RMS),A,55.3
110489,Coombe Bridge Ave,2023-06-10T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
110489,Coombe Bridge Ave,2023-06-10T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
110489,Coombe Bridge Ave,2023-06-10T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
110489,Coombe Bridge Ave,2023-06-10T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.7
110489,Coombe Bridge Ave,2023-06-10T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.42
110489,Coombe Bridge Ave,2023-06-10T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.71
110489,Coombe Bridge Ave,2023-06-10T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.25
110489,Coombe Bridge Ave,2023-06-10T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.45
110489,Coombe Bridge Ave,2023-06-10T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.7
110489,Coombe Bridge Ave,2023-06-10T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.1
110489,Coombe Bridge Ave,2023-06-10T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
110489,Coombe Bridge Ave,2023-06-10T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110489,Coombe Bridge Ave,2023-06-10T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.2
110489,Coombe Bridge Ave,2023-06-10T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.29
110489,Coombe Bridge Ave,2023-06-10T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.64
110489,Coombe Bridge Ave,2023-06-10T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.91
110489,Coombe Bridge Ave,2023-06-10T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.13
110489,Coombe Bridge Ave,2023-06-10T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.27
110489,Coombe Bridge Ave,2023-06-10T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.27
110489,Coombe Bridge Ave,2023-06-10T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.0
110489,Coombe Bridge Ave,2023-06-10T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.6
110489,Coombe Bridge Ave,2023-06-10T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.1
110489,Coombe Bridge Ave,2023-06-10T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.8
110489,Coombe Bridge Ave,2023-06-10T23:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.01
110489,Coombe Bridge Ave,2023-06-10T23:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.93
110489,Coombe Bridge Ave,2023-06-10T23:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.95
110489,Coombe Bridge Ave,2023-06-10T23:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.54
110489,Coombe Bridge Ave,2023-06-10T23:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.41
110489,Coombe Bridge Ave,2023-06-10T23:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,9.09
110489,Coombe Bridge Ave,2023-06-10T23:00:00.000+00:00,feeder,12.0,N Current (RMS),A,32.1
110489,Coombe Bridge Ave,2023-06-10T23:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,11.8
110489,Coombe Bridge Ave,2023-06-10T23:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.9
110489,Coombe Bridge Ave,2023-06-10T23:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,40.9
110489,Coombe Bridge Ave,2023-06-10T23:00:00.000+00:00,transformer,,Temperature,C,34.5
110489,Coombe Bridge Ave,2023-06-10T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
110489,Coombe Bridge Ave,2023-06-10T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
110489,Coombe Bridge Ave,2023-06-10T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
110489,Coombe Bridge Ave,2023-06-10T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
110489,Coombe Bridge Ave,2023-06-10T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
110489,Coombe Bridge Ave,2023-06-10T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
110489,Coombe Bridge Ave,2023-06-10T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
110489,Coombe Bridge Ave,2023-06-10T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.71
110489,Coombe Bridge Ave,2023-06-10T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
110489,Coombe Bridge Ave,2023-06-10T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.17
110489,Coombe Bridge Ave,2023-06-10T23:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.03
110489,Coombe Bridge Ave,2023-06-10T23:00:00.000+00:00,busbar,,L1 Active Power,kW,19.21
110489,Coombe Bridge Ave,2023-06-10T23:00:00.000+00:00,busbar,,N Current (RMS),A,65.1
110489,Coombe Bridge Ave,2023-06-10T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
110489,Coombe Bridge Ave,2023-06-10T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
110489,Coombe Bridge Ave,2023-06-10T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
110489,Coombe Bridge Ave,2023-06-10T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.07
110489,Coombe Bridge Ave,2023-06-10T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.43
110489,Coombe Bridge Ave,2023-06-10T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.74
110489,Coombe Bridge Ave,2023-06-10T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.5
110489,Coombe Bridge Ave,2023-06-10T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.47
110489,Coombe Bridge Ave,2023-06-10T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.46
110489,Coombe Bridge Ave,2023-06-10T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.2
110489,Coombe Bridge Ave,2023-06-10T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.0
110489,Coombe Bridge Ave,2023-06-10T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110489,Coombe Bridge Ave,2023-06-10T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.2
110489,Coombe Bridge Ave,2023-06-10T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.2
110489,Coombe Bridge Ave,2023-06-10T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.93
110489,Coombe Bridge Ave,2023-06-10T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.59
110489,Coombe Bridge Ave,2023-06-10T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.21
110489,Coombe Bridge Ave,2023-06-10T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.03
110489,Coombe Bridge Ave,2023-06-10T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.98
110489,Coombe Bridge Ave,2023-06-10T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.7
110489,Coombe Bridge Ave,2023-06-10T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.5
110489,Coombe Bridge Ave,2023-06-10T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.0
110489,Coombe Bridge Ave,2023-06-10T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.2
110489,Coombe Bridge Ave,2023-06-10T22:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.94
110489,Coombe Bridge Ave,2023-06-10T22:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.97
110489,Coombe Bridge Ave,2023-06-10T22:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.13
110489,Coombe Bridge Ave,2023-06-10T22:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.87
110489,Coombe Bridge Ave,2023-06-10T22:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.02
110489,Coombe Bridge Ave,2023-06-10T22:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,8.78
110489,Coombe Bridge Ave,2023-06-10T22:50:00.000+00:00,feeder,12.0,N Current (RMS),A,33.0
110489,Coombe Bridge Ave,2023-06-10T22:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.8
110489,Coombe Bridge Ave,2023-06-10T22:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.8
110489,Coombe Bridge Ave,2023-06-10T22:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,40.0
110489,Coombe Bridge Ave,2023-06-10T22:50:00.000+00:00,transformer,,Temperature,C,34.5
110489,Coombe Bridge Ave,2023-06-10T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
110489,Coombe Bridge Ave,2023-06-10T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
110489,Coombe Bridge Ave,2023-06-10T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
110489,Coombe Bridge Ave,2023-06-10T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
110489,Coombe Bridge Ave,2023-06-10T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
110489,Coombe Bridge Ave,2023-06-10T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
110489,Coombe Bridge Ave,2023-06-10T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
110489,Coombe Bridge Ave,2023-06-10T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.04
110489,Coombe Bridge Ave,2023-06-10T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
110489,Coombe Bridge Ave,2023-06-10T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.84
110489,Coombe Bridge Ave,2023-06-10T22:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.2
110489,Coombe Bridge Ave,2023-06-10T22:50:00.000+00:00,busbar,,L1 Active Power,kW,18.27
110489,Coombe Bridge Ave,2023-06-10T22:50:00.000+00:00,busbar,,N Current (RMS),A,62.8
110489,Coombe Bridge Ave,2023-06-10T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
110489,Coombe Bridge Ave,2023-06-10T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
110489,Coombe Bridge Ave,2023-06-10T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
110489,Coombe Bridge Ave,2023-06-10T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.78
110489,Coombe Bridge Ave,2023-06-10T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.44
110489,Coombe Bridge Ave,2023-06-10T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.65
110489,Coombe Bridge Ave,2023-06-10T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.41
110489,Coombe Bridge Ave,2023-06-10T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.68
110489,Coombe Bridge Ave,2023-06-10T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.59
110489,Coombe Bridge Ave,2023-06-10T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.9
110489,Coombe Bridge Ave,2023-06-10T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.2
110489,Coombe Bridge Ave,2023-06-10T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110489,Coombe Bridge Ave,2023-06-10T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.6
110489,Coombe Bridge Ave,2023-06-10T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.16
110489,Coombe Bridge Ave,2023-06-10T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.86
110489,Coombe Bridge Ave,2023-06-10T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.67
110489,Coombe Bridge Ave,2023-06-10T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.86
110489,Coombe Bridge Ave,2023-06-10T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.17
110489,Coombe Bridge Ave,2023-06-10T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.69
110489,Coombe Bridge Ave,2023-06-10T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.5
110489,Coombe Bridge Ave,2023-06-10T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.3
110489,Coombe Bridge Ave,2023-06-10T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.8
110489,Coombe Bridge Ave,2023-06-10T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.9
110489,Coombe Bridge Ave,2023-06-10T22:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.15
