Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-06-10T22:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.0
110489,Coombe Bridge Ave,2023-06-10T22:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.06
110489,Coombe Bridge Ave,2023-06-10T22:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.02
110489,Coombe Bridge Ave,2023-06-10T22:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.09
110489,Coombe Bridge Ave,2023-06-10T22:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,9.78
110489,Coombe Bridge Ave,2023-06-10T22:40:00.000+00:00,feeder,12.0,N Current (RMS),A,36.8
110489,Coombe Bridge Ave,2023-06-10T22:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.8
110489,Coombe Bridge Ave,2023-06-10T22:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.0
110489,Coombe Bridge Ave,2023-06-10T22:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,44.4
110489,Coombe Bridge Ave,2023-06-10T22:40:00.000+00:00,transformer,,Temperature,C,34.6
110489,Coombe Bridge Ave,2023-06-10T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
110489,Coombe Bridge Ave,2023-06-10T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
110489,Coombe Bridge Ave,2023-06-10T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
110489,Coombe Bridge Ave,2023-06-10T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
110489,Coombe Bridge Ave,2023-06-10T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
110489,Coombe Bridge Ave,2023-06-10T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
110489,Coombe Bridge Ave,2023-06-10T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
110489,Coombe Bridge Ave,2023-06-10T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.1
110489,Coombe Bridge Ave,2023-06-10T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
110489,Coombe Bridge Ave,2023-06-10T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.41
110489,Coombe Bridge Ave,2023-06-10T22:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.4
110489,Coombe Bridge Ave,2023-06-10T22:40:00.000+00:00,busbar,,L1 Active Power,kW,19.59
110489,Coombe Bridge Ave,2023-06-10T22:40:00.000+00:00,busbar,,N Current (RMS),A,63.9
110489,Coombe Bridge Ave,2023-06-10T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
110489,Coombe Bridge Ave,2023-06-10T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
110489,Coombe Bridge Ave,2023-06-10T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
110489,Coombe Bridge Ave,2023-06-10T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.42
110489,Coombe Bridge Ave,2023-06-10T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.49
110489,Coombe Bridge Ave,2023-06-10T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.8
110489,Coombe Bridge Ave,2023-06-10T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.46
110489,Coombe Bridge Ave,2023-06-10T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.69
110489,Coombe Bridge Ave,2023-06-10T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.45
110489,Coombe Bridge Ave,2023-06-10T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.3
110489,Coombe Bridge Ave,2023-06-10T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.9
110489,Coombe Bridge Ave,2023-06-10T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110489,Coombe Bridge Ave,2023-06-10T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.3
110489,Coombe Bridge Ave,2023-06-10T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.12
110489,Coombe Bridge Ave,2023-06-10T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.59
110489,Coombe Bridge Ave,2023-06-10T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.74
110489,Coombe Bridge Ave,2023-06-10T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.72
110489,Coombe Bridge Ave,2023-06-10T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.36
110489,Coombe Bridge Ave,2023-06-10T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.43
110489,Coombe Bridge Ave,2023-06-10T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.4
110489,Coombe Bridge Ave,2023-06-10T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.1
110489,Coombe Bridge Ave,2023-06-10T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.9
110489,Coombe Bridge Ave,2023-06-10T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.9
110489,Coombe Bridge Ave,2023-06-10T22:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.54
110489,Coombe Bridge Ave,2023-06-10T22:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.14
110489,Coombe Bridge Ave,2023-06-10T22:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.38
110489,Coombe Bridge Ave,2023-06-10T22:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.71
110489,Coombe Bridge Ave,2023-06-10T22:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.4
110489,Coombe Bridge Ave,2023-06-10T22:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,8.37
110489,Coombe Bridge Ave,2023-06-10T22:30:00.000+00:00,feeder,12.0,N Current (RMS),A,29.4
110489,Coombe Bridge Ave,2023-06-10T22:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,17.5
110489,Coombe Bridge Ave,2023-06-10T22:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.9
110489,Coombe Bridge Ave,2023-06-10T22:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,38.6
110489,Coombe Bridge Ave,2023-06-10T22:30:00.000+00:00,transformer,,Temperature,C,34.6
110489,Coombe Bridge Ave,2023-06-10T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
110489,Coombe Bridge Ave,2023-06-10T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
110489,Coombe Bridge Ave,2023-06-10T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
110489,Coombe Bridge Ave,2023-06-10T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
110489,Coombe Bridge Ave,2023-06-10T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
110489,Coombe Bridge Ave,2023-06-10T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
110489,Coombe Bridge Ave,2023-06-10T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
110489,Coombe Bridge Ave,2023-06-10T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.04
110489,Coombe Bridge Ave,2023-06-10T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
110489,Coombe Bridge Ave,2023-06-10T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.95
110489,Coombe Bridge Ave,2023-06-10T22:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.04
110489,Coombe Bridge Ave,2023-06-10T22:30:00.000+00:00,busbar,,L1 Active Power,kW,20.39
110489,Coombe Bridge Ave,2023-06-10T22:30:00.000+00:00,busbar,,N Current (RMS),A,67.6
110489,Coombe Bridge Ave,2023-06-10T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
110489,Coombe Bridge Ave,2023-06-10T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
110489,Coombe Bridge Ave,2023-06-10T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
110489,Coombe Bridge Ave,2023-06-10T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.67
110489,Coombe Bridge Ave,2023-06-10T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.54
110489,Coombe Bridge Ave,2023-06-10T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.7
110489,Coombe Bridge Ave,2023-06-10T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.4
110489,Coombe Bridge Ave,2023-06-10T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.43
110489,Coombe Bridge Ave,2023-06-10T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.55
110489,Coombe Bridge Ave,2023-06-10T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
110489,Coombe Bridge Ave,2023-06-10T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.9
110489,Coombe Bridge Ave,2023-06-10T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110489,Coombe Bridge Ave,2023-06-10T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.4
110489,Coombe Bridge Ave,2023-06-10T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.13
110489,Coombe Bridge Ave,2023-06-10T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.29
110489,Coombe Bridge Ave,2023-06-10T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.87
110489,Coombe Bridge Ave,2023-06-10T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.74
110489,Coombe Bridge Ave,2023-06-10T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.14
110489,Coombe Bridge Ave,2023-06-10T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.55
110489,Coombe Bridge Ave,2023-06-10T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.7
110489,Coombe Bridge Ave,2023-06-10T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.2
110489,Coombe Bridge Ave,2023-06-10T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.2
110489,Coombe Bridge Ave,2023-06-10T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.1
110489,Coombe Bridge Ave,2023-06-10T22:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.26
110489,Coombe Bridge Ave,2023-06-10T22:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.11
110489,Coombe Bridge Ave,2023-06-10T22:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.23
110489,Coombe Bridge Ave,2023-06-10T22:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.65
110489,Coombe Bridge Ave,2023-06-10T22:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.13
110489,Coombe Bridge Ave,2023-06-10T22:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,10.92
110489,Coombe Bridge Ave,2023-06-10T22:20:00.000+00:00,feeder,12.0,N Current (RMS),A,36.9
110489,Coombe Bridge Ave,2023-06-10T22:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,13.1
110489,Coombe Bridge Ave,2023-06-10T22:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.7
110489,Coombe Bridge Ave,2023-06-10T22:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,48.0
110489,Coombe Bridge Ave,2023-06-10T22:20:00.000+00:00,transformer,,Temperature,C,34.7
110489,Coombe Bridge Ave,2023-06-10T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
110489,Coombe Bridge Ave,2023-06-10T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
110489,Coombe Bridge Ave,2023-06-10T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
110489,Coombe Bridge Ave,2023-06-10T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
110489,Coombe Bridge Ave,2023-06-10T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
110489,Coombe Bridge Ave,2023-06-10T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
110489,Coombe Bridge Ave,2023-06-10T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
110489,Coombe Bridge Ave,2023-06-10T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.8
110489,Coombe Bridge Ave,2023-06-10T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
110489,Coombe Bridge Ave,2023-06-10T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.98
110489,Coombe Bridge Ave,2023-06-10T22:20:00.000+00:00,busbar,,L2 Active Power,kW,0.27
110489,Coombe Bridge Ave,2023-06-10T22:20:00.000+00:00,busbar,,L1 Active Power,kW,23.04
110489,Coombe Bridge Ave,2023-06-10T22:20:00.000+00:00,busbar,,N Current (RMS),A,74.4
110489,Coombe Bridge Ave,2023-06-10T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
110489,Coombe Bridge Ave,2023-06-10T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
110489,Coombe Bridge Ave,2023-06-10T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
110489,Coombe Bridge Ave,2023-06-10T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.97
110489,Coombe Bridge Ave,2023-06-10T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.64
110489,Coombe Bridge Ave,2023-06-10T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.65
110489,Coombe Bridge Ave,2023-06-10T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.7
110489,Coombe Bridge Ave,2023-06-10T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.46
110489,Coombe Bridge Ave,2023-06-10T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.76
110489,Coombe Bridge Ave,2023-06-10T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.3
110489,Coombe Bridge Ave,2023-06-10T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
110489,Coombe Bridge Ave,2023-06-10T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110489,Coombe Bridge Ave,2023-06-10T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.1
110489,Coombe Bridge Ave,2023-06-10T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.28
110489,Coombe Bridge Ave,2023-06-10T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.34
110489,Coombe Bridge Ave,2023-06-10T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.86
110489,Coombe Bridge Ave,2023-06-10T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.8
110489,Coombe Bridge Ave,2023-06-10T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.52
110489,Coombe Bridge Ave,2023-06-10T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.68
110489,Coombe Bridge Ave,2023-06-10T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.5
110489,Coombe Bridge Ave,2023-06-10T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.7
110489,Coombe Bridge Ave,2023-06-10T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.4
110489,Coombe Bridge Ave,2023-06-10T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.1
110489,Coombe Bridge Ave,2023-06-10T22:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.02
110489,Coombe Bridge Ave,2023-06-10T22:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.26
110489,Coombe Bridge Ave,2023-06-10T22:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.95
110489,Coombe Bridge Ave,2023-06-10T22:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.53
110489,Coombe Bridge Ave,2023-06-10T22:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.43
110489,Coombe Bridge Ave,2023-06-10T22:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,9.59
110489,Coombe Bridge Ave,2023-06-10T22:10:00.000+00:00,feeder,12.0,N Current (RMS),A,33.1
110489,Coombe Bridge Ave,2023-06-10T22:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,12.1
110489,Coombe Bridge Ave,2023-06-10T22:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.5
110489,Coombe Bridge Ave,2023-06-10T22:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,42.6
110489,Coombe Bridge Ave,2023-06-10T22:10:00.000+00:00,transformer,,Temperature,C,34.8
110489,Coombe Bridge Ave,2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
110489,Coombe Bridge Ave,2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
110489,Coombe Bridge Ave,2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
110489,Coombe Bridge Ave,2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
110489,Coombe Bridge Ave,2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
110489,Coombe Bridge Ave,2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
110489,Coombe Bridge Ave,2023-06-10T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
110489,Coombe Bridge Ave,2023-06-10T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.09
110489,Coombe Bridge Ave,2023-06-10T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
110489,Coombe Bridge Ave,2023-06-10T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.73
110489,Coombe Bridge Ave,2023-06-10T22:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.69
110489,Coombe Bridge Ave,2023-06-10T22:10:00.000+00:00,busbar,,L1 Active Power,kW,19.82
110489,Coombe Bridge Ave,2023-06-10T22:10:00.000+00:00,busbar,,N Current (RMS),A,59.5
110489,Coombe Bridge Ave,2023-06-10T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
110489,Coombe Bridge Ave,2023-06-10T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
110489,Coombe Bridge Ave,2023-06-10T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
110489,Coombe Bridge Ave,2023-06-10T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.77
110489,Coombe Bridge Ave,2023-06-10T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.74
110489,Coombe Bridge Ave,2023-06-10T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.67
110489,Coombe Bridge Ave,2023-06-10T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.46
110489,Coombe Bridge Ave,2023-06-10T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.49
110489,Coombe Bridge Ave,2023-06-10T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.78
110489,Coombe Bridge Ave,2023-06-10T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
110489,Coombe Bridge Ave,2023-06-10T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.4
110489,Coombe Bridge Ave,2023-06-10T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.9
110489,Coombe Bridge Ave,2023-06-10T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.4
110489,Coombe Bridge Ave,2023-06-10T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.46
110489,Coombe Bridge Ave,2023-06-10T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.18
110489,Coombe Bridge Ave,2023-06-10T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.94
110489,Coombe Bridge Ave,2023-06-10T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.72
110489,Coombe Bridge Ave,2023-06-10T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.58
110489,Coombe Bridge Ave,2023-06-10T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.66
110489,Coombe Bridge Ave,2023-06-10T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.0
110489,Coombe Bridge Ave,2023-06-10T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.0
110489,Coombe Bridge Ave,2023-06-10T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.2
110489,Coombe Bridge Ave,2023-06-10T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.2
110489,Coombe Bridge Ave,2023-06-10T22:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.34
110489,Coombe Bridge Ave,2023-06-10T22:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.02
110489,Coombe Bridge Ave,2023-06-10T22:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.11
110489,Coombe Bridge Ave,2023-06-10T22:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.26
110489,Coombe Bridge Ave,2023-06-10T22:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.75
110489,Coombe Bridge Ave,2023-06-10T22:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,8.41
110489,Coombe Bridge Ave,2023-06-10T22:00:00.000+00:00,feeder,12.0,N Current (RMS),A,30.9
110489,Coombe Bridge Ave,2023-06-10T22:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,8.3
110489,Coombe Bridge Ave,2023-06-10T22:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,10.9
110489,Coombe Bridge Ave,2023-06-10T22:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,38.5
110489,Coombe Bridge Ave,2023-06-10T22:00:00.000+00:00,transformer,,Temperature,C,34.8
110489,Coombe Bridge Ave,2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
110489,Coombe Bridge Ave,2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
110489,Coombe Bridge Ave,2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
110489,Coombe Bridge Ave,2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
110489,Coombe Bridge Ave,2023-06-10T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
110489,Coombe Bridge Ave,2023-06-10T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
110489,Coombe Bridge Ave,2023-06-10T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
110489,Coombe Bridge Ave,2023-06-10T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.72
110489,Coombe Bridge Ave,2023-06-10T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
110489,Coombe Bridge Ave,2023-06-10T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.91
110489,Coombe Bridge Ave,2023-06-10T22:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.36
110489,Coombe Bridge Ave,2023-06-10T22:00:00.000+00:00,busbar,,L1 Active Power,kW,18.31
110489,Coombe Bridge Ave,2023-06-10T22:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
110489,Coombe Bridge Ave,2023-06-10T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
110489,Coombe Bridge Ave,2023-06-10T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
110489,Coombe Bridge Ave,2023-06-10T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
110489,Coombe Bridge Ave,2023-06-10T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.95
110489,Coombe Bridge Ave,2023-06-10T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.85
110489,Coombe Bridge Ave,2023-06-10T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.8
110489,Coombe Bridge Ave,2023-06-10T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.58
110489,Coombe Bridge Ave,2023-06-10T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.55
110489,Coombe Bridge Ave,2023-06-10T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.54
110489,Coombe Bridge Ave,2023-06-10T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.0
110489,Coombe Bridge Ave,2023-06-10T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.1
110489,Coombe Bridge Ave,2023-06-10T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.5
110489,Coombe Bridge Ave,2023-06-10T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.8
110489,Coombe Bridge Ave,2023-06-10T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.61
110489,Coombe Bridge Ave,2023-06-10T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,7.8
110489,Coombe Bridge Ave,2023-06-10T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.64
110489,Coombe Bridge Ave,2023-06-10T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.2
110489,Coombe Bridge Ave,2023-06-10T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.9
110489,Coombe Bridge Ave,2023-06-10T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.99
110489,Coombe Bridge Ave,2023-06-10T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,25.7
110489,Coombe Bridge Ave,2023-06-10T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.7
110489,Coombe Bridge Ave,2023-06-10T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.4
110489,Coombe Bridge Ave,2023-06-10T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.8
110489,Coombe Bridge Ave,2023-06-10T21:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.6
110489,Coombe Bridge Ave,2023-06-10T21:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,4.16
110489,Coombe Bridge Ave,2023-06-10T21:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.96
110489,Coombe Bridge Ave,2023-06-10T21:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.41
110489,Coombe Bridge Ave,2023-06-10T21:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-2.13
110489,Coombe Bridge Ave,2023-06-10T21:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,11.15
110489,Coombe Bridge Ave,2023-06-10T21:50:00.000+00:00,feeder,12.0,N Current (RMS),A,38.8
110489,Coombe Bridge Ave,2023-06-10T21:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.3
110489,Coombe Bridge Ave,2023-06-10T21:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,20.1
110489,Coombe Bridge Ave,2023-06-10T21:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,49.7
110489,Coombe Bridge Ave,2023-06-10T21:50:00.000+00:00,transformer,,Temperature,C,34.8
110489,Coombe Bridge Ave,2023-06-10T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
110489,Coombe Bridge Ave,2023-06-10T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
110489,Coombe Bridge Ave,2023-06-10T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
110489,Coombe Bridge Ave,2023-06-10T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
110489,Coombe Bridge Ave,2023-06-10T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
110489,Coombe Bridge Ave,2023-06-10T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
110489,Coombe Bridge Ave,2023-06-10T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
110489,Coombe Bridge Ave,2023-06-10T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.68
110489,Coombe Bridge Ave,2023-06-10T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
110489,Coombe Bridge Ave,2023-06-10T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.45
110489,Coombe Bridge Ave,2023-06-10T21:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.9
110489,Coombe Bridge Ave,2023-06-10T21:50:00.000+00:00,busbar,,L1 Active Power,kW,22.3
110489,Coombe Bridge Ave,2023-06-10T21:50:00.000+00:00,busbar,,N Current (RMS),A,62.4
110489,Coombe Bridge Ave,2023-06-10T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
110489,Coombe Bridge Ave,2023-06-10T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
110489,Coombe Bridge Ave,2023-06-10T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
110489,Coombe Bridge Ave,2023-06-10T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.24
110489,Coombe Bridge Ave,2023-06-10T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.94
110489,Coombe Bridge Ave,2023-06-10T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.79
110489,Coombe Bridge Ave,2023-06-10T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.76
110489,Coombe Bridge Ave,2023-06-10T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.74
110489,Coombe Bridge Ave,2023-06-10T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.61
110489,Coombe Bridge Ave,2023-06-10T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.7
110489,Coombe Bridge Ave,2023-06-10T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.4
110489,Coombe Bridge Ave,2023-06-10T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.2
110489,Coombe Bridge Ave,2023-06-10T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.1
110489,Coombe Bridge Ave,2023-06-10T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.46
110489,Coombe Bridge Ave,2023-06-10T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,7.62
110489,Coombe Bridge Ave,2023-06-10T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.0
110489,Coombe Bridge Ave,2023-06-10T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.65
110489,Coombe Bridge Ave,2023-06-10T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.75
110489,Coombe Bridge Ave,2023-06-10T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.71
110489,Coombe Bridge Ave,2023-06-10T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,28.8
110489,Coombe Bridge Ave,2023-06-10T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.7
110489,Coombe Bridge Ave,2023-06-10T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.5
110489,Coombe Bridge Ave,2023-06-10T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.3
110489,Coombe Bridge Ave,2023-06-10T21:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.61
110489,Coombe Bridge Ave,2023-06-10T21:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.82
110489,Coombe Bridge Ave,2023-06-10T21:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.19
110489,Coombe Bridge Ave,2023-06-10T21:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.57
110489,Coombe Bridge Ave,2023-06-10T21:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.72
110489,Coombe Bridge Ave,2023-06-10T21:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,10.54
110489,Coombe Bridge Ave,2023-06-10T21:40:00.000+00:00,feeder,12.0,N Current (RMS),A,38.5
110489,Coombe Bridge Ave,2023-06-10T21:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.8
110489,Coombe Bridge Ave,2023-06-10T21:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,15.7
110489,Coombe Bridge Ave,2023-06-10T21:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,47.3
110489,Coombe Bridge Ave,2023-06-10T21:40:00.000+00:00,transformer,,Temperature,C,34.9
110489,Coombe Bridge Ave,2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
110489,Coombe Bridge Ave,2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
110489,Coombe Bridge Ave,2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
110489,Coombe Bridge Ave,2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
110489,Coombe Bridge Ave,2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
110489,Coombe Bridge Ave,2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
110489,Coombe Bridge Ave,2023-06-10T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
110489,Coombe Bridge Ave,2023-06-10T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.28
110489,Coombe Bridge Ave,2023-06-10T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
110489,Coombe Bridge Ave,2023-06-10T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.56
110489,Coombe Bridge Ave,2023-06-10T21:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.43
110489,Coombe Bridge Ave,2023-06-10T21:40:00.000+00:00,busbar,,L1 Active Power,kW,21.58
110489,Coombe Bridge Ave,2023-06-10T21:40:00.000+00:00,busbar,,N Current (RMS),A,68.6
110489,Coombe Bridge Ave,2023-06-10T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
110489,Coombe Bridge Ave,2023-06-10T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
110489,Coombe Bridge Ave,2023-06-10T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
110489,Coombe Bridge Ave,2023-06-10T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.02
110489,Coombe Bridge Ave,2023-06-10T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.89
110489,Coombe Bridge Ave,2023-06-10T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.82
110489,Coombe Bridge Ave,2023-06-10T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.53
110489,Coombe Bridge Ave,2023-06-10T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.75
110489,Coombe Bridge Ave,2023-06-10T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.57
110489,Coombe Bridge Ave,2023-06-10T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.9
110489,Coombe Bridge Ave,2023-06-10T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.2
110489,Coombe Bridge Ave,2023-06-10T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.1
110489,Coombe Bridge Ave,2023-06-10T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.9
110489,Coombe Bridge Ave,2023-06-10T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.73
110489,Coombe Bridge Ave,2023-06-10T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.35
110489,Coombe Bridge Ave,2023-06-10T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.22
110489,Coombe Bridge Ave,2023-06-10T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.74
110489,Coombe Bridge Ave,2023-06-10T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.34
110489,Coombe Bridge Ave,2023-06-10T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.37
110489,Coombe Bridge Ave,2023-06-10T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.1
110489,Coombe Bridge Ave,2023-06-10T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.7
110489,Coombe Bridge Ave,2023-06-10T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.5
110489,Coombe Bridge Ave,2023-06-10T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.0
110489,Coombe Bridge Ave,2023-06-10T21:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.76
110489,Coombe Bridge Ave,2023-06-10T21:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.72
110489,Coombe Bridge Ave,2023-06-10T21:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.1
110489,Coombe Bridge Ave,2023-06-10T21:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.66
110489,Coombe Bridge Ave,2023-06-10T21:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.47
110489,Coombe Bridge Ave,2023-06-10T21:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,9.48
110489,Coombe Bridge Ave,2023-06-10T21:30:00.000+00:00,feeder,12.0,N Current (RMS),A,33.8
110489,Coombe Bridge Ave,2023-06-10T21:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,10.4
110489,Coombe Bridge Ave,2023-06-10T21:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,9.1
110489,Coombe Bridge Ave,2023-06-10T21:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,43.2
110489,Coombe Bridge Ave,2023-06-10T21:30:00.000+00:00,transformer,,Temperature,C,34.9
110489,Coombe Bridge Ave,2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
110489,Coombe Bridge Ave,2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
110489,Coombe Bridge Ave,2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
110489,Coombe Bridge Ave,2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
110489,Coombe Bridge Ave,2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
110489,Coombe Bridge Ave,2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
110489,Coombe Bridge Ave,2023-06-10T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.91
110489,Coombe Bridge Ave,2023-06-10T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.89
110489,Coombe Bridge Ave,2023-06-10T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
110489,Coombe Bridge Ave,2023-06-10T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.96
110489,Coombe Bridge Ave,2023-06-10T21:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.12
110489,Coombe Bridge Ave,2023-06-10T21:30:00.000+00:00,busbar,,L1 Active Power,kW,20.11
110489,Coombe Bridge Ave,2023-06-10T21:30:00.000+00:00,busbar,,N Current (RMS),A,59.3
110489,Coombe Bridge Ave,2023-06-10T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
110489,Coombe Bridge Ave,2023-06-10T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
110489,Coombe Bridge Ave,2023-06-10T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
110489,Coombe Bridge Ave,2023-06-10T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.3
110489,Coombe Bridge Ave,2023-06-10T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.98
110489,Coombe Bridge Ave,2023-06-10T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.76
110489,Coombe Bridge Ave,2023-06-10T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.9
110489,Coombe Bridge Ave,2023-06-10T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.92
110489,Coombe Bridge Ave,2023-06-10T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.69
110489,Coombe Bridge Ave,2023-06-10T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.3
110489,Coombe Bridge Ave,2023-06-10T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.0
110489,Coombe Bridge Ave,2023-06-10T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.8
110489,Coombe Bridge Ave,2023-06-10T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.2
110489,Coombe Bridge Ave,2023-06-10T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.86
110489,Coombe Bridge Ave,2023-06-10T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.51
110489,Coombe Bridge Ave,2023-06-10T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.32
110489,Coombe Bridge Ave,2023-06-10T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.51
110489,Coombe Bridge Ave,2023-06-10T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.32
110489,Coombe Bridge Ave,2023-06-10T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.97
110489,Coombe Bridge Ave,2023-06-10T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.6
110489,Coombe Bridge Ave,2023-06-10T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.9
110489,Coombe Bridge Ave,2023-06-10T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.3
110489,Coombe Bridge Ave,2023-06-10T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.8
110489,Coombe Bridge Ave,2023-06-10T21:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.86
110489,Coombe Bridge Ave,2023-06-10T21:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.48
110489,Coombe Bridge Ave,2023-06-10T21:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.11
110489,Coombe Bridge Ave,2023-06-10T21:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.73
110489,Coombe Bridge Ave,2023-06-10T21:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.38
110489,Coombe Bridge Ave,2023-06-10T21:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,11.69
110489,Coombe Bridge Ave,2023-06-10T21:20:00.000+00:00,feeder,12.0,N Current (RMS),A,41.3
110489,Coombe Bridge Ave,2023-06-10T21:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,10.9
110489,Coombe Bridge Ave,2023-06-10T21:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.5
110489,Coombe Bridge Ave,2023-06-10T21:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,51.5
110489,Coombe Bridge Ave,2023-06-10T21:20:00.000+00:00,transformer,,Temperature,C,35.0
110489,Coombe Bridge Ave,2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
110489,Coombe Bridge Ave,2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
110489,Coombe Bridge Ave,2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
110489,Coombe Bridge Ave,2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
110489,Coombe Bridge Ave,2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
110489,Coombe Bridge Ave,2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
110489,Coombe Bridge Ave,2023-06-10T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.46
110489,Coombe Bridge Ave,2023-06-10T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.9
110489,Coombe Bridge Ave,2023-06-10T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
110489,Coombe Bridge Ave,2023-06-10T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.29
110489,Coombe Bridge Ave,2023-06-10T21:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.98
110489,Coombe Bridge Ave,2023-06-10T21:20:00.000+00:00,busbar,,L1 Active Power,kW,21.96
110489,Coombe Bridge Ave,2023-06-10T21:20:00.000+00:00,busbar,,N Current (RMS),A,62.2
110489,Coombe Bridge Ave,2023-06-10T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
110489,Coombe Bridge Ave,2023-06-10T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
110489,Coombe Bridge Ave,2023-06-10T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
110489,Coombe Bridge Ave,2023-06-10T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.23
110489,Coombe Bridge Ave,2023-06-10T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.91
110489,Coombe Bridge Ave,2023-06-10T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.76
110489,Coombe Bridge Ave,2023-06-10T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.91
110489,Coombe Bridge Ave,2023-06-10T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.68
110489,Coombe Bridge Ave,2023-06-10T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.76
110489,Coombe Bridge Ave,2023-06-10T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.2
110489,Coombe Bridge Ave,2023-06-10T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.9
110489,Coombe Bridge Ave,2023-06-10T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.0
110489,Coombe Bridge Ave,2023-06-10T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.5
110489,Coombe Bridge Ave,2023-06-10T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.19
110489,Coombe Bridge Ave,2023-06-10T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.56
110489,Coombe Bridge Ave,2023-06-10T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.0
110489,Coombe Bridge Ave,2023-06-10T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.24
110489,Coombe Bridge Ave,2023-06-10T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.44
110489,Coombe Bridge Ave,2023-06-10T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.1
110489,Coombe Bridge Ave,2023-06-10T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.9
110489,Coombe Bridge Ave,2023-06-10T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.2
110489,Coombe Bridge Ave,2023-06-10T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.2
110489,Coombe Bridge Ave,2023-06-10T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.2
110489,Coombe Bridge Ave,2023-06-10T21:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.35
110489,Coombe Bridge Ave,2023-06-10T21:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.76
110489,Coombe Bridge Ave,2023-06-10T21:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.93
110489,Coombe Bridge Ave,2023-06-10T21:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.03
110489,Coombe Bridge Ave,2023-06-10T21:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.68
110489,Coombe Bridge Ave,2023-06-10T21:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,10.26
110489,Coombe Bridge Ave,2023-06-10T21:10:00.000+00:00,feeder,12.0,N Current (RMS),A,34.9
110489,Coombe Bridge Ave,2023-06-10T21:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,13.6
110489,Coombe Bridge Ave,2023-06-10T21:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,8.8
110489,Coombe Bridge Ave,2023-06-10T21:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,45.5
110489,Coombe Bridge Ave,2023-06-10T21:10:00.000+00:00,transformer,,Temperature,C,35.0
110489,Coombe Bridge Ave,2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
110489,Coombe Bridge Ave,2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
110489,Coombe Bridge Ave,2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
110489,Coombe Bridge Ave,2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
110489,Coombe Bridge Ave,2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
110489,Coombe Bridge Ave,2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
110489,Coombe Bridge Ave,2023-06-10T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
110489,Coombe Bridge Ave,2023-06-10T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.21
110489,Coombe Bridge Ave,2023-06-10T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
110489,Coombe Bridge Ave,2023-06-10T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.72
110489,Coombe Bridge Ave,2023-06-10T21:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.64
110489,Coombe Bridge Ave,2023-06-10T21:10:00.000+00:00,busbar,,L1 Active Power,kW,22.08
110489,Coombe Bridge Ave,2023-06-10T21:10:00.000+00:00,busbar,,N Current (RMS),A,70.7
110489,Coombe Bridge Ave,2023-06-10T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
110489,Coombe Bridge Ave,2023-06-10T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
110489,Coombe Bridge Ave,2023-06-10T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
110489,Coombe Bridge Ave,2023-06-10T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.57
110489,Coombe Bridge Ave,2023-06-10T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.56
110489,Coombe Bridge Ave,2023-06-10T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.78
110489,Coombe Bridge Ave,2023-06-10T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.69
110489,Coombe Bridge Ave,2023-06-10T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.52
110489,Coombe Bridge Ave,2023-06-10T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.85
110489,Coombe Bridge Ave,2023-06-10T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.8
110489,Coombe Bridge Ave,2023-06-10T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.9
110489,Coombe Bridge Ave,2023-06-10T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110489,Coombe Bridge Ave,2023-06-10T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.8
110489,Coombe Bridge Ave,2023-06-10T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.56
110489,Coombe Bridge Ave,2023-06-10T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.84
110489,Coombe Bridge Ave,2023-06-10T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.55
110489,Coombe Bridge Ave,2023-06-10T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.0
110489,Coombe Bridge Ave,2023-06-10T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.33
110489,Coombe Bridge Ave,2023-06-10T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.08
110489,Coombe Bridge Ave,2023-06-10T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.0
110489,Coombe Bridge Ave,2023-06-10T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.2
110489,Coombe Bridge Ave,2023-06-10T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.2
110489,Coombe Bridge Ave,2023-06-10T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.6
110489,Coombe Bridge Ave,2023-06-10T21:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.39
110489,Coombe Bridge Ave,2023-06-10T21:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.41
110489,Coombe Bridge Ave,2023-06-10T21:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.15
110489,Coombe Bridge Ave,2023-06-10T21:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.09
110489,Coombe Bridge Ave,2023-06-10T21:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.32
110489,Coombe Bridge Ave,2023-06-10T21:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,9.5
110489,Coombe Bridge Ave,2023-06-10T21:00:00.000+00:00,feeder,12.0,N Current (RMS),A,32.5
110489,Coombe Bridge Ave,2023-06-10T21:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,14.5
110489,Coombe Bridge Ave,2023-06-10T21:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.8
110489,Coombe Bridge Ave,2023-06-10T21:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,43.0
110489,Coombe Bridge Ave,2023-06-10T21:00:00.000+00:00,transformer,,Temperature,C,35.0
110489,Coombe Bridge Ave,2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
110489,Coombe Bridge Ave,2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
110489,Coombe Bridge Ave,2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
110489,Coombe Bridge Ave,2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
110489,Coombe Bridge Ave,2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
110489,Coombe Bridge Ave,2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
110489,Coombe Bridge Ave,2023-06-10T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
110489,Coombe Bridge Ave,2023-06-10T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.76
110489,Coombe Bridge Ave,2023-06-10T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
110489,Coombe Bridge Ave,2023-06-10T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.54
110489,Coombe Bridge Ave,2023-06-10T21:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.73
110489,Coombe Bridge Ave,2023-06-10T21:00:00.000+00:00,busbar,,L1 Active Power,kW,21.09
110489,Coombe Bridge Ave,2023-06-10T21:00:00.000+00:00,busbar,,N Current (RMS),A,67.5
110489,Coombe Bridge Ave,2023-06-10T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
110489,Coombe Bridge Ave,2023-06-10T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
110489,Coombe Bridge Ave,2023-06-10T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
110489,Coombe Bridge Ave,2023-06-10T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.22
110489,Coombe Bridge Ave,2023-06-10T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.58
110489,Coombe Bridge Ave,2023-06-10T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.72
110489,Coombe Bridge Ave,2023-06-10T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.92
110489,Coombe Bridge Ave,2023-06-10T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.54
110489,Coombe Bridge Ave,2023-06-10T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.04
110489,Coombe Bridge Ave,2023-06-10T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.9
110489,Coombe Bridge Ave,2023-06-10T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.9
110489,Coombe Bridge Ave,2023-06-10T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110489,Coombe Bridge Ave,2023-06-10T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.4
110489,Coombe Bridge Ave,2023-06-10T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.12
110489,Coombe Bridge Ave,2023-06-10T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.99
110489,Coombe Bridge Ave,2023-06-10T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.75
110489,Coombe Bridge Ave,2023-06-10T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.12
110489,Coombe Bridge Ave,2023-06-10T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.56
110489,Coombe Bridge Ave,2023-06-10T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.06
110489,Coombe Bridge Ave,2023-06-10T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.9
110489,Coombe Bridge Ave,2023-06-10T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.4
110489,Coombe Bridge Ave,2023-06-10T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.0
110489,Coombe Bridge Ave,2023-06-10T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.2
110489,Coombe Bridge Ave,2023-06-10T20:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.75
110489,Coombe Bridge Ave,2023-06-10T20:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.65
110489,Coombe Bridge Ave,2023-06-10T20:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.38
110489,Coombe Bridge Ave,2023-06-10T20:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.73
110489,Coombe Bridge Ave,2023-06-10T20:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.94
110489,Coombe Bridge Ave,2023-06-10T20:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,9.44
110489,Coombe Bridge Ave,2023-06-10T20:50:00.000+00:00,feeder,12.0,N Current (RMS),A,34.9
