Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-06-10T20:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,10.9
110489,Coombe Bridge Ave,2023-06-10T20:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,9.6
110489,Coombe Bridge Ave,2023-06-10T20:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,43.0
110489,Coombe Bridge Ave,2023-06-10T20:50:00.000+00:00,transformer,,Temperature,C,35.1
110489,Coombe Bridge Ave,2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
110489,Coombe Bridge Ave,2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
110489,Coombe Bridge Ave,2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
110489,Coombe Bridge Ave,2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
110489,Coombe Bridge Ave,2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
110489,Coombe Bridge Ave,2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
110489,Coombe Bridge Ave,2023-06-10T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
110489,Coombe Bridge Ave,2023-06-10T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.19
110489,Coombe Bridge Ave,2023-06-10T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
110489,Coombe Bridge Ave,2023-06-10T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.42
110489,Coombe Bridge Ave,2023-06-10T20:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.36
110489,Coombe Bridge Ave,2023-06-10T20:50:00.000+00:00,busbar,,L1 Active Power,kW,21.95
110489,Coombe Bridge Ave,2023-06-10T20:50:00.000+00:00,busbar,,N Current (RMS),A,72.7
110489,Coombe Bridge Ave,2023-06-10T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
110489,Coombe Bridge Ave,2023-06-10T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
110489,Coombe Bridge Ave,2023-06-10T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
110489,Coombe Bridge Ave,2023-06-10T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.94
110489,Coombe Bridge Ave,2023-06-10T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.55
110489,Coombe Bridge Ave,2023-06-10T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.79
110489,Coombe Bridge Ave,2023-06-10T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.55
110489,Coombe Bridge Ave,2023-06-10T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.45
110489,Coombe Bridge Ave,2023-06-10T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.77
110489,Coombe Bridge Ave,2023-06-10T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.3
110489,Coombe Bridge Ave,2023-06-10T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.0
110489,Coombe Bridge Ave,2023-06-10T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110489,Coombe Bridge Ave,2023-06-10T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.5
110489,Coombe Bridge Ave,2023-06-10T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.24
110489,Coombe Bridge Ave,2023-06-10T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.03
110489,Coombe Bridge Ave,2023-06-10T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.27
110489,Coombe Bridge Ave,2023-06-10T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.77
110489,Coombe Bridge Ave,2023-06-10T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.32
110489,Coombe Bridge Ave,2023-06-10T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.06
110489,Coombe Bridge Ave,2023-06-10T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.1
110489,Coombe Bridge Ave,2023-06-10T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.0
110489,Coombe Bridge Ave,2023-06-10T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.4
110489,Coombe Bridge Ave,2023-06-10T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.1
110489,Coombe Bridge Ave,2023-06-10T20:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.02
110489,Coombe Bridge Ave,2023-06-10T20:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.11
110489,Coombe Bridge Ave,2023-06-10T20:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.27
110489,Coombe Bridge Ave,2023-06-10T20:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.88
110489,Coombe Bridge Ave,2023-06-10T20:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.65
110489,Coombe Bridge Ave,2023-06-10T20:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,11.29
110489,Coombe Bridge Ave,2023-06-10T20:40:00.000+00:00,feeder,12.0,N Current (RMS),A,41.6
110489,Coombe Bridge Ave,2023-06-10T20:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,12.1
110489,Coombe Bridge Ave,2023-06-10T20:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.0
110489,Coombe Bridge Ave,2023-06-10T20:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,50.4
110489,Coombe Bridge Ave,2023-06-10T20:40:00.000+00:00,transformer,,Temperature,C,35.1
110489,Coombe Bridge Ave,2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
110489,Coombe Bridge Ave,2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
110489,Coombe Bridge Ave,2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
110489,Coombe Bridge Ave,2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
110489,Coombe Bridge Ave,2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
110489,Coombe Bridge Ave,2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
110489,Coombe Bridge Ave,2023-06-10T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.49
110489,Coombe Bridge Ave,2023-06-10T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.7
110489,Coombe Bridge Ave,2023-06-10T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
110489,Coombe Bridge Ave,2023-06-10T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.27
110489,Coombe Bridge Ave,2023-06-10T20:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.16
110489,Coombe Bridge Ave,2023-06-10T20:40:00.000+00:00,busbar,,L1 Active Power,kW,24.59
110489,Coombe Bridge Ave,2023-06-10T20:40:00.000+00:00,busbar,,N Current (RMS),A,77.7
110489,Coombe Bridge Ave,2023-06-10T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
110489,Coombe Bridge Ave,2023-06-10T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
110489,Coombe Bridge Ave,2023-06-10T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
110489,Coombe Bridge Ave,2023-06-10T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.45
110489,Coombe Bridge Ave,2023-06-10T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.46
110489,Coombe Bridge Ave,2023-06-10T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.75
110489,Coombe Bridge Ave,2023-06-10T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.69
110489,Coombe Bridge Ave,2023-06-10T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.46
110489,Coombe Bridge Ave,2023-06-10T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.41
110489,Coombe Bridge Ave,2023-06-10T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.6
110489,Coombe Bridge Ave,2023-06-10T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.5
110489,Coombe Bridge Ave,2023-06-10T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110489,Coombe Bridge Ave,2023-06-10T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.2
110489,Coombe Bridge Ave,2023-06-10T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.05
110489,Coombe Bridge Ave,2023-06-10T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.41
110489,Coombe Bridge Ave,2023-06-10T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.39
110489,Coombe Bridge Ave,2023-06-10T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.79
110489,Coombe Bridge Ave,2023-06-10T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.69
110489,Coombe Bridge Ave,2023-06-10T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.28
110489,Coombe Bridge Ave,2023-06-10T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.2
110489,Coombe Bridge Ave,2023-06-10T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.8
110489,Coombe Bridge Ave,2023-06-10T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.7
110489,Coombe Bridge Ave,2023-06-10T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.1
110489,Coombe Bridge Ave,2023-06-10T20:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.74
110489,Coombe Bridge Ave,2023-06-10T20:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.03
110489,Coombe Bridge Ave,2023-06-10T20:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.4
110489,Coombe Bridge Ave,2023-06-10T20:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.82
110489,Coombe Bridge Ave,2023-06-10T20:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.53
110489,Coombe Bridge Ave,2023-06-10T20:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,11.51
110489,Coombe Bridge Ave,2023-06-10T20:30:00.000+00:00,feeder,12.0,N Current (RMS),A,43.2
110489,Coombe Bridge Ave,2023-06-10T20:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,11.0
110489,Coombe Bridge Ave,2023-06-10T20:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.6
110489,Coombe Bridge Ave,2023-06-10T20:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,51.3
110489,Coombe Bridge Ave,2023-06-10T20:30:00.000+00:00,transformer,,Temperature,C,35.1
110489,Coombe Bridge Ave,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
110489,Coombe Bridge Ave,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
110489,Coombe Bridge Ave,2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
110489,Coombe Bridge Ave,2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
110489,Coombe Bridge Ave,2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
110489,Coombe Bridge Ave,2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
110489,Coombe Bridge Ave,2023-06-10T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
110489,Coombe Bridge Ave,2023-06-10T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.91
110489,Coombe Bridge Ave,2023-06-10T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
110489,Coombe Bridge Ave,2023-06-10T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.38
110489,Coombe Bridge Ave,2023-06-10T20:30:00.000+00:00,busbar,,L2 Active Power,kW,0.35
110489,Coombe Bridge Ave,2023-06-10T20:30:00.000+00:00,busbar,,L1 Active Power,kW,23.18
110489,Coombe Bridge Ave,2023-06-10T20:30:00.000+00:00,busbar,,N Current (RMS),A,75.8
110489,Coombe Bridge Ave,2023-06-10T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
110489,Coombe Bridge Ave,2023-06-10T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
110489,Coombe Bridge Ave,2023-06-10T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
110489,Coombe Bridge Ave,2023-06-10T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.66
110489,Coombe Bridge Ave,2023-06-10T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.48
110489,Coombe Bridge Ave,2023-06-10T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.71
110489,Coombe Bridge Ave,2023-06-10T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.42
110489,Coombe Bridge Ave,2023-06-10T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.43
110489,Coombe Bridge Ave,2023-06-10T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.36
110489,Coombe Bridge Ave,2023-06-10T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.2
110489,Coombe Bridge Ave,2023-06-10T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.0
110489,Coombe Bridge Ave,2023-06-10T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110489,Coombe Bridge Ave,2023-06-10T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.0
110489,Coombe Bridge Ave,2023-06-10T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.09
110489,Coombe Bridge Ave,2023-06-10T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.5
110489,Coombe Bridge Ave,2023-06-10T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.7
110489,Coombe Bridge Ave,2023-06-10T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.79
110489,Coombe Bridge Ave,2023-06-10T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.46
110489,Coombe Bridge Ave,2023-06-10T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.93
110489,Coombe Bridge Ave,2023-06-10T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.0
110489,Coombe Bridge Ave,2023-06-10T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.0
110489,Coombe Bridge Ave,2023-06-10T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.9
110489,Coombe Bridge Ave,2023-06-10T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.0
110489,Coombe Bridge Ave,2023-06-10T20:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.75
110489,Coombe Bridge Ave,2023-06-10T20:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.09
110489,Coombe Bridge Ave,2023-06-10T20:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.31
110489,Coombe Bridge Ave,2023-06-10T20:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.72
110489,Coombe Bridge Ave,2023-06-10T20:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.7
110489,Coombe Bridge Ave,2023-06-10T20:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,11.31
110489,Coombe Bridge Ave,2023-06-10T20:20:00.000+00:00,feeder,12.0,N Current (RMS),A,43.0
110489,Coombe Bridge Ave,2023-06-10T20:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,10.8
110489,Coombe Bridge Ave,2023-06-10T20:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.1
110489,Coombe Bridge Ave,2023-06-10T20:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,50.9
110489,Coombe Bridge Ave,2023-06-10T20:20:00.000+00:00,transformer,,Temperature,C,35.1
110489,Coombe Bridge Ave,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
110489,Coombe Bridge Ave,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
110489,Coombe Bridge Ave,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
110489,Coombe Bridge Ave,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
110489,Coombe Bridge Ave,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
110489,Coombe Bridge Ave,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
110489,Coombe Bridge Ave,2023-06-10T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
110489,Coombe Bridge Ave,2023-06-10T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.19
110489,Coombe Bridge Ave,2023-06-10T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
110489,Coombe Bridge Ave,2023-06-10T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.7
110489,Coombe Bridge Ave,2023-06-10T20:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.27
110489,Coombe Bridge Ave,2023-06-10T20:20:00.000+00:00,busbar,,L1 Active Power,kW,20.88
110489,Coombe Bridge Ave,2023-06-10T20:20:00.000+00:00,busbar,,N Current (RMS),A,71.4
110489,Coombe Bridge Ave,2023-06-10T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
110489,Coombe Bridge Ave,2023-06-10T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
110489,Coombe Bridge Ave,2023-06-10T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
110489,Coombe Bridge Ave,2023-06-10T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.54
110489,Coombe Bridge Ave,2023-06-10T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.48
110489,Coombe Bridge Ave,2023-06-10T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.75
110489,Coombe Bridge Ave,2023-06-10T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.41
110489,Coombe Bridge Ave,2023-06-10T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.44
110489,Coombe Bridge Ave,2023-06-10T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.36
110489,Coombe Bridge Ave,2023-06-10T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.0
110489,Coombe Bridge Ave,2023-06-10T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.9
110489,Coombe Bridge Ave,2023-06-10T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110489,Coombe Bridge Ave,2023-06-10T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.1
110489,Coombe Bridge Ave,2023-06-10T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.32
110489,Coombe Bridge Ave,2023-06-10T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.51
110489,Coombe Bridge Ave,2023-06-10T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.74
110489,Coombe Bridge Ave,2023-06-10T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.88
110489,Coombe Bridge Ave,2023-06-10T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.66
110489,Coombe Bridge Ave,2023-06-10T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.81
110489,Coombe Bridge Ave,2023-06-10T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.8
110489,Coombe Bridge Ave,2023-06-10T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.5
110489,Coombe Bridge Ave,2023-06-10T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.0
110489,Coombe Bridge Ave,2023-06-10T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.0
110489,Coombe Bridge Ave,2023-06-10T20:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.72
110489,Coombe Bridge Ave,2023-06-10T20:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.09
110489,Coombe Bridge Ave,2023-06-10T20:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.97
110489,Coombe Bridge Ave,2023-06-10T20:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.68
110489,Coombe Bridge Ave,2023-06-10T20:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.53
110489,Coombe Bridge Ave,2023-06-10T20:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,12.96
110489,Coombe Bridge Ave,2023-06-10T20:10:00.000+00:00,feeder,12.0,N Current (RMS),A,48.0
110489,Coombe Bridge Ave,2023-06-10T20:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,10.6
110489,Coombe Bridge Ave,2023-06-10T20:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.8
110489,Coombe Bridge Ave,2023-06-10T20:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,56.7
110489,Coombe Bridge Ave,2023-06-10T20:10:00.000+00:00,transformer,,Temperature,C,35.2
110489,Coombe Bridge Ave,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
110489,Coombe Bridge Ave,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
110489,Coombe Bridge Ave,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
110489,Coombe Bridge Ave,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
110489,Coombe Bridge Ave,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
110489,Coombe Bridge Ave,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
110489,Coombe Bridge Ave,2023-06-10T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
110489,Coombe Bridge Ave,2023-06-10T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.21
110489,Coombe Bridge Ave,2023-06-10T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
110489,Coombe Bridge Ave,2023-06-10T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.21
110489,Coombe Bridge Ave,2023-06-10T20:10:00.000+00:00,busbar,,L2 Active Power,kW,0.32
110489,Coombe Bridge Ave,2023-06-10T20:10:00.000+00:00,busbar,,L1 Active Power,kW,23.51
110489,Coombe Bridge Ave,2023-06-10T20:10:00.000+00:00,busbar,,N Current (RMS),A,78.4
110489,Coombe Bridge Ave,2023-06-10T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
110489,Coombe Bridge Ave,2023-06-10T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
110489,Coombe Bridge Ave,2023-06-10T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
110489,Coombe Bridge Ave,2023-06-10T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.98
110489,Coombe Bridge Ave,2023-06-10T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.45
110489,Coombe Bridge Ave,2023-06-10T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.81
110489,Coombe Bridge Ave,2023-06-10T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.62
110489,Coombe Bridge Ave,2023-06-10T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.36
110489,Coombe Bridge Ave,2023-06-10T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.25
110489,Coombe Bridge Ave,2023-06-10T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.5
110489,Coombe Bridge Ave,2023-06-10T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
110489,Coombe Bridge Ave,2023-06-10T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110489,Coombe Bridge Ave,2023-06-10T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.9
110489,Coombe Bridge Ave,2023-06-10T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.72
110489,Coombe Bridge Ave,2023-06-10T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.24
110489,Coombe Bridge Ave,2023-06-10T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.79
110489,Coombe Bridge Ave,2023-06-10T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.03
110489,Coombe Bridge Ave,2023-06-10T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.59
110489,Coombe Bridge Ave,2023-06-10T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.01
110489,Coombe Bridge Ave,2023-06-10T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.3
110489,Coombe Bridge Ave,2023-06-10T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.6
110489,Coombe Bridge Ave,2023-06-10T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.7
110489,Coombe Bridge Ave,2023-06-10T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.2
110489,Coombe Bridge Ave,2023-06-10T20:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.77
110489,Coombe Bridge Ave,2023-06-10T20:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.19
110489,Coombe Bridge Ave,2023-06-10T20:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.85
110489,Coombe Bridge Ave,2023-06-10T20:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.57
110489,Coombe Bridge Ave,2023-06-10T20:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.76
110489,Coombe Bridge Ave,2023-06-10T20:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,8.75
110489,Coombe Bridge Ave,2023-06-10T20:00:00.000+00:00,feeder,12.0,N Current (RMS),A,33.7
110489,Coombe Bridge Ave,2023-06-10T20:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,10.5
110489,Coombe Bridge Ave,2023-06-10T20:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.6
110489,Coombe Bridge Ave,2023-06-10T20:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,41.0
110489,Coombe Bridge Ave,2023-06-10T20:00:00.000+00:00,transformer,,Temperature,C,35.3
110489,Coombe Bridge Ave,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
110489,Coombe Bridge Ave,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
110489,Coombe Bridge Ave,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
110489,Coombe Bridge Ave,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
110489,Coombe Bridge Ave,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
110489,Coombe Bridge Ave,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
110489,Coombe Bridge Ave,2023-06-10T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.78
110489,Coombe Bridge Ave,2023-06-10T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.79
110489,Coombe Bridge Ave,2023-06-10T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
110489,Coombe Bridge Ave,2023-06-10T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.81
110489,Coombe Bridge Ave,2023-06-10T20:00:00.000+00:00,busbar,,L2 Active Power,kW,0.16
110489,Coombe Bridge Ave,2023-06-10T20:00:00.000+00:00,busbar,,L1 Active Power,kW,20.17
110489,Coombe Bridge Ave,2023-06-10T20:00:00.000+00:00,busbar,,N Current (RMS),A,65.3
110489,Coombe Bridge Ave,2023-06-10T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
110489,Coombe Bridge Ave,2023-06-10T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
110489,Coombe Bridge Ave,2023-06-10T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
110489,Coombe Bridge Ave,2023-06-10T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.42
110489,Coombe Bridge Ave,2023-06-10T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.47
110489,Coombe Bridge Ave,2023-06-10T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.72
110489,Coombe Bridge Ave,2023-06-10T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.41
110489,Coombe Bridge Ave,2023-06-10T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.34
110489,Coombe Bridge Ave,2023-06-10T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.31
110489,Coombe Bridge Ave,2023-06-10T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.2
110489,Coombe Bridge Ave,2023-06-10T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.8
110489,Coombe Bridge Ave,2023-06-10T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110489,Coombe Bridge Ave,2023-06-10T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.8
110489,Coombe Bridge Ave,2023-06-10T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.74
110489,Coombe Bridge Ave,2023-06-10T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.31
110489,Coombe Bridge Ave,2023-06-10T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.61
110489,Coombe Bridge Ave,2023-06-10T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.58
110489,Coombe Bridge Ave,2023-06-10T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.48
110489,Coombe Bridge Ave,2023-06-10T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.95
110489,Coombe Bridge Ave,2023-06-10T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,25.4
110489,Coombe Bridge Ave,2023-06-10T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.3
110489,Coombe Bridge Ave,2023-06-10T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.9
110489,Coombe Bridge Ave,2023-06-10T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.1
110489,Coombe Bridge Ave,2023-06-10T19:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.86
110489,Coombe Bridge Ave,2023-06-10T19:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.16
110489,Coombe Bridge Ave,2023-06-10T19:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.96
110489,Coombe Bridge Ave,2023-06-10T19:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.66
110489,Coombe Bridge Ave,2023-06-10T19:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.56
110489,Coombe Bridge Ave,2023-06-10T19:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.88
110489,Coombe Bridge Ave,2023-06-10T19:50:00.000+00:00,feeder,12.0,N Current (RMS),A,30.0
110489,Coombe Bridge Ave,2023-06-10T19:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,11.0
110489,Coombe Bridge Ave,2023-06-10T19:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.2
110489,Coombe Bridge Ave,2023-06-10T19:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,37.5
110489,Coombe Bridge Ave,2023-06-10T19:50:00.000+00:00,transformer,,Temperature,C,35.3
110489,Coombe Bridge Ave,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
110489,Coombe Bridge Ave,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
110489,Coombe Bridge Ave,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
110489,Coombe Bridge Ave,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
110489,Coombe Bridge Ave,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
110489,Coombe Bridge Ave,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
110489,Coombe Bridge Ave,2023-06-10T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
110489,Coombe Bridge Ave,2023-06-10T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.38
110489,Coombe Bridge Ave,2023-06-10T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
110489,Coombe Bridge Ave,2023-06-10T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.06
110489,Coombe Bridge Ave,2023-06-10T19:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.03
110489,Coombe Bridge Ave,2023-06-10T19:50:00.000+00:00,busbar,,L1 Active Power,kW,21.78
110489,Coombe Bridge Ave,2023-06-10T19:50:00.000+00:00,busbar,,N Current (RMS),A,73.2
110489,Coombe Bridge Ave,2023-06-10T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
110489,Coombe Bridge Ave,2023-06-10T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
110489,Coombe Bridge Ave,2023-06-10T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
110489,Coombe Bridge Ave,2023-06-10T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.03
110489,Coombe Bridge Ave,2023-06-10T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.49
110489,Coombe Bridge Ave,2023-06-10T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.76
110489,Coombe Bridge Ave,2023-06-10T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.61
110489,Coombe Bridge Ave,2023-06-10T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.55
110489,Coombe Bridge Ave,2023-06-10T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.27
110489,Coombe Bridge Ave,2023-06-10T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.2
110489,Coombe Bridge Ave,2023-06-10T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
110489,Coombe Bridge Ave,2023-06-10T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110489,Coombe Bridge Ave,2023-06-10T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.8
110489,Coombe Bridge Ave,2023-06-10T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.42
110489,Coombe Bridge Ave,2023-06-10T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.46
110489,Coombe Bridge Ave,2023-06-10T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.66
110489,Coombe Bridge Ave,2023-06-10T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.61
110489,Coombe Bridge Ave,2023-06-10T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.37
110489,Coombe Bridge Ave,2023-06-10T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.35
110489,Coombe Bridge Ave,2023-06-10T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.1
110489,Coombe Bridge Ave,2023-06-10T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.7
110489,Coombe Bridge Ave,2023-06-10T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.6
110489,Coombe Bridge Ave,2023-06-10T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.2
110489,Coombe Bridge Ave,2023-06-10T19:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.02
110489,Coombe Bridge Ave,2023-06-10T19:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.25
110489,Coombe Bridge Ave,2023-06-10T19:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.18
110489,Coombe Bridge Ave,2023-06-10T19:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.56
110489,Coombe Bridge Ave,2023-06-10T19:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.57
110489,Coombe Bridge Ave,2023-06-10T19:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.12
110489,Coombe Bridge Ave,2023-06-10T19:40:00.000+00:00,feeder,12.0,N Current (RMS),A,23.1
110489,Coombe Bridge Ave,2023-06-10T19:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,11.1
110489,Coombe Bridge Ave,2023-06-10T19:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.5
110489,Coombe Bridge Ave,2023-06-10T19:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,30.8
110489,Coombe Bridge Ave,2023-06-10T19:40:00.000+00:00,transformer,,Temperature,C,35.3
110489,Coombe Bridge Ave,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
110489,Coombe Bridge Ave,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
110489,Coombe Bridge Ave,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
110489,Coombe Bridge Ave,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
110489,Coombe Bridge Ave,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
110489,Coombe Bridge Ave,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
110489,Coombe Bridge Ave,2023-06-10T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
110489,Coombe Bridge Ave,2023-06-10T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.95
110489,Coombe Bridge Ave,2023-06-10T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
110489,Coombe Bridge Ave,2023-06-10T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.21
110489,Coombe Bridge Ave,2023-06-10T19:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.56
110489,Coombe Bridge Ave,2023-06-10T19:40:00.000+00:00,busbar,,L1 Active Power,kW,15.75
110489,Coombe Bridge Ave,2023-06-10T19:40:00.000+00:00,busbar,,N Current (RMS),A,53.4
110489,Coombe Bridge Ave,2023-06-10T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
110489,Coombe Bridge Ave,2023-06-10T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
110489,Coombe Bridge Ave,2023-06-10T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
110489,Coombe Bridge Ave,2023-06-10T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.61
110489,Coombe Bridge Ave,2023-06-10T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.9
110489,Coombe Bridge Ave,2023-06-10T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.66
110489,Coombe Bridge Ave,2023-06-10T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.44
110489,Coombe Bridge Ave,2023-06-10T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.88
110489,Coombe Bridge Ave,2023-06-10T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.56
110489,Coombe Bridge Ave,2023-06-10T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.8
110489,Coombe Bridge Ave,2023-06-10T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.7
110489,Coombe Bridge Ave,2023-06-10T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.2
110489,Coombe Bridge Ave,2023-06-10T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.5
110489,Coombe Bridge Ave,2023-06-10T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.8
110489,Coombe Bridge Ave,2023-06-10T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.66
110489,Coombe Bridge Ave,2023-06-10T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.84
110489,Coombe Bridge Ave,2023-06-10T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.14
110489,Coombe Bridge Ave,2023-06-10T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.14
110489,Coombe Bridge Ave,2023-06-10T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.75
110489,Coombe Bridge Ave,2023-06-10T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.9
110489,Coombe Bridge Ave,2023-06-10T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.1
110489,Coombe Bridge Ave,2023-06-10T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.3
110489,Coombe Bridge Ave,2023-06-10T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.7
110489,Coombe Bridge Ave,2023-06-10T19:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.31
110489,Coombe Bridge Ave,2023-06-10T19:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.22
110489,Coombe Bridge Ave,2023-06-10T19:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.37
110489,Coombe Bridge Ave,2023-06-10T19:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.7
110489,Coombe Bridge Ave,2023-06-10T19:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.98
110489,Coombe Bridge Ave,2023-06-10T19:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,9.09
110489,Coombe Bridge Ave,2023-06-10T19:30:00.000+00:00,feeder,12.0,N Current (RMS),A,33.2
110489,Coombe Bridge Ave,2023-06-10T19:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,12.5
110489,Coombe Bridge Ave,2023-06-10T19:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.4
110489,Coombe Bridge Ave,2023-06-10T19:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,42.2
110489,Coombe Bridge Ave,2023-06-10T19:30:00.000+00:00,transformer,,Temperature,C,35.3
110489,Coombe Bridge Ave,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
110489,Coombe Bridge Ave,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
110489,Coombe Bridge Ave,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
110489,Coombe Bridge Ave,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
110489,Coombe Bridge Ave,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
110489,Coombe Bridge Ave,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
110489,Coombe Bridge Ave,2023-06-10T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
110489,Coombe Bridge Ave,2023-06-10T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.71
110489,Coombe Bridge Ave,2023-06-10T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
110489,Coombe Bridge Ave,2023-06-10T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.82
110489,Coombe Bridge Ave,2023-06-10T19:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.4
110489,Coombe Bridge Ave,2023-06-10T19:30:00.000+00:00,busbar,,L1 Active Power,kW,22.52
110489,Coombe Bridge Ave,2023-06-10T19:30:00.000+00:00,busbar,,N Current (RMS),A,78.1
110489,Coombe Bridge Ave,2023-06-10T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
110489,Coombe Bridge Ave,2023-06-10T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
110489,Coombe Bridge Ave,2023-06-10T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
110489,Coombe Bridge Ave,2023-06-10T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.24
110489,Coombe Bridge Ave,2023-06-10T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.46
110489,Coombe Bridge Ave,2023-06-10T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.72
110489,Coombe Bridge Ave,2023-06-10T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.59
110489,Coombe Bridge Ave,2023-06-10T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.44
110489,Coombe Bridge Ave,2023-06-10T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.38
110489,Coombe Bridge Ave,2023-06-10T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.7
110489,Coombe Bridge Ave,2023-06-10T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.0
110489,Coombe Bridge Ave,2023-06-10T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110489,Coombe Bridge Ave,2023-06-10T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.9
110489,Coombe Bridge Ave,2023-06-10T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.9
110489,Coombe Bridge Ave,2023-06-10T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.11
110489,Coombe Bridge Ave,2023-06-10T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.93
110489,Coombe Bridge Ave,2023-06-10T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.08
110489,Coombe Bridge Ave,2023-06-10T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.32
110489,Coombe Bridge Ave,2023-06-10T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.41
110489,Coombe Bridge Ave,2023-06-10T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,23.5
110489,Coombe Bridge Ave,2023-06-10T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.8
110489,Coombe Bridge Ave,2023-06-10T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.4
110489,Coombe Bridge Ave,2023-06-10T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.9
110489,Coombe Bridge Ave,2023-06-10T19:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.51
110489,Coombe Bridge Ave,2023-06-10T19:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.04
110489,Coombe Bridge Ave,2023-06-10T19:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.21
110489,Coombe Bridge Ave,2023-06-10T19:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.84
110489,Coombe Bridge Ave,2023-06-10T19:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.56
110489,Coombe Bridge Ave,2023-06-10T19:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.88
110489,Coombe Bridge Ave,2023-06-10T19:20:00.000+00:00,feeder,12.0,N Current (RMS),A,29.0
110489,Coombe Bridge Ave,2023-06-10T19:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,14.2
110489,Coombe Bridge Ave,2023-06-10T19:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.7
110489,Coombe Bridge Ave,2023-06-10T19:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,37.7
110489,Coombe Bridge Ave,2023-06-10T19:20:00.000+00:00,transformer,,Temperature,C,35.3
110489,Coombe Bridge Ave,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
110489,Coombe Bridge Ave,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
110489,Coombe Bridge Ave,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
110489,Coombe Bridge Ave,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
110489,Coombe Bridge Ave,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
110489,Coombe Bridge Ave,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
110489,Coombe Bridge Ave,2023-06-10T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.59
110489,Coombe Bridge Ave,2023-06-10T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.87
110489,Coombe Bridge Ave,2023-06-10T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
110489,Coombe Bridge Ave,2023-06-10T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.07
110489,Coombe Bridge Ave,2023-06-10T19:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.35
110489,Coombe Bridge Ave,2023-06-10T19:20:00.000+00:00,busbar,,L1 Active Power,kW,21.16
110489,Coombe Bridge Ave,2023-06-10T19:20:00.000+00:00,busbar,,N Current (RMS),A,69.3
110489,Coombe Bridge Ave,2023-06-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
110489,Coombe Bridge Ave,2023-06-10T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
110489,Coombe Bridge Ave,2023-06-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
110489,Coombe Bridge Ave,2023-06-10T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.73
110489,Coombe Bridge Ave,2023-06-10T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.44
110489,Coombe Bridge Ave,2023-06-10T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.71
110489,Coombe Bridge Ave,2023-06-10T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.33
110489,Coombe Bridge Ave,2023-06-10T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.44
110489,Coombe Bridge Ave,2023-06-10T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.34
110489,Coombe Bridge Ave,2023-06-10T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.3
110489,Coombe Bridge Ave,2023-06-10T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.0
110489,Coombe Bridge Ave,2023-06-10T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110489,Coombe Bridge Ave,2023-06-10T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.8
110489,Coombe Bridge Ave,2023-06-10T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.38
110489,Coombe Bridge Ave,2023-06-10T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.89
110489,Coombe Bridge Ave,2023-06-10T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.23
110489,Coombe Bridge Ave,2023-06-10T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.95
110489,Coombe Bridge Ave,2023-06-10T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.43
110489,Coombe Bridge Ave,2023-06-10T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.79
110489,Coombe Bridge Ave,2023-06-10T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.8
110489,Coombe Bridge Ave,2023-06-10T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.9
110489,Coombe Bridge Ave,2023-06-10T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.4
110489,Coombe Bridge Ave,2023-06-10T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.1
110489,Coombe Bridge Ave,2023-06-10T19:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.88
110489,Coombe Bridge Ave,2023-06-10T19:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.18
110489,Coombe Bridge Ave,2023-06-10T19:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.34
110489,Coombe Bridge Ave,2023-06-10T19:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.4
110489,Coombe Bridge Ave,2023-06-10T19:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.78
110489,Coombe Bridge Ave,2023-06-10T19:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.12
110489,Coombe Bridge Ave,2023-06-10T19:10:00.000+00:00,feeder,12.0,N Current (RMS),A,24.5
110489,Coombe Bridge Ave,2023-06-10T19:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,10.2
110489,Coombe Bridge Ave,2023-06-10T19:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.5
110489,Coombe Bridge Ave,2023-06-10T19:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,31.1
110489,Coombe Bridge Ave,2023-06-10T19:10:00.000+00:00,transformer,,Temperature,C,35.3
110489,Coombe Bridge Ave,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
110489,Coombe Bridge Ave,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
110489,Coombe Bridge Ave,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
110489,Coombe Bridge Ave,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
110489,Coombe Bridge Ave,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
110489,Coombe Bridge Ave,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
110489,Coombe Bridge Ave,2023-06-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
110489,Coombe Bridge Ave,2023-06-10T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.84
110489,Coombe Bridge Ave,2023-06-10T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
110489,Coombe Bridge Ave,2023-06-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.02
110489,Coombe Bridge Ave,2023-06-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.47
110489,Coombe Bridge Ave,2023-06-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,16.83
110489,Coombe Bridge Ave,2023-06-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,59.7
110489,Coombe Bridge Ave,2023-06-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
110489,Coombe Bridge Ave,2023-06-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
110489,Coombe Bridge Ave,2023-06-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
110489,Coombe Bridge Ave,2023-06-10T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.81
110489,Coombe Bridge Ave,2023-06-10T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.41
110489,Coombe Bridge Ave,2023-06-10T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.71
110489,Coombe Bridge Ave,2023-06-10T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.76
110489,Coombe Bridge Ave,2023-06-10T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.69
110489,Coombe Bridge Ave,2023-06-10T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.72
110489,Coombe Bridge Ave,2023-06-10T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.0
110489,Coombe Bridge Ave,2023-06-10T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.7
110489,Coombe Bridge Ave,2023-06-10T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110489,Coombe Bridge Ave,2023-06-10T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.5
110489,Coombe Bridge Ave,2023-06-10T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.35
110489,Coombe Bridge Ave,2023-06-10T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.11
110489,Coombe Bridge Ave,2023-06-10T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.03
110489,Coombe Bridge Ave,2023-06-10T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.66
110489,Coombe Bridge Ave,2023-06-10T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.36
110489,Coombe Bridge Ave,2023-06-10T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.69
110489,Coombe Bridge Ave,2023-06-10T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.2
110489,Coombe Bridge Ave,2023-06-10T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.6
110489,Coombe Bridge Ave,2023-06-10T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.3
110489,Coombe Bridge Ave,2023-06-10T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.9
110489,Coombe Bridge Ave,2023-06-10T19:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.13
110489,Coombe Bridge Ave,2023-06-10T19:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.8
110489,Coombe Bridge Ave,2023-06-10T19:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.22
110489,Coombe Bridge Ave,2023-06-10T19:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.69
110489,Coombe Bridge Ave,2023-06-10T19:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.16
110489,Coombe Bridge Ave,2023-06-10T19:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,8.55
110489,Coombe Bridge Ave,2023-06-10T19:00:00.000+00:00,feeder,12.0,N Current (RMS),A,33.1
110489,Coombe Bridge Ave,2023-06-10T19:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,12.0
110489,Coombe Bridge Ave,2023-06-10T19:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,14.5
110489,Coombe Bridge Ave,2023-06-10T19:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,40.2
110489,Coombe Bridge Ave,2023-06-10T19:00:00.000+00:00,transformer,,Temperature,C,35.3
110489,Coombe Bridge Ave,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
110489,Coombe Bridge Ave,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
