Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
110489,Coombe Bridge Ave,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
110489,Coombe Bridge Ave,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
110489,Coombe Bridge Ave,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
110489,Coombe Bridge Ave,2023-06-10T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.54
110489,Coombe Bridge Ave,2023-06-10T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.35
110489,Coombe Bridge Ave,2023-06-10T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
110489,Coombe Bridge Ave,2023-06-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.89
110489,Coombe Bridge Ave,2023-06-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.97
110489,Coombe Bridge Ave,2023-06-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,19.23
110489,Coombe Bridge Ave,2023-06-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,65.1
110489,Coombe Bridge Ave,2023-06-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
110489,Coombe Bridge Ave,2023-06-10T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
110489,Coombe Bridge Ave,2023-06-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
110489,Coombe Bridge Ave,2023-06-10T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.99
110489,Coombe Bridge Ave,2023-06-10T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.43
110489,Coombe Bridge Ave,2023-06-10T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.74
110489,Coombe Bridge Ave,2023-06-10T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.51
110489,Coombe Bridge Ave,2023-06-10T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.69
110489,Coombe Bridge Ave,2023-06-10T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.04
110489,Coombe Bridge Ave,2023-06-10T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.5
110489,Coombe Bridge Ave,2023-06-10T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.5
110489,Coombe Bridge Ave,2023-06-10T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110489,Coombe Bridge Ave,2023-06-10T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.8
110489,Coombe Bridge Ave,2023-06-10T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.45
110489,Coombe Bridge Ave,2023-06-10T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.03
110489,Coombe Bridge Ave,2023-06-10T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.92
110489,Coombe Bridge Ave,2023-06-10T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.62
110489,Coombe Bridge Ave,2023-06-10T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.32
110489,Coombe Bridge Ave,2023-06-10T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.2
110489,Coombe Bridge Ave,2023-06-10T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.8
110489,Coombe Bridge Ave,2023-06-10T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.8
110489,Coombe Bridge Ave,2023-06-10T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.0
110489,Coombe Bridge Ave,2023-06-10T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.7
110489,Coombe Bridge Ave,2023-06-10T18:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.17
110489,Coombe Bridge Ave,2023-06-10T18:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.93
110489,Coombe Bridge Ave,2023-06-10T18:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.17
110489,Coombe Bridge Ave,2023-06-10T18:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.36
110489,Coombe Bridge Ave,2023-06-10T18:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.4
110489,Coombe Bridge Ave,2023-06-10T18:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,9.94
110489,Coombe Bridge Ave,2023-06-10T18:50:00.000+00:00,feeder,12.0,N Current (RMS),A,39.8
110489,Coombe Bridge Ave,2023-06-10T18:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,8.3
110489,Coombe Bridge Ave,2023-06-10T18:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.2
110489,Coombe Bridge Ave,2023-06-10T18:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,45.8
110489,Coombe Bridge Ave,2023-06-10T18:50:00.000+00:00,transformer,,Temperature,C,35.3
110489,Coombe Bridge Ave,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
110489,Coombe Bridge Ave,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
110489,Coombe Bridge Ave,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
110489,Coombe Bridge Ave,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
110489,Coombe Bridge Ave,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
110489,Coombe Bridge Ave,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
110489,Coombe Bridge Ave,2023-06-10T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
110489,Coombe Bridge Ave,2023-06-10T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.42
110489,Coombe Bridge Ave,2023-06-10T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
110489,Coombe Bridge Ave,2023-06-10T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.93
110489,Coombe Bridge Ave,2023-06-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.42
110489,Coombe Bridge Ave,2023-06-10T18:50:00.000+00:00,busbar,,L1 Active Power,kW,22.83
110489,Coombe Bridge Ave,2023-06-10T18:50:00.000+00:00,busbar,,N Current (RMS),A,81.2
110489,Coombe Bridge Ave,2023-06-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
110489,Coombe Bridge Ave,2023-06-10T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
110489,Coombe Bridge Ave,2023-06-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
110489,Coombe Bridge Ave,2023-06-10T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.48
110489,Coombe Bridge Ave,2023-06-10T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.42
110489,Coombe Bridge Ave,2023-06-10T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.71
110489,Coombe Bridge Ave,2023-06-10T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.92
110489,Coombe Bridge Ave,2023-06-10T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.59
110489,Coombe Bridge Ave,2023-06-10T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.02
110489,Coombe Bridge Ave,2023-06-10T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,13.1
110489,Coombe Bridge Ave,2023-06-10T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.3
110489,Coombe Bridge Ave,2023-06-10T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110489,Coombe Bridge Ave,2023-06-10T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.3
110489,Coombe Bridge Ave,2023-06-10T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.56
110489,Coombe Bridge Ave,2023-06-10T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.12
110489,Coombe Bridge Ave,2023-06-10T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.61
110489,Coombe Bridge Ave,2023-06-10T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.87
110489,Coombe Bridge Ave,2023-06-10T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.25
110489,Coombe Bridge Ave,2023-06-10T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.44
110489,Coombe Bridge Ave,2023-06-10T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.0
110489,Coombe Bridge Ave,2023-06-10T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.8
110489,Coombe Bridge Ave,2023-06-10T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.3
110489,Coombe Bridge Ave,2023-06-10T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.6
110489,Coombe Bridge Ave,2023-06-10T18:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.29
110489,Coombe Bridge Ave,2023-06-10T18:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.85
110489,Coombe Bridge Ave,2023-06-10T18:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.34
110489,Coombe Bridge Ave,2023-06-10T18:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.35
110489,Coombe Bridge Ave,2023-06-10T18:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.51
110489,Coombe Bridge Ave,2023-06-10T18:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,12.14
110489,Coombe Bridge Ave,2023-06-10T18:40:00.000+00:00,feeder,12.0,N Current (RMS),A,48.5
110489,Coombe Bridge Ave,2023-06-10T18:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,8.7
110489,Coombe Bridge Ave,2023-06-10T18:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.1
110489,Coombe Bridge Ave,2023-06-10T18:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,55.1
110489,Coombe Bridge Ave,2023-06-10T18:40:00.000+00:00,transformer,,Temperature,C,35.3
110489,Coombe Bridge Ave,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
110489,Coombe Bridge Ave,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
110489,Coombe Bridge Ave,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
110489,Coombe Bridge Ave,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
110489,Coombe Bridge Ave,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
110489,Coombe Bridge Ave,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
110489,Coombe Bridge Ave,2023-06-10T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.57
110489,Coombe Bridge Ave,2023-06-10T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.52
110489,Coombe Bridge Ave,2023-06-10T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
110489,Coombe Bridge Ave,2023-06-10T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.5
110489,Coombe Bridge Ave,2023-06-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.32
110489,Coombe Bridge Ave,2023-06-10T18:40:00.000+00:00,busbar,,L1 Active Power,kW,27.72
110489,Coombe Bridge Ave,2023-06-10T18:40:00.000+00:00,busbar,,N Current (RMS),A,93.6
110489,Coombe Bridge Ave,2023-06-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
110489,Coombe Bridge Ave,2023-06-10T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
110489,Coombe Bridge Ave,2023-06-10T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
110489,Coombe Bridge Ave,2023-06-10T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.2
110489,Coombe Bridge Ave,2023-06-10T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.41
110489,Coombe Bridge Ave,2023-06-10T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.71
110489,Coombe Bridge Ave,2023-06-10T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.76
110489,Coombe Bridge Ave,2023-06-10T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.38
110489,Coombe Bridge Ave,2023-06-10T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.96
110489,Coombe Bridge Ave,2023-06-10T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,13.7
110489,Coombe Bridge Ave,2023-06-10T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.2
110489,Coombe Bridge Ave,2023-06-10T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110489,Coombe Bridge Ave,2023-06-10T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.3
110489,Coombe Bridge Ave,2023-06-10T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.52
110489,Coombe Bridge Ave,2023-06-10T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.03
110489,Coombe Bridge Ave,2023-06-10T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.56
110489,Coombe Bridge Ave,2023-06-10T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.22
110489,Coombe Bridge Ave,2023-06-10T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.02
110489,Coombe Bridge Ave,2023-06-10T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.92
110489,Coombe Bridge Ave,2023-06-10T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.0
110489,Coombe Bridge Ave,2023-06-10T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.3
110489,Coombe Bridge Ave,2023-06-10T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.8
110489,Coombe Bridge Ave,2023-06-10T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.5
110489,Coombe Bridge Ave,2023-06-10T18:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.26
110489,Coombe Bridge Ave,2023-06-10T18:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.95
110489,Coombe Bridge Ave,2023-06-10T18:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.38
110489,Coombe Bridge Ave,2023-06-10T18:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.11
110489,Coombe Bridge Ave,2023-06-10T18:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.73
110489,Coombe Bridge Ave,2023-06-10T18:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.74
110489,Coombe Bridge Ave,2023-06-10T18:30:00.000+00:00,feeder,12.0,N Current (RMS),A,28.1
110489,Coombe Bridge Ave,2023-06-10T18:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,7.7
110489,Coombe Bridge Ave,2023-06-10T18:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.0
110489,Coombe Bridge Ave,2023-06-10T18:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,33.0
110489,Coombe Bridge Ave,2023-06-10T18:30:00.000+00:00,transformer,,Temperature,C,35.3
110489,Coombe Bridge Ave,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
110489,Coombe Bridge Ave,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
110489,Coombe Bridge Ave,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
110489,Coombe Bridge Ave,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
110489,Coombe Bridge Ave,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
110489,Coombe Bridge Ave,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
110489,Coombe Bridge Ave,2023-06-10T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.91
110489,Coombe Bridge Ave,2023-06-10T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.6
110489,Coombe Bridge Ave,2023-06-10T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
110489,Coombe Bridge Ave,2023-06-10T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.52
110489,Coombe Bridge Ave,2023-06-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.52
110489,Coombe Bridge Ave,2023-06-10T18:30:00.000+00:00,busbar,,L1 Active Power,kW,20.32
110489,Coombe Bridge Ave,2023-06-10T18:30:00.000+00:00,busbar,,N Current (RMS),A,66.9
110489,Coombe Bridge Ave,2023-06-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
110489,Coombe Bridge Ave,2023-06-10T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
110489,Coombe Bridge Ave,2023-06-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
110489,Coombe Bridge Ave,2023-06-10T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.74
110489,Coombe Bridge Ave,2023-06-10T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.41
110489,Coombe Bridge Ave,2023-06-10T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.53
110489,Coombe Bridge Ave,2023-06-10T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.39
110489,Coombe Bridge Ave,2023-06-10T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.32
110489,Coombe Bridge Ave,2023-06-10T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.46
110489,Coombe Bridge Ave,2023-06-10T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.4
110489,Coombe Bridge Ave,2023-06-10T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.5
110489,Coombe Bridge Ave,2023-06-10T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.4
110489,Coombe Bridge Ave,2023-06-10T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.9
110489,Coombe Bridge Ave,2023-06-10T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.59
110489,Coombe Bridge Ave,2023-06-10T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.45
110489,Coombe Bridge Ave,2023-06-10T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.88
110489,Coombe Bridge Ave,2023-06-10T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.52
110489,Coombe Bridge Ave,2023-06-10T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.13
110489,Coombe Bridge Ave,2023-06-10T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.65
110489,Coombe Bridge Ave,2023-06-10T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.1
110489,Coombe Bridge Ave,2023-06-10T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.8
110489,Coombe Bridge Ave,2023-06-10T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.6
110489,Coombe Bridge Ave,2023-06-10T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.0
110489,Coombe Bridge Ave,2023-06-10T18:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.52
110489,Coombe Bridge Ave,2023-06-10T18:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.4
110489,Coombe Bridge Ave,2023-06-10T18:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.09
110489,Coombe Bridge Ave,2023-06-10T18:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.27
110489,Coombe Bridge Ave,2023-06-10T18:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.15
110489,Coombe Bridge Ave,2023-06-10T18:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.19
110489,Coombe Bridge Ave,2023-06-10T18:20:00.000+00:00,feeder,12.0,N Current (RMS),A,28.3
110489,Coombe Bridge Ave,2023-06-10T18:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,8.7
110489,Coombe Bridge Ave,2023-06-10T18:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,8.9
110489,Coombe Bridge Ave,2023-06-10T18:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,33.8
110489,Coombe Bridge Ave,2023-06-10T18:20:00.000+00:00,transformer,,Temperature,C,35.3
110489,Coombe Bridge Ave,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
110489,Coombe Bridge Ave,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
110489,Coombe Bridge Ave,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
110489,Coombe Bridge Ave,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
110489,Coombe Bridge Ave,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
110489,Coombe Bridge Ave,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
110489,Coombe Bridge Ave,2023-06-10T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.15
110489,Coombe Bridge Ave,2023-06-10T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.47
110489,Coombe Bridge Ave,2023-06-10T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
110489,Coombe Bridge Ave,2023-06-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.82
110489,Coombe Bridge Ave,2023-06-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.02
110489,Coombe Bridge Ave,2023-06-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,20.07
110489,Coombe Bridge Ave,2023-06-10T18:20:00.000+00:00,busbar,,N Current (RMS),A,65.1
110489,Coombe Bridge Ave,2023-06-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
110489,Coombe Bridge Ave,2023-06-10T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
110489,Coombe Bridge Ave,2023-06-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
110489,Coombe Bridge Ave,2023-06-10T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.84
110489,Coombe Bridge Ave,2023-06-10T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.45
110489,Coombe Bridge Ave,2023-06-10T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.59
110489,Coombe Bridge Ave,2023-06-10T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.26
110489,Coombe Bridge Ave,2023-06-10T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.35
110489,Coombe Bridge Ave,2023-06-10T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.42
110489,Coombe Bridge Ave,2023-06-10T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.0
110489,Coombe Bridge Ave,2023-06-10T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.9
110489,Coombe Bridge Ave,2023-06-10T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110489,Coombe Bridge Ave,2023-06-10T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.8
110489,Coombe Bridge Ave,2023-06-10T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.59
110489,Coombe Bridge Ave,2023-06-10T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.73
110489,Coombe Bridge Ave,2023-06-10T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.83
110489,Coombe Bridge Ave,2023-06-10T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.76
110489,Coombe Bridge Ave,2023-06-10T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.4
110489,Coombe Bridge Ave,2023-06-10T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.85
110489,Coombe Bridge Ave,2023-06-10T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.2
110489,Coombe Bridge Ave,2023-06-10T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.6
110489,Coombe Bridge Ave,2023-06-10T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.8
110489,Coombe Bridge Ave,2023-06-10T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.6
110489,Coombe Bridge Ave,2023-06-10T18:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.36
110489,Coombe Bridge Ave,2023-06-10T18:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,3.88
110489,Coombe Bridge Ave,2023-06-10T18:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.92
110489,Coombe Bridge Ave,2023-06-10T18:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.7
110489,Coombe Bridge Ave,2023-06-10T18:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-2.28
110489,Coombe Bridge Ave,2023-06-10T18:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.32
110489,Coombe Bridge Ave,2023-06-10T18:10:00.000+00:00,feeder,12.0,N Current (RMS),A,26.0
110489,Coombe Bridge Ave,2023-06-10T18:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,13.6
110489,Coombe Bridge Ave,2023-06-10T18:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,18.9
110489,Coombe Bridge Ave,2023-06-10T18:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,34.3
110489,Coombe Bridge Ave,2023-06-10T18:10:00.000+00:00,transformer,,Temperature,C,35.3
110489,Coombe Bridge Ave,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
110489,Coombe Bridge Ave,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
110489,Coombe Bridge Ave,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
110489,Coombe Bridge Ave,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
110489,Coombe Bridge Ave,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
110489,Coombe Bridge Ave,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
110489,Coombe Bridge Ave,2023-06-10T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.25
110489,Coombe Bridge Ave,2023-06-10T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.52
110489,Coombe Bridge Ave,2023-06-10T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
110489,Coombe Bridge Ave,2023-06-10T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.71
110489,Coombe Bridge Ave,2023-06-10T18:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.94
110489,Coombe Bridge Ave,2023-06-10T18:10:00.000+00:00,busbar,,L1 Active Power,kW,19.15
110489,Coombe Bridge Ave,2023-06-10T18:10:00.000+00:00,busbar,,N Current (RMS),A,56.5
110489,Coombe Bridge Ave,2023-06-10T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
110489,Coombe Bridge Ave,2023-06-10T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
110489,Coombe Bridge Ave,2023-06-10T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
110489,Coombe Bridge Ave,2023-06-10T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.27
110489,Coombe Bridge Ave,2023-06-10T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.41
110489,Coombe Bridge Ave,2023-06-10T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.66
110489,Coombe Bridge Ave,2023-06-10T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.54
110489,Coombe Bridge Ave,2023-06-10T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.33
110489,Coombe Bridge Ave,2023-06-10T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.4
110489,Coombe Bridge Ave,2023-06-10T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.1
110489,Coombe Bridge Ave,2023-06-10T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.8
110489,Coombe Bridge Ave,2023-06-10T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110489,Coombe Bridge Ave,2023-06-10T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.9
110489,Coombe Bridge Ave,2023-06-10T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.25
110489,Coombe Bridge Ave,2023-06-10T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.76
110489,Coombe Bridge Ave,2023-06-10T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.48
110489,Coombe Bridge Ave,2023-06-10T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.29
110489,Coombe Bridge Ave,2023-06-10T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.79
110489,Coombe Bridge Ave,2023-06-10T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.7
110489,Coombe Bridge Ave,2023-06-10T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.7
110489,Coombe Bridge Ave,2023-06-10T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.0
110489,Coombe Bridge Ave,2023-06-10T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.0
110489,Coombe Bridge Ave,2023-06-10T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.9
110489,Coombe Bridge Ave,2023-06-10T18:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.5
110489,Coombe Bridge Ave,2023-06-10T18:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.34
110489,Coombe Bridge Ave,2023-06-10T18:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.93
110489,Coombe Bridge Ave,2023-06-10T18:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.58
110489,Coombe Bridge Ave,2023-06-10T18:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.47
110489,Coombe Bridge Ave,2023-06-10T18:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.78
110489,Coombe Bridge Ave,2023-06-10T18:00:00.000+00:00,feeder,12.0,N Current (RMS),A,26.7
110489,Coombe Bridge Ave,2023-06-10T18:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,13.1
110489,Coombe Bridge Ave,2023-06-10T18:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,13.4
110489,Coombe Bridge Ave,2023-06-10T18:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,36.2
110489,Coombe Bridge Ave,2023-06-10T18:00:00.000+00:00,transformer,,Temperature,C,35.3
110489,Coombe Bridge Ave,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
110489,Coombe Bridge Ave,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
110489,Coombe Bridge Ave,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
110489,Coombe Bridge Ave,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
110489,Coombe Bridge Ave,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
110489,Coombe Bridge Ave,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
110489,Coombe Bridge Ave,2023-06-10T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.09
110489,Coombe Bridge Ave,2023-06-10T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.89
110489,Coombe Bridge Ave,2023-06-10T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
110489,Coombe Bridge Ave,2023-06-10T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.24
110489,Coombe Bridge Ave,2023-06-10T18:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.5
110489,Coombe Bridge Ave,2023-06-10T18:00:00.000+00:00,busbar,,L1 Active Power,kW,22.27
110489,Coombe Bridge Ave,2023-06-10T18:00:00.000+00:00,busbar,,N Current (RMS),A,65.7
110489,Coombe Bridge Ave,2023-06-10T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
110489,Coombe Bridge Ave,2023-06-10T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
110489,Coombe Bridge Ave,2023-06-10T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
110489,Coombe Bridge Ave,2023-06-10T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.65
110489,Coombe Bridge Ave,2023-06-10T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.35
110489,Coombe Bridge Ave,2023-06-10T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.76
110489,Coombe Bridge Ave,2023-06-10T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.27
110489,Coombe Bridge Ave,2023-06-10T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.46
110489,Coombe Bridge Ave,2023-06-10T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.12
110489,Coombe Bridge Ave,2023-06-10T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.6
110489,Coombe Bridge Ave,2023-06-10T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
110489,Coombe Bridge Ave,2023-06-10T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110489,Coombe Bridge Ave,2023-06-10T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.0
110489,Coombe Bridge Ave,2023-06-10T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.39
110489,Coombe Bridge Ave,2023-06-10T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.79
110489,Coombe Bridge Ave,2023-06-10T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.58
110489,Coombe Bridge Ave,2023-06-10T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.81
110489,Coombe Bridge Ave,2023-06-10T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.71
110489,Coombe Bridge Ave,2023-06-10T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.63
110489,Coombe Bridge Ave,2023-06-10T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.7
110489,Coombe Bridge Ave,2023-06-10T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.3
110489,Coombe Bridge Ave,2023-06-10T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.1
110489,Coombe Bridge Ave,2023-06-10T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.1
110489,Coombe Bridge Ave,2023-06-10T17:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-5.98
110489,Coombe Bridge Ave,2023-06-10T17:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.02
110489,Coombe Bridge Ave,2023-06-10T17:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.09
110489,Coombe Bridge Ave,2023-06-10T17:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-3.49
110489,Coombe Bridge Ave,2023-06-10T17:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.36
110489,Coombe Bridge Ave,2023-06-10T17:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.4
110489,Coombe Bridge Ave,2023-06-10T17:50:00.000+00:00,feeder,12.0,N Current (RMS),A,22.8
110489,Coombe Bridge Ave,2023-06-10T17:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,29.6
110489,Coombe Bridge Ave,2023-06-10T17:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.4
110489,Coombe Bridge Ave,2023-06-10T17:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,36.1
110489,Coombe Bridge Ave,2023-06-10T17:50:00.000+00:00,transformer,,Temperature,C,35.3
110489,Coombe Bridge Ave,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
110489,Coombe Bridge Ave,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
110489,Coombe Bridge Ave,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
110489,Coombe Bridge Ave,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
110489,Coombe Bridge Ave,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
110489,Coombe Bridge Ave,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
110489,Coombe Bridge Ave,2023-06-10T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.67
110489,Coombe Bridge Ave,2023-06-10T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.08
110489,Coombe Bridge Ave,2023-06-10T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
110489,Coombe Bridge Ave,2023-06-10T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.79
110489,Coombe Bridge Ave,2023-06-10T17:50:00.000+00:00,busbar,,L2 Active Power,kW,0.3
110489,Coombe Bridge Ave,2023-06-10T17:50:00.000+00:00,busbar,,L1 Active Power,kW,23.64
110489,Coombe Bridge Ave,2023-06-10T17:50:00.000+00:00,busbar,,N Current (RMS),A,76.1
110489,Coombe Bridge Ave,2023-06-10T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
110489,Coombe Bridge Ave,2023-06-10T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
110489,Coombe Bridge Ave,2023-06-10T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
110489,Coombe Bridge Ave,2023-06-10T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.56
110489,Coombe Bridge Ave,2023-06-10T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.42
110489,Coombe Bridge Ave,2023-06-10T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.7
110489,Coombe Bridge Ave,2023-06-10T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.38
110489,Coombe Bridge Ave,2023-06-10T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.52
110489,Coombe Bridge Ave,2023-06-10T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.71
110489,Coombe Bridge Ave,2023-06-10T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,22.0
110489,Coombe Bridge Ave,2023-06-10T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.8
110489,Coombe Bridge Ave,2023-06-10T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110489,Coombe Bridge Ave,2023-06-10T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.7
110489,Coombe Bridge Ave,2023-06-10T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.37
110489,Coombe Bridge Ave,2023-06-10T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.41
110489,Coombe Bridge Ave,2023-06-10T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.91
110489,Coombe Bridge Ave,2023-06-10T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.82
110489,Coombe Bridge Ave,2023-06-10T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.33
110489,Coombe Bridge Ave,2023-06-10T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.19
110489,Coombe Bridge Ave,2023-06-10T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,34.9
110489,Coombe Bridge Ave,2023-06-10T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.4
110489,Coombe Bridge Ave,2023-06-10T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.9
110489,Coombe Bridge Ave,2023-06-10T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.6
110489,Coombe Bridge Ave,2023-06-10T17:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-4.78
110489,Coombe Bridge Ave,2023-06-10T17:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.94
110489,Coombe Bridge Ave,2023-06-10T17:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.97
110489,Coombe Bridge Ave,2023-06-10T17:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-3.17
110489,Coombe Bridge Ave,2023-06-10T17:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.44
110489,Coombe Bridge Ave,2023-06-10T17:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,9.37
110489,Coombe Bridge Ave,2023-06-10T17:40:00.000+00:00,feeder,12.0,N Current (RMS),A,30.8
110489,Coombe Bridge Ave,2023-06-10T17:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,25.6
110489,Coombe Bridge Ave,2023-06-10T17:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.2
110489,Coombe Bridge Ave,2023-06-10T17:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,43.6
110489,Coombe Bridge Ave,2023-06-10T17:40:00.000+00:00,transformer,,Temperature,C,35.3
110489,Coombe Bridge Ave,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
110489,Coombe Bridge Ave,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
110489,Coombe Bridge Ave,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
110489,Coombe Bridge Ave,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
110489,Coombe Bridge Ave,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
110489,Coombe Bridge Ave,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
110489,Coombe Bridge Ave,2023-06-10T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.81
110489,Coombe Bridge Ave,2023-06-10T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.61
110489,Coombe Bridge Ave,2023-06-10T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
110489,Coombe Bridge Ave,2023-06-10T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.28
110489,Coombe Bridge Ave,2023-06-10T17:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.12
110489,Coombe Bridge Ave,2023-06-10T17:40:00.000+00:00,busbar,,L1 Active Power,kW,30.9
110489,Coombe Bridge Ave,2023-06-10T17:40:00.000+00:00,busbar,,N Current (RMS),A,101.9
110489,Coombe Bridge Ave,2023-06-10T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
110489,Coombe Bridge Ave,2023-06-10T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
110489,Coombe Bridge Ave,2023-06-10T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
110489,Coombe Bridge Ave,2023-06-10T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.62
110489,Coombe Bridge Ave,2023-06-10T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.41
110489,Coombe Bridge Ave,2023-06-10T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.82
110489,Coombe Bridge Ave,2023-06-10T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.5
110489,Coombe Bridge Ave,2023-06-10T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.43
110489,Coombe Bridge Ave,2023-06-10T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.57
110489,Coombe Bridge Ave,2023-06-10T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,13.7
110489,Coombe Bridge Ave,2023-06-10T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.6
110489,Coombe Bridge Ave,2023-06-10T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110489,Coombe Bridge Ave,2023-06-10T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.9
110489,Coombe Bridge Ave,2023-06-10T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.94
110489,Coombe Bridge Ave,2023-06-10T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.84
110489,Coombe Bridge Ave,2023-06-10T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.83
110489,Coombe Bridge Ave,2023-06-10T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.58
110489,Coombe Bridge Ave,2023-06-10T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.59
110489,Coombe Bridge Ave,2023-06-10T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.09
110489,Coombe Bridge Ave,2023-06-10T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,30.4
110489,Coombe Bridge Ave,2023-06-10T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.8
110489,Coombe Bridge Ave,2023-06-10T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.9
110489,Coombe Bridge Ave,2023-06-10T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.6
110489,Coombe Bridge Ave,2023-06-10T17:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-9.26
110489,Coombe Bridge Ave,2023-06-10T17:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.96
110489,Coombe Bridge Ave,2023-06-10T17:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.09
110489,Coombe Bridge Ave,2023-06-10T17:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-6.05
110489,Coombe Bridge Ave,2023-06-10T17:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.53
110489,Coombe Bridge Ave,2023-06-10T17:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.54
110489,Coombe Bridge Ave,2023-06-10T17:30:00.000+00:00,feeder,12.0,N Current (RMS),A,32.3
110489,Coombe Bridge Ave,2023-06-10T17:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,47.9
110489,Coombe Bridge Ave,2023-06-10T17:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.5
110489,Coombe Bridge Ave,2023-06-10T17:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,36.0
110489,Coombe Bridge Ave,2023-06-10T17:30:00.000+00:00,transformer,,Temperature,C,35.3
110489,Coombe Bridge Ave,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
110489,Coombe Bridge Ave,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
110489,Coombe Bridge Ave,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
110489,Coombe Bridge Ave,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
110489,Coombe Bridge Ave,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
110489,Coombe Bridge Ave,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
110489,Coombe Bridge Ave,2023-06-10T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.09
110489,Coombe Bridge Ave,2023-06-10T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.86
110489,Coombe Bridge Ave,2023-06-10T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
110489,Coombe Bridge Ave,2023-06-10T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-14.07
110489,Coombe Bridge Ave,2023-06-10T17:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.97
110489,Coombe Bridge Ave,2023-06-10T17:30:00.000+00:00,busbar,,L1 Active Power,kW,26.04
110489,Coombe Bridge Ave,2023-06-10T17:30:00.000+00:00,busbar,,N Current (RMS),A,79.3
110489,Coombe Bridge Ave,2023-06-10T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
110489,Coombe Bridge Ave,2023-06-10T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
110489,Coombe Bridge Ave,2023-06-10T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
110489,Coombe Bridge Ave,2023-06-10T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.06
110489,Coombe Bridge Ave,2023-06-10T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.39
110489,Coombe Bridge Ave,2023-06-10T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.76
110489,Coombe Bridge Ave,2023-06-10T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.6
110489,Coombe Bridge Ave,2023-06-10T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.41
110489,Coombe Bridge Ave,2023-06-10T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.79
110489,Coombe Bridge Ave,2023-06-10T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.9
110489,Coombe Bridge Ave,2023-06-10T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
110489,Coombe Bridge Ave,2023-06-10T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.4
110489,Coombe Bridge Ave,2023-06-10T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.7
110489,Coombe Bridge Ave,2023-06-10T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.3
110489,Coombe Bridge Ave,2023-06-10T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.48
110489,Coombe Bridge Ave,2023-06-10T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.83
110489,Coombe Bridge Ave,2023-06-10T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.15
110489,Coombe Bridge Ave,2023-06-10T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.72
110489,Coombe Bridge Ave,2023-06-10T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.62
110489,Coombe Bridge Ave,2023-06-10T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.9
110489,Coombe Bridge Ave,2023-06-10T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.0
110489,Coombe Bridge Ave,2023-06-10T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.6
110489,Coombe Bridge Ave,2023-06-10T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.5
110489,Coombe Bridge Ave,2023-06-10T17:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-4.7
110489,Coombe Bridge Ave,2023-06-10T17:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.33
110489,Coombe Bridge Ave,2023-06-10T17:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.98
110489,Coombe Bridge Ave,2023-06-10T17:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-3.16
110489,Coombe Bridge Ave,2023-06-10T17:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.99
110489,Coombe Bridge Ave,2023-06-10T17:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.57
110489,Coombe Bridge Ave,2023-06-10T17:20:00.000+00:00,feeder,12.0,N Current (RMS),A,21.3
110489,Coombe Bridge Ave,2023-06-10T17:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,24.5
110489,Coombe Bridge Ave,2023-06-10T17:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,11.2
110489,Coombe Bridge Ave,2023-06-10T17:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,35.8
110489,Coombe Bridge Ave,2023-06-10T17:20:00.000+00:00,transformer,,Temperature,C,35.3
110489,Coombe Bridge Ave,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
110489,Coombe Bridge Ave,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
110489,Coombe Bridge Ave,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
110489,Coombe Bridge Ave,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
110489,Coombe Bridge Ave,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
110489,Coombe Bridge Ave,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
110489,Coombe Bridge Ave,2023-06-10T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.37
110489,Coombe Bridge Ave,2023-06-10T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.14
110489,Coombe Bridge Ave,2023-06-10T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
110489,Coombe Bridge Ave,2023-06-10T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-12.36
110489,Coombe Bridge Ave,2023-06-10T17:20:00.000+00:00,busbar,,L2 Active Power,kW,0.17
110489,Coombe Bridge Ave,2023-06-10T17:20:00.000+00:00,busbar,,L1 Active Power,kW,19.86
110489,Coombe Bridge Ave,2023-06-10T17:20:00.000+00:00,busbar,,N Current (RMS),A,67.2
110489,Coombe Bridge Ave,2023-06-10T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
110489,Coombe Bridge Ave,2023-06-10T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
110489,Coombe Bridge Ave,2023-06-10T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
110489,Coombe Bridge Ave,2023-06-10T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.61
110489,Coombe Bridge Ave,2023-06-10T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.43
110489,Coombe Bridge Ave,2023-06-10T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.75
110489,Coombe Bridge Ave,2023-06-10T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.38
110489,Coombe Bridge Ave,2023-06-10T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.39
110489,Coombe Bridge Ave,2023-06-10T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.23
110489,Coombe Bridge Ave,2023-06-10T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,22.5
110489,Coombe Bridge Ave,2023-06-10T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.8
110489,Coombe Bridge Ave,2023-06-10T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110489,Coombe Bridge Ave,2023-06-10T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.4
110489,Coombe Bridge Ave,2023-06-10T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.58
110489,Coombe Bridge Ave,2023-06-10T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.74
110489,Coombe Bridge Ave,2023-06-10T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.9
110489,Coombe Bridge Ave,2023-06-10T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.91
110489,Coombe Bridge Ave,2023-06-10T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.43
110489,Coombe Bridge Ave,2023-06-10T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.4
110489,Coombe Bridge Ave,2023-06-10T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.7
110489,Coombe Bridge Ave,2023-06-10T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.4
110489,Coombe Bridge Ave,2023-06-10T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.2
110489,Coombe Bridge Ave,2023-06-10T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.6
110489,Coombe Bridge Ave,2023-06-10T17:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.62
110489,Coombe Bridge Ave,2023-06-10T17:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.33
110489,Coombe Bridge Ave,2023-06-10T17:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.53
110489,Coombe Bridge Ave,2023-06-10T17:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.98
110489,Coombe Bridge Ave,2023-06-10T17:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.68
110489,Coombe Bridge Ave,2023-06-10T17:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,11.7
110489,Coombe Bridge Ave,2023-06-10T17:10:00.000+00:00,feeder,12.0,N Current (RMS),A,45.0
110489,Coombe Bridge Ave,2023-06-10T17:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,11.3
110489,Coombe Bridge Ave,2023-06-10T17:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,13.5
110489,Coombe Bridge Ave,2023-06-10T17:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,52.3
110489,Coombe Bridge Ave,2023-06-10T17:10:00.000+00:00,transformer,,Temperature,C,35.3
110489,Coombe Bridge Ave,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
110489,Coombe Bridge Ave,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
110489,Coombe Bridge Ave,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
110489,Coombe Bridge Ave,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
110489,Coombe Bridge Ave,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
110489,Coombe Bridge Ave,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
110489,Coombe Bridge Ave,2023-06-10T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.63
110489,Coombe Bridge Ave,2023-06-10T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.3
