Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-06-10T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
110489,Coombe Bridge Ave,2023-06-10T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.48
110489,Coombe Bridge Ave,2023-06-10T17:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.08
110489,Coombe Bridge Ave,2023-06-10T17:10:00.000+00:00,busbar,,L1 Active Power,kW,23.05
110489,Coombe Bridge Ave,2023-06-10T17:10:00.000+00:00,busbar,,N Current (RMS),A,71.1
110489,Coombe Bridge Ave,2023-06-10T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
110489,Coombe Bridge Ave,2023-06-10T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
110489,Coombe Bridge Ave,2023-06-10T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
110489,Coombe Bridge Ave,2023-06-10T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.63
110489,Coombe Bridge Ave,2023-06-10T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.38
110489,Coombe Bridge Ave,2023-06-10T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.74
110489,Coombe Bridge Ave,2023-06-10T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.27
110489,Coombe Bridge Ave,2023-06-10T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.52
110489,Coombe Bridge Ave,2023-06-10T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.04
110489,Coombe Bridge Ave,2023-06-10T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.5
110489,Coombe Bridge Ave,2023-06-10T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
110489,Coombe Bridge Ave,2023-06-10T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110489,Coombe Bridge Ave,2023-06-10T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.6
110489,Coombe Bridge Ave,2023-06-10T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.42
110489,Coombe Bridge Ave,2023-06-10T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.29
110489,Coombe Bridge Ave,2023-06-10T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.93
110489,Coombe Bridge Ave,2023-06-10T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-3.3
110489,Coombe Bridge Ave,2023-06-10T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.64
110489,Coombe Bridge Ave,2023-06-10T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.21
110489,Coombe Bridge Ave,2023-06-10T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.2
110489,Coombe Bridge Ave,2023-06-10T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.9
110489,Coombe Bridge Ave,2023-06-10T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.6
110489,Coombe Bridge Ave,2023-06-10T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.3
110489,Coombe Bridge Ave,2023-06-10T17:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-3.15
110489,Coombe Bridge Ave,2023-06-10T17:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.83
110489,Coombe Bridge Ave,2023-06-10T17:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.53
110489,Coombe Bridge Ave,2023-06-10T17:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-3.11
110489,Coombe Bridge Ave,2023-06-10T17:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.06
110489,Coombe Bridge Ave,2023-06-10T17:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,15.93
110489,Coombe Bridge Ave,2023-06-10T17:00:00.000+00:00,feeder,12.0,N Current (RMS),A,56.0
110489,Coombe Bridge Ave,2023-06-10T17:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,19.5
110489,Coombe Bridge Ave,2023-06-10T17:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,9.7
110489,Coombe Bridge Ave,2023-06-10T17:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,68.2
110489,Coombe Bridge Ave,2023-06-10T17:00:00.000+00:00,transformer,,Temperature,C,35.2
110489,Coombe Bridge Ave,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
110489,Coombe Bridge Ave,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
110489,Coombe Bridge Ave,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
110489,Coombe Bridge Ave,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
110489,Coombe Bridge Ave,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
110489,Coombe Bridge Ave,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
110489,Coombe Bridge Ave,2023-06-10T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.08
110489,Coombe Bridge Ave,2023-06-10T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.88
110489,Coombe Bridge Ave,2023-06-10T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
110489,Coombe Bridge Ave,2023-06-10T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-12.49
110489,Coombe Bridge Ave,2023-06-10T17:00:00.000+00:00,busbar,,L2 Active Power,kW,0.65
110489,Coombe Bridge Ave,2023-06-10T17:00:00.000+00:00,busbar,,L1 Active Power,kW,25.74
110489,Coombe Bridge Ave,2023-06-10T17:00:00.000+00:00,busbar,,N Current (RMS),A,87.0
110489,Coombe Bridge Ave,2023-06-10T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
110489,Coombe Bridge Ave,2023-06-10T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
110489,Coombe Bridge Ave,2023-06-10T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
110489,Coombe Bridge Ave,2023-06-10T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.76
110489,Coombe Bridge Ave,2023-06-10T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.33
110489,Coombe Bridge Ave,2023-06-10T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.67
110489,Coombe Bridge Ave,2023-06-10T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.9
110489,Coombe Bridge Ave,2023-06-10T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.56
110489,Coombe Bridge Ave,2023-06-10T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.36
110489,Coombe Bridge Ave,2023-06-10T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,13.6
110489,Coombe Bridge Ave,2023-06-10T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.7
110489,Coombe Bridge Ave,2023-06-10T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110489,Coombe Bridge Ave,2023-06-10T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.4
110489,Coombe Bridge Ave,2023-06-10T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-6.13
110489,Coombe Bridge Ave,2023-06-10T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.7
110489,Coombe Bridge Ave,2023-06-10T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.69
110489,Coombe Bridge Ave,2023-06-10T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-4.26
110489,Coombe Bridge Ave,2023-06-10T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.01
110489,Coombe Bridge Ave,2023-06-10T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.78
110489,Coombe Bridge Ave,2023-06-10T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.8
110489,Coombe Bridge Ave,2023-06-10T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.2
110489,Coombe Bridge Ave,2023-06-10T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.4
110489,Coombe Bridge Ave,2023-06-10T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.2
110489,Coombe Bridge Ave,2023-06-10T16:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-3.14
110489,Coombe Bridge Ave,2023-06-10T16:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.91
110489,Coombe Bridge Ave,2023-06-10T16:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.53
110489,Coombe Bridge Ave,2023-06-10T16:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.63
110489,Coombe Bridge Ave,2023-06-10T16:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.65
110489,Coombe Bridge Ave,2023-06-10T16:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,10.92
110489,Coombe Bridge Ave,2023-06-10T16:50:00.000+00:00,feeder,12.0,N Current (RMS),A,38.3
110489,Coombe Bridge Ave,2023-06-10T16:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,19.0
110489,Coombe Bridge Ave,2023-06-10T16:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,9.4
110489,Coombe Bridge Ave,2023-06-10T16:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,49.4
110489,Coombe Bridge Ave,2023-06-10T16:50:00.000+00:00,transformer,,Temperature,C,35.1
110489,Coombe Bridge Ave,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
110489,Coombe Bridge Ave,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
110489,Coombe Bridge Ave,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
110489,Coombe Bridge Ave,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
110489,Coombe Bridge Ave,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
110489,Coombe Bridge Ave,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
110489,Coombe Bridge Ave,2023-06-10T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.42
110489,Coombe Bridge Ave,2023-06-10T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.85
110489,Coombe Bridge Ave,2023-06-10T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
110489,Coombe Bridge Ave,2023-06-10T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-13.08
110489,Coombe Bridge Ave,2023-06-10T16:50:00.000+00:00,busbar,,L2 Active Power,kW,0.14
110489,Coombe Bridge Ave,2023-06-10T16:50:00.000+00:00,busbar,,L1 Active Power,kW,19.64
110489,Coombe Bridge Ave,2023-06-10T16:50:00.000+00:00,busbar,,N Current (RMS),A,72.6
110489,Coombe Bridge Ave,2023-06-10T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
110489,Coombe Bridge Ave,2023-06-10T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
110489,Coombe Bridge Ave,2023-06-10T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
110489,Coombe Bridge Ave,2023-06-10T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.54
110489,Coombe Bridge Ave,2023-06-10T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.34
110489,Coombe Bridge Ave,2023-06-10T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.69
110489,Coombe Bridge Ave,2023-06-10T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.17
110489,Coombe Bridge Ave,2023-06-10T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.59
110489,Coombe Bridge Ave,2023-06-10T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.01
110489,Coombe Bridge Ave,2023-06-10T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.9
110489,Coombe Bridge Ave,2023-06-10T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.9
110489,Coombe Bridge Ave,2023-06-10T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110489,Coombe Bridge Ave,2023-06-10T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.2
110489,Coombe Bridge Ave,2023-06-10T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-8.16
110489,Coombe Bridge Ave,2023-06-10T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.59
110489,Coombe Bridge Ave,2023-06-10T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.52
110489,Coombe Bridge Ave,2023-06-10T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-5.44
110489,Coombe Bridge Ave,2023-06-10T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.25
110489,Coombe Bridge Ave,2023-06-10T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.51
110489,Coombe Bridge Ave,2023-06-10T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,33.5
110489,Coombe Bridge Ave,2023-06-10T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.0
110489,Coombe Bridge Ave,2023-06-10T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.0
110489,Coombe Bridge Ave,2023-06-10T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.6
110489,Coombe Bridge Ave,2023-06-10T16:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.87
110489,Coombe Bridge Ave,2023-06-10T16:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.39
110489,Coombe Bridge Ave,2023-06-10T16:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.92
110489,Coombe Bridge Ave,2023-06-10T16:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.01
110489,Coombe Bridge Ave,2023-06-10T16:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.77
110489,Coombe Bridge Ave,2023-06-10T16:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.31
110489,Coombe Bridge Ave,2023-06-10T16:40:00.000+00:00,feeder,12.0,N Current (RMS),A,24.3
110489,Coombe Bridge Ave,2023-06-10T16:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,15.6
110489,Coombe Bridge Ave,2023-06-10T16:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,11.2
110489,Coombe Bridge Ave,2023-06-10T16:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,35.3
110489,Coombe Bridge Ave,2023-06-10T16:40:00.000+00:00,transformer,,Temperature,C,35.1
110489,Coombe Bridge Ave,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
110489,Coombe Bridge Ave,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
110489,Coombe Bridge Ave,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
110489,Coombe Bridge Ave,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
110489,Coombe Bridge Ave,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
110489,Coombe Bridge Ave,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
110489,Coombe Bridge Ave,2023-06-10T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.0
110489,Coombe Bridge Ave,2023-06-10T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.36
110489,Coombe Bridge Ave,2023-06-10T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
110489,Coombe Bridge Ave,2023-06-10T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.5
110489,Coombe Bridge Ave,2023-06-10T16:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
110489,Coombe Bridge Ave,2023-06-10T16:40:00.000+00:00,busbar,,L1 Active Power,kW,19.11
110489,Coombe Bridge Ave,2023-06-10T16:40:00.000+00:00,busbar,,N Current (RMS),A,65.7
110489,Coombe Bridge Ave,2023-06-10T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
110489,Coombe Bridge Ave,2023-06-10T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
110489,Coombe Bridge Ave,2023-06-10T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
110489,Coombe Bridge Ave,2023-06-10T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.92
110489,Coombe Bridge Ave,2023-06-10T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.31
110489,Coombe Bridge Ave,2023-06-10T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.67
110489,Coombe Bridge Ave,2023-06-10T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.41
110489,Coombe Bridge Ave,2023-06-10T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.4
110489,Coombe Bridge Ave,2023-06-10T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.49
110489,Coombe Bridge Ave,2023-06-10T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
110489,Coombe Bridge Ave,2023-06-10T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.0
110489,Coombe Bridge Ave,2023-06-10T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.2
110489,Coombe Bridge Ave,2023-06-10T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.2
110489,Coombe Bridge Ave,2023-06-10T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-8.87
110489,Coombe Bridge Ave,2023-06-10T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.45
110489,Coombe Bridge Ave,2023-06-10T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.3
110489,Coombe Bridge Ave,2023-06-10T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-5.69
110489,Coombe Bridge Ave,2023-06-10T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.98
110489,Coombe Bridge Ave,2023-06-10T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.66
110489,Coombe Bridge Ave,2023-06-10T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,34.2
110489,Coombe Bridge Ave,2023-06-10T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.9
110489,Coombe Bridge Ave,2023-06-10T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.0
110489,Coombe Bridge Ave,2023-06-10T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.4
110489,Coombe Bridge Ave,2023-06-10T16:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-3.62
110489,Coombe Bridge Ave,2023-06-10T16:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.5
110489,Coombe Bridge Ave,2023-06-10T16:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.83
110489,Coombe Bridge Ave,2023-06-10T16:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.24
110489,Coombe Bridge Ave,2023-06-10T16:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.67
110489,Coombe Bridge Ave,2023-06-10T16:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,8.6
110489,Coombe Bridge Ave,2023-06-10T16:30:00.000+00:00,feeder,12.0,N Current (RMS),A,24.7
110489,Coombe Bridge Ave,2023-06-10T16:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,18.5
110489,Coombe Bridge Ave,2023-06-10T16:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,12.0
110489,Coombe Bridge Ave,2023-06-10T16:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,39.3
110489,Coombe Bridge Ave,2023-06-10T16:30:00.000+00:00,transformer,,Temperature,C,35.0
110489,Coombe Bridge Ave,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
110489,Coombe Bridge Ave,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
110489,Coombe Bridge Ave,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
110489,Coombe Bridge Ave,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
110489,Coombe Bridge Ave,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
110489,Coombe Bridge Ave,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
110489,Coombe Bridge Ave,2023-06-10T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.15
110489,Coombe Bridge Ave,2023-06-10T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.17
110489,Coombe Bridge Ave,2023-06-10T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
110489,Coombe Bridge Ave,2023-06-10T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-13.48
110489,Coombe Bridge Ave,2023-06-10T16:30:00.000+00:00,busbar,,L2 Active Power,kW,1.05
110489,Coombe Bridge Ave,2023-06-10T16:30:00.000+00:00,busbar,,L1 Active Power,kW,19.34
110489,Coombe Bridge Ave,2023-06-10T16:30:00.000+00:00,busbar,,N Current (RMS),A,69.6
110489,Coombe Bridge Ave,2023-06-10T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
110489,Coombe Bridge Ave,2023-06-10T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
110489,Coombe Bridge Ave,2023-06-10T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
110489,Coombe Bridge Ave,2023-06-10T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.41
110489,Coombe Bridge Ave,2023-06-10T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.34
110489,Coombe Bridge Ave,2023-06-10T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.79
110489,Coombe Bridge Ave,2023-06-10T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.81
110489,Coombe Bridge Ave,2023-06-10T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.36
110489,Coombe Bridge Ave,2023-06-10T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.46
110489,Coombe Bridge Ave,2023-06-10T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.5
110489,Coombe Bridge Ave,2023-06-10T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.0
110489,Coombe Bridge Ave,2023-06-10T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.2
110489,Coombe Bridge Ave,2023-06-10T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.7
110489,Coombe Bridge Ave,2023-06-10T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-9.24
110489,Coombe Bridge Ave,2023-06-10T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.57
110489,Coombe Bridge Ave,2023-06-10T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.36
110489,Coombe Bridge Ave,2023-06-10T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-5.98
110489,Coombe Bridge Ave,2023-06-10T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.8
110489,Coombe Bridge Ave,2023-06-10T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.79
110489,Coombe Bridge Ave,2023-06-10T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,40.3
110489,Coombe Bridge Ave,2023-06-10T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.8
110489,Coombe Bridge Ave,2023-06-10T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.6
110489,Coombe Bridge Ave,2023-06-10T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.6
110489,Coombe Bridge Ave,2023-06-10T16:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.84
110489,Coombe Bridge Ave,2023-06-10T16:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,3.49
110489,Coombe Bridge Ave,2023-06-10T16:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.94
110489,Coombe Bridge Ave,2023-06-10T16:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.5
110489,Coombe Bridge Ave,2023-06-10T16:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.77
110489,Coombe Bridge Ave,2023-06-10T16:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,9.62
110489,Coombe Bridge Ave,2023-06-10T16:20:00.000+00:00,feeder,12.0,N Current (RMS),A,35.5
110489,Coombe Bridge Ave,2023-06-10T16:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,11.0
110489,Coombe Bridge Ave,2023-06-10T16:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,18.7
110489,Coombe Bridge Ave,2023-06-10T16:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,43.6
110489,Coombe Bridge Ave,2023-06-10T16:20:00.000+00:00,transformer,,Temperature,C,35.0
110489,Coombe Bridge Ave,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
110489,Coombe Bridge Ave,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
110489,Coombe Bridge Ave,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
110489,Coombe Bridge Ave,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
110489,Coombe Bridge Ave,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
110489,Coombe Bridge Ave,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
110489,Coombe Bridge Ave,2023-06-10T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.7
110489,Coombe Bridge Ave,2023-06-10T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.78
110489,Coombe Bridge Ave,2023-06-10T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
110489,Coombe Bridge Ave,2023-06-10T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-13.25
110489,Coombe Bridge Ave,2023-06-10T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.17
110489,Coombe Bridge Ave,2023-06-10T16:20:00.000+00:00,busbar,,L1 Active Power,kW,17.59
110489,Coombe Bridge Ave,2023-06-10T16:20:00.000+00:00,busbar,,N Current (RMS),A,61.2
110489,Coombe Bridge Ave,2023-06-10T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
110489,Coombe Bridge Ave,2023-06-10T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
110489,Coombe Bridge Ave,2023-06-10T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
110489,Coombe Bridge Ave,2023-06-10T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.55
110489,Coombe Bridge Ave,2023-06-10T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.33
110489,Coombe Bridge Ave,2023-06-10T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.68
110489,Coombe Bridge Ave,2023-06-10T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.39
110489,Coombe Bridge Ave,2023-06-10T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.28
110489,Coombe Bridge Ave,2023-06-10T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.04
110489,Coombe Bridge Ave,2023-06-10T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.4
110489,Coombe Bridge Ave,2023-06-10T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.8
110489,Coombe Bridge Ave,2023-06-10T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.9
110489,Coombe Bridge Ave,2023-06-10T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.1
110489,Coombe Bridge Ave,2023-06-10T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.63
110489,Coombe Bridge Ave,2023-06-10T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.76
110489,Coombe Bridge Ave,2023-06-10T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.38
110489,Coombe Bridge Ave,2023-06-10T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-3.5
110489,Coombe Bridge Ave,2023-06-10T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.01
110489,Coombe Bridge Ave,2023-06-10T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.15
110489,Coombe Bridge Ave,2023-06-10T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.7
110489,Coombe Bridge Ave,2023-06-10T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.4
110489,Coombe Bridge Ave,2023-06-10T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.1
110489,Coombe Bridge Ave,2023-06-10T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.3
110489,Coombe Bridge Ave,2023-06-10T16:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.24
110489,Coombe Bridge Ave,2023-06-10T16:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,3.5
110489,Coombe Bridge Ave,2023-06-10T16:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.94
110489,Coombe Bridge Ave,2023-06-10T16:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.1
110489,Coombe Bridge Ave,2023-06-10T16:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.44
110489,Coombe Bridge Ave,2023-06-10T16:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.02
110489,Coombe Bridge Ave,2023-06-10T16:10:00.000+00:00,feeder,12.0,N Current (RMS),A,23.8
110489,Coombe Bridge Ave,2023-06-10T16:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,7.6
110489,Coombe Bridge Ave,2023-06-10T16:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,17.2
110489,Coombe Bridge Ave,2023-06-10T16:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,26.2
110489,Coombe Bridge Ave,2023-06-10T16:10:00.000+00:00,transformer,,Temperature,C,35.0
110489,Coombe Bridge Ave,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
110489,Coombe Bridge Ave,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
110489,Coombe Bridge Ave,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
110489,Coombe Bridge Ave,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
110489,Coombe Bridge Ave,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
110489,Coombe Bridge Ave,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
110489,Coombe Bridge Ave,2023-06-10T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.71
110489,Coombe Bridge Ave,2023-06-10T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.32
110489,Coombe Bridge Ave,2023-06-10T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
110489,Coombe Bridge Ave,2023-06-10T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.37
110489,Coombe Bridge Ave,2023-06-10T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.87
110489,Coombe Bridge Ave,2023-06-10T16:10:00.000+00:00,busbar,,L1 Active Power,kW,13.73
110489,Coombe Bridge Ave,2023-06-10T16:10:00.000+00:00,busbar,,N Current (RMS),A,45.0
110489,Coombe Bridge Ave,2023-06-10T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
110489,Coombe Bridge Ave,2023-06-10T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
110489,Coombe Bridge Ave,2023-06-10T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
110489,Coombe Bridge Ave,2023-06-10T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.34
110489,Coombe Bridge Ave,2023-06-10T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.38
110489,Coombe Bridge Ave,2023-06-10T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.65
110489,Coombe Bridge Ave,2023-06-10T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.86
110489,Coombe Bridge Ave,2023-06-10T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.33
110489,Coombe Bridge Ave,2023-06-10T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.3
110489,Coombe Bridge Ave,2023-06-10T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,19.5
110489,Coombe Bridge Ave,2023-06-10T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.0
110489,Coombe Bridge Ave,2023-06-10T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.2
110489,Coombe Bridge Ave,2023-06-10T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.1
110489,Coombe Bridge Ave,2023-06-10T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.95
110489,Coombe Bridge Ave,2023-06-10T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.88
110489,Coombe Bridge Ave,2023-06-10T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.83
110489,Coombe Bridge Ave,2023-06-10T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.83
110489,Coombe Bridge Ave,2023-06-10T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.68
110489,Coombe Bridge Ave,2023-06-10T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.81
110489,Coombe Bridge Ave,2023-06-10T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,23.8
110489,Coombe Bridge Ave,2023-06-10T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.9
110489,Coombe Bridge Ave,2023-06-10T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.7
110489,Coombe Bridge Ave,2023-06-10T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.9
110489,Coombe Bridge Ave,2023-06-10T16:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.42
110489,Coombe Bridge Ave,2023-06-10T16:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,4.47
110489,Coombe Bridge Ave,2023-06-10T16:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.15
110489,Coombe Bridge Ave,2023-06-10T16:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.18
110489,Coombe Bridge Ave,2023-06-10T16:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-2.32
110489,Coombe Bridge Ave,2023-06-10T16:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.2
110489,Coombe Bridge Ave,2023-06-10T16:00:00.000+00:00,feeder,12.0,N Current (RMS),A,27.3
110489,Coombe Bridge Ave,2023-06-10T16:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,8.5
110489,Coombe Bridge Ave,2023-06-10T16:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,21.8
110489,Coombe Bridge Ave,2023-06-10T16:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,27.2
110489,Coombe Bridge Ave,2023-06-10T16:00:00.000+00:00,transformer,,Temperature,C,34.9
110489,Coombe Bridge Ave,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
110489,Coombe Bridge Ave,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
110489,Coombe Bridge Ave,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
110489,Coombe Bridge Ave,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
110489,Coombe Bridge Ave,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
110489,Coombe Bridge Ave,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
110489,Coombe Bridge Ave,2023-06-10T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.08
110489,Coombe Bridge Ave,2023-06-10T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.71
110489,Coombe Bridge Ave,2023-06-10T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
110489,Coombe Bridge Ave,2023-06-10T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.83
110489,Coombe Bridge Ave,2023-06-10T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.23
110489,Coombe Bridge Ave,2023-06-10T16:00:00.000+00:00,busbar,,L1 Active Power,kW,19.98
110489,Coombe Bridge Ave,2023-06-10T16:00:00.000+00:00,busbar,,N Current (RMS),A,55.2
110489,Coombe Bridge Ave,2023-06-10T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
110489,Coombe Bridge Ave,2023-06-10T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
110489,Coombe Bridge Ave,2023-06-10T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
110489,Coombe Bridge Ave,2023-06-10T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.28
110489,Coombe Bridge Ave,2023-06-10T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.55
110489,Coombe Bridge Ave,2023-06-10T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.62
110489,Coombe Bridge Ave,2023-06-10T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.56
110489,Coombe Bridge Ave,2023-06-10T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.5
110489,Coombe Bridge Ave,2023-06-10T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.79
110489,Coombe Bridge Ave,2023-06-10T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.3
110489,Coombe Bridge Ave,2023-06-10T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.1
110489,Coombe Bridge Ave,2023-06-10T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.2
110489,Coombe Bridge Ave,2023-06-10T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.6
110489,Coombe Bridge Ave,2023-06-10T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.22
110489,Coombe Bridge Ave,2023-06-10T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.67
110489,Coombe Bridge Ave,2023-06-10T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.01
110489,Coombe Bridge Ave,2023-06-10T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.72
110489,Coombe Bridge Ave,2023-06-10T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.8
110489,Coombe Bridge Ave,2023-06-10T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.71
110489,Coombe Bridge Ave,2023-06-10T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.2
110489,Coombe Bridge Ave,2023-06-10T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.1
110489,Coombe Bridge Ave,2023-06-10T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.2
110489,Coombe Bridge Ave,2023-06-10T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.2
110489,Coombe Bridge Ave,2023-06-10T15:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.94
110489,Coombe Bridge Ave,2023-06-10T15:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.77
110489,Coombe Bridge Ave,2023-06-10T15:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.07
110489,Coombe Bridge Ave,2023-06-10T15:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.07
110489,Coombe Bridge Ave,2023-06-10T15:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.33
110489,Coombe Bridge Ave,2023-06-10T15:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,8.41
110489,Coombe Bridge Ave,2023-06-10T15:50:00.000+00:00,feeder,12.0,N Current (RMS),A,32.6
110489,Coombe Bridge Ave,2023-06-10T15:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,15.8
110489,Coombe Bridge Ave,2023-06-10T15:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,14.5
110489,Coombe Bridge Ave,2023-06-10T15:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,42.7
110489,Coombe Bridge Ave,2023-06-10T15:50:00.000+00:00,transformer,,Temperature,C,34.9
110489,Coombe Bridge Ave,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
110489,Coombe Bridge Ave,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
110489,Coombe Bridge Ave,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
110489,Coombe Bridge Ave,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
110489,Coombe Bridge Ave,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
110489,Coombe Bridge Ave,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
110489,Coombe Bridge Ave,2023-06-10T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.75
110489,Coombe Bridge Ave,2023-06-10T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
110489,Coombe Bridge Ave,2023-06-10T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
110489,Coombe Bridge Ave,2023-06-10T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.61
110489,Coombe Bridge Ave,2023-06-10T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.22
110489,Coombe Bridge Ave,2023-06-10T15:50:00.000+00:00,busbar,,L1 Active Power,kW,20.61
110489,Coombe Bridge Ave,2023-06-10T15:50:00.000+00:00,busbar,,N Current (RMS),A,62.0
110489,Coombe Bridge Ave,2023-06-10T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
110489,Coombe Bridge Ave,2023-06-10T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
110489,Coombe Bridge Ave,2023-06-10T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
110489,Coombe Bridge Ave,2023-06-10T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.4
110489,Coombe Bridge Ave,2023-06-10T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.34
110489,Coombe Bridge Ave,2023-06-10T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.7
110489,Coombe Bridge Ave,2023-06-10T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.65
110489,Coombe Bridge Ave,2023-06-10T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.37
110489,Coombe Bridge Ave,2023-06-10T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.19
110489,Coombe Bridge Ave,2023-06-10T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
110489,Coombe Bridge Ave,2023-06-10T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.0
110489,Coombe Bridge Ave,2023-06-10T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.2
110489,Coombe Bridge Ave,2023-06-10T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.3
110489,Coombe Bridge Ave,2023-06-10T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.91
110489,Coombe Bridge Ave,2023-06-10T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.47
110489,Coombe Bridge Ave,2023-06-10T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.15
110489,Coombe Bridge Ave,2023-06-10T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-3.21
110489,Coombe Bridge Ave,2023-06-10T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.88
110489,Coombe Bridge Ave,2023-06-10T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.77
110489,Coombe Bridge Ave,2023-06-10T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.3
110489,Coombe Bridge Ave,2023-06-10T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.0
110489,Coombe Bridge Ave,2023-06-10T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.0
110489,Coombe Bridge Ave,2023-06-10T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.9
110489,Coombe Bridge Ave,2023-06-10T15:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.84
110489,Coombe Bridge Ave,2023-06-10T15:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.93
110489,Coombe Bridge Ave,2023-06-10T15:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.19
110489,Coombe Bridge Ave,2023-06-10T15:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.02
110489,Coombe Bridge Ave,2023-06-10T15:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.44
110489,Coombe Bridge Ave,2023-06-10T15:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.9
110489,Coombe Bridge Ave,2023-06-10T15:40:00.000+00:00,feeder,12.0,N Current (RMS),A,19.6
110489,Coombe Bridge Ave,2023-06-10T15:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,16.1
110489,Coombe Bridge Ave,2023-06-10T15:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,8.9
110489,Coombe Bridge Ave,2023-06-10T15:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,29.6
110489,Coombe Bridge Ave,2023-06-10T15:40:00.000+00:00,transformer,,Temperature,C,34.9
110489,Coombe Bridge Ave,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
110489,Coombe Bridge Ave,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
110489,Coombe Bridge Ave,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
110489,Coombe Bridge Ave,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
110489,Coombe Bridge Ave,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
110489,Coombe Bridge Ave,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
110489,Coombe Bridge Ave,2023-06-10T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.13
110489,Coombe Bridge Ave,2023-06-10T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.94
110489,Coombe Bridge Ave,2023-06-10T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
110489,Coombe Bridge Ave,2023-06-10T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.49
110489,Coombe Bridge Ave,2023-06-10T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.27
110489,Coombe Bridge Ave,2023-06-10T15:40:00.000+00:00,busbar,,L1 Active Power,kW,17.04
110489,Coombe Bridge Ave,2023-06-10T15:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
110489,Coombe Bridge Ave,2023-06-10T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
110489,Coombe Bridge Ave,2023-06-10T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
110489,Coombe Bridge Ave,2023-06-10T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
110489,Coombe Bridge Ave,2023-06-10T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.88
110489,Coombe Bridge Ave,2023-06-10T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.34
110489,Coombe Bridge Ave,2023-06-10T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.49
110489,Coombe Bridge Ave,2023-06-10T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.46
110489,Coombe Bridge Ave,2023-06-10T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.36
110489,Coombe Bridge Ave,2023-06-10T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.38
110489,Coombe Bridge Ave,2023-06-10T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.3
110489,Coombe Bridge Ave,2023-06-10T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.0
110489,Coombe Bridge Ave,2023-06-10T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.2
110489,Coombe Bridge Ave,2023-06-10T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.5
110489,Coombe Bridge Ave,2023-06-10T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.61
110489,Coombe Bridge Ave,2023-06-10T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.38
110489,Coombe Bridge Ave,2023-06-10T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.16
110489,Coombe Bridge Ave,2023-06-10T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.46
110489,Coombe Bridge Ave,2023-06-10T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.97
110489,Coombe Bridge Ave,2023-06-10T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.07
110489,Coombe Bridge Ave,2023-06-10T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,26.2
110489,Coombe Bridge Ave,2023-06-10T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.8
110489,Coombe Bridge Ave,2023-06-10T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.4
110489,Coombe Bridge Ave,2023-06-10T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.6
110489,Coombe Bridge Ave,2023-06-10T15:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.58
110489,Coombe Bridge Ave,2023-06-10T15:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.03
110489,Coombe Bridge Ave,2023-06-10T15:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.33
110489,Coombe Bridge Ave,2023-06-10T15:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.37
110489,Coombe Bridge Ave,2023-06-10T15:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.94
110489,Coombe Bridge Ave,2023-06-10T15:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.38
110489,Coombe Bridge Ave,2023-06-10T15:30:00.000+00:00,feeder,12.0,N Current (RMS),A,20.3
110489,Coombe Bridge Ave,2023-06-10T15:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.3
110489,Coombe Bridge Ave,2023-06-10T15:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,9.9
110489,Coombe Bridge Ave,2023-06-10T15:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,25.1
110489,Coombe Bridge Ave,2023-06-10T15:30:00.000+00:00,transformer,,Temperature,C,34.9
110489,Coombe Bridge Ave,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
110489,Coombe Bridge Ave,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
110489,Coombe Bridge Ave,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
110489,Coombe Bridge Ave,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
110489,Coombe Bridge Ave,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
110489,Coombe Bridge Ave,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
110489,Coombe Bridge Ave,2023-06-10T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.64
110489,Coombe Bridge Ave,2023-06-10T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.35
110489,Coombe Bridge Ave,2023-06-10T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
110489,Coombe Bridge Ave,2023-06-10T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.8
110489,Coombe Bridge Ave,2023-06-10T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.25
110489,Coombe Bridge Ave,2023-06-10T15:30:00.000+00:00,busbar,,L1 Active Power,kW,18.64
110489,Coombe Bridge Ave,2023-06-10T15:30:00.000+00:00,busbar,,N Current (RMS),A,56.2
110489,Coombe Bridge Ave,2023-06-10T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
110489,Coombe Bridge Ave,2023-06-10T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
110489,Coombe Bridge Ave,2023-06-10T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
110489,Coombe Bridge Ave,2023-06-10T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.37
110489,Coombe Bridge Ave,2023-06-10T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.76
110489,Coombe Bridge Ave,2023-06-10T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.56
110489,Coombe Bridge Ave,2023-06-10T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.55
110489,Coombe Bridge Ave,2023-06-10T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.69
110489,Coombe Bridge Ave,2023-06-10T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.26
110489,Coombe Bridge Ave,2023-06-10T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
110489,Coombe Bridge Ave,2023-06-10T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
110489,Coombe Bridge Ave,2023-06-10T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.1
110489,Coombe Bridge Ave,2023-06-10T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.2
110489,Coombe Bridge Ave,2023-06-10T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.71
110489,Coombe Bridge Ave,2023-06-10T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.81
110489,Coombe Bridge Ave,2023-06-10T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.15
110489,Coombe Bridge Ave,2023-06-10T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.14
110489,Coombe Bridge Ave,2023-06-10T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.68
110489,Coombe Bridge Ave,2023-06-10T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.75
110489,Coombe Bridge Ave,2023-06-10T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.4
110489,Coombe Bridge Ave,2023-06-10T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.3
110489,Coombe Bridge Ave,2023-06-10T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.3
110489,Coombe Bridge Ave,2023-06-10T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.8
110489,Coombe Bridge Ave,2023-06-10T15:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.15
110489,Coombe Bridge Ave,2023-06-10T15:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.09
110489,Coombe Bridge Ave,2023-06-10T15:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.52
110489,Coombe Bridge Ave,2023-06-10T15:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.38
110489,Coombe Bridge Ave,2023-06-10T15:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.54
110489,Coombe Bridge Ave,2023-06-10T15:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.62
110489,Coombe Bridge Ave,2023-06-10T15:20:00.000+00:00,feeder,12.0,N Current (RMS),A,19.7
110489,Coombe Bridge Ave,2023-06-10T15:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,8.4
110489,Coombe Bridge Ave,2023-06-10T15:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,9.8
110489,Coombe Bridge Ave,2023-06-10T15:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,23.1
110489,Coombe Bridge Ave,2023-06-10T15:20:00.000+00:00,transformer,,Temperature,C,34.8
110489,Coombe Bridge Ave,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
110489,Coombe Bridge Ave,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
110489,Coombe Bridge Ave,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
110489,Coombe Bridge Ave,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
110489,Coombe Bridge Ave,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
110489,Coombe Bridge Ave,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
110489,Coombe Bridge Ave,2023-06-10T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.06
110489,Coombe Bridge Ave,2023-06-10T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.93
110489,Coombe Bridge Ave,2023-06-10T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
110489,Coombe Bridge Ave,2023-06-10T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.96
110489,Coombe Bridge Ave,2023-06-10T15:20:00.000+00:00,busbar,,L2 Active Power,kW,0.36
110489,Coombe Bridge Ave,2023-06-10T15:20:00.000+00:00,busbar,,L1 Active Power,kW,12.29
110489,Coombe Bridge Ave,2023-06-10T15:20:00.000+00:00,busbar,,N Current (RMS),A,45.3
110489,Coombe Bridge Ave,2023-06-10T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
